Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,7,45,169.0,15.5,2.85,5.5,31.0,112.88,0.0
2017,1,1,8,0,338.0,31.0,3.1,6.0,62.0,234.66,178.54
2017,1,1,8,15,438.0,39.5,3.15,6.0,101.0,310.94,257.49
2017,1,1,8,30,538.0,48.0,3.2,6.0,140.0,393.74,332.61
2017,1,1,8,45,602.0,53.5,3.3,6.5,181.5,456.53,388.42
2017,1,1,9,0,666.0,59.0,3.4,7.0,223.0,521.36,444.0
2017,1,1,9,15,424.0,94.5,3.45,7.0,205.0,417.67,357.55
2017,1,1,9,30,182.0,130.0,3.5,7.0,187.0,281.99,241.03
2017,1,1,9,45,194.0,142.0,3.6,7.5,208.5,306.02,261.48
2017,1,1,10,0,206.0,154.0,3.7,8.0,230.0,329.95,280.98
2017,1,1,10,15,125.0,161.5,3.75,8.0,209.0,279.36,236.42
2017,1,1,10,30,44.0,169.0,3.8,8.0,188.0,215.24,180.14
2017,1,1,10,45,454.5,124.0,3.9,8.5,329.0,503.63,427.87
2017,1,1,11,0,865.0,79.0,4.0,9.0,470.0,760.9,631.24
2017,1,1,11,15,872.5,80.0,4.0,9.0,484.5,764.73,631.82
2017,1,1,11,30,880.0,81.0,4.0,9.0,499.0,765.18,631.66
2017,1,1,11,45,885.5,80.5,4.05,9.0,506.5,758.93,626.75
2017,1,1,12,0,891.0,80.0,4.1,9.0,514.0,749.27,619.43
2017,1,1,12,15,890.0,80.0,4.05,9.0,513.0,732.18,606.0
2017,1,1,12,30,889.0,80.0,4.0,9.0,512.0,711.93,590.42
2017,1,1,12,45,878.0,81.5,3.95,9.5,502.0,683.7,566.57
2017,1,1,13,0,867.0,83.0,3.9,10.0,492.0,652.98,540.35
2017,1,1,13,15,858.0,82.0,3.85,9.5,476.0,618.45,512.81
2017,1,1,13,30,849.0,81.0,3.8,9.0,460.0,581.81,482.98
2017,1,1,13,45,836.5,79.0,3.75,9.0,437.0,540.3,447.74
2017,1,1,14,0,824.0,77.0,3.7,9.0,414.0,497.39,410.58
2017,1,1,14,15,804.0,74.5,3.6,8.5,384.5,449.4,369.04
2017,1,1,14,30,784.0,72.0,3.5,8.0,355.0,401.16,326.19
2017,1,1,14,45,757.5,68.5,3.4,8.0,320.5,349.59,279.09
2017,1,1,15,0,731.0,65.0,3.3,8.0,286.0,299.01,232.02
2017,1,1,15,15,689.0,61.0,3.05,7.5,247.5,244.55,182.04
2017,1,1,15,30,647.0,57.0,2.8,7.0,209.0,193.71,135.51
2017,1,1,15,45,580.5,51.0,2.55,7.0,168.0,140.67,89.69
2017,1,1,16,0,514.0,45.0,2.3,7.0,127.0,94.23,53.2
2017,1,1,16,15,405.0,36.5,2.3,6.5,88.5,50.46,25.68
2017,1,1,16,30,296.0,28.0,2.3,6.0,50.0,23.07,11.52
2017,1,1,16,45,148.0,14.0,2.3,5.5,25.0,13.34,0.0
2017,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,45,7.0,15.5,1.1,4.5,16.5,19.17,0.0
2017,1,2,8,0,14.0,31.0,1.1,5.0,33.0,44.34,29.65
2017,1,2,8,15,37.0,49.0,1.35,5.0,55.0,79.24,62.48
2017,1,2,8,30,60.0,67.0,1.6,5.0,77.0,123.25,101.97
2017,1,2,8,45,77.5,84.5,1.85,5.5,101.0,155.62,130.96
2017,1,2,9,0,95.0,102.0,2.1,6.0,125.0,188.61,160.05
2017,1,2,9,15,105.0,118.0,2.2,6.0,148.0,215.01,183.14
2017,1,2,9,30,115.0,134.0,2.3,6.0,171.0,241.56,205.96
2017,1,2,9,45,133.0,145.5,2.45,6.5,192.0,267.68,227.98
2017,1,2,10,0,151.0,157.0,2.6,7.0,213.0,294.2,249.99
2017,1,2,10,15,254.0,158.0,2.75,7.0,260.5,381.99,324.8
2017,1,2,10,30,357.0,159.0,2.9,7.0,308.0,459.79,389.87
2017,1,2,10,45,563.0,128.5,3.05,7.5,377.0,591.0,497.51
2017,1,2,11,0,769.0,98.0,3.2,8.0,446.0,715.77,594.75
2017,1,2,11,15,715.5,106.5,3.25,8.0,438.5,682.62,567.83
2017,1,2,11,30,662.0,115.0,3.3,8.0,431.0,646.82,539.65
2017,1,2,11,45,641.5,128.0,3.4,8.0,437.5,638.21,532.28
2017,1,2,12,0,621.0,141.0,3.5,8.0,444.0,626.96,522.63
2017,1,2,12,15,391.5,180.5,3.55,8.0,371.5,491.51,411.01
2017,1,2,12,30,162.0,220.0,3.6,8.0,299.0,348.51,290.91
2017,1,2,12,45,119.5,213.5,3.65,8.0,271.5,307.26,256.56
2017,1,2,13,0,77.0,207.0,3.7,8.0,244.0,259.98,216.68
2017,1,2,13,15,68.5,198.5,3.65,8.0,230.5,242.16,201.77
2017,1,2,13,30,60.0,190.0,3.6,8.0,217.0,224.92,187.26
2017,1,2,13,45,30.5,165.0,3.6,8.0,178.5,179.65,148.93
2017,1,2,14,0,1.0,140.0,3.6,8.0,140.0,133.51,109.7
2017,1,2,14,15,32.5,145.0,3.4,7.5,156.5,156.24,129.53
2017,1,2,14,30,64.0,150.0,3.2,7.0,173.0,172.18,143.02
2017,1,2,14,45,57.5,137.0,3.0,7.0,156.0,153.06,126.4
2017,1,2,15,0,51.0,124.0,2.8,7.0,139.0,134.63,110.34
2017,1,2,15,15,44.5,108.0,2.5,6.5,120.0,114.01,92.5
2017,1,2,15,30,38.0,92.0,2.2,6.0,101.0,94.25,75.28
2017,1,2,15,45,29.0,75.0,1.9,6.0,81.0,74.06,57.64
2017,1,2,16,0,20.0,58.0,1.6,6.0,61.0,55.13,41.17
2017,1,2,16,15,10.0,41.0,1.55,5.5,42.5,37.76,26.08
2017,1,2,16,30,0.0,24.0,1.5,5.0,24.0,22.03,11.29
2017,1,2,16,45,0.0,12.0,1.45,5.0,12.0,11.44,0.0
2017,1,2,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.5,2.9,6.0,8.5,7.87,0.0
2017,1,3,8,0,0.0,17.0,3.1,6.0,17.0,15.76,6.81
2017,1,3,8,15,0.0,28.0,3.15,6.0,28.0,26.0,16.57
2017,1,3,8,30,0.0,39.0,3.2,6.0,39.0,36.24,25.88
2017,1,3,8,45,0.0,50.5,3.3,6.5,50.5,47.74,36.15
2017,1,3,9,0,0.0,62.0,3.4,7.0,62.0,59.27,46.33
2017,1,3,9,15,0.0,72.5,3.35,7.0,72.5,69.64,55.47
2017,1,3,9,30,0.0,83.0,3.3,7.0,83.0,80.02,64.51
2017,1,3,9,45,0.0,92.5,3.3,7.5,92.5,89.31,72.37
2017,1,3,10,0,0.0,102.0,3.3,8.0,102.0,98.64,80.17
2017,1,3,10,15,0.0,114.5,3.4,8.0,114.5,111.24,90.87
2017,1,3,10,30,0.0,127.0,3.5,8.0,127.0,123.86,101.52
2017,1,3,10,45,0.0,133.5,3.65,8.5,133.5,129.99,106.4
2017,1,3,11,0,0.0,140.0,3.8,9.0,140.0,136.18,111.31
2017,1,3,11,15,0.0,136.5,3.85,9.0,136.5,131.82,107.51
2017,1,3,11,30,0.0,133.0,3.9,9.0,133.0,127.69,103.94
2017,1,3,11,45,0.0,120.0,3.95,9.5,120.0,114.06,92.16
2017,1,3,12,0,0.0,107.0,4.0,10.0,107.0,100.84,80.77
2017,1,3,12,15,5.0,140.5,4.05,10.0,143.0,138.02,112.37
2017,1,3,12,30,10.0,174.0,4.1,10.0,179.0,175.68,144.06
2017,1,3,12,45,5.0,127.0,4.15,10.0,129.5,123.81,100.35
2017,1,3,13,0,0.0,80.0,4.2,10.0,80.0,74.49,58.42
2017,1,3,13,15,0.0,53.5,4.2,10.0,53.5,49.74,37.3
2017,1,3,13,30,0.0,27.0,4.2,10.0,27.0,25.07,16.06
2017,1,3,13,45,0.0,40.5,4.25,10.0,40.5,37.62,26.95
2017,1,3,14,0,0.0,54.0,4.3,10.0,54.0,50.2,37.85
2017,1,3,14,15,0.0,50.5,4.4,10.0,50.5,46.93,35.08
2017,1,3,14,30,0.0,47.0,4.5,10.0,47.0,43.67,32.31
2017,1,3,14,45,0.0,42.5,4.65,10.0,42.5,39.47,28.71
2017,1,3,15,0,0.0,38.0,4.8,10.0,38.0,35.28,25.09
2017,1,3,15,15,0.0,33.0,4.95,10.0,33.0,30.62,21.03
2017,1,3,15,30,0.0,28.0,5.1,10.0,28.0,25.97,16.93
2017,1,3,15,45,0.0,22.0,5.35,10.0,22.0,20.39,11.99
2017,1,3,16,0,0.0,16.0,5.6,10.0,16.0,14.82,7.03
2017,1,3,16,15,0.0,11.0,5.8,10.0,11.0,10.18,2.87
2017,1,3,16,30,0.0,6.0,6.0,10.0,6.0,5.55,0.0
2017,1,3,16,45,0.0,3.0,6.2,10.5,3.0,2.86,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,2.25,9.0,8.5,7.87,0.0
2017,1,4,8,0,0.0,17.0,2.3,9.0,17.0,15.76,6.69
2017,1,4,8,15,0.0,29.0,2.3,9.0,29.0,26.93,17.14
2017,1,4,8,30,0.0,41.0,2.3,9.0,41.0,38.47,27.48
2017,1,4,8,45,0.0,53.0,2.3,9.5,53.0,50.61,38.2
2017,1,4,9,0,0.0,65.0,2.3,10.0,65.0,62.67,48.72
2017,1,4,9,15,0.0,76.5,2.25,9.5,76.5,74.13,58.8
2017,1,4,9,30,0.0,88.0,2.2,9.0,88.0,85.58,68.78
2017,1,4,9,45,0.0,98.0,2.2,9.0,98.0,95.36,77.12
2017,1,4,10,0,0.0,108.0,2.2,9.0,108.0,105.18,85.41
2017,1,4,10,15,0.0,105.5,2.3,9.0,105.5,101.5,82.14
2017,1,4,10,30,0.0,103.0,2.4,9.0,103.0,98.23,79.23
2017,1,4,10,45,0.0,82.5,2.55,9.5,82.5,77.0,60.85
2017,1,4,11,0,0.0,62.0,2.7,10.0,62.0,57.67,44.14
2017,1,4,11,15,4.0,115.5,2.8,9.5,117.5,112.98,91.54
2017,1,4,11,30,8.0,169.0,2.9,9.0,173.0,171.75,141.22
2017,1,4,11,45,4.0,163.5,3.0,9.0,166.0,162.14,132.85
2017,1,4,12,0,0.0,158.0,3.1,9.0,159.0,152.87,124.92
2017,1,4,12,15,0.0,131.0,3.05,9.0,131.5,124.79,101.27
2017,1,4,12,30,0.0,104.0,3.0,9.0,104.0,97.72,78.37
2017,1,4,12,45,0.0,120.0,2.95,9.0,120.0,113.49,91.83
2017,1,4,13,0,0.0,136.0,2.9,9.0,136.0,129.37,105.3
2017,1,4,13,15,0.0,104.5,2.85,9.0,104.5,98.13,78.86
2017,1,4,13,30,0.0,73.0,2.8,9.0,73.0,67.94,53.14
2017,1,4,13,45,0.0,53.5,2.75,9.0,53.5,49.74,37.54
2017,1,4,14,0,0.0,34.0,2.7,9.0,34.0,31.57,21.86
2017,1,4,14,15,0.0,56.0,2.5,8.5,56.0,52.06,39.78
2017,1,4,14,30,0.0,78.0,2.3,8.0,78.0,72.71,57.83
2017,1,4,14,45,0.0,70.5,2.15,8.0,70.5,65.64,51.74
2017,1,4,15,0,0.0,63.0,2.0,8.0,63.0,58.6,45.67
2017,1,4,15,15,0.0,54.5,1.8,8.0,54.5,50.67,38.76
2017,1,4,15,30,0.0,46.0,1.6,8.0,46.0,42.74,31.78
2017,1,4,15,45,0.0,37.5,1.4,8.0,37.5,34.82,24.72
2017,1,4,16,0,0.0,29.0,1.2,8.0,29.0,26.91,17.62
2017,1,4,16,15,0.0,20.5,1.15,8.0,20.5,19.01,10.46
2017,1,4,16,30,0.0,12.0,1.1,8.0,12.0,11.12,3.2
2017,1,4,16,45,0.0,6.0,1.05,8.0,6.0,5.55,0.0
2017,1,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,215.0,13.0,2.35,3.5,32.5,127.56,0.0
2017,1,5,8,0,430.0,26.0,2.7,4.0,65.0,267.93,205.27
2017,1,5,8,15,522.5,33.0,2.75,4.0,105.0,342.61,285.29
2017,1,5,8,30,615.0,40.0,2.8,4.0,145.0,422.83,358.9
2017,1,5,8,45,677.0,43.5,2.9,4.5,187.5,485.16,414.65
2017,1,5,9,0,739.0,47.0,3.0,5.0,230.0,549.06,469.61
2017,1,5,9,15,775.0,50.5,3.1,5.5,269.5,596.78,509.49
2017,1,5,9,30,811.0,54.0,3.2,6.0,309.0,643.7,546.24
2017,1,5,9,45,835.0,56.5,3.35,6.5,343.5,679.58,573.51
2017,1,5,10,0,859.0,59.0,3.5,7.0,378.0,707.27,593.86
2017,1,5,10,15,875.5,60.5,3.45,7.0,407.0,731.68,611.65
2017,1,5,10,30,892.0,62.0,3.4,7.0,436.0,753.3,627.1
2017,1,5,10,45,902.0,63.5,3.4,7.5,458.5,766.98,635.48
2017,1,5,11,0,912.0,65.0,3.4,8.0,481.0,777.38,641.42
2017,1,5,11,15,918.5,66.0,3.35,8.0,496.0,781.09,643.28
2017,1,5,11,30,925.0,67.0,3.3,8.0,511.0,781.31,642.66
2017,1,5,11,45,927.5,67.5,3.3,8.0,518.5,774.42,637.07
2017,1,5,12,0,930.0,68.0,3.3,8.0,526.0,764.05,629.04
2017,1,5,12,15,930.0,68.0,3.25,8.0,526.0,747.85,616.46
2017,1,5,12,30,930.0,68.0,3.2,8.0,526.0,728.34,601.5
2017,1,5,12,45,930.0,66.5,3.2,8.0,518.5,703.84,583.04
2017,1,5,13,0,930.0,65.0,3.2,8.0,511.0,676.23,560.94
2017,1,5,13,15,923.5,64.0,3.1,8.0,495.5,642.2,532.74
2017,1,5,13,30,917.0,63.0,3.0,8.0,480.0,605.69,502.11
2017,1,5,13,45,905.0,62.0,2.95,8.0,457.5,563.91,466.84
2017,1,5,14,0,893.0,61.0,2.9,8.0,435.0,520.45,429.41
2017,1,5,14,15,877.0,59.5,2.75,8.0,406.0,473.16,387.73
2017,1,5,14,30,861.0,58.0,2.6,8.0,377.0,425.04,344.37
2017,1,5,14,45,837.5,56.0,2.5,8.0,342.5,373.49,297.35
2017,1,5,15,0,814.0,54.0,2.4,8.0,308.0,321.54,249.05
2017,1,5,15,15,779.5,50.5,2.1,7.5,269.0,265.85,197.52
2017,1,5,15,30,745.0,47.0,1.8,7.0,230.0,212.41,148.0
2017,1,5,15,45,691.0,43.0,1.5,6.5,188.0,157.86,99.84
2017,1,5,16,0,637.0,39.0,1.2,6.0,146.0,108.36,59.67
2017,1,5,16,15,547.0,32.0,1.2,5.5,105.0,59.4,27.66
2017,1,5,16,30,457.0,25.0,1.2,5.0,64.0,21.57,11.97
2017,1,5,16,45,228.5,12.5,1.25,4.5,32.0,10.43,0.0
2017,1,5,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,45,207.5,14.0,2.5,0.0,32.5,128.0,0.0
2017,1,6,8,0,415.0,28.0,2.8,0.0,65.0,269.66,209.73
2017,1,6,8,15,506.0,35.5,2.75,0.0,105.0,342.54,289.13
2017,1,6,8,30,597.0,43.0,2.7,0.0,145.0,415.75,357.83
2017,1,6,8,45,647.5,48.5,2.65,0.5,186.0,473.22,409.82
2017,1,6,9,0,698.0,54.0,2.6,1.0,227.0,531.65,460.4
2017,1,6,9,15,734.0,57.5,2.45,1.5,265.5,578.61,499.19
2017,1,6,9,30,770.0,61.0,2.3,2.0,304.0,624.77,534.99
2017,1,6,9,45,794.5,63.5,2.15,2.5,338.0,660.36,560.66
2017,1,6,10,0,819.0,66.0,2.0,3.0,372.0,693.94,583.93
2017,1,6,10,15,835.5,68.0,1.85,3.5,400.5,718.68,599.68
2017,1,6,10,30,852.0,70.0,1.7,4.0,429.0,740.64,612.92
2017,1,6,10,45,610.0,124.0,1.6,4.5,387.5,629.15,523.9
2017,1,6,11,0,368.0,178.0,1.5,5.0,346.0,490.96,410.34
2017,1,6,11,15,623.0,127.5,1.5,5.0,423.0,640.59,532.52
2017,1,6,11,30,878.0,77.0,1.5,5.0,500.0,765.38,625.59
2017,1,6,11,45,885.5,75.5,1.55,5.5,507.5,754.46,615.07
2017,1,6,12,0,893.0,74.0,1.6,6.0,515.0,745.89,608.03
2017,1,6,12,15,891.0,74.0,1.65,6.0,514.5,728.87,595.83
2017,1,6,12,30,889.0,74.0,1.7,6.0,514.0,708.75,581.42
2017,1,6,12,45,866.5,79.0,1.8,6.5,502.5,681.74,560.69
2017,1,6,13,0,844.0,84.0,1.9,7.0,491.0,648.15,533.66
2017,1,6,13,15,834.0,83.0,1.9,7.0,475.0,613.92,506.27
2017,1,6,13,30,824.0,82.0,1.9,7.0,459.0,577.67,476.75
2017,1,6,13,45,804.5,81.5,1.9,7.0,435.5,534.98,441.51
2017,1,6,14,0,785.0,81.0,1.9,7.0,412.0,491.41,404.78
2017,1,6,14,15,667.0,93.0,1.75,7.0,361.0,415.19,340.8
2017,1,6,14,30,549.0,105.0,1.6,7.0,310.0,345.94,282.26
2017,1,6,14,45,510.0,103.0,1.45,7.0,280.0,298.77,240.81
2017,1,6,15,0,471.0,101.0,1.3,7.0,250.0,256.99,203.3
2017,1,6,15,15,442.5,91.5,1.2,6.5,217.0,213.69,164.51
2017,1,6,15,30,414.0,82.0,1.1,6.0,184.0,172.71,127.64
2017,1,6,15,45,372.0,70.0,1.05,6.0,149.5,129.66,90.14
2017,1,6,16,0,330.0,58.0,1.0,6.0,115.0,90.88,58.21
2017,1,6,16,15,263.5,45.0,1.0,5.5,82.5,54.27,32.11
2017,1,6,16,30,197.0,32.0,1.0,5.0,50.0,25.05,15.12
2017,1,6,16,45,98.5,16.0,1.0,5.0,25.0,12.59,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,13.5,6.7,8.5,13.5,12.53,0.0
2017,1,7,8,0,0.0,27.0,7.0,9.0,27.0,26.77,15.31
2017,1,7,8,15,7.0,44.5,6.85,9.5,45.5,50.38,36.88
2017,1,7,8,30,14.0,62.0,6.7,10.0,64.0,73.54,57.49
2017,1,7,8,45,23.5,78.5,6.55,10.5,84.0,104.07,84.32
2017,1,7,9,0,33.0,95.0,6.4,11.0,104.0,128.72,105.9
2017,1,7,9,15,39.5,110.5,6.15,11.5,122.5,150.32,124.49
2017,1,7,9,30,46.0,126.0,5.9,12.0,141.0,172.13,142.92
2017,1,7,9,45,51.5,140.0,5.7,12.5,158.0,191.38,158.88
2017,1,7,10,0,57.0,154.0,5.5,13.0,175.0,210.73,174.68
2017,1,7,10,15,28.5,142.5,5.25,13.0,153.0,172.8,141.85
2017,1,7,10,30,0.0,131.0,5.0,13.0,131.0,128.05,103.17
2017,1,7,10,45,0.0,120.5,4.75,13.0,120.5,115.97,92.9
2017,1,7,11,0,0.0,110.0,4.5,13.0,110.0,104.58,83.21
2017,1,7,11,15,0.0,128.0,4.3,13.0,128.0,122.79,98.39
2017,1,7,11,30,0.0,146.0,4.1,13.0,146.0,141.12,113.56
2017,1,7,11,45,0.0,138.5,3.9,13.0,138.5,132.89,106.59
2017,1,7,12,0,0.0,131.0,3.7,13.0,131.0,124.92,99.91
2017,1,7,12,15,0.0,141.0,3.7,13.0,141.0,134.87,108.19
2017,1,7,12,30,0.0,151.0,3.7,13.0,151.0,144.83,116.47
2017,1,7,12,45,0.0,97.5,3.75,13.0,97.5,91.29,71.78
2017,1,7,13,0,0.0,44.0,3.8,13.0,44.0,40.9,29.26
2017,1,7,13,15,0.0,32.5,3.8,13.0,32.5,30.19,20.18
2017,1,7,13,30,0.0,21.0,3.8,13.0,21.0,19.49,11.06
2017,1,7,13,45,0.0,20.5,3.8,13.0,20.5,19.02,10.68
2017,1,7,14,0,0.0,20.0,3.8,13.0,20.0,18.56,10.3
2017,1,7,14,15,10.0,81.5,3.7,13.0,85.0,80.65,63.4
2017,1,7,14,30,20.0,143.0,3.6,13.0,150.0,143.92,116.68
2017,1,7,14,45,17.5,130.5,3.5,13.0,136.5,129.62,104.6
2017,1,7,15,0,15.0,118.0,3.4,13.0,123.0,115.64,92.82
2017,1,7,15,15,10.0,104.0,3.2,12.5,107.0,99.85,79.65
2017,1,7,15,30,5.0,90.0,3.0,12.0,91.0,84.68,66.89
2017,1,7,15,45,2.5,74.0,2.85,12.0,74.5,68.75,53.13
2017,1,7,16,0,0.0,58.0,2.7,12.0,58.0,53.26,39.66
2017,1,7,16,15,0.0,41.5,2.65,11.5,41.5,38.01,26.22
2017,1,7,16,30,0.0,25.0,2.6,11.0,25.0,23.13,13.34
2017,1,7,16,45,0.0,12.5,2.55,11.0,12.5,11.59,0.0
2017,1,7,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,7.0,14.0,1.0,0.92,0.0
2017,1,8,8,0,0.0,2.0,7.0,14.0,2.0,1.85,0.0
2017,1,8,8,15,0.0,4.0,7.0,14.0,4.0,3.7,0.0
2017,1,8,8,30,0.0,6.0,7.0,14.0,6.0,5.55,0.0
2017,1,8,8,45,0.0,8.0,7.0,14.0,8.0,7.4,0.67
2017,1,8,9,0,0.0,10.0,7.0,14.0,10.0,9.26,2.29
2017,1,8,9,15,0.0,12.0,7.05,14.0,12.0,11.12,3.9
2017,1,8,9,30,0.0,14.0,7.1,14.0,14.0,12.97,5.5
2017,1,8,9,45,0.0,16.0,7.15,14.0,16.0,14.83,7.08
2017,1,8,10,0,0.0,18.0,7.2,14.0,18.0,16.69,8.66
2017,1,8,10,15,0.0,20.5,7.35,14.0,20.5,19.02,10.63
2017,1,8,10,30,0.0,23.0,7.5,14.0,23.0,21.34,12.6
2017,1,8,10,45,0.0,18.0,7.7,14.0,18.0,16.7,8.61
2017,1,8,11,0,0.0,13.0,7.9,14.0,13.0,12.06,4.63
2017,1,8,11,15,0.0,21.0,7.95,14.0,21.0,19.49,10.96
2017,1,8,11,30,0.0,29.0,8.0,14.0,29.0,26.93,17.27
2017,1,8,11,45,0.0,37.5,8.1,14.0,37.5,34.85,23.97
2017,1,8,12,0,0.0,46.0,8.2,14.0,46.0,42.76,30.67
2017,1,8,12,15,0.0,31.5,8.05,14.0,31.5,29.26,19.22
2017,1,8,12,30,0.0,17.0,7.9,14.0,17.0,15.78,7.77
2017,1,8,12,45,0.0,32.5,7.8,14.0,32.5,30.19,20.02
2017,1,8,13,0,0.0,48.0,7.7,14.0,48.0,44.62,32.28
2017,1,8,13,15,0.0,32.5,7.4,14.0,32.5,30.19,20.05
2017,1,8,13,30,0.0,17.0,7.1,14.0,17.0,15.78,7.8
2017,1,8,13,45,0.0,21.5,6.8,14.0,21.5,19.95,11.39
2017,1,8,14,0,0.0,26.0,6.5,14.0,26.0,24.13,14.98
2017,1,8,14,15,0.0,40.0,6.2,13.5,40.0,37.15,26.19
2017,1,8,14,30,0.0,54.0,5.9,13.0,54.0,50.19,37.46
2017,1,8,14,45,0.0,49.0,5.65,13.0,49.0,45.53,33.52
2017,1,8,15,0,0.0,44.0,5.4,13.0,44.0,40.87,29.55
2017,1,8,15,15,0.0,38.5,5.3,13.0,38.5,35.74,25.15
2017,1,8,15,30,0.0,33.0,5.2,13.0,33.0,30.62,20.71
2017,1,8,15,45,0.0,27.0,5.15,13.0,27.0,25.04,15.83
2017,1,8,16,0,0.0,21.0,5.1,13.0,21.0,19.47,10.91
2017,1,8,16,15,0.0,15.0,5.2,13.0,15.0,13.89,5.97
2017,1,8,16,30,0.0,9.0,5.3,13.0,9.0,8.33,1.2
2017,1,8,16,45,0.0,4.5,5.4,13.0,4.5,4.16,0.0
2017,1,8,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,15.0,1.75,9.5,15.0,13.93,0.0
2017,1,9,8,0,0.0,30.0,1.9,10.0,30.0,31.26,18.9
2017,1,9,8,15,14.0,47.0,2.0,10.0,49.5,62.92,47.49
2017,1,9,8,30,28.0,64.0,2.1,10.0,69.0,90.65,72.25
2017,1,9,8,45,38.0,81.5,2.25,10.0,90.0,117.12,95.74
2017,1,9,9,0,48.0,99.0,2.4,10.0,111.0,143.84,119.18
2017,1,9,9,15,55.0,115.0,2.35,10.0,131.0,166.73,138.95
2017,1,9,9,30,62.0,131.0,2.3,10.0,151.0,189.81,158.57
2017,1,9,9,45,72.0,144.5,2.25,10.5,170.5,211.79,176.75
2017,1,9,10,0,82.0,158.0,2.2,11.0,190.0,234.03,194.85
2017,1,9,10,15,87.5,171.0,2.35,11.0,206.5,252.39,209.88
2017,1,9,10,30,93.0,184.0,2.5,11.0,223.0,270.63,224.72
2017,1,9,10,45,127.0,195.0,2.65,11.0,251.5,319.52,265.17
2017,1,9,11,0,161.0,206.0,2.8,11.0,280.0,356.55,295.59
2017,1,9,11,15,165.0,213.0,2.85,11.0,291.0,365.25,302.21
2017,1,9,11,30,169.0,220.0,2.9,11.0,302.0,373.36,308.45
2017,1,9,11,45,164.5,225.5,3.0,11.0,307.0,372.64,307.5
2017,1,9,12,0,160.0,231.0,3.1,11.0,312.0,371.42,306.21
2017,1,9,12,15,89.0,209.5,3.1,11.0,254.5,280.79,231.24
2017,1,9,12,30,18.0,188.0,3.1,11.0,197.0,195.7,159.72
2017,1,9,12,45,50.0,201.5,3.1,11.0,226.5,239.19,196.57
2017,1,9,13,0,82.0,215.0,3.1,11.0,256.0,272.54,224.41
2017,1,9,13,15,41.0,172.0,3.0,11.0,192.5,197.04,161.49
2017,1,9,13,30,0.0,129.0,2.9,11.0,129.0,122.08,98.36
2017,1,9,13,45,0.0,130.0,2.8,11.0,130.0,122.99,99.36
2017,1,9,14,0,0.0,131.0,2.7,11.0,131.0,123.9,100.25
2017,1,9,14,15,6.5,135.5,2.65,11.0,138.5,131.28,106.64
2017,1,9,14,30,13.0,140.0,2.6,11.0,146.0,138.01,112.4
2017,1,9,14,45,9.5,128.0,2.6,11.0,132.5,124.19,100.8
2017,1,9,15,0,6.0,116.0,2.6,11.0,119.0,110.77,89.53
2017,1,9,15,15,3.0,102.0,2.6,10.5,103.5,96.04,77.2
2017,1,9,15,30,0.0,88.0,2.6,10.0,88.0,81.72,65.09
2017,1,9,15,45,0.0,71.5,2.65,10.0,71.5,66.09,51.45
2017,1,9,16,0,0.0,55.0,2.7,10.0,55.0,50.67,37.85
2017,1,9,16,15,0.0,40.0,2.8,10.0,40.0,36.81,25.5
2017,1,9,16,30,0.0,25.0,2.9,10.0,25.0,23.22,13.86
2017,1,9,16,45,0.0,12.5,3.05,10.0,12.5,11.59,0.0
2017,1,9,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,3.9,10.5,0.5,0.46,0.0
2017,1,10,8,0,0.0,1.0,4.0,11.0,1.0,0.92,0.0
2017,1,10,8,15,0.0,1.5,4.1,11.0,1.5,1.39,0.0
2017,1,10,8,30,0.0,2.0,4.2,11.0,2.0,1.85,0.0
2017,1,10,8,45,0.0,2.5,4.3,11.0,2.5,2.31,0.0
2017,1,10,9,0,0.0,3.0,4.4,11.0,3.0,2.78,0.0
2017,1,10,9,15,0.0,4.0,4.5,11.0,4.0,3.7,0.0
2017,1,10,9,30,0.0,5.0,4.6,11.0,5.0,4.63,0.0
2017,1,10,9,45,0.0,5.5,4.7,11.0,5.5,5.1,0.0
2017,1,10,10,0,0.0,6.0,4.8,11.0,6.0,5.56,0.0
2017,1,10,10,15,0.0,20.0,4.9,11.0,20.0,18.55,10.42
2017,1,10,10,30,0.0,34.0,5.0,11.0,34.0,31.57,21.63
2017,1,10,10,45,0.0,49.0,5.15,11.5,49.0,45.54,33.53
2017,1,10,11,0,0.0,64.0,5.3,12.0,64.0,59.54,45.35
2017,1,10,11,15,0.0,50.5,5.35,12.0,50.5,46.95,34.57
2017,1,10,11,30,0.0,37.0,5.4,12.0,37.0,34.38,23.8
2017,1,10,11,45,0.0,33.0,5.5,12.0,33.0,30.66,20.61
2017,1,10,12,0,0.0,29.0,5.6,12.0,29.0,26.94,17.42
2017,1,10,12,15,0.0,36.5,5.7,12.0,36.5,33.92,23.38
2017,1,10,12,30,0.0,44.0,5.8,12.0,44.0,40.9,29.34
2017,1,10,12,45,0.0,43.5,5.95,12.5,43.5,40.43,28.89
2017,1,10,13,0,0.0,43.0,6.1,13.0,43.0,39.97,28.45
2017,1,10,13,15,0.0,34.0,6.2,13.0,34.0,31.58,21.33
2017,1,10,13,30,0.0,25.0,6.3,13.0,25.0,23.21,14.21
2017,1,10,13,45,0.0,18.5,6.45,13.0,18.5,17.17,9.06
2017,1,10,14,0,0.0,12.0,6.6,13.0,12.0,11.13,3.9
2017,1,10,14,15,0.0,10.0,6.6,13.0,10.0,9.27,2.31
2017,1,10,14,30,0.0,8.0,6.6,13.0,8.0,7.41,0.72
2017,1,10,14,45,0.0,7.0,6.6,13.0,7.0,6.49,0.0
2017,1,10,15,0,0.0,6.0,6.6,13.0,6.0,5.56,0.0
2017,1,10,15,15,0.0,5.5,6.55,12.5,5.5,5.09,0.0
2017,1,10,15,30,0.0,5.0,6.5,12.0,5.0,4.63,0.0
2017,1,10,15,45,0.0,4.0,6.5,12.0,4.0,3.7,0.0
2017,1,10,16,0,0.0,3.0,6.5,12.0,3.0,2.77,0.0
2017,1,10,16,15,0.0,2.0,6.5,12.0,2.0,1.85,0.0
2017,1,10,16,30,0.0,1.0,6.5,12.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,6.55,12.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,7,45,170.0,16.0,2.75,8.5,31.5,114.22,0.0
2017,1,11,8,0,340.0,32.0,3.0,9.0,63.0,236.49,180.2
2017,1,11,8,15,438.0,40.0,3.1,9.0,102.5,311.94,256.17
2017,1,11,8,30,536.0,48.0,3.2,9.0,142.0,393.81,329.68
2017,1,11,8,45,598.5,53.0,3.35,9.0,183.5,455.83,385.0
2017,1,11,9,0,661.0,58.0,3.5,9.0,225.0,519.97,440.39
2017,1,11,9,15,330.5,80.0,3.55,9.0,163.5,338.58,289.23
2017,1,11,9,30,0.0,102.0,3.6,9.0,102.0,101.2,81.96
2017,1,11,9,45,0.0,113.5,3.7,9.5,113.5,112.47,91.63
2017,1,11,10,0,0.0,125.0,3.8,10.0,125.0,123.78,100.95
2017,1,11,10,15,411.5,100.5,3.8,10.0,277.0,443.98,378.22
2017,1,11,10,30,823.0,76.0,3.8,10.0,429.0,732.01,607.38
2017,1,11,10,45,634.0,121.5,3.8,10.0,402.0,649.53,540.29
2017,1,11,11,0,445.0,167.0,3.8,10.0,375.0,552.3,459.95
2017,1,11,11,15,379.5,186.5,3.8,10.0,367.5,509.94,425.0
2017,1,11,11,30,314.0,206.0,3.8,10.0,360.0,479.05,398.41
2017,1,11,11,45,303.5,211.5,3.8,10.0,362.5,472.44,392.57
2017,1,11,12,0,293.0,217.0,3.8,10.0,365.0,464.84,385.84
2017,1,11,12,15,295.0,217.0,3.7,10.0,366.0,459.13,380.86
2017,1,11,12,30,297.0,217.0,3.6,10.0,367.0,452.3,374.97
2017,1,11,12,45,348.5,204.0,3.5,10.0,378.0,463.64,384.63
2017,1,11,13,0,400.0,191.0,3.4,10.0,389.0,471.56,391.21
2017,1,11,13,15,396.5,185.5,3.3,10.0,377.0,449.32,372.66
2017,1,11,13,30,393.0,180.0,3.2,10.0,365.0,426.14,353.3
2017,1,11,13,45,349.5,178.0,3.1,10.0,337.0,383.54,317.68
2017,1,11,14,0,306.0,176.0,3.0,10.0,309.0,343.18,283.74
2017,1,11,14,15,222.5,171.0,2.85,9.5,264.5,283.31,234.04
2017,1,11,14,30,139.0,166.0,2.7,9.0,220.0,225.77,186.19
2017,1,11,14,45,134.0,152.5,2.6,9.0,200.5,202.24,165.95
2017,1,11,15,0,129.0,139.0,2.5,9.0,181.0,179.12,145.71
2017,1,11,15,15,123.0,122.5,2.2,8.5,159.0,153.26,123.17
2017,1,11,15,30,117.0,106.0,1.9,8.0,137.0,128.1,101.03
2017,1,11,15,45,106.0,89.0,1.6,8.0,113.5,102.32,78.38
2017,1,11,16,0,95.0,72.0,1.3,8.0,90.0,77.9,57.28
2017,1,11,16,15,78.0,54.5,1.25,7.5,66.5,54.09,37.75
2017,1,11,16,30,61.0,37.0,1.2,7.0,43.0,32.64,20.72
2017,1,11,16,45,30.5,18.5,1.15,7.0,21.5,16.39,2.23
2017,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
