Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,7.0,2.5,5.0,7.0,6.48,0.0
2017,1,12,8,0,0.0,14.0,2.6,5.0,14.0,12.97,4.82
2017,1,12,8,15,0.0,24.0,2.7,5.0,24.0,22.26,13.52
2017,1,12,8,30,0.0,34.0,2.8,5.0,34.0,31.57,21.98
2017,1,12,8,45,0.0,44.5,2.9,5.0,44.5,41.35,30.82
2017,1,12,9,0,0.0,55.0,3.0,5.0,55.0,51.29,39.71
2017,1,12,9,15,0.0,64.5,3.1,5.0,64.5,60.62,47.99
2017,1,12,9,30,0.0,74.0,3.2,5.0,74.0,69.96,56.18
2017,1,12,9,45,0.0,83.0,3.3,5.5,83.0,78.77,63.71
2017,1,12,10,0,0.0,92.0,3.4,6.0,92.0,87.6,71.17
2017,1,12,10,15,13.0,130.0,3.35,6.0,135.5,137.52,114.6
2017,1,12,10,30,26.0,168.0,3.3,6.0,179.0,188.79,158.48
2017,1,12,10,45,115.0,187.5,3.3,6.5,240.5,301.18,254.88
2017,1,12,11,0,204.0,207.0,3.3,7.0,302.0,391.19,330.0
2017,1,12,11,15,202.0,215.0,3.25,7.0,312.0,396.54,333.37
2017,1,12,11,30,200.0,223.0,3.2,7.0,322.0,401.15,336.5
2017,1,12,11,45,204.5,226.0,3.15,7.5,328.5,403.98,337.86
2017,1,12,12,0,209.0,229.0,3.1,8.0,335.0,406.05,338.61
2017,1,12,12,15,238.5,226.0,3.0,8.0,347.0,418.53,348.93
2017,1,12,12,30,268.0,223.0,2.9,8.0,359.0,439.16,365.45
2017,1,12,12,45,270.5,219.0,2.8,8.0,355.0,427.71,355.78
2017,1,12,13,0,273.0,215.0,2.7,8.0,351.0,415.3,345.44
2017,1,12,13,15,273.5,208.5,2.6,8.0,341.0,397.95,331.05
2017,1,12,13,30,274.0,202.0,2.5,8.0,331.0,379.83,315.93
2017,1,12,13,45,273.0,192.5,2.4,8.5,316.5,356.95,296.25
2017,1,12,14,0,272.0,183.0,2.3,9.0,302.0,333.54,275.96
2017,1,12,14,15,270.5,171.0,2.15,8.5,283.0,306.83,253.63
2017,1,12,14,30,269.0,159.0,2.0,8.0,264.0,279.79,230.58
2017,1,12,14,45,265.5,145.0,1.9,8.0,241.0,249.69,204.18
2017,1,12,15,0,262.0,131.0,1.8,8.0,218.0,219.61,177.35
2017,1,12,15,15,254.0,116.0,1.55,7.5,192.0,187.35,148.58
2017,1,12,15,30,246.0,101.0,1.3,7.0,166.0,155.73,120.11
2017,1,12,15,45,223.0,86.0,1.05,7.0,137.5,122.11,90.5
2017,1,12,16,0,200.0,71.0,0.8,7.0,109.0,90.95,63.92
2017,1,12,16,15,174.5,54.0,0.8,7.0,81.0,60.48,39.68
2017,1,12,16,30,149.0,37.0,0.8,7.0,53.0,33.21,20.32
2017,1,12,16,45,74.5,23.0,0.8,7.0,31.0,19.11,5.03
2017,1,12,17,0,0.0,9.0,0.8,7.0,9.0,8.58,0.0
2017,1,12,17,15,0.0,4.5,0.75,6.5,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,235.5,13.0,2.4,2.5,35.0,138.06,4.47
2017,1,13,8,0,471.0,26.0,2.4,3.0,70.0,289.54,227.06
2017,1,13,8,15,558.0,32.5,2.4,3.5,112.0,362.9,303.16
2017,1,13,8,30,645.0,39.0,2.4,4.0,154.0,441.49,374.31
2017,1,13,8,45,699.5,43.0,2.45,4.5,196.5,501.58,427.6
2017,1,13,9,0,754.0,47.0,2.5,5.0,239.0,562.97,479.75
2017,1,13,9,15,787.5,49.5,2.55,5.5,278.5,609.08,517.25
2017,1,13,9,30,821.0,52.0,2.6,6.0,318.0,648.38,547.24
2017,1,13,9,45,846.0,53.5,2.65,6.5,353.5,684.6,574.01
2017,1,13,10,0,871.0,55.0,2.7,7.0,389.0,718.9,598.71
2017,1,13,10,15,886.5,56.5,2.8,7.5,418.5,743.78,616.07
2017,1,13,10,30,902.0,58.0,2.9,8.0,448.0,765.82,631.16
2017,1,13,10,45,912.5,59.0,3.0,8.5,471.0,780.29,640.47
2017,1,13,11,0,923.0,60.0,3.1,9.0,494.0,791.45,647.36
2017,1,13,11,15,929.5,61.0,3.05,9.0,510.0,796.06,649.76
2017,1,13,11,30,936.0,62.0,3.0,9.0,526.0,797.13,649.68
2017,1,13,11,45,938.5,62.5,2.95,9.5,534.0,790.94,643.17
2017,1,13,12,0,941.0,63.0,2.9,10.0,542.0,781.21,634.25
2017,1,13,12,15,941.0,63.0,2.85,10.0,543.0,765.51,622.21
2017,1,13,12,30,941.0,63.0,2.8,10.0,544.0,746.43,607.79
2017,1,13,12,45,937.0,63.0,2.75,10.5,536.5,721.27,587.83
2017,1,13,13,0,933.0,63.0,2.7,11.0,529.0,693.09,565.69
2017,1,13,13,15,926.5,62.5,2.65,11.0,514.5,659.88,539.03
2017,1,13,13,30,920.0,62.0,2.6,11.0,500.0,624.11,509.95
2017,1,13,13,45,909.5,61.0,2.55,11.0,478.0,583.16,476.26
2017,1,13,14,0,899.0,60.0,2.5,11.0,456.0,540.36,440.35
2017,1,13,14,15,884.5,58.5,2.35,11.0,427.5,493.45,400.0
2017,1,13,14,30,870.0,57.0,2.2,11.0,399.0,445.51,357.84
2017,1,13,14,45,847.5,55.5,2.05,11.0,364.5,393.66,311.6
2017,1,13,15,0,825.0,54.0,1.9,11.0,330.0,342.07,264.55
2017,1,13,15,15,794.0,51.0,1.65,10.0,291.5,286.72,214.54
2017,1,13,15,30,763.0,48.0,1.4,9.0,253.0,233.11,165.48
2017,1,13,15,45,714.0,44.0,1.2,8.5,210.5,177.3,115.77
2017,1,13,16,0,665.0,40.0,1.0,8.0,168.0,125.93,72.55
2017,1,13,16,15,586.0,34.5,1.05,7.5,126.5,75.68,36.94
2017,1,13,16,30,507.0,29.0,1.1,7.0,85.0,34.01,16.4
2017,1,13,16,45,358.0,20.0,1.15,7.0,50.0,17.23,5.05
2017,1,13,17,0,209.0,11.0,1.2,7.0,15.0,10.48,0.0
2017,1,13,17,15,104.5,5.5,1.2,6.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,7,45,206.5,14.5,1.65,3.5,34.5,129.69,10.93
2017,1,14,8,0,413.0,29.0,1.8,4.0,69.0,270.61,211.78
2017,1,14,8,15,504.0,36.5,1.8,4.5,110.0,344.28,286.03
2017,1,14,8,30,595.0,44.0,1.8,5.0,151.0,418.6,352.9
2017,1,14,8,45,653.5,48.5,1.8,5.5,193.5,480.62,406.93
2017,1,14,9,0,712.0,53.0,1.8,6.0,236.0,544.13,459.91
2017,1,14,9,15,747.5,56.5,1.8,6.5,275.5,591.99,498.37
2017,1,14,9,30,783.0,60.0,1.8,7.0,315.0,639.1,533.72
2017,1,14,9,45,808.0,62.5,1.85,7.5,350.0,676.25,560.72
2017,1,14,10,0,833.0,65.0,1.9,8.0,385.0,711.42,585.69
2017,1,14,10,15,850.0,66.5,1.9,8.0,415.0,737.03,603.73
2017,1,14,10,30,867.0,68.0,1.9,8.0,445.0,759.85,619.6
2017,1,14,10,45,879.0,69.0,1.95,8.5,468.0,768.91,624.52
2017,1,14,11,0,891.0,70.0,2.0,9.0,491.0,781.09,631.94
2017,1,14,11,15,898.0,71.0,2.0,9.5,507.0,786.07,633.67
2017,1,14,11,30,905.0,72.0,2.0,10.0,523.0,787.61,633.06
2017,1,14,11,45,909.0,72.5,2.05,10.5,531.5,782.77,628.39
2017,1,14,12,0,913.0,73.0,2.1,11.0,540.0,774.46,621.37
2017,1,14,12,15,913.5,73.0,2.1,11.0,541.0,759.51,610.38
2017,1,14,12,30,914.0,73.0,2.1,11.0,542.0,741.24,597.1
2017,1,14,12,45,910.5,72.5,2.1,11.0,535.0,716.38,579.01
2017,1,14,13,0,907.0,72.0,2.1,11.0,528.0,688.57,558.43
2017,1,14,13,15,900.5,71.5,2.1,11.0,513.5,656.04,532.86
2017,1,14,13,30,894.0,71.0,2.1,11.0,499.0,621.02,504.92
2017,1,14,13,45,883.0,70.0,2.1,11.0,477.0,580.6,472.21
2017,1,14,14,0,872.0,69.0,2.1,11.0,455.0,538.42,437.33
2017,1,14,14,15,857.0,67.0,2.0,11.0,427.0,493.13,398.71
2017,1,14,14,30,842.0,65.0,1.9,11.0,399.0,445.03,356.94
2017,1,14,14,45,819.0,63.0,1.8,11.0,364.5,393.13,311.16
2017,1,14,15,0,796.0,61.0,1.7,11.0,330.0,341.63,264.66
2017,1,14,15,15,763.5,57.5,1.5,10.5,291.0,286.51,214.89
2017,1,14,15,30,731.0,54.0,1.3,10.0,252.0,233.42,166.45
2017,1,14,15,45,680.0,49.5,1.15,9.5,210.5,178.23,117.72
2017,1,14,16,0,629.0,45.0,1.0,9.0,169.0,127.78,75.45
2017,1,14,16,15,548.5,38.5,1.05,8.5,127.0,78.22,40.07
2017,1,14,16,30,468.0,32.0,1.1,8.0,85.0,35.5,17.36
2017,1,14,16,45,234.0,24.0,1.15,7.5,50.5,19.41,7.36
2017,1,14,17,0,0.0,16.0,1.2,7.0,16.0,15.25,0.0
2017,1,14,17,15,0.0,8.0,1.2,6.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,7,45,189.5,15.5,2.15,2.5,34.0,123.77,17.37
2017,1,15,8,0,379.0,31.0,2.2,3.0,68.0,255.99,202.16
2017,1,15,8,15,470.5,39.0,2.2,3.0,108.5,329.6,276.34
2017,1,15,8,30,562.0,47.0,2.2,3.0,149.0,409.37,348.75
2017,1,15,8,45,622.5,52.0,2.25,3.5,191.0,471.43,403.63
2017,1,15,9,0,683.0,57.0,2.3,4.0,233.0,530.9,454.5
2017,1,15,9,15,364.0,94.0,2.25,4.5,189.5,380.59,327.38
2017,1,15,9,30,45.0,131.0,2.2,5.0,146.0,177.07,149.49
2017,1,15,9,45,50.5,145.0,2.2,5.5,163.5,196.26,166.15
2017,1,15,10,0,56.0,159.0,2.2,6.0,181.0,215.57,182.06
2017,1,15,10,15,149.5,172.0,2.2,6.5,236.0,311.68,264.26
2017,1,15,10,30,243.0,185.0,2.2,7.0,291.0,410.35,345.63
2017,1,15,10,45,568.5,127.0,2.2,7.5,392.5,609.94,509.28
2017,1,15,11,0,894.0,69.0,2.2,8.0,494.0,783.95,639.49
2017,1,15,11,15,901.0,70.0,2.1,8.0,510.0,789.04,640.02
2017,1,15,11,30,908.0,71.0,2.0,8.0,526.0,790.68,639.76
2017,1,15,11,45,912.5,71.0,1.9,8.5,534.5,785.68,633.62
2017,1,15,12,0,917.0,71.0,1.8,9.0,543.0,777.2,625.14
2017,1,15,12,15,917.5,71.0,1.85,9.0,544.0,762.28,614.63
2017,1,15,12,30,918.0,71.0,1.9,9.0,545.0,744.01,601.77
2017,1,15,12,45,917.5,70.0,2.0,9.0,538.5,720.63,585.52
2017,1,15,13,0,917.0,69.0,2.1,9.0,532.0,694.12,566.81
2017,1,15,13,15,911.5,68.5,2.15,9.0,518.0,661.98,541.7
2017,1,15,13,30,906.0,68.0,2.2,9.0,504.0,627.26,514.07
2017,1,15,13,45,896.5,66.5,2.3,9.0,482.5,586.74,481.49
2017,1,15,14,0,887.0,65.0,2.4,9.0,461.0,544.33,446.48
2017,1,15,14,15,873.0,63.5,2.35,9.0,433.0,498.04,406.85
2017,1,15,14,30,859.0,62.0,2.3,9.0,405.0,450.69,365.31
2017,1,15,14,45,837.5,60.0,2.25,9.0,371.0,399.53,319.64
2017,1,15,15,0,816.0,58.0,2.2,9.0,337.0,347.63,272.27
2017,1,15,15,15,784.5,55.0,1.9,8.5,298.0,292.25,221.48
2017,1,15,15,30,753.0,52.0,1.6,8.0,259.0,238.75,171.93
2017,1,15,15,45,706.5,47.5,1.35,7.5,217.0,183.09,121.91
2017,1,15,16,0,660.0,43.0,1.1,7.0,175.0,131.64,77.97
2017,1,15,16,15,582.5,37.0,1.05,6.5,132.5,80.82,41.02
2017,1,15,16,30,505.0,31.0,1.0,6.0,90.0,38.44,18.8
2017,1,15,16,45,365.0,22.0,1.0,5.5,54.5,19.02,7.98
2017,1,15,17,0,225.0,13.0,1.0,5.0,19.0,12.39,0.0
2017,1,15,17,15,112.5,6.5,0.95,5.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,16,7,45,238.5,13.5,2.1,1.5,37.0,141.23,28.82
2017,1,16,8,0,477.0,27.0,2.4,2.0,74.0,294.54,234.59
2017,1,16,8,15,562.0,33.5,2.35,2.5,116.0,367.57,308.8
2017,1,16,8,30,647.0,40.0,2.3,3.0,158.0,445.66,379.38
2017,1,16,8,45,698.0,44.5,2.3,3.5,201.0,504.73,431.58
2017,1,16,9,0,749.0,49.0,2.3,4.0,244.0,564.91,482.45
2017,1,16,9,15,782.0,52.0,2.2,4.5,284.0,611.63,519.5
2017,1,16,9,30,815.0,55.0,2.1,5.0,324.0,657.43,553.53
2017,1,16,9,45,835.5,58.0,2.05,5.5,359.0,692.87,578.7
2017,1,16,10,0,856.0,61.0,2.0,6.0,394.0,719.88,596.81
2017,1,16,10,15,871.0,62.5,1.95,6.0,423.5,744.44,613.82
2017,1,16,10,30,886.0,64.0,1.9,6.0,453.0,766.19,628.54
2017,1,16,10,45,894.0,66.0,1.85,6.5,475.5,780.13,636.2
2017,1,16,11,0,902.0,68.0,1.8,7.0,498.0,790.76,641.48
2017,1,16,11,15,908.0,69.0,1.85,7.0,514.0,795.18,644.41
2017,1,16,11,30,914.0,70.0,1.9,7.0,530.0,796.12,644.97
2017,1,16,11,45,916.0,70.5,1.95,7.5,538.5,789.86,639.25
2017,1,16,12,0,918.0,71.0,2.0,8.0,547.0,780.14,631.19
2017,1,16,12,15,918.0,71.0,2.0,8.0,547.5,764.89,619.91
2017,1,16,12,30,918.0,71.0,2.0,8.0,548.0,746.32,606.31
2017,1,16,12,45,909.5,72.5,2.05,8.5,540.0,720.31,586.56
2017,1,16,13,0,901.0,74.0,2.1,9.0,532.0,691.53,564.62
2017,1,16,13,15,894.5,73.5,2.05,9.0,518.0,659.18,538.79
2017,1,16,13,30,888.0,73.0,2.0,9.0,504.0,624.36,510.63
2017,1,16,13,45,881.5,70.5,2.0,9.0,483.0,585.03,478.74
2017,1,16,14,0,875.0,68.0,2.0,9.0,462.0,543.64,444.43
2017,1,16,14,15,860.0,66.5,1.95,8.5,433.5,498.73,406.9
2017,1,16,14,30,845.0,65.0,1.9,8.0,405.0,450.95,365.97
2017,1,16,14,45,827.0,62.0,1.85,8.0,371.5,399.73,320.44
2017,1,16,15,0,809.0,59.0,1.8,8.0,338.0,348.43,273.66
2017,1,16,15,15,778.0,56.0,1.55,7.5,299.0,293.44,223.29
2017,1,16,15,30,747.0,53.0,1.3,7.0,260.0,240.28,174.04
2017,1,16,15,45,703.0,48.0,1.1,6.5,218.5,184.78,123.99
2017,1,16,16,0,659.0,43.0,0.9,6.0,177.0,133.22,79.63
2017,1,16,16,15,584.0,37.0,0.9,5.5,134.5,82.42,42.22
2017,1,16,16,30,509.0,31.0,0.9,5.0,92.0,39.77,19.27
2017,1,16,16,45,374.0,22.0,0.9,4.5,56.5,18.87,8.56
2017,1,16,17,0,239.0,13.0,0.9,4.0,21.0,12.39,0.0
2017,1,16,17,15,119.5,6.5,0.9,4.0,10.5,0.0,0.0
2017,1,16,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,17,7,45,73.5,17.5,2.0,1.5,25.0,62.86,13.34
2017,1,17,8,0,147.0,35.0,2.2,2.0,50.0,144.22,113.95
2017,1,17,8,15,179.0,52.0,2.2,2.0,79.0,176.7,148.42
2017,1,17,8,30,211.0,69.0,2.2,2.0,108.0,221.74,190.35
2017,1,17,8,45,233.5,84.5,2.25,2.5,137.5,260.2,225.2
2017,1,17,9,0,256.0,100.0,2.3,3.0,167.0,299.42,259.69
2017,1,17,9,15,267.0,115.0,2.4,3.5,195.0,330.66,286.36
2017,1,17,9,30,278.0,130.0,2.5,4.0,223.0,361.53,312.03
2017,1,17,9,45,272.5,144.5,2.6,4.5,243.0,379.27,325.89
2017,1,17,10,0,267.0,159.0,2.7,5.0,263.0,395.7,338.38
2017,1,17,10,15,326.5,162.5,2.75,5.0,299.5,446.24,380.74
2017,1,17,10,30,386.0,166.0,2.8,5.0,336.0,510.04,432.69
2017,1,17,10,45,303.0,188.5,2.9,5.0,326.5,460.85,390.38
2017,1,17,11,0,220.0,211.0,3.0,5.0,317.0,409.65,346.54
2017,1,17,11,15,291.5,207.5,2.9,5.0,352.5,470.57,397.25
2017,1,17,11,30,363.0,204.0,2.8,5.0,388.0,518.07,435.95
2017,1,17,11,45,412.0,197.0,2.75,5.5,409.0,553.76,463.47
2017,1,17,12,0,461.0,190.0,2.7,6.0,430.0,575.69,480.06
2017,1,17,12,15,261.5,208.0,2.5,6.0,344.5,427.84,357.64
2017,1,17,12,30,62.0,226.0,2.3,6.0,259.0,277.35,230.47
2017,1,17,12,45,106.0,229.5,2.1,6.5,284.5,309.15,257.57
2017,1,17,13,0,150.0,233.0,1.9,7.0,310.0,346.9,288.06
2017,1,17,13,15,379.0,183.5,1.7,7.0,370.5,441.74,367.51
2017,1,17,13,30,608.0,134.0,1.5,7.0,431.0,526.28,434.52
2017,1,17,13,45,520.5,148.5,1.3,7.0,395.0,463.17,381.37
2017,1,17,14,0,433.0,163.0,1.1,7.0,359.0,408.42,335.7
2017,1,17,14,15,387.0,159.5,0.9,7.0,327.0,361.26,296.24
2017,1,17,14,30,341.0,156.0,0.7,7.0,295.0,312.43,255.15
2017,1,17,14,45,323.5,146.5,0.55,7.0,269.5,277.88,225.35
2017,1,17,15,0,306.0,137.0,0.4,7.0,244.0,244.41,195.98
2017,1,17,15,15,294.0,122.5,0.5,6.5,216.0,209.02,165.53
2017,1,17,15,30,282.0,108.0,0.6,6.0,188.0,174.59,135.25
2017,1,17,15,45,256.5,93.0,0.7,6.0,157.0,138.13,103.37
2017,1,17,16,0,231.0,78.0,0.8,6.0,126.0,104.35,74.43
2017,1,17,16,15,199.5,61.5,0.85,5.5,95.5,71.59,48.23
2017,1,17,16,30,168.0,45.0,0.9,5.0,65.0,42.57,27.42
2017,1,17,16,45,84.0,30.0,1.0,5.0,40.0,24.64,13.53
2017,1,17,17,0,0.0,15.0,1.1,5.0,15.0,14.3,0.0
2017,1,17,17,15,0.0,7.5,1.15,4.5,7.5,7.15,0.0
2017,1,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,2.1,7.5,1.0,0.92,0.0
2017,1,18,8,0,0.0,2.0,2.3,8.0,2.0,1.85,0.0
2017,1,18,8,15,0.0,3.5,2.4,8.0,3.5,3.24,0.0
2017,1,18,8,30,0.0,5.0,2.5,8.0,5.0,4.63,0.0
2017,1,18,8,45,0.0,6.5,2.65,8.5,6.5,6.02,0.0
2017,1,18,9,0,0.0,8.0,2.8,9.0,8.0,7.41,0.84
2017,1,18,9,15,0.0,9.5,3.0,9.0,9.5,8.8,2.06
2017,1,18,9,30,0.0,11.0,3.2,9.0,11.0,10.19,3.28
2017,1,18,9,45,0.0,17.5,3.45,9.0,17.5,16.23,8.55
2017,1,18,10,0,0.0,24.0,3.7,9.0,24.0,22.27,13.8
2017,1,18,10,15,0.0,21.0,3.95,9.0,21.0,19.49,11.34
2017,1,18,10,30,0.0,18.0,4.2,9.0,18.0,16.7,8.89
2017,1,18,10,45,0.0,48.5,4.45,9.5,48.5,45.08,33.38
2017,1,18,11,0,0.0,79.0,4.7,10.0,79.0,73.55,57.64
2017,1,18,11,15,0.0,58.5,4.75,10.0,58.5,54.42,41.2
2017,1,18,11,30,0.0,38.0,4.8,10.0,38.0,35.32,24.78
2017,1,18,11,45,0.0,37.0,4.9,10.0,37.0,34.39,23.97
2017,1,18,12,0,0.0,36.0,5.0,10.0,36.0,33.46,23.16
2017,1,18,12,15,0.0,41.5,5.1,10.0,41.5,38.58,27.55
2017,1,18,12,30,0.0,47.0,5.2,10.0,47.0,43.7,31.94
2017,1,18,12,45,0.0,46.0,5.3,10.0,46.0,42.77,31.15
2017,1,18,13,0,0.0,45.0,5.4,10.0,45.0,41.84,30.36
2017,1,18,13,15,0.0,41.5,5.85,10.0,41.5,38.57,27.58
2017,1,18,13,30,0.0,38.0,6.3,10.0,38.0,35.31,24.81
2017,1,18,13,45,0.0,41.5,6.75,10.0,41.5,38.56,27.64
2017,1,18,14,0,0.0,45.0,7.2,10.0,45.0,41.82,30.49
2017,1,18,14,15,0.0,34.5,7.35,10.0,34.5,32.04,22.1
2017,1,18,14,30,0.0,24.0,7.5,10.0,24.0,22.27,13.68
2017,1,18,14,45,0.0,22.0,7.7,10.0,22.0,20.41,12.09
2017,1,18,15,0,0.0,20.0,7.9,10.0,20.0,18.55,10.49
2017,1,18,15,15,0.0,17.5,7.95,10.0,17.5,16.22,8.48
2017,1,18,15,30,0.0,15.0,8.0,10.0,15.0,13.9,6.46
2017,1,18,15,45,0.0,12.5,8.1,10.0,12.5,11.58,4.42
2017,1,18,16,0,0.0,10.0,8.2,10.0,10.0,9.26,2.36
2017,1,18,16,15,0.0,7.5,8.15,10.0,7.5,6.94,0.29
2017,1,18,16,30,0.0,5.0,8.1,10.0,5.0,4.62,0.0
2017,1,18,16,45,0.0,3.0,8.05,10.0,3.0,2.77,0.0
2017,1,18,17,0,0.0,1.0,8.0,10.0,1.0,0.95,0.0
2017,1,18,17,15,0.0,0.5,7.85,10.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,45,8.0,18.5,1.3,7.5,19.5,23.25,3.62
2017,1,19,8,0,16.0,37.0,1.4,8.0,39.0,53.08,37.95
2017,1,19,8,15,40.0,57.0,1.6,8.0,64.0,91.16,72.47
2017,1,19,8,30,64.0,77.0,1.8,8.0,89.0,129.68,106.9
2017,1,19,8,45,79.5,96.5,2.0,8.5,115.0,172.57,144.32
2017,1,19,9,0,95.0,116.0,2.2,9.0,141.0,207.02,174.03
2017,1,19,9,15,127.5,127.5,2.3,9.0,167.0,242.15,204.57
2017,1,19,9,30,160.0,139.0,2.4,9.0,193.0,279.14,236.21
2017,1,19,9,45,192.0,152.5,2.5,9.5,224.0,319.71,269.8
2017,1,19,10,0,224.0,166.0,2.6,10.0,255.0,373.16,313.07
2017,1,19,10,15,117.0,163.5,2.7,10.0,210.5,276.49,231.07
2017,1,19,10,30,10.0,161.0,2.8,10.0,166.0,167.79,137.48
2017,1,19,10,45,377.0,137.5,2.9,10.0,320.5,472.14,396.83
2017,1,19,11,0,744.0,114.0,3.0,10.0,475.0,738.13,606.11
2017,1,19,11,15,572.0,157.0,3.0,10.0,440.0,645.24,530.74
2017,1,19,11,30,400.0,200.0,3.0,10.0,405.0,543.68,448.47
2017,1,19,11,45,399.0,208.0,3.05,10.5,415.0,546.74,450.11
2017,1,19,12,0,398.0,216.0,3.1,11.0,425.0,548.14,449.85
2017,1,19,12,15,607.5,159.5,3.05,10.5,480.5,647.83,531.39
2017,1,19,12,30,817.0,103.0,3.0,10.0,536.0,721.45,590.14
2017,1,19,12,45,833.5,96.0,2.95,10.0,533.0,705.15,577.13
2017,1,19,13,0,850.0,89.0,2.9,10.0,530.0,685.12,561.41
2017,1,19,13,15,587.0,147.5,2.85,10.0,448.5,552.6,454.53
2017,1,19,13,30,324.0,206.0,2.8,10.0,367.0,419.39,345.59
2017,1,19,13,45,357.0,190.5,2.8,10.0,361.0,408.07,337.05
2017,1,19,14,0,390.0,175.0,2.8,10.0,355.0,393.59,324.89
2017,1,19,14,15,591.0,126.5,2.75,10.0,380.0,434.59,356.98
2017,1,19,14,30,792.0,78.0,2.7,10.0,405.0,447.56,363.87
2017,1,19,14,45,774.5,73.5,2.65,10.0,372.0,397.12,318.98
2017,1,19,15,0,757.0,69.0,2.6,10.0,339.0,346.68,273.31
2017,1,19,15,15,724.5,65.5,2.3,9.5,300.5,292.9,224.46
2017,1,19,15,30,692.0,62.0,2.0,9.0,262.0,241.2,176.95
2017,1,19,15,45,642.5,57.0,1.75,9.0,220.5,185.83,127.26
2017,1,19,16,0,593.0,52.0,1.5,9.0,179.0,136.02,84.42
2017,1,19,16,15,515.5,45.5,1.45,8.5,137.5,87.24,47.97
2017,1,19,16,30,438.0,39.0,1.4,8.0,96.0,46.91,24.67
2017,1,19,16,45,219.0,31.5,1.35,7.5,60.0,24.72,14.38
2017,1,19,17,0,0.0,24.0,1.3,7.0,24.0,20.8,0.0
2017,1,19,17,15,0.0,12.0,1.3,7.0,12.0,11.44,0.0
2017,1,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,3.25,8.5,3.0,2.77,0.0
2017,1,20,8,0,0.0,6.0,3.5,9.0,6.0,5.55,0.0
2017,1,20,8,15,0.0,9.5,3.5,9.0,9.5,8.79,1.86
2017,1,20,8,30,0.0,13.0,3.5,9.0,13.0,12.04,4.78
2017,1,20,8,45,0.0,16.5,3.55,9.0,16.5,15.29,7.69
2017,1,20,9,0,0.0,20.0,3.6,9.0,20.0,18.54,10.58
2017,1,20,9,15,0.0,23.5,3.65,9.0,23.5,21.79,13.44
2017,1,20,9,30,0.0,27.0,3.7,9.0,27.0,25.05,16.27
2017,1,20,9,45,297.0,66.5,3.8,9.5,185.0,311.55,268.8
2017,1,20,10,0,594.0,106.0,3.9,10.0,343.0,595.25,501.64
2017,1,20,10,15,297.0,108.5,4.0,10.0,227.0,372.8,315.91
2017,1,20,10,30,0.0,111.0,4.1,10.0,111.0,105.95,85.13
2017,1,20,10,45,15.0,152.5,4.25,10.0,160.0,161.01,132.35
2017,1,20,11,0,30.0,194.0,4.4,10.0,209.0,228.74,189.12
2017,1,20,11,15,15.0,146.5,4.5,9.5,154.0,153.15,125.54
2017,1,20,11,30,0.0,99.0,4.6,9.0,99.0,92.82,74.09
2017,1,20,11,45,215.5,151.0,4.75,9.0,265.5,339.81,287.78
2017,1,20,12,0,431.0,203.0,4.9,9.0,432.0,570.52,477.26
2017,1,20,12,15,402.5,210.0,4.9,9.0,424.5,537.09,448.76
2017,1,20,12,30,374.0,217.0,4.9,9.0,417.0,514.19,429.47
2017,1,20,12,45,291.0,227.5,4.9,9.0,382.0,456.38,380.91
2017,1,20,13,0,208.0,238.0,4.9,9.0,347.0,392.51,327.3
2017,1,20,13,15,104.0,181.5,4.8,9.0,236.0,255.82,213.18
2017,1,20,13,30,0.0,125.0,4.7,9.0,125.0,117.81,95.35
2017,1,20,13,45,38.5,163.5,4.65,9.0,181.5,182.84,151.25
2017,1,20,14,0,77.0,202.0,4.6,9.0,238.0,241.29,200.49
2017,1,20,14,15,173.5,187.5,4.5,8.5,261.5,275.4,229.66
2017,1,20,14,30,270.0,173.0,4.4,8.0,285.0,299.85,249.55
2017,1,20,14,45,135.0,133.0,4.3,8.0,189.0,186.17,153.72
2017,1,20,15,0,0.0,93.0,4.2,8.0,93.0,86.77,69.92
2017,1,20,15,15,0.0,82.5,4.2,8.0,82.5,76.81,61.46
2017,1,20,15,30,0.0,72.0,4.2,8.0,72.0,66.92,52.89
2017,1,20,15,45,0.0,60.5,4.25,8.0,60.5,56.18,43.48
2017,1,20,16,0,0.0,49.0,4.3,8.0,49.0,45.52,34.03
2017,1,20,16,15,0.0,37.5,4.3,7.5,37.5,34.84,24.53
2017,1,20,16,30,0.0,26.0,4.3,7.0,26.0,24.13,14.92
2017,1,20,16,45,0.0,16.0,4.35,7.0,16.0,14.83,6.59
2017,1,20,17,0,0.0,6.0,4.4,7.0,6.0,5.55,0.0
2017,1,20,17,15,0.0,3.0,4.35,7.0,3.0,2.86,0.0
2017,1,20,17,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,7,45,50.0,25.0,2.65,7.5,30.0,59.57,23.71
2017,1,21,8,0,100.0,50.0,2.8,8.0,60.0,128.24,100.06
2017,1,21,8,15,180.5,67.5,2.85,8.0,97.5,202.38,167.25
2017,1,21,8,30,261.0,85.0,2.9,8.0,135.0,275.29,232.08
2017,1,21,8,45,366.5,90.0,2.95,8.5,179.0,361.4,306.66
2017,1,21,9,0,472.0,95.0,3.0,9.0,223.0,446.62,378.71
2017,1,21,9,15,236.0,56.0,3.05,9.0,120.0,244.97,210.08
2017,1,21,9,30,0.0,17.0,3.1,9.0,17.0,15.76,8.11
2017,1,21,9,45,324.5,65.0,3.2,9.5,195.5,338.39,291.32
2017,1,21,10,0,649.0,113.0,3.3,10.0,374.0,645.6,539.86
2017,1,21,10,15,670.5,116.5,3.3,10.0,403.5,675.12,560.13
2017,1,21,10,30,692.0,120.0,3.3,10.0,433.0,702.43,580.07
2017,1,21,10,45,572.5,148.5,3.3,10.5,416.5,640.11,528.57
2017,1,21,11,0,453.0,177.0,3.3,11.0,400.0,579.23,477.56
2017,1,21,11,15,285.5,206.5,3.35,10.5,348.5,466.83,386.27
2017,1,21,11,30,118.0,236.0,3.4,10.0,297.0,354.7,292.67
2017,1,21,11,45,108.0,239.0,3.45,10.0,296.0,335.75,277.33
2017,1,21,12,0,98.0,242.0,3.5,10.0,295.0,328.35,270.91
2017,1,21,12,15,76.0,236.0,3.35,10.0,277.0,301.68,248.42
2017,1,21,12,30,54.0,230.0,3.2,10.0,259.0,275.84,226.66
2017,1,21,12,45,41.0,219.0,3.1,10.0,241.0,251.87,206.74
2017,1,21,13,0,28.0,208.0,3.0,10.0,223.0,220.78,180.94
2017,1,21,13,15,17.0,189.5,2.95,10.0,199.0,193.36,158.17
2017,1,21,13,30,6.0,171.0,2.9,10.0,175.0,167.01,136.19
2017,1,21,13,45,34.5,185.0,2.85,10.0,202.0,202.75,166.6
2017,1,21,14,0,63.0,199.0,2.8,10.0,229.0,230.61,189.94
2017,1,21,14,15,45.0,181.5,2.7,9.5,202.0,199.99,164.63
2017,1,21,14,30,27.0,164.0,2.6,9.0,175.0,171.19,140.86
2017,1,21,14,45,13.5,138.0,2.55,9.0,143.5,135.33,110.78
2017,1,21,15,0,0.0,112.0,2.5,9.0,112.0,104.71,85.0
2017,1,21,15,15,0.0,99.0,2.45,8.5,99.0,92.24,74.59
2017,1,21,15,30,0.0,86.0,2.4,8.0,86.0,79.88,64.1
2017,1,21,15,45,0.0,72.5,2.35,8.0,72.5,67.17,53.03
2017,1,21,16,0,0.0,59.0,2.3,8.0,59.0,54.57,41.91
2017,1,21,16,15,0.0,45.0,2.4,8.0,45.0,41.65,30.4
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,28.79,18.88
2017,1,21,16,45,0.0,19.5,2.6,8.0,19.5,18.09,9.46
2017,1,21,17,0,0.0,8.0,2.7,8.0,8.0,7.41,0.0
2017,1,21,17,15,0.0,4.0,2.8,8.0,4.0,3.81,0.0
2017,1,21,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,7,45,124.0,21.5,2.7,8.5,35.0,103.13,49.21
2017,1,22,8,0,248.0,43.0,2.5,9.0,70.0,207.02,164.11
2017,1,22,8,15,343.0,54.0,2.4,9.0,110.0,280.2,231.86
2017,1,22,8,30,438.0,65.0,2.3,9.0,150.0,360.9,302.87
2017,1,22,8,45,523.0,69.0,2.2,9.5,194.0,435.44,366.28
