Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,608.0,73.0,2.1,10.0,238.0,513.07,429.83
2017,1,22,9,15,647.5,77.5,2.05,10.0,278.0,562.93,469.93
2017,1,22,9,30,687.0,82.0,2.0,10.0,318.0,612.55,508.7
2017,1,22,9,45,724.5,83.0,1.95,10.5,355.0,655.73,539.55
2017,1,22,10,0,762.0,84.0,1.9,11.0,392.0,697.67,568.64
2017,1,22,10,15,780.0,86.5,1.95,11.0,422.0,720.84,584.95
2017,1,22,10,30,798.0,89.0,2.0,11.0,452.0,745.79,602.66
2017,1,22,10,45,446.0,154.5,2.05,11.0,359.5,548.96,449.86
2017,1,22,11,0,94.0,220.0,2.1,11.0,267.0,310.34,254.04
2017,1,22,11,15,47.0,121.5,2.15,11.0,145.0,158.74,130.08
2017,1,22,11,30,0.0,23.0,2.2,11.0,23.0,21.36,12.68
2017,1,22,11,45,16.5,120.0,2.3,11.0,129.0,131.88,106.95
2017,1,22,12,0,33.0,217.0,2.4,11.0,235.0,249.75,204.17
2017,1,22,12,15,152.0,228.5,2.45,11.0,310.5,360.72,296.52
2017,1,22,12,30,271.0,240.0,2.5,11.0,386.0,466.17,381.63
2017,1,22,12,45,247.5,240.0,2.65,11.0,372.0,440.62,360.57
2017,1,22,13,0,224.0,240.0,2.8,11.0,358.0,406.47,333.39
2017,1,22,13,15,142.0,229.0,2.8,10.5,303.0,332.13,272.97
2017,1,22,13,30,60.0,218.0,2.8,10.0,248.0,255.52,209.86
2017,1,22,13,45,30.0,144.5,2.8,10.0,159.5,158.49,129.54
2017,1,22,14,0,0.0,71.0,2.8,10.0,71.0,66.07,51.21
2017,1,22,14,15,0.0,59.0,2.65,10.0,59.0,54.87,41.76
2017,1,22,14,30,0.0,47.0,2.5,10.0,47.0,43.67,32.21
2017,1,22,14,45,0.0,26.5,2.4,10.0,26.5,24.59,15.75
2017,1,22,15,0,0.0,6.0,2.3,10.0,6.0,5.56,0.0
2017,1,22,15,15,0.0,5.0,2.1,9.5,5.0,4.63,0.0
2017,1,22,15,30,0.0,4.0,1.9,9.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.5,1.7,9.0,3.5,3.24,0.0
2017,1,22,16,0,0.0,3.0,1.5,9.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,1.4,8.5,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,1.3,8.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,1.25,8.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,1.3,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,1.4,5.0,8.0,7.63,0.0
2017,1,23,7,45,83.0,28.0,1.5,5.5,37.0,87.47,44.9
2017,1,23,8,0,166.0,48.0,1.6,6.0,66.0,164.64,131.48
2017,1,23,8,15,252.0,62.5,1.75,6.0,104.5,241.88,201.78
2017,1,23,8,30,338.0,77.0,1.9,6.0,143.0,318.23,269.6
2017,1,23,8,45,420.0,83.5,2.1,6.5,185.5,387.56,330.0
2017,1,23,9,0,502.0,90.0,2.3,7.0,228.0,461.41,392.5
2017,1,23,9,15,592.5,80.0,2.35,7.0,267.0,529.33,449.36
2017,1,23,9,30,683.0,70.0,2.4,7.0,306.0,595.9,503.29
2017,1,23,9,45,450.5,121.0,2.5,7.5,283.5,496.11,419.2
2017,1,23,10,0,218.0,172.0,2.6,8.0,261.0,364.9,307.63
2017,1,23,10,15,475.5,140.5,2.6,8.0,353.0,551.05,463.14
2017,1,23,10,30,733.0,109.0,2.6,8.0,445.0,725.01,598.98
2017,1,23,10,45,376.5,149.0,2.6,8.0,322.0,488.67,408.49
2017,1,23,11,0,20.0,189.0,2.6,8.0,199.0,203.43,167.47
2017,1,23,11,15,10.0,107.5,2.6,8.0,112.5,109.26,88.62
2017,1,23,11,30,0.0,26.0,2.6,8.0,26.0,24.15,15.31
2017,1,23,11,45,0.0,80.0,2.65,8.0,80.0,74.5,58.69
2017,1,23,12,0,0.0,134.0,2.7,8.0,134.0,127.33,103.51
2017,1,23,12,15,401.0,124.5,2.7,8.0,342.0,454.27,383.43
2017,1,23,12,30,802.0,115.0,2.7,8.0,550.0,735.61,604.67
2017,1,23,12,45,683.5,140.0,2.75,8.0,508.0,658.21,541.63
2017,1,23,13,0,565.0,165.0,2.8,8.0,466.0,578.64,478.36
2017,1,23,13,15,282.5,131.5,2.75,8.0,282.0,337.3,282.69
2017,1,23,13,30,0.0,98.0,2.7,8.0,98.0,91.59,73.06
2017,1,23,13,45,0.0,122.0,2.7,8.0,122.0,114.74,93.17
2017,1,23,14,0,0.0,146.0,2.7,8.0,146.0,138.03,113.03
2017,1,23,14,15,3.5,148.5,2.55,8.0,150.5,142.08,116.61
2017,1,23,14,30,7.0,151.0,2.4,8.0,155.0,145.75,119.88
2017,1,23,14,45,369.0,116.0,2.25,8.0,253.5,275.97,227.07
2017,1,23,15,0,731.0,81.0,2.1,8.0,352.0,357.05,285.06
2017,1,23,15,15,697.0,77.0,1.9,7.5,313.0,302.73,235.5
2017,1,23,15,30,663.0,73.0,1.7,7.0,274.0,250.7,187.96
2017,1,23,15,45,606.5,68.5,1.55,7.0,231.5,196.04,139.04
2017,1,23,16,0,550.0,64.0,1.4,7.0,189.0,146.83,96.51
2017,1,23,16,15,471.5,56.0,1.4,6.5,146.5,97.95,58.82
2017,1,23,16,30,393.0,48.0,1.4,6.0,104.0,57.83,33.54
2017,1,23,16,45,259.0,36.0,1.4,6.0,67.5,28.13,18.52
2017,1,23,17,0,125.0,24.0,1.4,6.0,31.0,19.06,0.5
2017,1,23,17,15,62.5,12.0,1.4,6.0,15.5,11.44,0.0
2017,1,23,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,1.1,4.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,1.3,4.0,6.0,5.72,0.0
2017,1,24,7,45,4.0,22.5,1.55,4.5,23.0,24.44,9.44
2017,1,24,8,0,8.0,39.0,1.8,5.0,40.0,45.59,32.81
2017,1,24,8,15,23.0,57.5,1.95,5.0,61.5,80.36,64.21
2017,1,24,8,30,38.0,76.0,2.1,5.0,83.0,110.76,91.72
2017,1,24,8,45,48.5,94.0,2.25,5.5,106.0,138.19,116.14
2017,1,24,9,0,59.0,112.0,2.4,6.0,129.0,166.03,140.48
2017,1,24,9,15,69.5,128.0,2.5,6.5,150.5,191.48,162.34
2017,1,24,9,30,80.0,144.0,2.6,7.0,172.0,217.36,184.16
2017,1,24,9,45,85.5,161.0,2.75,7.5,193.5,241.15,203.74
2017,1,24,10,0,91.0,178.0,2.9,8.0,215.0,264.86,222.95
2017,1,24,10,15,147.5,190.0,2.95,8.0,255.5,333.45,280.78
2017,1,24,10,30,204.0,202.0,3.0,8.0,296.0,391.22,328.75
2017,1,24,10,45,170.0,214.5,3.05,8.0,295.5,378.29,316.52
2017,1,24,11,0,136.0,227.0,3.1,8.0,295.0,364.25,303.69
2017,1,24,11,15,130.0,234.5,3.1,8.0,301.0,365.72,304.32
2017,1,24,11,30,124.0,242.0,3.1,8.0,307.0,366.72,304.55
2017,1,24,11,45,203.5,240.5,3.15,8.5,350.0,423.83,351.98
2017,1,24,12,0,283.0,239.0,3.2,9.0,393.0,490.18,405.35
2017,1,24,12,15,591.5,160.5,3.15,9.0,483.0,645.3,532.64
2017,1,24,12,30,900.0,82.0,3.1,9.0,573.0,765.41,625.32
2017,1,24,12,45,907.5,78.0,3.05,9.0,568.5,744.93,608.82
2017,1,24,13,0,915.0,74.0,3.0,9.0,564.0,720.98,590.87
2017,1,24,13,15,910.0,73.5,2.95,9.0,550.5,689.24,566.54
2017,1,24,13,30,905.0,73.0,2.9,9.0,537.0,654.82,538.69
2017,1,24,13,45,898.5,71.0,2.85,9.5,516.5,615.36,505.53
2017,1,24,14,0,892.0,69.0,2.8,10.0,496.0,573.73,470.07
2017,1,24,14,15,879.0,67.5,2.7,9.5,468.0,527.32,431.53
2017,1,24,14,30,866.0,66.0,2.6,9.0,440.0,479.69,390.9
2017,1,24,14,45,848.5,63.5,2.55,9.0,406.0,428.67,345.81
2017,1,24,15,0,831.0,61.0,2.5,9.0,372.0,376.44,298.54
2017,1,24,15,15,803.5,58.0,2.15,8.5,333.0,320.54,247.44
2017,1,24,15,30,776.0,55.0,1.8,8.0,294.0,266.04,196.85
2017,1,24,15,45,737.5,51.0,1.45,8.0,251.5,209.9,145.18
2017,1,24,16,0,699.0,47.0,1.1,8.0,209.0,157.03,98.15
2017,1,24,16,15,635.0,41.5,1.1,7.5,165.0,103.69,56.34
2017,1,24,16,30,571.0,36.0,1.1,7.0,121.0,57.23,27.62
2017,1,24,16,45,462.5,27.5,1.1,6.5,80.5,23.27,14.48
2017,1,24,17,0,354.0,19.0,1.1,6.0,40.0,16.52,1.75
2017,1,24,17,15,177.0,9.5,1.1,6.0,20.0,9.05,0.0
2017,1,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.15,4.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.2,4.0,15.0,14.3,0.0
2017,1,25,7,45,206.5,25.5,1.25,4.5,49.0,150.53,91.3
2017,1,25,8,0,413.0,36.0,1.3,5.0,83.0,282.9,229.3
2017,1,25,8,15,497.5,43.5,1.25,5.0,125.5,355.52,296.73
2017,1,25,8,30,582.0,51.0,1.2,5.0,168.0,433.55,365.07
2017,1,25,8,45,638.0,56.0,1.2,5.5,211.5,495.12,417.11
2017,1,25,9,0,694.0,61.0,1.2,6.0,255.0,553.91,464.95
2017,1,25,9,15,728.5,64.5,1.2,6.5,295.5,602.21,502.14
2017,1,25,9,30,763.0,68.0,1.2,7.0,336.0,649.74,536.68
2017,1,25,9,45,789.5,70.5,1.25,7.5,372.5,689.0,564.48
2017,1,25,10,0,816.0,73.0,1.3,8.0,409.0,726.4,590.39
2017,1,25,10,15,832.5,75.0,1.25,8.0,440.0,753.24,608.09
2017,1,25,10,30,849.0,77.0,1.2,8.0,471.0,777.31,623.64
2017,1,25,10,45,858.5,79.0,1.15,8.5,494.5,792.83,631.78
2017,1,25,11,0,868.0,81.0,1.1,9.0,518.0,805.09,637.65
2017,1,25,11,15,875.5,82.0,1.0,9.0,535.5,811.16,639.59
2017,1,25,11,30,883.0,83.0,0.9,9.0,553.0,813.77,639.2
2017,1,25,11,45,893.0,81.5,0.85,9.5,563.5,805.88,631.24
2017,1,25,12,0,903.0,80.0,0.8,10.0,574.0,800.64,625.45
2017,1,25,12,15,904.0,80.0,0.7,10.0,576.0,786.68,613.96
2017,1,25,12,30,905.0,80.0,0.6,10.0,578.0,769.35,600.36
2017,1,25,12,45,901.0,80.5,0.55,10.5,571.5,745.68,582.24
2017,1,25,13,0,897.0,81.0,0.5,11.0,565.0,719.01,562.21
2017,1,25,13,15,892.0,80.0,0.5,11.0,551.0,687.14,539.73
2017,1,25,13,30,887.0,79.0,0.5,11.0,537.0,652.67,514.11
2017,1,25,13,45,879.5,77.5,0.5,11.0,516.5,616.28,486.45
2017,1,25,14,0,872.0,76.0,0.5,11.0,496.0,574.74,454.34
2017,1,25,14,15,858.0,74.0,0.5,10.5,468.0,527.46,417.8
2017,1,25,14,30,844.0,72.0,0.5,10.0,440.0,479.12,379.19
2017,1,25,14,45,825.0,69.5,0.55,10.0,405.5,427.33,336.28
2017,1,25,15,0,806.0,67.0,0.6,10.0,371.0,375.51,291.83
2017,1,25,15,15,776.5,64.0,0.55,9.5,332.0,320.04,243.3
2017,1,25,15,30,747.0,61.0,0.5,9.0,293.0,266.22,195.16
2017,1,25,15,45,705.0,56.5,0.5,9.0,250.0,210.19,145.27
2017,1,25,16,0,663.0,52.0,0.5,9.0,207.0,157.87,99.79
2017,1,25,16,15,595.5,46.0,0.5,8.5,163.5,103.76,57.61
2017,1,25,16,30,528.0,40.0,0.5,8.0,120.0,58.38,29.16
2017,1,25,16,45,413.0,30.5,0.55,7.5,80.0,23.89,15.1
2017,1,25,17,0,298.0,21.0,0.6,7.0,40.0,16.89,3.51
2017,1,25,17,15,149.0,10.5,0.6,6.5,20.0,10.01,0.0
2017,1,25,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,0.85,3.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,0.9,3.0,15.0,14.3,0.0
2017,1,26,7,45,209.0,25.0,1.0,3.5,49.5,152.56,97.31
2017,1,26,8,0,418.0,35.0,1.1,4.0,84.0,285.07,232.32
2017,1,26,8,15,501.5,42.5,1.25,4.5,126.5,357.33,299.13
2017,1,26,8,30,585.0,50.0,1.4,5.0,169.0,435.07,367.43
2017,1,26,8,45,641.0,55.0,1.55,5.5,213.0,496.85,420.52
2017,1,26,9,0,697.0,60.0,1.7,6.0,257.0,556.17,469.95
2017,1,26,9,15,732.0,63.5,1.7,6.5,298.0,604.98,507.83
2017,1,26,9,30,767.0,67.0,1.7,7.0,339.0,653.08,543.24
2017,1,26,9,45,801.5,67.5,1.75,7.5,377.0,696.0,574.09
2017,1,26,10,0,836.0,68.0,1.8,8.0,415.0,737.32,603.11
2017,1,26,10,15,852.5,70.0,1.85,8.0,446.5,764.56,622.31
2017,1,26,10,30,869.0,72.0,1.9,8.0,478.0,788.99,639.47
2017,1,26,10,45,881.5,73.0,2.0,8.5,502.5,799.38,645.6
2017,1,26,11,0,894.0,74.0,2.1,9.0,527.0,813.12,654.39
2017,1,26,11,15,901.5,75.0,2.15,9.0,544.5,819.46,658.57
2017,1,26,11,30,909.0,76.0,2.2,9.0,562.0,822.3,660.4
2017,1,26,11,45,914.5,76.0,2.3,9.5,572.5,818.78,657.0
2017,1,26,12,0,920.0,76.0,2.4,10.0,583.0,811.68,651.16
2017,1,26,12,15,921.5,76.0,2.45,10.0,585.0,797.93,641.38
2017,1,26,12,30,923.0,76.0,2.5,10.0,587.0,780.72,629.21
2017,1,26,12,45,923.5,75.0,2.55,10.0,581.5,758.23,613.2
2017,1,26,13,0,924.0,74.0,2.6,10.0,576.0,732.49,594.78
2017,1,26,13,15,919.0,73.5,2.6,10.0,562.5,700.47,571.19
2017,1,26,13,30,914.0,73.0,2.6,10.0,549.0,665.73,543.7
2017,1,26,13,45,907.0,71.5,2.65,10.0,528.0,626.15,512.16
2017,1,26,14,0,900.0,70.0,2.7,10.0,507.0,584.39,478.11
2017,1,26,14,15,887.0,68.5,2.6,10.0,479.0,537.52,438.63
2017,1,26,14,30,874.0,67.0,2.5,10.0,451.0,489.41,397.17
2017,1,26,14,45,857.0,64.5,2.4,10.0,417.0,438.06,352.06
2017,1,26,15,0,840.0,62.0,2.3,10.0,383.0,385.43,304.74
2017,1,26,15,15,813.0,59.0,2.05,9.5,343.0,328.99,253.68
2017,1,26,15,30,786.0,56.0,1.8,9.0,303.0,273.88,202.9
2017,1,26,15,45,748.0,52.0,1.55,8.5,260.0,217.01,151.03
2017,1,26,16,0,710.0,48.0,1.3,8.0,217.0,163.33,103.33
2017,1,26,16,15,647.0,42.5,1.3,7.5,172.5,109.05,60.17
2017,1,26,16,30,584.0,37.0,1.3,7.0,128.0,61.53,29.86
2017,1,26,16,45,477.5,29.0,1.3,6.5,87.0,24.45,15.76
2017,1,26,17,0,371.0,21.0,1.3,6.0,46.0,18.3,5.67
2017,1,26,17,15,185.5,10.5,1.35,5.5,23.0,10.01,0.0
2017,1,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,7,15,113.0,6.5,1.25,1.5,9.5,0.0,0.0
2017,1,27,7,30,226.0,13.0,1.3,2.0,19.0,108.83,0.0
2017,1,27,7,45,375.5,23.0,1.4,3.0,57.0,224.14,150.17
2017,1,27,8,0,525.0,33.0,1.5,4.0,95.0,332.09,271.32
2017,1,27,8,15,603.5,39.0,1.4,4.5,140.5,405.48,339.07
2017,1,27,8,30,682.0,45.0,1.3,5.0,186.0,483.06,406.04
2017,1,27,8,45,731.5,49.0,1.25,5.5,231.0,543.61,456.54
2017,1,27,9,0,781.0,53.0,1.2,6.0,276.0,605.1,505.33
2017,1,27,9,15,812.0,56.5,1.2,6.5,318.0,653.56,540.96
2017,1,27,9,30,843.0,60.0,1.2,7.0,360.0,700.93,574.6
2017,1,27,9,45,865.0,62.0,1.25,7.5,397.5,731.9,595.67
2017,1,27,10,0,887.0,64.0,1.3,8.0,435.0,766.72,619.32
2017,1,27,10,15,901.5,65.5,1.45,8.0,466.5,792.58,638.39
2017,1,27,10,30,916.0,67.0,1.6,8.0,498.0,815.49,655.32
2017,1,27,10,45,928.0,67.5,1.75,8.5,523.0,831.95,666.41
2017,1,27,11,0,940.0,68.0,1.9,9.0,548.0,845.02,675.12
2017,1,27,11,15,946.0,69.0,1.9,9.0,565.0,850.32,678.0
2017,1,27,11,30,952.0,70.0,1.9,9.0,582.0,851.94,678.48
2017,1,27,11,45,955.0,70.5,1.9,9.5,591.5,846.84,673.11
2017,1,27,12,0,958.0,71.0,1.9,10.0,601.0,838.04,665.34
2017,1,27,12,15,958.0,71.0,1.85,10.0,602.5,822.66,653.73
2017,1,27,12,30,958.0,71.0,1.8,10.0,604.0,803.73,639.77
2017,1,27,12,45,950.0,72.5,1.75,10.5,597.0,777.25,619.35
2017,1,27,13,0,942.0,74.0,1.7,11.0,590.0,747.75,596.91
2017,1,27,13,15,936.0,73.5,1.6,11.0,575.5,714.52,572.43
2017,1,27,13,30,930.0,73.0,1.5,11.0,561.0,678.57,544.14
2017,1,27,13,45,919.5,72.0,1.4,11.0,539.0,636.83,510.97
2017,1,27,14,0,909.0,71.0,1.3,11.0,517.0,593.11,475.67
2017,1,27,14,15,895.5,69.5,1.2,11.0,488.0,545.54,436.65
2017,1,27,14,30,882.0,68.0,1.1,11.0,459.0,496.73,395.71
2017,1,27,14,45,861.5,66.0,1.05,11.0,424.0,443.94,350.89
2017,1,27,15,0,841.0,64.0,1.0,11.0,389.0,390.16,304.04
2017,1,27,15,15,813.5,61.5,0.9,10.5,349.0,333.87,254.42
2017,1,27,15,30,786.0,59.0,0.8,10.0,309.0,278.95,204.93
2017,1,27,15,45,745.0,55.0,0.75,10.0,265.5,221.22,153.17
2017,1,27,16,0,704.0,51.0,0.7,10.0,222.0,167.03,105.68
2017,1,27,16,15,640.0,45.5,0.75,9.5,176.5,112.76,62.93
2017,1,27,16,30,576.0,40.0,0.8,9.0,131.0,65.41,32.64
2017,1,27,16,45,464.0,31.5,0.85,8.5,89.5,26.8,17.77
2017,1,27,17,0,352.0,23.0,0.9,8.0,48.0,18.51,6.8
2017,1,27,17,15,176.0,11.5,0.9,7.5,24.0,10.96,0.0
2017,1,27,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,15,88.5,7.0,1.85,2.5,9.5,0.0,0.0
2017,1,28,7,30,177.0,14.0,2.0,3.0,19.0,89.12,0.0
2017,1,28,7,45,329.0,24.5,2.2,4.0,56.5,211.49,146.15
2017,1,28,8,0,481.0,35.0,2.4,5.0,94.0,319.01,261.75
2017,1,28,8,15,563.5,42.0,2.65,5.0,139.0,393.04,331.41
2017,1,28,8,30,646.0,49.0,2.9,5.0,184.0,467.29,398.63
2017,1,28,8,45,613.5,61.0,3.2,5.5,212.0,489.47,419.51
2017,1,28,9,0,581.0,73.0,3.5,6.0,240.0,502.17,431.2
2017,1,28,9,15,618.0,76.0,3.45,6.5,277.0,548.36,469.18
2017,1,28,9,30,655.0,79.0,3.4,7.0,314.0,594.31,505.18
2017,1,28,9,45,759.5,74.5,3.35,7.5,374.5,676.89,568.42
2017,1,28,10,0,864.0,70.0,3.3,8.0,435.0,765.31,633.89
2017,1,28,10,15,880.0,72.0,3.15,8.5,466.5,792.8,650.93
2017,1,28,10,30,896.0,74.0,3.0,9.0,498.0,810.73,660.94
2017,1,28,10,45,905.0,76.0,2.95,9.5,523.0,826.49,669.94
2017,1,28,11,0,914.0,78.0,2.9,10.0,548.0,838.87,676.44
2017,1,28,11,15,921.0,79.0,2.8,10.0,565.5,844.9,679.27
2017,1,28,11,30,928.0,80.0,2.7,10.0,583.0,847.35,679.64
2017,1,28,11,45,931.0,80.5,2.6,10.5,592.5,842.35,673.52
2017,1,28,12,0,934.0,81.0,2.5,11.0,602.0,833.73,665.01
2017,1,28,12,15,934.5,81.0,2.45,11.0,604.0,819.0,653.85
2017,1,28,12,30,935.0,81.0,2.4,11.0,606.0,800.78,640.35
2017,1,28,12,45,932.5,81.0,2.35,11.5,599.5,776.96,621.73
2017,1,28,13,0,930.0,81.0,2.3,12.0,593.0,749.94,600.94
2017,1,28,13,15,924.0,80.0,2.25,12.0,579.0,716.4,576.45
2017,1,28,13,30,918.0,79.0,2.2,12.0,565.0,680.19,548.14
2017,1,28,13,45,911.0,77.5,2.15,12.0,543.5,640.34,516.56
2017,1,28,14,0,904.0,76.0,2.1,12.0,522.0,598.27,482.6
2017,1,28,14,15,890.5,74.0,2.0,12.0,493.0,550.24,443.02
2017,1,28,14,30,877.0,72.0,1.9,12.0,464.0,502.04,402.29
2017,1,28,14,45,858.5,69.5,1.8,12.0,429.0,448.68,356.49
2017,1,28,15,0,840.0,67.0,1.7,12.0,394.0,395.14,309.36
2017,1,28,15,15,812.5,64.0,1.5,11.5,354.0,338.24,258.83
2017,1,28,15,30,785.0,61.0,1.3,11.0,314.0,282.71,208.53
2017,1,28,15,45,745.0,57.0,1.15,10.5,270.0,225.09,156.84
2017,1,28,16,0,705.0,53.0,1.0,10.0,226.0,170.89,109.22
2017,1,28,16,15,641.5,47.0,1.05,9.0,181.0,115.92,65.64
2017,1,28,16,30,578.0,41.0,1.1,8.0,136.0,67.82,34.3
2017,1,28,16,45,469.5,32.5,1.15,7.5,93.5,25.28,16.61
2017,1,28,17,0,361.0,24.0,1.2,7.0,51.0,19.31,8.24
2017,1,28,17,15,180.5,12.0,1.2,6.5,25.5,11.44,0.0
2017,1,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,115.5,7.5,2.6,2.5,11.0,0.0,0.0
2017,1,29,7,30,231.0,15.0,2.6,3.0,22.0,113.54,0.0
2017,1,29,7,45,381.5,24.5,2.6,3.5,61.5,231.24,165.0
2017,1,29,8,0,532.0,34.0,2.6,4.0,101.0,338.76,279.8
2017,1,29,8,15,610.0,40.5,2.5,4.5,146.5,413.08,348.77
2017,1,29,8,30,688.0,47.0,2.4,5.0,192.0,491.67,417.66
2017,1,29,8,45,738.5,51.0,2.35,5.5,238.5,553.49,470.19
2017,1,29,9,0,789.0,55.0,2.3,6.0,285.0,616.28,520.98
2017,1,29,9,15,534.0,98.5,2.4,6.5,264.5,516.84,438.36
2017,1,29,9,30,279.0,142.0,2.5,7.0,244.0,381.71,324.29
2017,1,29,9,45,382.5,140.0,2.6,7.5,294.5,473.71,401.04
2017,1,29,10,0,486.0,138.0,2.7,8.0,345.0,556.77,467.72
2017,1,29,10,15,608.5,116.5,2.7,8.5,394.5,639.49,532.66
2017,1,29,10,30,731.0,95.0,2.7,9.0,444.0,717.39,589.98
2017,1,29,10,45,830.0,85.5,2.75,9.5,500.5,786.73,639.76
2017,1,29,11,0,929.0,76.0,2.8,10.0,557.0,851.03,684.85
2017,1,29,11,15,935.5,77.0,2.8,10.5,575.0,856.76,686.39
2017,1,29,11,30,942.0,78.0,2.8,11.0,593.0,858.83,685.95
2017,1,29,11,45,754.0,126.5,2.85,11.5,543.5,766.39,616.83
2017,1,29,12,0,566.0,175.0,2.9,12.0,494.0,656.31,531.78
2017,1,29,12,15,758.5,127.0,2.9,12.0,555.0,746.5,602.44
2017,1,29,12,30,951.0,79.0,2.9,12.0,616.0,813.26,651.0
2017,1,29,12,45,740.5,132.0,2.9,12.0,547.5,703.1,568.24
2017,1,29,13,0,530.0,185.0,2.9,12.0,479.0,584.95,475.22
2017,1,29,13,15,575.5,165.5,2.85,12.0,478.0,576.61,469.78
2017,1,29,13,30,621.0,146.0,2.8,12.0,477.0,567.93,462.93
2017,1,29,13,45,572.0,154.5,2.75,12.0,450.0,518.09,422.63
2017,1,29,14,0,523.0,163.0,2.7,12.0,423.0,473.97,386.52
2017,1,29,14,15,650.0,120.0,2.55,12.0,425.5,475.91,387.23
2017,1,29,14,30,777.0,77.0,2.4,12.0,428.0,461.5,373.26
2017,1,29,14,45,599.5,106.5,2.25,12.0,365.0,375.65,301.97
2017,1,29,15,0,422.0,136.0,2.1,12.0,302.0,301.17,240.58
2017,1,29,15,15,405.5,125.0,1.85,11.5,271.5,260.53,205.26
2017,1,29,15,30,389.0,114.0,1.6,11.0,241.0,221.03,170.25
2017,1,29,15,45,371.0,100.0,1.35,10.5,208.0,179.72,133.65
2017,1,29,16,0,353.0,86.0,1.1,10.0,175.0,140.13,98.96
2017,1,29,16,15,313.0,73.0,1.1,9.5,140.5,100.75,67.07
2017,1,29,16,30,273.0,60.0,1.1,9.0,106.0,65.84,41.88
2017,1,29,16,45,221.5,44.0,1.1,8.5,73.5,34.06,24.31
2017,1,29,17,0,170.0,28.0,1.1,8.0,41.0,21.99,10.88
2017,1,29,17,15,85.0,14.0,1.1,7.5,20.5,13.34,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,2.05,3.5,10.5,10.01,0.0
2017,1,30,7,30,0.0,21.0,2.1,4.0,21.0,20.02,0.0
2017,1,30,7,45,201.0,30.5,2.15,4.5,56.5,160.35,115.84
2017,1,30,8,0,402.0,40.0,2.2,5.0,92.0,284.98,235.24
2017,1,30,8,15,481.0,47.0,2.25,5.0,133.0,354.73,299.87
2017,1,30,8,30,560.0,54.0,2.3,5.0,174.0,429.37,366.35
2017,1,30,8,45,607.0,59.0,2.35,5.5,215.5,485.29,414.61
2017,1,30,9,0,654.0,64.0,2.4,6.0,257.0,542.5,462.1
2017,1,30,9,15,693.0,65.0,2.45,6.5,295.5,585.94,496.59
2017,1,30,9,30,732.0,66.0,2.5,7.0,334.0,633.42,532.46
2017,1,30,9,45,705.0,80.0,2.65,8.0,359.5,650.18,543.05
2017,1,30,10,0,678.0,94.0,2.8,9.0,385.0,659.46,547.82
2017,1,30,10,15,490.5,147.0,2.75,9.5,365.5,578.25,480.18
2017,1,30,10,30,303.0,200.0,2.7,10.0,346.0,482.13,399.03
2017,1,30,10,45,417.5,185.0,2.7,10.5,396.5,569.86,469.39
2017,1,30,11,0,532.0,170.0,2.7,11.0,447.0,645.51,527.81
2017,1,30,11,15,739.0,124.0,2.65,11.0,522.5,765.36,618.65
2017,1,30,11,30,946.0,78.0,2.6,11.0,598.0,864.73,689.37
2017,1,30,11,45,653.5,157.0,2.6,11.5,519.5,721.75,581.54
2017,1,30,12,0,361.0,236.0,2.6,12.0,441.0,552.17,446.82
2017,1,30,12,15,656.0,158.5,2.55,12.0,531.5,703.63,568.22
2017,1,30,12,30,951.0,81.0,2.5,12.0,622.0,818.32,652.2
2017,1,30,12,45,942.0,83.0,2.45,12.0,614.0,791.63,631.5
2017,1,30,13,0,933.0,85.0,2.4,12.0,606.0,761.95,609.97
2017,1,30,13,15,927.5,84.0,2.35,12.0,592.0,728.58,585.71
2017,1,30,13,30,922.0,83.0,2.3,12.0,578.0,692.47,557.7
2017,1,30,13,45,913.5,81.5,2.25,12.0,556.5,651.43,525.33
2017,1,30,14,0,905.0,80.0,2.2,12.0,535.0,610.39,492.21
2017,1,30,14,15,776.0,95.5,2.05,12.0,470.0,518.7,418.7
2017,1,30,14,30,647.0,111.0,1.9,12.0,405.0,435.6,351.23
2017,1,30,14,45,603.0,111.5,1.8,12.0,369.5,383.78,307.67
2017,1,30,15,0,559.0,112.0,1.7,12.0,334.0,334.7,265.48
2017,1,30,15,15,536.5,105.0,1.5,11.5,301.0,288.86,225.34
2017,1,30,15,30,514.0,98.0,1.3,11.0,268.0,242.51,184.16
2017,1,30,15,45,492.0,87.0,1.1,10.5,231.5,196.41,143.0
2017,1,30,16,0,470.0,76.0,0.9,10.0,195.0,153.79,105.35
2017,1,30,16,15,419.5,66.0,0.95,9.5,157.0,107.74,68.24
2017,1,30,16,30,369.0,56.0,1.0,9.0,119.0,68.71,40.98
2017,1,30,16,45,303.0,42.0,1.05,8.5,83.0,32.45,22.99
2017,1,30,17,0,237.0,28.0,1.1,8.0,47.0,22.73,12.06
2017,1,30,17,15,118.5,14.0,1.1,8.0,23.5,13.34,0.0
2017,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,95.0,8.5,1.15,4.0,12.0,45.0,0.0
2017,1,31,7,30,190.0,17.0,1.2,4.0,24.0,98.44,0.0
2017,1,31,7,45,330.0,28.5,1.25,4.5,62.5,220.82,163.31
2017,1,31,8,0,470.0,40.0,1.3,5.0,101.0,321.41,264.04
2017,1,31,8,15,550.5,47.5,1.25,5.0,146.5,395.57,331.27
2017,1,31,8,30,631.0,55.0,1.2,5.0,192.0,474.69,399.52
2017,1,31,8,45,681.0,60.0,1.2,5.5,237.5,535.31,449.79
2017,1,31,9,0,731.0,65.0,1.2,6.0,283.0,592.57,495.47
2017,1,31,9,15,764.5,69.0,1.25,6.5,325.5,642.72,533.12
2017,1,31,9,30,798.0,73.0,1.3,7.0,368.0,691.95,568.67
2017,1,31,9,45,734.5,85.0,1.4,7.5,377.5,680.53,558.44
2017,1,31,10,0,671.0,97.0,1.5,8.0,387.0,659.43,541.44
2017,1,31,10,15,633.5,116.0,1.6,8.5,405.5,661.88,542.32
2017,1,31,10,30,596.0,135.0,1.7,9.0,424.0,659.87,539.3
2017,1,31,10,45,748.0,110.0,1.8,9.5,491.0,757.9,611.61
2017,1,31,11,0,900.0,85.0,1.9,10.0,558.0,850.09,676.42
2017,1,31,11,15,907.0,86.0,1.9,10.0,575.5,856.12,678.9
2017,1,31,11,30,914.0,87.0,1.9,10.0,593.0,852.13,675.35
2017,1,31,11,45,766.5,124.5,1.95,10.5,553.5,778.49,621.15
2017,1,31,12,0,619.0,162.0,2.0,11.0,514.0,692.14,556.31
2017,1,31,12,15,543.5,188.0,1.95,11.5,498.0,645.44,518.91
2017,1,31,12,30,468.0,214.0,1.9,12.0,482.0,603.24,484.28
2017,1,31,12,45,405.5,226.5,1.9,12.5,457.0,547.31,440.18
2017,1,31,13,0,343.0,239.0,1.9,13.0,432.0,503.29,404.68
2017,1,31,13,15,295.0,241.0,1.85,13.0,404.5,459.83,370.32
2017,1,31,13,30,247.0,243.0,1.8,13.0,377.0,410.64,331.37
2017,1,31,13,45,252.5,232.0,1.75,13.0,364.5,398.33,321.71
2017,1,31,14,0,258.0,221.0,1.7,13.0,352.0,377.44,305.02
2017,1,31,14,15,260.0,208.0,1.6,13.0,334.0,351.68,284.14
2017,1,31,14,30,262.0,195.0,1.5,13.0,316.0,325.3,262.43
2017,1,31,14,45,377.5,161.0,1.45,13.0,320.5,327.71,262.98
2017,1,31,15,0,493.0,127.0,1.4,13.0,325.0,322.45,255.31
2017,1,31,15,15,474.0,117.5,1.2,12.5,293.0,278.75,217.26
2017,1,31,15,30,455.0,108.0,1.0,12.0,261.0,236.29,179.86
2017,1,31,15,45,432.0,96.0,0.85,12.0,225.5,192.02,140.69
2017,1,31,16,0,409.0,84.0,0.7,12.0,190.0,149.88,103.9
2017,1,31,16,15,366.5,72.0,0.75,11.5,153.5,107.73,69.97
2017,1,31,16,30,324.0,60.0,0.8,11.0,117.0,70.26,43.23
2017,1,31,16,45,265.0,45.0,0.85,10.5,82.0,35.07,25.16
2017,1,31,17,0,206.0,30.0,0.9,10.0,47.0,23.51,13.06
2017,1,31,17,15,103.0,15.0,0.9,9.5,23.5,14.3,0.0
2017,1,31,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,0.5,6.0,2.0,1.91,0.0
2017,2,1,7,30,0.0,4.0,0.5,6.0,4.0,3.7,0.0
2017,2,1,7,45,0.0,11.0,0.55,6.5,11.0,10.19,2.38
2017,2,1,8,0,0.0,18.0,0.6,7.0,18.0,16.68,8.65
2017,2,1,8,15,0.0,26.5,0.5,7.0,26.5,24.58,15.82
2017,2,1,8,30,0.0,35.0,0.4,7.0,35.0,32.49,22.95
2017,2,1,8,45,0.0,43.5,0.35,7.5,43.5,40.4,29.95
2017,2,1,9,0,0.0,52.0,0.3,8.0,52.0,48.33,36.84
2017,2,1,9,15,0.0,59.5,0.3,8.5,59.5,55.32,42.79
2017,2,1,9,30,0.0,67.0,0.3,9.0,67.0,62.33,48.66
2017,2,1,9,45,0.0,44.0,0.35,9.5,44.0,40.88,29.96
2017,2,1,10,0,0.0,21.0,0.4,10.0,21.0,19.49,11.33
2017,2,1,10,15,0.0,53.5,0.5,10.0,53.5,49.74,37.44
2017,2,1,10,30,0.0,86.0,0.6,10.0,86.0,80.17,63.23
2017,2,1,10,45,6.5,138.5,0.75,10.5,142.5,138.43,111.97
2017,2,1,11,0,13.0,191.0,0.9,11.0,199.0,198.69,161.07
2017,2,1,11,15,6.5,115.5,1.0,11.0,119.5,114.35,91.23
2017,2,1,11,30,0.0,40.0,1.1,11.0,40.0,37.19,26.17
2017,2,1,11,45,0.0,30.5,1.2,11.5,30.5,28.35,18.62
2017,2,1,12,0,0.0,21.0,1.3,12.0,21.0,19.51,11.03
2017,2,1,12,15,26.0,135.0,1.3,12.0,150.0,153.63,124.35
2017,2,1,12,30,52.0,249.0,1.3,12.0,279.0,294.52,237.97
2017,2,1,12,45,26.0,132.5,1.3,12.5,147.5,149.12,119.55
2017,2,1,13,0,0.0,16.0,1.3,13.0,16.0,14.86,6.98
2017,2,1,13,15,0.0,13.0,1.25,13.0,13.0,12.07,4.65
2017,2,1,13,30,0.0,10.0,1.2,13.0,10.0,9.28,2.28
2017,2,1,13,45,0.0,41.5,1.2,13.0,41.5,38.58,27.27
2017,2,1,14,0,0.0,73.0,1.2,13.0,73.0,67.95,52.14
2017,2,1,14,15,0.0,40.0,1.1,13.0,40.0,37.17,26.12
2017,2,1,14,30,0.0,7.0,1.0,13.0,7.0,6.49,0.0
2017,2,1,14,45,0.0,12.0,0.9,13.0,12.0,11.13,3.94
2017,2,1,15,0,0.0,17.0,0.8,13.0,17.0,15.77,7.97
2017,2,1,15,15,0.0,15.5,0.8,12.5,15.5,14.37,6.81
2017,2,1,15,30,0.0,14.0,0.8,12.0,14.0,12.98,5.63
2017,2,1,15,45,0.0,12.0,0.8,12.0,12.0,11.12,4.02
2017,2,1,16,0,0.0,10.0,0.8,12.0,10.0,9.26,2.4
2017,2,1,16,15,0.0,8.0,0.85,11.5,8.0,7.4,0.77
2017,2,1,16,30,0.0,6.0,0.9,11.0,6.0,5.55,0.0
2017,2,1,16,45,0.0,4.0,1.0,10.5,4.0,3.7,0.0
2017,2,1,17,0,0.0,2.0,1.1,10.0,2.0,1.85,0.0
2017,2,1,17,15,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2017,2,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
