Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,2,7,15,67.0,9.5,4.9,10.0,12.0,35.25,0.0
2017,2,2,7,30,134.0,19.0,4.9,10.0,24.0,95.9,0.0
2017,2,2,7,45,265.0,30.5,4.9,10.0,60.5,192.58,144.88
2017,2,2,8,0,396.0,42.0,4.9,10.0,97.0,286.43,235.48
2017,2,2,8,15,475.5,50.0,4.8,10.0,140.0,358.04,301.07
2017,2,2,8,30,555.0,58.0,4.7,10.0,183.0,434.73,368.92
2017,2,2,8,45,279.0,83.0,4.65,10.5,146.0,302.71,257.52
2017,2,2,9,0,3.0,108.0,4.6,11.0,109.0,111.59,90.43
2017,2,2,9,15,7.0,122.5,4.5,11.0,125.5,128.69,105.22
2017,2,2,9,30,11.0,137.0,4.4,11.0,142.0,146.06,119.88
2017,2,2,9,45,115.5,163.0,4.35,11.5,214.0,276.68,231.77
2017,2,2,10,0,220.0,189.0,4.3,12.0,286.0,390.04,325.9
2017,2,2,10,15,137.0,198.5,4.2,12.0,260.0,336.04,278.73
2017,2,2,10,30,54.0,208.0,4.1,12.0,234.0,266.74,219.18
2017,2,2,10,45,45.5,213.0,4.05,12.5,236.0,263.56,215.64
2017,2,2,11,0,37.0,218.0,4.0,13.0,238.0,260.34,211.96
2017,2,2,11,15,23.0,205.5,3.9,13.0,218.0,221.28,179.45
2017,2,2,11,30,9.0,193.0,3.8,13.0,198.0,195.47,157.72
2017,2,2,11,45,9.5,196.5,3.75,13.5,202.0,198.74,160.03
2017,2,2,12,0,10.0,200.0,3.7,14.0,206.0,202.03,162.31
2017,2,2,12,15,25.0,221.0,3.6,14.0,236.0,234.87,189.34
2017,2,2,12,30,40.0,242.0,3.5,14.0,266.0,277.48,223.88
2017,2,2,12,45,26.5,222.5,3.45,14.0,238.5,235.2,189.39
2017,2,2,13,0,13.0,203.0,3.4,14.0,211.0,204.39,164.18
2017,2,2,13,15,20.0,209.5,3.2,14.0,221.0,214.96,173.03
2017,2,2,13,30,27.0,216.0,3.0,14.0,231.0,224.98,181.31
2017,2,2,13,45,24.5,206.5,2.85,14.0,220.0,212.47,171.17
2017,2,2,14,0,22.0,197.0,2.7,14.0,209.0,200.2,161.28
2017,2,2,14,15,29.0,192.5,2.45,14.0,207.0,202.53,163.37
2017,2,2,14,30,36.0,188.0,2.2,14.0,205.0,199.15,160.69
2017,2,2,14,45,21.5,166.5,2.0,14.0,176.5,166.06,133.61
2017,2,2,15,0,7.0,145.0,1.8,14.0,148.0,138.33,110.96
2017,2,2,15,15,3.5,131.5,1.65,13.5,133.5,123.62,99.16
2017,2,2,15,30,0.0,118.0,1.5,13.0,119.0,109.35,87.6
2017,2,2,15,45,0.0,101.5,1.4,13.0,102.0,93.66,74.46
2017,2,2,16,0,0.0,85.0,1.3,13.0,85.0,78.13,61.28
2017,2,2,16,15,0.0,68.5,1.35,12.5,68.5,62.78,48.16
2017,2,2,16,30,0.0,52.0,1.4,12.0,52.0,47.63,35.0
2017,2,2,16,45,0.0,36.5,1.45,12.0,36.5,33.59,23.86
2017,2,2,17,0,0.0,21.0,1.5,12.0,21.0,19.49,10.33
2017,2,2,17,15,0.0,10.5,1.5,12.0,10.5,9.73,0.0
2017,2,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,3.75,11.0,13.5,12.87,0.0
2017,2,3,7,30,0.0,27.0,3.7,11.0,27.0,33.63,0.0
2017,2,3,7,45,216.5,34.0,3.7,11.5,64.5,173.63,131.02
2017,2,3,8,0,433.0,41.0,3.7,12.0,102.0,305.84,249.43
2017,2,3,8,15,510.0,48.5,3.85,12.0,145.5,377.04,313.79
2017,2,3,8,30,587.0,56.0,4.0,12.0,189.0,453.1,380.31
2017,2,3,8,45,627.0,62.5,4.2,12.5,231.5,508.02,427.11
2017,2,3,9,0,667.0,69.0,4.4,13.0,274.0,563.74,473.01
2017,2,3,9,15,359.5,112.0,4.6,13.0,224.5,411.47,346.3
2017,2,3,9,30,52.0,155.0,4.8,13.0,175.0,208.7,172.28
2017,2,3,9,45,50.5,169.0,5.0,13.0,190.0,222.68,183.92
2017,2,3,10,0,49.0,183.0,5.2,13.0,205.0,236.53,194.98
2017,2,3,10,15,24.5,111.5,5.25,13.0,122.5,131.93,107.03
2017,2,3,10,30,0.0,40.0,5.3,13.0,40.0,37.17,26.04
2017,2,3,10,45,115.0,141.5,5.35,13.0,203.0,248.87,207.26
2017,2,3,11,0,230.0,243.0,5.4,13.0,366.0,461.47,381.04
2017,2,3,11,15,147.0,246.0,5.35,13.0,326.0,393.96,323.5
2017,2,3,11,30,64.0,249.0,5.3,13.0,286.0,314.1,256.32
2017,2,3,11,45,32.0,198.0,5.3,13.0,216.5,228.07,185.45
2017,2,3,12,0,0.0,147.0,5.3,13.0,147.0,139.83,111.65
2017,2,3,12,15,2.0,165.0,5.3,13.0,166.0,159.22,127.83
2017,2,3,12,30,4.0,183.0,5.3,13.0,185.0,178.57,143.82
2017,2,3,12,45,2.0,107.0,5.35,13.0,108.0,101.68,80.05
2017,2,3,13,0,0.0,31.0,5.4,13.0,31.0,28.82,18.8
2017,2,3,13,15,0.0,77.5,5.2,13.0,77.5,72.18,55.44
2017,2,3,13,30,0.0,124.0,5.0,13.0,124.0,116.46,92.57
2017,2,3,13,45,0.0,102.5,4.85,13.0,102.5,95.78,75.34
2017,2,3,14,0,0.0,81.0,4.7,13.0,81.0,75.43,58.36
2017,2,3,14,15,0.0,114.0,4.6,13.0,114.0,106.68,84.76
2017,2,3,14,30,0.0,147.0,4.5,13.0,147.0,138.09,111.19
2017,2,3,14,45,0.0,106.0,4.45,13.0,106.0,98.95,78.53
2017,2,3,15,0,0.0,65.0,4.4,13.0,65.0,60.46,46.1
2017,2,3,15,15,0.0,58.5,4.15,12.5,58.5,54.39,41.13
2017,2,3,15,30,0.0,52.0,3.9,12.0,52.0,48.33,36.08
2017,2,3,15,45,315.5,57.0,3.65,12.0,142.5,131.73,96.17
2017,2,3,16,0,631.0,62.0,3.4,12.0,233.0,174.43,116.35
2017,2,3,16,15,571.0,56.0,3.2,11.5,189.0,122.57,73.72
2017,2,3,16,30,511.0,50.0,3.0,11.0,145.0,77.21,41.96
2017,2,3,16,45,416.5,40.5,2.8,11.0,103.5,35.11,25.33
2017,2,3,17,0,322.0,31.0,2.6,11.0,62.0,24.88,15.07
2017,2,3,17,15,161.0,15.5,2.6,11.0,31.0,12.15,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2017,2,4,7,30,0.0,15.0,2.2,10.0,15.0,13.92,0.0
2017,2,4,7,45,11.0,32.5,2.45,10.5,34.5,43.24,29.06
2017,2,4,8,0,22.0,50.0,2.7,11.0,54.0,69.61,53.29
2017,2,4,8,15,33.0,69.0,2.8,11.0,76.5,98.26,78.8
2017,2,4,8,30,44.0,88.0,2.9,11.0,99.0,127.15,104.31
2017,2,4,8,45,51.0,106.5,3.0,11.5,121.5,153.16,126.71
2017,2,4,9,0,58.0,125.0,3.1,12.0,144.0,179.39,148.84
2017,2,4,9,15,63.0,142.0,3.2,12.0,165.0,202.37,168.09
2017,2,4,9,30,68.0,159.0,3.3,12.0,186.0,225.45,187.16
2017,2,4,9,45,63.5,173.5,3.4,12.5,200.5,238.07,196.71
2017,2,4,10,0,59.0,188.0,3.5,13.0,215.0,250.37,205.86
2017,2,4,10,15,29.5,156.0,3.5,13.0,169.5,186.28,151.95
2017,2,4,10,30,0.0,124.0,3.5,13.0,124.0,118.42,94.38
2017,2,4,10,45,4.0,154.5,3.5,13.0,156.5,152.87,123.07
2017,2,4,11,0,8.0,185.0,3.5,13.0,189.0,187.68,151.63
2017,2,4,11,15,7.5,187.0,3.45,13.0,191.0,188.48,152.0
2017,2,4,11,30,7.0,189.0,3.4,13.0,193.0,189.38,152.54
2017,2,4,11,45,9.5,197.5,3.35,13.5,203.0,199.56,160.51
2017,2,4,12,0,12.0,206.0,3.3,14.0,213.0,209.66,168.36
2017,2,4,12,15,14.5,212.0,3.25,13.5,220.5,217.04,174.65
2017,2,4,12,30,17.0,218.0,3.2,13.0,228.0,224.29,180.87
2017,2,4,12,45,26.5,228.0,3.2,13.0,244.0,240.72,194.46
2017,2,4,13,0,36.0,238.0,3.2,13.0,260.0,265.33,214.54
2017,2,4,13,15,39.5,235.5,3.05,13.0,259.0,262.75,212.48
2017,2,4,13,30,43.0,233.0,2.9,13.0,258.0,259.89,210.27
2017,2,4,13,45,71.5,234.5,2.75,13.0,273.0,276.45,224.2
2017,2,4,14,0,100.0,236.0,2.6,13.0,288.0,290.57,235.84
2017,2,4,14,15,50.0,123.5,2.45,13.0,149.5,145.57,117.29
2017,2,4,14,30,0.0,11.0,2.3,13.0,11.0,10.21,3.08
2017,2,4,14,45,23.0,90.5,2.2,13.0,100.5,96.19,76.29
2017,2,4,15,0,46.0,170.0,2.1,13.0,190.0,179.8,145.62
2017,2,4,15,15,41.5,154.5,1.85,12.5,171.5,159.83,129.02
2017,2,4,15,30,37.0,139.0,1.6,12.0,153.0,140.46,113.03
2017,2,4,15,45,32.0,122.0,1.4,12.0,132.5,120.22,96.0
2017,2,4,16,0,27.0,105.0,1.2,12.0,112.0,100.71,79.5
2017,2,4,16,15,255.5,80.0,1.15,11.5,129.5,104.28,72.2
2017,2,4,16,30,484.0,55.0,1.1,11.0,147.0,81.06,45.91
2017,2,4,16,45,389.0,45.0,1.05,10.5,105.5,39.87,25.26
2017,2,4,17,0,294.0,35.0,1.0,10.0,64.0,28.56,18.51
2017,2,4,17,15,147.0,17.5,1.0,9.5,32.0,13.87,0.0
2017,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,0.95,8.0,8.5,8.1,0.0
2017,2,5,7,30,0.0,17.0,0.9,8.0,17.0,15.94,0.0
2017,2,5,7,45,27.0,35.5,0.9,8.5,39.5,55.67,39.84
2017,2,5,8,0,54.0,54.0,0.9,9.0,62.0,100.81,80.38
2017,2,5,8,15,71.0,74.0,1.1,9.0,88.5,136.15,111.96
2017,2,5,8,30,88.0,94.0,1.3,9.0,115.0,172.09,143.67
2017,2,5,8,45,102.0,113.5,1.5,9.5,142.0,206.07,172.83
2017,2,5,9,0,116.0,133.0,1.7,10.0,169.0,240.56,201.78
2017,2,5,9,15,126.5,149.5,1.8,10.5,194.0,268.87,224.91
2017,2,5,9,30,137.0,166.0,1.9,11.0,219.0,297.4,247.77
2017,2,5,9,45,201.5,178.0,2.05,11.5,264.5,361.69,300.61
2017,2,5,10,0,266.0,190.0,2.2,12.0,310.0,441.1,363.88
2017,2,5,10,15,357.5,187.0,2.35,12.0,360.0,512.56,421.35
2017,2,5,10,30,449.0,184.0,2.5,12.0,410.0,599.39,489.26
2017,2,5,10,45,358.0,213.0,2.7,12.5,399.0,546.72,445.28
2017,2,5,11,0,267.0,242.0,2.9,13.0,388.0,504.6,409.59
2017,2,5,11,15,267.0,250.5,3.0,13.0,400.5,511.92,415.08
2017,2,5,11,30,267.0,259.0,3.1,13.0,413.0,518.04,419.4
2017,2,5,11,45,193.5,268.0,3.25,13.0,380.5,451.17,365.6
2017,2,5,12,0,120.0,277.0,3.4,13.0,348.0,397.27,321.39
2017,2,5,12,15,199.0,273.0,3.45,13.0,391.5,451.07,365.96
2017,2,5,12,30,278.0,269.0,3.5,13.0,435.0,512.18,414.89
2017,2,5,12,45,169.0,263.0,3.55,13.0,363.5,404.41,328.04
2017,2,5,13,0,60.0,257.0,3.6,13.0,292.0,303.07,245.14
2017,2,5,13,15,58.0,252.0,3.45,12.5,285.5,293.07,237.77
2017,2,5,13,30,56.0,247.0,3.3,12.0,279.0,283.13,230.17
2017,2,5,13,45,31.5,214.0,3.2,12.0,232.0,230.17,186.88
2017,2,5,14,0,7.0,181.0,3.1,12.0,185.0,175.57,141.94
2017,2,5,14,15,6.0,171.5,3.05,12.0,175.0,165.15,133.62
2017,2,5,14,30,5.0,162.0,3.0,12.0,165.0,154.89,125.32
2017,2,5,14,45,2.5,116.5,3.0,12.0,118.0,109.97,87.98
2017,2,5,15,0,0.0,71.0,3.0,12.0,71.0,66.07,51.03
2017,2,5,15,15,0.0,64.0,3.05,11.5,64.0,59.53,45.68
2017,2,5,15,30,0.0,57.0,3.1,11.0,57.0,52.99,40.24
2017,2,5,15,45,0.0,49.5,3.15,11.0,49.5,45.99,34.26
2017,2,5,16,0,0.0,42.0,3.2,11.0,42.0,39.0,28.21
2017,2,5,16,15,0.0,34.0,3.35,11.0,34.0,31.55,21.69
2017,2,5,16,30,0.0,26.0,3.5,11.0,26.0,24.11,15.11
2017,2,5,16,45,0.0,18.5,3.65,11.0,18.5,17.14,8.9
2017,2,5,17,0,0.0,11.0,3.8,11.0,11.0,10.18,3.0
2017,2,5,17,15,0.0,5.5,3.95,10.5,5.5,5.09,0.0
2017,2,5,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.2,10.5,6.5,6.2,0.0
2017,2,6,7,30,0.0,13.0,2.5,11.0,13.0,12.05,0.0
2017,2,6,7,45,0.0,29.0,2.8,11.5,29.0,27.97,17.06
2017,2,6,8,0,0.0,45.0,3.1,12.0,45.0,44.91,32.26
2017,2,6,8,15,0.0,62.5,3.3,12.0,62.5,63.22,48.39
2017,2,6,8,30,0.0,80.0,3.5,12.0,80.0,81.2,64.09
2017,2,6,8,45,2.5,97.0,3.7,12.0,97.5,100.01,80.36
2017,2,6,9,0,5.0,114.0,3.9,12.0,115.0,118.93,96.51
2017,2,6,9,15,9.0,128.5,4.05,12.0,132.0,136.07,111.02
2017,2,6,9,30,13.0,143.0,4.2,12.0,149.0,153.48,125.6
2017,2,6,9,45,21.5,161.0,4.4,12.5,171.0,178.6,146.4
2017,2,6,10,0,30.0,179.0,4.6,13.0,193.0,215.7,176.84
2017,2,6,10,15,16.5,172.5,4.55,13.0,180.0,184.25,149.97
2017,2,6,10,30,3.0,166.0,4.5,13.0,167.0,164.92,133.19
2017,2,6,10,45,23.5,198.0,4.5,13.0,211.0,215.39,175.36
2017,2,6,11,0,44.0,230.0,4.5,13.0,255.0,279.38,227.8
2017,2,6,11,15,22.0,199.0,4.55,13.0,212.0,213.01,172.7
2017,2,6,11,30,0.0,168.0,4.6,13.0,169.0,161.59,129.58
2017,2,6,11,45,0.0,141.5,4.65,13.0,142.0,134.4,107.1
2017,2,6,12,0,0.0,115.0,4.7,13.0,115.0,108.06,85.22
2017,2,6,12,15,0.0,123.0,4.65,13.0,123.0,115.8,91.65
2017,2,6,12,30,0.0,131.0,4.6,13.0,131.0,123.53,98.06
2017,2,6,12,45,0.0,130.5,4.55,13.0,130.5,122.94,97.58
2017,2,6,13,0,0.0,130.0,4.5,13.0,130.0,122.36,97.14
2017,2,6,13,15,0.0,109.5,4.4,13.0,109.5,102.49,80.68
2017,2,6,13,30,0.0,89.0,4.3,13.0,89.0,82.93,64.41
2017,2,6,13,45,0.0,124.0,4.2,13.0,124.0,116.32,92.42
2017,2,6,14,0,0.0,159.0,4.1,13.0,159.0,149.97,120.47
2017,2,6,14,15,6.0,166.5,3.85,12.5,169.5,160.27,129.45
2017,2,6,14,30,12.0,174.0,3.6,12.0,180.0,169.9,137.91
2017,2,6,14,45,6.0,147.5,3.4,12.0,150.5,140.9,113.9
2017,2,6,15,0,0.0,121.0,3.2,12.0,121.0,112.87,90.62
2017,2,6,15,15,0.0,109.5,3.05,12.0,109.5,101.88,81.55
2017,2,6,15,30,0.0,98.0,2.9,12.0,98.0,90.96,72.45
2017,2,6,15,45,0.0,85.5,2.8,12.0,85.5,79.19,62.53
2017,2,6,16,0,0.0,73.0,2.7,12.0,73.0,67.51,52.55
2017,2,6,16,15,0.0,59.5,2.7,11.5,59.5,55.03,41.83
2017,2,6,16,30,0.0,46.0,2.7,11.0,46.0,42.66,31.05
2017,2,6,16,45,0.0,33.5,2.7,11.0,33.5,31.11,20.78
2017,2,6,17,0,0.0,21.0,2.7,11.0,21.0,19.48,11.02
2017,2,6,17,15,0.0,10.5,2.85,11.0,10.5,9.73,0.0
2017,2,6,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,6.8,13.0,3.5,3.34,0.0
2017,2,7,7,30,0.0,7.0,6.6,13.0,7.0,6.48,0.0
2017,2,7,7,45,0.0,15.0,6.4,13.0,15.0,13.9,5.63
2017,2,7,8,0,0.0,23.0,6.2,13.0,23.0,21.33,12.33
2017,2,7,8,15,0.0,32.5,6.1,13.0,32.5,30.16,20.12
2017,2,7,8,30,0.0,42.0,6.0,13.0,42.0,39.01,27.87
2017,2,7,8,45,0.0,51.5,5.9,13.5,51.5,47.86,35.48
2017,2,7,9,0,0.0,61.0,5.8,14.0,61.0,56.73,42.97
2017,2,7,9,15,0.0,70.0,5.65,14.0,70.0,65.13,50.06
2017,2,7,9,30,0.0,79.0,5.5,14.0,79.0,73.89,57.39
2017,2,7,9,45,0.0,78.0,5.35,14.0,78.0,72.61,56.17
2017,2,7,10,0,0.0,77.0,5.2,14.0,77.0,71.68,55.25
2017,2,7,10,15,0.0,67.0,5.05,14.0,67.0,62.34,47.26
2017,2,7,10,30,0.0,57.0,4.9,14.0,57.0,53.02,39.31
2017,2,7,10,45,0.0,101.5,4.8,14.0,101.5,95.25,74.68
2017,2,7,11,0,0.0,146.0,4.7,14.0,146.0,139.86,111.57
2017,2,7,11,15,15.0,189.5,4.65,14.0,198.5,197.01,158.93
2017,2,7,11,30,30.0,233.0,4.6,14.0,251.0,266.79,215.78
2017,2,7,11,45,17.0,209.0,4.55,14.0,219.5,217.41,175.06
2017,2,7,12,0,4.0,185.0,4.5,14.0,188.0,181.23,145.08
2017,2,7,12,15,27.5,223.0,4.45,13.5,240.0,248.22,200.69
2017,2,7,12,30,51.0,261.0,4.4,13.0,292.0,306.24,248.29
2017,2,7,12,45,52.5,259.5,4.4,13.0,291.0,303.0,245.57
2017,2,7,13,0,54.0,258.0,4.4,13.0,290.0,299.58,242.89
2017,2,7,13,15,45.5,246.0,4.15,13.0,273.0,277.77,225.02
2017,2,7,13,30,37.0,234.0,3.9,13.0,256.0,256.67,207.8
2017,2,7,13,45,34.0,224.0,3.65,13.0,243.0,241.86,195.84
2017,2,7,14,0,31.0,214.0,3.4,13.0,230.0,227.37,184.11
2017,2,7,14,15,15.5,139.5,3.25,13.0,147.5,139.52,111.95
2017,2,7,14,30,0.0,65.0,3.1,13.0,65.0,60.48,45.82
2017,2,7,14,45,0.0,57.0,3.0,13.0,57.0,53.01,39.64
2017,2,7,15,0,0.0,49.0,2.9,13.0,49.0,45.54,33.37
2017,2,7,15,15,0.0,63.0,2.65,12.5,63.0,58.59,44.69
2017,2,7,15,30,0.0,77.0,2.4,12.0,77.0,71.6,55.99
2017,2,7,15,45,0.0,67.0,2.2,12.0,67.0,62.3,48.1
2017,2,7,16,0,0.0,57.0,2.0,12.0,57.0,53.0,40.14
2017,2,7,16,15,0.0,46.5,1.8,11.5,46.5,43.21,31.72
2017,2,7,16,30,0.0,36.0,1.6,11.0,36.0,33.43,23.18
2017,2,7,16,45,0.0,26.5,1.45,11.0,26.5,24.59,15.31
2017,2,7,17,0,0.0,17.0,1.3,11.0,17.0,15.76,7.94
2017,2,7,17,15,0.0,8.5,1.25,11.0,8.5,7.87,0.0
2017,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.5,13.0,1.5,1.43,0.0
2017,2,8,7,30,0.0,3.0,3.5,13.0,3.0,2.77,0.0
2017,2,8,7,45,0.0,7.0,3.55,13.0,7.0,6.48,0.0
2017,2,8,8,0,0.0,11.0,3.6,13.0,11.0,10.18,2.96
2017,2,8,8,15,0.0,15.5,3.55,13.0,15.5,14.36,6.65
2017,2,8,8,30,0.0,20.0,3.5,13.0,20.0,18.54,10.33
2017,2,8,8,45,0.0,24.5,3.5,13.5,24.5,22.72,13.93
2017,2,8,9,0,0.0,29.0,3.5,14.0,29.0,26.91,17.49
2017,2,8,9,15,0.0,33.0,3.5,14.0,33.0,30.63,20.65
2017,2,8,9,30,0.0,37.0,3.5,14.0,37.0,34.36,23.78
2017,2,8,9,45,0.0,66.0,3.5,14.0,66.0,61.4,46.69
2017,2,8,10,0,0.0,95.0,3.5,14.0,95.0,89.37,70.12
2017,2,8,10,15,0.0,63.0,3.45,14.0,63.0,58.61,44.09
2017,2,8,10,30,0.0,31.0,3.4,14.0,31.0,28.8,18.83
2017,2,8,10,45,0.0,50.0,3.4,14.5,50.0,46.5,33.68
2017,2,8,11,0,0.0,69.0,3.4,15.0,69.0,64.24,48.39
2017,2,8,11,15,0.0,73.5,3.35,15.0,73.5,68.45,51.83
2017,2,8,11,30,0.0,78.0,3.3,15.0,78.0,72.66,55.27
2017,2,8,11,45,0.5,125.5,3.3,15.0,126.0,118.84,93.44
2017,2,8,12,0,1.0,173.0,3.3,15.0,174.0,166.49,132.31
2017,2,8,12,15,0.5,150.5,3.25,15.0,151.0,143.24,113.23
2017,2,8,12,30,0.0,128.0,3.2,15.0,128.0,120.54,94.65
2017,2,8,12,45,0.0,117.0,3.15,15.0,117.0,109.78,85.85
2017,2,8,13,0,0.0,106.0,3.1,15.0,106.0,99.14,77.13
2017,2,8,13,15,0.0,76.5,2.95,15.0,76.5,71.26,54.08
2017,2,8,13,30,0.0,47.0,2.8,15.0,47.0,43.72,31.16
2017,2,8,13,45,0.0,57.5,2.7,15.0,57.5,53.51,39.42
2017,2,8,14,0,0.0,68.0,2.6,15.0,68.0,63.3,47.67
2017,2,8,14,15,0.0,54.0,2.45,15.0,54.0,50.23,36.79
2017,2,8,14,30,0.0,40.0,2.3,15.0,40.0,37.17,25.87
2017,2,8,14,45,0.0,56.5,2.2,15.0,56.5,52.54,38.93
2017,2,8,15,0,0.0,73.0,2.1,15.0,73.0,67.94,51.99
2017,2,8,15,15,0.0,78.0,1.9,14.5,78.0,72.59,56.13
2017,2,8,15,30,0.0,83.0,1.7,14.0,83.0,77.15,60.2
2017,2,8,15,45,0.0,73.0,1.5,14.0,73.0,67.81,52.37
2017,2,8,16,0,0.0,63.0,1.3,14.0,63.0,58.52,44.51
2017,2,8,16,15,0.0,52.0,1.25,14.0,52.0,48.34,35.77
2017,2,8,16,30,0.0,41.0,1.2,14.0,41.0,38.09,26.86
2017,2,8,16,45,0.0,30.0,1.2,14.0,30.0,27.85,17.86
2017,2,8,17,0,0.0,19.0,1.2,14.0,19.0,17.62,9.46
2017,2,8,17,15,0.0,11.0,1.2,13.5,11.0,10.19,0.72
2017,2,8,17,30,0.0,3.0,1.2,13.0,3.0,2.86,0.0
2017,2,8,17,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,3.45,13.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,3.6,13.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,2.5,3.8,13.0,2.5,2.31,0.0
2017,2,9,8,0,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2017,2,9,8,15,0.0,6.0,4.0,13.0,6.0,5.55,0.0
2017,2,9,8,30,0.0,8.0,4.0,13.0,8.0,7.41,0.73
2017,2,9,8,45,0.0,10.0,4.0,13.0,10.0,9.26,2.35
2017,2,9,9,0,0.0,12.0,4.0,13.0,12.0,11.12,3.95
2017,2,9,9,15,0.0,13.5,3.95,13.0,13.5,12.52,5.14
2017,2,9,9,30,0.0,15.0,3.9,13.0,15.0,13.91,6.32
2017,2,9,9,45,0.0,35.5,3.9,13.0,35.5,32.97,22.63
2017,2,9,10,0,0.0,56.0,3.9,13.0,56.0,52.07,38.83
2017,2,9,10,15,0.0,46.5,3.8,13.0,46.5,43.23,31.23
2017,2,9,10,30,0.0,37.0,3.7,13.0,37.0,34.39,23.66
2017,2,9,10,45,0.0,44.5,3.6,13.5,44.5,41.38,29.48
2017,2,9,11,0,0.0,52.0,3.5,14.0,52.0,48.38,35.25
2017,2,9,11,15,0.0,46.0,3.4,14.0,46.0,42.79,30.51
2017,2,9,11,30,0.0,40.0,3.3,14.0,40.0,37.2,25.78
2017,2,9,11,45,0.0,40.5,3.2,14.0,40.5,37.67,26.15
2017,2,9,12,0,0.0,41.0,3.1,14.0,41.0,38.14,26.53
2017,2,9,12,15,0.0,36.0,3.05,14.0,36.0,33.49,22.61
2017,2,9,12,30,0.0,31.0,3.0,14.0,31.0,28.83,18.69
2017,2,9,12,45,0.0,44.5,3.0,14.0,44.5,41.4,29.28
2017,2,9,13,0,0.0,58.0,3.0,14.0,58.0,53.99,39.85
2017,2,9,13,15,0.0,62.0,3.0,14.0,62.0,57.72,42.99
2017,2,9,13,30,0.0,66.0,3.0,14.0,66.0,61.45,46.16
2017,2,9,13,45,0.0,63.0,3.05,14.0,63.0,58.64,43.86
2017,2,9,14,0,0.0,60.0,3.1,14.0,60.0,55.83,41.57
2017,2,9,14,15,0.0,70.5,3.0,13.5,70.5,65.62,49.99
2017,2,9,14,30,0.0,81.0,2.9,13.0,81.0,75.43,58.46
2017,2,9,14,45,0.0,52.5,2.85,13.0,52.5,48.81,36.04
2017,2,9,15,0,0.0,24.0,2.8,13.0,24.0,22.28,13.47
2017,2,9,15,15,0.0,19.0,2.75,13.0,19.0,17.63,9.52
2017,2,9,15,30,0.0,14.0,2.7,13.0,14.0,12.98,5.55
2017,2,9,15,45,0.0,12.0,2.65,13.0,12.0,11.12,3.96
2017,2,9,16,0,0.0,10.0,2.6,13.0,10.0,9.26,2.36
2017,2,9,16,15,0.0,8.5,2.5,13.0,8.5,7.87,1.14
2017,2,9,16,30,0.0,7.0,2.4,13.0,7.0,6.48,0.0
2017,2,9,16,45,0.0,5.0,2.35,13.0,5.0,4.62,0.0
2017,2,9,17,0,0.0,3.0,2.3,13.0,3.0,2.77,0.0
2017,2,9,17,15,0.0,1.5,2.15,12.5,1.5,1.39,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,1.05,10.0,10.5,10.01,0.0
2017,2,10,7,30,0.0,21.0,1.2,10.0,21.0,19.97,7.37
2017,2,10,7,45,7.0,40.0,1.4,10.5,41.0,45.36,32.13
2017,2,10,8,0,14.0,59.0,1.6,11.0,61.0,69.79,53.9
2017,2,10,8,15,24.0,78.0,1.75,11.0,83.5,102.94,82.97
2017,2,10,8,30,34.0,97.0,1.9,11.0,106.0,130.7,107.23
2017,2,10,8,45,41.5,116.5,2.05,11.5,129.0,157.96,130.42
2017,2,10,9,0,49.0,136.0,2.2,12.0,152.0,185.49,153.38
2017,2,10,9,15,55.0,152.5,2.3,12.0,173.0,208.2,172.2
2017,2,10,9,30,61.0,169.0,2.4,12.0,194.0,231.15,190.98
2017,2,10,9,45,58.0,183.5,2.55,12.0,209.0,244.65,201.55
2017,2,10,10,0,55.0,198.0,2.7,12.0,224.0,257.9,211.85
2017,2,10,10,15,190.0,209.0,2.75,12.0,307.5,392.54,324.07
2017,2,10,10,30,325.0,220.0,2.8,12.0,391.0,531.18,434.88
2017,2,10,10,45,396.5,215.0,2.85,12.5,433.0,585.54,476.28
2017,2,10,11,0,468.0,210.0,2.9,13.0,475.0,653.11,527.0
2017,2,10,11,15,679.5,150.0,2.95,13.0,548.0,768.41,615.94
2017,2,10,11,30,891.0,90.0,3.0,13.0,621.0,863.1,683.69
2017,2,10,11,45,899.0,89.0,3.05,13.5,632.0,861.0,679.94
2017,2,10,12,0,907.0,88.0,3.1,14.0,643.0,855.26,674.58
2017,2,10,12,15,908.0,88.0,3.15,14.0,645.5,841.3,664.74
2017,2,10,12,30,909.0,88.0,3.2,14.0,648.0,823.87,652.53
2017,2,10,12,45,901.5,90.0,3.25,14.0,641.0,798.71,634.79
2017,2,10,13,0,894.0,92.0,3.3,14.0,634.0,770.59,614.9
2017,2,10,13,15,889.0,91.0,3.35,14.0,620.0,738.22,591.82
2017,2,10,13,30,884.0,90.0,3.4,14.0,606.0,703.16,566.35
2017,2,10,13,45,876.5,88.5,3.45,14.0,585.0,666.21,537.55
2017,2,10,14,0,869.0,87.0,3.5,14.0,564.0,623.8,504.01
2017,2,10,14,15,856.5,85.0,3.4,13.5,535.5,576.14,466.06
2017,2,10,14,30,844.0,83.0,3.3,13.0,507.0,527.23,426.09
2017,2,10,14,45,828.5,80.0,3.2,13.0,472.5,474.91,381.55
2017,2,10,15,0,813.0,77.0,3.1,13.0,438.0,422.19,335.51
2017,2,10,15,15,753.5,76.0,2.9,12.5,386.5,355.22,277.95
2017,2,10,15,30,694.0,75.0,2.7,12.0,335.0,291.78,222.53
2017,2,10,15,45,649.5,74.5,2.5,12.0,294.5,238.98,174.83
2017,2,10,16,0,605.0,74.0,2.3,12.0,254.0,190.17,131.2
2017,2,10,16,15,555.0,66.5,2.1,11.5,210.5,138.43,87.79
2017,2,10,16,30,505.0,59.0,1.9,11.0,167.0,92.17,53.29
2017,2,10,16,45,443.0,48.0,1.75,10.5,125.5,48.12,28.35
2017,2,10,17,0,381.0,37.0,1.6,10.0,84.0,29.19,19.9
2017,2,10,17,15,190.5,26.0,1.6,9.5,49.5,20.4,9.21
2017,2,10,17,30,0.0,15.0,1.6,9.0,15.0,14.3,0.0
2017,2,10,17,45,0.0,7.5,1.6,9.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,182.5,11.5,2.55,5.5,25.5,85.39,0.0
2017,2,11,7,30,365.0,23.0,2.6,6.0,51.0,212.74,141.22
2017,2,11,7,45,473.5,31.5,2.7,6.5,94.5,297.92,243.03
2017,2,11,8,0,582.0,40.0,2.8,7.0,138.0,389.28,326.26
2017,2,11,8,15,644.5,45.5,2.85,7.5,185.5,458.13,387.69
2017,2,11,8,30,707.0,51.0,2.9,8.0,233.0,530.11,449.13
2017,2,11,8,45,748.0,54.5,3.0,8.5,279.5,587.8,496.81
2017,2,11,9,0,789.0,58.0,3.1,9.0,326.0,645.91,541.52
2017,2,11,9,15,816.0,61.0,3.1,9.0,368.5,693.04,576.98
2017,2,11,9,30,843.0,64.0,3.1,9.0,411.0,738.85,610.67
2017,2,11,9,45,860.0,66.5,3.15,9.5,449.0,767.77,630.07
2017,2,11,10,0,877.0,69.0,3.2,10.0,487.0,800.76,652.38
2017,2,11,10,15,890.5,71.0,3.2,10.5,519.0,827.55,669.49
2017,2,11,10,30,904.0,73.0,3.2,11.0,551.0,851.31,684.27
2017,2,11,10,45,913.5,74.0,3.2,11.5,576.5,867.21,693.29
2017,2,11,11,0,923.0,75.0,3.2,12.0,602.0,879.64,699.9
2017,2,11,11,15,929.5,75.5,3.25,12.0,620.0,885.32,703.4
2017,2,11,11,30,936.0,76.0,3.3,12.0,638.0,887.32,704.46
2017,2,11,11,45,940.5,76.0,3.4,12.5,648.5,883.28,700.37
2017,2,11,12,0,945.0,76.0,3.5,13.0,659.0,875.49,693.77
2017,2,11,12,15,946.0,76.5,3.55,13.0,661.5,861.66,683.95
2017,2,11,12,30,947.0,77.0,3.6,13.0,664.0,844.2,671.64
2017,2,11,12,45,944.5,77.0,3.65,13.0,658.0,819.9,654.41
2017,2,11,13,0,942.0,77.0,3.7,13.0,652.0,792.29,634.8
2017,2,11,13,15,938.0,76.5,3.7,13.0,638.5,759.88,611.37
2017,2,11,13,30,934.0,76.0,3.7,13.0,625.0,724.55,585.69
2017,2,11,13,45,929.0,74.0,3.7,13.0,604.0,684.19,554.68
2017,2,11,14,0,924.0,72.0,3.7,13.0,583.0,641.36,520.5
2017,2,11,14,15,913.5,70.5,3.6,13.0,554.5,593.69,481.44
2017,2,11,14,30,903.0,69.0,3.5,13.0,526.0,544.43,440.18
2017,2,11,14,45,889.5,66.5,3.4,13.0,491.5,491.38,394.86
2017,2,11,15,0,876.0,64.0,3.3,13.0,457.0,437.55,347.66
2017,2,11,15,15,854.5,61.5,3.0,12.5,416.5,380.27,296.8
2017,2,11,15,30,833.0,59.0,2.7,12.0,376.0,323.59,245.25
2017,2,11,15,45,803.0,56.0,2.4,12.0,331.0,263.76,190.32
2017,2,11,16,0,773.0,53.0,2.1,12.0,286.0,207.16,138.62
2017,2,11,16,15,725.0,48.5,1.95,11.5,238.5,149.09,89.18
2017,2,11,16,30,677.0,44.0,1.8,11.0,191.0,96.01,49.5
2017,2,11,16,45,597.5,38.0,1.7,10.5,144.0,46.04,23.46
2017,2,11,17,0,518.0,32.0,1.6,10.0,97.0,26.81,17.89
2017,2,11,17,15,371.5,22.5,1.65,9.5,58.5,19.26,9.0
2017,2,11,17,30,225.0,13.0,1.7,9.0,20.0,12.39,0.0
2017,2,11,17,45,112.5,6.5,1.75,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,12,7,15,189.5,12.5,2.7,5.5,27.5,89.63,0.0
2017,2,12,7,30,379.0,25.0,2.9,6.0,55.0,229.58,159.95
2017,2,12,7,45,488.0,33.5,3.1,6.5,100.0,308.46,252.79
2017,2,12,8,0,597.0,42.0,3.3,7.0,145.0,401.28,337.25
2017,2,12,8,15,659.0,47.5,3.25,7.5,193.5,470.83,399.14
2017,2,12,8,30,721.0,53.0,3.2,8.0,242.0,543.36,460.77
2017,2,12,8,45,763.0,57.0,3.2,8.5,289.5,603.09,509.56
2017,2,12,9,0,805.0,61.0,3.2,9.0,337.0,663.24,555.31
2017,2,12,9,15,831.5,64.0,3.1,9.5,380.5,710.63,589.26
2017,2,12,9,30,858.0,67.0,3.0,10.0,424.0,756.6,621.11
2017,2,12,9,45,875.5,69.5,2.95,10.5,462.5,786.33,640.27
2017,2,12,10,0,893.0,72.0,2.9,11.0,501.0,820.07,662.15
2017,2,12,10,15,906.0,73.5,2.8,11.5,533.5,846.11,677.67
2017,2,12,10,30,919.0,75.0,2.7,12.0,566.0,869.05,690.78
2017,2,12,10,45,927.0,76.5,2.65,12.5,591.5,884.44,698.78
