Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,0,935.0,78.0,2.6,13.0,617.0,896.27,704.35
2017,2,12,11,15,940.5,79.0,2.6,13.0,634.5,901.69,707.24
2017,2,12,11,30,946.0,80.0,2.6,13.0,652.0,903.36,707.69
2017,2,12,11,45,948.0,81.0,2.6,13.5,662.0,898.27,702.29
2017,2,12,12,0,950.0,82.0,2.6,14.0,672.0,889.42,694.47
2017,2,12,12,15,950.5,82.0,2.55,14.0,674.0,874.45,683.4
2017,2,12,12,30,951.0,82.0,2.5,14.0,676.0,855.84,669.95
2017,2,12,12,45,945.5,83.0,2.5,14.0,669.5,830.14,651.98
2017,2,12,13,0,940.0,84.0,2.5,14.0,663.0,801.26,631.79
2017,2,12,13,15,725.0,146.0,2.45,14.0,586.5,690.4,549.56
2017,2,12,13,30,510.0,208.0,2.4,14.0,510.0,576.29,460.65
2017,2,12,13,45,712.0,144.0,2.35,14.0,550.0,623.74,499.4
2017,2,12,14,0,914.0,80.0,2.3,14.0,590.0,646.23,516.88
2017,2,12,14,15,902.5,78.5,2.15,14.0,561.0,598.23,477.68
2017,2,12,14,30,891.0,77.0,2.0,14.0,532.0,548.75,436.99
2017,2,12,14,45,873.0,75.5,1.95,14.0,496.5,495.4,392.67
2017,2,12,15,0,855.0,74.0,1.9,14.0,461.0,440.79,346.12
2017,2,12,15,15,831.5,71.0,1.65,13.5,420.0,382.64,295.62
2017,2,12,15,30,808.0,68.0,1.4,13.0,379.0,325.41,244.69
2017,2,12,15,45,774.0,64.5,1.15,13.0,333.5,266.19,191.38
2017,2,12,16,0,740.0,61.0,0.9,13.0,288.0,209.73,140.81
2017,2,12,16,15,690.0,56.0,0.9,12.0,240.5,152.58,93.16
2017,2,12,16,30,640.0,51.0,0.9,11.0,193.0,100.76,54.69
2017,2,12,16,45,560.0,44.0,0.95,10.5,146.0,49.15,26.15
2017,2,12,17,0,480.0,37.0,1.0,10.0,99.0,28.9,19.82
2017,2,12,17,15,333.0,26.0,1.05,9.5,60.0,20.78,10.67
2017,2,12,17,30,186.0,15.0,1.1,9.0,21.0,14.3,0.0
2017,2,12,17,45,93.0,7.5,1.15,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,7,15,52.5,14.5,1.1,7.0,19.0,35.47,0.0
2017,2,13,7,30,105.0,29.0,1.3,7.0,38.0,98.64,68.68
2017,2,13,7,45,150.0,47.5,1.55,7.5,69.5,149.41,120.88
2017,2,13,8,0,195.0,66.0,1.8,8.0,101.0,202.61,169.09
2017,2,13,8,15,222.0,84.5,1.55,8.5,135.0,248.23,209.27
2017,2,13,8,30,249.0,103.0,1.3,9.0,169.0,295.3,249.11
2017,2,13,8,45,276.5,117.0,1.1,9.5,203.0,337.89,283.88
2017,2,13,9,0,304.0,131.0,0.9,10.0,237.0,381.73,318.16
2017,2,13,9,15,300.0,150.0,1.0,10.0,265.0,409.42,339.69
2017,2,13,9,30,296.0,169.0,1.1,10.0,293.0,435.61,359.72
2017,2,13,9,45,266.0,190.0,1.25,10.5,309.5,442.18,363.08
2017,2,13,10,0,236.0,211.0,1.4,11.0,326.0,432.94,354.34
2017,2,13,10,15,335.0,207.0,1.55,11.0,381.5,524.42,427.37
2017,2,13,10,30,434.0,203.0,1.7,11.0,437.0,618.29,499.7
2017,2,13,10,45,489.5,196.0,1.9,11.5,471.0,659.42,530.4
2017,2,13,11,0,545.0,189.0,2.1,12.0,505.0,699.16,560.23
2017,2,13,11,15,462.5,222.0,2.0,12.0,495.5,663.79,530.09
2017,2,13,11,30,380.0,255.0,1.9,12.0,486.0,614.03,490.16
2017,2,13,11,45,369.5,262.0,1.85,12.5,490.0,607.6,483.8
2017,2,13,12,0,359.0,269.0,1.8,13.0,494.0,599.72,476.08
2017,2,13,12,15,387.0,263.0,1.7,13.0,506.0,607.66,481.83
2017,2,13,12,30,415.0,257.0,1.6,13.0,518.0,613.28,485.64
2017,2,13,12,45,355.0,268.5,1.5,13.0,490.5,566.83,448.96
2017,2,13,13,0,295.0,280.0,1.4,13.0,463.0,521.65,413.49
2017,2,13,13,15,576.0,193.0,1.35,13.0,541.0,629.77,499.47
2017,2,13,13,30,857.0,106.0,1.3,13.0,619.0,712.39,562.07
2017,2,13,13,45,850.5,104.0,1.3,13.0,597.5,672.82,531.36
2017,2,13,14,0,844.0,102.0,1.3,13.0,576.0,631.11,499.75
2017,2,13,14,15,675.0,138.0,1.3,13.0,505.5,534.14,424.76
2017,2,13,14,30,506.0,174.0,1.3,13.0,435.0,444.6,354.63
2017,2,13,14,45,407.5,180.0,1.3,13.0,381.0,375.95,300.19
2017,2,13,15,0,309.0,186.0,1.3,13.0,327.0,312.68,249.41
2017,2,13,15,15,289.5,170.5,1.2,12.5,293.5,271.72,215.76
2017,2,13,15,30,270.0,155.0,1.1,12.0,260.0,232.54,182.9
2017,2,13,15,45,253.0,140.0,1.05,12.0,229.0,196.39,151.88
2017,2,13,16,0,236.0,125.0,1.0,12.0,198.0,162.0,122.32
2017,2,13,16,15,217.0,106.5,0.95,11.5,165.5,126.17,92.38
2017,2,13,16,30,198.0,88.0,0.9,11.0,133.0,92.7,65.7
2017,2,13,16,45,171.0,68.5,0.9,10.5,100.5,60.7,42.95
2017,2,13,17,0,144.0,49.0,0.9,10.0,68.0,39.43,29.13
2017,2,13,17,15,72.0,32.0,0.9,10.0,41.5,26.21,15.41
2017,2,13,17,30,0.0,15.0,0.9,10.0,15.0,14.3,0.0
2017,2,13,17,45,0.0,7.5,0.95,10.0,7.5,7.15,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,7,15,177.0,13.5,1.35,7.5,29.0,86.29,0.0
2017,2,14,7,30,354.0,27.0,1.6,8.0,58.0,224.27,164.71
2017,2,14,7,45,459.5,35.5,1.85,8.5,102.0,304.42,248.14
2017,2,14,8,0,565.0,44.0,2.1,9.0,146.0,394.08,327.99
2017,2,14,8,15,627.0,50.0,2.1,9.0,194.0,458.14,384.71
2017,2,14,8,30,689.0,56.0,2.1,9.0,242.0,530.45,445.64
2017,2,14,8,45,730.5,60.0,2.15,9.5,288.5,589.02,492.63
2017,2,14,9,0,772.0,64.0,2.2,10.0,335.0,648.05,536.86
2017,2,14,9,15,799.5,67.0,2.25,10.5,378.5,695.41,570.84
2017,2,14,9,30,827.0,70.0,2.3,11.0,422.0,741.49,603.08
2017,2,14,9,45,850.0,71.0,2.35,11.5,461.0,779.82,628.93
2017,2,14,10,0,873.0,72.0,2.4,12.0,500.0,809.04,647.79
2017,2,14,10,15,887.0,74.0,2.35,12.0,532.5,836.33,665.56
2017,2,14,10,30,901.0,76.0,2.3,12.0,565.0,860.59,681.04
2017,2,14,10,45,725.0,133.0,2.3,12.5,538.0,795.84,631.89
2017,2,14,11,0,549.0,190.0,2.3,13.0,511.0,705.28,562.66
2017,2,14,11,15,740.5,135.0,2.25,13.0,581.5,811.89,641.76
2017,2,14,11,30,932.0,80.0,2.2,13.0,652.0,897.05,700.08
2017,2,14,11,45,934.5,81.0,2.15,13.5,662.5,892.47,693.69
2017,2,14,12,0,937.0,82.0,2.1,14.0,673.0,884.16,685.84
2017,2,14,12,15,938.0,82.0,2.0,14.0,675.5,869.74,674.7
2017,2,14,12,30,939.0,82.0,1.9,14.0,678.0,851.71,661.23
2017,2,14,12,45,936.5,82.0,1.8,14.5,672.0,827.41,642.31
2017,2,14,13,0,934.0,82.0,1.7,15.0,666.0,799.81,621.29
2017,2,14,13,15,930.0,81.5,1.6,15.0,652.0,767.41,598.13
2017,2,14,13,30,926.0,81.0,1.5,15.0,638.0,732.11,572.93
2017,2,14,13,45,919.0,79.5,1.45,15.5,616.5,691.03,541.86
2017,2,14,14,0,912.0,78.0,1.4,16.0,595.0,647.64,507.85
2017,2,14,14,15,901.0,76.5,1.35,15.5,566.5,599.87,471.69
2017,2,14,14,30,890.0,75.0,1.3,15.0,538.0,550.57,433.28
2017,2,14,14,45,875.5,73.0,1.3,15.0,503.0,497.82,390.51
2017,2,14,15,0,861.0,71.0,1.3,15.0,468.0,444.27,345.73
2017,2,14,15,15,839.0,68.0,1.15,15.0,427.0,386.18,295.56
2017,2,14,15,30,817.0,65.0,1.0,15.0,386.0,328.84,244.87
2017,2,14,15,45,785.0,62.0,0.9,15.0,341.0,269.91,192.57
2017,2,14,16,0,753.0,59.0,0.8,15.0,296.0,213.47,142.49
2017,2,14,16,15,705.5,54.0,0.8,14.5,248.0,155.63,94.14
2017,2,14,16,30,658.0,49.0,0.8,14.0,200.0,102.79,54.61
2017,2,14,16,45,580.5,42.5,0.8,13.5,153.0,52.95,27.5
2017,2,14,17,0,503.0,36.0,0.8,13.0,106.0,27.65,18.58
2017,2,14,17,15,366.5,26.0,0.8,12.5,66.0,20.46,10.98
2017,2,14,17,30,230.0,16.0,0.8,12.0,26.0,12.92,0.0
2017,2,14,17,45,115.0,8.0,0.85,12.0,13.0,7.63,0.0
2017,2,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.0,9.5,10.0,9.27,0.0
2017,2,15,7,30,0.0,20.0,1.1,10.0,20.0,18.56,8.93
2017,2,15,7,45,0.0,35.0,1.2,10.5,35.0,33.05,22.31
2017,2,15,8,0,0.0,50.0,1.3,11.0,50.0,48.37,35.85
2017,2,15,8,15,0.0,66.0,1.25,11.0,66.0,64.64,50.13
2017,2,15,8,30,0.0,82.0,1.2,11.0,82.0,80.74,64.08
2017,2,15,8,45,0.0,97.5,1.2,11.5,97.5,96.19,77.09
2017,2,15,9,0,0.0,113.0,1.2,12.0,113.0,111.6,89.82
2017,2,15,9,15,0.0,95.0,1.35,12.5,95.0,90.5,71.69
2017,2,15,9,30,0.0,77.0,1.5,13.0,77.0,71.67,55.55
2017,2,15,9,45,25.0,141.5,1.65,13.5,154.0,166.62,135.38
2017,2,15,10,0,50.0,206.0,1.8,14.0,231.0,262.11,212.76
2017,2,15,10,15,76.0,227.0,1.8,14.0,267.5,307.05,248.54
2017,2,15,10,30,102.0,248.0,1.8,14.0,304.0,352.33,284.25
2017,2,15,10,45,71.5,247.0,1.85,14.5,287.0,322.92,259.09
2017,2,15,11,0,41.0,246.0,1.9,15.0,270.0,293.35,234.14
2017,2,15,11,15,20.5,164.5,1.85,15.0,176.5,183.28,145.93
2017,2,15,11,30,0.0,83.0,1.8,15.0,83.0,77.35,58.86
2017,2,15,11,45,2.5,139.0,1.8,15.5,141.0,133.65,105.07
2017,2,15,12,0,5.0,195.0,1.8,16.0,199.0,191.51,151.35
2017,2,15,12,15,3.5,186.0,1.75,16.0,188.5,180.71,142.42
2017,2,15,12,30,2.0,177.0,1.7,16.0,178.0,170.12,133.89
2017,2,15,12,45,5.5,193.0,1.7,16.0,196.5,188.42,148.72
2017,2,15,13,0,9.0,209.0,1.7,16.0,215.0,206.47,163.22
2017,2,15,13,15,32.5,237.0,1.65,16.0,257.0,258.22,204.82
2017,2,15,13,30,56.0,265.0,1.6,16.0,299.0,301.1,238.71
2017,2,15,13,45,44.0,247.5,1.6,16.0,274.0,271.67,215.41
2017,2,15,14,0,32.0,230.0,1.6,16.0,249.0,243.44,193.24
2017,2,15,14,15,123.5,232.5,1.55,16.0,298.5,300.73,239.91
2017,2,15,14,30,215.0,235.0,1.5,16.0,348.0,343.57,273.44
2017,2,15,14,45,320.5,201.5,1.5,16.0,357.5,352.69,279.92
2017,2,15,15,0,426.0,168.0,1.5,16.0,367.0,350.24,276.0
2017,2,15,15,15,345.0,164.0,1.35,15.5,316.0,287.7,225.49
2017,2,15,15,30,264.0,160.0,1.2,15.0,265.0,236.17,184.05
2017,2,15,15,45,256.0,142.5,1.05,15.0,234.5,200.37,153.41
2017,2,15,16,0,248.0,125.0,0.9,15.0,204.0,165.4,123.29
2017,2,15,16,15,234.0,106.0,0.95,14.5,171.5,129.18,93.12
2017,2,15,16,30,220.0,87.0,1.0,14.0,139.0,94.76,65.7
2017,2,15,16,45,196.5,68.5,1.05,13.5,106.5,62.35,43.03
2017,2,15,17,0,173.0,50.0,1.1,13.0,74.0,40.26,29.63
2017,2,15,17,15,86.5,34.5,1.1,12.5,46.5,28.19,17.56
2017,2,15,17,30,0.0,19.0,1.1,12.0,19.0,17.18,0.0
2017,2,15,17,45,0.0,9.5,1.1,12.0,9.5,9.05,0.0
2017,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,6.5,3.5,12.0,6.5,6.02,0.0
2017,2,16,7,30,0.0,13.0,3.5,12.0,13.0,12.04,3.87
2017,2,16,7,45,0.0,22.5,3.55,12.5,22.5,20.87,11.9
2017,2,16,8,0,0.0,32.0,3.6,13.0,32.0,29.7,19.7
2017,2,16,8,15,0.0,42.0,3.6,13.0,42.0,39.01,27.87
2017,2,16,8,30,0.0,52.0,3.6,13.0,52.0,48.33,35.97
2017,2,16,8,45,0.0,62.0,3.65,13.5,62.0,57.66,43.87
2017,2,16,9,0,0.0,72.0,3.7,14.0,72.0,67.17,51.79
2017,2,16,9,15,10.5,118.0,3.65,14.0,122.5,122.98,99.09
2017,2,16,9,30,21.0,164.0,3.6,14.0,173.0,181.06,147.39
2017,2,16,9,45,442.5,121.0,3.55,14.0,341.0,515.54,428.46
2017,2,16,10,0,864.0,78.0,3.5,14.0,509.0,821.32,660.5
2017,2,16,10,15,623.0,150.5,3.45,14.0,471.5,721.55,582.49
2017,2,16,10,30,382.0,223.0,3.4,14.0,434.0,587.41,475.09
2017,2,16,10,45,261.5,251.0,3.35,14.5,398.5,517.58,417.3
2017,2,16,11,0,141.0,279.0,3.3,15.0,363.0,431.3,345.97
2017,2,16,11,15,536.0,180.5,3.25,15.0,512.5,684.55,549.8
2017,2,16,11,30,931.0,82.0,3.2,15.0,662.0,904.1,708.53
2017,2,16,11,45,934.5,82.0,3.2,15.0,672.0,899.17,702.63
2017,2,16,12,0,938.0,82.0,3.2,15.0,682.0,890.49,696.2
2017,2,16,12,15,938.5,82.0,3.2,15.0,684.5,875.59,685.52
2017,2,16,12,30,939.0,82.0,3.2,15.0,687.0,857.09,672.43
2017,2,16,12,45,520.5,190.0,3.2,15.0,525.0,625.75,499.79
2017,2,16,13,0,102.0,298.0,3.2,15.0,363.0,377.69,300.88
2017,2,16,13,15,88.0,287.0,3.2,14.5,342.5,350.88,281.13
2017,2,16,13,30,74.0,276.0,3.2,14.0,322.0,324.95,261.05
2017,2,16,13,45,477.0,183.0,3.2,14.0,459.5,512.07,415.57
2017,2,16,14,0,880.0,90.0,3.2,14.0,597.0,647.23,521.79
2017,2,16,14,15,868.5,88.0,3.1,14.0,568.0,599.11,481.94
2017,2,16,14,30,857.0,86.0,3.0,14.0,539.0,549.62,441.31
2017,2,16,14,45,839.0,84.0,2.95,14.0,503.5,495.87,396.45
2017,2,16,15,0,821.0,82.0,2.9,14.0,468.0,441.92,350.2
2017,2,16,15,15,797.5,79.0,2.7,13.5,427.0,384.98,300.75
2017,2,16,15,30,774.0,76.0,2.5,13.0,386.0,329.05,250.9
2017,2,16,15,45,740.5,72.0,2.3,13.0,341.5,270.76,198.25
2017,2,16,16,0,707.0,68.0,2.1,13.0,297.0,213.28,146.58
2017,2,16,16,15,657.5,63.0,1.9,12.5,249.5,157.15,98.79
2017,2,16,16,30,608.0,58.0,1.7,12.0,202.0,106.29,59.85
2017,2,16,16,45,530.5,50.5,1.5,11.5,155.0,57.79,31.92
2017,2,16,17,0,453.0,43.0,1.3,11.0,108.0,33.62,24.11
2017,2,16,17,15,318.5,31.5,1.25,10.5,68.0,25.27,15.57
2017,2,16,17,30,184.0,20.0,1.2,10.0,28.0,16.5,0.0
2017,2,16,17,45,92.0,10.0,1.15,10.0,14.0,9.53,0.0
2017,2,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,4.85,9.0,6.0,5.55,0.0
2017,2,17,7,30,0.0,12.0,5.3,9.0,12.0,11.11,3.33
2017,2,17,7,45,0.0,20.5,5.75,9.5,20.5,19.0,10.52
2017,2,17,8,0,0.0,29.0,6.2,10.0,29.0,26.91,17.56
2017,2,17,8,15,0.0,38.0,6.6,10.0,38.0,35.28,24.99
2017,2,17,8,30,0.0,47.0,7.0,10.0,47.0,43.67,32.35
2017,2,17,8,45,0.0,55.5,7.45,10.5,55.5,51.59,39.13
2017,2,17,9,0,0.0,64.0,7.9,11.0,64.0,59.52,45.83
2017,2,17,9,15,0.0,45.5,8.05,11.0,45.5,42.27,30.87
2017,2,17,9,30,0.0,27.0,8.2,11.0,27.0,25.06,15.98
2017,2,17,9,45,0.0,41.5,8.4,11.5,41.5,38.56,27.47
2017,2,17,10,0,0.0,56.0,8.6,12.0,56.0,52.09,38.86
2017,2,17,10,15,0.0,40.0,8.65,12.0,40.0,37.18,26.08
2017,2,17,10,30,0.0,24.0,8.7,12.0,24.0,22.3,13.36
2017,2,17,10,45,0.0,79.0,8.8,12.0,79.0,73.59,56.79
2017,2,17,11,0,0.0,134.0,8.9,12.0,134.0,127.07,101.6
2017,2,17,11,15,2.5,160.5,8.95,12.0,162.0,155.59,125.35
2017,2,17,11,30,5.0,187.0,9.0,12.0,190.0,184.25,149.1
2017,2,17,11,45,2.5,137.5,9.1,12.0,139.0,132.11,105.58
2017,2,17,12,0,0.0,88.0,9.2,12.0,88.0,82.04,63.57
2017,2,17,12,15,3.0,141.5,9.15,12.0,144.0,136.1,108.88
2017,2,17,12,30,6.0,195.0,9.1,12.0,200.0,191.17,154.64
2017,2,17,12,45,7.5,201.0,9.1,12.0,207.0,197.82,160.18
2017,2,17,13,0,9.0,207.0,9.1,12.0,214.0,204.34,165.67
2017,2,17,13,15,4.5,173.0,8.9,12.0,176.5,166.98,134.68
2017,2,17,13,30,0.0,139.0,8.7,12.0,139.0,130.58,104.36
2017,2,17,13,45,0.0,122.0,8.55,12.0,122.0,114.22,90.81
2017,2,17,14,0,0.0,105.0,8.4,12.0,105.0,98.03,77.35
2017,2,17,14,15,0.0,73.0,8.15,12.0,73.0,67.97,52.12
2017,2,17,14,30,0.0,41.0,7.9,12.0,41.0,38.12,26.87
2017,2,17,14,45,0.0,33.0,7.7,12.0,33.0,30.66,20.58
2017,2,17,15,0,0.0,25.0,7.5,12.0,25.0,23.21,14.26
2017,2,17,15,15,0.0,39.5,7.0,12.0,39.5,36.69,25.89
2017,2,17,15,30,0.0,54.0,6.5,12.0,54.0,50.2,37.55
2017,2,17,15,45,0.0,47.5,6.0,12.0,47.5,44.13,32.43
2017,2,17,16,0,0.0,41.0,5.5,12.0,41.0,38.07,27.27
2017,2,17,16,15,0.0,34.5,5.1,11.5,34.5,32.02,22.1
2017,2,17,16,30,0.0,28.0,4.7,11.0,28.0,25.97,16.86
2017,2,17,16,45,0.0,21.0,4.35,11.0,21.0,19.46,11.11
2017,2,17,17,0,0.0,14.0,4.0,11.0,14.0,12.97,5.85
2017,2,17,17,15,0.0,9.0,3.7,10.5,9.0,8.33,1.4
2017,2,17,17,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2017,2,17,17,45,0.0,2.0,3.15,10.0,2.0,1.91,0.0
2017,2,17,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,7,15,124.0,19.0,1.95,9.0,32.0,90.69,17.08
2017,2,18,7,30,248.0,38.0,2.2,9.0,64.0,189.73,147.79
2017,2,18,7,45,346.5,50.0,2.45,9.5,107.0,265.53,218.63
2017,2,18,8,0,445.0,62.0,2.7,10.0,150.0,352.54,295.21
2017,2,18,8,15,510.5,70.0,2.8,10.0,197.0,422.15,355.98
2017,2,18,8,30,576.0,78.0,2.9,10.0,244.0,495.39,417.84
2017,2,18,8,45,627.0,82.5,3.05,10.5,290.5,557.63,468.38
2017,2,18,9,0,678.0,87.0,3.2,11.0,337.0,621.21,518.2
2017,2,18,9,15,339.0,108.5,3.25,11.0,233.5,404.26,340.32
2017,2,18,9,30,0.0,130.0,3.3,11.0,130.0,126.38,101.9
2017,2,18,9,45,56.5,179.5,3.35,11.0,208.0,236.31,195.67
2017,2,18,10,0,113.0,229.0,3.4,11.0,286.0,341.57,282.42
2017,2,18,10,15,65.5,218.5,3.45,11.0,252.5,287.24,236.07
2017,2,18,10,30,18.0,208.0,3.5,11.0,219.0,220.79,179.86
2017,2,18,10,45,15.5,209.5,3.55,11.0,219.0,219.07,178.22
2017,2,18,11,0,13.0,211.0,3.6,11.0,219.0,217.47,176.56
2017,2,18,11,15,6.5,181.5,3.65,11.0,185.5,180.38,145.73
2017,2,18,11,30,0.0,152.0,3.7,11.0,152.0,144.5,115.79
2017,2,18,11,45,0.5,161.0,3.8,11.5,161.5,153.65,123.12
2017,2,18,12,0,1.0,170.0,3.9,12.0,171.0,162.77,130.34
2017,2,18,12,15,0.5,155.0,3.95,12.0,155.5,147.24,117.52
2017,2,18,12,30,0.0,140.0,4.0,12.0,140.0,131.99,104.94
2017,2,18,12,45,41.0,219.0,4.05,12.0,245.5,250.06,203.03
2017,2,18,13,0,82.0,298.0,4.1,12.0,351.0,362.3,293.65
2017,2,18,13,15,81.0,292.5,4.2,11.5,344.0,351.41,285.33
2017,2,18,13,30,80.0,287.0,4.3,11.0,337.0,340.43,277.27
2017,2,18,13,45,464.0,195.5,4.4,11.0,468.5,518.35,426.98
2017,2,18,14,0,848.0,104.0,4.5,11.0,600.0,646.21,530.6
2017,2,18,14,15,461.5,170.5,4.6,10.5,439.0,446.99,368.74
2017,2,18,14,30,75.0,237.0,4.7,10.0,278.0,267.34,219.39
2017,2,18,14,45,214.0,213.5,4.85,10.0,318.5,310.55,255.97
2017,2,18,15,0,353.0,190.0,5.0,10.0,359.0,338.58,277.53
2017,2,18,15,15,267.0,182.5,4.9,9.5,304.0,276.84,225.82
2017,2,18,15,30,181.0,175.0,4.8,9.0,249.0,222.46,180.76
2017,2,18,15,45,171.5,157.5,4.7,9.0,221.5,191.25,153.48
2017,2,18,16,0,162.0,140.0,4.6,9.0,194.0,161.09,127.01
2017,2,18,16,15,151.0,119.5,4.45,8.5,163.5,129.33,99.73
2017,2,18,16,30,140.0,99.0,4.3,8.0,133.0,99.1,74.52
2017,2,18,16,45,303.0,72.5,4.2,8.0,125.0,68.84,46.59
2017,2,18,17,0,466.0,46.0,4.1,8.0,117.0,35.99,26.61
2017,2,18,17,15,333.0,34.5,4.0,8.0,75.5,27.76,18.23
2017,2,18,17,30,200.0,23.0,3.9,8.0,34.0,19.14,0.97
2017,2,18,17,45,100.0,11.5,3.8,8.0,17.0,10.96,0.0
2017,2,18,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,7,15,64.5,19.5,2.45,7.0,26.5,59.15,18.4
2017,2,19,7,30,129.0,39.0,2.6,7.0,53.0,124.32,97.22
2017,2,19,7,45,170.5,57.5,2.8,7.5,86.0,173.83,143.74
2017,2,19,8,0,212.0,76.0,3.0,8.0,119.0,226.48,191.2
2017,2,19,8,15,236.5,94.5,3.1,8.0,154.0,271.64,231.46
2017,2,19,8,30,261.0,113.0,3.2,8.0,189.0,318.07,271.75
2017,2,19,8,45,281.0,128.5,3.3,8.5,223.0,358.44,305.47
2017,2,19,9,0,301.0,144.0,3.4,9.0,257.0,399.38,338.79
2017,2,19,9,15,191.5,168.5,3.55,9.0,243.5,340.97,287.88
2017,2,19,9,30,82.0,193.0,3.7,9.0,230.0,274.92,229.83
2017,2,19,9,45,65.5,203.5,3.9,9.5,235.0,272.67,226.76
2017,2,19,10,0,49.0,214.0,4.1,10.0,240.0,269.73,222.94
2017,2,19,10,15,139.0,236.0,4.1,10.0,314.0,383.62,318.09
2017,2,19,10,30,229.0,258.0,4.1,10.0,388.0,486.26,401.51
2017,2,19,10,45,152.5,266.5,4.15,10.5,355.0,428.82,351.96
2017,2,19,11,0,76.0,275.0,4.2,11.0,322.0,356.56,290.94
2017,2,19,11,15,52.0,263.5,4.15,11.0,296.0,319.92,260.59
2017,2,19,11,30,28.0,252.0,4.1,11.0,270.0,283.92,230.51
2017,2,19,11,45,14.0,172.5,4.05,11.0,181.5,176.75,142.76
2017,2,19,12,0,0.0,93.0,4.0,11.0,93.0,86.72,67.58
2017,2,19,12,15,4.5,153.5,4.0,11.0,156.5,149.07,119.72
2017,2,19,12,30,9.0,214.0,4.0,11.0,220.0,212.5,171.86
2017,2,19,12,45,8.0,209.0,4.0,11.0,214.5,206.05,166.46
2017,2,19,13,0,7.0,204.0,4.0,11.0,209.0,199.7,161.3
2017,2,19,13,15,3.5,179.5,4.1,11.0,182.0,172.5,139.01
2017,2,19,13,30,0.0,155.0,4.2,11.0,155.0,145.93,117.12
2017,2,19,13,45,38.0,210.0,4.3,11.0,232.5,229.52,187.2
2017,2,19,14,0,76.0,265.0,4.4,11.0,310.0,305.73,249.85
2017,2,19,14,15,38.0,166.5,4.2,10.5,189.0,181.64,148.04
2017,2,19,14,30,0.0,68.0,4.0,10.0,68.0,63.3,48.55
2017,2,19,14,45,0.0,99.5,3.85,10.0,99.5,92.73,73.79
2017,2,19,15,0,0.0,131.0,3.7,10.0,131.0,122.0,98.74
2017,2,19,15,15,0.0,81.5,3.8,10.0,81.5,75.88,59.73
2017,2,19,15,30,0.0,32.0,3.9,10.0,32.0,29.71,20.14
2017,2,19,15,45,0.0,28.5,4.05,10.0,28.5,26.45,17.37
2017,2,19,16,0,0.0,25.0,4.2,10.0,25.0,23.19,14.57
2017,2,19,16,15,0.0,21.0,4.15,10.0,21.0,19.47,11.34
2017,2,19,16,30,0.0,17.0,4.1,10.0,17.0,15.75,8.07
2017,2,19,16,45,0.0,13.0,4.05,10.0,13.0,12.04,4.77
2017,2,19,17,0,0.0,9.0,4.0,10.0,9.0,8.33,1.79
2017,2,19,17,15,0.0,5.5,4.0,9.5,5.5,5.09,0.0
2017,2,19,17,30,0.0,2.0,4.0,9.0,2.0,1.85,0.0
2017,2,19,17,45,0.0,1.0,4.05,9.0,1.0,0.95,0.0
2017,2,19,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,5.35,12.0,1.0,0.92,0.0
2017,2,20,7,30,0.0,2.0,5.3,12.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,3.0,5.3,12.0,3.0,2.77,0.0
2017,2,20,8,0,0.0,4.0,5.3,12.0,4.0,3.7,0.0
2017,2,20,8,15,0.0,5.5,5.15,12.0,5.5,5.09,0.0
2017,2,20,8,30,0.0,7.0,5.0,12.0,7.0,6.48,0.0
2017,2,20,8,45,0.0,8.5,4.9,12.5,8.5,7.88,1.15
2017,2,20,9,0,0.0,10.0,4.8,13.0,10.0,9.27,2.33
2017,2,20,9,15,0.0,9.0,4.85,13.0,9.0,8.34,1.52
2017,2,20,9,30,0.0,8.0,4.9,13.0,8.0,7.42,0.71
2017,2,20,9,45,0.0,60.5,4.95,13.5,60.5,56.28,42.25
2017,2,20,10,0,0.0,113.0,5.0,14.0,113.0,106.97,84.57
2017,2,20,10,15,0.0,68.5,4.95,14.0,68.5,63.77,48.21
2017,2,20,10,30,0.0,24.0,4.9,14.0,24.0,22.3,13.22
2017,2,20,10,45,0.0,24.0,4.9,14.0,24.0,22.31,13.2
2017,2,20,11,0,0.0,24.0,4.9,14.0,24.0,22.31,13.18
2017,2,20,11,15,0.0,19.0,4.85,14.0,19.0,17.66,9.24
2017,2,20,11,30,0.0,14.0,4.8,14.0,14.0,13.02,5.32
2017,2,20,11,45,0.0,16.5,4.75,14.0,16.5,15.34,7.27
2017,2,20,12,0,0.0,19.0,4.7,14.0,19.0,17.67,9.22
2017,2,20,12,15,0.0,35.0,4.65,14.0,35.0,32.57,21.73
2017,2,20,12,30,0.0,51.0,4.6,14.0,51.0,47.49,34.21
2017,2,20,12,45,2.0,119.0,4.6,14.0,120.0,113.15,88.83
2017,2,20,13,0,4.0,187.0,4.6,14.0,189.0,180.57,144.13
2017,2,20,13,15,2.0,133.0,4.55,14.0,134.0,126.34,99.67
2017,2,20,13,30,0.0,79.0,4.5,14.0,79.0,73.62,56.08
2017,2,20,13,45,0.0,45.5,4.5,14.0,45.5,42.34,30.02
2017,2,20,14,0,0.0,12.0,4.5,14.0,12.0,11.15,3.77
2017,2,20,14,15,0.0,48.5,4.5,13.5,48.5,45.12,32.56
2017,2,20,14,30,0.0,85.0,4.5,13.0,85.0,79.18,61.41
2017,2,20,14,45,0.0,53.5,4.5,13.0,53.5,49.76,36.68
2017,2,20,15,0,0.0,22.0,4.5,13.0,22.0,20.43,11.81
2017,2,20,15,15,0.0,18.5,4.4,13.0,18.5,17.17,9.07
2017,2,20,15,30,0.0,15.0,4.3,13.0,15.0,13.91,6.31
2017,2,20,15,45,0.0,13.0,4.25,13.0,13.0,12.05,4.73
2017,2,20,16,0,0.0,11.0,4.2,13.0,11.0,10.19,3.15
2017,2,20,16,15,0.0,9.5,4.15,12.5,9.5,8.8,1.96
2017,2,20,16,30,0.0,8.0,4.1,12.0,8.0,7.41,0.75
2017,2,20,16,45,0.0,6.0,4.1,12.0,6.0,5.55,0.0
2017,2,20,17,0,0.0,4.0,4.1,12.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,4.2,11.5,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,4.3,11.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,4.4,11.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,64.5,21.5,3.15,10.0,29.5,63.18,31.94
2017,2,21,7,30,129.0,43.0,3.2,10.0,59.0,129.9,102.07
2017,2,21,7,45,181.0,61.5,3.25,10.5,94.0,185.01,152.23
2017,2,21,8,0,233.0,80.0,3.3,11.0,129.0,244.37,204.76
2017,2,21,8,15,260.5,98.0,3.3,11.0,166.0,291.71,246.27
2017,2,21,8,30,288.0,116.0,3.3,11.0,203.0,340.56,287.92
2017,2,21,8,45,317.0,129.0,3.35,11.0,239.0,385.15,325.23
2017,2,21,9,0,346.0,142.0,3.4,11.0,275.0,430.96,362.7
2017,2,21,9,15,319.0,165.0,3.35,11.0,298.0,447.18,374.14
2017,2,21,9,30,292.0,188.0,3.3,11.0,321.0,460.33,382.89
2017,2,21,9,45,146.0,105.0,3.25,11.5,171.5,244.67,204.83
2017,2,21,10,0,0.0,22.0,3.2,12.0,22.0,20.43,11.8
2017,2,21,10,15,74.5,145.0,3.15,12.0,188.0,221.81,183.27
2017,2,21,10,30,149.0,268.0,3.1,12.0,354.0,429.37,350.24
2017,2,21,10,45,116.5,275.5,3.1,12.0,344.5,408.0,330.83
2017,2,21,11,0,84.0,283.0,3.1,12.0,335.0,372.48,301.42
2017,2,21,11,15,42.0,148.5,3.1,12.0,174.5,184.97,150.0
2017,2,21,11,30,0.0,14.0,3.1,12.0,14.0,13.02,5.38
2017,2,21,11,45,1.5,98.5,3.1,12.5,99.5,93.28,72.84
2017,2,21,12,0,3.0,183.0,3.1,13.0,185.0,177.27,141.61
2017,2,21,12,15,1.5,110.0,3.1,13.0,111.0,104.25,81.54
2017,2,21,12,30,0.0,37.0,3.1,13.0,37.0,34.44,23.37
2017,2,21,12,45,96.0,176.0,3.15,13.0,239.0,257.93,210.52
2017,2,21,13,0,192.0,315.0,3.2,13.0,441.0,474.19,381.5
2017,2,21,13,15,96.0,174.5,3.2,13.0,237.5,248.39,201.5
2017,2,21,13,30,0.0,34.0,3.2,13.0,34.0,31.63,21.03
2017,2,21,13,45,217.5,133.5,3.2,13.0,263.5,284.42,234.77
2017,2,21,14,0,435.0,233.0,3.2,13.0,493.0,518.12,419.46
2017,2,21,14,15,217.5,196.0,3.05,12.5,326.0,325.59,264.89
2017,2,21,14,30,0.0,159.0,2.9,12.0,159.0,148.81,119.28
2017,2,21,14,45,0.0,141.5,2.75,12.0,141.5,132.05,105.91
2017,2,21,15,0,0.0,124.0,2.6,12.0,124.0,115.46,92.32
2017,2,21,15,15,171.0,142.5,2.5,11.5,215.0,203.24,164.24
2017,2,21,15,30,342.0,161.0,2.4,11.0,306.0,265.96,211.31
2017,2,21,15,45,321.0,147.0,2.3,11.0,271.0,225.16,175.39
2017,2,21,16,0,300.0,133.0,2.2,11.0,236.0,186.46,141.6
2017,2,21,16,15,282.0,114.5,2.05,10.5,200.0,146.67,107.6
2017,2,21,16,30,264.0,96.0,1.9,10.0,164.0,109.1,76.95
2017,2,21,16,45,231.5,78.0,1.8,10.0,128.5,73.62,51.58
2017,2,21,17,0,199.0,60.0,1.7,10.0,93.0,47.8,37.05
2017,2,21,17,15,139.5,42.0,1.65,9.5,61.5,34.07,24.01
2017,2,21,17,30,80.0,24.0,1.6,9.0,30.0,19.92,6.81
2017,2,21,17,45,40.0,12.0,1.6,9.0,15.0,11.44,0.0
2017,2,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,22,6,45,90.0,5.5,1.75,5.5,7.5,0.0,0.0
2017,2,22,7,0,180.0,11.0,1.9,6.0,15.0,79.93,0.0
2017,2,22,7,15,345.5,21.5,2.1,6.0,54.5,193.91,121.34
2017,2,22,7,30,511.0,32.0,2.3,6.0,94.0,307.6,249.62
2017,2,22,7,45,592.5,39.5,2.55,6.5,143.0,385.4,322.48
2017,2,22,8,0,674.0,47.0,2.8,7.0,192.0,469.32,396.97
2017,2,22,8,15,725.0,51.5,2.9,7.5,242.5,536.02,454.42
2017,2,22,8,30,776.0,56.0,3.0,8.0,293.0,604.7,511.04
2017,2,22,8,45,496.5,108.0,3.15,8.5,269.0,498.73,422.2
2017,2,22,9,0,217.0,160.0,3.3,9.0,245.0,359.28,303.0
2017,2,22,9,15,378.5,150.0,3.35,9.0,317.5,488.58,411.85
2017,2,22,9,30,540.0,140.0,3.4,9.0,390.0,614.54,513.74
2017,2,22,9,45,518.0,160.5,3.45,9.5,416.5,632.42,524.34
2017,2,22,10,0,496.0,181.0,3.5,10.0,443.0,646.85,532.76
2017,2,22,10,15,509.5,188.5,3.5,10.0,471.0,673.62,552.4
2017,2,22,10,30,523.0,196.0,3.5,10.0,499.0,698.59,570.44
2017,2,22,10,45,544.0,197.5,3.55,10.0,525.0,721.31,587.22
2017,2,22,11,0,565.0,199.0,3.6,10.0,551.0,741.97,602.41
2017,2,22,11,15,476.5,237.0,3.65,10.0,539.5,704.13,570.56
2017,2,22,11,30,388.0,275.0,3.7,10.0,528.0,651.58,528.05
2017,2,22,11,45,399.0,276.5,3.75,10.0,540.5,657.08,532.47
2017,2,22,12,0,410.0,278.0,3.8,10.0,553.0,660.71,535.17
2017,2,22,12,15,405.5,280.5,3.85,10.0,552.5,650.33,526.91
2017,2,22,12,30,401.0,283.0,3.9,10.0,552.0,638.42,517.59
2017,2,22,12,45,387.0,284.0,4.0,10.0,541.5,615.82,500.06
2017,2,22,13,0,373.0,285.0,4.1,10.0,531.0,592.4,481.93
2017,2,22,13,15,437.5,257.5,4.15,10.0,541.0,605.35,493.54
2017,2,22,13,30,502.0,230.0,4.2,10.0,551.0,604.96,494.55
2017,2,22,13,45,702.5,161.0,4.3,10.0,593.5,652.03,534.47
2017,2,22,14,0,903.0,92.0,4.4,10.0,636.0,674.37,553.87
2017,2,22,14,15,892.5,90.5,4.35,9.5,607.0,627.97,516.37
2017,2,22,14,30,882.0,89.0,4.3,9.0,578.0,577.87,475.34
2017,2,22,14,45,874.5,84.0,4.25,9.0,543.5,524.44,429.66
2017,2,22,15,0,867.0,79.0,4.2,9.0,509.0,469.77,381.65
2017,2,22,15,15,433.5,47.5,4.05,8.5,262.5,219.88,177.41
2017,2,22,15,30,0.0,16.0,3.9,8.0,16.0,14.84,7.3
2017,2,22,15,45,390.5,40.0,3.8,8.0,175.5,149.36,112.47
2017,2,22,16,0,781.0,64.0,3.7,8.0,335.0,235.57,167.09
2017,2,22,16,15,738.0,60.0,3.5,7.5,286.0,176.56,114.3
2017,2,22,16,30,695.0,56.0,3.3,7.0,237.0,122.04,70.17
2017,2,22,16,45,630.0,49.5,3.1,7.0,187.0,69.03,37.05
2017,2,22,17,0,565.0,43.0,2.9,7.0,137.0,32.58,23.84
2017,2,22,17,15,444.5,33.5,2.9,6.5,92.0,26.13,17.44
2017,2,22,17,30,324.0,24.0,2.9,6.0,47.0,19.42,7.68
2017,2,22,17,45,162.0,12.0,2.9,6.0,23.5,11.44,0.0
2017,2,22,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
