Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,19,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,6,45,79.0,6.5,1.1,3.5,8.5,0.0,0.0
2017,2,23,7,0,158.0,13.0,1.1,4.0,17.0,73.77,0.0
2017,2,23,7,15,317.5,24.5,1.3,4.5,56.0,192.5,129.69
2017,2,23,7,30,477.0,36.0,1.5,5.0,95.0,302.57,246.59
2017,2,23,7,45,563.5,43.0,1.75,5.5,144.5,380.4,318.49
2017,2,23,8,0,650.0,50.0,2.0,6.0,194.0,460.72,389.68
2017,2,23,8,15,702.0,55.5,2.05,6.0,244.5,528.51,448.06
2017,2,23,8,30,754.0,61.0,2.1,6.0,295.0,598.43,505.84
2017,2,23,8,45,789.0,64.5,2.15,6.5,343.5,655.5,549.09
2017,2,23,9,0,824.0,68.0,2.2,7.0,392.0,712.39,590.61
2017,2,23,9,15,848.0,71.0,2.15,7.0,436.5,759.53,624.0
2017,2,23,9,30,872.0,74.0,2.1,7.0,481.0,805.0,655.44
2017,2,23,9,45,886.0,77.0,2.05,7.5,520.0,833.18,672.42
2017,2,23,10,0,900.0,80.0,2.0,8.0,559.0,865.42,692.22
2017,2,23,10,15,912.0,81.5,1.95,8.0,592.0,891.13,708.29
2017,2,23,10,30,924.0,83.0,1.9,8.0,625.0,913.61,722.04
2017,2,23,10,45,933.5,84.0,1.85,8.0,651.0,929.86,731.42
2017,2,23,11,0,943.0,85.0,1.8,8.0,677.0,942.49,738.4
2017,2,23,11,15,948.5,86.0,1.8,8.0,695.0,947.82,741.11
2017,2,23,11,30,954.0,87.0,1.8,8.0,713.0,949.3,741.4
2017,2,23,11,45,958.5,86.5,1.85,8.5,723.5,944.28,736.72
2017,2,23,12,0,963.0,86.0,1.9,9.0,734.0,935.39,729.58
2017,2,23,12,15,963.0,86.0,1.9,9.0,736.0,919.35,718.35
2017,2,23,12,30,963.0,86.0,1.9,9.0,738.0,899.59,704.72
2017,2,23,12,45,958.5,87.0,1.95,9.0,731.0,873.68,687.4
2017,2,23,13,0,954.0,88.0,2.0,9.0,724.0,844.45,667.72
2017,2,23,13,15,949.5,87.5,2.0,9.0,709.5,810.42,644.05
2017,2,23,13,30,945.0,87.0,2.0,9.0,695.0,773.43,618.13
2017,2,23,13,45,939.0,85.5,2.05,9.0,672.5,731.58,588.85
2017,2,23,14,0,933.0,84.0,2.1,9.0,650.0,687.26,555.12
2017,2,23,14,15,922.0,82.5,2.1,9.0,620.0,637.72,516.16
2017,2,23,14,30,911.0,81.0,2.1,9.0,590.0,586.59,474.91
2017,2,23,14,45,896.5,78.5,2.1,9.0,553.5,531.39,429.25
2017,2,23,15,0,882.0,76.0,2.1,9.0,517.0,475.49,381.59
2017,2,23,15,15,861.5,73.5,1.95,8.5,475.0,416.02,329.84
2017,2,23,15,30,841.0,71.0,1.8,8.0,433.0,357.4,277.3
2017,2,23,15,45,811.5,68.0,1.65,8.0,386.0,296.62,221.66
2017,2,23,16,0,782.0,65.0,1.5,8.0,339.0,238.06,167.77
2017,2,23,16,15,739.0,60.5,1.35,7.5,289.5,178.38,115.24
2017,2,23,16,30,696.0,56.0,1.2,7.0,240.0,123.2,70.77
2017,2,23,16,45,631.0,49.5,1.05,6.5,190.0,69.97,37.45
2017,2,23,17,0,566.0,43.0,0.9,6.0,140.0,32.4,23.86
2017,2,23,17,15,450.5,34.0,0.95,5.5,94.5,26.43,17.91
2017,2,23,17,30,335.0,25.0,1.0,5.0,49.0,20.22,9.17
2017,2,23,17,45,167.5,12.5,1.05,5.0,24.5,11.91,0.0
2017,2,23,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.0,7.0,0.8,3.5,9.0,0.0,0.0
2017,2,24,7,0,140.0,14.0,0.8,4.0,18.0,68.11,0.0
2017,2,24,7,15,289.5,26.5,0.85,4.5,57.0,184.8,130.55
2017,2,24,7,30,439.0,39.0,0.9,5.0,96.0,288.52,235.28
2017,2,24,7,45,517.0,48.0,1.0,5.5,143.5,362.88,302.7
2017,2,24,8,0,595.0,57.0,1.1,6.0,191.0,443.43,372.36
2017,2,24,8,15,649.0,63.0,1.15,6.5,241.0,510.52,428.26
2017,2,24,8,30,703.0,69.0,1.2,7.0,291.0,580.19,483.83
2017,2,24,8,45,734.5,75.0,1.25,7.5,338.0,635.88,525.72
2017,2,24,9,0,766.0,81.0,1.3,8.0,385.0,687.27,562.35
2017,2,24,9,15,791.5,84.5,1.3,8.0,429.5,734.62,595.58
2017,2,24,9,30,817.0,88.0,1.3,8.0,474.0,780.49,627.04
2017,2,24,9,45,833.0,91.5,1.35,8.5,512.5,816.67,650.48
2017,2,24,10,0,849.0,95.0,1.4,9.0,551.0,850.27,671.91
2017,2,24,10,15,862.5,97.0,1.45,9.0,583.5,877.13,689.67
2017,2,24,10,30,876.0,99.0,1.5,9.0,616.0,900.87,705.33
2017,2,24,10,45,881.5,102.0,1.55,9.0,641.0,915.4,714.69
2017,2,24,11,0,887.0,105.0,1.6,9.0,666.0,926.34,721.79
2017,2,24,11,15,712.0,165.5,1.65,9.0,624.0,842.59,662.84
2017,2,24,11,30,537.0,226.0,1.7,9.0,582.0,743.91,590.32
2017,2,24,11,45,431.0,266.0,1.8,9.5,554.0,687.18,546.21
2017,2,24,12,0,325.0,306.0,1.9,10.0,526.0,619.68,493.23
2017,2,24,12,15,611.5,209.0,1.95,10.0,625.0,765.89,608.8
2017,2,24,12,30,898.0,112.0,2.0,10.0,724.0,882.53,692.8
2017,2,24,12,45,899.5,110.0,2.15,10.0,718.5,858.82,676.37
2017,2,24,13,0,901.0,108.0,2.3,10.0,713.0,831.71,658.87
2017,2,24,13,15,896.0,107.0,2.4,9.5,698.0,797.51,636.77
2017,2,24,13,30,891.0,106.0,2.5,9.0,683.0,760.54,612.34
2017,2,24,13,45,885.5,104.0,2.6,9.0,661.5,719.59,582.65
2017,2,24,14,0,880.0,102.0,2.7,9.0,640.0,676.31,549.52
2017,2,24,14,15,868.5,100.0,2.7,9.0,610.0,627.32,510.63
2017,2,24,14,30,857.0,98.0,2.7,9.0,580.0,576.96,469.66
2017,2,24,14,45,726.5,119.0,2.75,9.0,510.0,488.07,397.27
2017,2,24,15,0,596.0,140.0,2.8,9.0,440.0,409.64,332.38
2017,2,24,15,15,515.0,145.0,2.65,8.5,389.5,345.14,278.26
2017,2,24,15,30,434.0,150.0,2.5,8.0,339.0,290.41,231.79
2017,2,24,15,45,409.5,139.5,2.4,8.0,302.5,245.87,192.23
2017,2,24,16,0,385.0,129.0,2.3,8.0,266.0,203.67,154.62
2017,2,24,16,15,364.5,112.0,2.1,7.5,227.0,159.03,115.75
2017,2,24,16,30,344.0,95.0,1.9,7.0,188.0,116.8,80.82
2017,2,24,16,45,308.0,78.5,1.7,6.5,149.0,76.78,52.39
2017,2,24,17,0,272.0,62.0,1.5,6.0,110.0,47.01,37.11
2017,2,24,17,15,209.0,45.0,1.5,5.5,74.5,34.74,25.35
2017,2,24,17,30,146.0,28.0,1.5,5.0,39.0,21.96,11.15
2017,2,24,17,45,73.0,14.0,1.55,5.0,19.5,13.34,0.0
2017,2,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,6,45,85.5,7.5,0.65,4.5,10.5,0.0,0.0
2017,2,25,7,0,171.0,15.0,0.6,5.0,21.0,81.66,0.0
2017,2,25,7,15,314.5,26.5,0.55,5.0,60.5,198.16,144.62
2017,2,25,7,30,458.0,38.0,0.5,5.0,100.0,298.13,242.77
2017,2,25,7,45,539.0,46.0,0.45,5.5,148.0,373.95,309.73
2017,2,25,8,0,620.0,54.0,0.4,6.0,196.0,456.25,378.52
2017,2,25,8,15,671.0,59.5,0.45,6.0,246.0,521.94,432.68
2017,2,25,8,30,722.0,65.0,0.5,6.0,296.0,586.2,483.82
2017,2,25,8,45,758.0,68.5,0.55,6.5,344.0,643.09,525.22
2017,2,25,9,0,794.0,72.0,0.6,7.0,392.0,699.93,565.04
2017,2,25,9,15,818.0,75.0,0.7,7.0,436.0,746.31,598.03
2017,2,25,9,30,842.0,78.0,0.8,7.0,480.0,791.1,629.54
2017,2,25,9,45,862.0,79.0,0.9,7.5,519.0,828.14,654.08
2017,2,25,10,0,882.0,80.0,1.0,8.0,558.0,855.52,671.72
2017,2,25,10,15,894.5,82.0,1.05,8.0,591.0,882.02,689.2
2017,2,25,10,30,907.0,84.0,1.1,8.0,624.0,905.36,704.51
2017,2,25,10,45,715.5,152.0,1.2,8.5,589.0,832.83,652.96
2017,2,25,11,0,524.0,220.0,1.3,9.0,554.0,733.62,579.93
2017,2,25,11,15,273.5,237.5,1.35,9.0,412.0,513.41,412.91
2017,2,25,11,30,23.0,255.0,1.4,9.0,270.0,269.46,216.68
2017,2,25,11,45,143.5,288.5,1.45,9.5,386.0,435.17,351.38
2017,2,25,12,0,264.0,322.0,1.5,10.0,502.0,584.83,465.26
2017,2,25,12,15,326.0,308.0,1.45,10.0,531.5,614.92,487.35
2017,2,25,12,30,388.0,294.0,1.4,10.0,561.0,641.85,507.86
2017,2,25,12,45,330.5,305.0,1.4,10.0,531.0,594.58,471.17
2017,2,25,13,0,273.0,316.0,1.4,10.0,501.0,548.6,435.82
2017,2,25,13,15,603.5,200.5,1.2,10.0,597.5,678.39,538.14
2017,2,25,13,30,934.0,85.0,1.0,10.0,694.0,767.86,602.45
2017,2,25,13,45,926.5,84.0,0.85,10.0,671.5,725.79,570.01
2017,2,25,14,0,919.0,83.0,0.7,10.0,649.0,681.4,535.59
2017,2,25,14,15,563.0,171.5,0.8,10.0,513.5,515.09,409.7
2017,2,25,14,30,207.0,260.0,0.9,10.0,378.0,366.37,293.5
2017,2,25,14,45,130.0,236.5,1.0,10.0,309.5,292.24,235.9
2017,2,25,15,0,53.0,213.0,1.1,10.0,241.0,223.65,181.18
2017,2,25,15,15,38.5,190.0,1.1,9.5,209.5,191.98,156.08
2017,2,25,15,30,24.0,167.0,1.1,9.0,178.0,161.95,131.91
2017,2,25,15,45,21.0,150.5,1.15,9.0,159.0,143.79,117.02
2017,2,25,16,0,18.0,134.0,1.2,9.0,140.0,126.03,102.27
2017,2,25,16,15,13.0,115.5,1.1,8.5,120.0,106.64,86.22
2017,2,25,16,30,8.0,97.0,1.0,8.0,100.0,88.01,70.61
2017,2,25,16,45,4.0,78.0,0.95,8.0,79.5,69.81,54.97
2017,2,25,17,0,0.0,59.0,0.9,8.0,59.0,52.6,41.89
2017,2,25,17,15,0.0,40.5,0.9,7.5,40.5,36.63,26.91
2017,2,25,17,30,0.0,22.0,0.9,7.0,22.0,20.43,10.41
2017,2,25,17,45,0.0,11.0,0.95,7.0,11.0,10.48,0.0
2017,2,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,6,45,101.5,8.0,0.6,3.5,12.0,7.63,0.0
2017,2,26,7,0,203.0,16.0,0.6,4.0,24.0,112.35,0.0
2017,2,26,7,15,344.5,27.5,0.7,4.5,65.5,213.48,160.33
2017,2,26,7,30,486.0,39.0,0.8,5.0,107.0,314.6,257.63
2017,2,26,7,45,561.0,47.0,0.95,5.5,156.0,388.8,324.46
2017,2,26,8,0,636.0,55.0,1.1,6.0,205.0,468.83,393.41
2017,2,26,8,15,686.0,60.5,1.2,6.5,255.0,530.63,445.05
2017,2,26,8,30,736.0,66.0,1.3,7.0,305.0,599.13,499.71
2017,2,26,8,45,770.0,70.0,1.4,7.5,353.5,655.85,541.8
2017,2,26,9,0,804.0,74.0,1.5,8.0,402.0,712.32,582.46
2017,2,26,9,15,827.0,77.0,1.6,8.5,446.0,758.32,614.38
2017,2,26,9,30,850.0,80.0,1.7,9.0,490.0,802.61,644.56
2017,2,26,9,45,868.0,82.0,1.85,9.5,529.0,839.47,669.46
2017,2,26,10,0,886.0,84.0,2.0,10.0,568.0,866.46,687.16
2017,2,26,10,15,897.5,86.0,2.05,10.0,600.5,892.13,704.2
2017,2,26,10,30,909.0,88.0,2.1,10.0,633.0,914.59,719.0
2017,2,26,10,45,914.5,90.0,2.2,10.5,658.0,928.28,726.96
2017,2,26,11,0,920.0,92.0,2.3,11.0,683.0,938.34,732.57
2017,2,26,11,15,924.5,93.0,2.35,11.0,700.5,942.62,735.14
2017,2,26,11,30,929.0,94.0,2.4,11.0,718.0,943.14,735.31
2017,2,26,11,45,930.5,95.0,2.5,11.0,727.5,937.2,731.65
2017,2,26,12,0,932.0,96.0,2.6,11.0,737.0,927.5,725.52
2017,2,26,12,15,932.0,96.0,2.7,11.0,738.5,911.67,715.18
2017,2,26,12,30,932.0,96.0,2.8,11.0,740.0,892.24,702.36
2017,2,26,12,45,923.0,98.5,2.95,11.0,731.5,864.67,684.08
2017,2,26,13,0,914.0,101.0,3.1,11.0,723.0,834.07,663.49
2017,2,26,13,15,909.0,100.5,3.2,11.0,708.0,800.52,640.26
2017,2,26,13,30,904.0,100.0,3.3,11.0,693.0,764.16,614.75
2017,2,26,13,45,892.5,100.0,3.45,11.0,670.0,721.24,583.97
2017,2,26,14,0,881.0,100.0,3.6,11.0,647.0,678.65,551.07
2017,2,26,14,15,869.5,98.0,3.7,10.5,617.0,629.47,513.1
2017,2,26,14,30,858.0,96.0,3.8,10.0,587.0,578.92,472.85
2017,2,26,14,45,838.5,95.0,3.9,10.0,550.0,524.21,427.13
2017,2,26,15,0,819.0,94.0,4.0,10.0,513.0,469.44,380.03
2017,2,26,15,15,796.5,90.5,3.9,9.5,471.5,411.3,329.29
2017,2,26,15,30,774.0,87.0,3.8,9.0,430.0,354.11,277.95
2017,2,26,15,45,463.0,119.0,3.75,9.0,318.0,244.06,189.28
2017,2,26,16,0,152.0,151.0,3.7,9.0,206.0,170.33,135.11
2017,2,26,16,15,137.5,132.0,3.55,8.5,176.5,139.58,109.08
2017,2,26,16,30,123.0,113.0,3.4,8.0,147.0,110.67,85.11
2017,2,26,16,45,108.0,91.5,3.3,7.5,117.0,81.82,62.33
2017,2,26,17,0,93.0,70.0,3.2,7.0,87.0,57.26,46.27
2017,2,26,17,15,64.0,49.5,3.0,6.5,59.5,41.36,31.25
2017,2,26,17,30,35.0,29.0,2.8,6.0,32.0,25.0,14.53
2017,2,26,17,45,17.5,14.5,2.65,6.0,16.0,13.82,0.0
2017,2,26,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.5,8.5,1.05,4.5,14.0,49.15,0.0
2017,2,27,7,0,235.0,17.0,1.0,5.0,28.0,128.0,0.0
2017,2,27,7,15,378.5,27.5,1.15,5.0,70.5,229.67,176.06
2017,2,27,7,30,522.0,38.0,1.3,5.0,113.0,332.89,274.38
2017,2,27,7,45,600.0,44.5,1.45,5.5,163.5,404.33,339.48
2017,2,27,8,0,678.0,51.0,1.6,6.0,214.0,486.79,410.78
2017,2,27,8,15,725.5,56.0,1.6,6.5,265.0,552.89,465.38
2017,2,27,8,30,773.0,61.0,1.6,7.0,316.0,620.71,518.45
2017,2,27,8,45,802.5,65.0,1.65,7.5,364.5,675.55,558.49
2017,2,27,9,0,832.0,69.0,1.7,8.0,413.0,729.8,596.94
2017,2,27,9,15,854.5,72.0,1.65,8.0,457.5,776.29,628.82
2017,2,27,9,30,877.0,75.0,1.6,8.0,502.0,814.09,653.71
2017,2,27,9,45,892.5,77.0,1.6,8.5,541.0,849.32,675.79
2017,2,27,10,0,908.0,79.0,1.6,9.0,580.0,881.87,695.67
2017,2,27,10,15,919.5,80.5,1.55,9.0,613.0,907.36,711.04
2017,2,27,10,30,931.0,82.0,1.5,9.0,646.0,929.56,724.1
2017,2,27,10,45,937.5,83.5,1.5,9.0,671.0,943.8,732.46
2017,2,27,11,0,944.0,85.0,1.5,9.0,696.0,954.32,738.49
2017,2,27,11,15,949.0,86.0,1.5,9.0,714.0,959.11,740.8
2017,2,27,11,30,954.0,87.0,1.5,9.0,732.0,960.04,740.71
2017,2,27,11,45,958.0,87.0,1.5,9.5,742.5,955.01,735.46
2017,2,27,12,0,962.0,87.0,1.5,10.0,753.0,946.1,727.82
2017,2,27,12,15,962.0,87.0,1.55,10.0,754.5,929.84,717.41
2017,2,27,12,30,962.0,87.0,1.6,10.0,756.0,909.87,704.58
2017,2,27,12,45,965.5,84.0,1.7,10.0,750.5,885.81,689.59
2017,2,27,13,0,969.0,81.0,1.8,10.0,745.0,858.08,671.91
2017,2,27,13,15,965.0,80.5,1.85,10.0,730.0,823.76,648.87
2017,2,27,13,30,961.0,80.0,1.9,10.0,715.0,786.38,623.49
2017,2,27,13,45,599.0,185.5,2.0,10.0,577.0,612.87,492.3
2017,2,27,14,0,237.0,291.0,2.1,10.0,439.0,440.86,355.56
2017,2,27,14,15,583.0,183.0,2.1,10.0,524.5,540.6,438.4
2017,2,27,14,30,929.0,75.0,2.1,10.0,610.0,597.99,482.93
2017,2,27,14,45,912.5,74.0,2.15,10.0,572.5,542.11,436.41
2017,2,27,15,0,896.0,73.0,2.2,10.0,535.0,485.66,388.78
2017,2,27,15,15,877.0,70.5,2.05,9.5,493.0,426.48,337.53
2017,2,27,15,30,858.0,68.0,1.9,9.0,451.0,367.64,285.01
2017,2,27,15,45,828.5,65.5,1.8,9.0,403.5,304.56,227.73
2017,2,27,16,0,799.0,63.0,1.7,9.0,356.0,245.08,173.12
2017,2,27,16,15,759.0,59.0,1.55,8.5,306.0,184.91,119.82
2017,2,27,16,30,719.0,55.0,1.4,8.0,256.0,128.86,73.98
2017,2,27,16,45,658.0,49.0,1.3,7.5,205.5,74.3,38.71
2017,2,27,17,0,597.0,43.0,1.2,7.0,155.0,34.76,26.01
2017,2,27,17,15,491.0,35.0,1.2,6.5,108.0,26.72,18.33
2017,2,27,17,30,385.0,27.0,1.2,6.0,61.0,21.48,12.08
2017,2,27,17,45,192.5,13.5,1.3,6.0,30.5,12.87,0.0
2017,2,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,126.0,9.0,1.5,3.5,15.0,52.91,0.0
2017,2,28,7,0,252.0,18.0,1.7,4.0,30.0,137.88,0.0
2017,2,28,7,15,386.0,28.0,1.6,4.5,73.0,234.58,183.28
2017,2,28,7,30,520.0,38.0,1.5,5.0,116.0,333.33,275.98
2017,2,28,7,45,596.0,44.5,1.45,5.5,166.0,404.05,339.81
2017,2,28,8,0,672.0,51.0,1.4,6.0,216.0,485.32,409.07
2017,2,28,8,15,719.0,56.0,1.45,6.5,266.5,550.95,463.18
2017,2,28,8,30,766.0,61.0,1.5,7.0,317.0,618.3,515.83
2017,2,28,8,45,799.5,64.0,1.6,7.5,366.0,674.61,557.26
2017,2,28,9,0,833.0,67.0,1.7,8.0,415.0,730.6,597.36
2017,2,28,9,15,855.0,69.5,1.7,8.5,459.5,776.14,627.85
2017,2,28,9,30,877.0,72.0,1.7,9.0,504.0,812.97,651.4
2017,2,28,9,45,893.5,74.0,1.7,9.5,543.0,849.12,674.14
2017,2,28,10,0,910.0,76.0,1.7,10.0,582.0,882.62,694.67
2017,2,28,10,15,921.0,77.5,1.7,10.0,615.0,907.75,710.44
2017,2,28,10,30,932.0,79.0,1.7,10.0,648.0,929.56,723.99
2017,2,28,10,45,939.0,80.5,1.75,10.5,673.5,944.27,732.06
2017,2,28,11,0,946.0,82.0,1.8,11.0,699.0,955.27,737.77
2017,2,28,11,15,951.0,82.5,1.85,11.0,717.0,959.48,740.36
2017,2,28,11,30,956.0,83.0,1.9,11.0,735.0,959.83,740.53
2017,2,28,11,45,958.5,83.5,1.95,11.0,744.5,954.03,736.7
2017,2,28,12,0,961.0,84.0,2.0,11.0,754.0,944.35,730.4
2017,2,28,12,15,961.5,84.0,2.0,11.0,756.0,928.52,719.44
2017,2,28,12,30,962.0,84.0,2.0,11.0,758.0,908.95,706.05
2017,2,28,12,45,960.0,84.0,2.05,11.5,751.0,883.67,688.06
2017,2,28,13,0,958.0,84.0,2.1,12.0,744.0,854.94,667.71
2017,2,28,13,15,954.0,83.5,2.1,12.0,729.5,820.85,644.29
2017,2,28,13,30,950.0,83.0,2.1,12.0,715.0,783.74,618.62
2017,2,28,13,45,943.5,81.5,2.1,12.0,692.5,741.0,588.7
2017,2,28,14,0,937.0,80.0,2.1,12.0,670.0,695.83,555.32
2017,2,28,14,15,927.0,78.5,2.05,11.5,640.0,646.32,517.69
2017,2,28,14,30,917.0,77.0,2.0,11.0,610.0,595.14,477.65
2017,2,28,14,45,903.5,75.0,2.0,11.0,573.5,540.24,432.86
2017,2,28,15,0,890.0,73.0,2.0,11.0,537.0,484.54,385.99
2017,2,28,15,15,871.0,71.0,1.85,11.0,494.5,426.07,335.03
2017,2,28,15,30,852.0,69.0,1.7,11.0,452.0,366.5,281.89
2017,2,28,15,45,827.0,65.5,1.55,11.0,405.5,305.42,226.6
2017,2,28,16,0,802.0,62.0,1.4,11.0,359.0,246.04,172.37
2017,2,28,16,15,763.5,58.0,1.3,10.0,309.0,185.85,119.69
2017,2,28,16,30,725.0,54.0,1.2,9.0,259.0,129.6,73.94
2017,2,28,16,45,669.0,48.0,1.1,8.5,209.0,74.82,38.29
2017,2,28,17,0,613.0,42.0,1.0,8.0,159.0,33.67,24.94
2017,2,28,17,15,511.5,34.0,1.05,7.5,111.5,28.05,19.48
2017,2,28,17,30,410.0,26.0,1.1,7.0,64.0,22.27,12.96
2017,2,28,17,45,205.0,13.0,1.15,7.0,32.0,10.09,0.0
2017,2,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,137.0,9.5,0.5,3.5,17.0,57.6,0.0
2017,3,1,7,0,274.0,19.0,0.5,4.0,34.0,149.97,32.97
2017,3,1,7,15,405.5,29.0,0.55,4.5,78.0,245.68,192.85
2017,3,1,7,30,537.0,39.0,0.6,5.0,122.0,344.69,283.27
2017,3,1,7,45,613.0,45.5,0.65,5.5,173.0,416.56,346.8
2017,3,1,8,0,689.0,52.0,0.7,6.0,224.0,498.88,415.73
2017,3,1,8,15,735.0,57.0,0.9,6.5,275.5,564.77,470.07
2017,3,1,8,30,781.0,62.0,1.1,7.0,327.0,632.24,523.04
2017,3,1,8,45,815.0,64.5,1.3,7.5,376.5,688.96,565.17
2017,3,1,9,0,849.0,67.0,1.5,8.0,426.0,745.33,606.11
2017,3,1,9,15,870.5,69.5,1.6,8.5,471.0,784.35,632.47
2017,3,1,9,30,892.0,72.0,1.7,9.0,516.0,827.92,661.87
2017,3,1,9,45,904.5,75.5,1.85,10.0,554.5,862.94,684.01
2017,3,1,10,0,917.0,79.0,2.0,11.0,593.0,895.05,703.89
2017,3,1,10,15,928.0,80.5,2.1,11.0,626.0,920.26,720.87
2017,3,1,10,30,939.0,82.0,2.2,11.0,659.0,942.13,735.63
2017,3,1,10,45,946.5,83.0,2.35,11.5,685.0,956.7,744.61
2017,3,1,11,0,954.0,84.0,2.5,12.0,711.0,967.54,751.15
2017,3,1,11,15,959.0,85.0,2.55,12.0,729.0,972.28,753.99
2017,3,1,11,30,964.0,86.0,2.6,12.0,747.0,973.1,754.35
2017,3,1,11,45,966.5,86.5,2.65,12.5,757.0,967.16,748.84
2017,3,1,12,0,969.0,87.0,2.7,13.0,767.0,957.29,740.85
2017,3,1,12,15,969.0,87.0,2.65,13.0,768.5,940.81,728.9
2017,3,1,12,30,969.0,87.0,2.6,13.0,770.0,920.57,714.53
2017,3,1,12,45,968.0,86.0,2.6,13.5,763.5,894.75,695.52
2017,3,1,13,0,967.0,85.0,2.6,14.0,757.0,865.42,674.17
2017,3,1,13,15,963.0,84.5,2.55,14.0,742.0,830.96,650.08
2017,3,1,13,30,959.0,84.0,2.5,14.0,727.0,793.45,623.78
2017,3,1,13,45,952.0,83.0,2.45,14.0,704.0,750.46,593.39
2017,3,1,14,0,945.0,82.0,2.4,14.0,681.0,705.04,559.7
2017,3,1,14,15,935.0,80.5,2.3,14.0,650.5,655.08,520.69
2017,3,1,14,30,925.0,79.0,2.2,14.0,620.0,603.41,479.48
2017,3,1,14,45,911.0,77.0,2.1,14.0,583.0,547.75,434.14
2017,3,1,15,0,897.0,75.0,2.0,14.0,546.0,491.31,386.9
2017,3,1,15,15,878.0,73.0,1.8,13.5,503.5,432.35,336.66
2017,3,1,15,30,859.0,71.0,1.6,13.0,461.0,372.26,284.09
2017,3,1,15,45,832.0,67.5,1.4,13.0,413.5,310.07,228.37
2017,3,1,16,0,805.0,64.0,1.2,13.0,366.0,249.81,173.92
2017,3,1,16,15,766.5,60.0,1.1,12.5,315.5,189.31,121.22
2017,3,1,16,30,728.0,56.0,1.0,12.0,265.0,132.76,75.48
2017,3,1,16,45,668.0,50.5,0.95,11.5,214.0,77.91,40.15
2017,3,1,17,0,608.0,45.0,0.9,11.0,163.0,36.33,27.03
2017,3,1,17,15,506.5,36.5,0.95,10.5,115.0,27.77,19.01
2017,3,1,17,30,405.0,28.0,1.0,10.0,67.0,22.11,12.86
2017,3,1,17,45,202.5,14.0,1.05,9.5,33.5,10.9,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,151.5,10.0,0.95,5.5,19.0,63.6,0.0
2017,3,2,7,0,303.0,20.0,0.9,6.0,38.0,165.12,63.42
2017,3,2,7,15,430.5,30.0,1.0,6.5,83.5,259.45,204.77
2017,3,2,7,30,558.0,40.0,1.1,7.0,129.0,353.19,290.49
2017,3,2,7,45,630.5,46.5,1.25,7.5,180.5,429.46,357.97
2017,3,2,8,0,703.0,53.0,1.4,8.0,232.0,510.73,426.76
2017,3,2,8,15,748.0,57.5,1.4,8.5,283.5,576.14,479.38
2017,3,2,8,30,793.0,62.0,1.4,9.0,335.0,642.97,529.85
2017,3,2,8,45,824.5,65.0,1.4,9.5,384.5,699.03,569.33
2017,3,2,9,0,856.0,68.0,1.4,10.0,434.0,754.55,607.17
2017,3,2,9,15,877.0,71.0,1.55,10.5,479.0,794.05,634.08
2017,3,2,9,30,898.0,74.0,1.7,11.0,524.0,838.04,663.97
2017,3,2,9,45,913.5,75.5,1.85,11.5,564.0,873.26,687.22
2017,3,2,10,0,929.0,77.0,2.0,12.0,604.0,905.72,708.43
2017,3,2,10,15,939.5,78.5,2.05,12.5,636.5,930.71,723.26
2017,3,2,10,30,950.0,80.0,2.1,13.0,669.0,952.28,735.78
2017,3,2,10,45,957.0,81.5,2.15,13.5,695.0,967.09,743.74
2017,3,2,11,0,964.0,83.0,2.2,14.0,721.0,978.1,749.29
2017,3,2,11,15,968.0,84.0,2.25,14.0,738.5,981.91,751.5
2017,3,2,11,30,972.0,85.0,2.3,14.0,756.0,981.77,751.27
2017,3,2,11,45,974.0,85.5,2.35,14.0,765.5,975.27,746.92
2017,3,2,12,0,976.0,86.0,2.4,14.0,775.0,964.84,740.07
2017,3,2,12,15,976.0,86.0,2.45,14.0,776.5,948.19,729.12
2017,3,2,12,30,976.0,86.0,2.5,14.0,778.0,927.76,715.68
2017,3,2,12,45,972.5,86.5,2.55,14.5,771.0,901.29,696.81
2017,3,2,13,0,969.0,87.0,2.6,15.0,764.0,871.4,675.61
2017,3,2,13,15,964.5,86.0,2.6,15.0,748.5,835.86,651.26
2017,3,2,13,30,960.0,85.0,2.6,15.0,733.0,797.31,624.68
2017,3,2,13,45,954.0,84.0,2.6,15.0,710.5,754.88,595.13
2017,3,2,14,0,948.0,83.0,2.6,15.0,688.0,709.94,562.24
2017,3,2,14,15,938.5,81.5,2.5,15.0,657.5,660.05,523.39
2017,3,2,14,30,929.0,80.0,2.4,15.0,627.0,608.4,482.3
2017,3,2,14,45,916.0,77.5,2.35,15.0,590.0,552.45,437.05
2017,3,2,15,0,903.0,75.0,2.3,15.0,553.0,495.64,389.76
2017,3,2,15,15,884.5,73.0,2.1,14.5,510.0,436.47,339.44
2017,3,2,15,30,866.0,71.0,1.9,14.0,467.0,376.08,286.69
2017,3,2,15,45,841.5,67.5,1.7,14.0,420.0,314.12,231.14
2017,3,2,16,0,817.0,64.0,1.5,14.0,373.0,253.81,176.56
2017,3,2,16,15,779.5,60.0,1.35,13.5,322.5,192.67,123.21
2017,3,2,16,30,742.0,56.0,1.2,13.0,272.0,135.35,76.73
2017,3,2,16,45,686.0,50.0,1.05,12.5,220.5,79.28,40.25
2017,3,2,17,0,630.0,44.0,0.9,12.0,169.0,35.25,25.97
2017,3,2,17,15,531.5,36.0,0.9,11.5,120.0,29.7,20.68
2017,3,2,17,30,433.0,28.0,0.9,11.0,71.0,24.0,14.58
2017,3,2,17,45,216.5,14.0,0.9,10.5,35.5,10.82,0.0
2017,3,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,6,45,130.5,11.5,0.7,6.5,20.0,57.88,0.0
2017,3,3,7,0,261.0,23.0,0.7,7.0,40.0,153.28,76.06
2017,3,3,7,15,388.5,34.0,0.65,7.5,85.0,245.77,194.36
2017,3,3,7,30,516.0,45.0,0.6,8.0,130.0,344.21,281.21
2017,3,3,7,45,585.5,53.0,0.55,8.5,180.5,418.23,344.42
2017,3,3,8,0,655.0,61.0,0.5,9.0,231.0,497.39,408.53
2017,3,3,8,15,471.5,97.0,0.45,9.5,232.5,444.6,365.67
2017,3,3,8,30,288.0,133.0,0.4,10.0,234.0,366.93,302.2
2017,3,3,8,45,545.5,108.0,0.4,10.5,332.0,552.31,449.19
2017,3,3,9,0,803.0,83.0,0.4,11.0,430.0,734.74,579.19
2017,3,3,9,15,825.5,86.5,0.4,11.5,475.0,781.26,606.24
2017,3,3,9,30,848.0,90.0,0.4,12.0,520.0,825.98,633.48
2017,3,3,9,45,776.5,110.5,0.45,12.5,527.0,813.02,622.15
2017,3,3,10,0,705.0,131.0,0.5,13.0,534.0,789.66,604.78
2017,3,3,10,15,650.5,159.5,0.4,13.0,547.5,784.08,598.32
2017,3,3,10,30,596.0,188.0,0.3,13.0,561.0,772.78,587.44
2017,3,3,10,45,524.0,225.0,0.25,13.5,562.5,747.27,565.49
2017,3,3,11,0,452.0,262.0,0.2,14.0,564.0,722.38,544.21
2017,3,3,11,15,509.5,247.0,0.2,14.0,595.0,755.96,568.22
2017,3,3,11,30,567.0,232.0,0.2,14.0,626.0,787.03,589.4
2017,3,3,11,45,589.5,228.5,0.2,14.0,643.0,796.15,594.96
2017,3,3,12,0,612.0,225.0,0.2,14.0,660.0,805.99,601.29
2017,3,3,12,15,610.0,226.0,0.2,14.0,661.0,792.4,591.7
2017,3,3,12,30,608.0,227.0,0.2,14.0,662.0,776.28,580.8
2017,3,3,12,45,582.5,233.0,0.25,14.0,646.5,740.56,557.07
2017,3,3,13,0,557.0,239.0,0.3,14.0,631.0,706.95,534.7
2017,3,3,13,15,531.5,242.5,0.35,14.0,610.5,670.01,509.72
2017,3,3,13,30,506.0,246.0,0.4,14.0,590.0,632.69,484.09
2017,3,3,13,45,679.0,185.5,0.45,14.0,631.0,673.07,516.26
2017,3,3,14,0,852.0,125.0,0.5,14.0,672.0,693.96,532.75
2017,3,3,14,15,840.5,122.5,0.55,14.0,642.0,644.81,496.98
2017,3,3,14,30,829.0,120.0,0.6,14.0,612.0,594.39,460.03
2017,3,3,14,45,819.5,114.5,0.65,14.0,576.5,541.07,419.64
2017,3,3,15,0,810.0,109.0,0.7,14.0,541.0,486.86,376.98
2017,3,3,15,15,580.0,144.5,0.75,13.5,441.0,378.86,294.08
2017,3,3,15,30,350.0,180.0,0.8,13.0,341.0,290.83,226.68
2017,3,3,15,45,185.0,161.5,0.9,13.0,245.5,202.1,157.99
2017,3,3,16,0,20.0,143.0,1.0,13.0,150.0,134.66,107.5
2017,3,3,16,15,14.0,124.5,0.95,12.5,129.5,114.9,91.71
2017,3,3,16,30,8.0,106.0,0.9,12.0,109.0,96.0,76.3
2017,3,3,16,45,265.0,82.0,0.9,11.5,136.0,79.93,54.41
2017,3,3,17,0,522.0,58.0,0.9,11.0,163.0,44.13,34.06
2017,3,3,17,15,416.5,47.0,1.0,10.5,115.5,36.9,27.19
2017,3,3,17,30,311.0,36.0,1.1,10.0,68.0,29.37,19.37
2017,3,3,17,45,155.5,18.0,1.2,9.5,34.0,14.37,0.0
2017,3,3,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,6,45,122.5,12.5,2.45,8.5,20.5,56.3,0.0
2017,3,4,7,0,245.0,25.0,2.7,9.0,41.0,150.98,86.93
2017,3,4,7,15,366.5,35.5,2.8,9.0,85.0,238.26,190.5
2017,3,4,7,30,488.0,46.0,2.9,9.0,129.0,332.4,275.86
2017,3,4,7,45,566.0,52.5,3.05,9.5,179.0,408.28,343.34
2017,3,4,8,0,644.0,59.0,3.2,10.0,229.0,490.07,413.27
2017,3,4,8,15,689.0,64.0,3.25,10.0,279.0,549.69,463.54
2017,3,4,8,30,734.0,69.0,3.3,10.0,329.0,615.12,516.01
2017,3,4,8,45,367.0,84.0,3.35,10.5,214.0,386.2,327.45
2017,3,4,9,0,0.0,99.0,3.4,11.0,99.0,93.77,74.49
2017,3,4,9,15,20.0,153.5,3.45,11.0,164.0,166.47,136.49
2017,3,4,9,30,40.0,208.0,3.5,11.0,229.0,254.83,209.59
2017,3,4,9,45,20.0,172.0,3.6,11.5,182.5,184.64,150.31
2017,3,4,10,0,0.0,136.0,3.7,12.0,136.0,129.49,103.4
2017,3,4,10,15,2.0,161.0,3.75,12.0,162.5,156.24,125.47
2017,3,4,10,30,4.0,186.0,3.8,12.0,189.0,183.13,147.36
2017,3,4,10,45,118.0,252.5,3.9,12.5,332.0,382.14,311.09
2017,3,4,11,0,232.0,319.0,4.0,13.0,475.0,560.35,450.58
2017,3,4,11,15,125.0,287.5,4.1,13.0,372.0,424.1,341.38
2017,3,4,11,30,18.0,256.0,4.2,13.0,269.0,265.04,212.19
2017,3,4,11,45,60.5,300.0,4.35,13.0,344.0,361.05,290.32
2017,3,4,12,0,103.0,344.0,4.5,13.0,419.0,444.24,356.42
2017,3,4,12,15,215.5,336.5,4.6,13.0,492.0,541.51,434.97
2017,3,4,12,30,328.0,329.0,4.7,13.0,565.0,632.82,507.28
2017,3,4,12,45,208.0,331.5,4.8,13.0,481.0,514.59,413.54
2017,3,4,13,0,88.0,334.0,4.9,13.0,397.0,403.37,323.91
2017,3,4,13,15,89.0,327.0,4.95,13.0,389.0,391.96,315.45
2017,3,4,13,30,90.0,320.0,5.0,13.0,381.0,380.31,306.49
2017,3,4,13,45,148.0,313.5,5.05,13.0,410.5,414.91,335.42
2017,3,4,14,0,206.0,307.0,5.1,13.0,440.0,437.39,354.28
2017,3,4,14,15,203.0,292.5,5.1,12.5,419.0,409.19,332.4
2017,3,4,14,30,200.0,278.0,5.1,12.0,398.0,380.94,310.29
2017,3,4,14,45,135.0,256.0,5.1,12.0,334.5,313.58,255.34
2017,3,4,15,0,70.0,234.0,5.1,12.0,271.0,250.85,204.06
2017,3,4,15,15,44.5,204.0,4.95,11.5,227.0,207.09,168.57
2017,3,4,15,30,19.0,174.0,4.8,11.0,183.0,166.66,135.67
2017,3,4,15,45,9.5,132.5,4.65,11.0,137.0,124.67,100.78
2017,3,4,16,0,0.0,91.0,4.5,11.0,91.0,84.18,66.86
2017,3,4,16,15,0.0,79.0,4.25,10.5,79.0,73.07,57.62
2017,3,4,16,30,0.0,67.0,4.0,10.0,67.0,62.03,48.26
2017,3,4,16,45,0.0,54.0,3.8,10.0,54.0,50.19,37.95
2017,3,4,17,0,0.0,41.0,3.6,10.0,41.0,38.09,28.78
2017,3,4,17,15,0.0,29.5,3.55,10.0,29.5,27.38,18.78
2017,3,4,17,30,0.0,18.0,3.5,10.0,18.0,16.69,8.65
2017,3,4,17,45,0.0,9.0,3.5,10.0,9.0,8.33,0.0
2017,3,4,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
