Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,5,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,6,45,72.5,15.5,3.2,6.0,21.0,41.25,0.0
2017,3,5,7,0,145.0,31.0,3.3,6.0,42.0,119.49,76.0
2017,3,5,7,15,265.5,45.5,3.45,6.0,84.5,203.05,164.96
2017,3,5,7,30,386.0,60.0,3.6,6.0,127.0,295.52,248.97
2017,3,5,7,45,470.5,69.0,3.75,6.5,177.5,374.07,319.26
2017,3,5,8,0,555.0,78.0,3.9,7.0,228.0,459.42,393.14
2017,3,5,8,15,607.5,85.0,4.05,7.0,278.5,527.11,450.96
2017,3,5,8,30,660.0,92.0,4.2,7.0,329.0,597.11,509.11
2017,3,5,8,45,691.5,98.5,4.4,7.0,377.0,652.82,554.08
2017,3,5,9,0,723.0,105.0,4.6,7.0,425.0,708.33,597.3
2017,3,5,9,15,502.0,163.0,4.8,7.0,395.5,614.19,518.89
2017,3,5,9,30,281.0,221.0,5.0,7.0,366.0,497.44,419.18
2017,3,5,9,45,498.0,176.0,5.25,7.5,456.5,649.08,546.03
2017,3,5,10,0,715.0,131.0,5.5,8.0,547.0,802.44,666.49
2017,3,5,10,15,436.5,216.5,5.55,8.0,474.5,655.46,545.53
2017,3,5,10,30,158.0,302.0,5.6,8.0,402.0,477.19,394.71
2017,3,5,10,45,79.0,160.5,5.7,8.0,210.5,243.6,203.01
2017,3,5,11,0,0.0,19.0,5.8,8.0,19.0,17.67,9.49
2017,3,5,11,15,100.5,181.0,5.75,8.0,252.0,283.95,237.38
2017,3,5,11,30,201.0,343.0,5.7,8.0,485.0,552.48,454.89
2017,3,5,11,45,366.0,300.0,5.7,8.0,562.5,662.07,545.04
2017,3,5,12,0,531.0,257.0,5.7,8.0,640.0,767.2,630.11
2017,3,5,12,15,329.5,305.0,5.6,8.0,543.5,618.89,508.53
2017,3,5,12,30,128.0,353.0,5.5,8.0,447.0,477.17,390.36
2017,3,5,12,45,186.0,347.5,5.45,8.0,481.5,513.31,421.18
2017,3,5,13,0,244.0,342.0,5.4,8.0,516.0,545.87,448.28
2017,3,5,13,15,243.0,336.0,5.3,8.0,506.0,528.12,433.88
2017,3,5,13,30,242.0,330.0,5.2,8.0,496.0,509.66,419.06
2017,3,5,13,45,121.0,233.0,5.1,8.0,316.0,315.82,261.17
2017,3,5,14,0,0.0,136.0,5.0,8.0,136.0,127.21,102.47
2017,3,5,14,15,102.0,208.0,4.85,8.0,269.0,265.38,219.99
2017,3,5,14,30,204.0,280.0,4.7,8.0,402.0,385.25,318.31
2017,3,5,14,45,138.0,258.0,4.6,8.0,338.5,317.04,261.51
2017,3,5,15,0,72.0,236.0,4.5,8.0,275.0,253.62,209.03
2017,3,5,15,15,39.0,198.0,4.3,7.5,219.0,199.37,164.39
2017,3,5,15,30,6.0,160.0,4.1,7.0,163.0,149.46,123.15
2017,3,5,15,45,370.0,123.0,3.95,7.0,267.5,223.96,177.27
2017,3,5,16,0,734.0,86.0,3.8,7.0,372.0,255.16,187.3
2017,3,5,16,15,690.5,80.5,3.5,6.5,321.5,195.67,133.85
2017,3,5,16,30,647.0,75.0,3.2,6.0,271.0,140.88,88.0
2017,3,5,16,45,583.5,67.5,2.9,6.0,220.0,88.11,51.63
2017,3,5,17,0,520.0,60.0,2.6,6.0,169.0,45.47,36.02
2017,3,5,17,15,415.0,49.5,2.45,5.5,121.0,38.8,29.55
2017,3,5,17,30,310.0,39.0,2.3,5.0,73.0,31.89,22.31
2017,3,5,17,45,155.0,19.5,2.15,5.0,36.5,15.31,1.36
2017,3,5,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,6,6,45,52.0,17.0,2.1,5.5,21.0,35.35,0.0
2017,3,6,7,0,104.0,34.0,2.2,6.0,42.0,100.94,67.82
2017,3,6,7,15,211.0,51.5,2.3,6.0,84.0,185.57,150.93
2017,3,6,7,30,318.0,69.0,2.4,6.0,126.0,272.21,228.85
2017,3,6,7,45,407.5,78.5,2.5,6.5,175.0,349.12,296.97
2017,3,6,8,0,497.0,88.0,2.6,7.0,224.0,433.83,369.58
2017,3,6,8,15,549.0,95.5,2.65,7.0,273.5,501.68,426.44
2017,3,6,8,30,601.0,103.0,2.7,7.0,323.0,569.98,482.01
2017,3,6,8,45,655.0,104.0,2.8,7.5,372.5,634.21,532.33
2017,3,6,9,0,709.0,105.0,2.9,8.0,422.0,699.61,580.76
2017,3,6,9,15,734.0,109.0,2.9,8.0,466.0,745.89,614.03
2017,3,6,9,30,759.0,113.0,2.9,8.0,510.0,790.83,645.88
2017,3,6,9,45,576.0,174.0,2.95,8.5,488.0,715.1,585.26
2017,3,6,10,0,393.0,235.0,3.0,9.0,466.0,620.33,507.05
2017,3,6,10,15,273.5,269.0,3.0,9.0,434.0,557.04,454.45
2017,3,6,10,30,154.0,303.0,3.0,9.0,402.0,474.68,386.2
2017,3,6,10,45,174.5,315.0,3.0,9.0,431.5,505.57,410.63
2017,3,6,11,0,195.0,327.0,3.0,9.0,461.0,535.88,433.82
2017,3,6,11,15,102.0,272.5,3.0,9.0,343.0,386.18,314.16
2017,3,6,11,30,9.0,218.0,3.0,9.0,225.0,217.8,176.01
2017,3,6,11,45,459.0,162.0,3.0,9.5,495.5,614.93,504.42
2017,3,6,12,0,909.0,106.0,3.0,10.0,766.0,936.79,739.39
2017,3,6,12,15,568.5,229.5,3.0,10.0,643.0,760.1,606.26
2017,3,6,12,30,228.0,353.0,3.0,10.0,520.0,562.85,450.06
2017,3,6,12,45,570.5,227.5,3.0,10.0,638.0,728.19,585.11
2017,3,6,13,0,913.0,102.0,3.0,10.0,756.0,850.73,676.96
2017,3,6,13,15,908.5,101.0,3.0,10.0,741.0,816.45,651.41
2017,3,6,13,30,904.0,100.0,3.0,10.0,726.0,779.36,625.04
2017,3,6,13,45,665.5,181.5,3.0,10.0,635.0,663.19,535.41
2017,3,6,14,0,427.0,263.0,3.0,10.0,544.0,551.24,445.67
2017,3,6,14,15,652.5,176.5,2.95,10.0,583.0,586.67,476.29
2017,3,6,14,30,878.0,90.0,2.9,10.0,622.0,595.84,483.84
2017,3,6,14,45,867.5,86.5,2.85,10.0,586.5,542.28,439.1
2017,3,6,15,0,857.0,83.0,2.8,10.0,551.0,487.21,392.26
2017,3,6,15,15,428.5,106.0,2.6,10.0,340.0,281.78,226.78
2017,3,6,15,30,0.0,129.0,2.4,10.0,129.0,119.32,96.13
2017,3,6,15,45,139.5,142.0,2.25,10.0,197.0,172.0,137.44
2017,3,6,16,0,279.0,155.0,2.1,10.0,265.0,205.5,159.33
2017,3,6,16,15,263.0,136.5,1.85,9.5,229.5,166.65,125.83
2017,3,6,16,30,247.0,118.0,1.6,9.0,194.0,129.79,95.24
2017,3,6,16,45,227.0,98.5,1.35,8.5,158.5,93.99,68.11
2017,3,6,17,0,207.0,79.0,1.1,8.0,123.0,61.71,50.42
2017,3,6,17,15,172.5,59.0,1.05,7.5,89.0,47.02,36.74
2017,3,6,17,30,138.0,39.0,1.0,7.0,55.0,31.8,22.2
2017,3,6,17,45,69.0,19.5,1.0,6.5,27.5,16.36,3.28
2017,3,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,6,45,137.0,14.5,0.5,6.5,26.0,64.66,0.0
2017,3,7,7,0,274.0,29.0,0.5,7.0,52.0,175.0,124.61
2017,3,7,7,15,383.5,39.5,0.5,7.0,96.5,254.1,205.13
2017,3,7,7,30,493.0,50.0,0.5,7.0,141.0,344.15,284.06
2017,3,7,7,45,559.0,57.5,0.5,7.5,190.5,415.45,344.63
2017,3,7,8,0,625.0,65.0,0.5,8.0,240.0,491.51,406.23
2017,3,7,8,15,669.0,70.0,0.5,8.5,289.5,553.91,454.48
2017,3,7,8,30,713.0,75.0,0.5,9.0,339.0,617.95,501.5
2017,3,7,8,45,655.0,97.0,0.5,9.5,364.5,627.97,505.94
2017,3,7,9,0,597.0,119.0,0.5,10.0,390.0,630.53,505.25
2017,3,7,9,15,476.0,165.5,0.5,10.0,394.5,598.7,478.12
2017,3,7,9,30,355.0,212.0,0.5,10.0,399.0,549.55,438.34
2017,3,7,9,45,218.0,238.5,0.5,10.5,356.0,455.06,363.36
2017,3,7,10,0,81.0,265.0,0.5,11.0,313.0,353.4,281.29
2017,3,7,10,15,168.0,281.5,0.5,11.0,387.5,463.13,367.42
2017,3,7,10,30,255.0,298.0,0.5,11.0,462.0,574.8,449.65
2017,3,7,10,45,214.0,314.5,0.55,11.5,456.0,541.26,421.87
2017,3,7,11,0,173.0,331.0,0.6,12.0,450.0,520.23,404.66
2017,3,7,11,15,153.5,339.0,0.6,12.0,447.0,508.26,395.02
2017,3,7,11,30,134.0,347.0,0.6,12.0,444.0,495.64,384.86
2017,3,7,11,45,82.5,322.0,0.65,12.0,382.0,404.56,316.38
2017,3,7,12,0,31.0,297.0,0.7,12.0,320.0,328.26,257.76
2017,3,7,12,15,57.5,321.0,0.7,12.0,363.5,374.94,294.63
2017,3,7,12,30,84.0,345.0,0.7,12.0,407.0,420.09,328.85
2017,3,7,12,45,90.5,344.5,0.75,12.0,410.5,420.7,329.37
2017,3,7,13,0,97.0,344.0,0.8,12.0,414.0,420.64,329.81
2017,3,7,13,15,110.5,339.5,0.85,12.0,418.0,421.15,330.93
2017,3,7,13,30,124.0,335.0,0.9,12.0,422.0,427.42,336.28
2017,3,7,13,45,217.5,315.5,0.95,12.0,461.5,465.84,367.63
2017,3,7,14,0,311.0,296.0,1.0,12.0,501.0,501.97,396.11
2017,3,7,14,15,436.0,244.0,1.0,12.0,517.5,516.05,407.95
2017,3,7,14,30,561.0,192.0,1.0,12.0,534.0,513.57,406.56
2017,3,7,14,45,454.5,208.5,1.05,12.0,475.0,442.11,350.59
2017,3,7,15,0,348.0,225.0,1.1,12.0,416.0,377.4,299.74
2017,3,7,15,15,548.0,160.5,1.05,12.0,434.5,381.29,300.04
2017,3,7,15,30,748.0,96.0,1.0,12.0,453.0,361.75,277.95
2017,3,7,15,45,643.5,104.0,0.95,12.0,389.5,291.82,219.22
2017,3,7,16,0,539.0,112.0,0.9,12.0,326.0,232.93,170.31
2017,3,7,16,15,499.0,104.5,0.85,11.5,282.5,182.22,127.28
2017,3,7,16,30,459.0,97.0,0.8,11.0,239.0,137.23,91.05
2017,3,7,16,45,479.0,78.0,0.8,10.5,203.0,92.25,57.27
2017,3,7,17,0,499.0,59.0,0.8,10.0,167.0,44.07,34.24
2017,3,7,17,15,406.0,48.5,0.85,9.5,121.0,37.4,27.94
2017,3,7,17,30,313.0,38.0,0.9,9.0,75.0,30.43,20.94
2017,3,7,17,45,156.5,19.0,1.0,8.5,37.5,14.78,3.38
2017,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,6,45,144.0,15.0,1.25,6.5,27.5,68.17,0.0
2017,3,8,7,0,288.0,30.0,1.3,7.0,55.0,183.03,135.01
2017,3,8,7,15,396.5,40.5,1.25,7.5,100.5,262.64,213.73
2017,3,8,7,30,505.0,51.0,1.2,8.0,146.0,353.22,293.28
2017,3,8,7,45,568.0,58.5,1.2,8.5,196.0,423.57,353.78
2017,3,8,8,0,631.0,66.0,1.2,9.0,246.0,498.39,415.21
2017,3,8,8,15,674.5,71.0,1.4,9.5,296.0,560.85,465.63
2017,3,8,8,30,718.0,76.0,1.6,10.0,346.0,624.89,515.11
2017,3,8,8,45,748.5,80.0,1.85,11.0,393.5,675.47,551.39
2017,3,8,9,0,779.0,84.0,2.1,12.0,441.0,729.39,589.36
2017,3,8,9,15,800.5,87.0,2.2,12.0,484.5,773.92,620.75
2017,3,8,9,30,822.0,90.0,2.3,12.0,528.0,816.68,650.57
2017,3,8,9,45,845.0,89.5,2.4,12.5,567.5,854.42,675.29
2017,3,8,10,0,868.0,89.0,2.5,13.0,607.0,882.29,692.82
2017,3,8,10,15,879.0,91.0,2.5,13.5,639.0,907.17,707.4
2017,3,8,10,30,890.0,93.0,2.5,14.0,671.0,928.83,719.71
2017,3,8,10,45,898.5,93.5,2.5,14.5,696.0,943.05,726.9
2017,3,8,11,0,907.0,94.0,2.5,15.0,721.0,953.72,731.81
2017,3,8,11,15,911.5,95.0,2.45,15.0,738.5,957.59,733.1
2017,3,8,11,30,916.0,96.0,2.4,15.0,756.0,957.71,732.04
2017,3,8,11,45,919.0,96.5,2.35,15.5,765.0,952.12,725.92
2017,3,8,12,0,922.0,97.0,2.3,16.0,774.0,942.77,717.48
2017,3,8,12,15,922.0,96.5,2.3,16.0,775.0,925.92,705.98
2017,3,8,12,30,922.0,96.0,2.3,16.0,776.0,905.51,692.2
2017,3,8,12,45,922.5,94.5,2.3,16.0,769.5,880.95,675.65
2017,3,8,13,0,923.0,93.0,2.3,16.0,763.0,852.98,656.79
2017,3,8,13,15,918.5,92.5,2.25,16.0,748.0,818.87,633.22
2017,3,8,13,30,914.0,92.0,2.2,16.0,733.0,781.9,607.6
2017,3,8,13,45,907.0,90.5,2.2,16.5,710.0,739.44,577.21
2017,3,8,14,0,900.0,89.0,2.2,17.0,687.0,694.71,544.15
2017,3,8,14,15,890.0,87.5,2.15,17.0,657.0,646.06,507.1
2017,3,8,14,30,880.0,86.0,2.1,17.0,627.0,595.85,467.97
2017,3,8,14,45,867.0,83.5,2.05,17.0,590.5,541.76,424.87
2017,3,8,15,0,854.0,81.0,2.0,17.0,554.0,486.94,379.93
2017,3,8,15,15,835.0,78.5,1.85,16.5,512.0,427.97,330.82
2017,3,8,15,30,816.0,76.0,1.7,16.0,470.0,370.15,281.11
2017,3,8,15,45,792.5,72.5,1.6,16.0,423.5,310.8,228.68
2017,3,8,16,0,769.0,69.0,1.5,16.0,377.0,253.09,177.03
2017,3,8,16,15,732.0,65.0,1.35,15.5,327.5,194.32,126.01
2017,3,8,16,30,695.0,61.0,1.2,15.0,278.0,139.4,81.24
2017,3,8,16,45,643.5,55.0,1.05,14.5,228.0,85.87,45.22
2017,3,8,17,0,592.0,49.0,0.9,14.0,178.0,35.46,26.05
2017,3,8,17,15,503.0,41.0,0.95,13.0,130.5,30.63,21.58
2017,3,8,17,30,414.0,33.0,1.0,12.0,83.0,25.63,16.6
2017,3,8,17,45,256.0,21.5,1.05,11.5,47.0,17.04,5.56
2017,3,8,18,0,98.0,10.0,1.1,11.0,11.0,9.53,0.0
2017,3,8,18,15,49.0,5.0,1.1,11.0,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,6,45,169.0,14.5,0.7,9.5,30.0,93.44,0.0
2017,3,9,7,0,338.0,29.0,0.7,10.0,60.0,204.47,152.21
2017,3,9,7,15,442.0,38.0,0.7,10.5,106.5,282.96,227.25
2017,3,9,7,30,546.0,47.0,0.7,11.0,153.0,371.88,303.72
2017,3,9,7,45,604.0,53.5,0.7,11.5,203.0,440.04,360.84
2017,3,9,8,0,662.0,60.0,0.7,12.0,253.0,512.22,418.41
2017,3,9,8,15,703.0,65.0,0.8,12.5,303.0,571.12,464.28
2017,3,9,8,30,744.0,70.0,0.9,13.0,353.0,634.83,510.82
2017,3,9,8,45,772.0,73.5,1.05,13.5,400.5,687.65,548.14
2017,3,9,9,0,800.0,77.0,1.2,14.0,448.0,739.8,584.26
2017,3,9,9,15,820.5,80.0,1.35,14.5,491.5,784.13,614.17
2017,3,9,9,30,841.0,83.0,1.5,15.0,535.0,826.6,642.44
2017,3,9,9,45,851.5,87.0,1.7,16.0,572.5,859.42,663.03
2017,3,9,10,0,862.0,91.0,1.9,17.0,610.0,889.33,681.47
2017,3,9,10,15,873.0,93.0,1.95,17.0,641.5,906.49,692.07
2017,3,9,10,30,884.0,95.0,2.0,17.0,673.0,928.04,705.88
2017,3,9,10,45,887.5,98.0,2.05,17.5,697.0,940.43,712.19
2017,3,9,11,0,891.0,101.0,2.1,18.0,721.0,949.2,716.26
2017,3,9,11,15,896.0,102.0,2.1,18.0,738.5,953.41,718.25
2017,3,9,11,30,901.0,103.0,2.1,18.0,756.0,953.93,717.97
2017,3,9,11,45,899.0,105.5,2.1,18.0,764.0,945.97,712.2
2017,3,9,12,0,897.0,108.0,2.1,18.0,772.0,934.38,704.24
2017,3,9,12,15,897.5,108.0,2.1,18.0,773.5,918.76,693.71
2017,3,9,12,30,898.0,108.0,2.1,18.0,775.0,899.62,680.94
2017,3,9,12,45,891.0,110.5,2.1,18.5,766.5,873.38,662.18
2017,3,9,13,0,884.0,113.0,2.1,19.0,758.0,844.13,641.48
2017,3,9,13,15,672.0,194.5,2.0,18.5,679.5,739.96,568.31
2017,3,9,13,30,460.0,276.0,1.9,18.0,601.0,632.71,488.11
2017,3,9,13,45,659.0,192.5,1.85,18.0,642.0,672.58,521.18
2017,3,9,14,0,858.0,109.0,1.8,18.0,683.0,690.6,536.18
2017,3,9,14,15,708.0,153.0,1.7,18.0,612.5,601.11,467.36
2017,3,9,14,30,558.0,197.0,1.6,18.0,542.0,518.07,403.4
2017,3,9,14,45,482.5,206.5,1.55,18.0,492.5,455.97,355.42
2017,3,9,15,0,407.0,216.0,1.5,18.0,443.0,399.92,311.36
2017,3,9,15,15,382.0,202.5,1.4,17.5,403.0,349.59,271.68
2017,3,9,15,30,357.0,189.0,1.3,17.0,363.0,303.66,234.6
2017,3,9,15,45,374.5,166.0,1.2,16.5,332.5,264.9,201.64
2017,3,9,16,0,392.0,143.0,1.1,16.0,302.0,223.39,165.48
2017,3,9,16,15,361.5,130.0,1.05,15.5,262.0,179.27,128.86
2017,3,9,16,30,331.0,117.0,1.0,15.0,222.0,140.47,97.99
2017,3,9,16,45,299.5,99.5,0.95,14.5,181.5,100.36,69.06
2017,3,9,17,0,268.0,82.0,0.9,14.0,141.0,64.25,51.54
2017,3,9,17,15,217.5,63.5,0.9,13.5,103.5,50.43,38.98
2017,3,9,17,30,167.0,45.0,0.9,13.0,66.0,36.41,25.89
2017,3,9,17,45,83.5,27.0,0.95,13.0,37.5,22.28,9.86
2017,3,9,18,0,0.0,9.0,1.0,13.0,9.0,8.58,0.0
2017,3,9,18,15,0.0,4.5,1.0,12.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,0.75,9.5,11.5,10.66,0.0
2017,3,10,7,0,0.0,23.0,0.7,10.0,23.0,21.35,11.65
2017,3,10,7,15,0.0,40.0,0.75,10.0,40.0,38.35,27.05
2017,3,10,7,30,0.0,57.0,0.8,10.0,57.0,55.63,42.37
2017,3,10,7,45,0.0,75.5,0.85,10.5,75.5,74.4,58.68
2017,3,10,8,0,0.0,94.0,0.9,11.0,94.0,92.98,74.51
2017,3,10,8,15,0.5,112.5,0.9,11.0,112.5,111.8,90.36
2017,3,10,8,30,1.0,131.0,0.9,11.0,131.0,130.59,105.91
2017,3,10,8,45,197.5,152.0,0.95,11.5,244.5,333.8,276.95
2017,3,10,9,0,394.0,173.0,1.0,12.0,358.0,532.63,432.41
2017,3,10,9,15,412.5,187.5,1.0,12.0,397.0,575.67,461.88
2017,3,10,9,30,431.0,202.0,1.0,12.0,436.0,618.06,491.84
2017,3,10,9,45,345.0,238.0,1.05,12.5,434.0,579.78,459.58
2017,3,10,10,0,259.0,274.0,1.1,13.0,432.0,549.77,433.73
2017,3,10,10,15,199.0,294.0,1.25,13.5,419.0,505.89,399.19
2017,3,10,10,30,139.0,314.0,1.4,14.0,406.0,473.43,372.56
2017,3,10,10,45,137.0,327.5,1.55,14.5,421.0,485.2,380.78
2017,3,10,11,0,135.0,341.0,1.7,15.0,436.0,496.22,388.09
2017,3,10,11,15,119.0,345.5,1.8,15.0,431.0,483.31,377.8
2017,3,10,11,30,103.0,350.0,1.9,15.0,426.0,456.95,357.72
2017,3,10,11,45,128.0,358.5,2.0,15.5,453.5,498.31,388.77
2017,3,10,12,0,153.0,367.0,2.1,16.0,481.0,525.41,408.67
2017,3,10,12,15,176.0,367.0,2.1,16.5,498.5,540.02,419.02
2017,3,10,12,30,199.0,367.0,2.1,17.0,516.0,553.06,428.22
2017,3,10,12,45,247.0,356.0,2.15,17.5,538.5,573.81,444.01
2017,3,10,13,0,295.0,345.0,2.2,18.0,561.0,600.17,463.44
2017,3,10,13,15,324.5,330.0,2.25,18.0,563.5,594.6,460.21
2017,3,10,13,30,354.0,315.0,2.3,18.0,566.0,586.23,455.02
2017,3,10,13,45,211.0,309.5,2.35,18.0,458.0,455.62,355.87
2017,3,10,14,0,68.0,304.0,2.4,18.0,350.0,337.66,264.13
2017,3,10,14,15,256.0,273.0,2.4,18.0,434.0,428.49,337.51
2017,3,10,14,30,444.0,242.0,2.4,18.0,518.0,495.48,389.11
2017,3,10,14,45,643.0,165.5,2.4,18.5,539.5,504.82,395.18
2017,3,10,15,0,842.0,89.0,2.4,19.0,561.0,490.79,381.42
2017,3,10,15,15,822.5,86.0,2.25,18.5,518.5,432.16,332.68
2017,3,10,15,30,803.0,83.0,2.1,18.0,476.0,374.14,283.2
2017,3,10,15,45,781.5,78.5,1.95,18.0,430.0,314.99,231.18
2017,3,10,16,0,760.0,74.0,1.8,18.0,384.0,257.3,179.79
2017,3,10,16,15,723.5,69.5,1.6,17.5,334.5,198.5,129.03
2017,3,10,16,30,687.0,65.0,1.4,17.0,285.0,143.54,84.33
2017,3,10,16,45,636.5,58.5,1.25,16.5,234.5,86.74,45.37
2017,3,10,17,0,586.0,52.0,1.1,16.0,184.0,38.88,28.86
2017,3,10,17,15,499.0,44.0,1.1,15.0,136.0,32.93,23.45
2017,3,10,17,30,412.0,36.0,1.1,14.0,88.0,28.06,18.67
2017,3,10,17,45,264.0,23.5,1.15,13.5,51.0,18.64,7.93
2017,3,10,18,0,116.0,11.0,1.2,13.0,14.0,10.48,0.0
2017,3,10,18,15,58.0,5.5,1.2,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,45,121.0,17.0,0.8,10.5,29.5,78.83,11.18
2017,3,11,7,0,242.0,34.0,0.9,11.0,59.0,168.29,128.6
2017,3,11,7,15,305.5,49.5,1.1,11.5,100.0,229.93,186.07
2017,3,11,7,30,369.0,65.0,1.3,12.0,141.0,297.84,245.71
2017,3,11,7,45,404.5,79.5,1.5,12.5,184.0,353.49,293.62
2017,3,11,8,0,440.0,94.0,1.7,13.0,227.0,411.51,341.77
2017,3,11,8,15,472.0,105.0,1.7,13.5,270.0,464.77,383.97
2017,3,11,8,30,504.0,116.0,1.7,14.0,313.0,519.32,425.67
2017,3,11,8,45,566.5,116.5,1.7,14.5,364.0,591.17,479.64
2017,3,11,9,0,629.0,117.0,1.7,15.0,415.0,660.65,529.56
2017,3,11,9,15,494.5,169.0,1.65,15.5,416.5,622.95,496.12
2017,3,11,9,30,360.0,221.0,1.6,16.0,418.0,567.26,449.63
2017,3,11,9,45,446.0,212.0,1.55,16.5,473.0,652.47,512.14
2017,3,11,10,0,532.0,203.0,1.5,17.0,528.0,726.52,563.78
2017,3,11,10,15,552.0,208.0,1.45,17.0,560.5,757.15,583.33
2017,3,11,10,30,572.0,213.0,1.4,17.0,593.0,785.93,601.8
2017,3,11,10,45,572.0,223.0,1.4,17.5,615.0,799.59,608.65
2017,3,11,11,0,572.0,233.0,1.4,18.0,637.0,810.59,613.87
2017,3,11,11,15,511.0,263.5,1.4,18.0,631.0,784.34,593.27
2017,3,11,11,30,450.0,294.0,1.4,18.0,625.0,755.15,571.07
2017,3,11,11,45,426.5,309.0,1.4,18.0,626.0,742.15,561.19
2017,3,11,12,0,403.0,324.0,1.4,18.0,627.0,717.35,543.25
2017,3,11,12,15,667.0,211.5,1.4,18.0,712.5,838.61,633.53
2017,3,11,12,30,931.0,99.0,1.4,18.0,798.0,922.29,688.33
2017,3,11,12,45,932.0,97.5,1.45,18.0,791.5,897.71,671.83
2017,3,11,13,0,933.0,96.0,1.5,18.0,785.0,869.66,654.31
2017,3,11,13,15,929.0,95.0,1.6,18.0,770.0,834.84,632.65
2017,3,11,13,30,925.0,94.0,1.7,18.0,755.0,797.1,608.7
2017,3,11,13,45,920.5,92.0,1.8,18.0,732.5,755.24,581.48
2017,3,11,14,0,916.0,90.0,1.9,18.0,710.0,710.89,551.42
2017,3,11,14,15,907.0,88.5,1.95,18.0,679.5,661.91,515.3
2017,3,11,14,30,898.0,87.0,2.0,18.0,649.0,611.25,476.85
2017,3,11,14,45,886.0,84.5,2.1,18.0,612.5,556.58,434.37
2017,3,11,15,0,874.0,82.0,2.2,18.0,576.0,501.03,389.67
2017,3,11,15,15,856.5,79.5,2.15,17.5,533.5,441.29,340.43
2017,3,11,15,30,839.0,77.0,2.1,17.0,491.0,382.59,290.33
2017,3,11,15,45,816.0,73.5,2.1,16.5,444.0,321.85,237.36
2017,3,11,16,0,793.0,70.0,2.1,16.0,397.0,262.67,184.73
2017,3,11,16,15,758.0,66.0,2.0,15.5,346.5,202.6,132.22
2017,3,11,16,30,723.0,62.0,1.9,15.0,296.0,146.13,85.65
2017,3,11,16,45,674.5,56.0,1.85,14.5,245.0,90.82,47.67
2017,3,11,17,0,626.0,50.0,1.8,14.0,194.0,41.37,31.33
2017,3,11,17,15,541.0,42.5,1.9,13.0,144.5,31.54,22.44
2017,3,11,17,30,456.0,35.0,2.0,12.0,95.0,27.03,17.99
2017,3,11,17,45,303.0,23.5,2.15,11.5,56.0,18.53,8.42
2017,3,11,18,0,150.0,12.0,2.3,11.0,17.0,11.44,0.0
2017,3,11,18,15,75.0,6.0,2.4,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,6,45,177.5,17.5,1.75,9.5,37.0,105.38,36.24
2017,3,12,7,0,355.0,35.0,1.9,10.0,74.0,221.26,172.43
2017,3,12,7,15,456.5,44.5,1.95,10.5,122.5,301.66,246.33
2017,3,12,7,30,558.0,54.0,2.0,11.0,171.0,391.82,324.77
2017,3,12,7,45,619.5,61.0,2.05,11.5,223.5,464.04,386.13
2017,3,12,8,0,681.0,68.0,2.1,12.0,276.0,540.43,448.26
2017,3,12,8,15,722.0,73.0,2.1,12.5,327.5,603.84,497.55
2017,3,12,8,30,763.0,78.0,2.1,13.0,379.0,664.88,541.92
2017,3,12,8,45,793.5,81.0,2.15,14.0,428.5,720.0,579.34
2017,3,12,9,0,824.0,84.0,2.2,15.0,478.0,774.46,615.2
2017,3,12,9,15,844.5,87.0,2.3,15.5,523.0,819.62,645.05
2017,3,12,9,30,865.0,90.0,2.4,16.0,568.0,862.78,673.11
2017,3,12,9,45,875.5,94.0,2.55,16.5,606.5,896.06,694.36
2017,3,12,10,0,886.0,98.0,2.7,17.0,645.0,926.31,713.47
2017,3,12,10,15,897.0,100.0,2.7,17.0,677.5,943.52,723.65
2017,3,12,10,30,908.0,102.0,2.7,17.0,710.0,965.2,737.09
2017,3,12,10,45,918.0,102.0,2.7,17.5,736.0,980.16,744.57
2017,3,12,11,0,928.0,102.0,2.7,18.0,762.0,991.49,749.75
2017,3,12,11,15,933.0,103.0,2.65,18.0,779.5,995.52,751.11
2017,3,12,11,30,938.0,104.0,2.6,18.0,797.0,995.69,750.1
2017,3,12,11,45,942.0,103.5,2.6,18.5,806.5,989.4,744.04
2017,3,12,12,0,946.0,103.0,2.6,19.0,816.0,979.25,735.63
2017,3,12,12,15,946.0,103.0,2.6,19.0,817.0,962.21,724.18
2017,3,12,12,30,946.0,103.0,2.6,19.0,818.0,941.49,710.41
2017,3,12,12,45,954.0,97.5,2.6,19.0,813.0,918.12,694.93
2017,3,12,13,0,962.0,92.0,2.6,19.0,808.0,890.88,676.86
2017,3,12,13,15,958.5,91.5,2.55,19.0,792.5,856.03,653.17
2017,3,12,13,30,955.0,91.0,2.5,19.0,777.0,818.12,627.34
2017,3,12,13,45,949.0,90.0,2.45,19.0,753.5,775.03,597.74
2017,3,12,14,0,943.0,89.0,2.4,19.0,730.0,729.45,565.79
2017,3,12,14,15,934.0,87.5,2.3,19.0,699.5,679.22,527.79
2017,3,12,14,30,925.0,86.0,2.2,19.0,669.0,627.22,487.62
2017,3,12,14,45,912.5,84.0,2.15,19.0,631.5,571.37,443.74
2017,3,12,15,0,900.0,82.0,2.1,19.0,594.0,514.63,397.85
2017,3,12,15,15,882.5,79.5,1.95,18.5,550.5,454.68,348.46
2017,3,12,15,30,865.0,77.0,1.8,18.0,507.0,393.15,296.32
2017,3,12,15,45,841.0,74.0,1.7,18.0,459.0,331.01,242.02
2017,3,12,16,0,817.0,71.0,1.6,18.0,411.0,270.5,188.34
2017,3,12,16,15,782.0,67.0,1.45,17.0,359.5,208.91,135.32
2017,3,12,16,30,747.0,63.0,1.3,16.0,308.0,150.9,88.0
2017,3,12,16,45,694.5,58.0,1.15,15.5,255.0,94.67,49.72
2017,3,12,17,0,642.0,53.0,1.0,15.0,202.0,41.2,31.07
2017,3,12,17,15,556.5,45.0,1.05,14.5,151.0,33.58,24.13
2017,3,12,17,30,471.0,37.0,1.1,14.0,100.0,28.71,19.36
2017,3,12,17,45,312.0,25.5,1.15,13.5,59.5,20.27,10.08
2017,3,12,18,0,153.0,14.0,1.2,13.0,19.0,13.34,0.0
2017,3,12,18,15,76.5,7.0,1.2,12.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,6,45,212.0,16.5,0.95,10.5,41.0,119.09,56.25
2017,3,13,7,0,424.0,33.0,1.0,11.0,82.0,250.91,195.56
2017,3,13,7,15,519.0,41.5,1.15,11.0,132.0,330.57,268.24
2017,3,13,7,30,614.0,50.0,1.3,11.0,182.0,419.34,345.32
2017,3,13,7,45,671.0,55.5,1.45,11.5,234.5,486.15,401.98
2017,3,13,8,0,728.0,61.0,1.6,12.0,287.0,560.58,462.19
2017,3,13,8,15,765.5,65.5,1.7,12.5,339.0,623.32,510.34
2017,3,13,8,30,803.0,70.0,1.8,13.0,391.0,686.78,556.06
2017,3,13,8,45,829.0,73.0,1.95,14.0,440.0,739.84,592.12
2017,3,13,9,0,855.0,76.0,2.1,15.0,489.0,791.89,626.61
2017,3,13,9,15,873.0,78.5,2.2,15.5,533.5,828.33,650.03
2017,3,13,9,30,891.0,81.0,2.3,16.0,578.0,869.29,676.5
2017,3,13,9,45,913.5,79.0,2.4,16.5,618.5,906.33,699.88
2017,3,13,10,0,936.0,77.0,2.5,17.0,659.0,940.87,721.38
2017,3,13,10,15,944.5,78.5,2.45,17.0,691.0,963.95,734.91
2017,3,13,10,30,953.0,80.0,2.4,17.0,723.0,983.48,746.13
2017,3,13,10,45,959.0,81.0,2.4,17.5,748.0,996.38,752.09
2017,3,13,11,0,965.0,82.0,2.4,18.0,773.0,1005.43,755.65
2017,3,13,11,15,969.0,83.0,2.4,18.0,790.0,1008.67,756.96
2017,3,13,11,30,973.0,84.0,2.4,18.0,807.0,1007.92,755.83
2017,3,13,11,45,974.5,84.0,2.4,18.5,815.5,999.71,748.53
2017,3,13,12,0,976.0,84.0,2.4,19.0,824.0,987.56,738.87
2017,3,13,12,15,976.0,84.0,2.35,19.0,825.0,970.16,726.77
2017,3,13,12,30,976.0,84.0,2.3,19.0,826.0,948.97,712.31
2017,3,13,12,45,973.5,84.0,2.25,19.5,818.0,921.96,692.74
2017,3,13,13,0,971.0,84.0,2.2,20.0,810.0,891.47,670.99
2017,3,13,13,15,966.5,83.5,2.15,20.0,794.0,855.57,646.88
2017,3,13,13,30,962.0,83.0,2.1,20.0,778.0,816.64,620.65
2017,3,13,13,45,956.0,82.0,2.05,20.5,754.5,773.29,590.1
2017,3,13,14,0,950.0,81.0,2.0,21.0,731.0,727.45,557.69
2017,3,13,14,15,940.5,79.5,1.9,21.0,700.0,676.61,519.75
2017,3,13,14,30,931.0,78.0,1.8,21.0,669.0,624.05,479.69
2017,3,13,14,45,918.0,76.5,1.7,21.0,631.0,568.16,436.11
2017,3,13,15,0,905.0,75.0,1.6,21.0,593.0,511.42,390.64
2017,3,13,15,15,888.0,73.0,1.45,20.5,550.0,451.92,342.2
2017,3,13,15,30,871.0,71.0,1.3,20.0,507.0,392.56,292.31
2017,3,13,15,45,847.0,68.0,1.2,20.0,459.0,330.53,238.78
2017,3,13,16,0,823.0,65.0,1.1,20.0,411.0,267.33,183.66
2017,3,13,16,15,790.0,61.5,1.05,19.5,360.0,206.22,131.3
2017,3,13,16,30,757.0,58.0,1.0,19.0,309.0,148.41,84.37
2017,3,13,16,45,707.5,53.0,0.95,18.5,256.5,91.71,45.97
2017,3,13,17,0,658.0,48.0,0.9,18.0,204.0,40.94,30.45
2017,3,13,17,15,578.5,41.5,0.9,17.5,153.5,33.28,23.58
2017,3,13,17,30,499.0,35.0,0.9,17.0,103.0,29.26,19.61
2017,3,13,17,45,355.0,24.0,0.95,16.5,62.0,18.77,9.07
2017,3,13,18,0,211.0,13.0,1.0,16.0,21.0,12.39,0.0
2017,3,13,18,15,105.5,6.5,0.95,16.0,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,6,45,185.0,18.5,0.5,12.5,40.5,113.09,62.53
2017,3,14,7,0,370.0,37.0,0.5,13.0,81.0,232.33,180.39
2017,3,14,7,15,461.5,46.5,0.55,13.0,129.5,309.24,248.43
2017,3,14,7,30,553.0,56.0,0.6,13.0,178.0,394.81,320.87
2017,3,14,7,45,608.5,63.5,0.65,13.5,229.5,464.17,377.42
2017,3,14,8,0,664.0,71.0,0.7,14.0,281.0,537.17,434.32
2017,3,14,8,15,703.5,76.0,0.65,14.5,332.0,599.04,479.49
2017,3,14,8,30,743.0,81.0,0.6,15.0,383.0,658.33,519.6
2017,3,14,8,45,767.5,86.0,0.6,16.0,430.5,710.57,552.54
2017,3,14,9,0,792.0,91.0,0.6,17.0,478.0,761.83,583.74
2017,3,14,9,15,812.5,94.0,0.6,17.5,522.0,806.07,610.38
2017,3,14,9,30,833.0,97.0,0.6,18.0,566.0,848.4,635.25
2017,3,14,9,45,862.0,93.5,0.65,18.5,607.5,888.26,659.04
2017,3,14,10,0,891.0,90.0,0.7,19.0,649.0,918.26,676.21
2017,3,14,10,15,901.5,92.0,0.65,19.5,681.0,942.89,687.95
2017,3,14,10,30,912.0,94.0,0.6,20.0,713.0,964.18,697.49
2017,3,14,10,45,919.5,94.5,0.6,20.5,738.0,977.4,703.11
2017,3,14,11,0,927.0,95.0,0.6,21.0,763.0,986.95,706.65
2017,3,14,11,15,931.5,96.0,0.6,21.0,780.0,990.47,707.98
2017,3,14,11,30,936.0,97.0,0.6,21.0,797.0,990.14,707.17
2017,3,14,11,45,939.0,97.0,0.65,21.5,806.5,983.44,702.4
2017,3,14,12,0,942.0,97.0,0.7,22.0,816.0,972.9,695.46
2017,3,14,12,15,942.5,97.0,0.75,22.0,817.0,956.31,686.19
2017,3,14,12,30,943.0,97.0,0.8,22.0,818.0,936.03,674.71
2017,3,14,12,45,939.5,97.5,0.85,22.5,810.0,909.27,657.85
2017,3,14,13,0,936.0,98.0,0.9,23.0,802.0,879.22,638.91
2017,3,14,13,15,932.0,97.5,0.9,23.0,786.5,844.58,617.31
2017,3,14,13,30,928.0,97.0,0.9,23.0,771.0,807.01,593.7
2017,3,14,13,45,922.0,95.5,0.9,23.0,747.5,764.23,566.43
2017,3,14,14,0,916.0,94.0,0.9,23.0,724.0,719.07,536.83
2017,3,14,14,15,906.5,92.5,0.8,23.0,693.5,669.53,500.81
2017,3,14,14,30,897.0,91.0,0.7,23.0,663.0,618.35,462.85
2017,3,14,14,45,884.0,88.5,0.65,23.0,625.5,562.94,421.44
2017,3,14,15,0,871.0,86.0,0.6,23.0,588.0,506.79,378.21
2017,3,14,15,15,853.0,83.5,0.6,22.5,545.0,446.7,331.72
2017,3,14,15,30,835.0,81.0,0.6,22.0,502.0,387.78,284.25
2017,3,14,15,45,810.0,78.0,0.65,22.0,454.5,326.88,233.5
2017,3,14,16,0,785.0,75.0,0.7,22.0,407.0,267.8,183.11
2017,3,14,16,15,750.0,70.5,0.75,21.0,356.0,207.51,132.86
2017,3,14,16,30,715.0,66.0,0.8,20.0,305.0,150.86,87.69
2017,3,14,16,45,662.0,60.5,0.85,19.5,253.0,92.69,47.98
2017,3,14,17,0,609.0,55.0,0.9,19.0,201.0,43.79,32.82
2017,3,14,17,15,527.5,47.0,1.05,18.0,151.5,34.95,24.99
2017,3,14,17,30,446.0,39.0,1.2,17.0,102.0,30.18,20.44
2017,3,14,17,45,303.0,27.0,1.35,16.0,61.5,21.37,11.43
2017,3,14,18,0,160.0,15.0,1.5,15.0,21.0,14.3,0.0
2017,3,14,18,15,80.0,7.5,1.55,14.5,10.5,7.15,0.0
2017,3,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.4,10.0,10.0,9.53,0.0
2017,3,15,6,45,89.0,27.0,2.7,10.5,38.5,78.36,47.19
2017,3,15,7,0,178.0,44.0,3.0,11.0,67.0,154.18,121.78
2017,3,15,7,15,222.5,63.0,3.0,11.5,104.5,198.6,162.97
2017,3,15,7,30,267.0,82.0,3.0,12.0,142.0,256.11,213.71
2017,3,15,7,45,297.5,100.0,3.05,12.5,183.0,307.52,257.94
2017,3,15,8,0,328.0,118.0,3.1,13.0,224.0,361.03,302.49
2017,3,15,8,15,352.5,133.0,3.1,13.0,263.5,420.37,350.66
2017,3,15,8,30,377.0,148.0,3.1,13.0,303.0,469.45,389.61
2017,3,15,8,45,353.0,173.0,3.1,13.5,332.0,480.62,396.3
2017,3,15,9,0,329.0,198.0,3.1,14.0,361.0,501.26,409.96
2017,3,15,9,15,589.0,144.0,3.05,14.0,466.5,683.89,554.5
2017,3,15,9,30,849.0,90.0,3.0,14.0,572.0,856.1,678.27
2017,3,15,9,45,848.5,98.0,3.0,14.5,607.0,883.96,693.78
2017,3,15,10,0,848.0,106.0,3.0,15.0,642.0,908.31,707.95
2017,3,15,10,15,489.0,216.5,2.9,15.0,529.0,713.8,563.43
2017,3,15,10,30,130.0,327.0,2.8,15.0,416.0,479.38,377.97
2017,3,15,10,45,89.0,321.5,2.75,15.5,383.5,418.62,330.47
2017,3,15,11,0,48.0,316.0,2.7,16.0,351.0,371.65,292.19
