Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,11,15,171.0,335.5,2.75,16.0,463.5,520.35,409.03
2017,3,15,11,30,294.0,355.0,2.8,16.0,576.0,666.57,518.69
2017,3,15,11,45,349.5,343.5,2.85,16.0,609.5,699.46,542.98
2017,3,15,12,0,405.0,332.0,2.9,16.0,643.0,729.88,566.11
2017,3,15,12,15,318.0,354.5,2.9,16.0,599.0,665.25,516.49
2017,3,15,12,30,231.0,377.0,2.9,16.0,555.0,591.72,460.56
2017,3,15,12,45,233.0,372.5,2.95,16.0,551.0,579.6,452.27
2017,3,15,13,0,235.0,368.0,3.0,16.0,547.0,566.55,442.89
2017,3,15,13,15,230.0,361.0,2.95,16.0,532.5,544.49,426.36
2017,3,15,13,30,225.0,354.0,2.9,16.0,518.0,522.04,409.52
2017,3,15,13,45,305.5,324.5,2.9,16.0,540.0,544.51,428.32
2017,3,15,14,0,386.0,295.0,2.9,16.0,562.0,553.49,436.36
2017,3,15,14,15,272.0,299.5,2.75,15.5,483.5,464.52,367.4
2017,3,15,14,30,158.0,304.0,2.6,15.0,405.0,381.73,302.81
2017,3,15,14,45,98.0,270.0,2.5,15.0,331.5,304.55,242.29
2017,3,15,15,0,38.0,236.0,2.4,15.0,258.0,237.06,188.77
2017,3,15,15,15,235.0,210.0,2.3,14.5,330.5,295.35,235.17
2017,3,15,15,30,432.0,184.0,2.2,14.0,403.0,329.42,258.27
2017,3,15,15,45,216.0,123.5,2.15,14.0,233.0,179.9,139.57
2017,3,15,16,0,0.0,63.0,2.1,14.0,63.0,58.6,44.22
2017,3,15,16,15,0.0,55.0,2.0,13.5,55.0,51.13,38.19
2017,3,15,16,30,0.0,47.0,1.9,13.0,47.0,43.66,31.97
2017,3,15,16,45,0.0,39.0,1.8,12.5,39.0,36.21,25.65
2017,3,15,17,0,0.0,31.0,1.7,12.0,31.0,28.76,20.36
2017,3,15,17,15,0.0,23.5,1.65,11.5,23.5,21.79,13.95
2017,3,15,17,30,0.0,16.0,1.6,11.0,16.0,14.82,7.49
2017,3,15,17,45,0.0,9.5,1.55,11.0,9.5,8.79,1.61
2017,3,15,18,0,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2017,3,15,18,15,0.0,1.5,1.45,10.5,1.5,1.43,0.0
2017,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.5,10.5,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.7,11.0,8.0,7.63,0.0
2017,3,16,6,45,33.5,27.5,1.9,11.5,32.0,50.56,30.74
2017,3,16,7,0,67.0,47.0,2.1,12.0,56.0,91.11,70.18
2017,3,16,7,15,94.5,69.0,2.15,12.0,87.5,133.88,108.32
2017,3,16,7,30,122.0,91.0,2.2,12.0,119.0,178.58,147.68
2017,3,16,7,45,141.5,113.0,2.25,12.5,153.5,220.53,183.58
2017,3,16,8,0,161.0,135.0,2.3,13.0,188.0,263.77,219.59
2017,3,16,8,15,177.0,155.0,2.15,13.0,221.5,303.15,251.73
2017,3,16,8,30,193.0,175.0,2.0,13.0,255.0,343.33,283.69
2017,3,16,8,45,206.0,196.0,1.95,13.5,290.5,383.01,313.99
2017,3,16,9,0,219.0,217.0,1.9,14.0,326.0,422.82,343.66
2017,3,16,9,15,223.0,237.5,1.95,14.0,357.0,454.43,367.1
2017,3,16,9,30,227.0,258.0,2.0,14.0,388.0,485.34,389.75
2017,3,16,9,45,251.0,273.0,2.05,14.5,425.5,540.74,430.27
2017,3,16,10,0,275.0,288.0,2.1,15.0,463.0,582.28,459.8
2017,3,16,10,15,272.0,304.5,2.2,15.0,484.5,600.14,471.97
2017,3,16,10,30,269.0,321.0,2.3,15.0,506.0,616.52,483.24
2017,3,16,10,45,452.5,271.0,2.45,15.5,595.5,745.95,581.46
2017,3,16,11,0,636.0,221.0,2.6,16.0,685.0,868.42,670.78
2017,3,16,11,15,751.0,177.0,2.65,16.0,737.0,927.16,710.47
2017,3,16,11,30,866.0,133.0,2.7,16.0,789.0,976.05,743.25
2017,3,16,11,45,875.5,130.5,2.75,16.5,800.0,972.49,739.0
2017,3,16,12,0,885.0,128.0,2.8,17.0,811.0,965.14,732.85
2017,3,16,12,15,886.0,128.0,2.8,17.0,812.5,949.02,721.84
2017,3,16,12,30,887.0,128.0,2.8,17.0,814.0,929.36,708.58
2017,3,16,12,45,883.0,129.0,2.8,17.0,806.0,903.01,690.81
2017,3,16,13,0,879.0,130.0,2.8,17.0,798.0,873.54,670.93
2017,3,16,13,15,874.5,129.0,2.85,17.0,782.5,838.64,647.57
2017,3,16,13,30,870.0,128.0,2.9,17.0,767.0,801.03,622.13
2017,3,16,13,45,660.5,201.0,2.95,17.0,677.5,688.08,538.24
2017,3,16,14,0,451.0,274.0,3.0,17.0,588.0,582.39,456.78
2017,3,16,14,15,639.0,198.5,3.0,16.5,622.5,607.43,479.39
2017,3,16,14,30,827.0,123.0,3.0,16.0,657.0,611.58,484.11
2017,3,16,14,45,594.5,181.5,3.0,16.0,554.0,497.93,394.17
2017,3,16,15,0,362.0,240.0,3.0,16.0,451.0,400.4,316.73
2017,3,16,15,15,291.0,232.0,2.9,15.5,394.0,339.21,268.41
2017,3,16,15,30,220.0,224.0,2.8,15.0,337.0,285.18,225.43
2017,3,16,15,45,330.0,184.5,2.75,15.0,335.5,269.21,208.96
2017,3,16,16,0,440.0,145.0,2.7,15.0,334.0,239.58,179.03
2017,3,16,16,15,401.5,135.5,2.55,14.5,292.0,193.71,140.36
2017,3,16,16,30,363.0,126.0,2.4,14.0,250.0,152.22,106.94
2017,3,16,16,45,338.0,107.5,2.3,13.5,208.0,108.94,74.65
2017,3,16,17,0,313.0,89.0,2.2,13.0,166.0,68.94,56.09
2017,3,16,17,15,340.5,68.5,2.2,12.5,134.0,51.53,40.38
2017,3,16,17,30,368.0,48.0,2.2,12.0,102.0,38.17,28.01
2017,3,16,17,45,241.5,33.0,2.25,11.5,62.5,25.77,15.79
2017,3,16,18,0,115.0,18.0,2.3,11.0,23.0,14.25,0.0
2017,3,16,18,15,57.5,9.0,2.25,10.5,11.5,8.58,0.0
2017,3,16,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,6,15,67.5,7.0,0.9,9.0,9.0,0.0,0.0
2017,3,17,6,30,135.0,14.0,0.9,9.0,18.0,60.28,0.0
2017,3,17,6,45,285.5,26.0,0.9,9.5,57.5,169.03,118.97
2017,3,17,7,0,436.0,38.0,0.9,10.0,97.0,267.05,213.06
2017,3,17,7,15,521.0,46.0,0.85,10.5,147.0,343.12,280.21
2017,3,17,7,30,606.0,54.0,0.8,11.0,197.0,427.03,350.69
2017,3,17,7,45,661.5,59.0,0.8,11.5,249.5,492.75,404.2
2017,3,17,8,0,717.0,64.0,0.8,12.0,302.0,565.79,460.73
2017,3,17,8,15,752.5,68.0,0.75,12.5,353.0,626.37,504.02
2017,3,17,8,30,788.0,72.0,0.7,13.0,404.0,687.51,544.98
2017,3,17,8,45,813.0,75.5,0.65,14.0,452.5,739.99,577.15
2017,3,17,9,0,838.0,79.0,0.6,15.0,501.0,791.42,607.41
2017,3,17,9,15,856.0,81.5,0.55,15.5,544.5,834.3,632.0
2017,3,17,9,30,874.0,84.0,0.5,16.0,588.0,867.74,649.81
2017,3,17,9,45,884.0,87.0,0.5,16.5,626.0,899.27,667.18
2017,3,17,10,0,894.0,90.0,0.5,17.0,664.0,927.78,682.42
2017,3,17,10,15,903.5,91.5,0.45,17.5,695.5,950.84,693.01
2017,3,17,10,30,913.0,93.0,0.4,18.0,727.0,970.51,701.47
2017,3,17,10,45,918.0,95.5,0.4,18.5,751.0,983.54,706.95
2017,3,17,11,0,923.0,98.0,0.4,19.0,775.0,992.82,710.32
2017,3,17,11,15,927.0,98.5,0.45,19.0,792.0,995.09,712.05
2017,3,17,11,30,931.0,99.0,0.5,19.0,809.0,993.55,711.68
2017,3,17,11,45,930.5,101.0,0.55,19.5,817.0,985.61,706.21
2017,3,17,12,0,930.0,103.0,0.6,20.0,825.0,973.9,698.61
2017,3,17,12,15,930.0,103.5,0.6,20.0,825.5,957.31,688.33
2017,3,17,12,30,930.0,104.0,0.6,20.0,826.0,937.1,675.92
2017,3,17,12,45,925.5,104.5,0.65,20.0,818.0,909.49,659.92
2017,3,17,13,0,921.0,105.0,0.7,20.0,810.0,878.7,641.85
2017,3,17,13,15,916.5,104.5,0.65,20.0,794.0,843.85,619.21
2017,3,17,13,30,912.0,104.0,0.6,20.0,778.0,806.16,594.68
2017,3,17,13,45,663.0,198.0,0.55,20.5,680.5,687.7,511.46
2017,3,17,14,0,414.0,292.0,0.5,21.0,583.0,570.15,425.57
2017,3,17,14,15,644.5,195.5,0.4,21.0,625.0,608.71,455.68
2017,3,17,14,30,875.0,99.0,0.3,21.0,667.0,616.61,460.89
2017,3,17,14,45,860.0,97.0,0.25,21.0,629.5,561.34,419.17
2017,3,17,15,0,845.0,95.0,0.2,21.0,592.0,505.08,376.29
2017,3,17,15,15,699.0,124.5,0.3,20.5,515.5,420.18,313.71
2017,3,17,15,30,553.0,154.0,0.4,20.0,439.0,348.6,260.1
2017,3,17,15,45,532.5,143.0,0.55,19.5,396.5,296.98,219.04
2017,3,17,16,0,512.0,132.0,0.7,19.0,354.0,247.21,178.03
2017,3,17,16,15,480.5,122.0,0.75,18.0,310.5,198.14,137.8
2017,3,17,16,30,449.0,112.0,0.8,17.0,267.0,152.56,101.66
2017,3,17,16,45,516.0,86.0,0.85,16.5,236.5,105.89,64.4
2017,3,17,17,0,583.0,60.0,0.9,16.0,206.0,49.32,31.91
2017,3,17,17,15,503.5,51.5,1.0,15.5,156.5,38.32,28.32
2017,3,17,17,30,424.0,43.0,1.1,15.0,107.0,33.3,23.49
2017,3,17,17,45,212.0,34.5,1.25,14.5,66.5,26.89,16.71
2017,3,17,18,0,0.0,26.0,1.4,14.0,26.0,22.54,0.0
2017,3,17,18,15,0.0,13.0,1.45,13.5,13.0,12.39,0.0
2017,3,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.15,10.0,2.5,2.38,0.0
2017,3,18,6,30,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,16.0,1.05,10.5,16.0,14.83,5.95
2017,3,18,7,0,0.0,27.0,1.0,11.0,27.0,25.06,15.57
2017,3,18,7,15,0.0,40.5,1.1,11.0,40.5,37.63,26.74
2017,3,18,7,30,0.0,54.0,1.2,11.0,54.0,50.5,38.07
2017,3,18,7,45,0.0,68.5,1.3,11.5,68.5,64.76,50.34
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,79.0,62.34
2017,3,18,8,15,0.0,97.5,1.55,12.0,97.5,93.21,74.25
2017,3,18,8,30,0.0,112.0,1.7,12.0,112.0,107.41,85.99
2017,3,18,8,45,39.0,166.0,1.9,12.5,186.0,204.5,167.4
2017,3,18,9,0,78.0,220.0,2.1,13.0,260.0,299.11,244.03
2017,3,18,9,15,39.0,171.5,2.1,13.0,191.5,209.26,169.65
2017,3,18,9,30,0.0,123.0,2.1,13.0,123.0,116.32,91.84
2017,3,18,9,45,8.0,176.0,2.1,13.5,181.0,176.77,141.4
2017,3,18,10,0,16.0,229.0,2.1,14.0,239.0,238.53,190.54
2017,3,18,10,15,10.0,207.5,2.05,14.0,214.0,209.85,166.84
2017,3,18,10,30,4.0,186.0,2.0,14.0,189.0,181.86,143.94
2017,3,18,10,45,7.0,205.5,1.95,14.5,210.5,203.92,161.27
2017,3,18,11,0,10.0,225.0,1.9,15.0,232.0,225.96,178.24
2017,3,18,11,15,9.5,224.0,1.75,15.0,231.5,223.93,176.27
2017,3,18,11,30,9.0,223.0,1.6,15.0,231.0,221.93,174.42
2017,3,18,11,45,6.5,201.0,1.5,15.5,207.0,197.33,154.47
2017,3,18,12,0,4.0,179.0,1.4,16.0,183.0,173.15,134.94
2017,3,18,12,15,12.0,233.0,1.25,16.0,243.0,232.85,182.1
2017,3,18,12,30,20.0,287.0,1.1,16.0,303.0,292.44,227.82
2017,3,18,12,45,90.5,334.0,0.95,16.0,404.0,408.22,316.59
2017,3,18,13,0,161.0,381.0,0.8,16.0,505.0,518.48,396.83
2017,3,18,13,15,142.5,371.5,0.85,16.0,480.0,485.28,371.78
2017,3,18,13,30,124.0,362.0,0.9,16.0,455.0,453.0,348.54
2017,3,18,13,45,523.0,225.0,0.95,16.5,596.0,610.81,471.99
2017,3,18,14,0,922.0,88.0,1.0,17.0,737.0,722.11,554.25
2017,3,18,14,15,914.0,86.5,1.25,17.0,707.0,673.06,519.54
2017,3,18,14,30,906.0,85.0,1.5,17.0,677.0,622.25,483.42
2017,3,18,14,45,896.0,82.5,1.8,17.0,640.0,567.85,442.94
2017,3,18,15,0,886.0,80.0,2.1,17.0,603.0,512.39,399.44
2017,3,18,15,15,870.0,77.5,2.0,16.5,560.5,453.52,350.82
2017,3,18,15,30,854.0,75.0,1.9,16.0,518.0,394.76,300.67
2017,3,18,15,45,831.5,72.5,1.85,16.0,470.5,331.82,245.51
2017,3,18,16,0,809.0,70.0,1.8,16.0,423.0,272.43,192.33
2017,3,18,16,15,778.0,66.5,1.5,15.5,373.0,212.23,139.34
2017,3,18,16,30,747.0,63.0,1.2,15.0,323.0,155.14,91.65
2017,3,18,16,45,695.0,59.0,0.95,15.0,270.0,99.44,52.59
2017,3,18,17,0,643.0,55.0,0.7,15.0,217.0,46.41,28.67
2017,3,18,17,15,567.5,47.5,0.8,14.0,166.5,34.83,25.44
2017,3,18,17,30,492.0,40.0,0.9,13.0,116.0,30.49,21.29
2017,3,18,17,45,246.0,35.0,1.0,12.5,73.0,27.26,17.37
2017,3,18,18,0,0.0,30.0,1.1,12.0,30.0,25.5,0.0
2017,3,18,18,15,0.0,15.0,1.1,12.0,15.0,14.3,0.0
2017,3,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,0.5,11.0,8.0,7.63,0.0
2017,3,19,6,30,0.0,16.0,0.4,11.0,16.0,15.29,0.0
2017,3,19,6,45,62.5,34.5,0.3,11.0,43.5,72.22,51.3
2017,3,19,7,0,125.0,53.0,0.2,11.0,71.0,132.86,105.47
2017,3,19,7,15,150.5,74.5,0.35,11.0,105.0,177.55,145.01
2017,3,19,7,30,176.0,96.0,0.5,11.0,139.0,224.16,185.42
2017,3,19,7,45,199.0,115.0,0.7,11.5,174.5,267.85,222.24
2017,3,19,8,0,222.0,134.0,0.9,12.0,210.0,313.18,259.41
2017,3,19,8,15,332.5,139.5,1.1,12.5,273.0,404.94,334.21
2017,3,19,8,30,443.0,145.0,1.3,13.0,336.0,518.79,423.21
2017,3,19,8,45,625.5,117.5,1.55,13.5,420.5,651.39,525.22
2017,3,19,9,0,808.0,90.0,1.8,14.0,505.0,784.74,620.72
2017,3,19,9,15,533.5,176.0,1.8,14.0,459.5,673.73,535.53
2017,3,19,9,30,259.0,262.0,1.8,14.0,414.0,532.24,423.07
2017,3,19,9,45,302.5,271.5,1.85,14.5,460.0,585.88,463.68
2017,3,19,10,0,346.0,281.0,1.9,15.0,506.0,640.1,502.47
2017,3,19,10,15,260.5,310.5,1.8,15.0,485.0,597.04,466.44
2017,3,19,10,30,175.0,340.0,1.7,15.0,464.0,536.0,418.02
2017,3,19,10,45,136.0,348.0,1.6,15.0,446.0,506.3,394.21
2017,3,19,11,0,97.0,356.0,1.5,15.0,428.0,461.81,359.3
2017,3,19,11,15,48.5,247.5,1.3,15.0,283.5,295.28,231.84
2017,3,19,11,30,0.0,139.0,1.1,15.0,139.0,130.92,101.21
2017,3,19,11,45,19.5,236.5,0.9,15.5,252.0,244.6,191.78
2017,3,19,12,0,39.0,334.0,0.7,16.0,365.0,372.29,287.41
2017,3,19,12,15,45.0,342.0,0.55,16.0,377.5,383.45,294.0
2017,3,19,12,30,51.0,350.0,0.4,16.0,390.0,394.05,300.96
2017,3,19,12,45,98.0,366.5,0.3,16.0,443.0,448.06,340.84
2017,3,19,13,0,145.0,383.0,0.2,16.0,496.0,507.07,382.67
2017,3,19,13,15,111.0,366.0,0.25,16.0,451.5,447.03,338.94
2017,3,19,13,30,77.0,349.0,0.3,16.0,407.0,397.57,303.38
2017,3,19,13,45,62.5,327.5,0.35,16.0,374.0,360.48,276.8
2017,3,19,14,0,48.0,306.0,0.4,16.0,341.0,324.84,250.77
2017,3,19,14,15,173.0,300.5,0.45,16.0,416.5,398.75,309.03
2017,3,19,14,30,298.0,295.0,0.5,16.0,492.0,458.82,354.1
2017,3,19,14,45,260.5,283.0,0.6,16.0,448.0,408.33,316.09
2017,3,19,15,0,223.0,271.0,0.7,16.0,404.0,359.85,279.91
2017,3,19,15,15,166.0,251.5,0.7,15.5,346.5,302.07,236.09
2017,3,19,15,30,109.0,232.0,0.7,15.0,289.0,250.78,196.97
2017,3,19,15,45,54.5,178.0,0.75,15.0,206.5,178.15,140.35
2017,3,19,16,0,0.0,124.0,0.8,15.0,124.0,113.73,89.75
2017,3,19,16,15,0.0,109.0,0.8,14.5,109.0,99.8,78.8
2017,3,19,16,30,0.0,94.0,0.8,14.0,94.0,85.97,67.58
2017,3,19,16,45,0.0,78.5,0.85,13.5,78.5,71.82,55.87
2017,3,19,17,0,0.0,63.0,0.9,13.0,63.0,57.81,44.01
2017,3,19,17,15,0.0,48.0,0.95,12.5,48.0,44.43,34.18
2017,3,19,17,30,0.0,33.0,1.0,12.0,33.0,30.65,21.55
2017,3,19,17,45,0.0,20.5,1.1,12.0,20.5,19.02,10.55
2017,3,19,18,0,0.0,8.0,1.2,12.0,8.0,7.41,0.0
2017,3,19,18,15,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2017,3,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,1.65,10.5,7.5,7.15,0.0
2017,3,20,6,30,0.0,15.0,1.9,11.0,15.0,13.92,0.0
2017,3,20,6,45,20.0,35.0,2.2,11.5,38.0,48.23,33.04
2017,3,20,7,0,40.0,55.0,2.5,12.0,61.0,80.81,62.52
2017,3,20,7,15,55.5,77.0,2.6,12.0,89.0,115.1,92.93
2017,3,20,7,30,71.0,99.0,2.7,12.0,117.0,150.32,123.81
2017,3,20,7,45,83.5,120.0,2.85,12.5,146.0,183.45,152.11
2017,3,20,8,0,96.0,141.0,3.0,13.0,175.0,227.55,188.79
2017,3,20,8,15,64.5,155.5,3.0,13.0,180.0,212.88,175.57
2017,3,20,8,30,33.0,170.0,3.0,13.0,185.0,205.77,168.35
2017,3,20,8,45,45.5,194.0,3.0,13.0,217.0,242.38,198.24
2017,3,20,9,0,58.0,218.0,3.0,13.0,249.0,279.6,228.11
2017,3,20,9,15,29.0,182.5,3.05,13.0,198.0,212.84,172.5
2017,3,20,9,30,0.0,147.0,3.1,13.0,147.0,140.36,111.74
2017,3,20,9,45,0.0,143.0,3.15,13.5,143.0,135.91,107.71
2017,3,20,10,0,0.0,139.0,3.2,14.0,139.0,131.64,103.78
2017,3,20,10,15,0.0,124.0,3.25,14.0,124.0,116.73,91.37
2017,3,20,10,30,0.0,109.0,3.3,14.0,109.0,102.12,79.25
2017,3,20,10,45,0.0,81.5,3.4,14.5,81.5,76.02,57.54
2017,3,20,11,0,0.0,54.0,3.5,15.0,54.0,50.34,36.19
2017,3,20,11,15,0.5,103.5,3.4,15.0,104.0,97.31,74.82
2017,3,20,11,30,1.0,153.0,3.3,15.0,154.0,145.42,113.81
2017,3,20,11,45,5.5,193.5,3.25,15.0,198.0,188.96,148.85
2017,3,20,12,0,10.0,234.0,3.2,15.0,242.0,232.54,183.53
2017,3,20,12,15,5.0,162.0,3.15,15.0,166.0,157.3,123.21
2017,3,20,12,30,0.0,90.0,3.1,15.0,90.0,84.04,63.7
2017,3,20,12,45,0.0,89.5,3.05,15.0,89.5,83.56,63.4
2017,3,20,13,0,0.0,89.0,3.0,15.0,89.0,83.09,63.04
2017,3,20,13,15,6.0,164.5,2.95,15.0,169.0,159.28,125.23
2017,3,20,13,30,12.0,240.0,2.9,15.0,249.0,235.41,186.14
2017,3,20,13,45,15.5,249.5,2.85,15.0,260.5,245.95,194.54
2017,3,20,14,0,19.0,259.0,2.8,15.0,272.0,255.99,202.7
2017,3,20,14,15,18.0,247.5,2.65,15.0,259.5,242.86,192.44
2017,3,20,14,30,17.0,236.0,2.5,15.0,247.0,229.84,182.32
2017,3,20,14,45,38.0,247.5,2.45,15.0,270.5,251.23,199.86
2017,3,20,15,0,59.0,259.0,2.4,15.0,294.0,267.75,213.16
2017,3,20,15,15,29.5,138.5,2.2,14.5,156.0,141.29,111.78
2017,3,20,15,30,0.0,18.0,2.0,14.0,18.0,16.72,8.55
2017,3,20,15,45,9.5,91.0,1.85,14.0,95.5,87.65,68.38
2017,3,20,16,0,19.0,164.0,1.7,14.0,173.0,153.34,122.69
2017,3,20,16,15,15.0,145.5,1.6,14.0,152.0,133.93,106.8
2017,3,20,16,30,11.0,127.0,1.5,14.0,131.0,115.11,91.52
2017,3,20,16,45,5.5,107.5,1.4,14.0,109.5,96.0,75.91
2017,3,20,17,0,0.0,88.0,1.3,14.0,88.0,77.77,60.71
2017,3,20,17,15,0.0,67.5,1.3,13.5,67.5,60.19,48.0
2017,3,20,17,30,0.0,47.0,1.3,13.0,47.0,42.61,31.99
2017,3,20,17,45,0.0,29.5,1.35,13.0,29.5,27.2,17.54
2017,3,20,18,0,0.0,12.0,1.4,13.0,12.0,11.12,0.0
2017,3,20,18,15,0.0,6.0,1.6,13.0,6.0,5.72,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.5,12.0,2.0,1.91,0.0
2017,3,21,6,30,0.0,4.0,2.6,12.0,4.0,3.7,0.0
2017,3,21,6,45,0.0,9.5,2.75,12.5,9.5,8.79,1.49
2017,3,21,7,0,0.0,15.0,2.9,13.0,15.0,13.89,6.1
2017,3,21,7,15,0.0,21.5,2.9,13.0,21.5,19.93,11.44
2017,3,21,7,30,0.0,28.0,2.9,13.0,28.0,25.97,16.75
2017,3,21,7,45,0.0,35.5,2.9,13.5,35.5,32.95,22.74
2017,3,21,8,0,0.0,43.0,2.9,14.0,43.0,39.94,28.63
2017,3,21,8,15,67.0,116.5,2.95,14.0,146.5,167.6,138.12
2017,3,21,8,30,134.0,190.0,3.0,14.0,250.0,317.54,261.62
2017,3,21,8,45,454.0,144.0,3.05,14.0,376.5,543.85,447.52
2017,3,21,9,0,774.0,98.0,3.1,14.0,503.0,770.39,619.45
2017,3,21,9,15,551.0,176.5,3.2,14.0,477.0,691.67,556.66
2017,3,21,9,30,328.0,255.0,3.3,14.0,451.0,585.22,470.14
2017,3,21,9,45,577.0,186.0,3.4,14.0,557.0,750.82,600.91
2017,3,21,10,0,826.0,117.0,3.5,14.0,663.0,913.11,717.1
2017,3,21,10,15,513.5,231.0,3.65,14.0,575.5,758.89,601.2
2017,3,21,10,30,201.0,345.0,3.8,14.0,488.0,566.16,448.65
2017,3,21,10,45,191.0,358.0,4.0,14.0,497.5,569.74,451.68
2017,3,21,11,0,181.0,371.0,4.2,14.0,507.0,572.25,453.03
2017,3,21,11,15,98.5,318.5,4.3,14.0,393.0,419.02,333.79
2017,3,21,11,30,16.0,266.0,4.4,14.0,279.0,271.46,215.48
2017,3,21,11,45,155.0,323.0,4.5,14.0,446.0,483.97,386.77
2017,3,21,12,0,294.0,380.0,4.6,14.0,613.0,680.6,537.71
2017,3,21,12,15,299.0,377.0,4.6,14.0,614.0,672.83,530.92
2017,3,21,12,30,304.0,374.0,4.6,14.0,615.0,663.64,524.15
2017,3,21,12,45,620.5,238.5,4.6,14.5,725.0,798.62,632.14
2017,3,21,13,0,937.0,103.0,4.6,15.0,835.0,895.39,702.66
2017,3,21,13,15,933.5,102.5,4.6,15.0,819.5,860.58,677.38
2017,3,21,13,30,930.0,102.0,4.6,15.0,804.0,822.82,650.74
2017,3,21,13,45,927.5,99.0,4.6,15.0,781.0,780.5,620.59
2017,3,21,14,0,925.0,96.0,4.6,15.0,758.0,735.56,588.26
2017,3,21,14,15,915.5,94.5,4.6,14.5,726.5,685.15,550.11
2017,3,21,14,30,906.0,93.0,4.6,14.0,695.0,633.13,509.6
2017,3,21,14,45,894.5,90.5,4.6,14.0,657.0,577.68,464.28
2017,3,21,15,0,883.0,88.0,4.6,14.0,619.0,521.33,416.95
2017,3,21,15,15,441.5,89.5,4.5,14.0,355.0,277.62,221.82
2017,3,21,15,30,0.0,91.0,4.4,14.0,91.0,84.73,65.74
2017,3,21,15,45,399.5,84.0,4.3,14.0,262.5,203.85,156.4
2017,3,21,16,0,799.0,77.0,4.2,14.0,434.0,278.42,201.03
2017,3,21,16,15,765.5,73.0,3.85,13.5,382.5,217.67,146.48
2017,3,21,16,30,732.0,69.0,3.5,13.0,331.0,160.4,97.86
2017,3,21,16,45,679.5,64.5,3.2,13.0,277.5,101.5,55.0
2017,3,21,17,0,627.0,60.0,2.9,13.0,224.0,51.95,32.4
2017,3,21,17,15,550.5,52.5,2.6,12.5,173.0,38.6,28.99
2017,3,21,17,30,474.0,45.0,2.3,12.0,122.0,34.48,24.98
2017,3,21,17,45,341.5,33.5,2.0,11.5,78.5,26.4,17.07
2017,3,21,18,0,209.0,22.0,1.7,11.0,35.0,17.88,3.15
2017,3,21,18,15,104.5,11.0,1.6,10.5,17.5,10.48,0.0
2017,3,21,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,6,15,76.5,11.5,1.35,10.0,16.5,34.55,0.0
2017,3,22,6,30,153.0,23.0,1.4,10.0,33.0,96.7,34.66
2017,3,22,6,45,284.0,36.5,1.45,10.0,75.0,183.26,141.72
2017,3,22,7,0,415.0,50.0,1.5,10.0,117.0,276.77,225.27
2017,3,22,7,15,493.5,59.0,1.65,10.0,167.0,351.45,291.63
2017,3,22,7,30,572.0,68.0,1.8,10.0,217.0,432.98,361.72
2017,3,22,7,45,629.5,73.0,2.0,10.0,270.5,502.91,420.57
2017,3,22,8,0,687.0,78.0,2.2,10.0,324.0,576.35,480.42
2017,3,22,8,15,602.0,106.5,2.35,10.0,345.5,578.59,480.99
2017,3,22,8,30,517.0,135.0,2.5,10.0,367.0,566.0,469.76
2017,3,22,8,45,667.0,113.5,2.65,10.5,445.5,684.54,561.68
2017,3,22,9,0,817.0,92.0,2.8,11.0,524.0,800.91,645.93
2017,3,22,9,15,477.0,185.5,2.9,11.0,443.0,639.9,520.45
2017,3,22,9,30,137.0,279.0,3.0,11.0,362.0,431.35,349.84
2017,3,22,9,45,176.5,296.0,3.15,11.5,409.5,487.2,394.32
2017,3,22,10,0,216.0,313.0,3.3,12.0,457.0,543.89,437.46
2017,3,22,10,15,207.5,330.0,3.35,12.0,473.5,555.82,445.12
2017,3,22,10,30,199.0,347.0,3.4,12.0,490.0,566.5,452.1
2017,3,22,10,45,357.5,312.0,3.45,12.5,578.5,691.46,549.33
2017,3,22,11,0,516.0,277.0,3.5,13.0,667.0,816.86,642.83
2017,3,22,11,15,381.0,330.0,3.5,13.0,621.5,728.77,573.31
2017,3,22,11,30,246.0,383.0,3.5,13.0,576.0,639.82,503.48
2017,3,22,11,45,137.5,351.0,3.55,13.0,459.0,497.47,394.07
2017,3,22,12,0,29.0,319.0,3.6,13.0,342.0,346.5,274.54
2017,3,22,12,15,62.0,353.0,3.65,13.0,402.5,409.8,325.31
2017,3,22,12,30,95.0,387.0,3.7,13.0,463.0,471.09,373.08
2017,3,22,12,45,264.5,356.0,3.8,13.0,564.5,599.16,475.35
2017,3,22,13,0,434.0,325.0,3.9,13.0,666.0,705.17,558.12
2017,3,22,13,15,218.5,246.0,4.0,13.0,418.0,427.03,343.63
2017,3,22,13,30,3.0,167.0,4.1,13.0,170.0,158.92,125.47
2017,3,22,13,45,153.5,249.0,4.2,13.0,359.5,355.44,287.78
2017,3,22,14,0,304.0,331.0,4.3,13.0,549.0,533.24,427.64
2017,3,22,14,15,200.5,321.0,4.35,12.5,462.5,435.62,350.28
2017,3,22,14,30,97.0,311.0,4.4,12.0,376.0,349.0,281.33
2017,3,22,14,45,51.5,251.0,4.45,12.0,285.5,261.63,211.33
2017,3,22,15,0,6.0,191.0,4.5,12.0,195.0,179.68,144.63
2017,3,22,15,15,151.0,207.5,4.45,11.5,288.5,256.84,208.28
2017,3,22,15,30,296.0,224.0,4.4,11.0,382.0,314.49,252.82
2017,3,22,15,45,277.0,204.5,4.4,11.0,342.0,270.45,215.12
2017,3,22,16,0,258.0,185.0,4.4,11.0,302.0,228.59,179.26
2017,3,22,16,15,235.5,164.5,4.2,10.5,261.5,187.53,144.57
2017,3,22,16,30,213.0,144.0,4.0,10.0,221.0,149.36,113.04
2017,3,22,16,45,414.5,104.0,3.85,10.0,224.5,113.64,76.28
2017,3,22,17,0,616.0,64.0,3.7,10.0,228.0,55.64,35.65
2017,3,22,17,15,540.0,56.0,3.55,9.5,176.5,41.43,31.93
2017,3,22,17,30,464.0,48.0,3.4,9.0,125.0,37.03,27.61
2017,3,22,17,45,337.5,36.0,3.3,9.0,81.5,28.6,19.26
2017,3,22,18,0,211.0,24.0,3.2,9.0,38.0,19.69,5.58
2017,3,22,18,15,105.5,12.0,3.2,8.5,19.0,11.44,0.0
2017,3,22,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.0,12.5,1.15,6.5,19.0,43.97,0.0
2017,3,23,6,30,206.0,25.0,1.3,7.0,38.0,120.15,59.17
2017,3,23,6,45,326.5,38.0,1.5,7.5,82.0,203.65,160.33
2017,3,23,7,0,447.0,51.0,1.7,8.0,126.0,294.45,242.05
2017,3,23,7,15,523.5,60.0,1.7,8.5,177.5,369.97,308.74
2017,3,23,7,30,600.0,69.0,1.7,9.0,229.0,452.08,378.27
2017,3,23,7,45,645.0,76.5,1.75,9.5,281.5,518.6,432.71
2017,3,23,8,0,690.0,84.0,1.8,10.0,334.0,587.53,486.86
2017,3,23,8,15,725.0,89.0,1.8,10.0,385.5,648.16,533.0
2017,3,23,8,30,760.0,94.0,1.8,10.0,437.0,709.36,576.98
2017,3,23,8,45,602.0,143.0,1.85,10.5,433.5,667.75,542.19
2017,3,23,9,0,444.0,192.0,1.9,11.0,430.0,607.58,492.03
2017,3,23,9,15,473.0,200.5,1.95,11.0,472.0,654.59,527.49
2017,3,23,9,30,502.0,209.0,2.0,11.0,514.0,701.31,561.3
2017,3,23,9,45,506.5,221.5,2.15,11.5,545.5,729.6,580.31
2017,3,23,10,0,511.0,234.0,2.3,12.0,577.0,755.83,597.83
2017,3,23,10,15,616.0,207.0,2.4,12.0,638.5,835.59,657.26
2017,3,23,10,30,721.0,180.0,2.5,12.0,700.0,911.57,710.24
2017,3,23,10,45,810.0,152.5,2.65,12.5,755.0,963.68,744.79
2017,3,23,11,0,899.0,125.0,2.8,13.0,810.0,1010.94,775.9
2017,3,23,11,15,903.5,126.0,2.8,13.0,826.5,1013.6,776.53
2017,3,23,11,30,908.0,127.0,2.8,13.0,843.0,1012.51,775.21
2017,3,23,11,45,895.0,136.5,2.85,13.0,848.0,1008.28,772.43
2017,3,23,12,0,882.0,146.0,2.9,13.0,853.0,992.17,761.68
2017,3,23,12,15,881.0,146.0,3.05,12.5,852.5,973.62,751.67
2017,3,23,12,30,880.0,146.0,3.2,12.0,852.0,951.61,739.16
2017,3,23,12,45,889.0,138.5,3.35,12.0,846.0,927.15,723.47
2017,3,23,13,0,898.0,131.0,3.5,12.0,840.0,893.67,701.23
2017,3,23,13,15,893.0,130.0,3.55,12.0,823.0,862.6,680.0
2017,3,23,13,30,888.0,129.0,3.6,12.0,806.0,823.5,652.79
2017,3,23,13,45,894.5,120.0,3.7,12.0,784.5,779.32,621.9
2017,3,23,14,0,901.0,111.0,3.8,12.0,763.0,735.85,590.69
2017,3,23,14,15,890.5,109.5,3.7,12.0,730.5,685.61,551.35
2017,3,23,14,30,880.0,108.0,3.6,12.0,698.0,634.46,510.46
2017,3,23,14,45,876.5,101.0,3.5,12.0,662.0,579.4,465.68
2017,3,23,15,0,873.0,94.0,3.4,12.0,626.0,522.81,418.4
2017,3,23,15,15,570.0,162.0,3.25,12.0,499.5,401.74,320.2
2017,3,23,15,30,267.0,230.0,3.1,12.0,373.0,308.73,246.15
2017,3,23,15,45,301.5,202.5,3.0,12.0,350.5,276.78,218.12
2017,3,23,16,0,336.0,175.0,2.9,12.0,328.0,240.98,185.68
2017,3,23,16,15,244.5,162.5,2.55,11.5,266.5,187.89,143.51
2017,3,23,16,30,153.0,150.0,2.2,11.0,205.0,148.26,114.08
2017,3,23,16,45,133.0,129.0,1.9,10.5,171.5,116.9,89.69
2017,3,23,17,0,113.0,108.0,1.6,10.0,138.0,88.3,69.31
2017,3,23,17,15,95.0,85.5,1.55,9.5,107.0,68.99,56.73
2017,3,23,17,30,77.0,63.0,1.5,9.0,76.0,51.97,41.01
2017,3,23,17,45,38.5,43.0,1.5,9.0,49.5,37.43,27.06
2017,3,23,18,0,0.0,23.0,1.5,9.0,23.0,20.95,7.55
2017,3,23,18,15,0.0,11.5,1.5,9.0,11.5,10.96,0.0
2017,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,11.0,3.0,9.0,11.0,10.48,0.0
2017,3,24,6,30,0.0,22.0,3.3,9.0,22.0,21.28,7.93
2017,3,24,6,45,18.0,42.0,3.65,9.5,45.5,54.78,40.07
2017,3,24,7,0,36.0,62.0,4.0,10.0,69.0,86.12,68.1
2017,3,24,7,15,50.0,84.5,4.15,10.0,96.5,120.02,98.27
2017,3,24,7,30,64.0,107.0,4.3,10.0,124.0,154.8,128.86
2017,3,24,7,45,74.5,128.5,4.45,10.0,152.5,187.05,156.77
2017,3,24,8,0,85.0,150.0,4.6,10.0,181.0,219.99,184.78
2017,3,24,8,15,48.5,156.0,4.6,10.0,174.0,200.56,167.1
2017,3,24,8,30,12.0,162.0,4.6,10.0,167.0,169.21,139.15
2017,3,24,8,45,6.0,131.0,4.6,10.5,133.5,130.33,105.69
2017,3,24,9,0,0.0,100.0,4.6,11.0,100.0,93.74,74.18
2017,3,24,9,15,0.0,90.0,4.7,11.0,90.0,83.87,65.67
2017,3,24,9,30,0.0,80.0,4.8,11.0,80.0,74.54,57.63
2017,3,24,9,45,0.0,73.0,4.9,11.0,73.0,68.02,52.0
2017,3,24,10,0,0.0,66.0,5.0,11.0,66.0,61.5,46.4
2017,3,24,10,15,0.0,78.0,4.85,11.0,78.0,72.73,55.74
2017,3,24,10,30,0.0,90.0,4.7,11.0,90.0,83.97,65.04
2017,3,24,10,45,14.0,196.5,4.6,11.5,207.0,201.24,162.0
2017,3,24,11,0,28.0,303.0,4.5,12.0,324.0,335.91,269.57
2017,3,24,11,15,47.0,335.0,4.3,12.0,371.5,386.99,309.56
2017,3,24,11,30,66.0,367.0,4.1,12.0,419.0,437.42,348.62
2017,3,24,11,45,41.0,321.0,3.95,12.0,353.5,361.73,288.47
2017,3,24,12,0,16.0,275.0,3.8,12.0,288.0,278.48,222.02
2017,3,24,12,15,11.5,239.0,3.7,12.0,248.5,237.98,189.76
2017,3,24,12,30,7.0,203.0,3.6,12.0,209.0,198.28,157.8
2017,3,24,12,45,9.0,221.5,3.5,12.0,229.0,217.39,173.33
2017,3,24,13,0,11.0,240.0,3.4,12.0,249.0,236.24,188.49
2017,3,24,13,15,6.5,201.0,3.2,12.0,206.5,194.41,154.75
2017,3,24,13,30,2.0,162.0,3.0,12.0,164.0,153.38,121.5
2017,3,24,13,45,7.0,199.5,2.85,12.0,205.0,192.16,153.32
2017,3,24,14,0,12.0,237.0,2.7,12.0,246.0,230.22,184.12
2017,3,24,14,15,12.5,233.5,2.45,12.0,243.0,226.05,180.81
2017,3,24,14,30,13.0,230.0,2.2,12.0,240.0,221.76,177.52
2017,3,24,14,45,21.0,234.5,2.0,12.0,248.5,228.75,183.43
2017,3,24,15,0,29.0,239.0,1.8,12.0,257.0,234.74,188.4
2017,3,24,15,15,16.5,206.0,1.6,12.0,216.0,196.59,157.76
2017,3,24,15,30,4.0,173.0,1.4,12.0,175.0,160.37,128.66
2017,3,24,15,45,2.0,138.0,1.2,12.0,139.0,127.55,102.01
2017,3,24,16,0,0.0,103.0,1.0,12.0,103.0,95.22,75.4
2017,3,24,16,15,0.0,80.5,0.9,11.5,80.5,74.8,58.57
2017,3,24,16,30,0.0,58.0,0.8,11.0,58.0,53.92,41.03
2017,3,24,16,45,0.0,49.0,0.75,11.0,49.0,45.53,33.9
2017,3,24,17,0,0.0,40.0,0.7,11.0,40.0,37.14,26.65
2017,3,24,17,15,0.0,31.0,0.75,10.5,31.0,28.76,20.47
2017,3,24,17,30,0.0,22.0,0.8,10.0,22.0,20.4,12.73
2017,3,24,17,45,0.0,14.5,0.9,10.0,14.5,13.43,6.14
2017,3,24,18,0,0.0,7.0,1.0,10.0,7.0,6.48,0.0
2017,3,24,18,15,0.0,3.5,1.0,9.5,3.5,3.34,0.0
2017,3,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,13.5,1.1,8.5,21.5,46.14,0.0
2017,3,25,6,30,210.0,27.0,1.3,9.0,43.0,127.82,80.46
2017,3,25,6,45,323.5,40.0,1.5,9.5,87.0,206.5,163.4
2017,3,25,7,0,437.0,53.0,1.7,10.0,131.0,294.55,241.5
2017,3,25,7,15,509.5,62.0,1.75,10.0,181.5,367.79,306.13
2017,3,25,7,30,582.0,71.0,1.8,10.0,232.0,447.24,373.73
2017,3,25,7,45,632.5,77.0,1.9,10.5,284.5,514.8,428.95
2017,3,25,8,0,683.0,83.0,2.0,11.0,337.0,585.26,484.42
2017,3,25,8,15,440.5,140.0,2.05,11.0,313.0,500.24,413.8
2017,3,25,8,30,198.0,197.0,2.1,11.0,289.0,374.33,309.02
2017,3,25,8,45,229.5,216.0,2.2,11.5,333.0,426.63,350.72
2017,3,25,9,0,261.0,235.0,2.3,12.0,377.0,493.55,401.72
2017,3,25,9,15,299.0,248.5,2.25,12.0,423.5,547.81,442.63
2017,3,25,9,30,337.0,262.0,2.2,12.0,470.0,603.02,483.51
2017,3,25,9,45,376.0,269.0,2.2,12.5,514.0,652.08,518.55
2017,3,25,10,0,415.0,276.0,2.2,13.0,558.0,714.39,562.25
2017,3,25,10,15,479.0,264.0,2.2,13.0,604.0,766.34,599.95
2017,3,25,10,30,543.0,252.0,2.2,13.0,650.0,817.61,636.69
2017,3,25,10,45,271.5,200.5,2.2,13.5,399.5,500.27,398.46
2017,3,25,11,0,0.0,149.0,2.2,14.0,149.0,140.73,109.51
2017,3,25,11,15,108.5,271.5,2.2,14.0,358.5,390.41,311.12
2017,3,25,11,30,217.0,394.0,2.2,14.0,568.0,624.04,486.06
2017,3,25,11,45,327.0,365.0,2.25,14.5,629.0,704.05,544.36
2017,3,25,12,0,437.0,336.0,2.3,15.0,690.0,778.14,598.22
2017,3,25,12,15,680.5,224.5,2.3,15.0,775.5,878.55,674.58
2017,3,25,12,30,924.0,113.0,2.3,15.0,861.0,952.41,724.26
2017,3,25,12,45,913.0,117.5,2.35,15.0,850.5,922.71,703.95
2017,3,25,13,0,902.0,122.0,2.4,15.0,840.0,890.14,682.66
2017,3,25,13,15,897.5,121.0,2.45,15.0,823.5,854.71,659.23
2017,3,25,13,30,893.0,120.0,2.5,15.0,807.0,816.54,633.69
2017,3,25,13,45,612.0,224.5,2.6,15.0,689.5,680.72,533.25
2017,3,25,14,0,331.0,329.0,2.7,15.0,572.0,550.01,431.84
2017,3,25,14,15,594.5,221.5,2.75,14.5,634.0,603.22,477.84
