Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,30,858.0,114.0,2.8,14.0,696.0,628.74,499.87
2017,3,25,14,45,846.0,110.5,2.9,14.0,658.5,573.4,455.73
2017,3,25,15,0,834.0,107.0,3.0,14.0,621.0,517.41,410.16
2017,3,25,15,15,815.5,104.0,2.95,13.5,577.5,458.66,361.29
2017,3,25,15,30,797.0,101.0,2.9,13.0,534.0,400.5,311.32
2017,3,25,15,45,780.0,95.0,2.9,13.0,487.0,340.95,258.37
2017,3,25,16,0,763.0,89.0,2.9,13.0,440.0,282.45,205.39
2017,3,25,16,15,729.5,84.5,2.7,12.5,389.0,219.99,150.19
2017,3,25,16,30,696.0,80.0,2.5,12.0,338.0,163.9,102.54
2017,3,25,16,45,651.5,73.0,2.4,12.0,286.0,108.55,61.66
2017,3,25,17,0,607.0,66.0,2.3,12.0,234.0,58.61,36.7
2017,3,25,17,15,534.0,58.5,2.2,11.5,183.0,43.06,33.19
2017,3,25,17,30,461.0,51.0,2.1,11.0,132.0,39.21,29.44
2017,3,25,17,45,345.0,39.0,2.05,10.5,87.5,30.91,21.4
2017,3,25,18,0,229.0,27.0,2.0,10.0,43.0,22.16,10.12
2017,3,25,18,15,114.5,13.5,2.1,9.5,21.5,12.87,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,1.4,8.5,5.0,4.77,0.0
2017,3,26,6,30,0.0,10.0,1.5,9.0,10.0,9.26,1.19
2017,3,26,6,45,0.0,20.0,1.6,9.5,20.0,18.54,10.04
2017,3,26,7,0,0.0,30.0,1.7,10.0,30.0,27.84,18.36
2017,3,26,7,15,0.0,41.5,1.7,10.0,41.5,38.55,27.86
2017,3,26,7,30,0.0,53.0,1.7,10.0,53.0,49.26,37.26
2017,3,26,7,45,0.0,64.5,1.75,10.0,64.5,60.0,46.51
2017,3,26,8,0,0.0,76.0,1.8,10.0,76.0,71.01,55.87
2017,3,26,8,15,41.5,137.0,1.8,10.0,156.5,172.31,142.79
2017,3,26,8,30,83.0,198.0,1.8,10.0,237.0,275.57,228.28
2017,3,26,8,45,148.5,221.0,1.8,10.5,299.5,367.63,302.51
2017,3,26,9,0,214.0,244.0,1.8,11.0,362.0,451.9,368.42
2017,3,26,9,15,136.5,257.0,1.8,11.0,334.5,403.55,327.02
2017,3,26,9,30,59.0,270.0,1.8,11.0,307.0,336.76,271.54
2017,3,26,9,45,299.0,250.0,1.8,11.5,453.0,560.21,450.54
2017,3,26,10,0,539.0,230.0,1.8,12.0,599.0,780.24,613.4
2017,3,26,10,15,493.5,261.0,1.9,12.0,610.0,777.57,607.39
2017,3,26,10,30,448.0,292.0,2.0,12.0,621.0,770.85,600.88
2017,3,26,10,45,327.0,336.5,2.1,12.0,581.0,690.73,539.85
2017,3,26,11,0,206.0,381.0,2.2,12.0,541.0,607.0,475.38
2017,3,26,11,15,138.0,377.5,2.25,12.0,486.0,534.05,419.6
2017,3,26,11,30,70.0,374.0,2.3,12.0,431.0,448.31,353.07
2017,3,26,11,45,108.0,391.0,2.4,12.0,479.0,499.56,393.62
2017,3,26,12,0,146.0,408.0,2.5,12.0,527.0,560.6,440.09
2017,3,26,12,15,83.0,351.5,2.55,12.0,419.0,426.69,337.37
2017,3,26,12,30,20.0,295.0,2.6,12.0,311.0,299.62,237.58
2017,3,26,12,45,20.0,292.0,2.65,12.5,308.5,295.4,234.38
2017,3,26,13,0,20.0,289.0,2.7,13.0,306.0,291.13,230.75
2017,3,26,13,15,98.0,335.5,2.75,13.0,412.5,405.08,321.92
2017,3,26,13,30,176.0,382.0,2.8,13.0,519.0,511.4,404.18
2017,3,26,13,45,155.5,369.0,2.9,13.0,487.0,472.93,374.35
2017,3,26,14,0,135.0,356.0,3.0,13.0,455.0,435.85,346.1
2017,3,26,14,15,118.0,337.5,3.0,13.0,421.5,397.5,316.54
2017,3,26,14,30,101.0,319.0,3.0,13.0,388.0,358.44,286.17
2017,3,26,14,45,60.0,273.0,3.05,13.0,314.0,286.09,229.06
2017,3,26,15,0,19.0,227.0,3.1,13.0,240.0,218.73,175.27
2017,3,26,15,15,52.5,233.5,3.0,13.0,263.5,236.26,189.8
2017,3,26,15,30,86.0,240.0,2.9,13.0,287.0,249.06,199.74
2017,3,26,15,45,43.0,131.0,2.85,13.0,154.5,133.87,106.13
2017,3,26,16,0,0.0,22.0,2.8,13.0,22.0,20.42,11.83
2017,3,26,16,15,0.0,26.5,2.6,12.5,26.5,24.6,15.54
2017,3,26,16,30,0.0,31.0,2.4,12.0,31.0,28.77,19.24
2017,3,26,16,45,0.0,26.0,2.2,12.0,26.0,24.12,15.26
2017,3,26,17,0,0.0,21.0,2.0,12.0,21.0,19.47,11.24
2017,3,26,17,15,0.0,16.0,2.05,11.5,16.0,14.82,7.77
2017,3,26,17,30,0.0,11.0,2.1,11.0,11.0,10.18,3.5
2017,3,26,17,45,0.0,7.0,2.2,11.0,7.0,6.48,0.03
2017,3,26,18,0,0.0,3.0,2.3,11.0,3.0,2.77,0.0
2017,3,26,18,15,0.0,1.5,2.45,11.0,1.5,1.43,0.0
2017,3,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,135.0,14.5,2.0,7.5,26.0,57.39,0.0
2017,3,27,6,30,270.0,29.0,2.2,8.0,52.0,157.35,111.17
2017,3,27,6,45,384.5,40.0,2.45,8.5,98.5,235.08,188.97
2017,3,27,7,0,499.0,51.0,2.7,9.0,145.0,325.39,269.68
2017,3,27,7,15,569.0,58.5,2.75,9.5,197.5,398.93,334.63
2017,3,27,7,30,639.0,66.0,2.8,10.0,250.0,478.34,401.98
2017,3,27,7,45,687.0,71.0,2.9,10.5,303.5,545.84,457.39
2017,3,27,8,0,735.0,76.0,3.0,11.0,357.0,612.64,510.35
2017,3,27,8,15,766.0,80.0,3.0,11.0,408.5,671.37,554.21
2017,3,27,8,30,797.0,84.0,3.0,11.0,460.0,730.13,596.87
2017,3,27,8,45,823.5,86.0,3.0,11.5,509.5,782.53,632.68
2017,3,27,9,0,850.0,88.0,3.0,12.0,559.0,833.84,666.94
2017,3,27,9,15,866.5,90.5,3.0,12.0,602.5,875.61,694.92
2017,3,27,9,30,883.0,93.0,3.0,12.0,646.0,907.5,715.64
2017,3,27,9,45,891.5,96.5,3.05,12.5,683.0,937.92,734.32
2017,3,27,10,0,900.0,100.0,3.1,13.0,720.0,965.16,750.7
2017,3,27,10,15,908.5,101.5,3.2,13.0,751.0,986.78,764.97
2017,3,27,10,30,917.0,103.0,3.3,13.0,782.0,1004.93,776.99
2017,3,27,10,45,715.5,195.0,3.4,13.5,735.0,930.76,723.45
2017,3,27,11,0,514.0,287.0,3.5,14.0,688.0,829.29,646.52
2017,3,27,11,15,723.0,198.0,3.5,14.0,774.0,937.3,727.44
2017,3,27,11,30,932.0,109.0,3.5,14.0,860.0,1021.98,784.8
2017,3,27,11,45,929.0,112.0,3.55,14.0,866.5,1011.82,777.07
2017,3,27,12,0,926.0,115.0,3.6,14.0,873.0,997.95,767.75
2017,3,27,12,15,925.5,115.0,3.5,14.0,872.5,979.61,754.38
2017,3,27,12,30,925.0,115.0,3.4,14.0,872.0,957.72,738.71
2017,3,27,12,45,923.0,114.5,3.35,14.0,863.0,930.54,719.81
2017,3,27,13,0,921.0,114.0,3.3,14.0,854.0,900.11,698.69
2017,3,27,13,15,559.0,248.5,3.25,14.0,695.0,713.67,561.23
2017,3,27,13,30,197.0,383.0,3.2,14.0,536.0,528.5,415.29
2017,3,27,13,45,232.5,365.5,3.2,14.5,540.5,526.05,414.67
2017,3,27,14,0,268.0,348.0,3.2,15.0,545.0,524.42,413.43
2017,3,27,14,15,567.5,229.0,3.15,14.5,625.0,593.53,471.55
2017,3,27,14,30,867.0,110.0,3.1,14.0,705.0,631.66,503.27
2017,3,27,14,45,853.0,108.0,3.1,14.0,666.5,576.19,458.45
2017,3,27,15,0,839.0,106.0,3.1,14.0,628.0,520.24,412.54
2017,3,27,15,15,820.5,103.0,2.9,14.0,584.0,461.16,362.44
2017,3,27,15,30,802.0,100.0,2.7,14.0,540.0,402.68,311.55
2017,3,27,15,45,774.5,97.0,2.5,14.0,491.5,342.15,258.11
2017,3,27,16,0,747.0,94.0,2.3,14.0,443.0,280.84,203.46
2017,3,27,16,15,712.5,89.5,2.05,13.5,391.5,221.89,151.61
2017,3,27,16,30,678.0,85.0,1.8,13.0,340.0,166.6,104.98
2017,3,27,16,45,631.0,78.0,1.6,12.5,288.0,112.07,64.98
2017,3,27,17,0,584.0,71.0,1.4,12.0,236.0,63.29,40.24
2017,3,27,17,15,510.5,62.5,1.4,11.5,185.0,46.13,35.99
2017,3,27,17,30,437.0,54.0,1.4,11.0,134.0,41.55,31.6
2017,3,27,17,45,321.0,41.5,1.45,10.5,90.0,32.89,23.28
2017,3,27,18,0,205.0,29.0,1.5,10.0,46.0,22.78,11.81
2017,3,27,18,15,102.5,14.5,1.6,9.5,23.0,13.82,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,28,6,15,113.5,16.5,2.95,8.5,26.5,52.69,0.0
2017,3,28,6,30,227.0,33.0,3.2,9.0,53.0,145.85,105.76
2017,3,28,6,45,343.5,44.5,3.5,9.5,99.0,222.9,179.64
2017,3,28,7,0,460.0,56.0,3.8,10.0,145.0,313.09,259.94
2017,3,28,7,15,530.0,64.0,4.05,10.5,196.5,385.59,324.27
2017,3,28,7,30,600.0,72.0,4.3,11.0,248.0,463.93,391.57
2017,3,28,7,45,650.0,77.5,4.55,11.5,301.0,531.71,448.23
2017,3,28,8,0,700.0,83.0,4.8,12.0,354.0,602.27,505.44
2017,3,28,8,15,732.5,87.5,5.0,12.5,405.5,661.06,550.59
2017,3,28,8,30,765.0,92.0,5.2,13.0,457.0,716.71,591.74
2017,3,28,8,45,788.0,96.0,5.45,13.5,504.5,767.55,628.71
2017,3,28,9,0,811.0,100.0,5.7,14.0,552.0,817.16,664.28
2017,3,28,9,15,828.5,102.5,5.7,14.0,595.5,858.65,693.45
2017,3,28,9,30,846.0,105.0,5.7,14.0,639.0,897.94,720.77
2017,3,28,9,45,857.0,108.5,5.75,14.5,676.0,929.93,741.42
2017,3,28,10,0,868.0,112.0,5.8,15.0,713.0,958.92,759.8
2017,3,28,10,15,877.5,114.0,5.75,15.0,744.0,973.12,768.29
2017,3,28,10,30,887.0,116.0,5.7,15.0,775.0,992.29,780.53
2017,3,28,10,45,894.5,116.5,5.7,15.5,799.0,1004.37,786.57
2017,3,28,11,0,902.0,117.0,5.7,16.0,823.0,1012.85,790.17
2017,3,28,11,15,906.0,118.0,5.7,16.0,839.0,1014.78,790.81
2017,3,28,11,30,910.0,119.0,5.7,16.0,855.0,1012.95,788.97
2017,3,28,11,45,911.5,119.0,5.7,16.5,863.0,1003.91,780.67
2017,3,28,12,0,913.0,119.0,5.7,17.0,871.0,991.18,769.97
2017,3,28,12,15,912.5,119.0,5.7,17.0,870.0,972.96,757.02
2017,3,28,12,30,912.0,119.0,5.7,17.0,869.0,951.25,741.69
2017,3,28,12,45,917.0,114.5,5.75,17.0,862.0,926.34,724.44
2017,3,28,13,0,922.0,110.0,5.8,17.0,855.0,897.88,704.63
2017,3,28,13,15,917.5,109.0,5.7,17.0,838.0,861.76,678.43
2017,3,28,13,30,913.0,108.0,5.6,17.0,821.0,822.85,650.2
2017,3,28,13,45,905.0,107.5,5.5,17.0,796.0,779.25,618.42
2017,3,28,14,0,897.0,107.0,5.4,17.0,771.0,733.51,584.84
2017,3,28,14,15,887.0,105.5,5.2,17.0,739.5,683.61,545.28
2017,3,28,14,30,877.0,104.0,5.0,17.0,708.0,632.23,503.89
2017,3,28,14,45,864.0,101.5,4.8,17.0,669.5,576.63,458.43
2017,3,28,15,0,851.0,99.0,4.6,17.0,631.0,520.17,411.27
2017,3,28,15,15,834.0,96.5,4.3,17.0,588.0,461.62,361.12
2017,3,28,15,30,817.0,94.0,4.0,17.0,545.0,403.47,310.27
2017,3,28,15,45,794.0,90.0,3.7,17.0,497.0,342.65,256.47
2017,3,28,16,0,771.0,86.0,3.4,17.0,449.0,283.54,203.43
2017,3,28,16,15,739.0,82.0,3.1,16.5,398.0,224.54,151.53
2017,3,28,16,30,707.0,78.0,2.8,16.0,347.0,165.36,101.72
2017,3,28,16,45,659.5,72.5,2.55,15.5,294.0,110.3,61.57
2017,3,28,17,0,612.0,67.0,2.3,15.0,241.0,60.99,37.04
2017,3,28,17,15,542.5,59.0,2.2,14.5,190.0,42.98,32.74
2017,3,28,17,30,473.0,51.0,2.1,14.0,139.0,38.67,28.67
2017,3,28,17,45,356.0,40.0,2.05,13.5,94.0,31.32,21.65
2017,3,28,18,0,239.0,29.0,2.0,13.0,49.0,23.6,12.69
2017,3,28,18,15,119.5,14.5,2.0,12.5,24.5,13.82,0.0
2017,3,28,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.0,16.5,1.25,9.5,28.0,68.12,0.0
2017,3,29,6,30,242.0,33.0,1.4,10.0,56.0,151.52,111.61
2017,3,29,6,45,342.5,45.5,1.6,10.5,101.0,224.56,180.08
2017,3,29,7,0,443.0,58.0,1.8,11.0,146.0,308.14,253.57
2017,3,29,7,15,511.0,66.5,1.8,11.5,196.5,379.45,315.09
2017,3,29,7,30,579.0,75.0,1.8,12.0,247.0,456.43,378.84
2017,3,29,7,45,619.5,82.5,1.8,12.5,298.0,519.57,429.09
2017,3,29,8,0,660.0,90.0,1.8,13.0,349.0,584.72,478.93
2017,3,29,8,15,693.5,95.0,1.8,13.5,399.5,643.27,521.54
2017,3,29,8,30,727.0,100.0,1.8,14.0,450.0,702.3,562.25
2017,3,29,8,45,745.5,106.5,1.85,14.5,496.5,751.04,594.79
2017,3,29,9,0,764.0,113.0,1.9,15.0,543.0,798.4,625.78
2017,3,29,9,15,782.5,116.5,1.95,15.0,586.0,836.3,650.83
2017,3,29,9,30,801.0,120.0,2.0,15.0,629.0,876.45,677.33
2017,3,29,9,45,820.0,120.0,2.05,15.5,667.5,910.77,698.29
2017,3,29,10,0,839.0,120.0,2.1,16.0,706.0,942.52,717.4
2017,3,29,10,15,849.0,122.0,2.15,16.0,736.5,965.12,731.62
2017,3,29,10,30,859.0,124.0,2.2,16.0,767.0,984.43,743.81
2017,3,29,10,45,863.0,127.0,2.3,16.0,790.0,995.59,751.24
2017,3,29,11,0,867.0,130.0,2.4,16.0,813.0,1003.12,756.45
2017,3,29,11,15,871.0,131.0,2.45,16.0,828.5,996.11,751.56
2017,3,29,11,30,875.0,132.0,2.5,16.0,844.0,994.28,750.44
2017,3,29,11,45,877.5,132.0,2.6,16.5,851.5,986.35,744.38
2017,3,29,12,0,880.0,132.0,2.7,17.0,859.0,974.84,736.06
2017,3,29,12,15,880.0,132.0,2.8,17.0,858.5,957.48,725.25
2017,3,29,12,30,880.0,132.0,2.9,17.0,858.0,936.72,712.18
2017,3,29,12,45,886.0,126.5,3.0,17.0,851.5,912.38,696.62
2017,3,29,13,0,892.0,121.0,3.1,17.0,845.0,884.56,678.6
2017,3,29,13,15,887.0,120.0,3.05,17.0,828.0,848.84,653.99
2017,3,29,13,30,882.0,119.0,3.0,17.0,811.0,810.49,627.48
2017,3,29,13,45,875.0,117.5,3.0,17.0,786.5,767.7,597.95
2017,3,29,14,0,868.0,116.0,3.0,17.0,762.0,722.82,566.2
2017,3,29,14,15,857.5,114.0,2.85,17.0,730.5,674.45,529.12
2017,3,29,14,30,847.0,112.0,2.7,17.0,699.0,622.88,488.97
2017,3,29,14,45,820.0,115.5,2.6,17.0,658.5,566.43,444.27
2017,3,29,15,0,793.0,119.0,2.5,17.0,618.0,510.79,399.15
2017,3,29,15,15,774.0,115.5,2.2,16.5,574.5,453.37,351.77
2017,3,29,15,30,755.0,112.0,1.9,16.0,531.0,394.27,301.84
2017,3,29,15,45,729.5,108.0,1.65,16.0,484.0,335.64,250.84
2017,3,29,16,0,704.0,104.0,1.4,16.0,437.0,279.1,200.94
2017,3,29,16,15,670.0,98.0,1.5,15.5,386.5,221.4,151.43
2017,3,29,16,30,636.0,92.0,1.6,15.0,336.0,167.4,106.59
2017,3,29,16,45,595.0,83.5,1.75,14.5,285.5,114.6,67.79
2017,3,29,17,0,554.0,75.0,1.9,14.0,235.0,66.87,42.74
2017,3,29,17,15,484.0,66.0,2.0,13.5,185.0,48.76,38.05
2017,3,29,17,30,414.0,57.0,2.1,13.0,135.0,43.88,33.44
2017,3,29,17,45,303.0,44.0,2.25,12.5,91.5,33.8,23.96
2017,3,29,18,0,192.0,31.0,2.4,12.0,48.0,24.29,13.68
2017,3,29,18,15,96.0,15.5,2.7,11.5,24.0,14.77,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,15,169.5,17.0,3.7,9.0,34.0,87.63,0.0
2017,3,30,6,30,339.0,34.0,3.8,9.0,68.0,191.38,144.73
2017,3,30,6,45,451.0,43.5,3.95,9.5,117.5,271.76,220.66
2017,3,30,7,0,563.0,53.0,4.1,10.0,167.0,363.81,302.8
2017,3,30,7,15,627.5,59.5,4.15,10.0,221.0,436.98,368.05
2017,3,30,7,30,692.0,66.0,4.2,10.0,275.0,515.28,435.32
2017,3,30,7,45,736.0,70.5,4.3,10.5,330.0,579.19,488.11
2017,3,30,8,0,780.0,75.0,4.4,11.0,385.0,648.58,542.85
2017,3,30,8,15,809.0,79.0,4.5,11.0,437.5,707.75,587.61
2017,3,30,8,30,838.0,83.0,4.6,11.0,490.0,766.67,631.38
2017,3,30,8,45,859.0,86.0,4.7,11.5,539.5,817.25,666.86
2017,3,30,9,0,880.0,89.0,4.8,12.0,589.0,866.25,700.64
2017,3,30,9,15,895.5,91.5,4.8,12.5,633.0,900.6,722.49
2017,3,30,9,30,911.0,94.0,4.8,13.0,677.0,939.5,747.49
2017,3,30,9,45,922.5,95.5,4.8,13.5,715.0,970.81,766.71
2017,3,30,10,0,934.0,97.0,4.8,14.0,753.0,998.97,783.61
2017,3,30,10,15,942.0,98.5,4.75,14.0,784.5,1020.45,796.81
2017,3,30,10,30,950.0,100.0,4.7,14.0,816.0,1038.3,807.55
2017,3,30,10,45,954.5,102.0,4.7,14.5,839.5,1049.56,812.69
2017,3,30,11,0,959.0,104.0,4.7,15.0,863.0,1056.93,815.29
2017,3,30,11,15,962.0,104.5,4.65,15.0,878.5,1057.22,814.26
2017,3,30,11,30,965.0,105.0,4.6,15.0,894.0,1053.57,810.7
2017,3,30,11,45,967.5,104.5,4.55,15.0,901.5,1044.4,803.53
2017,3,30,12,0,970.0,104.0,4.5,15.0,909.0,1031.31,793.84
2017,3,30,12,15,968.5,104.0,4.45,15.0,907.5,1011.18,779.43
2017,3,30,12,30,967.0,104.0,4.4,15.0,906.0,987.38,762.63
2017,3,30,12,45,957.0,107.5,4.35,15.0,894.5,956.18,740.74
2017,3,30,13,0,947.0,111.0,4.3,15.0,883.0,921.95,716.77
2017,3,30,13,15,941.5,110.0,4.3,15.0,865.0,884.08,690.58
2017,3,30,13,30,936.0,109.0,4.3,15.0,847.0,843.42,662.25
2017,3,30,13,45,925.5,109.5,4.35,15.0,820.5,797.95,630.54
2017,3,30,14,0,915.0,110.0,4.4,15.0,794.0,750.46,597.0
2017,3,30,14,15,904.5,108.5,4.4,15.0,761.0,699.31,557.69
2017,3,30,14,30,894.0,107.0,4.4,15.0,728.0,646.7,516.31
2017,3,30,14,45,874.0,107.0,4.4,15.0,687.5,588.69,469.66
2017,3,30,15,0,854.0,107.0,4.4,15.0,647.0,530.46,421.6
2017,3,30,15,15,836.0,104.0,4.25,14.5,602.5,470.71,371.4
2017,3,30,15,30,818.0,101.0,4.1,14.0,558.0,411.48,320.15
2017,3,30,15,45,788.0,99.0,4.0,14.0,508.0,350.05,265.64
2017,3,30,16,0,758.0,97.0,3.9,14.0,458.0,287.98,210.05
2017,3,30,16,15,724.5,92.5,3.65,13.5,406.5,228.49,157.31
2017,3,30,16,30,691.0,88.0,3.4,13.0,355.0,172.54,109.67
2017,3,30,16,45,637.5,82.5,3.2,12.5,301.0,117.84,69.35
2017,3,30,17,0,584.0,77.0,3.0,12.0,247.0,69.72,44.71
2017,3,30,17,15,512.0,68.0,2.85,11.5,195.5,50.39,39.83
2017,3,30,17,30,440.0,59.0,2.7,11.0,144.0,45.58,35.26
2017,3,30,17,45,325.5,46.5,2.6,10.5,98.0,35.75,25.94
2017,3,30,18,0,211.0,34.0,2.5,10.0,52.0,26.7,16.1
2017,3,30,18,15,105.5,17.0,2.55,10.0,26.0,16.2,0.0
2017,3,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,6,15,192.5,16.5,3.8,7.0,37.0,96.24,19.67
2017,3,31,6,30,385.0,33.0,4.0,7.0,74.0,209.49,161.7
2017,3,31,6,45,485.5,42.5,4.25,7.5,124.0,287.35,235.88
2017,3,31,7,0,586.0,52.0,4.5,8.0,174.0,375.73,315.86
2017,3,31,7,15,647.5,58.0,4.85,8.5,228.0,447.88,380.7
2017,3,31,7,30,709.0,64.0,5.2,9.0,282.0,521.65,444.86
2017,3,31,7,45,748.5,69.0,5.55,9.5,336.5,587.56,500.45
2017,3,31,8,0,788.0,74.0,5.9,10.0,391.0,654.96,554.93
2017,3,31,8,15,815.5,78.0,6.0,10.5,443.5,713.35,598.86
2017,3,31,8,30,843.0,82.0,6.1,11.0,496.0,771.35,641.56
2017,3,31,8,45,862.0,85.5,6.2,11.5,544.0,821.04,677.02
2017,3,31,9,0,881.0,89.0,6.3,12.0,592.0,869.01,710.67
2017,3,31,9,15,895.5,91.0,6.3,12.0,636.0,901.88,733.42
2017,3,31,9,30,910.0,93.0,6.3,12.0,680.0,939.26,759.5
2017,3,31,9,45,918.0,96.0,6.35,12.5,717.0,969.0,778.56
2017,3,31,10,0,926.0,99.0,6.4,13.0,754.0,995.44,795.16
2017,3,31,10,15,933.5,100.5,6.4,13.5,784.5,1016.23,807.34
2017,3,31,10,30,941.0,102.0,6.4,14.0,815.0,1033.43,816.96
2017,3,31,10,45,945.5,103.5,6.45,14.5,838.0,1043.99,822.2
2017,3,31,11,0,950.0,105.0,6.5,15.0,861.0,1050.69,824.84
2017,3,31,11,15,953.0,106.0,6.45,15.0,876.5,1051.47,824.35
2017,3,31,11,30,956.0,107.0,6.4,15.0,892.0,1048.32,821.25
2017,3,31,11,45,956.0,108.0,6.4,15.0,899.0,1038.37,813.76
2017,3,31,12,0,956.0,109.0,6.4,15.0,906.0,1024.58,803.71
2017,3,31,12,15,955.5,108.5,6.3,15.0,905.0,1004.98,789.01
2017,3,31,12,30,955.0,108.0,6.2,15.0,904.0,981.74,771.84
2017,3,31,12,45,956.0,106.0,6.15,15.5,895.5,954.73,750.9
2017,3,31,13,0,957.0,104.0,6.1,16.0,887.0,924.23,727.56
2017,3,31,13,15,952.5,103.0,6.0,16.0,869.5,886.87,700.42
2017,3,31,13,30,948.0,102.0,5.9,16.0,852.0,846.62,671.14
2017,3,31,13,45,942.5,100.5,5.8,16.0,827.0,802.43,638.87
2017,3,31,14,0,937.0,99.0,5.7,16.0,802.0,755.83,604.64
2017,3,31,14,15,927.5,97.5,5.5,16.0,769.5,704.42,564.3
2017,3,31,14,30,918.0,96.0,5.3,16.0,737.0,651.41,521.47
2017,3,31,14,45,907.0,93.5,5.15,16.5,698.5,595.27,474.56
2017,3,31,15,0,896.0,91.0,5.0,17.0,660.0,538.2,425.97
2017,3,31,15,15,879.5,88.5,4.8,16.5,615.5,478.02,375.25
2017,3,31,15,30,863.0,86.0,4.6,16.0,571.0,415.63,321.34
2017,3,31,15,45,843.0,82.5,4.4,16.0,522.0,353.64,265.89
2017,3,31,16,0,823.0,79.0,4.2,16.0,473.0,292.92,210.76
2017,3,31,16,15,793.5,75.0,3.95,15.5,421.0,231.31,155.9
2017,3,31,16,30,764.0,71.0,3.7,15.0,369.0,172.7,105.81
2017,3,31,16,45,716.5,67.0,3.5,15.0,314.5,115.78,63.7
2017,3,31,17,0,669.0,63.0,3.3,15.0,260.0,60.61,34.68
2017,3,31,17,15,603.5,56.0,3.1,14.0,207.0,40.11,30.28
2017,3,31,17,30,538.0,49.0,2.9,13.0,154.0,36.5,26.94
2017,3,31,17,45,428.5,39.5,2.75,12.5,106.5,30.44,21.12
2017,3,31,18,0,319.0,30.0,2.6,12.0,59.0,24.11,14.11
2017,3,31,18,15,159.5,15.0,2.55,11.5,29.5,11.95,0.0
2017,3,31,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.0,2.0,9.5,35.5,83.45,29.8
2017,4,1,6,30,295.0,38.0,2.3,10.0,71.0,179.88,138.25
2017,4,1,6,45,389.5,50.0,2.6,10.5,118.5,253.48,205.7
2017,4,1,7,0,484.0,62.0,2.9,11.0,166.0,336.97,279.44
2017,4,1,7,15,547.0,70.5,2.85,11.5,218.0,408.17,340.92
2017,4,1,7,30,610.0,79.0,2.8,12.0,270.0,484.41,404.11
2017,4,1,7,45,656.0,84.5,2.75,12.5,322.5,550.52,456.82
2017,4,1,8,0,702.0,90.0,2.7,13.0,375.0,618.96,509.31
2017,4,1,8,15,732.0,94.5,2.6,13.5,425.5,676.14,549.99
2017,4,1,8,30,762.0,99.0,2.5,14.0,476.0,733.41,588.98
2017,4,1,8,45,792.5,99.0,2.45,14.5,525.0,781.91,620.74
2017,4,1,9,0,823.0,99.0,2.4,15.0,574.0,833.33,653.88
2017,4,1,9,15,838.5,101.5,2.3,15.5,616.5,873.25,677.72
2017,4,1,9,30,854.0,104.0,2.2,16.0,659.0,910.83,699.5
2017,4,1,9,45,869.5,104.5,2.1,16.5,696.5,935.46,712.04
2017,4,1,10,0,885.0,105.0,2.0,17.0,734.0,965.13,727.9
2017,4,1,10,15,893.0,106.5,2.0,17.0,764.0,985.71,740.03
2017,4,1,10,30,901.0,108.0,2.0,17.0,794.0,1002.87,750.06
2017,4,1,10,45,905.0,110.0,2.0,17.5,816.5,1013.11,754.25
2017,4,1,11,0,909.0,112.0,2.0,18.0,839.0,1019.65,756.2
2017,4,1,11,15,912.5,112.5,2.05,18.0,854.0,1020.31,756.57
2017,4,1,11,30,916.0,113.0,2.1,18.0,869.0,1017.23,754.69
2017,4,1,11,45,916.5,114.0,2.15,18.5,875.5,1008.02,747.55
2017,4,1,12,0,917.0,115.0,2.2,19.0,882.0,995.13,738.18
2017,4,1,12,15,916.5,114.5,2.2,19.0,881.0,976.12,725.74
2017,4,1,12,30,916.0,114.0,2.2,19.0,880.0,953.62,711.12
2017,4,1,12,45,915.5,112.5,2.2,19.5,871.5,926.7,692.31
2017,4,1,13,0,915.0,111.0,2.2,20.0,863.0,896.52,671.39
2017,4,1,13,15,910.5,110.5,2.1,20.0,846.0,860.92,647.17
2017,4,1,13,30,906.0,110.0,2.0,20.0,829.0,822.57,621.07
2017,4,1,13,45,899.5,108.5,1.95,20.0,805.0,779.19,591.83
2017,4,1,14,0,893.0,107.0,1.9,20.0,781.0,733.61,560.86
2017,4,1,14,15,884.0,105.5,1.8,20.0,749.0,684.41,524.57
2017,4,1,14,30,875.0,104.0,1.7,20.0,717.0,633.68,486.28
2017,4,1,14,45,862.5,101.5,1.6,20.0,679.0,578.78,444.01
2017,4,1,15,0,850.0,99.0,1.5,20.0,641.0,522.01,399.23
2017,4,1,15,15,833.0,96.5,1.35,19.5,598.0,463.44,352.26
2017,4,1,15,30,816.0,94.0,1.2,19.0,555.0,405.3,304.13
2017,4,1,15,45,788.5,92.0,1.1,19.0,506.0,344.84,252.71
2017,4,1,16,0,761.0,90.0,1.0,19.0,457.0,286.59,202.25
2017,4,1,16,15,729.5,86.0,0.95,18.5,406.5,224.92,149.78
2017,4,1,16,30,698.0,82.0,0.9,18.0,356.0,169.45,103.96
2017,4,1,16,45,640.5,78.5,0.9,17.5,302.0,115.63,65.54
2017,4,1,17,0,583.0,75.0,0.9,17.0,248.0,68.83,42.37
2017,4,1,17,15,516.0,66.5,0.95,16.0,197.5,48.67,37.62
2017,4,1,17,30,449.0,58.0,1.0,15.0,147.0,44.24,33.58
2017,4,1,17,45,336.0,46.0,1.1,14.5,101.5,36.22,26.03
2017,4,1,18,0,223.0,34.0,1.2,14.0,56.0,26.58,16.24
2017,4,1,18,15,111.5,17.0,1.25,13.5,28.0,13.43,0.0
2017,4,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,6,15,132.0,20.5,0.95,9.5,36.0,81.44,38.22
2017,4,2,6,30,264.0,41.0,1.0,10.0,72.0,171.64,132.54
2017,4,2,6,45,363.0,53.0,1.1,10.5,119.0,244.17,197.48
2017,4,2,7,0,462.0,65.0,1.2,11.0,166.0,330.32,271.84
2017,4,2,7,15,525.5,74.0,1.1,11.5,217.5,401.45,331.37
2017,4,2,7,30,589.0,83.0,1.0,12.0,269.0,477.68,392.19
2017,4,2,7,45,636.0,88.5,0.9,12.5,322.0,543.62,442.19
2017,4,2,8,0,683.0,94.0,0.8,13.0,375.0,611.98,491.6
2017,4,2,8,15,714.0,99.0,0.85,13.5,425.5,669.77,531.89
2017,4,2,8,30,745.0,104.0,0.9,14.0,476.0,727.75,570.69
2017,4,2,8,45,772.0,106.0,0.95,14.5,524.0,774.77,600.87
2017,4,2,9,0,799.0,108.0,1.0,15.0,572.0,824.93,632.77
2017,4,2,9,15,815.5,111.0,1.1,15.5,614.5,865.61,658.41
2017,4,2,9,30,832.0,114.0,1.2,16.0,657.0,904.05,682.4
2017,4,2,9,45,852.5,112.5,1.3,16.5,696.0,938.52,703.58
2017,4,2,10,0,873.0,111.0,1.4,17.0,735.0,962.06,717.51
2017,4,2,10,15,881.5,112.5,1.5,17.5,765.5,982.84,729.76
2017,4,2,10,30,890.0,114.0,1.6,18.0,796.0,1000.24,739.89
2017,4,2,10,45,896.5,115.0,1.7,18.5,819.0,1011.63,746.21
2017,4,2,11,0,903.0,116.0,1.8,19.0,842.0,1019.39,750.33
2017,4,2,11,15,906.5,117.0,1.85,19.0,857.5,1020.5,751.03
2017,4,2,11,30,910.0,118.0,1.9,19.0,873.0,1017.87,749.52
2017,4,2,11,45,912.5,118.0,2.0,19.5,880.5,1009.47,743.66
2017,4,2,12,0,915.0,118.0,2.1,20.0,888.0,997.37,735.51
2017,4,2,12,15,915.0,118.0,2.2,20.0,887.0,979.29,724.9
2017,4,2,12,30,915.0,118.0,2.3,20.0,886.0,957.7,711.99
2017,4,2,12,45,914.5,116.0,2.4,20.0,877.5,930.21,695.1
2017,4,2,13,0,914.0,114.0,2.5,20.0,869.0,899.48,675.91
2017,4,2,13,15,909.5,113.5,2.55,20.0,852.0,863.84,652.8
2017,4,2,13,30,905.0,113.0,2.6,20.0,835.0,825.46,627.64
2017,4,2,13,45,899.0,111.5,2.7,20.5,810.5,782.42,598.13
2017,4,2,14,0,893.0,110.0,2.8,21.0,786.0,737.15,566.76
2017,4,2,14,15,884.0,108.0,2.8,20.5,754.5,687.42,531.24
2017,4,2,14,30,875.0,106.0,2.8,20.0,723.0,636.17,493.5
2017,4,2,14,45,864.5,103.0,2.8,20.0,685.5,581.87,451.41
2017,4,2,15,0,854.0,100.0,2.8,20.0,648.0,525.5,406.49
2017,4,2,15,15,838.5,97.5,2.65,20.0,605.0,467.36,358.48
2017,4,2,15,30,823.0,95.0,2.5,20.0,562.0,409.48,309.34
2017,4,2,15,45,803.0,91.0,2.4,20.0,514.5,349.25,257.35
2017,4,2,16,0,783.0,87.0,2.3,20.0,467.0,290.38,205.59
2017,4,2,16,15,754.5,83.0,2.1,19.0,416.5,231.33,154.66
2017,4,2,16,30,726.0,79.0,1.9,18.0,366.0,171.64,104.98
2017,4,2,16,45,687.0,73.0,1.75,17.5,314.0,115.67,63.75
2017,4,2,17,0,648.0,67.0,1.6,17.0,262.0,64.38,37.17
2017,4,2,17,15,585.5,60.0,1.55,16.0,210.0,43.1,32.69
2017,4,2,17,30,523.0,53.0,1.5,15.0,158.0,39.67,29.57
2017,4,2,17,45,421.0,42.5,1.45,14.5,111.0,32.86,23.14
2017,4,2,18,0,319.0,32.0,1.4,14.0,64.0,25.71,15.71
2017,4,2,18,15,159.5,16.0,1.4,13.5,32.0,12.68,0.0
2017,4,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.0,1.75,6.5,6.0,0.0,0.0
2017,4,3,6,0,0.0,12.0,1.8,7.0,12.0,11.44,0.0
2017,4,3,6,15,211.5,24.5,2.05,7.5,50.5,116.8,66.3
2017,4,3,6,30,423.0,37.0,2.3,8.0,89.0,232.12,182.39
2017,4,3,6,45,528.5,45.0,2.55,9.0,141.5,313.71,256.65
2017,4,3,7,0,634.0,53.0,2.8,10.0,194.0,406.01,337.4
2017,4,3,7,15,691.5,59.0,2.95,10.5,250.0,475.54,397.79
2017,4,3,7,30,749.0,65.0,3.1,11.0,306.0,552.93,462.0
2017,4,3,7,45,791.5,68.0,3.3,11.5,362.5,620.48,516.27
2017,4,3,8,0,834.0,71.0,3.5,12.0,419.0,689.62,568.56
2017,4,3,8,15,859.0,74.5,3.5,12.0,472.0,747.42,610.37
2017,4,3,8,30,884.0,78.0,3.5,12.0,525.0,798.24,646.12
2017,4,3,8,45,901.0,81.0,3.55,12.5,573.5,846.69,678.56
2017,4,3,9,0,918.0,84.0,3.6,13.0,622.0,893.22,709.05
2017,4,3,9,15,931.0,86.5,3.6,13.5,665.5,933.36,734.21
2017,4,3,9,30,944.0,89.0,3.6,14.0,709.0,970.77,757.16
2017,4,3,9,45,949.5,92.5,3.6,14.5,746.0,999.34,773.73
2017,4,3,10,0,955.0,96.0,3.6,15.0,783.0,1024.38,787.85
2017,4,3,10,15,962.0,97.5,3.6,15.0,813.5,1044.93,800.4
2017,4,3,10,30,969.0,99.0,3.6,15.0,844.0,1061.75,810.52
2017,4,3,10,45,973.0,100.0,3.6,15.5,867.0,1071.24,814.28
2017,4,3,11,0,977.0,101.0,3.6,16.0,890.0,1076.77,815.56
2017,4,3,11,15,979.5,101.5,3.6,16.0,905.0,1076.28,814.52
2017,4,3,11,30,982.0,102.0,3.6,16.0,920.0,1071.78,810.99
2017,4,3,11,45,983.5,102.0,3.6,16.5,927.0,1061.78,802.43
2017,4,3,12,0,985.0,102.0,3.6,17.0,934.0,1047.82,791.42
2017,4,3,12,15,984.5,102.0,3.55,17.0,933.0,1028.11,777.8
2017,4,3,12,30,984.0,102.0,3.5,17.0,932.0,1004.64,761.77
2017,4,3,12,45,983.0,100.5,3.5,17.5,922.5,975.55,740.96
2017,4,3,13,0,982.0,99.0,3.5,18.0,913.0,942.97,717.85
2017,4,3,13,15,977.5,98.5,3.5,18.0,895.0,905.2,692.5
2017,4,3,13,30,973.0,98.0,3.5,18.0,877.0,864.47,664.96
2017,4,3,13,45,966.5,97.0,3.5,18.0,851.5,818.98,633.85
2017,4,3,14,0,960.0,96.0,3.5,18.0,826.0,771.1,600.75
2017,4,3,14,15,951.5,94.5,3.4,18.0,793.5,719.25,562.41
2017,4,3,14,30,943.0,93.0,3.3,18.0,761.0,665.65,521.05
2017,4,3,14,45,933.0,90.5,3.2,18.0,721.5,608.79,476.2
2017,4,3,15,0,923.0,88.0,3.1,18.0,682.0,550.86,429.25
2017,4,3,15,15,907.5,85.5,2.95,17.5,637.5,489.66,379.01
2017,4,3,15,30,892.0,83.0,2.8,17.0,593.0,428.53,327.17
2017,4,3,15,45,872.0,80.5,2.7,17.0,543.5,366.23,272.51
2017,4,3,16,0,852.0,78.0,2.6,17.0,494.0,301.67,215.14
2017,4,3,16,15,824.0,74.0,2.35,16.5,441.0,238.63,159.55
2017,4,3,16,30,796.0,70.0,2.1,16.0,388.0,178.39,108.33
2017,4,3,16,45,750.5,66.5,1.9,15.5,332.5,120.07,65.26
2017,4,3,17,0,705.0,63.0,1.7,15.0,277.0,67.27,38.52
2017,4,3,17,15,642.0,56.5,1.65,14.0,222.5,40.18,30.38
2017,4,3,17,30,579.0,50.0,1.6,13.0,168.0,36.99,27.46
2017,4,3,17,45,465.5,41.5,1.55,12.0,118.5,31.84,22.54
2017,4,3,18,0,352.0,33.0,1.5,11.0,69.0,26.53,16.8
2017,4,3,18,15,176.0,16.5,1.5,10.5,34.5,13.04,0.0
2017,4,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.95,7.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,2.1,8.0,12.0,11.44,0.0
2017,4,4,6,15,166.5,26.5,2.15,8.5,47.5,104.47,64.53
2017,4,4,6,30,333.0,41.0,2.2,9.0,83.0,200.96,158.27
2017,4,4,6,45,419.5,52.0,2.3,9.5,131.0,272.75,223.45
2017,4,4,7,0,506.0,63.0,2.4,10.0,179.0,353.35,294.32
2017,4,4,7,15,565.5,70.5,2.35,10.5,231.0,422.87,353.83
2017,4,4,7,30,625.0,78.0,2.3,11.0,283.0,497.01,414.66
2017,4,4,7,45,666.0,83.5,2.3,11.5,335.0,560.62,464.92
2017,4,4,8,0,707.0,89.0,2.3,12.0,387.0,626.1,514.77
2017,4,4,8,15,736.0,93.5,2.3,12.5,437.5,682.75,554.81
2017,4,4,8,30,765.0,98.0,2.3,13.0,488.0,735.92,591.1
2017,4,4,8,45,585.0,163.5,2.3,13.5,478.0,687.47,551.19
2017,4,4,9,0,405.0,229.0,2.3,14.0,468.0,612.17,489.04
2017,4,4,9,15,624.5,168.5,2.3,14.0,567.5,769.04,608.6
2017,4,4,9,30,844.0,108.0,2.3,14.0,667.0,911.06,706.33
2017,4,4,9,45,855.5,110.0,2.3,14.5,703.5,941.33,722.89
2017,4,4,10,0,867.0,112.0,2.3,15.0,740.0,960.31,732.8
2017,4,4,10,15,875.5,114.0,2.3,15.5,770.0,981.43,744.29
2017,4,4,10,30,884.0,116.0,2.3,16.0,800.0,999.19,753.51
2017,4,4,10,45,887.5,118.5,2.3,16.5,822.0,1009.1,757.57
2017,4,4,11,0,891.0,121.0,2.3,17.0,844.0,1015.35,759.42
2017,4,4,11,15,894.5,122.0,2.3,17.0,859.0,1016.3,759.37
2017,4,4,11,30,898.0,123.0,2.3,17.0,874.0,1013.57,757.08
2017,4,4,11,45,889.5,129.0,2.35,17.0,878.5,1000.79,748.89
2017,4,4,12,0,881.0,135.0,2.4,17.0,883.0,984.52,738.55
2017,4,4,12,15,685.5,235.0,2.45,17.0,816.5,899.93,682.06
2017,4,4,12,30,490.0,335.0,2.5,17.0,750.0,801.4,609.3
2017,4,4,12,45,692.5,229.0,2.55,17.0,809.0,859.7,656.92
2017,4,4,13,0,895.0,123.0,2.6,17.0,868.0,893.72,680.92
2017,4,4,13,15,702.5,213.0,2.6,16.5,790.5,801.14,616.97
2017,4,4,13,30,510.0,303.0,2.6,16.0,713.0,705.84,545.91
2017,4,4,13,45,435.5,321.0,2.65,16.0,664.0,642.36,499.15
2017,4,4,14,0,361.0,339.0,2.7,16.0,615.0,580.21,452.46
2017,4,4,14,15,361.0,323.5,2.75,15.5,590.0,544.91,427.45
2017,4,4,14,30,361.0,308.0,2.8,15.0,565.0,508.95,401.16
2017,4,4,14,45,334.5,296.0,2.9,15.0,524.5,460.79,364.06
2017,4,4,15,0,308.0,284.0,3.0,15.0,484.0,414.79,328.06
2017,4,4,15,15,375.0,247.5,3.0,14.5,474.5,391.84,309.71
2017,4,4,15,30,442.0,211.0,3.0,14.0,465.0,360.82,283.28
2017,4,4,15,45,443.0,190.5,3.0,14.0,426.5,313.8,242.99
2017,4,4,16,0,444.0,170.0,3.0,14.0,388.0,266.5,201.71
2017,4,4,16,15,509.5,136.5,2.85,13.5,361.0,222.07,160.25
2017,4,4,16,30,575.0,103.0,2.7,13.0,334.0,170.09,112.59
2017,4,4,16,45,522.5,99.0,2.6,13.0,286.0,123.84,78.37
2017,4,4,17,0,470.0,95.0,2.5,13.0,238.0,82.87,56.27
2017,4,4,17,15,418.0,82.0,2.3,12.5,191.0,59.97,48.28
