Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,30,366.0,69.0,2.1,12.0,144.0,51.65,40.66
2017,4,4,17,45,286.5,53.5,1.95,11.5,101.5,40.88,30.6
2017,4,4,18,0,207.0,38.0,1.8,11.0,59.0,29.62,19.56
2017,4,4,18,15,103.5,19.0,1.8,11.0,29.5,14.95,0.0
2017,4,4,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2017,4,5,6,15,53.0,29.0,1.15,9.5,36.0,56.39,35.01
2017,4,5,6,30,106.0,48.0,1.2,10.0,62.0,109.56,85.22
2017,4,5,6,45,141.0,69.5,1.25,10.5,97.0,156.26,126.86
2017,4,5,7,0,176.0,91.0,1.3,11.0,132.0,206.17,170.47
2017,4,5,7,15,196.0,113.0,1.35,11.5,169.5,251.36,208.97
2017,4,5,7,30,216.0,135.0,1.4,12.0,207.0,298.02,247.47
2017,4,5,7,45,238.5,153.0,1.5,12.5,244.5,342.73,283.48
2017,4,5,8,0,261.0,171.0,1.6,13.0,282.0,388.91,319.71
2017,4,5,8,15,405.5,161.0,1.4,13.5,358.0,507.81,412.71
2017,4,5,8,30,550.0,151.0,1.2,14.0,434.0,626.03,500.07
2017,4,5,8,45,461.5,195.0,1.05,14.5,447.5,622.15,490.24
2017,4,5,9,0,373.0,239.0,0.9,15.0,461.0,596.7,466.15
2017,4,5,9,15,487.0,218.5,0.95,15.5,530.0,698.04,539.82
2017,4,5,9,30,601.0,198.0,1.0,16.0,599.0,795.73,607.27
2017,4,5,9,45,547.5,232.0,1.05,16.5,612.0,790.27,599.06
2017,4,5,10,0,494.0,266.0,1.1,17.0,625.0,784.88,592.15
2017,4,5,10,15,436.5,305.0,1.2,17.0,632.0,776.34,584.63
2017,4,5,10,30,379.0,344.0,1.3,17.0,639.0,752.25,566.72
2017,4,5,10,45,339.5,365.5,1.45,17.5,635.5,736.46,554.54
2017,4,5,11,0,300.0,387.0,1.6,18.0,632.0,718.46,540.61
2017,4,5,11,15,325.5,387.5,1.6,18.0,657.5,739.92,555.8
2017,4,5,11,30,351.0,388.0,1.6,18.0,683.0,759.64,569.37
2017,4,5,11,45,355.0,392.0,1.65,18.5,692.5,760.27,568.7
2017,4,5,12,0,359.0,396.0,1.7,19.0,702.0,759.12,567.04
2017,4,5,12,15,345.0,398.5,1.7,19.0,692.5,737.83,551.94
2017,4,5,12,30,331.0,401.0,1.7,19.0,683.0,715.55,536.33
2017,4,5,12,45,297.5,405.0,1.7,19.0,656.5,676.76,508.74
2017,4,5,13,0,264.0,409.0,1.7,19.0,630.0,638.51,481.45
2017,4,5,13,15,325.5,382.5,1.65,19.0,649.5,649.33,490.87
2017,4,5,13,30,387.0,356.0,1.6,19.0,669.0,655.33,496.23
2017,4,5,13,45,350.5,355.0,1.6,19.0,632.0,607.37,461.52
2017,4,5,14,0,314.0,354.0,1.6,19.0,595.0,561.25,428.16
2017,4,5,14,15,237.0,349.0,1.65,18.5,527.0,484.53,372.46
2017,4,5,14,30,160.0,344.0,1.7,18.0,459.0,417.71,323.08
2017,4,5,14,45,224.5,317.0,1.75,18.0,468.5,417.33,324.0
2017,4,5,15,0,289.0,290.0,1.8,18.0,478.0,410.47,318.79
2017,4,5,15,15,237.0,275.5,1.8,17.5,423.0,354.66,276.03
2017,4,5,15,30,185.0,261.0,1.8,17.0,368.0,304.47,237.48
2017,4,5,15,45,293.5,221.0,1.8,16.5,373.5,291.01,224.63
2017,4,5,16,0,402.0,181.0,1.8,16.0,379.0,264.36,198.86
2017,4,5,16,15,284.0,174.5,1.9,15.5,307.0,207.67,155.49
2017,4,5,16,30,166.0,168.0,2.0,15.0,235.0,165.93,126.01
2017,4,5,16,45,147.5,148.0,2.1,14.5,201.5,134.43,101.9
2017,4,5,17,0,129.0,128.0,2.2,14.0,168.0,105.35,81.46
2017,4,5,17,15,112.5,105.0,2.25,13.5,135.0,83.23,68.7
2017,4,5,17,30,96.0,82.0,2.3,13.0,102.0,66.29,53.48
2017,4,5,17,45,70.0,60.0,2.35,12.5,72.0,49.52,38.09
2017,4,5,18,0,44.0,38.0,2.4,12.0,42.0,32.26,21.84
2017,4,5,18,15,22.0,19.0,2.25,11.5,21.0,16.71,0.18
2017,4,5,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.5,0.75,11.0,1.5,0.0,0.0
2017,4,6,6,0,0.0,3.0,0.8,11.0,3.0,2.86,0.0
2017,4,6,6,15,0.0,9.5,0.85,11.0,9.5,8.79,1.04
2017,4,6,6,30,0.0,16.0,0.9,11.0,16.0,14.82,6.89
2017,4,6,6,45,0.0,25.0,1.0,11.5,25.0,23.18,14.3
2017,4,6,7,0,0.0,34.0,1.1,12.0,34.0,31.55,21.65
2017,4,6,7,15,0.0,43.5,1.25,12.5,43.5,40.4,29.28
2017,4,6,7,30,0.0,53.0,1.4,13.0,53.0,49.26,36.79
2017,4,6,7,45,0.0,92.0,1.55,13.5,92.0,87.21,68.8
2017,4,6,8,0,0.0,131.0,1.7,14.0,131.0,127.03,101.65
2017,4,6,8,15,10.0,161.0,1.8,14.0,166.0,165.13,133.0
2017,4,6,8,30,20.0,191.0,1.9,14.0,201.0,204.02,164.53
2017,4,6,8,45,14.0,193.0,2.05,14.5,200.5,200.2,160.37
2017,4,6,9,0,8.0,195.0,2.2,15.0,200.0,196.28,156.3
2017,4,6,9,15,135.0,251.0,2.4,15.0,341.5,393.86,316.46
2017,4,6,9,30,262.0,307.0,2.6,15.0,483.0,589.57,466.49
2017,4,6,9,45,150.5,306.0,2.8,15.5,408.0,473.0,373.73
2017,4,6,10,0,39.0,305.0,3.0,16.0,333.0,351.76,276.66
2017,4,6,10,15,19.5,199.0,3.15,16.0,213.0,217.85,171.72
2017,4,6,10,30,0.0,93.0,3.3,16.0,93.0,86.86,65.74
2017,4,6,10,45,28.5,232.5,3.45,16.0,256.0,260.51,206.01
2017,4,6,11,0,57.0,372.0,3.6,16.0,419.0,435.69,341.16
2017,4,6,11,15,41.0,349.5,3.7,16.0,384.0,393.52,307.72
2017,4,6,11,30,25.0,327.0,3.8,16.0,349.0,339.88,266.07
2017,4,6,11,45,26.0,329.0,3.9,16.0,351.5,353.11,276.38
2017,4,6,12,0,27.0,331.0,4.0,16.0,354.0,354.0,277.05
2017,4,6,12,15,30.0,342.0,4.0,15.5,367.5,365.72,286.64
2017,4,6,12,30,33.0,353.0,4.0,15.0,381.0,376.95,295.86
2017,4,6,12,45,46.0,369.0,4.05,15.0,408.0,401.52,315.21
2017,4,6,13,0,59.0,385.0,4.1,15.0,435.0,424.8,333.44
2017,4,6,13,15,39.0,338.5,3.95,14.5,371.5,358.18,282.25
2017,4,6,13,30,19.0,292.0,3.8,14.0,308.0,289.47,228.88
2017,4,6,13,45,13.5,251.0,3.7,14.0,262.0,245.12,194.09
2017,4,6,14,0,8.0,210.0,3.6,14.0,216.0,201.7,159.62
2017,4,6,14,15,4.0,180.5,3.55,13.5,183.5,170.84,135.22
2017,4,6,14,30,0.0,151.0,3.5,13.0,151.0,140.58,111.02
2017,4,6,14,45,12.0,199.5,3.5,13.0,208.0,191.51,152.97
2017,4,6,15,0,24.0,248.0,3.5,13.0,265.0,239.95,192.33
2017,4,6,15,15,46.0,249.5,3.65,12.5,277.5,246.87,198.5
2017,4,6,15,30,68.0,251.0,3.8,12.0,290.0,251.34,202.46
2017,4,6,15,45,34.0,130.0,3.95,12.0,149.5,130.19,103.56
2017,4,6,16,0,0.0,9.0,4.1,12.0,9.0,8.35,1.5
2017,4,6,16,15,0.0,9.5,4.0,11.5,9.5,8.81,1.95
2017,4,6,16,30,0.0,10.0,3.9,11.0,10.0,9.27,2.38
2017,4,6,16,45,0.0,8.5,3.8,11.0,8.5,7.88,1.19
2017,4,6,17,0,0.0,7.0,3.7,11.0,7.0,6.48,0.0
2017,4,6,17,15,0.0,5.5,3.85,10.5,5.5,5.09,0.0
2017,4,6,17,30,0.0,4.0,4.0,10.0,4.0,3.7,0.0
2017,4,6,17,45,0.0,3.0,4.15,10.0,3.0,2.77,0.0
2017,4,6,18,0,0.0,2.0,4.3,10.0,2.0,1.85,0.0
2017,4,6,18,15,0.0,1.0,4.6,10.0,1.0,0.92,0.0
2017,4,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.6,10.5,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.86,0.0
2017,4,7,6,15,0.0,11.5,1.7,11.0,11.5,10.65,2.66
2017,4,7,6,30,0.0,20.0,1.8,11.0,20.0,18.54,10.04
2017,4,7,6,45,0.0,31.5,1.95,11.0,31.5,29.23,19.52
2017,4,7,7,0,0.0,43.0,2.1,11.0,43.0,39.94,28.97
2017,4,7,7,15,0.0,55.0,2.15,11.0,55.0,51.13,38.71
2017,4,7,7,30,0.0,67.0,2.2,11.0,67.0,62.33,48.31
2017,4,7,7,45,0.0,85.5,2.3,11.5,85.5,80.47,63.58
2017,4,7,8,0,0.0,104.0,2.4,12.0,104.0,98.68,78.64
2017,4,7,8,15,0.0,99.5,2.45,12.0,99.5,93.59,74.07
2017,4,7,8,30,0.0,95.0,2.5,12.0,95.0,88.86,69.85
2017,4,7,8,45,0.0,89.5,2.6,12.5,89.5,83.4,64.92
2017,4,7,9,0,0.0,84.0,2.7,13.0,84.0,78.27,60.32
2017,4,7,9,15,11.5,168.5,2.75,13.0,176.5,171.51,137.54
2017,4,7,9,30,23.0,253.0,2.8,13.0,269.0,268.66,215.61
2017,4,7,9,45,30.0,278.5,2.9,13.0,300.0,314.9,251.7
2017,4,7,10,0,37.0,304.0,3.0,13.0,331.0,348.46,277.64
2017,4,7,10,15,53.0,333.5,3.05,13.0,374.0,395.06,313.82
2017,4,7,10,30,69.0,363.0,3.1,13.0,417.0,441.58,349.44
2017,4,7,10,45,51.5,351.0,3.2,13.5,392.0,409.3,323.02
2017,4,7,11,0,34.0,339.0,3.3,14.0,367.0,377.17,297.03
2017,4,7,11,15,42.5,360.0,3.35,14.0,396.0,405.94,319.3
2017,4,7,11,30,51.0,381.0,3.4,14.0,425.0,434.14,340.79
2017,4,7,11,45,55.0,388.5,3.5,14.0,436.0,443.08,347.56
2017,4,7,12,0,59.0,396.0,3.6,14.0,447.0,451.52,354.08
2017,4,7,12,15,96.5,414.0,3.65,14.0,497.0,501.54,393.16
2017,4,7,12,30,134.0,432.0,3.7,14.0,547.0,558.28,436.53
2017,4,7,12,45,161.5,428.0,3.75,14.0,565.0,571.07,446.83
2017,4,7,13,0,189.0,424.0,3.8,14.0,583.0,581.72,455.7
2017,4,7,13,15,211.5,412.0,3.75,14.0,587.0,578.03,453.57
2017,4,7,13,30,234.0,400.0,3.7,14.0,591.0,572.25,449.89
2017,4,7,13,45,333.0,357.5,3.7,14.0,620.0,596.49,470.67
2017,4,7,14,0,432.0,315.0,3.7,14.0,649.0,610.61,483.12
2017,4,7,14,15,372.5,320.5,3.65,13.5,600.0,549.55,436.36
2017,4,7,14,30,313.0,326.0,3.6,13.0,551.0,495.97,395.04
2017,4,7,14,45,316.0,306.5,3.6,13.0,523.5,459.76,366.9
2017,4,7,15,0,319.0,287.0,3.6,13.0,496.0,422.92,337.58
2017,4,7,15,15,205.0,273.0,3.6,13.0,404.5,338.14,270.09
2017,4,7,15,30,91.0,259.0,3.6,13.0,313.0,267.12,213.83
2017,4,7,15,45,149.0,237.5,3.6,13.0,316.5,258.1,205.44
2017,4,7,16,0,207.0,216.0,3.6,13.0,320.0,243.75,191.33
2017,4,7,16,15,103.5,130.0,3.5,13.0,182.0,136.35,105.59
2017,4,7,16,30,0.0,44.0,3.4,13.0,44.0,40.88,29.4
2017,4,7,16,45,0.0,37.5,3.35,13.0,37.5,34.82,24.34
2017,4,7,17,0,0.0,31.0,3.3,13.0,31.0,28.76,19.18
2017,4,7,17,15,0.0,25.0,3.1,12.5,25.0,23.18,15.3
2017,4,7,17,30,0.0,19.0,2.9,12.0,19.0,17.61,10.22
2017,4,7,17,45,0.0,13.5,2.7,11.5,13.5,12.5,5.5
2017,4,7,18,0,0.0,8.0,2.5,11.0,8.0,7.4,0.74
2017,4,7,18,15,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2017,4,7,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,5,45,51.5,9.0,2.15,6.5,11.0,21.24,0.0
2017,4,8,6,0,103.0,18.0,2.2,7.0,22.0,60.05,0.0
2017,4,8,6,15,232.5,33.0,2.4,7.0,61.5,139.37,102.24
2017,4,8,6,30,362.0,48.0,2.6,7.0,101.0,223.77,180.71
2017,4,8,6,45,432.0,60.5,2.85,7.5,149.0,292.05,243.08
2017,4,8,7,0,502.0,73.0,3.1,8.0,197.0,367.23,309.75
2017,4,8,7,15,308.0,106.5,3.2,8.0,188.0,307.84,261.54
2017,4,8,7,30,114.0,140.0,3.3,8.0,179.0,230.68,194.75
2017,4,8,7,45,57.0,79.5,3.45,8.5,99.0,124.04,103.24
2017,4,8,8,0,0.0,19.0,3.6,9.0,19.0,17.63,9.69
2017,4,8,8,15,0.0,25.0,3.6,9.0,25.0,23.21,14.5
2017,4,8,8,30,0.0,31.0,3.6,9.0,31.0,28.81,19.26
2017,4,8,8,45,94.5,154.5,3.65,9.0,212.0,245.39,205.31
2017,4,8,9,0,189.0,278.0,3.7,9.0,393.0,470.05,387.44
2017,4,8,9,15,482.5,214.5,3.65,9.0,535.5,691.48,565.62
2017,4,8,9,30,776.0,151.0,3.6,9.0,678.0,907.76,726.75
2017,4,8,9,45,395.0,198.5,3.6,9.0,467.0,611.0,498.26
2017,4,8,10,0,14.0,246.0,3.6,9.0,256.0,251.45,202.87
2017,4,8,10,15,25.0,287.0,3.55,9.0,306.5,303.52,245.71
2017,4,8,10,30,36.0,328.0,3.5,9.0,357.0,370.52,298.65
2017,4,8,10,45,61.0,362.0,3.45,9.0,412.5,430.38,345.73
2017,4,8,11,0,86.0,396.0,3.4,9.0,468.0,489.82,391.74
2017,4,8,11,15,286.5,366.0,3.5,9.0,609.5,678.31,541.22
2017,4,8,11,30,487.0,336.0,3.6,9.0,751.0,848.89,670.81
2017,4,8,11,45,694.5,237.5,3.7,9.0,834.0,942.38,743.01
2017,4,8,12,0,902.0,139.0,3.8,9.0,917.0,1011.56,791.74
2017,4,8,12,15,529.5,287.0,3.8,9.0,743.5,805.55,639.25
2017,4,8,12,30,157.0,435.0,3.8,9.0,570.0,582.03,461.9
2017,4,8,12,45,101.0,403.0,3.85,9.5,490.0,483.97,386.16
2017,4,8,13,0,45.0,371.0,3.9,10.0,410.0,398.48,318.09
2017,4,8,13,15,26.0,286.5,3.85,10.0,309.0,296.48,237.81
2017,4,8,13,30,7.0,202.0,3.8,10.0,208.0,194.82,155.94
2017,4,8,13,45,17.0,252.0,3.75,10.0,265.5,248.6,200.07
2017,4,8,14,0,27.0,302.0,3.7,10.0,323.0,303.53,244.32
2017,4,8,14,15,171.5,313.5,3.65,10.0,438.5,408.47,330.59
2017,4,8,14,30,316.0,325.0,3.6,10.0,554.0,496.8,400.72
2017,4,8,14,45,488.5,249.0,3.6,10.0,581.0,505.77,408.66
2017,4,8,15,0,661.0,173.0,3.6,10.0,608.0,496.2,400.34
2017,4,8,15,15,722.0,147.0,3.5,10.0,593.5,460.7,368.8
2017,4,8,15,30,783.0,121.0,3.4,10.0,579.0,417.63,329.43
2017,4,8,15,45,763.5,115.0,3.3,10.0,531.0,357.5,275.71
2017,4,8,16,0,744.0,109.0,3.2,10.0,483.0,298.79,222.38
2017,4,8,16,15,712.0,104.0,2.95,9.5,431.5,239.9,169.67
2017,4,8,16,30,680.0,99.0,2.7,9.0,380.0,184.45,121.65
2017,4,8,16,45,637.5,91.5,2.45,9.0,326.5,129.57,79.23
2017,4,8,17,0,595.0,84.0,2.2,9.0,273.0,79.93,50.87
2017,4,8,17,15,530.0,75.5,1.9,8.5,220.5,55.18,44.75
2017,4,8,17,30,465.0,67.0,1.6,8.0,168.0,51.09,40.93
2017,4,8,17,45,368.5,54.5,1.35,7.5,121.0,41.46,31.82
2017,4,8,18,0,272.0,42.0,1.1,7.0,74.0,32.65,23.07
2017,4,8,18,15,136.0,21.0,1.1,6.5,37.0,16.43,4.28
2017,4,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,9,5,45,26.5,9.0,0.65,5.0,10.0,15.15,0.0
2017,4,9,6,0,53.0,18.0,0.6,5.0,20.0,41.03,0.0
2017,4,9,6,15,147.5,38.5,0.7,5.5,58.0,109.25,81.34
2017,4,9,6,30,242.0,59.0,0.8,6.0,96.0,187.19,151.44
2017,4,9,6,45,330.0,74.0,0.9,7.0,145.0,259.07,214.53
2017,4,9,7,0,418.0,89.0,1.0,8.0,194.0,340.27,283.79
2017,4,9,7,15,475.5,100.5,0.9,8.0,246.0,408.25,340.42
2017,4,9,7,30,533.0,112.0,0.8,8.0,298.0,481.06,398.54
2017,4,9,7,45,580.5,119.0,0.75,8.5,351.5,549.98,450.71
2017,4,9,8,0,628.0,126.0,0.7,9.0,405.0,618.85,500.68
2017,4,9,8,15,659.0,133.0,0.5,9.5,456.0,677.08,538.61
2017,4,9,8,30,690.0,140.0,0.3,10.0,507.0,735.49,574.09
2017,4,9,8,45,715.5,144.5,0.2,10.5,554.5,786.32,603.98
2017,4,9,9,0,741.0,149.0,0.1,11.0,602.0,836.18,632.58
2017,4,9,9,15,759.0,153.0,0.2,11.5,645.0,877.42,657.85
2017,4,9,9,30,777.0,157.0,0.3,12.0,688.0,916.62,681.98
2017,4,9,9,45,634.5,215.0,0.4,12.5,663.5,860.93,643.99
2017,4,9,10,0,492.0,273.0,0.5,13.0,639.0,792.56,595.16
2017,4,9,10,15,520.5,277.0,0.6,13.0,678.0,829.51,622.32
2017,4,9,10,30,549.0,281.0,0.7,13.0,717.0,864.74,646.65
2017,4,9,10,45,557.5,289.5,0.8,13.0,742.5,882.92,659.21
2017,4,9,11,0,566.0,298.0,0.9,13.0,768.0,898.52,670.34
2017,4,9,11,15,708.5,234.5,1.05,13.0,833.5,971.69,723.56
2017,4,9,11,30,851.0,171.0,1.2,13.0,899.0,1031.08,763.38
2017,4,9,11,45,682.5,255.0,1.35,13.5,841.5,948.93,709.68
2017,4,9,12,0,514.0,339.0,1.5,14.0,784.0,857.67,645.22
2017,4,9,12,15,692.0,251.0,1.6,14.0,849.0,923.86,697.29
2017,4,9,12,30,870.0,163.0,1.7,14.0,914.0,973.99,731.68
2017,4,9,12,45,860.0,166.5,1.85,14.0,902.5,943.33,712.79
2017,4,9,13,0,850.0,170.0,2.0,14.0,891.0,910.01,692.69
2017,4,9,13,15,845.0,168.5,2.1,14.0,873.5,873.51,669.51
2017,4,9,13,30,840.0,167.0,2.2,14.0,856.0,834.55,644.3
2017,4,9,13,45,836.0,163.5,2.3,14.0,831.5,792.16,616.18
2017,4,9,14,0,832.0,160.0,2.4,14.0,807.0,747.65,584.62
2017,4,9,14,15,821.5,157.0,2.45,13.5,775.0,697.39,548.66
2017,4,9,14,30,811.0,154.0,2.5,13.0,743.0,646.02,510.74
2017,4,9,14,45,801.5,148.5,2.65,13.0,705.0,592.03,469.12
2017,4,9,15,0,792.0,143.0,2.8,13.0,667.0,535.45,424.06
2017,4,9,15,15,773.0,139.0,2.8,13.0,623.0,476.83,375.49
2017,4,9,15,30,754.0,135.0,2.8,13.0,579.0,419.06,326.19
2017,4,9,15,45,737.0,127.5,2.85,13.0,531.5,359.98,274.65
2017,4,9,16,0,720.0,120.0,2.9,13.0,484.0,302.12,223.09
2017,4,9,16,15,687.5,114.0,2.8,12.5,432.0,243.63,171.71
2017,4,9,16,30,655.0,108.0,2.7,12.0,380.0,188.71,124.91
2017,4,9,16,45,613.5,99.5,2.65,11.5,327.0,134.59,83.63
2017,4,9,17,0,572.0,91.0,2.6,11.0,274.0,85.65,55.56
2017,4,9,17,15,509.0,81.0,2.45,10.0,222.0,59.81,48.66
2017,4,9,17,30,446.0,71.0,2.3,9.0,170.0,52.87,42.37
2017,4,9,17,45,353.0,57.0,2.2,8.5,122.0,43.33,33.38
2017,4,9,18,0,260.0,43.0,2.1,8.0,74.0,33.38,23.66
2017,4,9,18,15,144.0,25.0,2.1,7.5,41.0,19.66,7.17
2017,4,9,18,30,28.0,7.0,2.1,7.0,8.0,6.67,0.0
2017,4,9,18,45,14.0,3.5,2.15,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,5,45,48.5,10.5,0.95,7.5,13.0,22.15,0.0
2017,4,10,6,0,97.0,21.0,0.9,8.0,26.0,63.92,7.99
2017,4,10,6,15,215.0,37.0,1.1,8.5,65.5,138.5,103.9
2017,4,10,6,30,333.0,53.0,1.3,9.0,105.0,218.27,175.4
2017,4,10,6,45,419.0,63.5,1.55,9.5,154.5,291.21,240.08
2017,4,10,7,0,505.0,74.0,1.8,10.0,204.0,372.39,310.2
2017,4,10,7,15,345.0,107.5,1.8,10.0,205.5,341.36,285.73
2017,4,10,7,30,185.0,141.0,1.8,10.0,207.0,276.29,231.22
2017,4,10,7,45,97.5,148.5,1.85,10.5,184.0,231.64,192.55
2017,4,10,8,0,10.0,156.0,1.9,11.0,161.0,160.34,130.53
2017,4,10,8,15,115.5,195.0,1.8,11.5,256.5,304.02,250.55
2017,4,10,8,30,221.0,234.0,1.7,12.0,352.0,436.69,355.73
2017,4,10,8,45,182.0,258.5,1.6,12.5,362.0,437.83,352.57
2017,4,10,9,0,143.0,283.0,1.5,13.0,372.0,435.55,347.55
2017,4,10,9,15,336.0,257.0,1.35,13.0,483.0,594.69,470.99
2017,4,10,9,30,529.0,231.0,1.2,13.0,594.0,764.94,593.65
2017,4,10,9,45,531.5,245.5,1.05,13.5,626.5,793.25,606.85
2017,4,10,10,0,534.0,260.0,0.9,14.0,659.0,819.25,619.61
2017,4,10,10,15,451.5,307.0,0.9,14.0,653.5,794.81,599.0
2017,4,10,10,30,369.0,354.0,0.9,14.0,648.0,754.08,568.2
2017,4,10,10,45,363.0,369.0,0.9,14.5,665.0,763.71,573.14
2017,4,10,11,0,357.0,384.0,0.9,15.0,682.0,771.42,576.16
2017,4,10,11,15,421.0,362.0,1.0,15.0,719.5,817.52,609.79
2017,4,10,11,30,485.0,340.0,1.1,15.0,757.0,851.36,634.74
2017,4,10,11,45,668.5,250.0,1.2,15.5,828.5,930.65,692.34
2017,4,10,12,0,852.0,160.0,1.3,16.0,900.0,994.87,733.5
2017,4,10,12,15,851.5,160.0,1.45,16.0,899.0,976.1,722.88
2017,4,10,12,30,851.0,160.0,1.6,16.0,898.0,954.05,710.97
2017,4,10,12,45,863.5,150.0,1.75,16.0,892.0,930.26,697.66
2017,4,10,13,0,876.0,140.0,1.9,16.0,886.0,897.41,677.97
2017,4,10,13,15,871.5,139.0,2.05,16.0,869.0,862.02,656.21
2017,4,10,13,30,867.0,138.0,2.2,16.0,852.0,827.83,634.86
2017,4,10,13,45,862.0,135.5,2.35,16.0,827.5,784.85,606.87
2017,4,10,14,0,857.0,133.0,2.5,16.0,803.0,739.73,576.22
2017,4,10,14,15,847.5,131.0,2.55,15.5,771.0,690.19,540.79
2017,4,10,14,30,838.0,129.0,2.6,15.0,739.0,639.36,503.27
2017,4,10,14,45,825.5,126.0,2.65,15.0,701.0,584.85,460.85
2017,4,10,15,0,813.0,123.0,2.7,15.0,663.0,529.87,416.75
2017,4,10,15,15,796.0,119.5,2.7,14.5,620.0,472.17,369.73
2017,4,10,15,30,779.0,116.0,2.7,14.0,577.0,415.04,321.58
2017,4,10,15,45,760.0,111.0,2.75,14.0,529.5,353.6,268.17
2017,4,10,16,0,741.0,106.0,2.8,14.0,482.0,296.2,216.94
2017,4,10,16,15,663.0,105.5,2.7,13.5,416.0,231.34,162.01
2017,4,10,16,30,585.0,105.0,2.6,13.0,350.0,175.48,116.56
2017,4,10,16,45,534.5,102.0,2.55,12.5,302.5,129.55,82.28
2017,4,10,17,0,484.0,99.0,2.5,12.0,255.0,88.82,59.73
2017,4,10,17,15,437.0,85.5,2.4,11.5,207.5,62.0,50.33
2017,4,10,17,30,390.0,72.0,2.3,11.0,160.0,53.42,42.55
2017,4,10,17,45,322.5,57.0,2.2,11.0,116.5,43.2,32.95
2017,4,10,18,0,255.0,42.0,2.1,11.0,73.0,32.49,22.66
2017,4,10,18,15,127.5,26.0,2.0,10.5,41.5,20.42,8.36
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,7.0,1.05,9.0,7.0,6.67,0.0
2017,4,11,6,0,0.0,14.0,1.1,9.0,14.0,12.99,0.0
2017,4,11,6,15,1.0,34.0,1.35,9.5,34.0,33.84,22.29
2017,4,11,6,30,2.0,54.0,1.6,10.0,54.0,54.96,41.25
2017,4,11,6,45,14.0,75.0,1.9,10.5,78.5,82.1,65.05
2017,4,11,7,0,26.0,96.0,2.2,11.0,103.0,116.24,94.61
2017,4,11,7,15,36.0,117.5,2.35,11.5,129.5,145.91,119.9
2017,4,11,7,30,46.0,139.0,2.5,12.0,156.0,176.39,145.37
2017,4,11,7,45,23.0,134.5,2.7,12.5,143.0,154.5,126.04
2017,4,11,8,0,0.0,130.0,2.9,13.0,130.0,125.18,100.37
2017,4,11,8,15,0.0,131.5,3.05,13.5,131.5,125.77,100.38
2017,4,11,8,30,0.0,133.0,3.2,14.0,133.0,126.62,100.57
2017,4,11,8,45,5.5,170.0,3.35,14.5,173.5,168.36,134.51
2017,4,11,9,0,11.0,207.0,3.5,15.0,214.0,210.71,168.29
2017,4,11,9,15,60.0,265.0,3.6,15.0,306.5,328.36,263.25
2017,4,11,9,30,109.0,323.0,3.7,15.0,399.0,438.52,349.47
2017,4,11,9,45,60.5,281.0,3.85,15.0,323.5,345.51,275.04
2017,4,11,10,0,12.0,239.0,4.0,15.0,248.0,242.09,191.6
2017,4,11,10,15,11.0,234.0,4.05,15.0,243.0,235.61,186.35
2017,4,11,10,30,10.0,229.0,4.1,15.0,238.0,229.22,181.02
2017,4,11,10,45,12.0,246.0,4.15,15.5,256.5,247.74,195.22
2017,4,11,11,0,14.0,263.0,4.2,16.0,275.0,266.17,209.18
2017,4,11,11,15,36.5,330.0,4.3,16.0,361.5,367.37,288.49
2017,4,11,11,30,59.0,397.0,4.4,16.0,448.0,457.86,357.77
2017,4,11,11,45,58.5,399.5,4.55,16.0,450.5,456.96,356.84
2017,4,11,12,0,58.0,402.0,4.7,16.0,453.0,455.76,356.05
2017,4,11,12,15,53.5,395.0,4.75,16.0,442.0,440.77,344.56
2017,4,11,12,30,49.0,388.0,4.8,16.0,431.0,425.87,333.2
2017,4,11,12,45,32.5,336.5,4.85,16.0,365.0,356.1,279.37
2017,4,11,13,0,16.0,285.0,4.9,16.0,299.0,282.81,222.13
2017,4,11,13,15,16.5,283.0,4.9,16.0,297.0,280.05,220.27
2017,4,11,13,30,17.0,281.0,4.9,16.0,295.0,277.18,218.2
2017,4,11,13,45,35.5,315.0,4.9,16.0,343.5,324.94,256.32
2017,4,11,14,0,54.0,349.0,4.9,16.0,392.0,366.19,288.92
2017,4,11,14,15,38.5,311.5,4.8,15.5,341.5,316.16,250.19
2017,4,11,14,30,23.0,274.0,4.7,15.0,291.0,267.66,212.42
2017,4,11,14,45,16.5,244.0,4.65,15.0,256.0,234.46,186.27
2017,4,11,15,0,10.0,214.0,4.6,15.0,221.0,202.23,160.68
2017,4,11,15,15,9.5,204.5,4.45,14.5,211.0,192.02,153.05
2017,4,11,15,30,9.0,195.0,4.3,14.0,201.0,181.83,145.36
2017,4,11,15,45,4.5,107.5,4.2,14.0,110.5,101.25,79.35
2017,4,11,16,0,0.0,20.0,4.1,14.0,20.0,18.57,10.14
2017,4,11,16,15,0.0,35.5,3.95,13.5,35.5,32.98,22.53
2017,4,11,16,30,0.0,51.0,3.8,13.0,51.0,47.4,34.99
2017,4,11,16,45,0.0,44.0,3.7,13.0,44.0,40.87,29.51
2017,4,11,17,0,0.0,37.0,3.6,13.0,37.0,34.35,23.97
2017,4,11,17,15,187.5,58.0,3.5,12.5,101.0,40.96,31.31
2017,4,11,17,30,375.0,79.0,3.4,12.0,165.0,58.71,47.12
2017,4,11,17,45,281.0,64.5,3.35,12.0,119.5,48.99,37.96
2017,4,11,18,0,187.0,50.0,3.3,12.0,74.0,40.14,29.25
2017,4,11,18,15,93.5,29.5,3.3,12.0,41.5,24.22,11.65
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,8.58,0.0
2017,4,11,18,45,0.0,4.5,3.3,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,5,45,43.5,12.0,1.5,11.0,15.0,22.52,0.0
2017,4,12,6,0,87.0,24.0,1.6,11.0,30.0,61.23,24.82
2017,4,12,6,15,194.5,41.0,1.8,11.0,69.0,136.26,103.32
2017,4,12,6,30,302.0,58.0,2.0,11.0,108.0,212.25,170.68
2017,4,12,6,45,378.0,70.5,2.25,11.5,156.0,279.49,230.16
2017,4,12,7,0,454.0,83.0,2.5,12.0,204.0,354.59,294.92
2017,4,12,7,15,227.0,80.5,2.55,12.0,141.0,229.8,192.58
2017,4,12,7,30,0.0,78.0,2.6,12.0,78.0,73.15,57.14
2017,4,12,7,45,2.5,115.0,2.7,12.0,116.5,112.2,90.3
2017,4,12,8,0,5.0,152.0,2.8,12.0,155.0,151.98,123.33
2017,4,12,8,15,2.5,142.5,2.85,12.0,144.0,138.95,111.94
2017,4,12,8,30,0.0,133.0,2.9,12.0,133.0,126.56,101.2
2017,4,12,8,45,0.5,151.0,3.0,12.5,152.0,144.64,115.69
2017,4,12,9,0,1.0,169.0,3.1,13.0,171.0,162.77,130.0
2017,4,12,9,15,13.5,217.5,3.2,13.0,228.0,223.0,179.04
2017,4,12,9,30,26.0,266.0,3.3,13.0,285.0,284.27,227.97
2017,4,12,9,45,16.0,231.0,3.4,13.0,243.0,238.16,190.3
2017,4,12,10,0,6.0,196.0,3.5,13.0,201.0,192.99,153.41
2017,4,12,10,15,16.5,255.0,3.65,13.0,268.5,262.1,209.03
2017,4,12,10,30,27.0,314.0,3.8,13.0,336.0,345.54,274.65
2017,4,12,10,45,25.0,314.5,3.95,13.0,335.5,329.55,261.62
2017,4,12,11,0,23.0,315.0,4.1,13.0,335.0,327.18,259.59
2017,4,12,11,15,146.5,369.5,4.2,13.0,496.5,530.48,420.78
2017,4,12,11,30,270.0,424.0,4.3,13.0,658.0,717.75,562.48
2017,4,12,11,45,297.0,420.5,4.45,13.0,679.0,733.27,574.1
2017,4,12,12,0,324.0,417.0,4.6,13.0,700.0,746.78,585.26
2017,4,12,12,15,285.0,426.0,4.6,13.0,675.0,708.83,555.91
2017,4,12,12,30,246.0,435.0,4.6,13.0,650.0,662.44,520.59
2017,4,12,12,45,135.5,382.0,4.7,13.5,500.0,500.77,395.94
2017,4,12,13,0,25.0,329.0,4.8,14.0,350.0,339.16,267.82
2017,4,12,13,15,447.5,232.0,4.9,14.0,602.5,608.41,489.15
2017,4,12,13,30,870.0,135.0,5.0,14.0,855.0,824.33,655.31
2017,4,12,13,45,448.0,219.5,5.1,14.0,589.5,555.2,446.65
2017,4,12,14,0,26.0,304.0,5.2,14.0,324.0,304.16,241.44
2017,4,12,14,15,178.5,316.0,5.25,14.0,447.5,414.96,332.79
2017,4,12,14,30,331.0,328.0,5.3,14.0,571.0,508.32,406.99
2017,4,12,14,45,327.0,310.5,5.35,14.0,540.0,469.17,375.7
2017,4,12,15,0,323.0,293.0,5.4,14.0,509.0,430.05,344.3
2017,4,12,15,15,558.5,201.0,5.4,14.0,545.5,434.72,346.59
2017,4,12,15,30,794.0,109.0,5.4,14.0,582.0,415.42,325.72
2017,4,12,15,45,587.0,151.5,5.4,14.0,485.5,331.28,256.15
2017,4,12,16,0,380.0,194.0,5.4,14.0,389.0,272.32,209.54
2017,4,12,16,15,352.0,177.0,5.2,13.5,343.0,225.72,170.09
2017,4,12,16,30,324.0,160.0,5.0,13.0,297.0,182.47,134.28
2017,4,12,16,45,301.0,142.5,4.85,13.0,257.0,142.78,103.11
2017,4,12,17,0,278.0,125.0,4.7,13.0,217.0,106.04,78.5
2017,4,12,17,15,250.5,105.0,4.45,12.5,176.5,79.99,66.2
2017,4,12,17,30,223.0,85.0,4.2,12.0,136.0,66.03,53.65
2017,4,12,17,45,180.0,65.5,4.0,12.0,99.5,51.85,40.53
2017,4,12,18,0,137.0,46.0,3.8,12.0,63.0,37.15,26.73
2017,4,12,18,15,68.5,28.0,3.8,11.5,36.5,23.08,11.49
2017,4,12,18,30,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2017,4,12,18,45,0.0,5.0,3.8,11.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,1.65,8.5,8.0,7.63,0.0
2017,4,13,6,0,0.0,16.0,1.8,9.0,16.0,14.84,3.39
2017,4,13,6,15,0.0,34.0,2.05,9.5,34.0,32.74,21.7
2017,4,13,6,30,0.0,52.0,2.3,10.0,52.0,50.93,37.96
2017,4,13,6,45,3.0,73.0,2.6,10.5,74.0,73.7,57.92
2017,4,13,7,0,6.0,94.0,2.9,11.0,96.0,96.51,77.65
2017,4,13,7,15,12.0,114.0,3.1,11.0,118.0,120.11,97.92
2017,4,13,7,30,18.0,134.0,3.3,11.0,140.0,144.21,118.32
2017,4,13,7,45,48.0,163.5,3.55,11.5,185.0,205.11,169.56
2017,4,13,8,0,78.0,193.0,3.8,12.0,230.0,260.84,215.52
2017,4,13,8,15,39.0,163.5,3.95,12.0,182.0,197.38,161.67
2017,4,13,8,30,0.0,134.0,4.1,12.0,134.0,127.5,101.99
2017,4,13,8,45,117.5,209.0,4.25,12.0,283.0,326.05,268.67
2017,4,13,9,0,235.0,284.0,4.4,12.0,432.0,516.67,421.41
2017,4,13,9,15,171.0,305.5,4.45,12.0,417.0,487.62,394.99
2017,4,13,9,30,107.0,327.0,4.5,12.0,402.0,440.66,355.44
2017,4,13,9,45,172.5,345.0,4.6,12.0,473.0,536.66,431.66
2017,4,13,10,0,238.0,363.0,4.7,12.0,544.0,620.53,496.81
2017,4,13,10,15,388.0,328.5,4.8,12.0,636.0,743.9,593.64
2017,4,13,10,30,538.0,294.0,4.9,12.0,728.0,869.29,689.25
2017,4,13,10,45,712.5,216.5,5.0,12.0,807.5,964.83,761.51
2017,4,13,11,0,887.0,139.0,5.1,12.0,887.0,1038.53,813.61
2017,4,13,11,15,672.5,246.5,5.15,12.0,819.5,950.16,749.68
2017,4,13,11,30,458.0,354.0,5.2,12.0,752.0,839.4,662.44
2017,4,13,11,45,465.0,351.5,5.3,12.0,758.0,834.72,660.07
2017,4,13,12,0,472.0,349.0,5.4,12.0,764.0,827.77,655.47
2017,4,13,12,15,687.5,243.5,5.45,12.0,846.5,913.09,725.09
2017,4,13,12,30,903.0,138.0,5.5,12.0,929.0,973.78,769.21
2017,4,13,12,45,901.0,137.5,5.6,12.0,919.5,946.18,749.73
2017,4,13,13,0,899.0,137.0,5.7,12.0,910.0,915.49,728.43
2017,4,13,13,15,895.0,136.0,5.7,12.0,892.5,879.71,702.71
2017,4,13,13,30,891.0,135.0,5.7,12.0,875.0,841.27,674.94
2017,4,13,13,45,886.5,132.0,5.75,12.0,850.0,798.1,643.67
2017,4,13,14,0,882.0,129.0,5.8,12.0,825.0,752.68,610.2
2017,4,13,14,15,873.0,127.0,5.8,11.5,793.0,704.23,572.94
2017,4,13,14,30,864.0,125.0,5.8,11.0,761.0,652.53,532.21
2017,4,13,14,45,571.0,214.0,5.8,11.0,626.0,520.95,423.99
2017,4,13,15,0,278.0,303.0,5.8,11.0,491.0,415.78,336.88
2017,4,13,15,15,239.0,287.0,5.7,11.0,441.0,365.49,295.74
2017,4,13,15,30,200.0,271.0,5.6,11.0,391.0,318.86,257.33
2017,4,13,15,45,107.5,227.5,5.55,11.0,291.5,235.98,190.32
2017,4,13,16,0,15.0,184.0,5.5,11.0,192.0,170.21,138.05
2017,4,13,16,15,365.0,138.5,5.3,10.5,295.0,194.36,145.56
2017,4,13,16,30,715.0,93.0,5.1,10.0,398.0,187.32,122.62
2017,4,13,16,45,674.5,87.0,4.95,10.0,345.0,131.82,78.98
2017,4,13,17,0,634.0,81.0,4.8,10.0,292.0,81.25,49.34
2017,4,13,17,15,574.0,73.5,4.45,9.5,239.0,52.58,42.23
2017,4,13,17,30,514.0,66.0,4.1,9.0,186.0,49.23,39.14
2017,4,13,17,45,419.5,55.5,3.75,8.5,137.0,42.92,33.12
2017,4,13,18,0,325.0,45.0,3.4,8.0,88.0,34.77,25.17
2017,4,13,18,15,188.5,29.5,3.2,7.5,51.5,23.17,12.33
2017,4,13,18,30,52.0,14.0,3.0,7.0,15.0,13.34,0.0
2017,4,13,18,45,26.0,7.0,2.85,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.5,14.0,1.65,5.5,20.0,35.55,0.0
2017,4,14,6,0,171.0,28.0,1.8,6.0,40.0,100.48,59.06
2017,4,14,6,15,290.5,41.5,2.0,6.5,83.5,172.85,135.23
2017,4,14,6,30,410.0,55.0,2.2,7.0,127.0,257.35,210.87
2017,4,14,6,45,473.5,67.0,2.45,7.5,177.0,325.5,272.3
2017,4,14,7,0,537.0,79.0,2.7,8.0,227.0,399.64,337.05
2017,4,14,7,15,590.0,86.5,2.8,8.5,280.5,468.16,394.95
2017,4,14,7,30,643.0,94.0,2.9,9.0,334.0,540.41,453.84
2017,4,14,7,45,674.5,101.5,3.0,9.5,386.0,601.16,501.56
2017,4,14,8,0,706.0,109.0,3.1,10.0,438.0,662.8,548.52
2017,4,14,8,15,734.0,114.0,3.1,10.0,489.0,719.32,589.72
2017,4,14,8,30,762.0,119.0,3.1,10.0,540.0,775.64,629.82
2017,4,14,8,45,781.5,123.0,3.15,10.5,586.5,823.0,661.69
2017,4,14,9,0,801.0,127.0,3.2,11.0,633.0,864.48,688.83
2017,4,14,9,15,817.0,130.5,3.2,11.5,675.5,904.78,714.48
2017,4,14,9,30,833.0,134.0,3.2,12.0,718.0,942.75,738.13
2017,4,14,9,45,853.0,132.0,3.2,12.5,756.5,975.82,758.11
2017,4,14,10,0,873.0,130.0,3.2,13.0,795.0,1006.17,776.08
2017,4,14,10,15,881.0,131.5,3.15,13.0,824.5,1025.7,787.57
2017,4,14,10,30,889.0,133.0,3.1,13.0,854.0,1032.64,790.63
2017,4,14,10,45,893.0,135.0,3.1,13.0,875.5,1041.67,795.81
2017,4,14,11,0,897.0,137.0,3.1,13.0,897.0,1047.05,798.64
2017,4,14,11,15,900.5,138.0,3.05,13.0,911.5,1047.22,797.64
2017,4,14,11,30,904.0,139.0,3.0,13.0,926.0,1043.69,794.34
2017,4,14,11,45,901.0,142.0,3.0,13.5,931.0,1032.17,784.83
2017,4,14,12,0,898.0,145.0,3.0,14.0,936.0,1017.12,773.16
2017,4,14,12,15,897.5,145.0,3.0,14.0,934.5,998.02,760.31
2017,4,14,12,30,897.0,145.0,3.0,14.0,933.0,975.57,745.28
2017,4,14,12,45,892.5,145.5,3.05,14.0,922.0,946.77,726.33
2017,4,14,13,0,888.0,146.0,3.1,14.0,911.0,915.04,705.32
2017,4,14,13,15,883.0,145.0,3.1,14.0,893.5,883.43,683.96
2017,4,14,13,30,878.0,144.0,3.1,14.0,876.0,843.74,656.76
2017,4,14,13,45,865.0,145.0,3.1,14.5,849.0,797.6,623.64
2017,4,14,14,0,852.0,146.0,3.1,15.0,822.0,749.94,588.27
2017,4,14,14,15,842.0,144.0,3.05,14.5,789.0,700.18,551.83
2017,4,14,14,30,832.0,142.0,3.0,14.0,756.0,649.2,513.49
2017,4,14,14,45,815.5,140.0,3.0,14.0,717.0,593.59,469.81
2017,4,14,15,0,799.0,138.0,3.0,14.0,678.0,537.96,424.9
2017,4,14,15,15,781.0,134.0,2.9,14.0,633.5,477.59,374.89
2017,4,14,15,30,763.0,130.0,2.8,14.0,589.0,419.91,325.65
2017,4,14,15,45,743.0,124.0,2.7,14.0,541.0,360.8,274.13
2017,4,14,16,0,723.0,118.0,2.6,14.0,493.0,303.22,223.0
2017,4,14,16,15,691.0,112.5,2.4,13.5,441.5,245.19,172.17
2017,4,14,16,30,659.0,107.0,2.2,13.0,390.0,190.64,125.7
2017,4,14,16,45,617.0,99.5,2.0,12.5,337.5,137.11,84.71
2017,4,14,17,0,575.0,92.0,1.8,12.0,285.0,88.79,56.43
2017,4,14,17,15,512.5,83.0,1.65,11.5,232.5,60.46,48.97
2017,4,14,17,30,450.0,74.0,1.5,11.0,180.0,54.7,43.77
2017,4,14,17,45,359.0,61.5,1.35,10.5,132.5,46.46,36.07
2017,4,14,18,0,268.0,49.0,1.2,10.0,85.0,37.85,27.76
2017,4,14,18,15,151.0,31.0,1.2,9.5,49.5,24.31,13.56
2017,4,14,18,30,34.0,13.0,1.2,9.0,14.0,12.39,0.0
2017,4,14,18,45,17.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
