Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,5,45,54.0,14.5,1.0,6.5,18.5,27.97,0.0
2017,4,15,6,0,108.0,29.0,1.0,7.0,37.0,76.59,47.31
2017,4,15,6,15,191.5,46.5,1.1,7.5,75.0,142.22,111.2
2017,4,15,6,30,275.0,64.0,1.2,8.0,113.0,209.04,170.57
2017,4,15,6,45,330.0,80.0,1.3,8.5,158.0,269.24,223.81
2017,4,15,7,0,385.0,96.0,1.4,9.0,203.0,334.93,280.18
2017,4,15,7,15,447.5,100.5,1.55,9.5,250.5,396.61,332.05
2017,4,15,7,30,510.0,105.0,1.7,10.0,298.0,463.55,386.66
2017,4,15,7,45,564.5,109.0,1.9,10.5,350.5,534.94,443.16
2017,4,15,8,0,619.0,113.0,2.1,11.0,403.0,604.71,496.98
2017,4,15,8,15,516.5,160.0,2.15,11.5,420.5,598.48,487.88
2017,4,15,8,30,414.0,207.0,2.2,12.0,438.0,587.31,475.02
2017,4,15,8,45,422.5,226.0,2.3,12.5,478.5,629.58,505.29
2017,4,15,9,0,431.0,245.0,2.4,13.0,519.0,670.69,533.78
2017,4,15,9,15,487.0,239.5,2.4,13.5,568.0,726.86,573.85
2017,4,15,9,30,543.0,234.0,2.4,14.0,617.0,783.84,613.53
2017,4,15,9,45,592.5,231.0,2.4,14.5,668.5,837.61,649.91
2017,4,15,10,0,642.0,228.0,2.4,15.0,720.0,895.65,688.4
2017,4,15,10,15,614.0,253.5,2.35,15.0,738.0,901.4,689.2
2017,4,15,10,30,586.0,279.0,2.3,15.0,756.0,901.31,686.66
2017,4,15,10,45,573.5,295.5,2.25,15.5,772.5,907.08,687.44
2017,4,15,11,0,561.0,312.0,2.2,16.0,789.0,909.9,686.24
2017,4,15,11,15,746.5,217.5,2.15,16.0,863.0,994.09,745.35
2017,4,15,11,30,932.0,123.0,2.1,16.0,937.0,1055.28,783.61
2017,4,15,11,45,929.5,125.5,2.05,16.5,942.5,1043.58,772.86
2017,4,15,12,0,927.0,128.0,2.0,17.0,948.0,1028.25,760.77
2017,4,15,12,15,713.0,241.0,1.9,17.0,870.5,934.88,698.22
2017,4,15,12,30,499.0,354.0,1.8,17.0,793.0,828.65,620.55
2017,4,15,12,45,514.5,344.0,1.75,17.0,792.5,814.67,612.09
2017,4,15,13,0,530.0,334.0,1.7,17.0,792.0,798.04,600.81
2017,4,15,13,15,445.5,357.0,1.6,17.0,737.0,727.17,549.22
2017,4,15,13,30,361.0,380.0,1.5,17.0,682.0,656.73,497.91
2017,4,15,13,45,359.5,368.0,1.45,17.0,661.5,625.16,475.96
2017,4,15,14,0,358.0,356.0,1.4,17.0,641.0,592.86,452.86
2017,4,15,14,15,285.5,356.0,1.35,17.0,577.5,523.79,401.71
2017,4,15,14,30,213.0,356.0,1.3,17.0,514.0,459.63,353.83
2017,4,15,14,45,248.0,330.5,1.3,17.0,505.5,442.09,341.57
2017,4,15,15,0,283.0,305.0,1.3,17.0,497.0,419.93,324.88
2017,4,15,15,15,231.5,290.5,1.2,16.5,441.0,365.05,283.05
2017,4,15,15,30,180.0,276.0,1.1,16.0,385.0,315.03,244.86
2017,4,15,15,45,286.5,235.5,1.05,16.0,392.5,301.31,231.72
2017,4,15,16,0,393.0,195.0,1.0,16.0,400.0,274.87,206.24
2017,4,15,16,15,373.5,176.5,0.95,15.5,355.5,230.77,169.76
2017,4,15,16,30,354.0,158.0,0.9,15.0,311.0,186.53,133.83
2017,4,15,16,45,328.5,143.0,0.9,14.5,270.5,146.78,103.75
2017,4,15,17,0,303.0,128.0,0.9,14.0,230.0,110.12,80.22
2017,4,15,17,15,277.5,108.0,0.9,13.5,189.5,82.09,67.69
2017,4,15,17,30,252.0,88.0,0.9,13.0,149.0,68.21,55.41
2017,4,15,17,45,212.0,68.5,0.95,12.5,111.0,54.11,42.58
2017,4,15,18,0,172.0,49.0,1.0,12.0,73.0,39.49,29.01
2017,4,15,18,15,86.0,31.5,1.0,11.5,43.5,25.85,15.01
2017,4,15,18,30,0.0,14.0,1.0,11.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,1.05,11.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.3,9.5,10.0,9.53,0.0
2017,4,16,6,0,0.0,20.0,1.4,10.0,20.0,18.56,8.17
2017,4,16,6,15,0.0,38.5,1.6,10.5,38.5,37.23,25.7
2017,4,16,6,30,0.0,57.0,1.8,11.0,57.0,55.86,42.19
2017,4,16,6,45,3.5,78.0,2.05,11.5,79.0,78.79,62.14
2017,4,16,7,0,7.0,99.0,2.3,12.0,101.0,101.85,81.91
2017,4,16,7,15,13.5,119.0,2.35,12.0,124.0,125.8,102.29
2017,4,16,7,30,20.0,139.0,2.4,12.0,147.0,150.31,122.84
2017,4,16,7,45,10.0,106.5,2.5,12.5,110.5,108.16,86.74
2017,4,16,8,0,0.0,74.0,2.6,13.0,74.0,68.88,53.0
2017,4,16,8,15,0.0,84.0,2.7,13.0,84.0,78.24,60.72
2017,4,16,8,30,0.0,94.0,2.8,13.0,94.0,87.75,68.47
2017,4,16,8,45,0.0,91.0,2.9,13.5,91.0,84.82,65.67
2017,4,16,9,0,0.0,88.0,3.0,14.0,88.0,82.04,63.04
2017,4,16,9,15,0.0,78.5,3.05,13.5,78.5,73.18,55.65
2017,4,16,9,30,0.0,69.0,3.1,13.0,69.0,64.32,48.27
2017,4,16,9,45,49.5,217.5,3.15,13.0,256.0,265.84,214.31
2017,4,16,10,0,99.0,366.0,3.2,13.0,443.0,474.66,376.99
2017,4,16,10,15,55.5,307.5,3.2,12.5,351.0,367.02,292.08
2017,4,16,10,30,12.0,249.0,3.2,12.0,259.0,250.86,199.54
2017,4,16,10,45,11.5,245.0,3.2,12.0,255.0,245.95,195.71
2017,4,16,11,0,11.0,241.0,3.2,12.0,251.0,241.09,191.65
2017,4,16,11,15,10.0,225.0,3.15,11.5,234.0,223.99,178.18
2017,4,16,11,30,9.0,209.0,3.1,11.0,217.0,207.07,164.83
2017,4,16,11,45,4.5,156.0,3.05,11.0,160.0,151.35,119.6
2017,4,16,12,0,0.0,103.0,3.0,11.0,103.0,96.5,74.6
2017,4,16,12,15,3.5,144.5,2.9,11.0,148.0,139.07,109.7
2017,4,16,12,30,7.0,186.0,2.8,11.0,193.0,181.55,144.21
2017,4,16,12,45,10.0,221.5,2.75,11.0,230.5,217.59,173.21
2017,4,16,13,0,13.0,257.0,2.7,11.0,268.0,253.24,201.66
2017,4,16,13,15,15.0,271.5,2.7,11.0,284.0,267.64,213.13
2017,4,16,13,30,17.0,286.0,2.7,11.0,300.0,281.64,224.37
2017,4,16,13,45,16.5,279.0,2.75,11.0,293.0,273.2,217.87
2017,4,16,14,0,16.0,272.0,2.8,11.0,286.0,264.78,211.47
2017,4,16,14,15,11.5,236.0,2.8,11.0,245.5,226.99,181.47
2017,4,16,14,30,7.0,200.0,2.8,11.0,205.0,189.94,151.85
2017,4,16,14,45,4.0,182.5,2.8,11.0,185.5,171.38,137.05
2017,4,16,15,0,1.0,165.0,2.8,11.0,166.0,153.25,122.49
2017,4,16,15,15,0.5,157.5,2.75,11.0,158.0,145.75,116.63
2017,4,16,15,30,0.0,150.0,2.7,11.0,150.0,138.3,110.8
2017,4,16,15,45,0.0,102.5,2.65,11.0,102.5,95.23,75.18
2017,4,16,16,0,0.0,55.0,2.6,11.0,55.0,51.16,38.16
2017,4,16,16,15,0.0,55.5,2.45,11.0,55.5,51.61,38.72
2017,4,16,16,30,0.0,56.0,2.3,11.0,56.0,52.07,39.25
2017,4,16,16,45,0.0,48.5,2.2,11.0,48.5,45.07,33.36
2017,4,16,17,0,0.0,41.0,2.1,11.0,41.0,38.07,27.41
2017,4,16,17,15,0.0,33.5,1.95,11.0,33.5,31.09,22.62
2017,4,16,17,30,0.0,26.0,1.8,11.0,26.0,24.11,16.24
2017,4,16,17,45,0.0,19.5,1.7,11.0,19.5,18.07,10.63
2017,4,16,18,0,0.0,13.0,1.6,11.0,13.0,12.04,5.0
2017,4,16,18,15,0.0,7.5,1.6,11.0,7.5,6.94,0.0
2017,4,16,18,30,0.0,2.0,1.6,11.0,2.0,1.91,0.0
2017,4,16,18,45,0.0,1.0,1.6,11.0,1.0,0.95,0.0
2017,4,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.6,11.0,2.5,2.38,0.0
2017,4,17,6,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2017,4,17,6,15,0.0,11.0,0.55,11.0,11.0,10.18,2.98
2017,4,17,6,30,0.0,17.0,0.5,11.0,17.0,15.75,7.96
2017,4,17,6,45,0.0,23.0,0.5,11.0,23.0,21.32,12.92
2017,4,17,7,0,0.0,29.0,0.5,11.0,29.0,26.9,17.83
2017,4,17,7,15,0.0,36.0,0.55,11.0,36.0,33.42,23.46
2017,4,17,7,30,0.0,43.0,0.6,11.0,43.0,39.94,29.02
2017,4,17,7,45,0.0,84.5,0.65,11.5,84.5,78.99,62.16
2017,4,17,8,0,0.0,126.0,0.7,12.0,126.0,120.37,96.35
2017,4,17,8,15,0.0,115.0,0.6,12.0,115.0,108.64,86.13
2017,4,17,8,30,0.0,104.0,0.5,12.0,104.0,97.49,76.61
2017,4,17,8,45,0.0,133.5,0.4,12.5,134.0,126.38,99.95
2017,4,17,9,0,0.0,163.0,0.3,13.0,164.0,155.48,122.78
2017,4,17,9,15,8.0,205.5,0.45,13.0,211.5,205.19,162.43
2017,4,17,9,30,16.0,248.0,0.6,13.0,259.0,255.57,201.84
2017,4,17,9,45,11.0,218.5,0.75,13.5,226.0,220.34,173.41
2017,4,17,10,0,6.0,189.0,0.9,14.0,193.0,185.83,145.78
2017,4,17,10,15,47.5,291.0,1.05,14.0,329.5,341.27,268.22
2017,4,17,10,30,89.0,393.0,1.2,14.0,466.0,491.39,380.25
2017,4,17,10,45,147.0,410.5,1.4,14.5,535.0,579.68,444.7
2017,4,17,11,0,205.0,428.0,1.6,15.0,604.0,653.58,498.23
2017,4,17,11,15,120.5,399.5,1.65,15.0,503.5,535.41,410.54
2017,4,17,11,30,36.0,371.0,1.7,15.0,403.0,406.43,313.5
2017,4,17,11,45,26.0,333.0,1.8,15.0,356.5,355.17,275.59
2017,4,17,12,0,16.0,295.0,1.9,15.0,310.0,296.41,230.84
2017,4,17,12,15,25.5,333.5,1.9,15.0,357.0,350.84,272.93
2017,4,17,12,30,35.0,372.0,1.9,15.0,404.0,395.62,306.7
2017,4,17,12,45,50.5,390.0,1.9,15.0,435.0,424.09,328.32
2017,4,17,13,0,66.0,408.0,1.9,15.0,466.0,451.06,348.75
2017,4,17,13,15,71.0,403.0,1.9,15.0,464.0,445.27,344.62
2017,4,17,13,30,76.0,398.0,1.9,15.0,462.0,438.9,340.25
2017,4,17,13,45,50.5,352.0,1.9,15.0,394.5,370.3,288.41
2017,4,17,14,0,25.0,306.0,1.9,15.0,327.0,302.67,236.74
2017,4,17,14,15,16.0,256.5,1.9,15.0,270.0,248.84,195.34
2017,4,17,14,30,7.0,207.0,1.9,15.0,213.0,196.35,154.25
2017,4,17,14,45,3.5,149.0,1.9,15.0,152.0,140.41,109.8
2017,4,17,15,0,0.0,91.0,1.9,15.0,91.0,84.87,64.83
2017,4,17,15,15,0.0,85.5,1.85,14.5,85.5,79.7,60.93
2017,4,17,15,30,0.0,80.0,1.8,14.0,80.0,74.54,56.94
2017,4,17,15,45,0.0,52.0,1.75,14.0,52.0,48.38,35.23
2017,4,17,16,0,0.0,24.0,1.7,14.0,24.0,22.29,13.31
2017,4,17,16,15,0.0,40.0,1.6,13.5,40.0,37.17,26.1
2017,4,17,16,30,0.0,56.0,1.5,13.0,56.0,52.07,38.95
2017,4,17,16,45,0.0,48.5,1.45,13.0,48.5,45.07,33.09
2017,4,17,17,0,0.0,41.0,1.4,13.0,41.0,38.07,27.19
2017,4,17,17,15,0.0,33.5,1.35,12.5,33.5,31.09,22.48
2017,4,17,17,30,0.0,26.0,1.3,12.0,26.0,24.11,16.18
2017,4,17,17,45,0.0,19.5,1.3,12.0,19.5,18.07,10.59
2017,4,17,18,0,0.0,13.0,1.3,12.0,13.0,12.04,4.98
2017,4,17,18,15,0.0,7.5,1.25,11.5,7.5,6.94,0.06
2017,4,17,18,30,0.0,2.0,1.2,11.0,2.0,1.85,0.0
2017,4,17,18,45,0.0,1.0,1.15,11.0,1.0,0.95,0.0
2017,4,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,45,10.5,15.0,0.7,10.5,16.0,17.78,0.0
2017,4,18,6,0,21.0,30.0,0.7,11.0,32.0,39.17,24.61
2017,4,18,6,15,53.0,51.0,0.85,11.0,60.5,81.45,62.31
2017,4,18,6,30,85.0,72.0,1.0,11.0,89.0,121.57,97.65
2017,4,18,6,45,103.0,95.0,1.15,11.0,121.0,160.4,131.71
2017,4,18,7,0,121.0,118.0,1.3,11.0,153.0,200.69,166.41
2017,4,18,7,15,139.5,138.5,1.3,11.0,187.0,239.66,199.19
2017,4,18,7,30,158.0,159.0,1.3,11.0,221.0,280.14,232.45
2017,4,18,7,45,107.0,178.0,1.35,11.5,222.5,271.83,223.68
2017,4,18,8,0,56.0,197.0,1.4,12.0,224.0,247.86,202.1
2017,4,18,8,15,28.5,180.5,1.3,12.0,194.5,207.37,168.01
2017,4,18,8,30,1.0,164.0,1.2,12.0,165.0,158.47,126.79
2017,4,18,8,45,46.5,228.5,1.2,12.5,259.0,274.85,221.49
2017,4,18,9,0,92.0,293.0,1.2,13.0,353.0,387.21,308.4
2017,4,18,9,15,49.0,245.0,1.15,13.0,277.5,294.77,234.35
2017,4,18,9,30,6.0,197.0,1.1,13.0,202.0,194.26,153.46
2017,4,18,9,45,190.5,269.0,1.05,13.5,417.0,482.1,381.17
2017,4,18,10,0,375.0,341.0,1.0,14.0,632.0,742.65,566.61
2017,4,18,10,15,375.5,353.5,1.0,14.0,654.0,759.31,573.79
2017,4,18,10,30,376.0,366.0,1.0,14.0,676.0,774.19,582.8
2017,4,18,10,45,289.5,398.0,1.0,14.5,640.5,721.41,542.09
2017,4,18,11,0,203.0,430.0,1.0,15.0,605.0,653.48,491.56
2017,4,18,11,15,119.5,401.0,1.05,15.0,504.5,535.73,407.1
2017,4,18,11,30,36.0,372.0,1.1,15.0,404.0,407.24,311.95
2017,4,18,11,45,183.5,397.5,1.15,15.5,561.5,586.4,447.25
2017,4,18,12,0,331.0,423.0,1.2,16.0,719.0,758.48,567.76
2017,4,18,12,15,414.5,391.0,1.3,16.0,760.5,801.18,598.13
2017,4,18,12,30,498.0,359.0,1.4,16.0,802.0,832.34,622.1
2017,4,18,12,45,667.5,264.5,1.55,16.0,851.5,874.58,657.03
2017,4,18,13,0,837.0,170.0,1.7,16.0,901.0,901.33,678.13
2017,4,18,13,15,832.5,168.5,1.85,16.0,883.5,865.53,655.76
2017,4,18,13,30,828.0,167.0,2.0,16.0,866.0,827.34,631.96
2017,4,18,13,45,822.0,164.5,2.15,16.5,841.5,784.87,603.52
2017,4,18,14,0,816.0,162.0,2.3,17.0,817.0,740.51,571.75
2017,4,18,14,15,806.0,159.5,2.45,16.5,785.5,691.82,537.97
2017,4,18,14,30,796.0,157.0,2.6,16.0,754.0,642.04,502.13
2017,4,18,14,45,787.5,151.5,2.8,16.0,717.0,589.52,462.23
2017,4,18,15,0,779.0,146.0,3.0,16.0,680.0,534.19,418.77
2017,4,18,15,15,761.5,142.0,3.05,15.5,636.5,477.11,372.77
2017,4,18,15,30,744.0,138.0,3.1,15.0,593.0,420.76,325.79
2017,4,18,15,45,728.0,131.0,3.2,15.0,547.0,363.29,276.02
2017,4,18,16,0,712.0,124.0,3.3,15.0,501.0,306.95,226.14
2017,4,18,16,15,682.0,118.0,3.2,14.5,450.0,249.65,176.01
2017,4,18,16,30,652.0,112.0,3.1,14.0,399.0,195.6,129.89
2017,4,18,16,45,621.0,102.5,3.05,14.0,348.0,141.98,87.89
2017,4,18,17,0,590.0,93.0,3.0,14.0,297.0,92.2,57.35
2017,4,18,17,15,532.5,84.5,2.8,13.5,245.0,60.96,49.04
2017,4,18,17,30,475.0,76.0,2.6,13.0,193.0,57.19,45.68
2017,4,18,17,45,397.5,63.5,2.4,12.5,145.0,47.74,37.01
2017,4,18,18,0,320.0,51.0,2.2,12.0,97.0,39.21,28.9
2017,4,18,18,15,198.0,34.5,2.2,11.5,59.0,26.97,16.72
2017,4,18,18,30,76.0,18.0,2.2,11.0,21.0,15.07,0.0
2017,4,18,18,45,38.0,9.0,2.2,10.5,10.5,8.58,0.0
2017,4,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,5,45,115.5,17.0,1.0,8.5,28.0,57.69,0.0
2017,4,19,6,0,231.0,34.0,1.0,9.0,56.0,130.98,93.72
2017,4,19,6,15,335.5,47.0,1.15,9.5,101.0,198.65,156.49
2017,4,19,6,30,440.0,60.0,1.3,10.0,146.0,280.51,228.2
2017,4,19,6,45,506.0,69.5,1.45,10.5,197.5,349.41,288.34
2017,4,19,7,0,572.0,79.0,1.6,11.0,249.0,424.32,351.52
2017,4,19,7,15,619.5,86.5,1.7,11.5,302.5,491.41,406.17
2017,4,19,7,30,667.0,94.0,1.8,12.0,356.0,561.66,461.34
2017,4,19,7,45,691.5,102.0,1.95,12.5,407.0,619.15,505.04
2017,4,19,8,0,716.0,110.0,2.1,13.0,458.0,676.84,547.47
2017,4,19,8,15,742.0,115.0,2.1,13.0,508.5,732.07,586.1
2017,4,19,8,30,768.0,120.0,2.1,13.0,559.0,786.9,623.65
2017,4,19,8,45,780.0,127.0,2.15,13.5,604.0,831.35,652.35
2017,4,19,9,0,792.0,134.0,2.2,14.0,649.0,869.17,676.04
2017,4,19,9,15,806.5,137.5,2.25,14.0,690.5,907.59,701.25
2017,4,19,9,30,821.0,141.0,2.3,14.0,732.0,943.61,724.64
2017,4,19,9,45,828.0,146.0,2.35,14.5,766.5,971.47,741.01
2017,4,19,10,0,835.0,151.0,2.4,15.0,801.0,996.21,755.29
2017,4,19,10,15,843.0,153.5,2.35,15.0,830.0,1015.97,766.59
2017,4,19,10,30,851.0,156.0,2.3,15.0,859.0,1032.39,775.73
2017,4,19,10,45,709.5,235.0,2.3,15.5,831.5,983.65,740.83
2017,4,19,11,0,568.0,314.0,2.3,16.0,804.0,919.52,692.6
2017,4,19,11,15,559.5,325.5,2.3,16.0,814.0,918.05,691.3
2017,4,19,11,30,551.0,337.0,2.3,16.0,824.0,913.92,687.65
2017,4,19,11,45,704.0,253.5,2.3,16.0,880.5,970.69,730.23
2017,4,19,12,0,857.0,170.0,2.3,16.0,937.0,1013.31,757.86
2017,4,19,12,15,856.0,169.5,2.35,16.0,934.5,993.04,744.49
2017,4,19,12,30,855.0,169.0,2.4,16.0,932.0,969.55,729.65
2017,4,19,12,45,858.0,164.5,2.5,16.0,923.0,942.56,712.92
2017,4,19,13,0,861.0,160.0,2.6,16.0,914.0,912.41,693.9
2017,4,19,13,15,856.0,158.5,2.7,16.0,896.0,875.49,670.03
2017,4,19,13,30,851.0,157.0,2.8,16.0,878.0,836.14,644.2
2017,4,19,13,45,842.5,156.0,2.9,16.0,852.0,792.4,614.91
2017,4,19,14,0,834.0,155.0,3.0,16.0,826.0,746.89,582.72
2017,4,19,14,15,823.0,152.5,3.05,16.0,793.0,696.79,545.71
2017,4,19,14,30,812.0,150.0,3.1,16.0,760.0,645.66,506.99
2017,4,19,14,45,796.0,148.0,3.15,16.0,721.0,591.37,464.8
2017,4,19,15,0,780.0,146.0,3.2,16.0,682.0,534.97,419.85
2017,4,19,15,15,761.0,142.0,3.15,15.5,637.5,477.19,373.03
2017,4,19,15,30,742.0,138.0,3.1,15.0,593.0,420.3,325.46
2017,4,19,15,45,724.5,130.5,3.1,15.0,546.0,362.03,275.03
2017,4,19,16,0,707.0,123.0,3.1,15.0,499.0,305.07,224.69
2017,4,19,16,15,616.5,125.0,3.0,14.5,430.0,241.27,171.58
2017,4,19,16,30,526.0,127.0,2.9,14.0,361.0,187.58,128.7
2017,4,19,16,45,482.0,121.0,2.8,14.0,314.5,142.71,94.32
2017,4,19,17,0,438.0,115.0,2.7,14.0,268.0,103.0,70.23
2017,4,19,17,15,452.5,95.0,2.45,13.5,230.0,68.14,55.41
2017,4,19,17,30,467.0,75.0,2.2,13.0,192.0,56.03,44.65
2017,4,19,17,45,393.0,62.5,2.0,12.5,145.0,46.87,36.27
2017,4,19,18,0,319.0,50.0,1.8,12.0,98.0,38.33,28.18
2017,4,19,18,15,159.5,36.5,1.75,11.5,60.5,28.5,18.21
2017,4,19,18,30,0.0,23.0,1.7,11.0,23.0,20.33,0.0
2017,4,19,18,45,0.0,11.5,1.65,11.0,11.5,10.96,0.0
2017,4,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,45,139.5,17.0,1.1,9.5,30.5,64.89,0.0
2017,4,20,6,0,279.0,34.0,1.1,10.0,61.0,147.38,106.69
2017,4,20,6,15,385.0,45.0,1.3,10.5,107.5,217.8,171.41
2017,4,20,6,30,491.0,56.0,1.5,11.0,154.0,299.97,243.46
2017,4,20,6,45,561.0,63.0,1.75,11.5,207.0,370.7,305.29
2017,4,20,7,0,631.0,70.0,2.0,12.0,260.0,447.76,370.4
2017,4,20,7,15,676.0,75.5,2.1,12.0,314.0,513.81,424.97
2017,4,20,7,30,721.0,81.0,2.2,12.0,368.0,582.69,480.02
2017,4,20,7,45,755.0,85.0,2.3,12.5,421.5,641.71,524.93
2017,4,20,8,0,789.0,89.0,2.4,13.0,475.0,704.48,569.58
2017,4,20,8,15,812.0,92.5,2.45,13.0,526.0,758.48,607.47
2017,4,20,8,30,835.0,96.0,2.5,13.0,577.0,811.63,644.15
2017,4,20,8,45,853.5,98.5,2.55,13.5,624.0,858.59,674.61
2017,4,20,9,0,872.0,101.0,2.6,14.0,671.0,896.51,698.3
2017,4,20,9,15,884.5,103.5,2.6,14.0,712.5,933.79,722.25
2017,4,20,9,30,897.0,106.0,2.6,14.0,754.0,968.42,744.2
2017,4,20,9,45,899.0,111.5,2.6,14.5,788.0,993.46,758.1
2017,4,20,10,0,901.0,117.0,2.6,15.0,822.0,1014.99,769.67
2017,4,20,10,15,908.0,118.5,2.55,15.0,851.0,1033.51,780.18
2017,4,20,10,30,915.0,120.0,2.5,15.0,880.0,1048.52,788.43
2017,4,20,10,45,920.5,121.0,2.5,15.5,901.5,1057.9,792.15
2017,4,20,11,0,926.0,122.0,2.5,16.0,923.0,1063.57,793.59
2017,4,20,11,15,929.0,122.5,2.45,16.0,937.0,1062.47,791.67
2017,4,20,11,30,932.0,123.0,2.4,16.0,951.0,1057.61,787.5
2017,4,20,11,45,933.0,123.0,2.4,16.5,956.5,1046.54,778.55
2017,4,20,12,0,934.0,123.0,2.4,17.0,962.0,1031.82,767.41
2017,4,20,12,15,933.0,123.0,2.45,17.0,959.5,1011.61,754.79
2017,4,20,12,30,932.0,123.0,2.5,17.0,957.0,987.97,739.94
2017,4,20,12,45,929.5,122.5,2.55,17.0,946.5,959.17,721.63
2017,4,20,13,0,927.0,122.0,2.6,17.0,936.0,927.25,701.16
2017,4,20,13,15,922.0,121.0,2.65,17.0,917.0,889.81,676.77
2017,4,20,13,30,917.0,120.0,2.7,17.0,898.0,849.73,650.35
2017,4,20,13,45,910.0,118.5,2.75,17.0,872.0,805.22,620.55
2017,4,20,14,0,903.0,117.0,2.8,17.0,846.0,758.62,588.91
2017,4,20,14,15,893.5,115.0,2.8,17.0,813.5,708.04,551.93
2017,4,20,14,30,884.0,113.0,2.8,17.0,781.0,656.04,512.58
2017,4,20,14,45,872.5,110.5,2.8,17.0,742.0,601.3,470.09
2017,4,20,15,0,861.0,108.0,2.8,17.0,703.0,544.18,424.57
2017,4,20,15,15,444.0,172.0,2.65,16.5,478.5,358.02,280.34
2017,4,20,15,30,27.0,236.0,2.5,16.0,254.0,224.9,177.43
2017,4,20,15,45,408.0,166.0,2.45,16.0,385.5,283.35,217.96
2017,4,20,16,0,789.0,96.0,2.4,16.0,517.0,309.15,224.62
2017,4,20,16,15,761.5,91.5,2.25,15.5,465.5,249.8,172.18
2017,4,20,16,30,734.0,87.0,2.1,15.0,414.0,189.34,120.48
2017,4,20,16,45,696.0,82.0,2.0,15.0,361.0,133.96,77.4
2017,4,20,17,0,658.0,77.0,1.9,15.0,308.0,83.12,47.01
2017,4,20,17,15,604.0,70.5,1.7,14.5,255.5,49.0,38.22
2017,4,20,17,30,550.0,64.0,1.5,14.0,203.0,46.32,35.87
2017,4,20,17,45,466.5,55.0,1.35,13.5,154.0,41.26,31.18
2017,4,20,18,0,383.0,46.0,1.2,13.0,105.0,35.96,26.05
2017,4,20,18,15,256.0,33.0,1.25,12.5,65.5,26.46,16.61
2017,4,20,18,30,129.0,20.0,1.3,12.0,26.0,15.82,0.0
2017,4,20,18,45,64.5,10.0,1.4,11.5,13.0,9.53,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,21,5,45,130.0,18.0,2.25,9.5,31.5,64.3,6.9
2017,4,21,6,0,260.0,36.0,2.5,10.0,63.0,143.3,105.25
2017,4,21,6,15,362.0,48.0,2.65,10.5,109.0,212.65,168.62
2017,4,21,6,30,464.0,60.0,2.8,11.0,155.0,293.08,239.67
2017,4,21,6,45,530.5,68.5,3.0,11.5,206.5,362.53,300.78
2017,4,21,7,0,597.0,77.0,3.2,12.0,258.0,437.98,365.0
2017,4,21,7,15,642.5,83.5,3.3,12.0,312.0,503.95,420.14
2017,4,21,7,30,688.0,90.0,3.4,12.0,366.0,572.83,475.93
2017,4,21,7,45,723.5,94.0,3.5,12.5,419.0,634.21,523.38
2017,4,21,8,0,759.0,98.0,3.6,13.0,472.0,696.66,569.1
2017,4,21,8,15,783.0,102.0,3.6,13.5,522.5,747.62,604.2
2017,4,21,8,30,807.0,106.0,3.6,14.0,573.0,801.09,640.47
2017,4,21,8,45,828.0,108.0,3.6,14.5,620.0,848.66,671.69
2017,4,21,9,0,849.0,110.0,3.6,15.0,667.0,894.64,701.27
2017,4,21,9,15,862.0,112.0,3.55,15.5,708.5,931.39,723.58
2017,4,21,9,30,875.0,114.0,3.5,16.0,750.0,957.51,738.25
2017,4,21,9,45,896.0,110.5,3.5,16.5,788.5,990.2,757.8
2017,4,21,10,0,917.0,107.0,3.5,17.0,827.0,1020.24,775.3
2017,4,21,10,15,923.5,108.5,3.4,17.0,855.5,1038.49,785.45
2017,4,21,10,30,930.0,110.0,3.3,17.0,884.0,1053.19,793.32
2017,4,21,10,45,935.0,111.0,3.25,17.5,906.0,1062.18,796.4
2017,4,21,11,0,940.0,112.0,3.2,18.0,928.0,1067.42,797.13
2017,4,21,11,15,943.0,112.5,3.1,18.0,941.5,1066.33,794.89
2017,4,21,11,30,946.0,113.0,3.0,18.0,955.0,1061.44,790.31
2017,4,21,11,45,946.5,113.0,2.95,18.5,961.0,1049.79,780.44
2017,4,21,12,0,947.0,113.0,2.9,19.0,967.0,1034.45,768.36
2017,4,21,12,15,946.5,113.0,2.8,19.0,964.5,1014.55,754.42
2017,4,21,12,30,946.0,113.0,2.7,19.0,962.0,991.15,738.29
2017,4,21,12,45,943.5,112.5,2.6,19.5,951.5,962.07,717.11
2017,4,21,13,0,941.0,112.0,2.5,20.0,941.0,929.83,693.96
2017,4,21,13,15,937.0,111.5,2.45,20.0,923.0,893.33,669.76
2017,4,21,13,30,933.0,111.0,2.4,20.0,905.0,854.07,643.61
2017,4,21,13,45,923.5,111.5,2.35,20.0,879.0,809.04,613.33
2017,4,21,14,0,914.0,112.0,2.3,20.0,853.0,762.06,581.48
2017,4,21,14,15,905.5,110.5,2.25,20.0,820.5,712.17,545.73
2017,4,21,14,30,897.0,109.0,2.2,20.0,788.0,660.75,507.37
2017,4,21,14,45,880.0,110.0,2.2,20.0,748.0,605.48,465.35
2017,4,21,15,0,863.0,111.0,2.2,20.0,708.0,548.35,420.76
2017,4,21,15,15,847.5,108.0,2.1,19.5,664.5,489.45,373.89
2017,4,21,15,30,832.0,105.0,2.0,19.0,621.0,430.88,325.72
2017,4,21,15,45,810.5,102.5,1.95,19.0,572.0,371.27,274.93
2017,4,21,16,0,789.0,100.0,1.9,19.0,523.0,313.23,224.39
2017,4,21,16,15,703.0,102.5,1.8,18.5,452.0,242.66,166.35
2017,4,21,16,30,617.0,105.0,1.7,18.0,381.0,185.24,120.61
2017,4,21,16,45,567.0,104.0,1.65,18.0,333.5,138.98,85.9
2017,4,21,17,0,517.0,103.0,1.6,18.0,286.0,98.47,62.7
2017,4,21,17,15,542.5,83.5,1.55,17.0,247.5,59.5,47.05
2017,4,21,17,30,568.0,64.0,1.5,16.0,209.0,46.2,35.46
2017,4,21,17,45,487.0,55.0,1.45,15.0,159.0,41.13,30.89
2017,4,21,18,0,406.0,46.0,1.4,14.0,109.0,35.81,25.84
2017,4,21,18,15,279.5,33.0,1.5,13.5,68.5,26.32,16.54
2017,4,21,18,30,153.0,20.0,1.6,13.0,28.0,15.79,0.0
2017,4,21,18,45,76.5,10.0,1.7,12.5,14.0,9.53,0.0
2017,4,21,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,5,45,89.0,19.0,1.55,9.5,29.0,54.92,13.71
2017,4,22,6,0,178.0,38.0,1.6,10.0,58.0,118.43,87.65
2017,4,22,6,15,249.0,54.0,1.75,10.5,97.5,174.47,138.5
2017,4,22,6,30,320.0,70.0,1.9,11.0,137.0,238.52,195.05
2017,4,22,6,45,360.5,86.0,2.1,11.5,181.0,294.66,244.26
2017,4,22,7,0,401.0,102.0,2.3,12.0,225.0,354.52,295.13
2017,4,22,7,15,446.0,110.5,2.3,12.0,271.5,411.8,342.87
2017,4,22,7,30,491.0,119.0,2.3,12.0,318.0,472.53,392.01
2017,4,22,7,45,440.0,150.5,2.35,12.5,346.5,495.21,407.62
2017,4,22,8,0,389.0,182.0,2.4,13.0,375.0,511.47,417.64
2017,4,22,8,15,269.0,222.5,2.45,13.0,362.5,466.51,379.2
2017,4,22,8,30,149.0,263.0,2.5,13.0,350.0,410.34,331.5
2017,4,22,8,45,203.5,280.5,2.55,13.5,409.5,479.95,385.71
2017,4,22,9,0,258.0,298.0,2.6,14.0,469.0,565.54,449.81
2017,4,22,9,15,314.0,305.0,2.6,14.5,525.5,630.0,496.82
2017,4,22,9,30,370.0,312.0,2.6,15.0,582.0,696.12,544.07
2017,4,22,9,45,344.5,336.5,2.6,15.5,597.0,704.33,546.44
2017,4,22,10,0,319.0,361.0,2.6,16.0,612.0,709.87,547.36
2017,4,22,10,15,341.5,369.5,2.7,16.0,647.0,742.96,571.12
2017,4,22,10,30,364.0,378.0,2.8,16.0,682.0,774.91,593.76
2017,4,22,10,45,346.0,393.5,2.9,16.5,688.5,772.37,589.8
2017,4,22,11,0,328.0,409.0,3.0,17.0,695.0,767.9,584.82
2017,4,22,11,15,320.0,418.5,3.2,17.0,701.5,765.32,583.24
2017,4,22,11,30,312.0,428.0,3.4,17.0,708.0,761.14,580.5
2017,4,22,11,45,269.5,441.5,3.6,17.0,684.0,725.77,554.58
2017,4,22,12,0,227.0,455.0,3.8,17.0,660.0,680.3,521.44
2017,4,22,12,15,270.0,443.5,3.9,17.0,687.0,709.75,544.38
2017,4,22,12,30,313.0,432.0,4.0,17.0,714.0,726.8,558.06
2017,4,22,12,45,318.5,425.0,4.1,17.0,709.5,711.56,547.55
2017,4,22,13,0,324.0,418.0,4.2,17.0,705.0,694.92,536.15
2017,4,22,13,15,300.5,415.5,4.2,16.5,677.5,657.09,509.16
2017,4,22,13,30,277.0,413.0,4.2,16.0,650.0,619.89,482.43
2017,4,22,13,45,321.5,387.5,4.25,16.0,654.5,613.54,479.37
2017,4,22,14,0,366.0,362.0,4.3,16.0,659.0,603.13,472.83
2017,4,22,14,15,286.0,363.5,4.2,15.5,590.5,529.79,416.77
2017,4,22,14,30,206.0,365.0,4.1,15.0,522.0,462.54,365.0
2017,4,22,14,45,146.5,341.5,4.1,15.0,450.5,393.48,311.32
2017,4,22,15,0,87.0,318.0,4.1,15.0,379.0,331.69,262.9
2017,4,22,15,15,112.0,301.5,4.0,14.5,374.5,320.99,255.13
2017,4,22,15,30,137.0,285.0,3.9,14.0,370.0,305.13,242.6
2017,4,22,15,45,87.0,249.0,3.8,14.0,301.5,249.1,198.15
2017,4,22,16,0,37.0,213.0,3.7,14.0,233.0,197.2,157.33
2017,4,22,16,15,18.5,161.5,3.5,13.5,171.5,149.88,119.63
2017,4,22,16,30,0.0,110.0,3.3,13.0,110.0,100.78,79.97
2017,4,22,16,45,0.0,96.5,3.15,12.5,96.5,88.44,70.0
2017,4,22,17,0,0.0,83.0,3.0,12.0,83.0,76.18,59.89
2017,4,22,17,15,0.0,69.0,2.85,11.5,69.0,63.61,51.82
2017,4,22,17,30,0.0,55.0,2.7,11.0,55.0,51.11,40.62
2017,4,22,17,45,194.0,53.0,2.55,11.0,83.5,38.95,29.46
2017,4,22,18,0,388.0,51.0,2.4,11.0,112.0,40.36,30.23
2017,4,22,18,15,263.0,37.0,2.35,11.0,71.5,28.81,18.97
2017,4,22,18,30,138.0,23.0,2.3,11.0,31.0,18.21,0.91
2017,4,22,18,45,69.0,11.5,2.3,11.0,15.5,10.96,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,45,165.0,18.0,3.2,9.5,36.5,77.6,29.6
2017,4,23,6,0,330.0,36.0,3.4,10.0,73.0,168.4,126.07
2017,4,23,6,15,428.5,46.0,3.5,10.0,120.5,238.33,190.45
2017,4,23,6,30,527.0,56.0,3.6,10.0,168.0,318.94,262.74
2017,4,23,6,45,587.5,63.0,3.75,10.5,220.5,386.98,323.14
2017,4,23,7,0,648.0,70.0,3.9,11.0,273.0,460.32,385.94
2017,4,23,7,15,691.0,75.5,3.9,11.5,327.0,526.05,440.22
2017,4,23,7,30,734.0,81.0,3.9,12.0,381.0,591.66,492.54
2017,4,23,7,45,760.5,86.5,3.9,12.5,433.0,650.55,537.41
2017,4,23,8,0,787.0,92.0,3.9,13.0,485.0,709.59,579.62
2017,4,23,8,15,809.5,95.5,3.85,13.0,535.5,763.0,617.49
2017,4,23,8,30,832.0,99.0,3.8,13.0,586.0,815.52,654.02
2017,4,23,8,45,843.0,104.5,3.8,13.5,631.0,859.25,682.52
2017,4,23,9,0,854.0,110.0,3.8,14.0,676.0,900.7,708.99
2017,4,23,9,15,866.5,112.5,3.8,14.0,717.0,937.58,733.24
2017,4,23,9,30,879.0,115.0,3.8,14.0,758.0,963.78,749.85
2017,4,23,9,45,872.0,125.5,3.8,14.5,789.0,993.52,767.58
2017,4,23,10,0,865.0,136.0,3.8,15.0,820.0,1011.32,776.92
2017,4,23,10,15,872.5,138.0,3.8,15.0,848.5,1030.25,788.65
2017,4,23,10,30,880.0,140.0,3.8,15.0,877.0,1036.38,791.7
2017,4,23,10,45,881.5,143.5,3.8,15.5,897.5,1043.85,794.42
2017,4,23,11,0,883.0,147.0,3.8,16.0,918.0,1047.7,794.79
2017,4,23,11,15,885.5,147.5,3.85,16.0,931.0,1045.87,793.35
2017,4,23,11,30,888.0,148.0,3.9,16.0,944.0,1040.48,789.66
2017,4,23,11,45,892.0,146.5,3.95,16.0,950.5,1031.0,783.34
2017,4,23,12,0,896.0,145.0,4.0,16.0,957.0,1017.99,774.75
2017,4,23,12,15,894.5,145.0,4.1,16.0,954.0,997.74,761.61
2017,4,23,12,30,893.0,145.0,4.2,16.0,951.0,974.25,746.27
2017,4,23,12,45,905.0,135.0,4.3,16.0,944.5,950.08,730.43
2017,4,23,13,0,917.0,125.0,4.4,16.0,938.0,922.19,712.28
2017,4,23,13,15,912.5,124.5,4.4,15.5,919.5,885.96,688.68
2017,4,23,13,30,908.0,124.0,4.4,15.0,901.0,847.1,663.0
2017,4,23,13,45,903.0,121.5,4.45,15.0,876.0,803.53,632.72
2017,4,23,14,0,898.0,119.0,4.5,15.0,851.0,757.77,600.51
2017,4,23,14,15,889.5,117.5,4.55,14.5,818.5,708.6,564.64
2017,4,23,14,30,881.0,116.0,4.6,14.0,786.0,657.94,526.14
2017,4,23,14,45,864.0,116.0,4.7,14.0,746.5,601.59,481.26
2017,4,23,15,0,847.0,116.0,4.8,14.0,707.0,545.44,435.21
2017,4,23,15,15,831.5,113.0,4.9,14.0,663.0,487.44,386.38
2017,4,23,15,30,816.0,110.0,5.0,14.0,619.0,429.81,336.37
2017,4,23,15,45,788.0,109.0,5.1,14.0,569.5,370.24,283.71
2017,4,23,16,0,760.0,108.0,5.2,14.0,520.0,309.34,229.2
2017,4,23,16,15,709.0,102.0,5.0,13.5,457.0,244.66,172.63
2017,4,23,16,30,658.0,96.0,4.8,13.0,394.0,185.68,122.37
2017,4,23,16,45,633.5,94.0,4.65,13.0,352.0,138.86,84.83
2017,4,23,17,0,609.0,92.0,4.5,13.0,310.0,95.0,58.0
2017,4,23,17,15,553.5,84.0,4.25,12.5,258.0,59.57,47.99
2017,4,23,17,30,498.0,76.0,4.0,12.0,206.0,56.16,44.98
2017,4,23,17,45,421.5,65.0,3.8,11.5,157.5,48.53,37.97
2017,4,23,18,0,345.0,54.0,3.6,11.0,109.0,41.24,31.02
2017,4,23,18,15,227.5,39.0,3.55,10.5,69.5,30.33,20.42
2017,4,23,18,30,110.0,24.0,3.5,10.0,30.0,18.98,3.01
2017,4,23,18,45,55.0,12.0,3.45,10.0,15.0,11.44,0.0
2017,4,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,2.05,9.5,16.0,14.84,2.89
2017,4,24,6,0,0.0,32.0,2.2,10.0,32.0,30.42,19.64
2017,4,24,6,15,1.5,53.0,2.45,10.0,53.0,52.63,39.35
2017,4,24,6,30,3.0,74.0,2.7,10.0,74.0,74.58,58.74
2017,4,24,6,45,12.0,94.5,2.95,10.5,98.0,99.67,80.52
2017,4,24,7,0,21.0,115.0,3.2,11.0,122.0,125.58,102.68
2017,4,24,7,15,27.0,136.0,3.35,11.0,146.5,158.31,130.38
2017,4,24,7,30,33.0,157.0,3.5,11.0,171.0,185.22,152.78
2017,4,24,7,45,26.0,170.0,3.65,11.5,182.0,185.43,152.06
2017,4,24,8,0,19.0,183.0,3.8,12.0,193.0,193.38,157.69
2017,4,24,8,15,33.5,213.0,3.8,12.0,232.5,246.6,201.24
2017,4,24,8,30,48.0,243.0,3.8,12.0,272.0,291.54,237.34
2017,4,24,8,45,49.5,263.0,3.8,12.5,295.0,314.75,254.71
2017,4,24,9,0,51.0,283.0,3.8,13.0,318.0,337.84,271.82
2017,4,24,9,15,49.5,299.0,3.8,13.0,334.5,353.55,283.38
2017,4,24,9,30,48.0,315.0,3.8,13.0,351.0,368.98,294.7
2017,4,24,9,45,78.5,348.5,3.8,13.0,410.0,434.14,345.71
2017,4,24,10,0,109.0,382.0,3.8,13.0,469.0,499.88,396.12
2017,4,24,10,15,115.5,398.0,3.85,13.0,493.0,536.42,422.98
2017,4,24,10,30,122.0,414.0,3.9,13.0,517.0,558.64,439.19
2017,4,24,10,45,80.5,394.0,4.0,13.5,463.0,480.19,377.63
2017,4,24,11,0,39.0,374.0,4.1,14.0,409.0,415.31,326.07
2017,4,24,11,15,28.0,337.0,4.2,14.0,362.5,363.8,286.32
2017,4,24,11,30,17.0,300.0,4.3,14.0,316.0,303.57,239.24
2017,4,24,11,45,35.0,356.5,4.45,14.0,389.0,386.76,304.66
2017,4,24,12,0,53.0,413.0,4.6,14.0,462.0,459.07,360.41
2017,4,24,12,15,36.5,369.0,4.6,14.0,402.5,395.66,311.14
2017,4,24,12,30,20.0,325.0,4.6,14.0,343.0,326.59,257.31
2017,4,24,12,45,22.0,330.5,4.7,14.5,350.5,332.25,261.62
2017,4,24,13,0,24.0,336.0,4.8,15.0,358.0,337.61,265.53
2017,4,24,13,15,54.0,374.0,4.8,15.0,421.0,401.84,316.27
2017,4,24,13,30,84.0,412.0,4.8,15.0,484.0,457.24,359.45
2017,4,24,13,45,62.0,378.5,4.85,15.0,431.0,402.76,317.26
2017,4,24,14,0,40.0,345.0,4.9,15.0,378.0,350.62,276.8
2017,4,24,14,15,28.0,302.5,4.8,14.5,325.0,299.44,237.3
2017,4,24,14,30,16.0,260.0,4.7,14.0,272.0,250.2,198.81
2017,4,24,14,45,8.0,151.0,4.6,14.0,157.0,144.79,114.09
2017,4,24,15,0,0.0,42.0,4.5,14.0,42.0,39.11,27.09
2017,4,24,15,15,39.5,159.5,4.5,13.5,184.5,164.49,131.17
2017,4,24,15,30,79.0,277.0,4.5,13.0,327.0,277.36,222.51
2017,4,24,15,45,95.5,258.0,4.5,13.0,313.5,259.44,207.46
2017,4,24,16,0,112.0,239.0,4.5,13.0,300.0,236.3,187.99
2017,4,24,16,15,220.0,206.0,4.5,13.0,311.0,224.68,174.22
2017,4,24,16,30,328.0,173.0,4.5,13.0,322.0,196.26,145.31
2017,4,24,16,45,203.0,158.5,4.5,13.0,247.0,152.09,114.48
2017,4,24,17,0,78.0,144.0,4.5,13.0,172.0,123.07,97.0
2017,4,24,17,15,66.0,122.5,4.3,12.5,143.5,100.58,84.52
2017,4,24,17,30,54.0,101.0,4.1,12.0,115.0,84.05,69.9
2017,4,24,17,45,38.5,79.0,3.95,11.5,88.0,66.84,54.33
2017,4,24,18,0,23.0,57.0,3.8,11.0,61.0,49.27,38.16
2017,4,24,18,15,11.5,37.0,3.8,10.5,39.0,32.78,22.63
2017,4,24,18,30,0.0,17.0,3.8,10.0,17.0,15.78,2.75
2017,4,24,18,45,0.0,8.5,3.8,10.0,8.5,8.1,0.0
2017,4,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
