Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.2,8.0,11.0,10.48,0.0
2017,4,25,5,45,149.0,25.5,1.3,8.5,43.0,82.69,44.0
2017,4,25,6,0,298.0,40.0,1.4,9.0,75.0,161.9,122.89
2017,4,25,6,15,389.0,50.0,1.6,9.5,120.5,228.32,182.79
2017,4,25,6,30,480.0,60.0,1.8,10.0,166.0,303.72,249.33
2017,4,25,6,45,545.5,66.5,2.0,10.5,217.0,371.42,308.4
2017,4,25,7,0,611.0,73.0,2.2,11.0,268.0,444.94,370.41
2017,4,25,7,15,595.0,88.5,2.2,11.0,306.0,484.29,402.86
2017,4,25,7,30,579.0,104.0,2.2,11.0,344.0,520.5,431.55
2017,4,25,7,45,475.5,147.0,2.25,11.0,361.5,517.59,427.15
2017,4,25,8,0,372.0,190.0,2.3,11.0,379.0,496.97,408.48
2017,4,25,8,15,287.0,227.5,2.4,11.5,382.0,486.48,396.87
2017,4,25,8,30,202.0,265.0,2.5,12.0,385.0,455.87,369.38
2017,4,25,8,45,147.0,285.0,2.7,13.0,376.0,435.93,350.56
2017,4,25,9,0,92.0,305.0,2.9,14.0,367.0,398.92,318.43
2017,4,25,9,15,119.5,329.5,2.95,14.0,415.0,465.03,369.46
2017,4,25,9,30,147.0,354.0,3.0,14.0,463.0,518.94,410.06
2017,4,25,9,45,212.5,365.0,3.1,14.5,530.0,594.8,467.25
2017,4,25,10,0,278.0,376.0,3.2,15.0,597.0,685.75,533.78
2017,4,25,10,15,327.0,375.0,3.25,15.0,644.5,734.15,569.08
2017,4,25,10,30,376.0,374.0,3.3,15.0,692.0,782.16,603.99
2017,4,25,10,45,327.5,400.5,3.35,15.5,682.0,760.76,585.13
2017,4,25,11,0,279.0,427.0,3.4,16.0,672.0,737.17,565.24
2017,4,25,11,15,347.0,406.5,3.5,16.0,716.0,779.0,597.52
2017,4,25,11,30,415.0,386.0,3.6,16.0,760.0,828.17,634.04
2017,4,25,11,45,655.5,253.5,3.75,16.0,848.5,923.35,709.07
2017,4,25,12,0,896.0,121.0,3.9,16.0,937.0,994.35,758.58
2017,4,25,12,15,895.0,121.0,4.0,16.0,934.5,974.8,745.17
2017,4,25,12,30,894.0,121.0,4.1,16.0,932.0,951.99,730.24
2017,4,25,12,45,882.0,126.5,4.2,16.0,919.5,921.54,709.93
2017,4,25,13,0,870.0,132.0,4.3,16.0,907.0,888.56,687.79
2017,4,25,13,15,695.5,231.0,4.4,16.0,843.0,814.98,635.54
2017,4,25,13,30,521.0,330.0,4.5,16.0,779.0,738.92,576.2
2017,4,25,13,45,420.0,354.5,4.6,16.0,709.5,659.23,516.14
2017,4,25,14,0,319.0,379.0,4.7,16.0,640.0,584.76,458.99
2017,4,25,14,15,295.0,368.5,4.7,15.5,603.0,539.85,425.75
2017,4,25,14,30,271.0,358.0,4.7,15.0,566.0,496.6,393.14
2017,4,25,14,45,265.0,340.0,4.7,15.0,535.0,458.92,363.92
2017,4,25,15,0,259.0,322.0,4.7,15.0,504.0,421.62,334.53
2017,4,25,15,15,304.0,291.0,4.7,14.5,491.5,397.42,315.52
2017,4,25,15,30,349.0,260.0,4.7,14.0,479.0,368.41,291.47
2017,4,25,15,45,367.0,233.5,4.7,14.0,448.5,328.7,257.47
2017,4,25,16,0,385.0,207.0,4.7,14.0,418.0,287.02,220.96
2017,4,25,16,15,341.5,193.0,4.6,14.0,366.5,238.97,180.8
2017,4,25,16,30,298.0,179.0,4.5,14.0,315.0,195.97,145.77
2017,4,25,16,45,269.0,159.5,4.4,14.0,271.0,155.68,114.11
2017,4,25,17,0,240.0,140.0,4.3,14.0,227.0,119.13,88.44
2017,4,25,17,15,215.5,120.5,4.0,13.5,189.5,90.28,75.07
2017,4,25,17,30,191.0,101.0,3.7,13.0,152.0,77.12,63.48
2017,4,25,17,45,163.0,80.5,3.45,12.5,117.0,62.7,50.47
2017,4,25,18,0,135.0,60.0,3.2,12.0,82.0,47.71,36.68
2017,4,25,18,15,82.5,41.5,3.05,11.5,53.5,35.07,24.61
2017,4,25,18,30,30.0,23.0,2.9,11.0,25.0,19.99,6.18
2017,4,25,18,45,15.0,11.5,2.8,11.0,12.5,10.96,0.0
2017,4,25,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.8,11.0,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.86,0.0
2017,4,26,5,45,0.0,12.0,2.4,11.5,12.0,11.12,1.89
2017,4,26,6,0,0.0,21.0,2.7,12.0,21.0,19.48,10.57
2017,4,26,6,15,0.0,34.0,2.9,12.0,34.0,31.57,21.28
2017,4,26,6,30,0.0,47.0,3.1,12.0,47.0,43.68,31.96
2017,4,26,6,45,0.0,61.0,3.3,12.5,61.0,57.06,43.52
2017,4,26,7,0,0.0,75.0,3.5,13.0,75.0,70.6,55.0
2017,4,26,7,15,0.0,89.5,3.55,13.0,89.5,84.65,66.82
2017,4,26,7,30,0.0,104.0,3.6,13.0,104.0,98.69,78.48
2017,4,26,7,45,21.5,153.5,3.7,13.5,164.5,164.3,133.43
2017,4,26,8,0,43.0,203.0,3.8,14.0,225.0,242.87,197.61
2017,4,26,8,15,79.5,235.5,3.85,14.0,281.0,308.14,250.57
2017,4,26,8,30,116.0,268.0,3.9,14.0,337.0,387.87,313.92
2017,4,26,8,45,70.0,260.0,3.95,14.5,302.5,328.56,264.27
2017,4,26,9,0,24.0,252.0,4.0,15.0,268.0,267.07,212.97
2017,4,26,9,15,38.5,287.0,4.05,15.0,314.5,329.66,262.5
2017,4,26,9,30,53.0,322.0,4.1,15.0,361.0,380.9,302.18
2017,4,26,9,45,51.0,335.5,4.2,15.0,375.0,392.85,310.69
2017,4,26,10,0,49.0,349.0,4.3,15.0,389.0,404.47,319.1
2017,4,26,10,15,84.5,383.0,4.35,15.0,454.0,475.15,373.97
2017,4,26,10,30,120.0,417.0,4.4,15.0,519.0,559.27,437.7
2017,4,26,10,45,126.5,429.5,4.45,15.0,539.0,576.96,450.34
2017,4,26,11,0,133.0,442.0,4.5,15.0,559.0,593.87,462.71
2017,4,26,11,15,149.5,450.5,4.55,15.0,584.0,615.66,479.12
2017,4,26,11,30,166.0,459.0,4.6,15.0,609.0,636.36,494.68
2017,4,26,11,45,183.0,461.5,4.65,15.5,627.5,650.04,504.23
2017,4,26,12,0,200.0,464.0,4.7,16.0,646.0,662.33,512.76
2017,4,26,12,15,117.0,420.5,4.7,16.0,527.0,532.14,414.05
2017,4,26,12,30,34.0,377.0,4.7,16.0,408.0,397.95,310.27
2017,4,26,12,45,21.0,285.0,4.75,16.0,304.5,293.14,229.68
2017,4,26,13,0,8.0,193.0,4.8,16.0,201.0,188.02,146.82
2017,4,26,13,15,21.0,274.0,4.8,15.5,293.0,278.28,219.17
2017,4,26,13,30,34.0,355.0,4.8,15.0,385.0,363.08,285.98
2017,4,26,13,45,17.0,242.0,4.85,15.0,257.0,238.71,188.24
2017,4,26,14,0,0.0,129.0,4.9,15.0,129.0,120.38,93.18
2017,4,26,14,15,0.0,117.5,4.9,15.0,117.5,109.6,84.65
2017,4,26,14,30,0.0,106.0,4.9,15.0,106.0,98.87,76.04
2017,4,26,14,45,0.0,110.5,4.9,15.0,110.5,102.97,79.56
2017,4,26,15,0,0.0,115.0,4.9,15.0,115.0,107.03,83.08
2017,4,26,15,15,21.0,186.5,4.85,14.5,200.0,179.8,143.01
2017,4,26,15,30,42.0,258.0,4.8,14.0,285.0,246.54,197.28
2017,4,26,15,45,21.0,141.0,4.8,14.0,154.5,135.48,107.14
2017,4,26,16,0,0.0,24.0,4.8,14.0,24.0,22.3,13.24
2017,4,26,16,15,21.0,102.5,4.7,14.0,112.0,98.08,76.47
2017,4,26,16,30,42.0,181.0,4.6,14.0,200.0,162.06,128.96
2017,4,26,16,45,21.0,138.5,4.55,14.0,148.0,125.63,99.85
2017,4,26,17,0,0.0,96.0,4.5,14.0,96.0,87.16,68.68
2017,4,26,17,15,0.0,80.5,4.3,13.5,80.5,73.28,60.01
2017,4,26,17,30,0.0,65.0,4.1,13.0,65.0,59.64,47.93
2017,4,26,17,45,194.5,59.0,3.9,12.5,92.0,47.12,36.61
2017,4,26,18,0,389.0,53.0,3.7,12.0,119.0,41.47,31.21
2017,4,26,18,15,273.5,39.5,3.6,11.5,78.0,30.59,20.84
2017,4,26,18,30,158.0,26.0,3.5,11.0,37.0,20.5,7.49
2017,4,26,18,45,79.0,13.0,3.4,11.0,18.5,12.39,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,15,29.5,6.0,1.35,8.5,7.0,0.0,0.0
2017,4,27,5,30,59.0,12.0,1.6,9.0,14.0,25.08,0.0
2017,4,27,5,45,188.5,27.0,1.85,9.5,48.0,97.68,59.86
2017,4,27,6,0,318.0,42.0,2.1,10.0,82.0,172.64,132.03
2017,4,27,6,15,407.0,52.5,2.1,10.0,129.0,239.51,192.42
2017,4,27,6,30,496.0,63.0,2.1,10.0,176.0,315.84,259.96
2017,4,27,6,45,478.5,81.5,2.15,10.5,213.5,354.98,295.18
2017,4,27,7,0,461.0,100.0,2.2,11.0,251.0,388.34,323.89
2017,4,27,7,15,507.0,106.0,2.4,11.5,298.5,446.55,372.03
2017,4,27,7,30,553.0,112.0,2.6,12.0,346.0,513.42,425.4
2017,4,27,7,45,568.0,124.5,2.8,12.5,391.0,563.78,464.06
2017,4,27,8,0,583.0,137.0,3.0,13.0,436.0,613.76,501.54
2017,4,27,8,15,445.5,194.5,3.1,13.5,436.5,587.01,475.99
2017,4,27,8,30,308.0,252.0,3.2,14.0,437.0,541.01,435.77
2017,4,27,8,45,415.0,238.0,3.35,14.5,507.5,639.45,511.73
2017,4,27,9,0,522.0,224.0,3.5,15.0,578.0,731.95,580.8
2017,4,27,9,15,691.5,171.0,3.5,15.0,668.0,848.96,666.48
2017,4,27,9,30,861.0,118.0,3.5,15.0,758.0,960.5,742.98
2017,4,27,9,45,878.0,115.5,3.55,15.5,794.5,981.82,754.39
2017,4,27,10,0,895.0,113.0,3.6,16.0,831.0,1008.5,770.25
2017,4,27,10,15,901.5,114.5,3.6,16.0,858.5,1026.12,780.95
2017,4,27,10,30,908.0,116.0,3.6,16.0,886.0,1040.28,789.46
2017,4,27,10,45,912.0,117.0,3.65,16.5,906.5,1047.83,792.53
2017,4,27,11,0,916.0,118.0,3.7,17.0,927.0,1051.74,793.32
2017,4,27,11,15,918.5,119.0,3.75,17.0,940.5,1050.47,792.28
2017,4,27,11,30,921.0,120.0,3.8,17.0,954.0,1045.52,788.93
2017,4,27,11,45,920.5,121.0,3.85,17.5,958.5,1033.95,779.79
2017,4,27,12,0,920.0,122.0,3.9,18.0,963.0,1018.84,768.43
2017,4,27,12,15,919.0,122.0,3.9,18.0,960.5,998.8,754.96
2017,4,27,12,30,918.0,122.0,3.9,18.0,958.0,975.42,739.3
2017,4,27,12,45,915.0,121.5,3.9,18.0,947.5,946.54,719.9
2017,4,27,13,0,912.0,121.0,3.9,18.0,937.0,914.66,698.43
2017,4,27,13,15,907.5,120.5,3.8,18.0,919.0,878.69,673.52
2017,4,27,13,30,903.0,120.0,3.7,18.0,901.0,840.13,646.73
2017,4,27,13,45,894.5,119.5,3.65,18.0,875.0,796.12,616.2
2017,4,27,14,0,886.0,119.0,3.6,18.0,849.0,750.22,584.09
2017,4,27,14,15,877.5,117.5,3.55,18.0,817.5,701.72,548.11
2017,4,27,14,30,869.0,116.0,3.5,18.0,786.0,651.79,509.82
2017,4,27,14,45,854.5,115.5,3.5,18.0,747.5,598.12,467.89
2017,4,27,15,0,840.0,115.0,3.5,18.0,709.0,542.38,423.28
2017,4,27,15,15,699.5,153.5,3.45,17.5,627.5,461.41,358.93
2017,4,27,15,30,559.0,192.0,3.4,17.0,546.0,395.07,305.67
2017,4,27,15,45,665.0,147.5,3.4,16.5,537.0,359.13,272.88
2017,4,27,16,0,771.0,103.0,3.4,16.0,528.0,313.94,229.85
2017,4,27,16,15,745.0,98.5,3.45,15.5,477.5,252.36,175.85
2017,4,27,16,30,719.0,94.0,3.5,15.0,427.0,196.91,127.86
2017,4,27,16,45,688.5,87.5,3.6,15.0,375.5,142.2,84.17
2017,4,27,17,0,658.0,81.0,3.7,15.0,324.0,91.13,51.6
2017,4,27,17,15,609.0,74.5,3.7,14.0,272.0,51.18,40.22
2017,4,27,17,30,560.0,68.0,3.7,13.0,220.0,48.62,38.09
2017,4,27,17,45,490.0,59.0,3.7,12.5,171.0,43.7,33.58
2017,4,27,18,0,420.0,50.0,3.7,12.0,122.0,38.51,28.62
2017,4,27,18,15,308.0,38.0,3.7,11.5,81.0,30.14,20.52
2017,4,27,18,30,196.0,26.0,3.7,11.0,40.0,20.47,8.29
2017,4,27,18,45,98.0,13.0,3.75,11.0,20.0,12.39,0.0
2017,4,27,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.0,3.1,7.5,8.0,0.0,0.0
2017,4,28,5,30,78.0,14.0,3.4,8.0,16.0,31.52,0.0
2017,4,28,5,45,227.5,28.0,3.7,8.5,53.5,112.09,72.28
2017,4,28,6,0,377.0,42.0,4.0,9.0,91.0,193.8,149.71
2017,4,28,6,15,468.5,51.5,4.15,9.5,140.5,264.05,213.75
2017,4,28,6,30,560.0,61.0,4.3,10.0,190.0,343.9,285.05
2017,4,28,6,45,625.5,66.5,4.5,10.5,245.0,414.92,347.78
2017,4,28,7,0,691.0,72.0,4.7,11.0,300.0,491.56,413.28
2017,4,28,7,15,730.5,77.0,4.9,11.5,355.0,556.72,467.49
2017,4,28,7,30,770.0,82.0,5.1,12.0,410.0,621.52,519.87
2017,4,28,7,45,800.0,85.5,5.3,12.5,464.0,682.07,566.55
2017,4,28,8,0,830.0,89.0,5.5,13.0,518.0,742.93,611.38
2017,4,28,8,15,851.0,92.5,5.55,13.5,569.0,796.6,649.25
2017,4,28,8,30,872.0,96.0,5.6,14.0,620.0,849.16,685.64
2017,4,28,8,45,887.0,98.5,5.65,14.5,666.5,887.1,710.62
2017,4,28,9,0,902.0,101.0,5.7,15.0,713.0,929.41,738.62
2017,4,28,9,15,913.5,103.5,5.75,15.0,754.5,966.13,763.7
2017,4,28,9,30,925.0,106.0,5.8,15.0,796.0,1000.06,786.72
2017,4,28,9,45,922.5,113.5,5.85,15.5,828.5,1022.98,800.3
2017,4,28,10,0,920.0,121.0,5.9,16.0,861.0,1042.1,811.25
2017,4,28,10,15,926.5,122.5,5.95,16.0,889.5,1059.9,822.93
2017,4,28,10,30,933.0,124.0,6.0,16.0,918.0,1074.13,832.23
2017,4,28,10,45,940.5,123.0,6.1,16.5,939.5,1083.08,836.69
2017,4,28,11,0,948.0,122.0,6.2,17.0,961.0,1088.32,838.7
2017,4,28,11,15,950.0,122.5,6.2,17.0,974.5,1085.83,836.37
2017,4,28,11,30,952.0,123.0,6.2,17.0,988.0,1079.56,831.59
2017,4,28,11,45,956.0,121.0,6.25,17.0,994.0,1068.95,824.27
2017,4,28,12,0,960.0,119.0,6.3,17.0,1000.0,1054.6,814.44
2017,4,28,12,15,959.0,118.5,6.3,17.0,997.0,1033.31,799.5
2017,4,28,12,30,958.0,118.0,6.3,17.0,994.0,1008.56,782.19
2017,4,28,12,45,962.0,114.0,6.35,17.0,985.0,981.51,763.57
2017,4,28,13,0,966.0,110.0,6.4,17.0,976.0,950.97,742.43
2017,4,28,13,15,962.0,109.0,6.35,17.0,957.5,913.25,715.53
2017,4,28,13,30,958.0,108.0,6.3,17.0,939.0,872.74,686.55
2017,4,28,13,45,953.0,106.5,6.3,17.0,913.0,828.4,654.83
2017,4,28,14,0,948.0,105.0,6.3,17.0,887.0,781.73,621.15
2017,4,28,14,15,940.0,103.5,6.15,17.0,854.0,730.93,582.49
2017,4,28,14,30,932.0,102.0,6.0,17.0,821.0,678.51,540.64
2017,4,28,14,45,921.0,100.0,5.9,17.0,782.0,622.52,495.3
2017,4,28,15,0,910.0,98.0,5.8,17.0,743.0,565.7,448.19
2017,4,28,15,15,896.0,96.0,5.6,17.0,698.5,506.91,398.15
2017,4,28,15,30,882.0,94.0,5.4,17.0,654.0,448.12,346.89
2017,4,28,15,45,865.5,90.0,5.2,17.0,605.0,387.0,292.68
2017,4,28,16,0,849.0,86.0,5.0,17.0,556.0,322.53,234.95
2017,4,28,16,15,825.0,83.0,4.75,16.5,504.0,262.14,180.87
2017,4,28,16,30,801.0,80.0,4.5,16.0,452.0,204.07,130.02
2017,4,28,16,45,771.5,74.5,4.25,15.5,398.5,145.81,83.41
2017,4,28,17,0,742.0,69.0,4.0,15.0,345.0,91.06,48.64
2017,4,28,17,15,695.5,64.0,3.75,14.5,291.0,47.41,36.78
2017,4,28,17,30,649.0,59.0,3.5,14.0,237.0,41.3,31.41
2017,4,28,17,45,580.5,52.0,3.25,13.5,185.5,37.72,28.13
2017,4,28,18,0,512.0,45.0,3.0,13.0,134.0,33.97,24.52
2017,4,28,18,15,395.5,35.0,2.9,12.5,89.5,27.26,18.01
2017,4,28,18,30,279.0,25.0,2.8,12.0,45.0,20.19,8.71
2017,4,28,18,45,139.5,12.5,2.7,11.5,22.5,11.91,0.0
2017,4,28,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.0,7.5,2.8,8.5,10.0,7.15,0.0
2017,4,29,5,30,128.0,15.0,3.0,9.0,20.0,44.35,0.0
2017,4,29,5,45,271.0,27.5,3.2,9.5,58.0,125.46,83.15
2017,4,29,6,0,414.0,40.0,3.4,10.0,96.0,205.39,158.36
2017,4,29,6,15,500.5,48.5,3.25,10.5,145.5,274.5,221.16
2017,4,29,6,30,587.0,57.0,3.1,11.0,195.0,352.67,290.23
2017,4,29,6,45,643.5,63.0,3.0,11.5,248.5,420.94,349.43
2017,4,29,7,0,700.0,69.0,2.9,12.0,302.0,493.95,410.13
2017,4,29,7,15,738.0,73.5,2.9,12.5,356.5,555.74,459.9
2017,4,29,7,30,776.0,78.0,2.9,13.0,411.0,621.84,511.1
2017,4,29,7,45,805.0,81.0,2.95,13.5,464.5,681.26,554.56
2017,4,29,8,0,834.0,84.0,3.0,14.0,518.0,740.91,596.18
2017,4,29,8,15,854.0,87.0,3.0,14.5,568.0,793.29,631.21
2017,4,29,8,30,874.0,90.0,3.0,15.0,618.0,838.16,660.13
2017,4,29,8,45,890.5,92.0,3.0,15.5,665.0,883.33,688.81
2017,4,29,9,0,907.0,94.0,3.0,16.0,712.0,926.52,715.62
2017,4,29,9,15,918.0,96.0,3.05,16.5,752.5,962.36,737.38
2017,4,29,9,30,929.0,98.0,3.1,17.0,793.0,995.37,757.1
2017,4,29,9,45,938.5,98.5,3.15,17.5,828.5,1022.24,772.55
2017,4,29,10,0,948.0,99.0,3.2,18.0,864.0,1045.84,785.84
2017,4,29,10,15,953.5,100.0,3.2,18.0,892.0,1062.6,795.67
2017,4,29,10,30,959.0,101.0,3.2,18.0,920.0,1075.7,803.23
2017,4,29,10,45,963.5,101.5,3.2,18.5,941.0,1083.5,805.91
2017,4,29,11,0,968.0,102.0,3.2,19.0,962.0,1087.49,806.25
2017,4,29,11,15,970.0,102.5,3.15,19.0,975.0,1085.11,803.65
2017,4,29,11,30,972.0,103.0,3.1,19.0,988.0,1078.89,798.74
2017,4,29,11,45,972.0,103.5,3.1,19.5,993.0,1066.86,789.15
2017,4,29,12,0,972.0,104.0,3.1,20.0,998.0,1051.1,777.32
2017,4,29,12,15,971.0,104.0,3.0,20.0,995.5,1030.24,762.85
2017,4,29,12,30,970.0,104.0,2.9,20.0,993.0,1005.86,746.2
2017,4,29,12,45,967.0,104.0,2.85,20.5,982.0,976.28,725.22
2017,4,29,13,0,964.0,104.0,2.8,21.0,971.0,943.53,702.25
2017,4,29,13,15,960.0,103.5,2.7,21.0,952.5,906.43,677.32
2017,4,29,13,30,956.0,103.0,2.6,21.0,934.0,866.56,650.47
2017,4,29,13,45,949.0,102.5,2.55,21.0,907.5,821.81,620.52
2017,4,29,14,0,942.0,102.0,2.5,21.0,881.0,774.9,588.84
2017,4,29,14,15,934.0,100.5,2.45,20.5,848.5,724.44,554.47
2017,4,29,14,30,926.0,99.0,2.4,20.0,816.0,672.38,516.69
2017,4,29,14,45,915.0,97.0,2.35,20.0,777.0,616.77,474.24
2017,4,29,15,0,904.0,95.0,2.3,20.0,738.0,560.34,429.96
2017,4,29,15,15,890.5,93.0,2.25,19.5,694.0,502.2,383.75
2017,4,29,15,30,877.0,91.0,2.2,19.0,650.0,444.02,335.88
2017,4,29,15,45,858.5,88.5,2.2,19.0,601.0,383.86,284.53
2017,4,29,16,0,840.0,86.0,2.2,19.0,552.0,320.54,229.6
2017,4,29,16,15,816.0,82.5,2.15,18.5,500.5,260.3,177.08
2017,4,29,16,30,792.0,79.0,2.1,18.0,449.0,202.39,127.4
2017,4,29,16,45,759.0,75.0,2.1,18.0,395.5,145.59,82.62
2017,4,29,17,0,726.0,71.0,2.1,18.0,342.0,92.7,49.52
2017,4,29,17,15,679.5,65.5,2.0,17.0,288.5,44.09,33.46
2017,4,29,17,30,633.0,60.0,1.9,16.0,235.0,41.94,31.74
2017,4,29,17,45,561.5,53.5,1.8,15.0,184.0,38.81,28.95
2017,4,29,18,0,490.0,47.0,1.7,14.0,133.0,35.58,25.88
2017,4,29,18,15,376.0,36.5,1.8,13.5,89.5,28.48,19.06
2017,4,29,18,30,262.0,26.0,1.9,13.0,46.0,21.0,9.8
2017,4,29,18,45,131.0,13.0,2.05,12.5,23.0,12.39,0.0
2017,4,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,8.0,1.0,8.5,10.0,18.55,0.0
2017,4,30,5,30,120.0,16.0,1.1,9.0,20.0,51.58,0.0
2017,4,30,5,45,252.5,28.5,1.2,10.0,57.0,121.39,82.05
2017,4,30,6,0,385.0,41.0,1.3,11.0,94.0,196.87,151.05
2017,4,30,6,15,469.0,49.5,1.35,11.5,142.0,263.45,210.46
2017,4,30,6,30,553.0,58.0,1.4,12.0,190.0,338.81,275.89
2017,4,30,6,45,607.5,64.5,1.45,12.5,242.0,404.85,332.07
2017,4,30,7,0,662.0,71.0,1.5,13.0,294.0,475.48,389.79
2017,4,30,7,15,699.5,76.0,1.55,13.5,347.0,537.9,438.96
2017,4,30,7,30,737.0,81.0,1.6,14.0,400.0,600.03,486.2
2017,4,30,7,45,765.5,84.5,1.7,14.5,451.5,657.9,528.23
2017,4,30,8,0,794.0,88.0,1.8,15.0,503.0,716.07,568.37
2017,4,30,8,15,814.0,91.5,1.8,15.5,552.0,767.4,601.87
2017,4,30,8,30,834.0,95.0,1.8,16.0,601.0,817.66,633.9
2017,4,30,8,45,850.5,97.0,1.85,16.5,646.5,855.0,656.87
2017,4,30,9,0,867.0,99.0,1.9,17.0,692.0,896.89,682.79
2017,4,30,9,15,878.5,101.0,1.9,17.5,732.0,932.02,703.21
2017,4,30,9,30,890.0,103.0,1.9,18.0,772.0,964.5,721.69
2017,4,30,9,45,902.5,102.0,1.95,18.5,807.0,991.75,737.22
2017,4,30,10,0,915.0,101.0,2.0,19.0,842.0,1016.01,750.79
2017,4,30,10,15,921.0,102.5,2.05,19.5,869.5,1033.35,759.92
2017,4,30,10,30,927.0,104.0,2.1,20.0,897.0,1047.17,766.9
2017,4,30,10,45,931.0,105.0,2.2,20.5,917.5,1054.81,770.68
2017,4,30,11,0,935.0,106.0,2.3,21.0,938.0,1058.76,772.23
2017,4,30,11,15,937.5,106.5,2.4,21.0,951.0,1056.93,771.7
2017,4,30,11,30,940.0,107.0,2.5,21.0,964.0,1051.39,768.91
2017,4,30,11,45,941.0,107.0,2.6,21.5,969.5,1040.14,761.06
2017,4,30,12,0,942.0,107.0,2.7,22.0,975.0,1025.28,750.98
2017,4,30,12,15,942.0,106.5,2.7,22.0,972.5,1005.4,738.19
2017,4,30,12,30,942.0,106.0,2.7,22.0,970.0,982.09,723.24
2017,4,30,12,45,939.0,106.5,2.75,22.0,960.0,953.73,705.43
2017,4,30,13,0,936.0,107.0,2.8,22.0,950.0,922.3,685.51
2017,4,30,13,15,932.5,106.0,2.8,22.0,932.5,886.08,661.89
2017,4,30,13,30,929.0,105.0,2.8,22.0,915.0,847.14,636.29
2017,4,30,13,45,923.5,104.5,2.8,22.0,890.5,804.61,608.03
2017,4,30,14,0,918.0,104.0,2.8,22.0,866.0,759.88,577.98
2017,4,30,14,15,911.0,102.5,2.75,22.0,834.5,711.2,543.51
2017,4,30,14,30,904.0,101.0,2.7,22.0,803.0,660.88,505.95
2017,4,30,14,45,894.0,99.5,2.65,22.0,765.5,607.43,465.12
2017,4,30,15,0,884.0,98.0,2.6,22.0,728.0,553.1,422.48
2017,4,30,15,15,871.0,95.5,2.55,21.5,685.0,495.84,377.13
2017,4,30,15,30,858.0,93.0,2.5,21.0,642.0,438.54,330.16
2017,4,30,15,45,840.0,90.5,2.45,20.5,594.5,375.85,277.65
2017,4,30,16,0,822.0,88.0,2.4,20.0,547.0,317.62,227.26
2017,4,30,16,15,798.5,84.5,2.35,19.5,496.0,258.59,175.88
2017,4,30,16,30,775.0,81.0,2.3,19.0,445.0,201.85,127.3
2017,4,30,16,45,742.5,77.0,2.25,18.5,392.5,146.16,83.58
2017,4,30,17,0,710.0,73.0,2.2,18.0,340.0,94.33,51.06
2017,4,30,17,15,664.0,67.5,2.05,17.0,287.0,45.45,34.66
2017,4,30,17,30,618.0,62.0,1.9,16.0,234.0,43.39,33.02
2017,4,30,17,45,548.5,55.0,1.8,15.5,184.0,39.92,29.88
2017,4,30,18,0,479.0,48.0,1.7,15.0,134.0,36.31,26.43
2017,4,30,18,15,366.0,37.5,1.8,14.5,90.5,29.26,19.69
2017,4,30,18,30,253.0,27.0,1.9,14.0,47.0,21.82,10.82
2017,4,30,18,45,126.5,13.5,2.05,13.5,23.5,12.87,0.0
2017,4,30,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,3.25,11.5,12.0,25.69,0.0
2017,5,1,5,30,197.0,16.0,3.5,12.0,24.0,71.55,0.0
2017,5,1,5,45,330.0,26.5,3.75,12.5,63.5,142.48,97.22
2017,5,1,6,0,463.0,37.0,4.0,13.0,103.0,220.61,169.17
2017,5,1,6,15,541.5,44.0,4.0,13.5,152.5,287.44,229.9
2017,5,1,6,30,620.0,51.0,4.0,14.0,202.0,360.3,294.44
2017,5,1,6,45,668.0,57.0,4.05,14.5,254.0,426.07,351.52
2017,5,1,7,0,716.0,63.0,4.1,15.0,306.0,495.57,409.51
2017,5,1,7,15,750.5,67.0,4.2,15.5,359.5,557.67,459.74
2017,5,1,7,30,785.0,71.0,4.3,16.0,413.0,621.31,509.52
2017,5,1,7,45,811.0,74.0,4.4,16.5,465.0,678.82,551.6
2017,5,1,8,0,837.0,77.0,4.5,17.0,517.0,736.33,592.29
2017,5,1,8,15,855.0,79.5,4.55,17.0,566.0,780.74,623.4
2017,5,1,8,30,873.0,82.0,4.6,17.0,615.0,829.31,657.26
2017,5,1,8,45,888.0,84.0,4.7,17.5,660.5,873.11,686.28
2017,5,1,9,0,903.0,86.0,4.8,18.0,706.0,914.84,713.52
2017,5,1,9,15,913.5,87.5,4.8,18.5,746.0,949.5,734.76
2017,5,1,9,30,924.0,89.0,4.8,19.0,786.0,981.34,753.88
2017,5,1,9,45,936.0,88.0,4.8,19.5,821.5,1008.81,769.83
2017,5,1,10,0,948.0,87.0,4.8,20.0,857.0,1033.16,783.59
2017,5,1,10,15,954.0,88.0,4.7,20.5,885.0,1050.45,791.61
2017,5,1,10,30,960.0,89.0,4.6,21.0,913.0,1064.1,797.2
2017,5,1,10,45,963.5,90.0,4.6,21.5,933.5,1071.5,799.66
2017,5,1,11,0,967.0,91.0,4.6,22.0,954.0,1075.09,799.75
2017,5,1,11,15,969.0,91.5,4.6,22.0,967.0,1072.78,797.67
2017,5,1,11,30,971.0,92.0,4.6,22.0,980.0,1066.65,793.22
2017,5,1,11,45,972.0,92.0,4.7,22.5,985.0,1055.19,784.77
2017,5,1,12,0,973.0,92.0,4.8,23.0,990.0,1040.0,773.94
2017,5,1,12,15,971.5,92.0,4.85,23.0,987.0,1018.77,760.22
2017,5,1,12,30,970.0,92.0,4.9,23.0,984.0,994.05,744.19
2017,5,1,12,45,955.0,99.0,4.95,23.0,969.5,960.8,722.33
2017,5,1,13,0,940.0,106.0,5.0,23.0,955.0,924.93,698.59
2017,5,1,13,15,935.5,105.5,4.95,23.0,936.5,888.26,673.5
2017,5,1,13,30,931.0,105.0,4.9,23.0,918.0,848.92,646.46
2017,5,1,13,45,924.5,103.5,4.85,23.0,892.0,804.64,615.8
2017,5,1,14,0,918.0,102.0,4.8,23.0,866.0,758.26,583.44
2017,5,1,14,15,910.0,100.5,4.6,23.0,833.5,708.97,547.08
2017,5,1,14,30,902.0,99.0,4.4,23.0,801.0,658.15,507.76
2017,5,1,14,45,891.5,97.0,4.2,23.0,763.0,604.13,465.52
2017,5,1,15,0,881.0,95.0,4.0,23.0,725.0,549.3,421.66
2017,5,1,15,15,867.5,92.5,3.8,22.5,681.5,492.06,375.58
2017,5,1,15,30,854.0,90.0,3.6,22.0,638.0,434.84,328.09
2017,5,1,15,45,837.5,87.0,3.4,22.0,591.0,376.4,277.79
2017,5,1,16,0,821.0,84.0,3.2,22.0,544.0,314.5,223.94
2017,5,1,16,15,798.0,81.0,2.95,21.5,493.5,256.16,173.08
2017,5,1,16,30,775.0,78.0,2.7,21.0,443.0,200.04,125.05
2017,5,1,16,45,745.0,73.5,2.5,20.5,391.5,144.28,81.25
2017,5,1,17,0,715.0,69.0,2.3,20.0,340.0,92.04,48.28
2017,5,1,17,15,670.5,64.0,2.15,19.0,287.5,46.96,35.69
2017,5,1,17,30,626.0,59.0,2.0,18.0,235.0,40.89,30.54
2017,5,1,17,45,558.5,52.5,1.9,17.5,185.0,37.72,27.7
2017,5,1,18,0,491.0,46.0,1.8,17.0,135.0,34.41,24.56
2017,5,1,18,15,382.0,36.5,1.75,16.5,92.0,28.21,18.65
2017,5,1,18,30,273.0,27.0,1.7,16.0,49.0,21.69,10.98
2017,5,1,18,45,136.5,13.5,1.7,15.5,24.5,12.87,0.0
2017,5,1,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,72.5,8.5,2.6,13.5,12.0,21.5,0.0
2017,5,2,5,30,145.0,17.0,2.8,14.0,24.0,60.92,0.0
2017,5,2,5,45,274.5,28.5,3.0,14.5,61.5,128.53,88.32
2017,5,2,6,0,404.0,40.0,3.2,15.0,99.0,203.61,155.39
2017,5,2,6,15,483.5,48.0,3.3,15.5,146.5,268.92,213.67
2017,5,2,6,30,563.0,56.0,3.4,16.0,194.0,342.5,277.78
2017,5,2,6,45,618.0,61.5,3.5,16.5,246.0,408.13,333.96
2017,5,2,7,0,673.0,67.0,3.6,17.0,298.0,478.38,391.93
2017,5,2,7,15,709.0,71.5,3.65,17.0,350.0,537.82,440.26
2017,5,2,7,30,745.0,76.0,3.7,17.0,402.0,601.08,490.05
2017,5,2,7,45,773.5,78.5,3.8,17.5,453.5,658.0,531.7
2017,5,2,8,0,802.0,81.0,3.9,18.0,505.0,715.2,571.84
2017,5,2,8,15,821.5,84.0,4.0,18.5,553.5,765.74,606.24
2017,5,2,8,30,841.0,87.0,4.1,19.0,602.0,808.98,634.8
2017,5,2,8,45,857.5,88.5,4.25,19.5,647.0,852.35,663.32
2017,5,2,9,0,874.0,90.0,4.4,20.0,692.0,893.86,690.24
2017,5,2,9,15,885.0,92.0,4.4,20.5,732.0,928.69,711.4
2017,5,2,9,30,896.0,94.0,4.4,21.0,772.0,960.83,730.62
2017,5,2,9,45,906.0,94.5,4.4,21.5,806.0,987.43,745.88
2017,5,2,10,0,916.0,95.0,4.4,22.0,840.0,1010.92,759.01
2017,5,2,10,15,922.0,96.0,4.4,22.0,867.5,1027.71,769.11
2017,5,2,10,30,928.0,97.0,4.4,22.0,895.0,1040.99,776.98
2017,5,2,10,45,932.0,98.0,4.4,22.5,915.5,1048.64,779.72
2017,5,2,11,0,936.0,99.0,4.4,23.0,936.0,1052.61,780.15
2017,5,2,11,15,938.0,99.5,4.4,23.0,949.0,1050.31,778.09
2017,5,2,11,30,940.0,100.0,4.4,23.0,962.0,1044.31,773.75
2017,5,2,11,45,941.5,100.0,4.4,23.5,967.0,1033.61,764.94
2017,5,2,12,0,943.0,100.0,4.4,24.0,972.0,1019.28,753.89
2017,5,2,12,15,942.0,100.0,4.35,24.0,969.5,999.02,740.2
2017,5,2,12,30,941.0,100.0,4.3,24.0,967.0,975.36,724.35
2017,5,2,12,45,929.0,105.5,4.3,24.5,954.0,943.98,702.22
2017,5,2,13,0,917.0,111.0,4.3,25.0,941.0,909.94,678.37
2017,5,2,13,15,913.0,110.5,4.2,25.0,923.0,874.43,654.35
2017,5,2,13,30,909.0,110.0,4.1,25.0,905.0,836.3,628.46
2017,5,2,13,45,903.5,109.0,4.05,25.0,880.5,794.12,599.84
2017,5,2,14,0,898.0,108.0,4.0,25.0,856.0,749.8,569.54
2017,5,2,14,15,890.0,106.0,3.9,24.5,824.5,700.95,535.46
2017,5,2,14,30,882.0,104.0,3.8,24.0,793.0,650.62,498.52
2017,5,2,14,45,871.5,102.5,3.7,24.0,755.5,598.05,457.96
2017,5,2,15,0,861.0,101.0,3.6,24.0,718.0,544.7,415.77
2017,5,2,15,15,847.5,98.5,3.45,23.5,675.0,488.53,370.95
2017,5,2,15,30,834.0,96.0,3.3,23.0,632.0,429.07,322.29
2017,5,2,15,45,816.0,93.0,3.15,23.0,585.5,370.73,272.57
2017,5,2,16,0,798.0,90.0,3.0,23.0,539.0,313.54,222.83
2017,5,2,16,15,774.5,86.5,2.8,22.5,489.0,256.0,173.07
2017,5,2,16,30,751.0,83.0,2.6,22.0,439.0,200.78,126.13
2017,5,2,16,45,718.5,78.5,2.45,21.5,387.5,146.16,83.5
2017,5,2,17,0,686.0,74.0,2.3,21.0,336.0,91.05,47.87
2017,5,2,17,15,640.5,69.0,2.1,20.0,284.0,46.28,34.94
2017,5,2,17,30,595.0,64.0,1.9,19.0,232.0,44.69,33.73
2017,5,2,17,45,527.5,56.5,1.75,18.5,183.0,40.88,30.35
2017,5,2,18,0,460.0,49.0,1.6,18.0,134.0,36.88,26.62
2017,5,2,18,15,352.0,38.5,1.6,17.5,91.5,29.87,20.04
2017,5,2,18,30,244.0,28.0,1.6,17.0,49.0,22.48,11.86
2017,5,2,18,45,122.0,14.0,1.65,16.5,24.5,13.34,0.0
2017,5,2,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,5,15,83.0,9.0,2.05,15.5,13.0,24.02,0.0
2017,5,3,5,30,166.0,18.0,2.2,16.0,26.0,67.78,0.0
2017,5,3,5,45,296.0,29.0,2.35,16.5,65.0,135.8,93.66
2017,5,3,6,0,426.0,40.0,2.5,17.0,104.0,211.97,160.68
2017,5,3,6,15,504.0,47.5,2.45,17.5,152.0,277.38,218.39
2017,5,3,6,30,582.0,55.0,2.4,18.0,200.0,350.85,281.38
2017,5,3,6,45,634.0,60.5,2.35,18.5,252.0,415.93,335.89
2017,5,3,7,0,686.0,66.0,2.3,19.0,304.0,483.35,390.16
2017,5,3,7,15,721.0,70.5,2.25,19.0,356.5,544.84,438.51
2017,5,3,7,30,756.0,75.0,2.2,19.0,409.0,607.97,486.39
2017,5,3,7,45,781.5,78.5,2.15,19.5,460.0,664.35,525.5
2017,5,3,8,0,807.0,82.0,2.1,20.0,511.0,720.76,562.85
2017,5,3,8,15,826.0,85.0,2.05,20.5,559.5,771.06,594.81
2017,5,3,8,30,845.0,88.0,2.0,21.0,608.0,813.98,620.91
2017,5,3,8,45,859.5,90.0,2.0,21.5,652.5,856.27,646.54
2017,5,3,9,0,874.0,92.0,2.0,22.0,697.0,896.55,670.39
2017,5,3,9,15,885.0,94.0,1.95,22.0,737.0,931.32,691.04
2017,5,3,9,30,896.0,96.0,1.9,22.0,777.0,963.4,709.74
2017,5,3,9,45,906.5,96.5,1.85,22.5,811.5,990.42,723.62
2017,5,3,10,0,917.0,97.0,1.8,23.0,846.0,1014.36,735.42
2017,5,3,10,15,923.0,98.0,1.8,23.5,873.5,1031.1,743.31
2017,5,3,10,30,929.0,99.0,1.8,24.0,901.0,1044.33,749.11
2017,5,3,10,45,933.0,100.0,1.85,24.5,921.0,1051.94,752.22
2017,5,3,11,0,937.0,101.0,1.9,25.0,941.0,1055.86,753.19
2017,5,3,11,15,939.5,101.5,1.95,25.0,954.0,1054.01,752.2
2017,5,3,11,30,942.0,102.0,2.0,25.0,967.0,1048.46,749.05
2017,5,3,11,45,942.5,102.0,2.05,25.0,972.0,1036.72,742.16
2017,5,3,12,0,943.0,102.0,2.1,25.0,977.0,1021.39,733.13
2017,5,3,12,15,943.0,102.0,2.1,25.0,975.0,1002.05,721.05
2017,5,3,12,30,943.0,102.0,2.1,25.0,973.0,979.29,706.86
2017,5,3,12,45,938.0,103.5,2.15,25.5,961.5,950.18,687.81
2017,5,3,13,0,933.0,105.0,2.2,26.0,950.0,918.12,666.85
2017,5,3,13,15,929.5,104.0,2.2,26.0,932.5,882.09,644.06
2017,5,3,13,30,926.0,103.0,2.2,26.0,915.0,843.38,619.36
2017,5,3,13,45,921.0,102.0,2.25,26.0,890.5,801.0,592.38
2017,5,3,14,0,916.0,101.0,2.3,26.0,866.0,756.41,563.55
2017,5,3,14,15,908.5,99.5,2.3,25.5,834.5,707.65,531.3
2017,5,3,14,30,901.0,98.0,2.3,25.0,803.0,657.32,495.74
2017,5,3,14,45,891.5,96.0,2.3,25.0,765.5,604.04,455.98
2017,5,3,15,0,882.0,94.0,2.3,25.0,728.0,549.86,414.35
2017,5,3,15,15,869.0,92.0,2.3,24.5,685.0,493.37,370.41
2017,5,3,15,30,856.0,90.0,2.3,24.0,642.0,436.83,324.84
2017,5,3,15,45,840.0,87.0,2.3,24.0,595.5,378.57,275.91
2017,5,3,16,0,824.0,84.0,2.3,24.0,549.0,316.74,223.16
2017,5,3,16,15,801.5,80.5,2.3,23.5,498.5,258.02,172.82
2017,5,3,16,30,779.0,77.0,2.3,23.0,448.0,201.45,124.97
2017,5,3,16,45,749.0,73.0,2.35,22.5,396.5,145.96,81.63
2017,5,3,17,0,719.0,69.0,2.4,22.0,345.0,93.97,48.73
2017,5,3,17,15,676.0,64.0,2.3,21.0,292.5,46.74,35.18
2017,5,3,17,30,633.0,59.0,2.2,20.0,240.0,40.68,30.09
2017,5,3,17,45,569.5,52.5,2.15,19.0,190.5,37.51,27.34
2017,5,3,18,0,506.0,46.0,2.1,18.0,141.0,34.18,24.28
2017,5,3,18,15,401.5,36.5,2.2,17.5,97.0,27.97,18.43
2017,5,3,18,30,297.0,27.0,2.3,17.0,53.0,21.42,11.29
2017,5,3,18,45,148.5,13.5,2.4,16.5,26.5,12.87,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,4,5,15,73.5,9.5,2.25,11.5,13.5,22.84,0.0
2017,5,4,5,30,147.0,19.0,2.4,12.0,27.0,63.84,7.92
2017,5,4,5,45,270.0,31.5,2.6,12.5,65.5,130.96,92.81
2017,5,4,6,0,393.0,44.0,2.8,13.0,104.0,205.0,158.44
2017,5,4,6,15,471.0,52.5,2.7,13.0,151.5,269.96,216.75
2017,5,4,6,30,549.0,61.0,2.6,13.0,199.0,342.95,280.76
2017,5,4,6,45,602.5,66.5,2.55,13.5,250.0,407.21,335.61
2017,5,4,7,0,656.0,72.0,2.5,14.0,301.0,475.88,391.96
2017,5,4,7,15,692.0,77.0,2.5,14.5,353.0,537.01,440.39
2017,5,4,7,30,728.0,82.0,2.5,15.0,405.0,597.82,486.91
2017,5,4,7,45,754.0,85.5,2.55,15.5,455.5,653.34,527.25
2017,5,4,8,0,780.0,89.0,2.6,16.0,506.0,708.96,565.71
2017,5,4,8,15,799.5,92.0,2.7,16.5,554.0,758.57,599.23
2017,5,4,8,30,819.0,95.0,2.8,17.0,602.0,807.11,631.44
2017,5,4,8,45,832.5,98.5,2.95,17.5,645.5,849.63,659.24
2017,5,4,9,0,846.0,102.0,3.1,18.0,689.0,883.06,680.43
2017,5,4,9,15,857.0,104.0,3.2,18.0,728.0,916.96,702.87
2017,5,4,9,30,868.0,106.0,3.3,18.0,767.0,948.26,723.45
2017,5,4,9,45,879.5,106.0,3.4,18.5,801.5,975.05,739.54
2017,5,4,10,0,891.0,106.0,3.5,19.0,836.0,998.88,753.64
2017,5,4,10,15,897.0,107.5,3.55,19.0,863.0,1015.74,764.14
2017,5,4,10,30,903.0,109.0,3.6,19.0,890.0,1029.17,772.5
2017,5,4,10,45,908.0,109.5,3.7,19.5,910.5,1037.02,776.15
2017,5,4,11,0,913.0,110.0,3.8,20.0,931.0,1041.29,777.55
2017,5,4,11,15,916.0,110.5,3.8,20.0,944.0,1039.93,776.11
2017,5,4,11,30,919.0,111.0,3.8,20.0,957.0,1034.94,772.43
2017,5,4,11,45,921.5,110.5,3.85,20.0,962.5,1024.82,765.82
2017,5,4,12,0,924.0,110.0,3.9,20.0,968.0,1011.15,756.95
2017,5,4,12,15,923.5,110.0,3.95,20.0,966.0,991.63,744.24
2017,5,4,12,30,923.0,110.0,4.0,20.0,964.0,968.79,729.33
2017,5,4,12,45,895.5,126.0,4.05,20.0,947.0,933.97,706.24
2017,5,4,13,0,868.0,142.0,4.1,20.0,930.0,897.1,681.66
2017,5,4,13,15,864.0,141.0,4.1,20.0,913.0,862.52,658.29
2017,5,4,13,30,860.0,140.0,4.1,20.0,896.0,825.51,633.06
2017,5,4,13,45,663.0,234.0,4.15,20.0,807.5,732.04,564.31
2017,5,4,14,0,466.0,328.0,4.2,20.0,719.0,644.02,496.22
2017,5,4,14,15,640.5,235.5,4.2,19.5,750.5,652.67,507.08
2017,5,4,14,30,815.0,143.0,4.2,19.0,782.0,644.7,503.91
2017,5,4,14,45,798.0,142.5,4.2,19.0,743.5,591.66,462.29
2017,5,4,15,0,781.0,142.0,4.2,19.0,705.0,538.72,419.92
2017,5,4,15,15,631.0,184.0,4.15,18.5,621.5,458.36,356.26
2017,5,4,15,30,481.0,226.0,4.1,18.0,538.0,393.48,304.61
2017,5,4,15,45,528.5,192.0,4.05,17.5,511.0,350.91,268.35
2017,5,4,16,0,576.0,158.0,4.0,17.0,484.0,303.12,226.13
2017,5,4,16,15,496.5,162.0,3.95,16.5,425.0,249.95,182.41
2017,5,4,16,30,417.0,166.0,3.9,16.0,366.0,205.64,147.37
2017,5,4,16,45,446.5,139.5,3.9,15.5,331.5,159.88,108.73
2017,5,4,17,0,476.0,113.0,3.9,15.0,297.0,111.19,72.47
2017,5,4,17,15,480.5,99.5,3.9,14.5,262.0,69.88,56.71
2017,5,4,17,30,485.0,86.0,3.9,14.0,227.0,61.94,49.82
2017,5,4,17,45,418.5,75.0,3.9,13.5,179.0,55.25,43.83
2017,5,4,18,0,352.0,64.0,3.9,13.0,131.0,48.25,37.31
2017,5,4,18,15,253.0,49.0,3.9,12.5,89.5,37.66,27.37
2017,5,4,18,30,154.0,34.0,3.9,12.0,48.0,26.61,16.03
2017,5,4,18,45,77.0,17.0,3.95,12.0,24.0,13.44,0.0
2017,5,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
