Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,73.5,10.5,3.95,10.0,15.0,23.89,0.0
2017,5,5,5,30,147.0,21.0,4.0,10.0,30.0,66.92,16.54
2017,5,5,5,45,267.5,34.0,4.1,10.5,68.5,133.05,96.06
2017,5,5,6,0,388.0,47.0,4.2,11.0,107.0,206.8,161.84
2017,5,5,6,15,465.5,56.0,4.25,11.0,155.0,272.03,221.15
2017,5,5,6,30,543.0,65.0,4.3,11.0,203.0,345.19,286.41
2017,5,5,6,45,593.0,72.0,4.35,11.5,254.0,409.15,342.17
2017,5,5,7,0,643.0,79.0,4.4,12.0,305.0,477.16,399.43
2017,5,5,7,15,680.0,84.0,4.4,12.5,357.5,538.35,449.22
2017,5,5,7,30,717.0,89.0,4.4,13.0,410.0,601.45,498.88
2017,5,5,7,45,744.0,93.5,4.45,13.5,461.0,655.75,539.95
2017,5,5,8,0,771.0,98.0,4.5,14.0,512.0,712.88,580.91
2017,5,5,8,15,791.5,101.5,4.55,14.5,560.5,763.51,616.13
2017,5,5,8,30,812.0,105.0,4.6,15.0,609.0,813.15,650.02
2017,5,5,8,45,826.0,108.5,4.65,15.5,653.0,855.82,678.29
2017,5,5,9,0,840.0,112.0,4.7,16.0,697.0,896.49,704.79
2017,5,5,9,15,852.0,114.5,4.7,16.0,737.0,931.91,728.31
2017,5,5,9,30,864.0,117.0,4.7,16.0,777.0,956.79,744.26
2017,5,5,9,45,881.0,114.5,4.75,16.5,813.0,985.99,762.27
2017,5,5,10,0,898.0,112.0,4.8,17.0,849.0,1012.46,778.26
2017,5,5,10,15,904.5,113.5,4.85,17.0,877.0,1029.8,789.48
2017,5,5,10,30,911.0,115.0,4.9,17.0,905.0,1043.7,798.48
2017,5,5,10,45,915.0,116.5,4.95,17.0,925.0,1051.54,803.45
2017,5,5,11,0,919.0,118.0,5.0,17.0,945.0,1055.75,806.09
2017,5,5,11,15,922.0,118.5,5.05,17.0,959.0,1054.27,804.97
2017,5,5,11,30,925.0,119.0,5.1,17.0,973.0,1049.13,801.5
2017,5,5,11,45,923.0,122.0,5.2,17.0,978.0,1037.97,794.41
2017,5,5,12,0,921.0,125.0,5.3,17.0,983.0,1023.29,784.98
2017,5,5,12,15,921.5,125.0,5.35,17.0,981.5,1004.63,772.43
2017,5,5,12,30,922.0,125.0,5.4,17.0,980.0,982.61,757.6
2017,5,5,12,45,917.0,127.0,5.45,17.0,969.5,954.31,738.33
2017,5,5,13,0,912.0,129.0,5.5,17.0,959.0,923.13,716.99
2017,5,5,13,15,909.5,128.0,5.5,17.0,942.5,888.49,692.79
2017,5,5,13,30,907.0,127.0,5.5,17.0,926.0,851.17,666.56
2017,5,5,13,45,897.5,128.5,5.55,17.0,900.5,808.3,636.37
2017,5,5,14,0,888.0,130.0,5.6,17.0,875.0,763.6,604.55
2017,5,5,14,15,881.0,128.5,5.6,16.5,844.5,716.27,569.49
2017,5,5,14,30,874.0,127.0,5.6,16.0,814.0,667.39,532.06
2017,5,5,14,45,854.0,130.0,5.6,16.0,774.5,612.81,488.15
2017,5,5,15,0,834.0,133.0,5.6,16.0,735.0,558.71,443.57
2017,5,5,15,15,820.0,130.0,5.55,15.5,692.5,502.57,397.03
2017,5,5,15,30,806.0,127.0,5.5,15.0,650.0,446.69,349.3
2017,5,5,15,45,771.0,129.5,5.5,14.5,600.0,384.88,295.95
2017,5,5,16,0,736.0,132.0,5.5,14.0,550.0,329.26,246.72
2017,5,5,16,15,709.0,126.5,5.4,13.5,499.5,272.23,195.96
2017,5,5,16,30,682.0,121.0,5.3,13.0,449.0,218.04,148.53
2017,5,5,16,45,627.5,119.0,5.2,12.5,394.5,166.53,107.7
2017,5,5,17,0,573.0,117.0,5.1,12.0,340.0,121.77,78.82
2017,5,5,17,15,520.5,108.0,5.0,11.5,287.5,76.19,63.04
2017,5,5,17,30,468.0,99.0,4.9,11.0,235.0,71.52,59.03
2017,5,5,17,45,376.0,88.5,4.85,11.0,184.0,65.46,53.44
2017,5,5,18,0,284.0,78.0,4.8,11.0,133.0,59.16,47.37
2017,5,5,18,15,192.5,59.0,4.75,10.5,91.5,46.89,35.76
2017,5,5,18,30,101.0,40.0,4.7,10.0,50.0,32.31,21.13
2017,5,5,18,45,50.5,20.0,4.7,10.0,25.0,16.61,0.0
2017,5,5,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,32.5,12.0,2.95,7.0,14.0,17.62,0.0
2017,5,6,5,30,65.0,24.0,3.0,7.0,28.0,47.16,15.13
2017,5,6,5,45,171.0,42.0,3.15,7.5,66.0,112.46,83.18
2017,5,6,6,0,277.0,60.0,3.3,8.0,104.0,180.6,143.54
2017,5,6,6,15,358.5,72.5,3.15,8.5,151.5,244.16,200.35
2017,5,6,6,30,440.0,85.0,3.0,9.0,199.0,316.5,263.79
2017,5,6,6,45,497.0,94.5,2.9,9.5,250.0,380.74,319.08
2017,5,6,7,0,554.0,104.0,2.8,10.0,301.0,453.71,379.54
2017,5,6,7,15,595.5,111.5,2.6,10.0,353.5,516.63,430.35
2017,5,6,7,30,637.0,119.0,2.4,10.0,406.0,581.96,481.23
2017,5,6,7,45,663.0,127.0,2.2,10.5,456.5,638.72,522.55
2017,5,6,8,0,689.0,135.0,2.0,11.0,507.0,695.79,562.39
2017,5,6,8,15,712.5,140.0,1.85,11.5,555.5,747.49,596.25
2017,5,6,8,30,736.0,145.0,1.7,12.0,604.0,798.59,628.28
2017,5,6,8,45,746.0,153.0,1.6,12.5,647.0,840.39,653.24
2017,5,6,9,0,756.0,161.0,1.5,13.0,690.0,880.12,676.19
2017,5,6,9,15,770.5,164.5,1.5,13.0,729.5,916.74,699.14
2017,5,6,9,30,785.0,168.0,1.5,13.0,769.0,951.11,720.4
2017,5,6,9,45,788.0,175.0,1.5,13.0,801.5,975.73,735.08
2017,5,6,10,0,791.0,182.0,1.5,13.0,834.0,990.91,743.65
2017,5,6,10,15,799.0,184.5,1.55,13.0,861.0,1009.29,755.32
2017,5,6,10,30,807.0,187.0,1.6,13.0,888.0,1024.5,764.95
2017,5,6,10,45,810.0,190.0,1.7,13.0,908.0,1031.91,770.4
2017,5,6,11,0,813.0,193.0,1.8,13.0,928.0,1035.92,773.82
2017,5,6,11,15,816.5,194.0,1.9,13.0,940.5,1035.02,774.14
2017,5,6,11,30,820.0,195.0,2.0,13.0,953.0,1030.72,772.34
2017,5,6,11,45,650.0,295.0,2.1,13.5,898.0,957.52,721.67
2017,5,6,12,0,480.0,395.0,2.2,14.0,843.0,877.25,661.93
2017,5,6,12,15,334.5,434.5,2.3,14.0,746.5,757.77,576.78
2017,5,6,12,30,189.0,474.0,2.4,14.0,650.0,642.64,492.07
2017,5,6,12,45,505.0,332.0,2.5,14.0,794.5,791.29,609.4
2017,5,6,13,0,821.0,190.0,2.6,14.0,939.0,907.64,695.96
2017,5,6,13,15,441.5,298.5,2.6,14.0,700.5,665.18,517.2
2017,5,6,13,30,62.0,407.0,2.6,14.0,462.0,433.02,336.44
2017,5,6,13,45,431.5,293.5,2.65,14.0,657.5,610.6,480.33
2017,5,6,14,0,801.0,180.0,2.7,14.0,853.0,749.19,586.79
2017,5,6,14,15,790.5,177.0,2.65,14.0,821.0,700.86,549.25
2017,5,6,14,30,780.0,174.0,2.6,14.0,789.0,650.48,510.95
2017,5,6,14,45,768.5,170.0,2.55,14.0,751.5,598.4,470.49
2017,5,6,15,0,757.0,166.0,2.5,14.0,714.0,545.98,428.72
2017,5,6,15,15,740.0,161.5,2.4,14.0,671.0,490.45,383.32
2017,5,6,15,30,723.0,157.0,2.3,14.0,628.0,435.67,337.37
2017,5,6,15,45,698.0,153.0,2.2,14.0,580.5,379.45,289.34
2017,5,6,16,0,673.0,149.0,2.1,14.0,533.0,325.41,242.28
2017,5,6,16,15,643.5,142.5,2.05,13.5,483.0,270.57,194.99
2017,5,6,16,30,614.0,136.0,2.0,13.0,433.0,218.97,151.03
2017,5,6,16,45,386.5,147.5,1.95,13.0,327.0,159.63,111.73
2017,5,6,17,0,159.0,159.0,1.9,13.0,221.0,136.35,104.46
2017,5,6,17,15,134.0,140.0,1.8,12.5,187.0,108.56,91.33
2017,5,6,17,30,109.0,121.0,1.7,12.0,153.0,94.65,79.3
2017,5,6,17,45,216.0,96.0,1.6,12.0,143.5,73.73,60.57
2017,5,6,18,0,323.0,71.0,1.5,12.0,134.0,53.54,42.23
2017,5,6,18,15,230.0,54.5,1.55,11.5,92.5,41.91,31.34
2017,5,6,18,30,137.0,38.0,1.6,11.0,51.0,30.89,20.14
2017,5,6,18,45,68.5,19.0,1.65,10.5,25.5,15.87,0.0
2017,5,6,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,7,5,15,65.5,12.0,2.5,8.5,16.0,23.98,0.0
2017,5,7,5,30,131.0,24.0,2.7,9.0,32.0,67.8,27.89
2017,5,7,5,45,238.5,38.5,2.9,9.5,70.5,128.68,94.59
2017,5,7,6,0,346.0,53.0,3.1,10.0,109.0,197.47,155.64
2017,5,7,6,15,422.0,63.0,3.15,10.5,156.0,262.18,213.55
2017,5,7,6,30,498.0,73.0,3.2,11.0,203.0,333.62,276.2
2017,5,7,6,45,547.5,81.5,3.25,11.5,253.5,396.79,330.57
2017,5,7,7,0,597.0,90.0,3.3,12.0,304.0,464.01,386.45
2017,5,7,7,15,635.0,96.5,3.3,12.5,355.5,525.41,435.76
2017,5,7,7,30,673.0,103.0,3.3,13.0,407.0,588.88,485.07
2017,5,7,7,45,696.0,109.5,3.35,13.5,456.5,643.23,525.87
2017,5,7,8,0,719.0,116.0,3.4,14.0,506.0,697.59,564.82
2017,5,7,8,15,741.0,120.5,3.2,14.0,554.0,748.51,599.83
2017,5,7,8,30,763.0,125.0,3.0,14.0,602.0,798.7,633.42
2017,5,7,8,45,776.0,130.0,2.85,14.5,645.0,836.77,656.59
2017,5,7,9,0,789.0,135.0,2.7,15.0,688.0,876.6,680.53
2017,5,7,9,15,802.0,137.5,2.55,15.5,727.0,911.53,700.47
2017,5,7,9,30,815.0,140.0,2.4,16.0,766.0,944.04,718.32
2017,5,7,9,45,832.5,138.0,2.3,16.5,801.5,973.39,734.15
2017,5,7,10,0,850.0,136.0,2.2,17.0,837.0,1000.05,747.96
2017,5,7,10,15,857.5,137.5,2.1,17.0,864.5,1008.59,751.09
2017,5,7,10,30,865.0,139.0,2.0,17.0,892.0,1022.84,758.2
2017,5,7,10,45,870.0,140.0,1.9,17.5,912.5,1030.69,759.63
2017,5,7,11,0,875.0,141.0,1.8,18.0,933.0,1035.11,758.94
2017,5,7,11,15,878.5,141.5,1.65,18.0,946.0,1034.03,755.49
2017,5,7,11,30,882.0,142.0,1.5,18.0,959.0,1029.47,749.87
2017,5,7,11,45,884.0,142.0,1.35,18.5,964.5,1019.47,739.45
2017,5,7,12,0,886.0,142.0,1.2,19.0,970.0,1006.09,726.99
2017,5,7,12,15,886.0,142.0,1.1,19.0,968.0,987.47,713.62
2017,5,7,12,30,886.0,142.0,1.0,19.0,966.0,965.68,698.37
2017,5,7,12,45,884.0,141.0,0.95,19.0,956.0,938.04,680.43
2017,5,7,13,0,882.0,140.0,0.9,19.0,946.0,907.54,660.73
2017,5,7,13,15,878.0,139.0,0.95,19.0,928.5,872.62,639.86
2017,5,7,13,30,874.0,138.0,1.0,19.0,911.0,835.23,617.12
2017,5,7,13,45,867.5,137.0,1.05,19.5,886.0,793.63,590.13
2017,5,7,14,0,861.0,136.0,1.1,20.0,861.0,750.09,561.48
2017,5,7,14,15,852.5,134.0,1.2,20.0,829.5,703.2,529.79
2017,5,7,14,30,844.0,132.0,1.3,20.0,798.0,653.57,495.05
2017,5,7,14,45,828.0,131.5,1.4,20.0,759.5,599.91,456.11
2017,5,7,15,0,812.0,131.0,1.5,20.0,721.0,546.18,415.67
2017,5,7,15,15,796.5,128.0,1.6,19.5,678.5,490.64,373.13
2017,5,7,15,30,781.0,125.0,1.7,19.0,636.0,435.55,329.19
2017,5,7,15,45,527.5,184.0,1.8,19.0,518.0,344.93,259.6
2017,5,7,16,0,274.0,243.0,1.9,19.0,400.0,285.46,216.38
2017,5,7,16,15,291.5,216.5,1.9,18.5,370.0,248.57,185.81
2017,5,7,16,30,309.0,190.0,1.9,18.0,340.0,209.95,153.46
2017,5,7,16,45,449.5,147.0,1.95,17.5,338.0,167.55,113.51
2017,5,7,17,0,590.0,104.0,2.0,17.0,336.0,113.06,68.79
2017,5,7,17,15,541.5,95.5,1.95,16.0,285.0,68.39,55.02
2017,5,7,17,30,493.0,87.0,1.9,15.0,234.0,63.07,50.62
2017,5,7,17,45,424.5,76.5,1.9,14.5,185.5,56.15,44.48
2017,5,7,18,0,356.0,66.0,1.9,14.0,137.0,49.57,38.42
2017,5,7,18,15,262.0,51.5,2.05,13.5,95.5,39.45,28.97
2017,5,7,18,30,168.0,37.0,2.2,13.0,54.0,28.89,18.47
2017,5,7,18,45,84.0,18.5,2.35,12.5,27.0,14.57,0.0
2017,5,7,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.0,13.0,2.4,8.5,16.5,22.03,0.0
2017,5,8,5,30,100.0,26.0,2.5,9.0,33.0,58.91,26.98
2017,5,8,5,45,203.0,42.0,2.6,9.5,71.0,122.11,90.47
2017,5,8,6,0,306.0,58.0,2.7,10.0,109.0,189.04,149.38
2017,5,8,6,15,383.0,69.5,2.55,10.5,156.0,251.39,204.75
2017,5,8,6,30,460.0,81.0,2.4,11.0,203.0,321.95,265.98
2017,5,8,6,45,514.5,90.0,2.3,11.5,253.5,388.88,322.58
2017,5,8,7,0,569.0,99.0,2.2,12.0,304.0,458.0,378.96
2017,5,8,7,15,609.0,105.5,2.05,12.5,355.5,519.44,427.01
2017,5,8,7,30,649.0,112.0,1.9,13.0,407.0,583.13,474.84
2017,5,8,7,45,676.0,118.5,1.8,13.5,457.5,639.33,515.27
2017,5,8,8,0,703.0,125.0,1.7,14.0,508.0,695.9,554.23
2017,5,8,8,15,726.0,129.5,1.6,14.5,556.0,747.01,587.0
2017,5,8,8,30,749.0,134.0,1.5,15.0,604.0,797.49,618.35
2017,5,8,8,45,766.5,137.5,1.4,15.5,648.5,841.07,643.97
2017,5,8,9,0,784.0,141.0,1.3,16.0,693.0,878.74,664.93
2017,5,8,9,15,797.5,144.0,1.25,16.5,732.5,914.52,684.88
2017,5,8,9,30,811.0,147.0,1.2,17.0,772.0,947.91,702.91
2017,5,8,9,45,821.5,149.0,1.15,17.5,805.5,974.73,716.41
2017,5,8,10,0,832.0,151.0,1.1,18.0,839.0,998.65,727.96
2017,5,8,10,15,839.5,153.0,1.2,18.5,866.5,1016.51,738.44
2017,5,8,10,30,847.0,155.0,1.3,19.0,894.0,1031.11,746.97
2017,5,8,10,45,853.0,156.0,1.4,19.5,914.5,1039.76,751.83
2017,5,8,11,0,859.0,157.0,1.5,20.0,935.0,1044.95,754.64
2017,5,8,11,15,862.0,158.0,1.6,20.0,948.0,1043.61,754.87
2017,5,8,11,30,865.0,159.0,1.7,20.0,961.0,1038.75,753.01
2017,5,8,11,45,868.0,158.0,1.85,20.5,966.5,1019.31,741.19
2017,5,8,12,0,871.0,157.0,2.0,21.0,972.0,1006.02,733.33
2017,5,8,12,15,870.5,156.5,2.1,21.0,969.5,986.61,722.16
2017,5,8,12,30,870.0,156.0,2.2,21.0,967.0,964.11,708.94
2017,5,8,12,45,881.0,147.0,2.35,21.0,960.5,941.01,695.74
2017,5,8,13,0,892.0,138.0,2.5,21.0,954.0,914.41,680.0
2017,5,8,13,15,887.5,137.0,2.6,21.0,936.0,878.79,657.56
2017,5,8,13,30,883.0,136.0,2.7,21.0,918.0,840.72,633.23
2017,5,8,13,45,877.0,134.5,2.8,21.0,893.0,798.75,605.87
2017,5,8,14,0,871.0,133.0,2.9,21.0,868.0,754.8,576.73
2017,5,8,14,15,862.5,131.0,2.95,20.5,836.5,706.9,543.28
2017,5,8,14,30,854.0,129.0,3.0,20.0,805.0,657.38,507.52
2017,5,8,14,45,837.0,129.5,3.05,20.0,766.0,603.65,466.53
2017,5,8,15,0,820.0,130.0,3.1,20.0,727.0,549.9,424.37
2017,5,8,15,15,805.0,127.5,3.1,19.5,684.5,494.68,380.52
2017,5,8,15,30,790.0,125.0,3.1,19.0,642.0,439.83,335.49
2017,5,8,15,45,765.0,123.5,3.1,19.0,594.5,379.28,284.31
2017,5,8,16,0,740.0,122.0,3.1,19.0,547.0,323.79,236.13
2017,5,8,16,15,713.5,117.0,3.05,18.5,497.0,267.27,187.27
2017,5,8,16,30,687.0,112.0,3.0,18.0,447.0,213.48,141.32
2017,5,8,16,45,654.5,105.5,3.0,17.5,396.0,160.66,99.21
2017,5,8,17,0,622.0,99.0,3.0,17.0,345.0,111.74,66.44
2017,5,8,17,15,574.5,91.5,2.95,16.5,293.0,65.98,52.8
2017,5,8,17,30,527.0,84.0,2.9,16.0,241.0,60.34,48.01
2017,5,8,17,45,475.0,72.5,2.85,15.5,193.5,53.77,42.2
2017,5,8,18,0,423.0,61.0,2.8,15.0,146.0,46.76,35.8
2017,5,8,18,15,325.0,48.5,2.9,14.0,102.5,37.08,26.87
2017,5,8,18,30,227.0,36.0,3.0,13.0,59.0,28.07,17.93
2017,5,8,18,45,113.5,18.0,3.2,12.5,29.5,14.14,0.0
2017,5,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,15,69.5,13.0,1.5,9.5,18.0,25.87,0.0
2017,5,9,5,30,139.0,26.0,1.7,10.0,36.0,73.32,37.46
2017,5,9,5,45,252.5,40.0,1.95,10.5,76.0,134.86,99.65
2017,5,9,6,0,366.0,54.0,2.2,11.0,116.0,206.33,162.24
2017,5,9,6,15,441.5,64.0,2.1,11.5,164.0,272.26,220.52
2017,5,9,6,30,517.0,74.0,2.0,12.0,212.0,344.6,282.83
2017,5,9,6,45,571.5,81.0,1.95,12.5,264.0,409.79,337.63
2017,5,9,7,0,626.0,88.0,1.9,13.0,316.0,479.43,393.94
2017,5,9,7,15,663.0,94.0,1.8,13.5,368.0,540.97,441.53
2017,5,9,7,30,700.0,100.0,1.7,14.0,420.0,604.43,488.65
2017,5,9,7,45,729.0,104.0,1.65,15.0,471.5,661.33,528.38
2017,5,9,8,0,758.0,108.0,1.6,16.0,523.0,718.65,565.47
2017,5,9,8,15,779.0,112.0,1.65,16.5,571.5,766.56,596.65
2017,5,9,8,30,800.0,116.0,1.7,17.0,620.0,816.59,628.8
2017,5,9,8,45,817.0,118.5,1.8,17.5,664.5,860.2,656.49
2017,5,9,9,0,834.0,121.0,1.9,18.0,709.0,902.0,682.68
2017,5,9,9,15,846.0,123.5,1.95,18.5,748.5,937.09,703.54
2017,5,9,9,30,858.0,126.0,2.0,19.0,788.0,969.6,722.59
2017,5,9,9,45,868.5,127.0,2.1,19.5,822.5,987.77,732.72
2017,5,9,10,0,879.0,128.0,2.2,20.0,857.0,1011.22,746.48
2017,5,9,10,15,885.5,129.5,2.15,20.0,884.0,1028.07,755.58
2017,5,9,10,30,892.0,131.0,2.1,20.0,911.0,1041.57,762.61
2017,5,9,10,45,896.5,132.0,2.1,20.5,931.0,1049.07,765.07
2017,5,9,11,0,901.0,133.0,2.1,21.0,951.0,1053.03,765.45
2017,5,9,11,15,903.5,134.0,2.1,21.0,964.0,1051.42,763.9
2017,5,9,11,30,906.0,135.0,2.1,21.0,977.0,1046.24,760.27
2017,5,9,11,45,906.0,135.5,2.1,21.5,981.5,1034.57,751.2
2017,5,9,12,0,906.0,136.0,2.1,22.0,986.0,1019.49,740.14
2017,5,9,12,15,905.5,136.0,2.15,22.0,983.5,1000.1,728.47
2017,5,9,12,30,905.0,136.0,2.2,22.0,981.0,977.5,714.74
2017,5,9,12,45,899.0,138.0,2.25,22.5,970.0,948.72,695.62
2017,5,9,13,0,893.0,140.0,2.3,23.0,959.0,917.2,674.71
2017,5,9,13,15,889.0,139.0,2.4,22.5,941.0,881.99,654.24
2017,5,9,13,30,885.0,138.0,2.5,22.0,923.0,844.3,631.72
2017,5,9,13,45,878.0,137.0,2.7,22.0,898.0,801.97,605.07
2017,5,9,14,0,871.0,136.0,2.9,22.0,873.0,757.73,576.51
2017,5,9,14,15,862.5,134.5,3.05,21.5,841.5,710.93,544.36
2017,5,9,14,30,854.0,133.0,3.2,21.0,810.0,661.39,509.09
2017,5,9,14,45,843.0,130.5,3.4,21.0,772.5,608.4,469.26
2017,5,9,15,0,832.0,128.0,3.6,21.0,735.0,554.84,427.64
2017,5,9,15,15,817.5,125.0,3.75,20.5,692.5,498.84,383.41
2017,5,9,15,30,803.0,122.0,3.9,20.0,650.0,443.14,337.82
2017,5,9,15,45,784.0,118.5,4.05,19.5,603.0,385.93,289.63
2017,5,9,16,0,765.0,115.0,4.2,19.0,556.0,326.13,238.21
2017,5,9,16,15,740.5,110.5,4.25,18.5,506.0,269.17,188.52
2017,5,9,16,30,716.0,106.0,4.3,18.0,456.0,214.66,141.5
2017,5,9,16,45,680.5,101.0,4.4,17.5,404.0,161.03,98.53
2017,5,9,17,0,645.0,96.0,4.5,17.0,352.0,111.61,65.35
2017,5,9,17,15,598.5,89.0,4.4,16.0,300.0,64.89,51.95
2017,5,9,17,30,552.0,82.0,4.3,15.0,248.0,58.5,46.57
2017,5,9,17,45,483.5,73.0,4.2,14.5,198.5,54.05,42.63
2017,5,9,18,0,415.0,64.0,4.1,14.0,149.0,47.96,37.02
2017,5,9,18,15,318.5,51.0,4.0,13.5,105.5,38.99,28.63
2017,5,9,18,30,222.0,38.0,3.9,13.0,62.0,29.64,19.37
2017,5,9,18,45,111.0,19.0,3.85,12.5,31.0,14.92,0.0
2017,5,9,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,5,15,66.5,14.0,3.45,9.5,19.0,26.32,0.0
2017,5,10,5,30,133.0,28.0,3.6,10.0,38.0,74.82,41.01
2017,5,10,5,45,240.0,42.5,3.8,10.5,77.5,134.08,99.8
2017,5,10,6,0,347.0,57.0,4.0,11.0,117.0,203.12,160.58
2017,5,10,6,15,362.5,74.0,4.05,11.0,155.0,248.37,202.92
2017,5,10,6,30,378.0,91.0,4.1,11.0,193.0,294.86,245.13
2017,5,10,6,45,442.5,95.0,4.2,11.5,239.0,353.61,296.06
2017,5,10,7,0,507.0,99.0,4.3,12.0,285.0,422.69,354.14
2017,5,10,7,15,277.0,140.0,4.3,12.0,244.0,334.49,279.88
2017,5,10,7,30,47.0,181.0,4.3,12.0,203.0,218.45,179.49
2017,5,10,7,45,27.0,178.5,4.35,12.5,191.5,201.24,164.18
2017,5,10,8,0,7.0,176.0,4.4,13.0,180.0,175.07,141.22
2017,5,10,8,15,98.5,231.5,4.4,13.5,294.0,316.05,258.02
2017,5,10,8,30,190.0,287.0,4.4,14.0,408.0,468.03,378.69
2017,5,10,8,45,501.0,208.0,4.45,14.5,555.5,681.85,549.17
2017,5,10,9,0,812.0,129.0,4.5,15.0,703.0,891.14,702.9
2017,5,10,9,15,671.5,199.5,4.55,15.0,692.0,863.13,680.07
2017,5,10,9,30,531.0,270.0,4.6,15.0,681.0,814.84,640.88
2017,5,10,9,45,507.5,293.5,4.65,15.5,700.0,826.02,646.33
2017,5,10,10,0,484.0,317.0,4.7,16.0,719.0,833.93,649.09
2017,5,10,10,15,423.5,356.0,4.75,16.0,716.0,817.89,634.73
2017,5,10,10,30,363.0,395.0,4.8,16.0,713.0,788.35,611.02
2017,5,10,10,45,417.5,384.0,4.9,16.0,758.0,840.42,650.02
2017,5,10,11,0,472.0,373.0,5.0,16.0,803.0,881.15,680.43
2017,5,10,11,15,423.0,396.0,5.05,16.0,785.0,849.71,655.98
2017,5,10,11,30,374.0,419.0,5.1,16.0,767.0,808.7,625.15
2017,5,10,11,45,331.0,439.5,5.2,16.0,749.0,778.89,602.53
2017,5,10,12,0,288.0,460.0,5.3,16.0,731.0,748.25,579.13
2017,5,10,12,15,337.5,437.0,5.35,16.0,753.5,762.04,591.19
2017,5,10,12,30,387.0,414.0,5.4,16.0,776.0,772.85,600.81
2017,5,10,12,45,455.0,390.0,5.45,16.0,811.0,800.7,623.07
2017,5,10,13,0,523.0,366.0,5.5,16.0,846.0,818.51,637.87
2017,5,10,13,15,489.5,363.5,5.45,15.5,806.0,765.62,599.47
2017,5,10,13,30,456.0,361.0,5.4,15.0,766.0,713.53,561.46
2017,5,10,13,45,657.5,251.5,5.4,15.0,818.0,743.94,589.48
2017,5,10,14,0,859.0,142.0,5.4,15.0,870.0,756.36,602.72
2017,5,10,14,15,622.5,240.5,5.35,15.0,758.0,645.5,513.63
2017,5,10,14,30,386.0,339.0,5.3,15.0,646.0,550.84,436.72
2017,5,10,14,45,368.5,327.0,5.25,15.0,609.0,506.81,402.29
2017,5,10,15,0,351.0,315.0,5.2,15.0,572.0,463.97,368.14
2017,5,10,15,15,311.0,303.5,5.15,14.5,521.5,412.21,327.22
2017,5,10,15,30,271.0,292.0,5.1,14.0,471.0,364.37,289.02
2017,5,10,15,45,280.0,267.5,5.1,14.0,440.5,327.97,258.59
2017,5,10,16,0,289.0,243.0,5.1,14.0,410.0,290.69,226.75
2017,5,10,16,15,280.0,221.0,5.0,13.5,371.0,250.05,192.62
2017,5,10,16,30,271.0,199.0,4.9,13.0,332.0,210.65,159.64
2017,5,10,16,45,412.0,150.5,4.85,13.0,328.0,167.0,117.14
2017,5,10,17,0,553.0,102.0,4.8,13.0,324.0,110.96,68.92
2017,5,10,17,15,488.5,100.5,4.45,12.5,276.0,74.13,60.93
2017,5,10,17,30,424.0,99.0,4.1,12.0,228.0,70.85,58.2
2017,5,10,17,45,408.0,83.0,3.8,11.5,187.5,60.79,49.21
2017,5,10,18,0,392.0,67.0,3.5,11.0,147.0,50.17,39.49
2017,5,10,18,15,297.5,53.5,3.1,10.5,104.5,40.88,30.72
2017,5,10,18,30,203.0,40.0,2.7,10.0,62.0,31.19,21.1
2017,5,10,18,45,101.5,20.0,2.3,9.5,31.0,15.69,1.13
2017,5,10,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,15,83.0,14.0,1.3,8.5,20.0,29.64,0.0
2017,5,11,5,30,166.0,28.0,1.6,9.0,40.0,83.67,48.42
2017,5,11,5,45,279.0,40.5,1.9,10.0,80.5,143.74,107.13
2017,5,11,6,0,392.0,53.0,2.2,11.0,121.0,216.88,170.94
2017,5,11,6,15,253.0,79.5,2.35,11.0,129.5,201.51,164.07
2017,5,11,6,30,114.0,106.0,2.5,11.0,138.0,171.79,141.51
2017,5,11,6,45,131.5,126.5,2.7,11.5,170.0,208.78,173.27
2017,5,11,7,0,149.0,147.0,2.9,12.0,202.0,247.32,205.49
2017,5,11,7,15,85.0,157.5,2.9,12.0,190.0,215.7,178.17
2017,5,11,7,30,21.0,168.0,2.9,12.0,178.0,178.11,145.23
2017,5,11,7,45,57.5,203.5,2.95,12.5,234.5,251.08,205.41
2017,5,11,8,0,94.0,239.0,3.0,13.0,291.0,319.17,260.04
2017,5,11,8,15,111.5,264.0,3.0,13.0,331.0,362.69,294.07
2017,5,11,8,30,129.0,289.0,3.0,13.0,371.0,418.84,337.44
2017,5,11,8,45,292.5,276.0,3.0,13.5,479.0,561.9,450.35
2017,5,11,9,0,456.0,263.0,3.0,14.0,587.0,715.21,565.59
2017,5,11,9,15,658.0,191.0,3.05,14.0,686.5,841.45,659.74
2017,5,11,9,30,860.0,119.0,3.1,14.0,786.0,955.78,738.19
2017,5,11,9,45,607.5,245.5,3.2,14.5,726.5,875.43,677.94
2017,5,11,10,0,355.0,372.0,3.3,15.0,667.0,753.38,582.2
2017,5,11,10,15,630.0,244.5,3.35,15.0,789.0,910.4,702.62
2017,5,11,10,30,905.0,117.0,3.4,15.0,911.0,1039.81,790.34
2017,5,11,10,45,912.0,116.5,3.45,15.5,932.0,1048.42,793.14
2017,5,11,11,0,919.0,116.0,3.5,16.0,953.0,1053.5,794.78
2017,5,11,11,15,921.0,116.5,3.6,16.0,965.5,1050.98,793.35
2017,5,11,11,30,923.0,117.0,3.7,16.0,978.0,1044.86,789.66
2017,5,11,11,45,925.0,116.5,3.8,16.5,983.0,1034.17,781.52
2017,5,11,12,0,927.0,116.0,3.9,17.0,988.0,1019.97,771.11
2017,5,11,12,15,926.5,116.0,4.0,17.0,985.5,1000.43,758.61
2017,5,11,12,30,926.0,116.0,4.1,17.0,983.0,977.61,743.87
2017,5,11,12,45,709.0,246.5,4.25,17.0,906.0,892.38,685.71
2017,5,11,13,0,492.0,377.0,4.4,17.0,829.0,801.64,616.02
2017,5,11,13,15,689.0,253.5,4.55,16.5,874.0,829.77,644.9
2017,5,11,13,30,886.0,130.0,4.7,16.0,919.0,838.01,655.03
2017,5,11,13,45,729.0,214.5,4.85,16.0,851.5,764.34,600.9
2017,5,11,14,0,572.0,299.0,5.0,16.0,784.0,693.89,545.51
2017,5,11,14,15,549.0,291.5,5.05,15.5,743.5,641.63,507.17
2017,5,11,14,30,526.0,284.0,5.1,15.0,703.0,590.29,468.58
2017,5,11,14,45,357.0,315.5,5.2,15.0,594.0,490.26,389.36
2017,5,11,15,0,188.0,347.0,5.3,15.0,485.0,407.19,323.03
2017,5,11,15,15,503.5,227.5,5.25,14.5,567.5,437.43,347.67
2017,5,11,15,30,819.0,108.0,5.2,14.0,650.0,438.59,344.37
2017,5,11,15,45,552.5,176.0,5.2,14.0,530.5,348.89,271.3
2017,5,11,16,0,286.0,244.0,5.2,14.0,411.0,290.81,226.94
2017,5,11,16,15,222.0,227.5,5.1,13.5,350.0,245.47,190.9
2017,5,11,16,30,158.0,211.0,5.0,13.0,289.0,203.34,158.35
2017,5,11,16,45,79.0,117.5,4.95,13.0,156.5,110.01,84.25
2017,5,11,17,0,0.0,24.0,4.9,13.0,24.0,22.27,13.48
2017,5,11,17,15,0.0,20.5,4.65,12.5,20.5,19.01,11.52
2017,5,11,17,30,0.0,17.0,4.4,12.0,17.0,15.76,8.62
2017,5,11,17,45,226.5,38.0,4.2,12.0,85.0,27.03,18.79
2017,5,11,18,0,453.0,59.0,4.0,12.0,153.0,44.46,34.26
2017,5,11,18,15,358.5,48.0,3.65,11.5,109.5,37.34,27.5
2017,5,11,18,30,264.0,37.0,3.3,11.0,66.0,28.74,19.03
2017,5,11,18,45,132.0,18.5,3.0,10.5,33.0,14.46,1.65
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,5,15,99.5,14.5,2.35,8.5,22.0,33.46,0.0
2017,5,12,5,30,199.0,29.0,2.7,9.0,44.0,93.84,56.55
2017,5,12,5,45,315.0,40.5,3.05,9.5,86.0,156.27,117.23
2017,5,12,6,0,431.0,52.0,3.4,10.0,128.0,230.58,182.96
2017,5,12,6,15,505.0,60.5,3.65,10.0,178.0,296.59,242.85
2017,5,12,6,30,579.0,69.0,3.9,10.0,228.0,369.97,308.04
2017,5,12,6,45,631.5,74.5,4.15,10.5,281.0,435.48,364.92
2017,5,12,7,0,684.0,80.0,4.4,11.0,334.0,505.14,423.6
2017,5,12,7,15,719.5,85.0,4.45,11.0,387.0,567.22,474.82
2017,5,12,7,30,755.0,90.0,4.5,11.0,440.0,628.59,524.17
2017,5,12,7,45,782.5,93.5,4.55,11.5,492.5,686.15,567.3
2017,5,12,8,0,810.0,97.0,4.6,12.0,545.0,743.84,608.64
2017,5,12,8,15,829.5,100.0,4.55,12.0,594.0,794.3,644.33
2017,5,12,8,30,849.0,103.0,4.5,12.0,643.0,843.59,678.58
2017,5,12,8,45,866.5,104.5,4.45,12.5,689.0,887.94,707.35
2017,5,12,9,0,884.0,106.0,4.4,13.0,735.0,923.33,729.19
2017,5,12,9,15,895.5,108.5,4.3,13.0,775.5,958.9,751.89
2017,5,12,9,30,907.0,111.0,4.2,13.0,816.0,991.77,772.57
2017,5,12,9,45,920.0,110.0,4.15,13.5,851.5,1019.38,788.51
2017,5,12,10,0,933.0,109.0,4.1,14.0,887.0,1043.98,802.29
2017,5,12,10,15,939.0,110.0,4.05,14.0,914.5,1060.54,812.04
2017,5,12,10,30,945.0,111.0,4.0,14.0,942.0,1073.55,819.51
2017,5,12,10,45,947.5,113.0,4.0,14.5,962.0,1080.46,821.77
2017,5,12,11,0,950.0,115.0,4.0,15.0,982.0,1083.62,821.68
2017,5,12,11,15,952.0,115.5,4.05,15.0,994.5,1080.99,819.74
2017,5,12,11,30,954.0,116.0,4.1,15.0,1007.0,1074.65,815.46
2017,5,12,11,45,952.0,118.0,4.15,15.0,1011.0,1062.19,807.17
2017,5,12,12,0,950.0,120.0,4.2,15.0,1015.0,1046.17,796.6
2017,5,12,12,15,949.0,120.0,4.3,15.0,1012.5,1025.7,783.34
2017,5,12,12,30,948.0,120.0,4.4,15.0,1010.0,1001.89,768.21
2017,5,12,12,45,944.5,120.0,4.55,15.5,999.0,972.59,748.18
2017,5,12,13,0,941.0,120.0,4.7,16.0,988.0,940.3,725.93
2017,5,12,13,15,937.0,119.5,4.8,15.5,969.5,904.29,703.22
2017,5,12,13,30,933.0,119.0,4.9,15.0,951.0,865.63,678.28
2017,5,12,13,45,926.0,118.5,5.05,15.0,925.5,822.21,648.49
2017,5,12,14,0,919.0,118.0,5.2,15.0,900.0,776.74,616.75
2017,5,12,14,15,911.5,116.0,5.3,15.0,868.0,727.74,580.45
2017,5,12,14,30,904.0,114.0,5.4,15.0,836.0,677.18,541.1
2017,5,12,14,45,893.0,112.5,5.5,15.0,797.5,623.71,498.41
2017,5,12,15,0,882.0,111.0,5.6,15.0,759.0,569.48,453.9
2017,5,12,15,15,869.0,108.5,5.6,14.5,716.0,512.91,406.87
2017,5,12,15,30,856.0,106.0,5.6,14.0,673.0,452.99,355.74
2017,5,12,15,45,838.5,103.0,5.65,14.0,625.5,394.07,303.42
2017,5,12,16,0,821.0,100.0,5.7,14.0,578.0,336.21,250.95
2017,5,12,16,15,798.0,96.0,5.7,13.5,527.5,277.45,197.92
2017,5,12,16,30,775.0,92.0,5.7,13.0,477.0,220.92,147.5
2017,5,12,16,45,745.0,87.5,5.7,12.5,424.5,165.52,101.38
2017,5,12,17,0,715.0,83.0,5.7,12.0,372.0,108.75,60.93
2017,5,12,17,15,672.0,77.5,5.5,11.5,319.0,59.15,39.89
2017,5,12,17,30,629.0,72.0,5.3,11.0,266.0,49.93,39.6
2017,5,12,17,45,568.5,64.5,5.15,11.0,215.0,46.37,36.34
2017,5,12,18,0,508.0,57.0,5.0,11.0,164.0,42.62,32.74
2017,5,12,18,15,410.5,47.5,4.8,10.5,118.5,36.79,27.14
2017,5,12,18,30,313.0,38.0,4.6,10.0,73.0,30.7,20.88
2017,5,12,18,45,156.5,19.0,4.45,10.0,36.5,14.85,2.77
2017,5,12,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,5,15,121.5,14.0,1.7,6.5,24.0,37.45,0.0
2017,5,13,5,30,243.0,28.0,2.0,7.0,48.0,105.12,65.66
2017,5,13,5,45,360.0,38.5,2.35,7.5,91.0,168.61,127.44
2017,5,13,6,0,477.0,49.0,2.7,8.0,134.0,244.77,195.34
2017,5,13,6,15,547.5,56.5,2.85,8.5,184.5,310.6,255.06
2017,5,13,6,30,618.0,64.0,3.0,9.0,235.0,383.39,319.26
2017,5,13,6,45,668.0,69.0,3.2,9.5,288.0,448.89,375.85
2017,5,13,7,0,718.0,74.0,3.4,10.0,341.0,516.2,432.17
2017,5,13,7,15,751.0,78.0,3.4,10.5,394.5,577.23,481.11
2017,5,13,7,30,784.0,82.0,3.4,11.0,448.0,639.57,529.39
2017,5,13,7,45,808.0,86.0,3.4,11.5,499.5,696.33,570.4
2017,5,13,8,0,832.0,90.0,3.4,12.0,551.0,752.88,609.79
2017,5,13,8,15,850.5,92.5,3.3,12.0,600.0,802.74,644.0
2017,5,13,8,30,869.0,95.0,3.2,12.0,649.0,845.08,672.12
2017,5,13,8,45,882.0,98.0,3.15,12.5,694.0,887.5,698.94
2017,5,13,9,0,895.0,101.0,3.1,13.0,739.0,927.75,723.74
2017,5,13,9,15,905.5,103.0,3.0,13.0,779.0,962.12,745.05
2017,5,13,9,30,916.0,105.0,2.9,13.0,819.0,993.74,764.24
2017,5,13,9,45,923.0,107.0,2.85,13.5,852.5,1018.99,777.95
2017,5,13,10,0,930.0,109.0,2.8,14.0,886.0,1040.97,789.42
2017,5,13,10,15,936.0,110.5,2.8,14.0,913.5,1058.01,799.57
2017,5,13,10,30,942.0,112.0,2.8,14.0,941.0,1071.52,807.49
2017,5,13,10,45,945.5,113.0,2.85,14.5,961.0,1078.35,810.14
2017,5,13,11,0,949.0,114.0,2.9,15.0,981.0,1081.48,810.52
2017,5,13,11,15,951.0,114.5,2.95,15.0,993.5,1078.86,808.78
2017,5,13,11,30,953.0,115.0,3.0,15.0,1006.0,1072.55,804.75
2017,5,13,11,45,952.0,116.0,3.15,15.0,1010.5,1060.1,797.73
2017,5,13,12,0,951.0,117.0,3.3,15.0,1015.0,1044.11,788.36
2017,5,13,12,15,950.5,117.0,3.45,15.0,1012.5,1024.15,776.28
2017,5,13,12,30,950.0,117.0,3.6,15.0,1010.0,1000.83,761.86
2017,5,13,12,45,944.5,118.5,3.75,15.0,998.5,971.18,742.98
2017,5,13,13,0,939.0,120.0,3.9,15.0,987.0,938.64,721.93
2017,5,13,13,15,935.0,119.5,4.0,15.0,968.5,902.74,698.03
2017,5,13,13,30,931.0,119.0,4.1,15.0,950.0,864.21,672.05
2017,5,13,13,45,925.5,117.5,4.2,15.0,925.0,821.14,642.54
2017,5,13,14,0,920.0,116.0,4.3,15.0,900.0,775.93,611.3
2017,5,13,14,15,912.0,114.5,4.4,15.0,868.0,727.07,575.86
2017,5,13,14,30,904.0,113.0,4.5,15.0,836.0,676.7,537.29
2017,5,13,14,45,893.5,111.0,4.6,15.0,798.0,623.14,495.17
2017,5,13,15,0,883.0,109.0,4.7,15.0,760.0,568.79,451.15
2017,5,13,15,15,869.5,106.5,4.7,14.5,716.5,512.02,404.41
2017,5,13,15,30,856.0,104.0,4.7,14.0,673.0,451.87,353.55
2017,5,13,15,45,837.5,101.5,4.75,14.0,625.5,393.1,301.76
2017,5,13,16,0,819.0,99.0,4.8,14.0,578.0,335.5,249.85
2017,5,13,16,15,796.0,95.5,4.8,13.5,527.5,277.34,197.57
2017,5,13,16,30,773.0,92.0,4.8,13.0,477.0,221.4,147.8
2017,5,13,16,45,741.5,87.5,4.8,13.0,424.5,165.95,101.56
2017,5,13,17,0,710.0,83.0,4.8,13.0,372.0,109.32,61.06
2017,5,13,17,15,667.0,77.5,4.65,12.5,319.0,60.02,39.8
2017,5,13,17,30,624.0,72.0,4.5,12.0,266.0,49.78,39.31
2017,5,13,17,45,561.5,65.0,4.35,11.5,215.5,46.63,36.52
2017,5,13,18,0,499.0,58.0,4.2,11.0,165.0,43.34,33.42
2017,5,13,18,15,403.0,48.0,4.05,10.5,119.5,37.09,27.45
2017,5,13,18,30,307.0,38.0,3.9,10.0,74.0,30.52,20.82
2017,5,13,18,45,171.0,24.0,3.75,9.5,42.5,18.89,6.03
2017,5,13,19,0,35.0,10.0,3.6,9.0,11.0,9.53,0.0
2017,5,13,19,15,17.5,5.0,3.5,9.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,107.5,15.0,1.5,7.0,24.0,35.73,0.0
2017,5,14,5,30,215.0,30.0,1.7,7.0,48.0,100.25,64.25
2017,5,14,5,45,327.5,41.5,1.9,7.5,90.0,161.72,122.68
2017,5,14,6,0,440.0,53.0,2.1,8.0,132.0,235.61,188.16
2017,5,14,6,15,510.5,61.0,2.0,8.5,181.5,300.13,245.99
2017,5,14,6,30,581.0,69.0,1.9,9.0,231.0,371.59,308.01
2017,5,14,6,45,495.5,94.5,1.85,9.5,252.5,381.91,318.22
2017,5,14,7,0,410.0,120.0,1.8,10.0,274.0,386.21,321.75
2017,5,14,7,15,326.5,155.5,1.75,10.5,289.0,383.46,318.13
2017,5,14,7,30,243.0,191.0,1.7,11.0,304.0,381.35,313.87
2017,5,14,7,45,522.0,144.0,1.7,11.5,423.5,551.78,451.19
2017,5,14,8,0,801.0,97.0,1.7,12.0,543.0,737.3,589.07
2017,5,14,8,15,820.0,100.0,1.7,12.5,591.5,786.92,619.98
2017,5,14,8,30,839.0,103.0,1.7,13.0,640.0,835.36,650.77
2017,5,14,8,45,853.5,105.5,1.7,13.5,684.5,877.83,676.82
2017,5,14,9,0,868.0,108.0,1.7,14.0,729.0,911.17,696.27
2017,5,14,9,15,879.0,110.5,1.7,14.0,768.5,945.78,717.78
2017,5,14,9,30,890.0,113.0,1.7,14.0,808.0,977.73,737.33
2017,5,14,9,45,890.0,119.5,1.7,14.5,839.5,1000.45,749.33
2017,5,14,10,0,890.0,126.0,1.7,15.0,871.0,1019.68,759.12
2017,5,14,10,15,896.5,127.5,1.75,15.0,898.0,1036.58,769.64
2017,5,14,10,30,903.0,129.0,1.8,15.0,925.0,1050.11,778.09
2017,5,14,10,45,906.5,130.5,1.9,15.0,945.0,1057.12,783.2
2017,5,14,11,0,910.0,132.0,2.0,15.0,965.0,1060.58,786.17
2017,5,14,11,15,912.5,132.5,2.1,15.0,977.5,1058.43,785.62
2017,5,14,11,30,915.0,133.0,2.2,15.0,990.0,1052.72,782.88
2017,5,14,11,45,914.5,134.0,2.3,15.5,995.0,1041.02,774.84
2017,5,14,12,0,914.0,135.0,2.4,16.0,1000.0,1025.9,764.64
2017,5,14,12,15,913.5,135.0,2.5,16.0,997.0,1006.49,753.06
2017,5,14,12,30,913.0,135.0,2.6,16.0,994.0,983.87,739.3
2017,5,14,12,45,907.0,137.0,2.75,16.0,983.0,955.05,721.73
2017,5,14,13,0,901.0,139.0,2.9,16.0,972.0,923.49,702.08
2017,5,14,13,15,896.5,138.0,2.95,16.0,954.0,887.84,678.63
2017,5,14,13,30,892.0,137.0,3.0,16.0,936.0,849.72,653.27
2017,5,14,13,45,886.5,135.0,3.15,16.0,911.0,807.64,625.43
2017,5,14,14,0,881.0,133.0,3.3,16.0,886.0,763.52,595.68
2017,5,14,14,15,872.5,131.5,3.45,15.5,854.0,715.97,562.23
2017,5,14,14,30,864.0,130.0,3.6,15.0,822.0,667.04,526.34
2017,5,14,14,45,852.5,127.5,3.75,15.0,784.5,613.24,484.66
2017,5,14,15,0,841.0,125.0,3.9,15.0,747.0,559.26,441.52
2017,5,14,15,15,826.5,122.0,4.0,14.5,704.0,503.09,396.0
2017,5,14,15,30,812.0,119.0,4.1,14.0,661.0,447.22,349.13
2017,5,14,15,45,794.5,115.5,4.2,14.0,614.0,390.34,299.54
2017,5,14,16,0,777.0,112.0,4.3,14.0,567.0,334.6,249.75
2017,5,14,16,15,752.5,107.5,4.35,13.5,517.5,273.41,195.65
2017,5,14,16,30,728.0,103.0,4.4,13.0,468.0,218.44,147.15
2017,5,14,16,45,697.5,97.5,4.45,13.0,416.5,164.51,102.22
2017,5,14,17,0,667.0,92.0,4.5,13.0,365.0,114.16,66.49
2017,5,14,17,15,623.0,86.0,4.4,12.5,313.0,66.95,45.44
2017,5,14,17,30,579.0,80.0,4.3,12.0,261.0,56.06,44.95
2017,5,14,17,45,518.0,71.5,4.2,11.5,211.0,51.95,41.31
2017,5,14,18,0,457.0,63.0,4.1,11.0,161.0,47.61,37.26
2017,5,14,18,15,364.0,52.0,3.95,10.5,117.0,40.63,30.63
2017,5,14,18,30,271.0,41.0,3.8,10.0,73.0,31.81,22.02
2017,5,14,18,45,149.5,25.5,3.7,10.0,42.0,20.06,7.55
2017,5,14,19,0,28.0,10.0,3.6,10.0,11.0,9.53,0.0
2017,5,14,19,15,14.0,5.0,3.55,9.5,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
