Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,88.5,16.5,2.05,7.5,24.0,33.46,0.0
2017,5,15,5,30,177.0,33.0,2.2,8.0,48.0,94.31,61.72
2017,5,15,5,45,288.0,45.5,2.4,8.5,89.5,152.78,116.09
2017,5,15,6,0,399.0,58.0,2.6,9.0,131.0,225.7,180.29
2017,5,15,6,15,470.5,67.0,2.55,9.0,180.0,289.71,237.87
2017,5,15,6,30,542.0,76.0,2.5,9.0,229.0,360.75,300.25
2017,5,15,6,45,593.0,82.5,2.45,9.5,280.5,424.78,354.68
2017,5,15,7,0,644.0,89.0,2.4,10.0,332.0,492.83,410.39
2017,5,15,7,15,679.5,94.5,2.4,10.5,384.5,553.56,458.46
2017,5,15,7,30,715.0,100.0,2.4,11.0,437.0,616.01,506.22
2017,5,15,7,45,742.0,104.0,2.4,11.5,487.5,671.9,547.29
2017,5,15,8,0,769.0,108.0,2.4,12.0,538.0,725.17,583.88
2017,5,15,8,15,789.0,111.5,2.45,12.5,586.5,774.95,617.43
2017,5,15,8,30,809.0,115.0,2.5,13.0,635.0,823.69,649.63
2017,5,15,8,45,826.0,117.5,2.55,13.5,679.5,867.36,677.71
2017,5,15,9,0,843.0,120.0,2.6,14.0,724.0,909.21,704.17
2017,5,15,9,15,854.5,122.0,2.65,14.5,763.0,943.3,724.97
2017,5,15,9,30,866.0,124.0,2.7,15.0,802.0,966.73,738.38
2017,5,15,9,45,875.5,125.5,2.8,15.5,835.5,992.72,754.08
2017,5,15,10,0,885.0,127.0,2.9,16.0,869.0,1015.7,767.69
2017,5,15,10,15,891.5,128.5,2.95,16.0,896.5,1032.53,778.22
2017,5,15,10,30,898.0,130.0,3.0,16.0,924.0,1045.99,786.65
2017,5,15,10,45,904.5,130.0,3.15,16.0,944.5,1054.46,792.81
2017,5,15,11,0,911.0,130.0,3.3,16.0,965.0,1059.41,796.76
2017,5,15,11,15,913.5,130.5,3.45,16.0,977.5,1057.29,796.09
2017,5,15,11,30,916.0,131.0,3.6,16.0,990.0,1051.6,793.15
2017,5,15,11,45,918.0,130.5,3.75,16.5,995.5,1040.91,785.43
2017,5,15,12,0,920.0,130.0,3.9,17.0,1001.0,1026.75,775.45
2017,5,15,12,15,919.5,129.5,4.05,17.0,998.0,1006.82,763.03
2017,5,15,12,30,919.0,129.0,4.2,17.0,995.0,983.67,748.38
2017,5,15,12,45,920.0,126.5,4.35,17.0,985.5,956.83,731.18
2017,5,15,13,0,921.0,124.0,4.5,17.0,976.0,926.91,712.13
2017,5,15,13,15,917.0,123.5,4.6,17.0,958.5,891.66,688.74
2017,5,15,13,30,913.0,123.0,4.7,17.0,941.0,853.85,663.29
2017,5,15,13,45,909.0,120.5,4.85,17.0,916.5,811.79,634.78
2017,5,15,14,0,905.0,118.0,5.0,17.0,892.0,767.54,604.22
2017,5,15,14,15,897.5,116.5,5.15,16.5,861.0,719.79,570.5
2017,5,15,14,30,890.0,115.0,5.3,16.0,830.0,670.52,533.61
2017,5,15,14,45,881.5,112.5,5.45,16.0,793.0,618.48,492.41
2017,5,15,15,0,873.0,110.0,5.6,16.0,756.0,565.48,449.21
2017,5,15,15,15,860.0,107.5,5.65,15.5,713.5,509.6,403.03
2017,5,15,15,30,847.0,105.0,5.7,15.0,671.0,450.28,352.7
2017,5,15,15,45,735.5,127.0,5.8,15.0,594.0,375.76,289.69
2017,5,15,16,0,624.0,149.0,5.9,15.0,517.0,315.32,238.33
2017,5,15,16,15,698.5,120.0,5.85,14.5,498.0,270.92,195.52
2017,5,15,16,30,773.0,91.0,5.8,14.0,479.0,222.29,148.39
2017,5,15,16,45,744.5,86.5,5.8,13.5,427.5,167.3,102.42
2017,5,15,17,0,716.0,82.0,5.8,13.0,376.0,110.89,61.69
2017,5,15,17,15,675.0,76.5,5.6,12.5,323.5,61.29,39.35
2017,5,15,17,30,634.0,71.0,5.4,12.0,271.0,48.75,38.38
2017,5,15,17,45,574.5,64.5,5.2,11.5,220.5,45.98,35.93
2017,5,15,18,0,515.0,58.0,5.0,11.0,170.0,43.08,33.21
2017,5,15,18,15,422.5,48.5,4.85,10.5,124.5,37.28,27.66
2017,5,15,18,30,330.0,39.0,4.7,10.0,79.0,31.19,21.54
2017,5,15,18,45,190.0,25.5,4.6,9.5,46.0,20.05,8.24
2017,5,15,19,0,50.0,12.0,4.5,9.0,13.0,11.44,0.0
2017,5,15,19,15,25.0,6.0,4.5,9.0,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,5,15,103.5,16.0,3.65,8.5,25.0,42.49,0.0
2017,5,16,5,30,207.0,32.0,3.8,9.0,50.0,100.67,66.41
2017,5,16,5,45,311.5,43.5,3.95,9.5,91.0,157.8,119.69
2017,5,16,6,0,416.0,55.0,4.1,10.0,132.0,229.29,183.06
2017,5,16,6,15,483.0,63.0,4.15,10.0,179.5,291.08,239.25
2017,5,16,6,30,550.0,71.0,4.2,10.0,227.0,359.4,300.03
2017,5,16,6,45,586.5,79.5,4.3,10.5,275.5,418.18,351.01
2017,5,16,7,0,623.0,88.0,4.4,11.0,324.0,479.6,402.52
2017,5,16,7,15,506.0,127.5,4.4,11.0,337.5,475.71,398.57
2017,5,16,7,30,389.0,167.0,4.4,11.0,351.0,463.66,386.84
2017,5,16,7,45,358.0,196.0,4.45,11.5,379.5,479.77,398.02
2017,5,16,8,0,327.0,225.0,4.5,12.0,408.0,502.51,413.66
2017,5,16,8,15,234.5,259.5,4.5,12.0,397.0,466.8,382.16
2017,5,16,8,30,142.0,294.0,4.5,12.0,386.0,434.2,352.72
2017,5,16,8,45,312.0,275.0,4.55,12.5,494.0,576.88,467.65
2017,5,16,9,0,482.0,256.0,4.6,13.0,602.0,730.4,585.88
2017,5,16,9,15,372.5,311.5,4.7,13.0,587.5,687.9,549.22
2017,5,16,9,30,263.0,367.0,4.8,13.0,573.0,650.95,517.14
2017,5,16,9,45,331.5,360.5,4.9,13.0,631.5,713.48,565.84
2017,5,16,10,0,400.0,354.0,5.0,13.0,690.0,777.08,614.29
2017,5,16,10,15,361.0,384.0,5.0,13.0,694.5,772.73,608.37
2017,5,16,10,30,322.0,414.0,5.0,13.0,699.0,765.64,600.87
2017,5,16,10,45,292.5,432.5,5.0,13.0,696.0,753.69,590.4
2017,5,16,11,0,263.0,451.0,5.0,13.0,693.0,739.93,578.71
2017,5,16,11,15,157.5,438.5,5.0,13.0,584.0,605.8,475.84
2017,5,16,11,30,52.0,426.0,5.0,13.0,475.0,473.23,371.93
2017,5,16,11,45,40.5,403.0,5.05,13.0,441.5,435.76,343.25
2017,5,16,12,0,29.0,380.0,5.1,13.0,408.0,398.85,314.5
2017,5,16,12,15,107.5,430.0,5.1,13.0,532.0,528.02,416.4
2017,5,16,12,30,186.0,480.0,5.1,13.0,656.0,643.47,504.89
2017,5,16,12,45,239.5,464.5,5.2,13.0,688.5,667.43,524.41
2017,5,16,13,0,293.0,449.0,5.3,13.0,721.0,691.97,544.53
2017,5,16,13,15,268.0,445.5,5.35,13.0,691.0,652.8,514.75
2017,5,16,13,30,243.0,442.0,5.4,13.0,661.0,614.53,485.68
2017,5,16,13,45,267.0,423.5,5.45,13.0,658.0,601.22,476.67
2017,5,16,14,0,291.0,405.0,5.5,13.0,655.0,585.62,465.61
2017,5,16,14,15,233.0,398.0,5.5,13.0,593.5,522.4,416.03
2017,5,16,14,30,175.0,391.0,5.5,13.0,532.0,464.37,370.25
2017,5,16,14,45,127.0,364.5,5.55,13.0,464.5,400.69,320.13
2017,5,16,15,0,79.0,338.0,5.6,13.0,397.0,344.23,275.37
2017,5,16,15,15,108.5,323.5,5.55,12.5,399.5,338.49,271.58
2017,5,16,15,30,138.0,309.0,5.5,12.0,402.0,326.04,261.8
2017,5,16,15,45,84.5,268.0,5.5,12.0,323.5,265.28,213.11
2017,5,16,16,0,31.0,227.0,5.5,12.0,245.0,207.78,167.34
2017,5,16,16,15,15.5,179.0,5.4,12.0,188.0,165.07,132.87
2017,5,16,16,30,0.0,131.0,5.3,12.0,131.0,119.38,95.68
2017,5,16,16,45,169.0,139.5,5.2,12.0,209.5,134.23,100.93
2017,5,16,17,0,338.0,148.0,5.1,12.0,288.0,139.98,100.75
2017,5,16,17,15,315.0,131.0,4.95,11.5,247.5,103.44,79.27
2017,5,16,17,30,292.0,114.0,4.8,11.0,207.0,86.07,72.06
2017,5,16,17,45,262.0,96.0,4.65,11.0,168.0,73.81,61.03
2017,5,16,18,0,232.0,78.0,4.5,11.0,129.0,61.06,49.34
2017,5,16,18,15,185.0,60.5,4.4,10.5,94.5,48.18,37.4
2017,5,16,18,30,138.0,43.0,4.3,10.0,60.0,34.87,24.82
2017,5,16,18,45,69.0,26.5,4.25,10.0,35.0,21.9,10.11
2017,5,16,19,0,0.0,10.0,4.2,10.0,10.0,9.53,0.0
2017,5,16,19,15,0.0,5.0,4.2,10.0,5.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,102.0,17.0,1.5,8.0,26.0,43.61,0.0
2017,5,17,5,30,204.0,34.0,1.7,8.0,52.0,102.27,68.75
2017,5,17,5,45,310.0,46.0,1.95,8.5,94.5,160.37,122.19
2017,5,17,6,0,416.0,58.0,2.2,9.0,137.0,232.55,185.81
2017,5,17,6,15,486.5,67.0,2.2,9.5,186.0,297.03,243.22
2017,5,17,6,30,557.0,76.0,2.2,10.0,235.0,368.43,305.0
2017,5,17,6,45,610.0,81.5,2.2,10.5,287.5,433.15,359.6
2017,5,17,7,0,663.0,87.0,2.2,11.0,340.0,502.04,415.62
2017,5,17,7,15,698.0,92.5,2.15,11.5,392.5,563.28,463.4
2017,5,17,7,30,733.0,98.0,2.1,12.0,445.0,626.16,510.68
2017,5,17,7,45,760.0,101.5,2.1,12.5,496.5,679.53,549.07
2017,5,17,8,0,787.0,105.0,2.1,13.0,548.0,735.78,587.36
2017,5,17,8,15,806.5,108.5,2.2,13.5,596.5,785.75,620.94
2017,5,17,8,30,826.0,112.0,2.3,14.0,645.0,834.62,653.22
2017,5,17,8,45,839.5,115.5,2.45,14.5,689.0,876.82,680.79
2017,5,17,9,0,853.0,119.0,2.6,15.0,733.0,916.97,706.71
2017,5,17,9,15,864.5,121.5,2.75,15.0,772.5,951.83,730.15
2017,5,17,9,30,876.0,124.0,2.9,15.0,812.0,976.03,746.31
2017,5,17,9,45,897.5,118.5,3.1,15.5,849.0,1006.32,765.75
2017,5,17,10,0,919.0,113.0,3.3,16.0,886.0,1034.01,783.3
2017,5,17,10,15,925.0,114.5,3.45,16.0,913.5,1050.84,794.62
2017,5,17,10,30,931.0,116.0,3.6,16.0,941.0,1064.19,803.78
2017,5,17,10,45,939.5,114.0,3.75,16.5,962.5,1072.83,808.39
2017,5,17,11,0,948.0,112.0,3.9,17.0,984.0,1077.9,810.71
2017,5,17,11,15,950.5,112.5,4.0,17.0,997.0,1075.84,809.55
2017,5,17,11,30,953.0,113.0,4.1,17.0,1010.0,1070.1,806.07
2017,5,17,11,45,952.5,114.5,4.2,17.0,1015.0,1058.75,798.92
2017,5,17,12,0,952.0,116.0,4.3,17.0,1020.0,1043.84,789.46
2017,5,17,12,15,952.0,116.0,4.3,17.0,1018.0,1024.47,776.41
2017,5,17,12,30,952.0,116.0,4.3,17.0,1016.0,1001.73,761.15
2017,5,17,12,45,946.0,118.0,4.35,17.5,1004.5,972.23,740.15
2017,5,17,13,0,940.0,120.0,4.4,18.0,993.0,939.87,717.37
2017,5,17,13,15,936.5,119.5,4.35,18.0,975.5,904.56,693.07
2017,5,17,13,30,933.0,119.0,4.3,18.0,958.0,866.6,666.92
2017,5,17,13,45,931.5,115.0,4.25,18.0,934.0,824.43,637.69
2017,5,17,14,0,930.0,111.0,4.2,18.0,910.0,779.83,606.52
2017,5,17,14,15,922.5,109.5,4.1,18.0,878.0,731.16,571.12
2017,5,17,14,30,915.0,108.0,4.0,18.0,846.0,680.92,532.53
2017,5,17,14,45,906.0,106.0,3.95,18.0,808.5,628.0,491.19
2017,5,17,15,0,897.0,104.0,3.9,18.0,771.0,574.12,448.01
2017,5,17,15,15,884.0,101.5,3.8,17.5,728.0,517.16,401.94
2017,5,17,15,30,871.0,99.0,3.7,17.0,685.0,460.14,354.35
2017,5,17,15,45,856.0,96.0,3.65,17.0,637.5,398.08,300.93
2017,5,17,16,0,841.0,93.0,3.6,17.0,590.0,340.35,249.71
2017,5,17,16,15,819.0,89.5,3.5,16.5,539.5,281.41,197.54
2017,5,17,16,30,797.0,86.0,3.4,16.0,489.0,224.53,147.54
2017,5,17,16,45,770.0,81.5,3.35,16.0,437.0,168.42,100.85
2017,5,17,17,0,743.0,77.0,3.3,16.0,385.0,115.43,63.13
2017,5,17,17,15,703.0,72.0,3.3,15.0,332.0,65.08,40.32
2017,5,17,17,30,663.0,67.0,3.3,14.0,279.0,45.47,35.14
2017,5,17,17,45,604.0,61.0,3.3,13.5,227.5,42.93,32.93
2017,5,17,18,0,545.0,55.0,3.3,13.0,176.0,40.27,30.46
2017,5,17,18,15,456.0,46.5,3.35,12.0,130.0,35.24,25.74
2017,5,17,18,30,367.0,38.0,3.4,11.0,84.0,29.97,20.52
2017,5,17,18,45,229.5,25.5,3.5,10.5,50.0,20.49,9.55
2017,5,17,19,0,92.0,13.0,3.6,10.0,16.0,12.39,0.0
2017,5,17,19,15,46.0,6.5,3.6,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.0,1.45,8.5,28.0,50.67,0.0
2017,5,18,5,30,283.0,30.0,1.7,9.0,56.0,118.97,79.88
2017,5,18,5,45,381.5,40.0,2.0,9.5,99.0,178.07,134.89
2017,5,18,6,0,480.0,50.0,2.3,10.0,142.0,248.31,197.42
2017,5,18,6,15,545.5,57.5,2.35,10.5,191.0,312.19,254.62
2017,5,18,6,30,611.0,65.0,2.4,11.0,240.0,382.46,315.64
2017,5,18,6,45,653.0,71.0,2.45,11.5,292.0,444.38,368.09
2017,5,18,7,0,695.0,77.0,2.5,12.0,344.0,509.39,421.13
2017,5,18,7,15,728.0,81.5,2.7,12.5,396.0,567.64,467.63
2017,5,18,7,30,761.0,86.0,2.9,13.0,448.0,629.31,515.37
2017,5,18,7,45,783.5,90.5,3.1,14.0,499.0,684.36,554.6
2017,5,18,8,0,806.0,95.0,3.3,15.0,550.0,739.13,592.11
2017,5,18,8,15,825.0,98.0,3.4,15.5,598.0,788.79,625.75
2017,5,18,8,30,844.0,101.0,3.5,16.0,646.0,837.26,658.03
2017,5,18,8,45,859.0,103.5,3.6,16.5,691.0,873.55,681.17
2017,5,18,9,0,874.0,106.0,3.7,17.0,736.0,914.18,707.23
2017,5,18,9,15,885.0,108.0,3.75,17.5,775.5,948.3,728.16
2017,5,18,9,30,896.0,110.0,3.8,18.0,815.0,979.77,747.14
2017,5,18,9,45,908.0,110.0,3.85,18.5,849.5,1007.19,763.26
2017,5,18,10,0,920.0,110.0,3.9,19.0,884.0,1031.61,777.32
2017,5,18,10,15,925.5,111.0,3.95,19.0,911.5,1047.45,787.12
2017,5,18,10,30,931.0,112.0,4.0,19.0,939.0,1059.81,794.75
2017,5,18,10,45,937.0,112.0,4.05,19.5,959.5,1068.07,798.26
2017,5,18,11,0,943.0,112.0,4.1,20.0,980.0,1072.71,799.5
2017,5,18,11,15,945.5,112.5,4.1,20.0,993.0,1070.69,797.63
2017,5,18,11,30,948.0,113.0,4.1,20.0,1006.0,1065.0,793.51
2017,5,18,11,45,951.0,111.5,4.15,20.5,1011.5,1054.17,784.94
2017,5,18,12,0,954.0,110.0,4.2,21.0,1017.0,1039.76,774.13
2017,5,18,12,15,953.0,110.0,4.2,21.0,1014.5,1019.5,760.69
2017,5,18,12,30,952.0,110.0,4.2,21.0,1012.0,995.91,745.11
2017,5,18,12,45,943.0,114.5,4.25,21.0,999.5,966.23,725.7
2017,5,18,13,0,934.0,119.0,4.3,21.0,987.0,933.79,704.37
2017,5,18,13,15,930.5,118.0,4.25,21.0,969.5,898.27,680.33
2017,5,18,13,30,927.0,117.0,4.2,21.0,952.0,860.13,654.38
2017,5,18,13,45,922.0,115.5,4.2,21.0,927.5,817.91,625.64
2017,5,18,14,0,917.0,114.0,4.2,21.0,903.0,773.52,595.13
2017,5,18,14,15,910.0,112.5,4.15,21.0,871.5,725.81,560.83
2017,5,18,14,30,903.0,111.0,4.1,21.0,840.0,676.5,523.49
2017,5,18,14,45,895.5,108.0,4.05,21.0,803.0,624.2,483.06
2017,5,18,15,0,888.0,105.0,4.0,21.0,766.0,570.82,440.73
2017,5,18,15,15,875.0,102.5,3.85,20.5,723.5,514.38,395.49
2017,5,18,15,30,862.0,100.0,3.7,20.0,681.0,457.91,348.8
2017,5,18,15,45,847.0,97.0,3.6,20.0,634.5,396.4,296.42
2017,5,18,16,0,832.0,94.0,3.5,20.0,588.0,339.23,246.25
2017,5,18,16,15,810.0,90.5,3.3,19.5,537.5,280.85,195.14
2017,5,18,16,30,788.0,87.0,3.1,19.0,487.0,224.54,146.19
2017,5,18,16,45,681.5,94.5,2.9,19.0,414.5,163.36,99.3
2017,5,18,17,0,575.0,102.0,2.7,19.0,342.0,118.39,70.9
2017,5,18,17,15,528.5,97.5,2.55,18.0,295.0,77.76,52.16
2017,5,18,17,30,482.0,93.0,2.4,17.0,248.0,65.82,52.62
2017,5,18,17,45,514.0,74.0,2.3,16.5,213.0,53.49,41.84
2017,5,18,18,0,546.0,55.0,2.2,16.0,178.0,40.15,29.99
2017,5,18,18,15,459.5,46.5,2.2,15.0,132.0,35.11,25.34
2017,5,18,18,30,373.0,38.0,2.2,14.0,86.0,29.84,20.19
2017,5,18,18,45,238.5,26.0,2.25,13.5,51.5,20.86,10.06
2017,5,18,19,0,104.0,14.0,2.3,13.0,17.0,13.34,0.0
2017,5,18,19,15,52.0,7.0,2.35,12.5,8.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,144.5,15.0,1.25,10.5,29.0,51.58,0.0
2017,5,19,5,30,289.0,30.0,1.4,11.0,58.0,120.65,81.03
2017,5,19,5,45,390.0,40.0,1.55,12.0,101.0,180.92,135.8
2017,5,19,6,0,491.0,50.0,1.7,13.0,144.0,252.6,198.26
2017,5,19,6,15,555.5,57.0,1.75,13.5,193.5,316.08,254.22
2017,5,19,6,30,620.0,64.0,1.8,14.0,243.0,385.81,313.72
2017,5,19,6,45,664.5,69.0,1.85,14.5,295.0,448.34,365.65
2017,5,19,7,0,709.0,74.0,1.9,15.0,347.0,512.34,416.92
2017,5,19,7,15,740.5,78.0,1.8,15.5,399.0,571.74,462.05
2017,5,19,7,30,772.0,82.0,1.7,16.0,451.0,632.33,506.19
2017,5,19,7,45,796.0,85.5,1.65,16.5,502.0,687.74,543.76
2017,5,19,8,0,820.0,89.0,1.6,17.0,553.0,742.98,579.69
2017,5,19,8,15,837.5,91.5,1.5,17.5,600.5,791.33,609.25
2017,5,19,8,30,855.0,94.0,1.4,18.0,648.0,832.29,632.89
2017,5,19,8,45,868.5,96.5,1.35,19.0,692.0,873.95,655.83
2017,5,19,9,0,882.0,99.0,1.3,20.0,736.0,913.52,676.74
2017,5,19,9,15,892.5,101.0,1.3,20.5,775.5,947.42,695.56
2017,5,19,9,30,903.0,103.0,1.3,21.0,815.0,978.63,712.49
2017,5,19,9,45,912.5,103.5,1.3,21.5,848.5,1004.33,725.81
2017,5,19,10,0,922.0,104.0,1.3,22.0,882.0,1026.94,737.19
2017,5,19,10,15,928.0,105.5,1.35,22.0,909.5,1043.89,747.37
2017,5,19,10,30,934.0,107.0,1.4,22.0,937.0,1057.36,755.55
2017,5,19,10,45,937.5,108.0,1.45,22.5,957.0,1064.21,758.32
2017,5,19,11,0,941.0,109.0,1.5,23.0,977.0,1067.43,759.03
2017,5,19,11,15,943.5,109.5,1.5,23.0,990.0,1065.46,757.32
2017,5,19,11,30,946.0,110.0,1.5,23.0,1003.0,1059.85,753.54
2017,5,19,11,45,946.5,110.5,1.55,23.5,1008.0,1048.64,745.83
2017,5,19,12,0,947.0,111.0,1.6,24.0,1013.0,1033.91,736.06
2017,5,19,12,15,947.0,111.0,1.6,24.0,1010.5,1014.76,724.31
2017,5,19,12,30,947.0,111.0,1.6,24.0,1008.0,992.27,710.55
2017,5,19,12,45,944.5,111.0,1.65,24.5,998.0,964.28,692.68
2017,5,19,13,0,942.0,111.0,1.7,25.0,988.0,933.28,672.87
2017,5,19,13,15,938.5,110.5,1.7,25.0,970.5,898.09,650.99
2017,5,19,13,30,935.0,110.0,1.7,25.0,953.0,860.25,627.26
2017,5,19,13,45,929.5,109.0,1.7,25.0,928.0,817.92,600.37
2017,5,19,14,0,924.0,108.0,1.7,25.0,903.0,773.44,571.77
2017,5,19,14,15,917.0,106.5,1.75,24.5,872.0,725.53,541.27
2017,5,19,14,30,910.0,105.0,1.8,24.0,841.0,676.01,507.25
2017,5,19,14,45,900.5,103.0,1.85,24.0,803.5,623.21,468.75
2017,5,19,15,0,891.0,101.0,1.9,24.0,766.0,569.5,428.32
2017,5,19,15,15,879.0,99.0,1.9,23.5,724.0,513.93,385.68
2017,5,19,15,30,867.0,97.0,1.9,23.0,682.0,458.2,341.34
2017,5,19,15,45,851.5,94.0,1.95,23.0,635.5,400.39,293.47
2017,5,19,16,0,836.0,91.0,2.0,23.0,589.0,338.75,241.43
2017,5,19,16,15,815.0,87.5,2.05,22.5,539.0,280.47,191.65
2017,5,19,16,30,794.0,84.0,2.1,22.0,489.0,224.12,143.59
2017,5,19,16,45,767.5,80.0,2.2,21.5,437.5,168.76,98.82
2017,5,19,17,0,741.0,76.0,2.3,21.0,386.0,116.43,62.23
2017,5,19,17,15,703.0,71.0,2.15,20.0,334.0,66.24,39.09
2017,5,19,17,30,665.0,66.0,2.0,19.0,282.0,44.5,33.56
2017,5,19,17,45,611.5,60.0,1.9,18.5,231.5,41.92,31.37
2017,5,19,18,0,558.0,54.0,1.8,18.0,181.0,39.21,28.92
2017,5,19,18,15,474.0,45.5,1.85,17.0,134.5,34.13,24.28
2017,5,19,18,30,390.0,37.0,1.9,16.0,88.0,28.8,19.16
2017,5,19,18,45,256.5,25.5,1.95,15.5,53.0,20.27,9.84
2017,5,19,19,0,123.0,14.0,2.0,15.0,18.0,13.34,0.0
2017,5,19,19,15,61.5,7.0,2.1,14.5,9.0,6.67,0.0
2017,5,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,20,5,15,148.5,15.5,2.35,10.5,30.0,53.25,0.0
2017,5,20,5,30,297.0,31.0,2.5,11.0,60.0,123.85,83.96
2017,5,20,5,45,392.5,41.0,2.65,11.5,102.5,182.92,138.14
2017,5,20,6,0,488.0,51.0,2.8,12.0,145.0,252.73,200.0
2017,5,20,6,15,551.5,58.0,2.65,12.5,194.5,315.64,255.97
2017,5,20,6,30,615.0,65.0,2.5,13.0,244.0,384.67,315.32
2017,5,20,6,45,656.5,71.0,2.35,13.5,295.5,446.49,366.83
2017,5,20,7,0,698.0,77.0,2.2,14.0,347.0,511.32,418.57
2017,5,20,7,15,729.5,81.5,2.1,14.5,398.5,568.75,462.69
2017,5,20,7,30,761.0,86.0,2.0,15.0,450.0,629.4,507.43
2017,5,20,7,45,784.0,89.5,1.95,16.0,500.0,683.6,543.83
2017,5,20,8,0,807.0,93.0,1.9,17.0,550.0,737.56,578.28
2017,5,20,8,15,824.5,96.0,1.8,17.5,597.5,785.97,608.4
2017,5,20,8,30,842.0,99.0,1.7,18.0,645.0,833.1,636.81
2017,5,20,8,45,856.0,101.0,1.65,19.0,688.5,867.94,655.42
2017,5,20,9,0,870.0,103.0,1.6,20.0,732.0,906.99,676.5
2017,5,20,9,15,880.0,105.0,1.55,20.5,770.5,940.07,694.43
2017,5,20,9,30,890.0,107.0,1.5,21.0,809.0,970.47,710.39
2017,5,20,9,45,895.0,110.0,1.45,21.5,841.5,994.24,721.9
2017,5,20,10,0,900.0,113.0,1.4,22.0,874.0,1014.77,731.33
2017,5,20,10,15,905.5,114.5,1.4,22.5,900.5,1030.88,738.8
2017,5,20,10,30,911.0,116.0,1.4,23.0,927.0,1043.58,744.24
2017,5,20,10,45,915.0,116.5,1.45,23.5,946.5,1050.25,746.91
2017,5,20,11,0,919.0,117.0,1.5,24.0,966.0,1053.37,747.57
2017,5,20,11,15,921.0,118.0,1.55,24.0,978.0,1051.43,746.69
2017,5,20,11,30,923.0,119.0,1.6,24.0,990.0,1045.92,743.76
2017,5,20,11,45,923.0,119.5,1.65,24.5,994.5,1034.41,735.79
2017,5,20,12,0,923.0,120.0,1.7,25.0,999.0,1019.48,725.83
2017,5,20,12,15,922.0,119.5,1.75,25.0,996.0,999.29,714.05
2017,5,20,12,30,921.0,119.0,1.8,25.0,993.0,975.91,700.29
2017,5,20,12,45,914.0,122.0,1.9,25.5,981.5,947.37,682.45
2017,5,20,13,0,907.0,125.0,2.0,26.0,970.0,916.11,662.74
2017,5,20,13,15,903.0,124.0,2.05,25.5,952.5,881.12,642.48
2017,5,20,13,30,899.0,123.0,2.1,25.0,935.0,843.62,620.27
2017,5,20,13,45,893.5,121.5,2.2,25.0,910.5,802.18,594.28
2017,5,20,14,0,888.0,120.0,2.3,25.0,886.0,758.69,566.47
2017,5,20,14,15,881.0,118.5,2.35,25.0,855.5,712.33,534.79
2017,5,20,14,30,874.0,117.0,2.4,25.0,825.0,664.45,500.37
2017,5,20,14,45,865.5,114.0,2.45,25.0,788.5,613.06,462.46
2017,5,20,15,0,857.0,111.0,2.5,25.0,752.0,560.76,422.71
2017,5,20,15,15,844.5,108.5,2.55,24.5,710.5,506.26,380.81
2017,5,20,15,30,832.0,106.0,2.6,24.0,669.0,448.24,334.8
2017,5,20,15,45,818.5,102.0,2.65,23.5,623.5,391.73,288.31
2017,5,20,16,0,805.0,98.0,2.7,23.0,578.0,335.85,240.92
2017,5,20,16,15,784.0,94.0,2.75,22.5,529.5,278.92,192.08
2017,5,20,16,30,763.0,90.0,2.8,22.0,481.0,223.95,145.06
2017,5,20,16,45,738.5,85.0,2.85,21.5,430.5,169.84,101.06
2017,5,20,17,0,714.0,80.0,2.9,21.0,380.0,118.56,64.82
2017,5,20,17,15,676.0,75.0,2.85,20.0,329.0,65.08,37.92
2017,5,20,17,30,638.0,70.0,2.8,19.0,278.0,47.4,36.09
2017,5,20,17,45,588.5,62.5,2.8,18.5,228.5,43.77,32.99
2017,5,20,18,0,539.0,55.0,2.8,18.0,179.0,39.9,29.53
2017,5,20,18,15,457.5,46.5,2.7,17.0,133.5,34.87,24.93
2017,5,20,18,30,376.0,38.0,2.6,16.0,88.0,29.58,19.87
2017,5,20,18,45,251.0,26.0,2.55,15.5,53.5,20.63,10.38
2017,5,20,19,0,126.0,14.0,2.5,15.0,19.0,13.34,0.0
2017,5,20,19,15,63.0,7.0,2.45,14.5,9.5,6.67,0.0
2017,5,20,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,15,168.5,15.0,1.5,11.5,31.5,57.05,1.66
2017,5,21,5,30,337.0,30.0,1.7,12.0,63.0,133.4,90.39
2017,5,21,5,45,435.5,38.5,1.95,12.5,107.5,194.03,145.67
2017,5,21,6,0,534.0,47.0,2.2,13.0,152.0,265.65,208.88
2017,5,21,6,15,596.0,53.5,2.1,13.5,202.5,329.73,265.55
2017,5,21,6,30,658.0,60.0,2.0,14.0,253.0,399.77,325.22
2017,5,21,6,45,700.5,64.5,1.9,14.5,305.5,460.96,375.78
2017,5,21,7,0,743.0,69.0,1.8,15.0,358.0,526.84,427.79
2017,5,21,7,15,773.0,73.0,1.75,15.5,410.5,586.79,473.28
2017,5,21,7,30,803.0,77.0,1.7,16.0,463.0,647.74,517.72
2017,5,21,7,45,825.5,80.0,1.7,17.0,514.0,702.74,553.73
2017,5,21,8,0,848.0,83.0,1.7,18.0,565.0,752.15,584.62
2017,5,21,8,15,864.5,85.5,1.65,18.5,613.0,800.37,614.54
2017,5,21,8,30,881.0,88.0,1.6,19.0,661.0,847.18,642.74
2017,5,21,8,45,893.0,90.5,1.6,19.5,705.0,888.36,667.11
2017,5,21,9,0,905.0,93.0,1.6,20.0,749.0,927.3,689.66
2017,5,21,9,15,915.0,95.0,1.5,20.5,788.5,961.34,707.29
2017,5,21,9,30,925.0,97.0,1.4,21.0,828.0,992.6,722.75
2017,5,21,9,45,907.5,112.5,1.3,22.0,854.5,1008.86,727.0
2017,5,21,10,0,890.0,128.0,1.2,23.0,881.0,1020.65,728.51
2017,5,21,10,15,896.5,129.5,1.1,23.5,908.0,1037.5,734.52
2017,5,21,10,30,903.0,131.0,1.0,24.0,935.0,1050.99,738.27
2017,5,21,10,45,908.0,131.5,0.95,24.5,955.5,1058.49,739.43
2017,5,21,11,0,913.0,132.0,0.9,25.0,976.0,1062.48,738.64
2017,5,21,11,15,916.0,132.5,0.9,25.0,988.5,1060.91,737.19
2017,5,21,11,30,919.0,133.0,0.9,25.0,1001.0,1055.8,733.83
2017,5,21,11,45,920.5,133.0,0.95,25.5,1006.5,1045.19,726.97
2017,5,21,12,0,922.0,133.0,1.0,26.0,1012.0,1031.15,718.18
2017,5,21,12,15,921.5,133.0,1.1,26.0,1009.5,1011.85,708.6
2017,5,21,12,30,921.0,133.0,1.2,26.0,1007.0,989.34,696.95
2017,5,21,12,45,925.0,128.0,1.3,26.0,999.0,963.05,682.8
2017,5,21,13,0,929.0,123.0,1.4,26.0,991.0,933.55,666.42
2017,5,21,13,15,925.5,122.5,1.5,26.0,973.5,898.8,646.42
2017,5,21,13,30,922.0,122.0,1.6,26.0,956.0,861.44,624.41
2017,5,21,13,45,916.5,121.0,1.7,26.0,931.0,819.63,599.06
2017,5,21,14,0,911.0,120.0,1.8,26.0,906.0,775.71,571.84
2017,5,21,14,15,903.5,118.0,1.85,25.5,875.0,727.62,540.92
2017,5,21,14,30,896.0,116.0,1.9,25.0,844.0,678.0,506.96
2017,5,21,14,45,885.5,114.5,1.95,25.0,806.5,625.76,468.99
2017,5,21,15,0,875.0,113.0,2.0,25.0,769.0,572.74,429.22
2017,5,21,15,15,862.5,110.5,2.0,25.0,727.0,517.33,386.21
2017,5,21,15,30,850.0,108.0,2.0,25.0,685.0,458.43,339.33
2017,5,21,15,45,832.0,105.5,2.0,25.0,638.0,400.58,291.84
2017,5,21,16,0,814.0,103.0,2.0,25.0,591.0,343.85,244.02
2017,5,21,16,15,792.5,99.5,2.0,24.0,541.5,286.71,196.12
2017,5,21,16,30,771.0,96.0,2.0,23.0,492.0,231.59,149.82
2017,5,21,16,45,741.0,92.0,2.0,22.5,440.0,172.49,102.42
2017,5,21,17,0,711.0,88.0,2.0,22.0,388.0,121.0,66.35
2017,5,21,17,15,670.5,82.5,1.9,21.0,336.0,71.69,42.7
2017,5,21,17,30,630.0,77.0,1.8,20.0,284.0,52.79,40.63
2017,5,21,17,45,572.5,70.0,1.75,19.5,233.0,49.8,38.12
2017,5,21,18,0,515.0,63.0,1.7,19.0,182.0,46.65,35.31
2017,5,21,18,15,429.0,53.5,1.85,18.0,136.0,41.02,30.2
2017,5,21,18,30,343.0,44.0,2.0,17.0,90.0,35.11,24.56
2017,5,21,18,45,171.5,32.0,2.2,16.5,55.0,25.08,14.05
2017,5,21,19,0,0.0,20.0,2.4,16.0,20.0,17.77,0.0
2017,5,21,19,15,0.0,10.0,2.6,15.5,10.0,9.53,0.0
2017,5,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,139.5,16.5,2.6,10.5,31.0,53.07,5.46
2017,5,22,5,30,279.0,33.0,2.7,11.0,62.0,121.28,83.41
2017,5,22,5,45,379.5,43.0,2.8,11.5,105.0,181.1,137.29
2017,5,22,6,0,480.0,53.0,2.9,12.0,148.0,252.13,199.9
2017,5,22,6,15,544.0,60.5,2.8,12.5,197.5,315.41,256.09
2017,5,22,6,30,608.0,68.0,2.7,13.0,247.0,384.87,315.8
2017,5,22,6,45,653.5,73.0,2.6,13.5,299.0,447.3,367.98
2017,5,22,7,0,699.0,78.0,2.5,14.0,351.0,513.12,420.83
2017,5,22,7,15,731.0,82.5,2.45,14.5,403.0,570.86,465.59
2017,5,22,7,30,763.0,87.0,2.4,15.0,455.0,631.85,511.16
2017,5,22,7,45,786.5,90.5,2.4,15.5,505.5,686.44,549.5
2017,5,22,8,0,810.0,94.0,2.4,16.0,556.0,740.83,586.14
2017,5,22,8,15,828.0,97.0,2.4,16.5,603.5,789.7,617.96
2017,5,22,8,30,846.0,100.0,2.4,17.0,651.0,837.32,648.3
2017,5,22,8,45,859.0,102.5,2.45,18.0,694.5,871.93,668.22
2017,5,22,9,0,872.0,105.0,2.5,19.0,738.0,910.67,690.77
2017,5,22,9,15,882.5,107.0,2.5,19.5,777.0,944.22,710.31
2017,5,22,9,30,893.0,109.0,2.5,20.0,816.0,975.11,727.92
2017,5,22,9,45,894.0,115.0,2.5,20.5,847.5,998.25,740.29
2017,5,22,10,0,895.0,121.0,2.5,21.0,879.0,1017.96,750.45
2017,5,22,10,15,901.0,122.0,2.5,21.0,905.5,1033.91,759.66
2017,5,22,10,30,907.0,123.0,2.5,21.0,932.0,1046.49,766.8
2017,5,22,10,45,910.5,124.5,2.5,21.5,951.5,1053.62,769.08
2017,5,22,11,0,914.0,126.0,2.5,22.0,971.0,1057.21,769.24
2017,5,22,11,15,916.0,126.5,2.5,22.0,983.5,1054.72,767.14
2017,5,22,11,30,918.0,127.0,2.5,22.0,996.0,1048.7,762.97
2017,5,22,11,45,918.0,128.0,2.5,22.5,1000.5,1037.7,754.29
2017,5,22,12,0,918.0,129.0,2.5,23.0,1005.0,1023.31,743.6
2017,5,22,12,15,917.5,128.5,2.5,23.0,1002.5,1003.68,731.1
2017,5,22,12,30,917.0,128.0,2.5,23.0,1000.0,980.87,716.62
2017,5,22,12,45,907.0,132.5,2.55,23.5,987.5,951.12,696.74
2017,5,22,13,0,897.0,137.0,2.6,24.0,975.0,918.83,675.19
2017,5,22,13,15,893.0,136.0,2.65,23.5,957.5,884.17,654.56
2017,5,22,13,30,889.0,135.0,2.7,23.0,940.0,847.05,631.98
2017,5,22,13,45,882.0,134.0,2.8,23.0,915.0,805.32,605.06
2017,5,22,14,0,875.0,133.0,2.9,23.0,890.0,761.7,576.44
2017,5,22,14,15,867.0,131.5,2.95,23.0,859.5,715.25,543.65
2017,5,22,14,30,859.0,130.0,3.0,23.0,829.0,667.39,508.62
2017,5,22,14,45,847.5,128.0,3.1,23.0,791.5,614.67,469.31
2017,5,22,15,0,836.0,126.0,3.2,23.0,754.0,561.87,428.73
2017,5,22,15,15,822.5,123.5,3.2,22.5,712.5,507.36,386.13
2017,5,22,15,30,809.0,121.0,3.2,22.0,671.0,453.01,342.24
2017,5,22,15,45,791.0,117.5,3.25,22.0,624.5,396.52,294.88
2017,5,22,16,0,773.0,114.0,3.3,22.0,578.0,341.22,247.38
2017,5,22,16,15,750.0,110.0,3.3,21.5,529.0,281.33,196.26
2017,5,22,16,30,727.0,106.0,3.3,21.0,480.0,227.5,150.14
2017,5,22,16,45,697.5,100.5,3.3,20.5,429.5,173.96,106.58
2017,5,22,17,0,668.0,95.0,3.3,20.0,379.0,123.83,70.79
2017,5,22,17,15,627.0,89.0,3.25,19.0,327.5,76.59,47.35
2017,5,22,17,30,586.0,83.0,3.2,18.0,276.0,57.39,45.01
2017,5,22,17,45,530.0,75.0,3.2,17.5,226.5,53.79,41.95
2017,5,22,18,0,474.0,67.0,3.2,17.0,177.0,49.98,38.54
2017,5,22,18,15,390.0,56.0,3.15,16.0,132.0,43.12,32.31
2017,5,22,18,30,306.0,45.0,3.1,15.0,87.0,34.61,24.38
2017,5,22,18,45,190.5,30.5,3.05,14.5,53.5,23.82,13.43
2017,5,22,19,0,75.0,16.0,3.0,14.0,20.0,12.62,0.0
2017,5,22,19,15,37.5,8.0,3.0,13.5,10.0,7.63,0.0
2017,5,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.0,17.5,2.1,10.5,30.0,49.41,7.99
2017,5,23,5,30,244.0,35.0,2.2,11.0,60.0,113.36,78.48
2017,5,23,5,45,341.0,46.0,2.35,11.5,102.5,171.95,130.65
2017,5,23,6,0,438.0,57.0,2.5,12.0,145.0,240.66,190.95
2017,5,23,6,15,503.0,65.5,2.5,12.5,193.5,303.28,246.25
2017,5,23,6,30,568.0,74.0,2.5,13.0,242.0,372.22,305.37
2017,5,23,6,45,436.0,108.5,2.55,13.5,252.0,366.21,301.86
2017,5,23,7,0,304.0,143.0,2.6,14.0,262.0,340.32,280.46
2017,5,23,7,15,514.5,119.5,2.6,14.5,354.5,471.81,387.65
2017,5,23,7,30,725.0,96.0,2.6,15.0,447.0,618.28,501.8
2017,5,23,7,45,750.0,100.0,2.65,15.5,497.0,670.47,538.92
2017,5,23,8,0,775.0,104.0,2.7,16.0,547.0,725.1,576.44
2017,5,23,8,15,794.0,107.5,2.75,16.5,594.5,774.01,609.02
2017,5,23,8,30,813.0,111.0,2.8,17.0,642.0,821.83,640.27
2017,5,23,8,45,827.5,114.0,2.85,17.5,685.5,863.77,666.9
2017,5,23,9,0,842.0,117.0,2.9,18.0,729.0,903.77,691.87
2017,5,23,9,15,853.5,119.0,2.95,18.5,767.5,930.14,707.23
2017,5,23,9,30,865.0,121.0,3.0,19.0,806.0,961.23,725.85
2017,5,23,9,45,860.0,130.5,3.05,19.5,835.5,981.56,737.07
2017,5,23,10,0,855.0,140.0,3.1,20.0,865.0,1007.19,751.93
2017,5,23,10,15,861.5,142.0,3.15,20.0,892.0,1015.14,756.44
2017,5,23,10,30,868.0,144.0,3.2,20.0,919.0,1028.77,764.99
2017,5,23,10,45,873.0,145.0,3.25,20.5,939.0,1036.55,768.25
2017,5,23,11,0,878.0,146.0,3.3,21.0,959.0,1040.94,769.43
2017,5,23,11,15,880.5,146.5,3.35,21.0,971.5,1038.89,767.99
2017,5,23,11,30,883.0,147.0,3.4,21.0,984.0,1033.45,764.48
2017,5,23,11,45,883.5,147.5,3.5,21.0,988.5,1022.67,757.96
2017,5,23,12,0,884.0,148.0,3.6,21.0,993.0,1008.62,749.35
2017,5,23,12,15,883.0,148.0,3.65,21.0,990.5,989.48,737.04
2017,5,23,12,30,882.0,148.0,3.7,21.0,988.0,967.31,722.76
2017,5,23,12,45,885.0,144.0,3.8,21.0,979.5,942.1,706.72
2017,5,23,13,0,888.0,140.0,3.9,21.0,971.0,913.87,688.56
2017,5,23,13,15,884.0,139.0,4.0,21.0,953.5,879.54,666.07
2017,5,23,13,30,880.0,138.0,4.1,21.0,936.0,842.77,641.72
2017,5,23,13,45,872.5,137.5,4.25,21.0,911.0,801.49,614.14
2017,5,23,14,0,865.0,137.0,4.4,21.0,886.0,758.38,584.96
2017,5,23,14,15,856.5,135.5,4.45,20.5,855.0,712.05,552.22
2017,5,23,14,30,848.0,134.0,4.5,20.0,824.0,664.07,517.08
2017,5,23,14,45,836.0,132.0,4.55,20.0,787.5,612.08,476.94
2017,5,23,15,0,824.0,130.0,4.6,20.0,751.0,559.61,435.36
2017,5,23,15,15,810.5,127.0,4.6,19.5,709.0,505.31,391.87
2017,5,23,15,30,797.0,124.0,4.6,19.0,667.0,451.2,347.15
2017,5,23,15,45,778.5,121.0,4.6,18.5,621.5,395.66,300.04
2017,5,23,16,0,760.0,118.0,4.6,18.0,576.0,341.36,252.8
2017,5,23,16,15,736.5,113.5,4.55,17.5,527.0,281.53,200.67
2017,5,23,16,30,713.0,109.0,4.5,17.0,478.0,227.97,153.88
2017,5,23,16,45,683.0,104.0,4.45,17.0,427.5,175.57,110.19
2017,5,23,17,0,653.0,99.0,4.4,17.0,377.0,126.65,74.46
2017,5,23,17,15,611.5,92.5,4.25,16.5,326.0,79.86,50.35
2017,5,23,17,30,570.0,86.0,4.1,16.0,275.0,59.67,47.39
2017,5,23,17,45,514.0,77.5,4.0,15.5,226.0,55.76,44.04
2017,5,23,18,0,458.0,69.0,3.9,15.0,177.0,51.6,40.3
2017,5,23,18,15,375.5,58.0,3.7,14.0,132.5,43.67,33.09
2017,5,23,18,30,293.0,47.0,3.5,13.0,88.0,36.14,25.97
2017,5,23,18,45,183.0,32.0,3.35,12.5,54.0,24.99,14.71
2017,5,23,19,0,73.0,17.0,3.2,12.0,20.0,14.27,0.0
2017,5,23,19,15,36.5,8.5,3.15,11.5,10.0,8.1,0.0
2017,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,5,15,75.5,18.5,3.8,9.0,26.5,38.0,7.29
2017,5,24,5,30,151.0,37.0,3.8,9.0,53.0,91.2,64.31
2017,5,24,5,45,209.0,53.5,3.85,9.5,88.5,136.75,105.54
2017,5,24,6,0,267.0,70.0,3.9,10.0,124.0,188.81,151.96
2017,5,24,6,15,305.0,86.5,3.85,10.0,164.5,238.48,196.69
2017,5,24,6,30,343.0,103.0,3.8,10.0,205.0,291.9,243.78
2017,5,24,6,45,383.5,113.5,3.75,10.5,248.0,343.52,287.93
2017,5,24,7,0,424.0,124.0,3.7,11.0,291.0,398.59,333.72
2017,5,24,7,15,450.5,138.5,3.65,11.0,337.5,452.31,377.59
2017,5,24,7,30,477.0,153.0,3.6,11.0,384.0,507.45,421.51
2017,5,24,7,45,449.0,180.5,3.6,11.5,416.5,538.4,443.58
2017,5,24,8,0,421.0,208.0,3.6,12.0,449.0,565.44,462.02
2017,5,24,8,15,433.5,224.0,3.6,12.5,490.0,609.06,493.7
2017,5,24,8,30,446.0,240.0,3.6,13.0,531.0,652.11,524.2
2017,5,24,8,45,460.5,251.5,3.65,13.5,570.0,691.35,551.61
2017,5,24,9,0,475.0,263.0,3.7,14.0,609.0,729.74,578.0
2017,5,24,9,15,503.0,271.0,3.8,14.0,655.0,775.88,611.34
2017,5,24,9,30,531.0,279.0,3.9,14.0,701.0,821.35,643.82
2017,5,24,9,45,476.5,313.0,4.0,14.5,703.5,813.11,633.97
2017,5,24,10,0,422.0,347.0,4.1,15.0,706.0,800.44,621.36
2017,5,24,10,15,440.0,355.0,4.15,15.0,739.5,829.6,642.05
2017,5,24,10,30,458.0,363.0,4.2,15.0,773.0,857.02,661.15
2017,5,24,10,45,439.5,378.0,4.3,15.0,778.0,852.76,657.2
2017,5,24,11,0,421.0,393.0,4.4,15.0,783.0,846.15,651.99
2017,5,24,11,15,379.5,419.5,4.4,15.0,775.0,817.81,630.06
2017,5,24,11,30,338.0,446.0,4.4,15.0,767.0,796.95,613.4
2017,5,24,11,45,357.0,437.5,4.4,15.5,778.0,799.13,614.37
2017,5,24,12,0,376.0,429.0,4.4,16.0,789.0,799.39,613.84
2017,5,24,12,15,408.5,419.0,4.4,16.0,809.5,808.93,621.48
2017,5,24,12,30,441.0,409.0,4.4,16.0,830.0,820.41,630.31
2017,5,24,12,45,468.5,398.5,4.4,16.5,841.5,818.63,628.49
2017,5,24,13,0,496.0,388.0,4.4,17.0,853.0,813.88,624.59
2017,5,24,13,15,534.0,361.0,4.4,17.0,853.0,799.66,615.68
2017,5,24,13,30,572.0,334.0,4.4,17.0,853.0,781.64,603.91
2017,5,24,13,45,719.0,240.0,4.4,17.0,874.5,781.79,607.98
2017,5,24,14,0,866.0,146.0,4.4,17.0,896.0,769.08,601.95
2017,5,24,14,15,706.5,217.0,4.4,16.5,815.0,684.08,536.77
2017,5,24,14,30,547.0,288.0,4.4,16.0,734.0,609.46,478.75
2017,5,24,14,45,520.0,278.5,4.45,16.0,687.5,554.59,436.69
2017,5,24,15,0,493.0,269.0,4.5,16.0,641.0,501.52,395.1
2017,5,24,15,15,428.5,275.5,4.5,15.5,586.0,445.79,351.13
2017,5,24,15,30,364.0,282.0,4.5,15.0,531.0,398.8,313.61
2017,5,24,15,45,316.5,270.5,4.5,15.0,476.5,347.32,271.92
2017,5,24,16,0,269.0,259.0,4.5,15.0,422.0,300.82,234.2
2017,5,24,16,15,302.0,230.0,4.45,14.5,398.5,267.18,205.0
2017,5,24,16,30,335.0,201.0,4.4,14.0,375.0,230.14,172.35
2017,5,24,16,45,335.5,178.5,4.4,14.0,337.5,189.8,138.49
2017,5,24,17,0,336.0,156.0,4.4,14.0,300.0,149.77,107.2
2017,5,24,17,15,304.0,142.5,4.3,13.5,260.0,115.39,86.51
2017,5,24,17,30,272.0,129.0,4.2,13.0,220.0,96.01,80.28
2017,5,24,17,45,248.0,109.0,4.1,12.5,181.5,82.71,68.64
