Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,18,0,224.0,89.0,4.0,12.0,143.0,68.86,56.23
2017,5,24,18,15,184.0,70.5,3.9,11.5,107.5,55.51,43.99
2017,5,24,18,30,144.0,52.0,3.8,11.0,72.0,41.7,31.12
2017,5,24,18,45,72.0,35.0,3.75,11.0,45.0,29.7,18.88
2017,5,24,19,0,0.0,18.0,3.7,11.0,18.0,16.42,0.0
2017,5,24,19,15,0.0,9.0,3.7,10.5,9.0,8.58,0.0
2017,5,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,72.5,22.0,2.8,10.0,30.0,41.81,10.65
2017,5,25,5,30,145.0,44.0,3.0,10.0,60.0,93.61,66.37
2017,5,25,5,45,235.5,60.0,3.25,10.5,101.0,152.52,117.69
2017,5,25,6,0,326.0,76.0,3.5,11.0,142.0,217.63,174.55
2017,5,25,6,15,163.0,83.0,3.55,11.0,116.0,166.07,135.84
2017,5,25,6,30,0.0,90.0,3.6,11.0,90.0,86.31,68.83
2017,5,25,6,45,0.5,108.5,3.65,11.5,108.5,104.64,84.32
2017,5,25,7,0,1.0,127.0,3.7,12.0,127.0,122.98,99.46
2017,5,25,7,15,46.5,165.5,3.7,12.0,188.0,198.32,163.13
2017,5,25,7,30,92.0,204.0,3.7,12.0,249.0,272.55,224.65
2017,5,25,7,45,184.0,222.5,3.7,12.5,324.0,371.64,305.68
2017,5,25,8,0,276.0,241.0,3.7,13.0,399.0,479.59,391.25
2017,5,25,8,15,495.5,201.5,3.65,13.0,514.5,634.47,514.45
2017,5,25,8,30,715.0,162.0,3.6,13.0,630.0,798.96,638.66
2017,5,25,8,45,460.0,252.0,3.6,13.5,561.0,691.19,550.32
2017,5,25,9,0,205.0,342.0,3.6,14.0,492.0,547.3,433.74
2017,5,25,9,15,206.5,362.0,3.6,14.0,519.5,574.03,453.6
2017,5,25,9,30,208.0,382.0,3.6,14.0,547.0,599.91,471.82
2017,5,25,9,45,137.5,386.0,3.6,14.0,497.5,537.87,422.3
2017,5,25,10,0,67.0,390.0,3.6,14.0,448.0,460.27,360.94
2017,5,25,10,15,98.5,417.5,3.65,14.0,504.5,519.72,406.75
2017,5,25,10,30,130.0,445.0,3.7,14.0,561.0,591.26,460.15
2017,5,25,10,45,73.5,373.5,3.75,14.5,439.5,446.05,348.84
2017,5,25,11,0,17.0,302.0,3.8,15.0,318.0,305.34,238.78
2017,5,25,11,15,17.5,311.5,3.85,15.0,328.5,314.53,246.16
2017,5,25,11,30,18.0,321.0,3.9,15.0,339.0,323.56,253.03
2017,5,25,11,45,19.0,323.0,3.95,15.5,341.5,325.64,254.12
2017,5,25,12,0,20.0,325.0,4.0,16.0,344.0,327.56,255.13
2017,5,25,12,15,111.0,404.5,4.05,16.0,511.0,504.94,392.72
2017,5,25,12,30,202.0,484.0,4.1,16.0,678.0,660.81,508.78
2017,5,25,12,45,145.0,470.5,4.2,16.0,609.0,586.74,452.52
2017,5,25,13,0,88.0,457.0,4.3,16.0,540.0,511.34,395.72
2017,5,25,13,15,85.5,447.0,4.35,16.0,526.5,493.68,383.06
2017,5,25,13,30,83.0,437.0,4.4,16.0,513.0,476.06,370.14
2017,5,25,13,45,75.0,419.0,4.5,16.0,486.5,446.94,348.46
2017,5,25,14,0,67.0,401.0,4.6,16.0,460.0,418.55,327.2
2017,5,25,14,15,67.0,387.0,4.6,16.0,444.0,399.96,313.35
2017,5,25,14,30,67.0,373.0,4.6,16.0,428.0,381.36,299.37
2017,5,25,14,45,438.0,260.5,4.7,16.0,593.5,491.03,389.56
2017,5,25,15,0,809.0,148.0,4.8,16.0,759.0,568.81,449.84
2017,5,25,15,15,794.0,145.0,4.8,15.5,717.0,514.55,405.29
2017,5,25,15,30,779.0,142.0,4.8,15.0,675.0,457.23,357.59
2017,5,25,15,45,760.5,138.0,4.85,15.0,629.0,401.28,309.11
2017,5,25,16,0,742.0,134.0,4.9,15.0,583.0,346.6,260.67
2017,5,25,16,15,717.0,129.0,4.85,14.5,534.0,290.9,211.45
2017,5,25,16,30,692.0,124.0,4.8,14.0,485.0,237.7,164.65
2017,5,25,16,45,659.0,118.5,4.8,14.0,433.5,185.63,120.9
2017,5,25,17,0,626.0,113.0,4.8,14.0,382.0,137.45,85.15
2017,5,25,17,15,582.0,106.0,4.65,13.5,331.0,91.77,60.64
2017,5,25,17,30,538.0,99.0,4.5,13.0,280.0,70.3,57.45
2017,5,25,17,45,477.5,89.5,4.4,12.5,230.5,64.56,52.46
2017,5,25,18,0,417.0,80.0,4.3,12.0,181.0,59.07,47.51
2017,5,25,18,15,333.5,67.5,3.95,11.5,136.0,50.92,39.94
2017,5,25,18,30,250.0,55.0,3.6,11.0,91.0,42.41,31.78
2017,5,25,18,45,149.5,37.5,3.3,11.0,57.0,30.52,19.76
2017,5,25,19,0,49.0,20.0,3.0,11.0,23.0,16.65,0.0
2017,5,25,19,15,24.5,10.0,2.8,10.5,11.5,9.53,0.0
2017,5,25,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,5,15,89.5,21.0,1.2,10.5,30.5,44.11,12.97
2017,5,26,5,30,179.0,42.0,1.4,11.0,61.0,104.25,73.83
2017,5,26,5,45,269.5,56.0,1.65,11.5,102.0,158.82,121.52
2017,5,26,6,0,360.0,70.0,1.9,12.0,143.0,223.66,177.87
2017,5,26,6,15,180.0,57.5,1.95,12.0,94.0,143.59,116.19
2017,5,26,6,30,0.0,45.0,2.0,12.0,45.0,41.8,30.46
2017,5,26,6,45,0.0,54.5,2.05,12.0,54.5,50.66,38.11
2017,5,26,7,0,0.0,64.0,2.1,12.0,64.0,59.53,45.59
2017,5,26,7,15,0.0,87.5,2.1,12.0,87.5,81.8,64.36
2017,5,26,7,30,0.0,111.0,2.1,12.0,111.0,104.64,83.33
2017,5,26,7,45,0.0,115.5,2.15,12.5,115.5,108.76,86.28
2017,5,26,8,0,0.0,120.0,2.2,13.0,120.0,112.94,89.29
2017,5,26,8,15,0.0,125.5,2.25,13.0,125.5,118.13,93.29
2017,5,26,8,30,0.0,131.0,2.3,13.0,131.0,123.35,97.3
2017,5,26,8,45,0.5,141.0,2.4,13.5,141.5,133.4,105.09
2017,5,26,9,0,1.0,151.0,2.5,14.0,152.0,143.48,112.84
2017,5,26,9,15,1.5,154.0,2.55,14.0,155.5,146.78,115.28
2017,5,26,9,30,2.0,157.0,2.6,14.0,159.0,150.12,117.78
2017,5,26,9,45,3.5,164.0,2.65,14.5,167.5,158.32,124.01
2017,5,26,10,0,5.0,171.0,2.7,15.0,176.0,166.55,130.24
2017,5,26,10,15,7.5,197.5,2.7,15.0,204.5,194.65,152.51
2017,5,26,10,30,10.0,224.0,2.7,15.0,233.0,222.78,174.58
2017,5,26,10,45,8.0,198.0,2.75,15.5,205.5,195.47,152.47
2017,5,26,11,0,6.0,172.0,2.8,16.0,178.0,168.37,130.64
2017,5,26,11,15,10.0,218.5,2.85,16.0,228.0,216.87,169.01
2017,5,26,11,30,14.0,265.0,2.9,16.0,278.0,265.3,206.7
2017,5,26,11,45,41.5,359.5,2.95,16.5,399.0,392.14,303.9
2017,5,26,12,0,69.0,454.0,3.0,17.0,520.0,510.3,391.07
2017,5,26,12,15,45.5,402.0,3.05,17.0,446.0,432.62,332.56
2017,5,26,12,30,22.0,350.0,3.1,17.0,372.0,350.87,270.84
2017,5,26,12,45,121.5,410.5,3.15,17.5,525.5,507.91,391.32
2017,5,26,13,0,221.0,471.0,3.2,18.0,679.0,644.91,491.61
2017,5,26,13,15,332.0,423.0,3.3,17.5,728.5,684.65,523.97
2017,5,26,13,30,443.0,375.0,3.4,17.0,778.0,715.06,549.86
2017,5,26,13,45,444.0,362.0,3.5,17.0,757.0,682.0,526.31
2017,5,26,14,0,445.0,349.0,3.6,17.0,736.0,647.88,501.99
2017,5,26,14,15,319.0,373.0,3.7,17.0,646.0,558.87,434.27
2017,5,26,14,30,193.0,397.0,3.8,17.0,556.0,481.34,374.45
2017,5,26,14,45,277.5,360.0,3.9,17.0,576.5,483.78,377.9
2017,5,26,15,0,362.0,323.0,4.0,17.0,597.0,479.4,374.88
2017,5,26,15,15,301.0,317.0,4.05,16.5,536.5,421.45,330.08
2017,5,26,15,30,240.0,311.0,4.1,16.0,476.0,373.02,292.49
2017,5,26,15,45,175.5,290.5,4.2,16.0,407.0,314.71,246.85
2017,5,26,16,0,111.0,270.0,4.3,16.0,338.0,268.07,210.69
2017,5,26,16,15,102.0,246.0,4.3,15.5,304.5,236.83,186.06
2017,5,26,16,30,93.0,222.0,4.3,15.0,271.0,206.87,162.34
2017,5,26,16,45,363.5,164.5,4.3,15.0,326.0,179.01,127.87
2017,5,26,17,0,634.0,107.0,4.3,15.0,381.0,134.09,81.49
2017,5,26,17,15,592.5,100.0,4.2,14.5,330.0,87.96,56.49
2017,5,26,17,30,551.0,93.0,4.1,14.0,279.0,65.03,52.53
2017,5,26,17,45,502.0,83.0,4.0,13.5,231.0,60.06,48.25
2017,5,26,18,0,453.0,73.0,3.9,13.0,183.0,54.76,43.48
2017,5,26,18,15,373.0,62.0,3.65,12.5,138.5,46.6,35.96
2017,5,26,18,30,293.0,51.0,3.4,12.0,94.0,39.17,28.85
2017,5,26,18,45,190.5,35.5,3.2,11.5,59.5,27.71,17.53
2017,5,26,19,0,88.0,20.0,3.0,11.0,25.0,15.79,0.0
2017,5,26,19,15,44.0,10.0,2.8,10.5,12.5,9.53,0.0
2017,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,5,15,131.0,18.5,1.8,9.5,33.0,53.03,17.99
2017,5,27,5,30,262.0,37.0,2.1,10.0,66.0,120.15,84.72
2017,5,27,5,45,353.0,48.0,2.4,10.5,108.5,177.94,136.22
2017,5,27,6,0,444.0,59.0,2.7,11.0,151.0,245.09,195.58
2017,5,27,6,15,222.0,75.5,2.7,11.0,121.5,182.55,149.29
2017,5,27,6,30,0.0,92.0,2.7,11.0,92.0,88.31,70.48
2017,5,27,6,45,1.0,110.5,2.75,11.5,111.0,106.89,86.2
2017,5,27,7,0,2.0,129.0,2.8,12.0,130.0,125.55,101.55
2017,5,27,7,15,61.0,168.0,2.8,12.0,197.5,210.1,172.94
2017,5,27,7,30,120.0,207.0,2.8,12.0,265.0,303.85,250.08
2017,5,27,7,45,442.5,157.5,2.8,12.5,407.0,507.82,417.82
2017,5,27,8,0,765.0,108.0,2.8,13.0,549.0,721.09,581.56
2017,5,27,8,15,784.0,111.5,2.8,13.5,595.5,769.55,612.75
2017,5,27,8,30,803.0,115.0,2.8,14.0,642.0,816.94,643.84
2017,5,27,8,45,817.0,118.0,2.8,14.5,685.0,858.06,669.91
2017,5,27,9,0,831.0,121.0,2.8,15.0,728.0,897.25,694.29
2017,5,27,9,15,842.0,123.5,2.85,15.0,766.5,930.94,716.28
2017,5,27,9,30,853.0,126.0,2.9,15.0,805.0,954.14,731.03
2017,5,27,9,45,848.5,135.5,2.95,15.5,834.5,983.16,748.48
2017,5,27,10,0,844.0,145.0,3.0,16.0,864.0,1000.69,758.01
2017,5,27,10,15,851.0,146.5,3.1,16.0,890.5,1017.57,769.14
2017,5,27,10,30,858.0,148.0,3.2,16.0,917.0,1021.87,771.89
2017,5,27,10,45,862.5,149.5,3.3,16.5,936.5,1029.65,775.75
2017,5,27,11,0,867.0,151.0,3.4,17.0,956.0,1034.07,777.41
2017,5,27,11,15,869.5,151.5,3.5,17.0,968.5,1032.12,776.39
2017,5,27,11,30,872.0,152.0,3.6,17.0,981.0,1026.82,773.27
2017,5,27,11,45,873.0,152.5,3.7,17.0,986.0,1016.73,767.01
2017,5,27,12,0,874.0,153.0,3.8,17.0,991.0,1003.43,758.67
2017,5,27,12,15,873.5,152.5,3.85,17.0,988.5,984.6,746.29
2017,5,27,12,30,873.0,152.0,3.9,17.0,986.0,962.79,731.93
2017,5,27,12,45,869.5,152.5,4.0,17.5,976.0,936.29,713.28
2017,5,27,13,0,866.0,153.0,4.1,18.0,966.0,907.12,692.77
2017,5,27,13,15,862.0,152.0,4.1,17.5,949.0,873.62,671.26
2017,5,27,13,30,858.0,151.0,4.1,17.0,932.0,837.77,647.9
2017,5,27,13,45,852.5,149.0,4.2,17.0,908.0,800.23,622.32
2017,5,27,14,0,847.0,147.0,4.3,17.0,884.0,757.31,592.53
2017,5,27,14,15,839.0,145.0,4.3,17.0,854.0,710.98,557.84
2017,5,27,14,30,831.0,143.0,4.3,17.0,824.0,663.38,521.45
2017,5,27,14,45,821.5,139.5,4.3,17.0,788.0,612.49,481.74
2017,5,27,15,0,812.0,136.0,4.3,17.0,752.0,560.93,440.51
2017,5,27,15,15,798.0,133.0,4.25,16.5,710.5,507.18,397.11
2017,5,27,15,30,784.0,130.0,4.2,16.0,669.0,453.7,352.61
2017,5,27,15,45,767.5,126.0,4.2,16.0,624.0,398.9,305.33
2017,5,27,16,0,751.0,122.0,4.2,16.0,579.0,341.04,254.67
2017,5,27,16,15,728.0,117.5,4.2,15.5,530.5,285.93,206.16
2017,5,27,16,30,705.0,113.0,4.2,15.0,482.0,233.04,159.68
2017,5,27,16,45,676.0,107.5,4.2,15.0,432.5,180.9,115.68
2017,5,27,17,0,647.0,102.0,4.2,15.0,383.0,132.1,79.13
2017,5,27,17,15,606.5,95.5,4.1,14.5,332.0,85.63,53.75
2017,5,27,17,30,566.0,89.0,4.0,14.0,281.0,61.58,49.46
2017,5,27,17,45,511.5,80.5,3.9,13.5,232.5,57.76,46.2
2017,5,27,18,0,457.0,72.0,3.8,13.0,184.0,53.7,42.55
2017,5,27,18,15,377.0,61.0,3.6,12.5,139.0,45.77,35.24
2017,5,27,18,30,297.0,50.0,3.4,12.0,94.0,38.32,28.14
2017,5,27,18,45,190.5,35.0,3.25,12.0,59.5,27.26,17.24
2017,5,27,19,0,84.0,20.0,3.1,12.0,25.0,16.7,0.0
2017,5,27,19,15,42.0,10.0,3.1,11.5,12.5,9.53,0.0
2017,5,27,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,5,15,111.5,20.0,2.7,9.5,32.0,50.95,18.77
2017,5,28,5,30,223.0,40.0,2.9,10.0,64.0,113.31,80.57
2017,5,28,5,45,316.0,52.0,3.1,10.5,106.5,168.97,129.82
2017,5,28,6,0,409.0,64.0,3.3,11.0,149.0,235.12,188.12
2017,5,28,6,15,474.0,73.0,3.35,11.5,197.0,298.62,244.29
2017,5,28,6,30,539.0,82.0,3.4,12.0,245.0,366.57,302.98
2017,5,28,6,45,393.0,117.5,3.45,12.5,248.0,352.56,292.6
2017,5,28,7,0,247.0,153.0,3.5,13.0,251.0,317.47,263.01
2017,5,28,7,15,178.0,180.0,3.5,13.0,255.5,306.24,252.94
2017,5,28,7,30,109.0,207.0,3.5,13.0,260.0,296.19,242.87
2017,5,28,7,45,429.5,161.5,3.55,13.5,404.0,502.62,413.45
2017,5,28,8,0,750.0,116.0,3.6,14.0,548.0,721.09,582.81
2017,5,28,8,15,561.5,190.0,3.6,14.0,528.5,674.3,542.21
2017,5,28,8,30,373.0,264.0,3.6,14.0,509.0,604.33,483.96
2017,5,28,8,45,406.0,271.0,3.65,14.5,554.0,663.4,527.37
2017,5,28,9,0,439.0,278.0,3.7,15.0,599.0,712.08,561.82
2017,5,28,9,15,307.5,331.0,3.7,15.0,562.0,645.81,507.82
2017,5,28,9,30,176.0,384.0,3.7,15.0,525.0,571.01,447.34
2017,5,28,9,45,495.0,275.0,3.7,15.5,692.5,789.95,616.78
2017,5,28,10,0,814.0,166.0,3.7,16.0,860.0,993.18,759.92
2017,5,28,10,15,821.5,167.5,3.7,16.0,886.5,1010.15,768.85
2017,5,28,10,30,829.0,169.0,3.7,16.0,913.0,1023.99,777.29
2017,5,28,10,45,836.5,169.0,3.7,16.5,933.5,1033.04,781.12
2017,5,28,11,0,844.0,169.0,3.7,17.0,954.0,1038.78,782.85
2017,5,28,11,15,846.5,170.0,3.75,17.0,966.5,1037.15,781.6
2017,5,28,11,30,849.0,171.0,3.8,17.0,979.0,1032.14,778.25
2017,5,28,11,45,853.0,169.5,3.85,17.5,985.0,1022.75,770.62
2017,5,28,12,0,857.0,168.0,3.9,18.0,991.0,1010.06,760.89
2017,5,28,12,15,856.0,167.5,3.95,18.0,988.0,990.34,747.94
2017,5,28,12,30,855.0,167.0,4.0,18.0,985.0,967.62,733.01
2017,5,28,12,45,859.5,161.5,4.05,18.0,977.0,942.15,716.19
2017,5,28,13,0,864.0,156.0,4.1,18.0,969.0,908.25,693.49
2017,5,28,13,15,859.5,155.0,4.15,18.0,951.5,874.43,670.76
2017,5,28,13,30,855.0,154.0,4.2,18.0,934.0,841.93,648.81
2017,5,28,13,45,850.5,151.5,4.3,18.0,910.0,801.35,621.1
2017,5,28,14,0,846.0,149.0,4.4,18.0,886.0,758.82,591.82
2017,5,28,14,15,837.0,147.0,4.45,18.0,855.0,711.89,557.01
2017,5,28,14,30,828.0,145.0,4.5,18.0,824.0,663.78,520.52
2017,5,28,14,45,818.5,141.5,4.6,18.0,788.0,613.08,481.36
2017,5,28,15,0,809.0,138.0,4.7,18.0,752.0,561.71,440.57
2017,5,28,15,15,794.5,135.0,4.7,17.5,710.5,507.91,397.25
2017,5,28,15,30,780.0,132.0,4.7,17.0,669.0,454.43,352.85
2017,5,28,15,45,763.5,127.5,4.75,17.0,624.0,399.45,305.5
2017,5,28,16,0,747.0,123.0,4.8,17.0,579.0,341.38,254.75
2017,5,28,16,15,723.5,118.5,4.75,16.5,530.5,286.38,206.34
2017,5,28,16,30,700.0,114.0,4.7,16.0,482.0,233.67,160.05
2017,5,28,16,45,670.0,108.5,4.7,15.5,432.0,181.67,116.47
2017,5,28,17,0,640.0,103.0,4.7,15.0,382.0,133.13,80.17
2017,5,28,17,15,599.5,96.5,4.6,14.5,331.5,87.05,54.67
2017,5,28,17,30,559.0,90.0,4.5,14.0,281.0,62.25,50.05
2017,5,28,17,45,503.5,82.0,4.4,14.0,232.5,58.89,47.11
2017,5,28,18,0,448.0,74.0,4.3,14.0,184.0,54.35,42.96
2017,5,28,18,15,369.5,63.0,4.15,13.5,139.5,47.25,36.42
2017,5,28,18,30,291.0,52.0,4.0,13.0,95.0,39.85,29.39
2017,5,28,18,45,187.0,36.5,3.9,12.5,60.5,28.43,18.29
2017,5,28,19,0,83.0,21.0,3.8,12.0,26.0,17.5,0.0
2017,5,28,19,15,41.5,10.5,3.8,11.5,13.0,10.01,0.0
2017,5,28,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.5,4.5,3.35,9.5,4.5,0.0,0.0
2017,5,29,5,0,21.0,9.0,3.4,10.0,9.0,11.78,0.0
2017,5,29,5,15,127.5,24.5,3.5,10.0,37.5,59.85,24.4
2017,5,29,5,30,234.0,40.0,3.6,10.0,66.0,116.1,82.68
2017,5,29,5,45,328.5,51.5,3.7,10.5,108.5,172.3,132.47
2017,5,29,6,0,423.0,63.0,3.8,11.0,151.0,241.16,193.14
2017,5,29,6,15,486.0,71.5,3.85,11.0,199.0,302.16,247.9
2017,5,29,6,30,549.0,80.0,3.9,11.0,247.0,369.18,306.71
2017,5,29,6,45,405.0,115.5,4.0,11.5,251.0,356.64,297.59
2017,5,29,7,0,261.0,151.0,4.1,12.0,255.0,323.25,269.36
2017,5,29,7,15,295.5,168.5,4.1,12.0,301.5,376.61,313.55
2017,5,29,7,30,330.0,186.0,4.1,12.0,348.0,432.54,358.7
2017,5,29,7,45,362.0,201.0,4.2,12.5,396.0,486.11,400.61
2017,5,29,8,0,394.0,216.0,4.3,13.0,444.0,552.19,451.21
2017,5,29,8,15,458.0,213.5,4.2,13.5,499.0,616.3,499.67
2017,5,29,8,30,522.0,211.0,4.1,14.0,554.0,683.48,549.33
2017,5,29,8,45,559.0,216.0,4.0,14.5,605.5,737.75,587.6
2017,5,29,9,0,596.0,221.0,3.9,15.0,657.0,796.63,628.27
2017,5,29,9,15,480.5,283.0,3.9,15.0,646.5,766.32,601.17
2017,5,29,9,30,365.0,345.0,3.9,15.0,636.0,720.68,563.47
2017,5,29,9,45,388.0,349.0,3.9,15.5,669.5,752.49,585.5
2017,5,29,10,0,411.0,353.0,3.9,16.0,703.0,794.43,613.79
2017,5,29,10,15,461.0,352.5,3.95,16.0,757.0,846.62,651.26
2017,5,29,10,30,511.0,352.0,4.0,16.0,811.0,897.68,687.46
2017,5,29,10,45,439.0,384.5,4.1,16.0,785.5,857.58,656.54
2017,5,29,11,0,367.0,417.0,4.2,16.0,760.0,806.3,618.28
2017,5,29,11,15,406.5,411.5,4.3,16.0,795.0,835.71,640.67
2017,5,29,11,30,446.0,406.0,4.4,16.0,830.0,870.74,666.4
2017,5,29,11,45,658.0,279.5,4.5,16.0,909.5,945.91,726.8
2017,5,29,12,0,870.0,153.0,4.6,16.0,989.0,999.46,765.16
2017,5,29,12,15,553.5,316.5,4.65,16.0,848.0,852.62,658.16
2017,5,29,12,30,237.0,480.0,4.7,16.0,707.0,689.08,530.87
2017,5,29,12,45,252.5,471.0,4.8,16.0,711.0,688.53,532.17
2017,5,29,13,0,268.0,462.0,4.9,16.0,715.0,680.92,527.55
2017,5,29,13,15,555.5,310.0,4.95,16.0,821.0,770.77,602.42
2017,5,29,13,30,843.0,158.0,5.0,16.0,927.0,836.27,655.14
2017,5,29,13,45,840.0,154.5,5.1,16.0,904.0,796.4,626.85
2017,5,29,14,0,837.0,151.0,5.2,16.0,881.0,754.5,597.1
2017,5,29,14,15,829.0,149.0,5.2,16.0,851.0,708.69,562.12
2017,5,29,14,30,821.0,147.0,5.2,16.0,821.0,661.63,525.49
2017,5,29,14,45,814.5,142.0,5.25,16.0,786.0,611.73,486.08
2017,5,29,15,0,808.0,137.0,5.3,16.0,751.0,560.9,444.92
2017,5,29,15,15,794.5,134.0,5.3,15.5,710.5,507.69,401.43
2017,5,29,15,30,781.0,131.0,5.3,15.0,670.0,454.7,356.8
2017,5,29,15,45,768.0,125.5,5.3,15.0,626.0,400.17,309.1
2017,5,29,16,0,755.0,120.0,5.3,15.0,582.0,346.3,260.94
2017,5,29,16,15,733.0,115.5,5.2,14.5,534.0,287.29,208.71
2017,5,29,16,30,711.0,111.0,5.1,14.0,486.0,234.41,161.67
2017,5,29,16,45,686.0,104.5,5.1,14.0,436.5,181.76,116.59
2017,5,29,17,0,661.0,98.0,5.1,14.0,387.0,131.99,78.55
2017,5,29,17,15,622.0,92.0,4.95,13.5,337.0,85.14,52.3
2017,5,29,17,30,583.0,86.0,4.8,13.0,287.0,58.9,47.27
2017,5,29,17,45,531.0,78.0,4.7,13.0,238.0,55.4,44.18
2017,5,29,18,0,479.0,70.0,4.6,13.0,189.0,51.67,40.75
2017,5,29,18,15,401.0,60.0,4.45,12.5,144.5,45.83,35.33
2017,5,29,18,30,323.0,50.0,4.3,12.0,100.0,38.24,28.13
2017,5,29,18,45,212.5,36.0,4.2,11.5,64.0,28.0,18.11
2017,5,29,19,0,102.0,22.0,4.1,11.0,28.0,17.35,1.17
2017,5,29,19,15,51.0,11.0,4.15,10.5,14.0,10.48,0.0
2017,5,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.0,5.0,4.1,9.0,5.0,0.0,0.0
2017,5,30,5,0,28.0,10.0,4.1,9.0,10.0,13.81,0.0
2017,5,30,5,15,148.0,25.0,4.15,9.0,40.0,64.81,28.01
2017,5,30,5,30,268.0,40.0,4.2,9.0,70.0,124.99,89.4
2017,5,30,5,45,365.5,50.5,4.3,9.5,113.5,184.35,142.36
2017,5,30,6,0,463.0,61.0,4.4,10.0,157.0,254.15,204.43
2017,5,30,6,15,249.5,87.5,4.5,10.5,141.0,208.05,171.36
2017,5,30,6,30,36.0,114.0,4.6,11.0,125.0,134.23,109.91
2017,5,30,6,45,43.5,134.5,4.7,11.5,150.0,161.04,132.66
2017,5,30,7,0,51.0,155.0,4.8,12.0,175.0,188.49,155.45
2017,5,30,7,15,95.5,182.0,4.75,12.0,226.0,247.37,204.96
2017,5,30,7,30,140.0,209.0,4.7,12.0,277.0,319.24,264.28
2017,5,30,7,45,103.0,226.0,4.7,12.5,279.5,306.25,251.61
2017,5,30,8,0,66.0,243.0,4.7,13.0,282.0,298.97,243.53
2017,5,30,8,15,445.0,178.0,4.65,13.5,469.0,566.84,464.93
2017,5,30,8,30,824.0,113.0,4.6,14.0,656.0,831.47,665.57
2017,5,30,8,45,645.0,190.0,4.6,14.5,632.5,789.51,629.88
2017,5,30,9,0,466.0,267.0,4.6,15.0,609.0,724.24,574.56
2017,5,30,9,15,519.0,266.5,4.65,15.0,665.5,784.25,619.58
2017,5,30,9,30,572.0,266.0,4.7,15.0,722.0,844.76,663.68
2017,5,30,9,45,413.0,338.0,4.8,15.5,674.5,775.87,606.62
2017,5,30,10,0,254.0,410.0,4.9,16.0,627.0,689.53,536.93
2017,5,30,10,15,337.0,392.0,4.9,16.0,689.0,753.71,586.42
2017,5,30,10,30,420.0,374.0,4.9,16.0,751.0,828.55,641.88
2017,5,30,10,45,638.0,270.0,4.95,16.0,857.0,942.97,729.91
2017,5,30,11,0,856.0,166.0,5.0,16.0,963.0,1047.39,802.97
2017,5,30,11,15,859.0,166.5,5.0,15.5,975.5,1045.79,802.21
2017,5,30,11,30,862.0,167.0,5.0,15.0,988.0,1040.79,799.95
2017,5,30,11,45,632.0,292.5,5.05,15.0,896.5,932.8,722.57
2017,5,30,12,0,402.0,418.0,5.1,15.0,805.0,812.89,629.82
2017,5,30,12,15,297.5,452.5,5.1,14.5,738.0,735.59,571.95
2017,5,30,12,30,193.0,487.0,5.1,14.0,671.0,654.89,510.38
2017,5,30,12,45,225.0,476.0,5.15,14.0,689.5,663.91,518.69
2017,5,30,13,0,257.0,465.0,5.2,14.0,708.0,674.07,527.35
2017,5,30,13,15,256.5,456.5,5.25,14.0,695.0,652.12,511.28
2017,5,30,13,30,256.0,448.0,5.3,14.0,682.0,629.56,494.78
2017,5,30,13,45,159.0,423.5,5.4,14.0,568.0,516.87,407.83
2017,5,30,14,0,62.0,399.0,5.5,14.0,454.0,413.06,326.25
2017,5,30,14,15,74.5,392.5,5.55,14.0,456.0,410.03,324.77
2017,5,30,14,30,87.0,386.0,5.6,14.0,458.0,405.64,321.89
2017,5,30,14,45,85.5,368.0,5.7,14.5,436.0,381.62,302.86
2017,5,30,15,0,84.0,350.0,5.8,15.0,414.0,357.77,283.92
2017,5,30,15,15,448.0,234.0,5.7,15.0,546.5,422.33,336.19
2017,5,30,15,30,812.0,118.0,5.6,15.0,679.0,457.55,359.67
2017,5,30,15,45,595.5,178.5,5.5,15.0,575.0,376.52,292.78
2017,5,30,16,0,379.0,239.0,5.4,15.0,471.0,322.8,250.13
2017,5,30,16,15,412.5,209.0,5.25,14.5,443.5,278.4,211.28
2017,5,30,16,30,446.0,179.0,5.1,14.0,416.0,234.37,171.93
2017,5,30,16,45,255.5,177.5,4.95,14.0,310.5,179.64,133.7
2017,5,30,17,0,65.0,176.0,4.8,14.0,205.0,152.38,120.16
2017,5,30,17,15,58.5,154.5,4.75,13.5,178.0,128.97,102.48
2017,5,30,17,30,52.0,133.0,4.7,13.0,151.0,108.91,91.67
2017,5,30,17,45,43.5,112.0,4.7,12.5,125.5,92.96,77.78
2017,5,30,18,0,35.0,91.0,4.7,12.0,100.0,76.68,63.28
2017,5,30,18,15,22.5,71.0,4.55,11.5,76.5,60.78,48.82
2017,5,30,18,30,10.0,51.0,4.4,11.0,53.0,45.59,34.76
2017,5,30,18,45,5.0,33.0,4.3,11.0,34.0,30.0,19.94
2017,5,30,19,0,0.0,15.0,4.2,11.0,15.0,13.92,0.7
2017,5,30,19,15,0.0,7.5,4.2,10.5,7.5,7.15,0.0
2017,5,30,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,2.1,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,2.2,10.0,10.0,9.53,0.0
2017,5,31,5,15,117.5,24.5,2.25,10.0,37.5,57.93,25.72
2017,5,31,5,30,235.0,39.0,2.3,10.0,65.0,114.94,81.91
2017,5,31,5,45,328.5,49.0,2.4,10.5,106.5,169.16,129.76
2017,5,31,6,0,422.0,59.0,2.5,11.0,148.0,236.55,188.92
2017,5,31,6,15,484.0,67.0,2.4,11.5,195.0,296.3,241.69
2017,5,31,6,30,546.0,75.0,2.3,12.0,242.0,362.0,298.01
2017,5,31,6,45,595.5,79.5,2.25,12.5,292.0,422.68,348.7
2017,5,31,7,0,645.0,84.0,2.2,13.0,342.0,487.18,400.68
2017,5,31,7,15,677.0,88.5,2.15,13.5,391.5,544.02,444.8
2017,5,31,7,30,709.0,93.0,2.1,14.0,441.0,602.29,488.47
2017,5,31,7,45,739.5,94.5,2.1,15.0,491.0,655.09,525.43
2017,5,31,8,0,770.0,96.0,2.1,16.0,541.0,710.45,562.02
2017,5,31,8,15,787.5,99.0,2.15,16.0,587.0,757.21,593.96
2017,5,31,8,30,805.0,102.0,2.2,16.0,633.0,802.82,624.75
2017,5,31,8,45,825.0,101.5,2.3,16.5,676.5,838.86,647.68
2017,5,31,9,0,845.0,101.0,2.4,17.0,720.0,879.54,673.69
2017,5,31,9,15,855.5,102.5,2.45,17.5,758.0,911.84,693.22
2017,5,31,9,30,866.0,104.0,2.5,18.0,796.0,941.63,710.96
2017,5,31,9,45,877.5,103.5,2.55,18.5,829.0,967.51,725.99
2017,5,31,10,0,889.0,103.0,2.6,19.0,862.0,990.56,739.12
2017,5,31,10,15,895.0,104.0,2.6,19.0,888.5,1006.73,748.66
2017,5,31,10,30,901.0,105.0,2.6,19.0,915.0,1019.61,756.16
2017,5,31,10,45,906.0,105.5,2.6,19.5,935.0,1027.58,759.12
2017,5,31,11,0,911.0,106.0,2.6,20.0,955.0,1032.09,759.96
2017,5,31,11,15,913.5,106.5,2.6,20.0,967.5,1030.61,758.49
2017,5,31,11,30,916.0,107.0,2.6,20.0,980.0,1025.63,754.92
2017,5,31,11,45,916.5,107.5,2.65,20.0,985.5,1015.22,748.46
2017,5,31,12,0,917.0,108.0,2.7,20.0,991.0,1001.45,739.9
2017,5,31,12,15,916.5,108.0,2.8,20.0,988.5,982.95,728.75
2017,5,31,12,30,916.0,108.0,2.9,20.0,986.0,961.3,715.49
2017,5,31,12,45,910.0,110.5,3.05,20.5,975.5,933.99,697.42
2017,5,31,13,0,904.0,113.0,3.2,21.0,965.0,903.98,677.41
2017,5,31,13,15,900.5,112.0,3.3,20.5,948.5,870.24,656.92
2017,5,31,13,30,897.0,111.0,3.4,20.0,932.0,833.99,634.4
2017,5,31,13,45,893.0,109.5,3.55,20.0,908.5,794.55,608.36
2017,5,31,14,0,889.0,108.0,3.7,20.0,885.0,752.95,580.41
2017,5,31,14,15,882.0,106.5,3.8,20.0,855.5,707.33,548.49
2017,5,31,14,30,875.0,105.0,3.9,20.0,826.0,660.19,513.19
2017,5,31,14,45,866.5,103.0,4.05,20.0,790.5,610.41,475.08
2017,5,31,15,0,858.0,101.0,4.2,20.0,755.0,559.7,435.11
2017,5,31,15,15,846.5,99.0,4.25,19.5,715.0,506.8,392.83
2017,5,31,15,30,835.0,97.0,4.3,19.0,675.0,453.73,349.04
2017,5,31,15,45,819.0,94.5,4.4,19.0,630.0,398.55,301.74
2017,5,31,16,0,803.0,92.0,4.5,19.0,585.0,339.47,250.29
2017,5,31,16,15,783.5,89.0,4.55,18.5,537.5,284.37,201.66
2017,5,31,16,30,764.0,86.0,4.6,18.0,490.0,231.01,154.51
2017,5,31,16,45,737.0,82.0,4.7,17.5,440.5,177.59,109.4
2017,5,31,17,0,710.0,78.0,4.8,17.0,391.0,127.21,71.35
2017,5,31,17,15,674.5,74.0,4.7,16.5,341.0,75.16,41.13
2017,5,31,17,30,639.0,70.0,4.6,16.0,291.0,46.34,35.57
2017,5,31,17,45,589.0,64.0,4.5,15.5,242.5,43.88,33.52
2017,5,31,18,0,539.0,58.0,4.4,15.0,194.0,41.28,31.2
2017,5,31,18,15,465.0,50.5,4.15,14.5,149.0,37.2,27.43
2017,5,31,18,30,391.0,43.0,3.9,14.0,104.0,32.93,23.3
2017,5,31,18,45,276.5,32.5,3.7,13.5,68.0,25.59,16.07
2017,5,31,19,0,162.0,22.0,3.5,13.0,32.0,17.32,3.11
2017,5,31,19,15,81.0,11.0,3.45,12.5,16.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.5,5.0,3.15,10.0,5.0,0.0,0.0
2017,6,1,5,0,33.0,10.0,3.3,10.0,10.0,14.57,0.0
2017,6,1,5,15,154.0,23.5,3.35,10.5,39.5,64.39,29.38
2017,6,1,5,30,275.0,37.0,3.4,11.0,69.0,123.01,87.12
2017,6,1,5,45,355.0,48.5,3.5,11.5,110.0,178.86,136.95
2017,6,1,6,0,435.0,60.0,3.6,12.0,151.0,242.37,193.3
2017,6,1,6,15,497.5,67.5,3.7,12.5,199.0,302.51,246.73
2017,6,1,6,30,560.0,75.0,3.8,13.0,247.0,368.61,303.94
2017,6,1,6,45,601.5,82.0,3.9,13.5,297.0,428.49,354.65
2017,6,1,7,0,643.0,89.0,4.0,14.0,347.0,491.45,406.26
2017,6,1,7,15,676.0,94.0,4.05,14.5,397.5,549.44,452.33
2017,6,1,7,30,709.0,99.0,4.1,15.0,448.0,608.93,498.2
2017,6,1,7,45,733.5,103.0,4.2,15.5,497.0,662.26,538.02
2017,6,1,8,0,758.0,107.0,4.3,16.0,546.0,713.23,573.99
2017,6,1,8,15,777.0,110.5,4.3,16.0,592.5,761.33,607.82
2017,6,1,8,30,796.0,114.0,4.3,16.0,639.0,808.41,640.45
2017,6,1,8,45,811.5,116.5,4.3,16.5,682.5,850.02,667.43
2017,6,1,9,0,827.0,119.0,4.3,17.0,726.0,889.83,692.76
2017,6,1,9,15,838.5,121.5,4.2,17.5,764.5,923.89,713.31
2017,6,1,9,30,850.0,124.0,4.1,18.0,803.0,947.67,726.43
2017,6,1,9,45,846.5,133.0,4.1,18.5,832.5,968.65,738.16
2017,6,1,10,0,843.0,142.0,4.1,19.0,862.0,995.04,753.6
2017,6,1,10,15,850.0,143.5,4.0,19.0,888.5,1002.98,757.21
2017,6,1,10,30,857.0,145.0,3.9,19.0,915.0,1016.66,764.93
2017,6,1,10,45,864.5,144.5,3.85,19.5,936.0,1025.6,768.32
2017,6,1,11,0,872.0,144.0,3.8,20.0,957.0,1031.25,769.63
2017,6,1,11,15,875.0,144.5,3.8,20.0,970.0,1030.02,768.3
2017,6,1,11,30,878.0,145.0,3.8,20.0,983.0,1025.44,764.91
2017,6,1,11,45,882.5,143.5,3.85,20.0,989.5,1017.07,759.47
2017,6,1,12,0,887.0,142.0,3.9,20.0,996.0,1005.41,751.94
2017,6,1,12,15,886.5,142.0,3.95,20.0,994.0,987.17,740.05
2017,6,1,12,30,886.0,142.0,4.0,20.0,992.0,965.89,726.19
2017,6,1,12,45,888.5,139.0,4.1,20.0,984.0,941.59,710.56
2017,6,1,13,0,891.0,136.0,4.2,20.0,976.0,914.3,692.82
2017,6,1,13,15,887.5,135.0,4.25,20.0,959.5,880.86,670.47
2017,6,1,13,30,884.0,134.0,4.3,20.0,943.0,844.95,646.29
2017,6,1,13,45,878.5,133.0,4.4,20.0,919.5,805.18,619.48
2017,6,1,14,0,873.0,132.0,4.5,20.0,896.0,763.41,591.1
2017,6,1,14,15,865.5,130.0,4.55,20.0,866.0,717.56,557.91
2017,6,1,14,30,858.0,128.0,4.6,20.0,836.0,670.28,522.23
2017,6,1,14,45,846.5,127.0,4.65,20.0,800.0,618.97,482.65
2017,6,1,15,0,835.0,126.0,4.7,20.0,764.0,567.67,442.0
2017,6,1,15,15,822.0,123.5,4.75,19.5,723.0,513.98,399.19
2017,6,1,15,30,809.0,121.0,4.8,19.0,682.0,460.38,355.05
2017,6,1,15,45,791.5,118.0,4.9,18.5,636.5,404.96,308.24
2017,6,1,16,0,774.0,115.0,5.0,18.0,591.0,350.61,261.05
2017,6,1,16,15,752.0,111.0,5.0,17.5,543.0,295.52,212.54
2017,6,1,16,30,730.0,107.0,5.0,17.0,495.0,237.83,162.1
2017,6,1,16,45,704.0,101.5,5.0,17.0,445.5,184.82,117.01
2017,6,1,17,0,678.0,96.0,5.0,17.0,396.0,134.76,78.8
2017,6,1,17,15,640.0,90.5,4.9,16.5,345.5,87.33,51.78
2017,6,1,17,30,602.0,85.0,4.8,16.0,295.0,57.8,45.71
2017,6,1,17,45,553.0,77.0,4.75,15.5,246.0,54.25,42.72
2017,6,1,18,0,504.0,69.0,4.7,15.0,197.0,50.46,39.36
2017,6,1,18,15,427.0,59.5,4.5,14.0,151.5,45.03,34.44
2017,6,1,18,30,350.0,50.0,4.3,13.0,106.0,38.13,27.99
2017,6,1,18,45,242.0,37.0,4.1,12.5,69.0,28.71,18.87
2017,6,1,19,0,134.0,24.0,3.9,12.0,32.0,18.92,4.8
2017,6,1,19,15,67.0,12.0,3.85,11.5,16.0,11.44,0.0
2017,6,1,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,4,45,28.5,5.5,2.65,9.5,6.0,0.0,0.0
2017,6,2,5,0,57.0,11.0,2.8,10.0,12.0,19.19,0.0
2017,6,2,5,15,190.5,23.5,2.85,10.5,43.0,73.06,34.48
2017,6,2,5,30,324.0,36.0,2.9,11.0,74.0,136.09,96.32
2017,6,2,5,45,413.0,45.5,3.0,11.5,117.0,194.28,148.33
2017,6,2,6,0,502.0,55.0,3.1,12.0,160.0,262.18,208.5
2017,6,2,6,15,561.5,61.5,3.0,12.5,209.0,323.36,262.85
2017,6,2,6,30,621.0,68.0,2.9,13.0,258.0,390.13,320.27
2017,6,2,6,45,662.5,73.0,2.85,13.5,309.0,450.75,371.02
2017,6,2,7,0,704.0,78.0,2.8,14.0,360.0,514.34,422.29
2017,6,2,7,15,734.0,82.0,2.7,14.5,411.5,570.39,465.74
2017,6,2,7,30,764.0,86.0,2.6,15.0,463.0,629.27,509.69
2017,6,2,7,45,788.0,89.0,2.55,15.5,513.0,683.4,547.64
2017,6,2,8,0,812.0,92.0,2.5,16.0,563.0,737.4,583.87
2017,6,2,8,15,829.5,95.0,2.45,16.5,610.0,785.73,615.1
2017,6,2,8,30,847.0,98.0,2.4,17.0,657.0,826.83,640.57
2017,6,2,8,45,861.0,100.0,2.35,17.5,700.5,867.9,665.58
2017,6,2,9,0,875.0,102.0,2.3,18.0,744.0,907.0,688.76
2017,6,2,9,15,885.0,104.0,2.3,18.5,782.5,940.17,708.06
2017,6,2,9,30,895.0,106.0,2.3,19.0,821.0,970.69,725.44
2017,6,2,9,45,907.0,105.0,2.3,19.5,855.0,997.08,739.97
2017,6,2,10,0,919.0,104.0,2.3,20.0,889.0,1020.56,752.55
2017,6,2,10,15,924.5,105.0,2.25,20.0,916.0,1036.62,761.18
2017,6,2,10,30,930.0,106.0,2.2,20.0,943.0,1049.28,767.72
2017,6,2,10,45,934.0,107.5,2.2,20.5,963.0,1057.45,770.64
2017,6,2,11,0,938.0,109.0,2.2,21.0,983.0,1062.05,771.42
2017,6,2,11,15,940.5,109.5,2.2,21.0,996.0,1060.51,769.93
2017,6,2,11,30,943.0,110.0,2.2,21.0,1009.0,1055.39,766.34
2017,6,2,11,45,943.5,110.5,2.2,21.5,1014.5,1044.74,757.91
2017,6,2,12,0,944.0,111.0,2.2,22.0,1020.0,1030.64,747.46
2017,6,2,12,15,943.5,111.0,2.35,22.0,1018.5,1011.71,737.17
2017,6,2,12,30,943.0,111.0,2.5,22.0,1017.0,989.55,724.66
2017,6,2,12,45,933.0,116.5,2.7,22.5,1005.0,960.87,706.78
2017,6,2,13,0,923.0,122.0,2.9,23.0,993.0,929.54,686.91
2017,6,2,13,15,920.0,121.0,3.05,22.5,976.5,895.67,667.29
2017,6,2,13,30,917.0,120.0,3.2,22.0,960.0,859.2,645.51
2017,6,2,13,45,912.0,119.0,3.35,22.0,936.5,818.73,619.34
2017,6,2,14,0,907.0,118.0,3.5,22.0,913.0,776.14,591.28
2017,6,2,14,15,900.5,116.5,3.55,22.0,883.0,730.12,559.3
2017,6,2,14,30,894.0,115.0,3.6,22.0,853.0,682.49,524.1
2017,6,2,14,45,886.0,112.5,3.65,22.0,817.5,631.69,485.65
2017,6,2,15,0,878.0,110.0,3.7,22.0,782.0,579.86,445.35
2017,6,2,15,15,866.5,108.0,3.7,21.5,741.0,525.94,402.94
2017,6,2,15,30,855.0,106.0,3.7,21.0,700.0,471.8,358.93
2017,6,2,15,45,841.0,103.0,3.75,21.0,655.0,411.78,308.55
2017,6,2,16,0,827.0,100.0,3.8,21.0,610.0,355.97,260.13
2017,6,2,16,15,807.5,96.5,3.75,20.5,561.5,299.08,210.63
2017,6,2,16,30,788.0,93.0,3.7,20.0,513.0,243.92,162.52
2017,6,2,16,45,762.0,89.0,3.7,19.5,462.5,189.28,116.77
2017,6,2,17,0,736.0,85.0,3.7,19.0,412.0,137.56,77.85
2017,6,2,17,15,700.0,80.5,3.6,18.0,360.5,83.05,45.91
2017,6,2,17,30,664.0,76.0,3.5,17.0,309.0,50.82,39.37
2017,6,2,17,45,614.0,70.0,3.45,16.5,258.5,48.56,37.52
2017,6,2,18,0,564.0,64.0,3.4,16.0,208.0,46.18,35.43
2017,6,2,18,15,488.5,55.5,3.45,15.5,160.5,41.43,31.07
2017,6,2,18,30,413.0,47.0,3.5,15.0,113.0,36.44,26.3
2017,6,2,18,45,297.5,35.5,3.55,14.5,74.5,28.26,18.39
2017,6,2,19,0,182.0,24.0,3.6,14.0,36.0,18.92,5.43
2017,6,2,19,15,91.0,12.0,3.7,13.5,18.0,11.44,0.0
2017,6,2,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,2.5,9.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,2.6,10.0,1.0,0.95,0.0
2017,6,3,5,15,0.0,5.5,2.7,10.0,5.5,5.09,0.0
2017,6,3,5,30,0.0,10.0,2.8,10.0,10.0,9.26,2.06
2017,6,3,5,45,0.0,16.5,2.95,10.5,16.5,15.29,7.43
2017,6,3,6,0,0.0,23.0,3.1,11.0,23.0,21.32,12.78
2017,6,3,6,15,0.0,30.0,3.1,11.5,30.0,27.83,18.48
2017,6,3,6,30,0.0,37.0,3.1,12.0,37.0,34.35,24.09
2017,6,3,6,45,0.0,44.0,3.1,12.5,44.0,40.87,29.61
2017,6,3,7,0,0.0,51.0,3.1,13.0,51.0,47.4,35.04
2017,6,3,7,15,0.0,58.5,3.15,13.0,58.5,54.4,40.87
2017,6,3,7,30,0.0,66.0,3.2,13.0,66.0,61.41,46.65
2017,6,3,7,45,40.5,157.5,3.25,13.0,181.5,186.17,151.62
2017,6,3,8,0,81.0,249.0,3.3,13.0,297.0,316.62,257.43
2017,6,3,8,15,130.5,275.5,3.3,13.0,359.0,397.52,321.63
2017,6,3,8,30,180.0,302.0,3.3,13.0,421.0,471.31,379.19
2017,6,3,8,45,217.5,319.0,3.35,13.5,472.5,526.85,420.9
2017,6,3,9,0,255.0,336.0,3.4,14.0,524.0,595.95,471.87
2017,6,3,9,15,151.5,339.5,3.4,14.5,453.0,496.91,392.47
2017,6,3,9,30,48.0,343.0,3.4,15.0,382.0,392.12,308.08
2017,6,3,9,45,90.0,381.0,3.4,15.5,457.0,472.55,369.88
2017,6,3,10,0,132.0,419.0,3.4,16.0,532.0,566.21,439.06
2017,6,3,10,15,157.0,434.0,3.4,16.0,572.5,606.31,468.16
2017,6,3,10,30,182.0,449.0,3.4,16.0,613.0,646.02,496.97
2017,6,3,10,45,543.5,289.5,3.4,16.5,794.0,864.57,663.2
2017,6,3,11,0,905.0,130.0,3.4,17.0,975.0,1050.1,789.51
2017,6,3,11,15,907.5,130.5,3.4,17.5,987.5,1048.49,784.77
2017,6,3,11,30,910.0,131.0,3.4,18.0,1000.0,1043.41,779.57
2017,6,3,11,45,916.5,128.0,3.45,18.5,1007.0,1035.41,772.99
2017,6,3,12,0,923.0,125.0,3.5,19.0,1014.0,1023.98,764.25
2017,6,3,12,15,922.5,124.5,3.55,19.0,1012.0,1004.86,751.93
2017,6,3,12,30,922.0,124.0,3.6,19.0,1010.0,982.6,737.57
2017,6,3,12,45,923.0,122.0,3.65,19.5,1001.5,957.22,719.72
2017,6,3,13,0,924.0,120.0,3.7,20.0,993.0,928.79,699.84
2017,6,3,13,15,920.5,119.0,3.75,20.0,976.0,894.54,677.26
2017,6,3,13,30,917.0,118.0,3.8,20.0,959.0,857.72,652.76
2017,6,3,13,45,915.5,115.0,3.85,20.0,936.5,818.2,626.18
2017,6,3,14,0,914.0,112.0,3.9,20.0,914.0,776.3,597.65
2017,6,3,14,15,907.0,110.5,3.95,20.0,883.5,729.74,565.05
2017,6,3,14,30,900.0,109.0,4.0,20.0,853.0,681.6,528.98
2017,6,3,14,45,892.0,106.5,4.05,20.0,817.5,630.62,489.89
2017,6,3,15,0,884.0,104.0,4.1,20.0,782.0,578.6,448.92
2017,6,3,15,15,872.0,102.0,4.1,19.5,740.5,524.23,405.64
2017,6,3,15,30,860.0,100.0,4.1,19.0,699.0,469.69,360.79
