Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,15,45,845.0,97.0,4.15,19.0,653.5,413.2,312.51
2017,6,3,16,0,830.0,94.0,4.2,19.0,608.0,352.7,259.99
2017,6,3,16,15,810.0,91.0,4.2,18.5,559.0,296.01,210.14
2017,6,3,16,30,790.0,88.0,4.2,18.0,510.0,241.08,161.71
2017,6,3,16,45,762.5,84.5,4.25,17.5,459.5,186.53,115.57
2017,6,3,17,0,735.0,81.0,4.3,17.0,409.0,135.06,76.37
2017,6,3,17,15,699.5,76.5,4.2,16.5,357.5,80.98,44.04
2017,6,3,17,30,664.0,72.0,4.1,16.0,306.0,47.68,36.76
2017,6,3,17,45,611.0,67.0,4.05,15.5,255.5,46.06,35.46
2017,6,3,18,0,558.0,62.0,4.0,15.0,205.0,44.38,33.98
2017,6,3,18,15,483.5,54.0,3.9,14.0,159.0,40.0,30.01
2017,6,3,18,30,409.0,46.0,3.8,13.0,113.0,35.4,25.64
2017,6,3,18,45,289.0,35.5,3.75,12.5,74.5,28.14,18.52
2017,6,3,19,0,169.0,25.0,3.7,12.0,36.0,19.7,6.61
2017,6,3,19,15,84.5,12.5,3.7,11.5,18.0,11.91,0.0
2017,6,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,6.0,3.75,9.5,6.5,0.0,0.0
2017,6,4,5,0,45.0,12.0,3.8,10.0,13.0,18.3,0.0
2017,6,4,5,15,172.5,25.0,3.8,10.0,43.5,70.14,34.56
2017,6,4,5,30,300.0,38.0,3.8,10.0,74.0,131.51,93.89
2017,6,4,5,45,393.5,47.5,3.85,10.5,117.0,189.84,145.86
2017,6,4,6,0,487.0,57.0,3.9,11.0,160.0,258.34,206.66
2017,6,4,6,15,547.5,63.5,3.9,11.5,209.0,319.13,261.09
2017,6,4,6,30,608.0,70.0,3.9,12.0,258.0,385.61,318.91
2017,6,4,6,45,651.0,75.5,3.9,12.5,309.0,446.91,370.9
2017,6,4,7,0,694.0,81.0,3.9,13.0,360.0,511.36,423.7
2017,6,4,7,15,725.0,85.0,3.95,13.5,411.0,567.39,468.33
2017,6,4,7,30,756.0,89.0,4.0,14.0,462.0,626.53,513.95
2017,6,4,7,45,777.5,93.0,4.05,14.5,511.5,679.62,552.71
2017,6,4,8,0,799.0,97.0,4.1,15.0,561.0,732.41,589.6
2017,6,4,8,15,817.5,100.0,4.1,15.5,608.5,781.05,622.51
2017,6,4,8,30,836.0,103.0,4.1,16.0,656.0,828.54,654.01
2017,6,4,8,45,848.5,106.5,4.2,16.5,699.5,863.48,676.44
2017,6,4,9,0,861.0,110.0,4.3,17.0,743.0,902.47,701.59
2017,6,4,9,15,873.0,112.0,4.3,17.0,783.0,937.09,724.32
2017,6,4,9,30,885.0,114.0,4.3,17.0,823.0,969.21,745.17
2017,6,4,9,45,896.0,115.0,4.35,17.5,857.5,996.57,761.49
2017,6,4,10,0,907.0,116.0,4.4,18.0,892.0,1021.01,775.9
2017,6,4,10,15,914.5,117.5,4.4,18.0,920.5,1039.39,787.24
2017,6,4,10,30,922.0,119.0,4.4,18.0,949.0,1054.42,796.42
2017,6,4,10,45,927.5,120.0,4.4,18.5,970.5,1063.48,800.11
2017,6,4,11,0,933.0,121.0,4.4,19.0,992.0,1069.01,801.57
2017,6,4,11,15,936.5,121.5,4.4,19.0,1005.5,1068.44,800.66
2017,6,4,11,30,940.0,122.0,4.4,19.0,1019.0,1064.29,797.53
2017,6,4,11,45,944.5,120.5,4.45,19.5,1026.0,1055.6,790.45
2017,6,4,12,0,949.0,119.0,4.5,20.0,1033.0,1043.4,781.15
2017,6,4,12,15,948.5,118.5,4.6,20.0,1031.5,1023.92,769.06
2017,6,4,12,30,948.0,118.0,4.7,20.0,1030.0,1001.21,754.77
2017,6,4,12,45,944.5,119.0,4.8,20.0,1020.0,974.04,737.38
2017,6,4,13,0,941.0,120.0,4.9,20.0,1010.0,943.96,717.87
2017,6,4,13,15,938.0,119.5,5.0,19.5,993.5,910.11,696.94
2017,6,4,13,30,935.0,119.0,5.1,19.0,977.0,873.61,673.84
2017,6,4,13,45,931.5,117.0,5.25,19.0,953.5,832.83,646.34
2017,6,4,14,0,928.0,115.0,5.4,19.0,930.0,789.78,616.8
2017,6,4,14,15,921.5,114.0,5.5,18.5,900.0,743.44,584.91
2017,6,4,14,30,915.0,113.0,5.6,18.0,870.0,695.44,549.24
2017,6,4,14,45,906.5,111.0,5.75,18.0,834.0,643.91,508.95
2017,6,4,15,0,898.0,109.0,5.9,18.0,798.0,591.35,466.69
2017,6,4,15,15,886.5,107.0,5.9,17.5,757.0,536.5,421.94
2017,6,4,15,30,875.0,105.0,5.9,17.0,716.0,481.4,375.58
2017,6,4,15,45,860.5,102.5,5.95,16.5,670.0,420.6,323.48
2017,6,4,16,0,846.0,100.0,6.0,16.0,624.0,364.04,273.34
2017,6,4,16,15,827.0,97.0,5.9,15.5,575.0,306.7,221.75
2017,6,4,16,30,808.0,94.0,5.8,15.0,526.0,251.01,171.64
2017,6,4,16,45,782.0,90.0,5.7,15.0,475.0,195.23,123.3
2017,6,4,17,0,756.0,86.0,5.6,15.0,424.0,142.37,82.16
2017,6,4,17,15,720.5,81.5,5.35,14.5,371.5,86.68,48.25
2017,6,4,17,30,685.0,77.0,5.1,14.0,319.0,51.48,40.44
2017,6,4,17,45,632.5,71.5,4.95,13.5,267.5,49.64,38.95
2017,6,4,18,0,580.0,66.0,4.8,13.0,216.0,47.72,37.25
2017,6,4,18,15,504.0,58.0,4.6,12.5,168.0,43.48,33.31
2017,6,4,18,30,428.0,50.0,4.4,12.0,120.0,39.05,29.0
2017,6,4,18,45,305.0,38.5,4.2,11.5,80.0,30.96,21.08
2017,6,4,19,0,182.0,27.0,4.0,11.0,40.0,21.33,8.26
2017,6,4,19,15,91.0,13.5,4.0,10.5,20.0,12.87,0.0
2017,6,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,17.0,6.0,2.4,8.5,6.5,0.0,0.0
2017,6,5,5,0,34.0,12.0,2.6,9.0,13.0,16.62,0.0
2017,6,5,5,15,155.5,27.5,2.7,9.5,44.5,69.57,35.28
2017,6,5,5,30,277.0,43.0,2.8,10.0,76.0,130.04,93.36
2017,6,5,5,45,369.5,54.0,2.95,10.5,119.5,187.36,144.15
2017,6,5,6,0,462.0,65.0,3.1,11.0,163.0,256.98,205.48
2017,6,5,6,15,525.0,72.5,2.95,11.5,212.5,318.88,260.21
2017,6,5,6,30,588.0,80.0,2.8,12.0,262.0,386.67,318.31
2017,6,5,6,45,636.0,85.5,2.7,12.5,314.0,449.81,370.93
2017,6,5,7,0,684.0,91.0,2.6,13.0,366.0,516.55,424.48
2017,6,5,7,15,716.0,95.5,2.5,13.5,417.5,575.24,469.79
2017,6,5,7,30,748.0,100.0,2.4,14.0,469.0,635.25,514.42
2017,6,5,7,45,776.0,102.5,2.3,14.5,520.0,688.7,552.19
2017,6,5,8,0,804.0,105.0,2.2,15.0,571.0,744.78,589.41
2017,6,5,8,15,822.0,108.0,2.1,15.5,618.5,793.24,620.07
2017,6,5,8,30,840.0,111.0,2.0,16.0,666.0,840.5,649.08
2017,6,5,8,45,855.5,112.5,1.9,17.0,710.0,882.41,672.4
2017,6,5,9,0,871.0,114.0,1.8,18.0,754.0,915.45,689.07
2017,6,5,9,15,881.0,116.0,1.75,18.5,792.5,948.47,707.31
2017,6,5,9,30,891.0,118.0,1.7,19.0,831.0,978.85,723.53
2017,6,5,9,45,896.5,121.0,1.65,19.5,863.5,1003.14,735.61
2017,6,5,10,0,902.0,124.0,1.6,20.0,896.0,1024.26,745.6
2017,6,5,10,15,908.0,125.0,1.55,20.5,922.5,1040.52,752.48
2017,6,5,10,30,914.0,126.0,1.5,21.0,949.0,1053.44,757.3
2017,6,5,10,45,918.5,126.5,1.5,21.5,969.0,1060.92,759.64
2017,6,5,11,0,923.0,127.0,1.5,22.0,989.0,1064.9,759.98
2017,6,5,11,15,925.5,127.5,1.55,22.5,1002.0,1063.33,757.87
2017,6,5,11,30,928.0,128.0,1.6,23.0,1015.0,1058.25,753.75
2017,6,5,11,45,928.5,128.0,1.65,23.5,1020.0,1047.21,746.06
2017,6,5,12,0,929.0,128.0,1.7,24.0,1025.0,1032.79,736.41
2017,6,5,12,15,928.5,128.0,1.85,24.0,1023.0,1014.12,726.95
2017,6,5,12,30,928.0,128.0,2.0,24.0,1021.0,992.27,715.31
2017,6,5,12,45,919.0,132.0,2.2,24.0,1009.0,963.39,699.47
2017,6,5,13,0,910.0,136.0,2.4,24.0,997.0,931.91,681.55
2017,6,5,13,15,906.0,135.5,2.55,24.0,980.0,898.13,661.27
2017,6,5,13,30,902.0,135.0,2.7,24.0,963.0,861.86,638.97
2017,6,5,13,45,896.0,133.5,2.9,24.0,939.0,820.8,613.35
2017,6,5,14,0,890.0,132.0,3.1,24.0,915.0,777.73,585.81
2017,6,5,14,15,882.5,130.5,3.2,23.5,884.5,731.82,555.33
2017,6,5,14,30,875.0,129.0,3.3,23.0,854.0,684.41,521.97
2017,6,5,14,45,864.5,127.0,3.45,23.0,817.5,633.51,484.18
2017,6,5,15,0,854.0,125.0,3.6,23.0,781.0,579.87,443.25
2017,6,5,15,15,841.5,122.5,3.7,22.5,740.0,525.63,401.22
2017,6,5,15,30,829.0,120.0,3.8,22.0,699.0,471.39,357.7
2017,6,5,15,45,811.0,117.5,3.9,21.5,653.5,415.26,311.33
2017,6,5,16,0,793.0,115.0,4.0,21.0,608.0,360.23,264.51
2017,6,5,16,15,771.5,111.0,4.05,20.5,559.5,304.28,216.18
2017,6,5,16,30,750.0,107.0,4.1,20.0,511.0,245.71,165.73
2017,6,5,16,45,719.5,103.5,4.15,19.5,460.0,192.45,121.29
2017,6,5,17,0,689.0,100.0,4.2,19.0,409.0,142.63,83.62
2017,6,5,17,15,651.0,94.0,4.15,18.0,357.5,94.1,55.22
2017,6,5,17,30,613.0,88.0,4.1,17.0,306.0,59.82,47.28
2017,6,5,17,45,558.5,81.0,4.05,16.5,256.0,57.18,45.13
2017,6,5,18,0,504.0,74.0,4.0,16.0,206.0,54.4,42.71
2017,6,5,18,15,428.0,64.5,3.85,15.5,159.5,49.15,37.91
2017,6,5,18,30,352.0,55.0,3.7,15.0,113.0,41.91,31.15
2017,6,5,18,45,244.0,41.5,3.6,14.5,75.0,32.19,21.9
2017,6,5,19,0,136.0,28.0,3.5,14.0,37.0,22.09,9.11
2017,6,5,19,15,68.0,14.0,3.5,13.5,18.5,13.34,0.0
2017,6,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,4,45,17.5,6.0,3.0,9.0,6.5,0.0,0.0
2017,6,6,5,0,35.0,12.0,3.2,9.0,13.0,16.76,0.0
2017,6,6,5,15,153.5,27.0,3.3,9.5,43.5,68.55,35.08
2017,6,6,5,30,272.0,42.0,3.4,10.0,74.0,127.4,91.45
2017,6,6,5,45,361.5,53.0,3.5,10.5,117.0,183.46,141.22
2017,6,6,6,0,451.0,64.0,3.6,11.0,160.0,251.65,201.45
2017,6,6,6,15,376.5,89.0,3.65,11.5,183.5,270.22,221.42
2017,6,6,6,30,302.0,114.0,3.7,12.0,207.0,274.99,227.71
2017,6,6,6,45,342.0,124.5,3.75,12.5,248.0,331.16,275.17
2017,6,6,7,0,382.0,135.0,3.8,13.0,289.0,383.63,318.47
2017,6,6,7,15,555.5,119.5,3.85,13.5,376.5,499.66,413.12
2017,6,6,7,30,729.0,104.0,3.9,14.0,464.0,626.52,513.23
2017,6,6,7,45,751.5,109.0,3.95,14.5,513.5,680.38,552.92
2017,6,6,8,0,774.0,114.0,4.0,15.0,563.0,731.32,588.4
2017,6,6,8,15,793.0,117.5,4.0,15.0,610.5,780.05,622.52
2017,6,6,8,30,812.0,121.0,4.0,15.0,658.0,827.7,655.38
2017,6,6,8,45,825.5,124.5,4.05,15.5,701.5,869.21,682.38
2017,6,6,9,0,839.0,128.0,4.1,16.0,745.0,908.77,707.68
2017,6,6,9,15,850.5,130.5,4.1,16.0,784.0,943.18,730.19
2017,6,6,9,30,862.0,133.0,4.1,16.0,823.0,975.08,750.85
2017,6,6,9,45,860.5,141.0,4.2,16.5,853.5,997.66,764.19
2017,6,6,10,0,859.0,149.0,4.3,17.0,884.0,1016.84,775.25
2017,6,6,10,15,865.5,151.0,4.3,17.0,911.0,1034.14,785.96
2017,6,6,10,30,872.0,153.0,4.3,17.0,938.0,1038.66,788.04
2017,6,6,10,45,879.0,152.5,4.35,17.5,959.0,1047.26,791.95
2017,6,6,11,0,886.0,152.0,4.4,18.0,980.0,1052.52,793.71
2017,6,6,11,15,889.0,152.5,4.45,18.0,993.0,1051.36,792.91
2017,6,6,11,30,892.0,153.0,4.5,18.0,1006.0,1046.8,789.98
2017,6,6,11,45,895.0,152.0,4.55,18.5,1012.0,1037.43,782.37
2017,6,6,12,0,898.0,151.0,4.6,19.0,1018.0,1024.77,772.68
2017,6,6,12,15,897.5,151.0,4.65,19.0,1015.5,1006.48,760.76
2017,6,6,12,30,897.0,151.0,4.7,19.0,1013.0,985.14,746.82
2017,6,6,12,45,896.5,149.0,4.8,19.0,1004.0,958.99,729.95
2017,6,6,13,0,896.0,147.0,4.9,19.0,995.0,929.99,711.0
2017,6,6,13,15,892.0,146.0,4.95,19.0,978.0,896.17,688.2
2017,6,6,13,30,888.0,145.0,5.0,19.0,961.0,859.9,663.53
2017,6,6,13,45,883.5,143.0,5.05,19.0,937.5,820.07,636.11
2017,6,6,14,0,879.0,141.0,5.1,19.0,914.0,778.15,606.94
2017,6,6,14,15,871.5,139.0,5.1,18.5,884.0,732.25,574.13
2017,6,6,14,30,864.0,137.0,5.1,18.0,854.0,684.63,538.67
2017,6,6,14,45,854.5,134.5,5.15,18.0,818.0,633.64,498.9
2017,6,6,15,0,845.0,132.0,5.2,18.0,782.0,581.87,457.51
2017,6,6,15,15,832.0,129.0,5.15,17.5,740.5,527.4,413.49
2017,6,6,15,30,819.0,126.0,5.1,17.0,699.0,473.0,368.21
2017,6,6,15,45,802.0,122.5,5.1,17.0,653.5,416.92,319.83
2017,6,6,16,0,785.0,119.0,5.1,17.0,608.0,361.86,271.24
2017,6,6,16,15,763.0,115.5,5.05,16.5,559.5,302.29,218.98
2017,6,6,16,30,741.0,112.0,5.0,16.0,511.0,248.65,171.49
2017,6,6,16,45,712.5,107.0,5.0,15.5,460.0,195.0,125.8
2017,6,6,17,0,684.0,102.0,5.0,15.0,409.0,144.58,86.76
2017,6,6,17,15,645.5,96.0,4.9,14.5,358.0,96.28,57.66
2017,6,6,17,30,607.0,90.0,4.8,14.0,307.0,61.31,49.18
2017,6,6,17,45,553.0,83.0,4.75,13.5,256.5,58.75,47.09
2017,6,6,18,0,499.0,76.0,4.7,13.0,206.0,56.06,44.71
2017,6,6,18,15,422.5,66.0,4.55,12.5,160.0,49.19,38.43
2017,6,6,18,30,346.0,56.0,4.4,12.0,114.0,42.65,32.21
2017,6,6,18,45,238.0,42.5,4.3,11.5,76.0,32.96,22.9
2017,6,6,19,0,130.0,29.0,4.2,11.0,38.0,22.88,10.27
2017,6,6,19,15,65.0,14.5,4.15,10.5,19.0,13.82,0.0
2017,6,6,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,3.8,9.0,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,3.9,9.0,12.0,11.44,0.0
2017,6,7,5,15,114.0,27.5,3.95,9.0,41.0,57.4,29.27
2017,6,7,5,30,228.0,43.0,4.0,9.0,70.0,116.79,84.48
2017,6,7,5,45,317.0,55.0,4.1,9.5,112.0,171.34,132.73
2017,6,7,6,0,406.0,67.0,4.2,10.0,154.0,235.8,189.87
2017,6,7,6,15,363.0,89.0,4.3,10.5,182.0,264.21,217.69
2017,6,7,6,30,320.0,111.0,4.4,11.0,210.0,280.06,233.26
2017,6,7,6,45,363.0,121.0,4.55,11.5,252.0,338.34,282.98
2017,6,7,7,0,406.0,131.0,4.7,12.0,294.0,393.04,328.71
2017,6,7,7,15,352.5,162.0,4.7,12.5,317.5,403.61,336.16
2017,6,7,7,30,299.0,193.0,4.7,13.0,341.0,417.37,345.3
2017,6,7,7,45,406.5,186.5,4.75,13.5,409.5,510.79,420.56
2017,6,7,8,0,514.0,180.0,4.8,14.0,478.0,602.63,492.71
2017,6,7,8,15,508.0,199.5,4.85,14.5,514.5,638.76,518.09
2017,6,7,8,30,502.0,219.0,4.9,15.0,551.0,672.74,541.58
2017,6,7,8,45,420.5,267.5,4.95,15.5,558.5,669.66,534.6
2017,6,7,9,0,339.0,316.0,5.0,16.0,566.0,648.9,514.63
2017,6,7,9,15,377.5,319.0,5.05,16.0,610.5,695.28,549.64
2017,6,7,9,30,416.0,322.0,5.1,16.0,655.0,753.46,592.43
2017,6,7,9,45,427.0,332.0,5.15,16.5,686.0,781.27,610.81
2017,6,7,10,0,438.0,342.0,5.2,17.0,717.0,807.55,628.08
2017,6,7,10,15,470.0,349.5,5.2,17.0,763.0,850.43,658.67
2017,6,7,10,30,502.0,357.0,5.2,17.0,809.0,891.8,687.82
2017,6,7,10,45,439.5,385.0,5.25,17.5,787.5,856.89,659.11
2017,6,7,11,0,377.0,413.0,5.3,18.0,766.0,810.86,623.03
2017,6,7,11,15,277.5,449.0,5.2,17.5,711.0,743.49,571.72
2017,6,7,11,30,178.0,485.0,5.1,17.0,656.0,666.01,512.58
2017,6,7,11,45,308.0,451.0,5.0,17.0,748.0,762.78,586.92
2017,6,7,12,0,438.0,417.0,4.9,17.0,840.0,852.32,653.52
2017,6,7,12,15,437.5,415.5,4.85,17.0,837.5,837.46,642.06
2017,6,7,12,30,437.0,414.0,4.8,17.0,835.0,820.87,629.99
2017,6,7,12,45,449.0,408.0,4.8,17.0,836.5,809.82,622.52
2017,6,7,13,0,461.0,402.0,4.8,17.0,838.0,796.67,613.48
2017,6,7,13,15,394.0,418.0,4.8,17.0,786.5,732.95,565.94
2017,6,7,13,30,327.0,434.0,4.8,17.0,735.0,674.8,522.15
2017,6,7,13,45,557.0,307.5,4.85,17.0,804.5,722.19,563.69
2017,6,7,14,0,787.0,181.0,4.9,17.0,874.0,749.14,588.61
2017,6,7,14,15,507.5,290.0,4.95,17.0,731.5,617.44,484.91
2017,6,7,14,30,228.0,399.0,5.0,17.0,589.0,507.03,396.43
2017,6,7,14,45,126.5,344.5,5.1,17.0,449.5,384.67,302.19
2017,6,7,15,0,25.0,290.0,5.2,17.0,310.0,278.11,218.48
2017,6,7,15,15,37.5,292.5,5.1,16.5,320.5,279.49,220.49
2017,6,7,15,30,50.0,295.0,5.0,16.0,331.0,282.24,223.24
2017,6,7,15,45,63.0,282.5,4.95,16.0,324.5,271.16,214.45
2017,6,7,16,0,76.0,270.0,4.9,16.0,318.0,258.5,204.15
2017,6,7,16,15,44.5,227.0,4.75,15.5,254.5,208.42,165.01
2017,6,7,16,30,13.0,184.0,4.6,15.0,191.0,167.34,133.2
2017,6,7,16,45,6.5,96.0,4.45,15.0,99.5,89.96,69.82
2017,6,7,17,0,0.0,8.0,4.3,15.0,8.0,7.42,0.66
2017,6,7,17,15,0.0,7.0,4.2,14.5,7.0,6.49,0.0
2017,6,7,17,30,0.0,6.0,4.1,14.0,6.0,5.56,0.0
2017,6,7,17,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2017,6,7,18,0,0.0,4.0,3.9,13.0,4.0,3.7,0.0
2017,6,7,18,15,0.0,3.0,3.65,12.5,3.0,2.78,0.0
2017,6,7,18,30,0.0,2.0,3.4,12.0,2.0,1.85,0.0
2017,6,7,18,45,0.0,1.0,3.15,12.0,1.0,0.92,0.0
2017,6,7,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,0.45,11.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,0.4,12.0,1.0,0.95,0.0
2017,6,8,5,15,0.0,5.5,0.35,12.0,5.5,5.09,0.0
2017,6,8,5,30,0.0,10.0,0.3,12.0,10.0,9.26,2.07
2017,6,8,5,45,0.0,16.0,0.25,12.5,16.0,14.82,7.03
2017,6,8,6,0,0.0,22.0,0.2,13.0,22.0,20.39,11.96
2017,6,8,6,15,0.0,29.0,0.25,13.0,29.0,26.9,17.66
2017,6,8,6,30,0.0,36.0,0.3,13.0,36.0,33.42,23.29
2017,6,8,6,45,0.0,43.0,0.4,13.0,43.0,39.94,28.84
2017,6,8,7,0,0.0,50.0,0.5,13.0,50.0,46.47,34.31
2017,6,8,7,15,7.0,110.5,0.55,13.0,114.0,108.86,86.87
2017,6,8,7,30,14.0,171.0,0.6,13.0,178.0,174.62,140.53
2017,6,8,7,45,48.0,210.5,0.7,13.5,238.0,248.41,199.62
2017,6,8,8,0,82.0,250.0,0.8,14.0,298.0,317.98,253.73
2017,6,8,8,15,75.5,268.5,0.9,14.0,315.5,334.38,265.29
2017,6,8,8,30,69.0,287.0,1.0,14.0,333.0,350.06,276.56
2017,6,8,8,45,45.0,276.5,1.1,14.0,307.5,318.52,251.17
2017,6,8,9,0,21.0,266.0,1.2,14.0,282.0,275.43,216.87
2017,6,8,9,15,19.0,268.5,1.25,14.0,283.5,275.91,217.02
2017,6,8,9,30,17.0,271.0,1.3,14.0,285.0,276.33,216.93
2017,6,8,9,45,26.5,312.0,1.4,14.5,335.0,337.86,263.8
2017,6,8,10,0,36.0,353.0,1.5,15.0,385.0,389.31,301.83
2017,6,8,10,15,28.0,334.0,1.45,15.0,359.5,360.72,279.3
2017,6,8,10,30,20.0,315.0,1.4,15.0,334.0,321.75,249.36
2017,6,8,10,45,27.0,350.0,1.4,15.0,375.5,374.08,288.92
2017,6,8,11,0,34.0,385.0,1.4,15.0,417.0,415.5,319.3
2017,6,8,11,15,25.0,340.0,1.3,15.0,364.0,359.24,276.53
2017,6,8,11,30,16.0,295.0,1.2,15.0,311.0,296.12,228.7
2017,6,8,11,45,17.0,296.0,1.15,15.5,313.0,297.39,229.45
2017,6,8,12,0,18.0,297.0,1.1,16.0,315.0,298.54,229.76
2017,6,8,12,15,12.0,231.0,1.05,16.0,243.0,229.06,176.6
2017,6,8,12,30,6.0,165.0,1.0,16.0,171.0,160.5,123.41
2017,6,8,12,45,9.5,208.5,0.95,16.5,218.0,204.28,157.62
2017,6,8,13,0,13.0,252.0,0.9,17.0,265.0,247.59,190.44
2017,6,8,13,15,27.0,322.5,0.95,17.0,348.0,326.99,250.66
2017,6,8,13,30,41.0,393.0,1.0,17.0,431.0,401.1,305.41
2017,6,8,13,45,21.5,269.0,1.1,17.0,289.0,267.72,205.73
2017,6,8,14,0,2.0,145.0,1.2,17.0,147.0,136.66,104.49
2017,6,8,14,15,4.5,168.5,1.2,17.0,172.5,159.83,123.36
2017,6,8,14,30,7.0,192.0,1.2,17.0,198.0,182.51,141.34
2017,6,8,14,45,3.5,165.0,1.25,17.0,168.0,155.1,119.84
2017,6,8,15,0,0.0,138.0,1.3,17.0,138.0,128.13,98.63
2017,6,8,15,15,0.0,125.0,1.35,17.0,125.0,116.12,89.28
2017,6,8,15,30,0.0,112.0,1.4,17.0,112.0,104.15,79.87
2017,6,8,15,45,0.0,122.0,1.5,17.0,122.0,113.07,87.35
2017,6,8,16,0,0.0,132.0,1.6,17.0,132.0,121.75,94.64
2017,6,8,16,15,0.0,102.0,1.65,17.0,102.0,94.72,72.88
2017,6,8,16,30,0.0,72.0,1.7,17.0,72.0,67.03,50.33
2017,6,8,16,45,0.0,49.5,1.8,17.0,49.5,46.02,33.04
2017,6,8,17,0,0.0,27.0,1.9,17.0,27.0,25.07,15.55
2017,6,8,17,15,0.0,35.0,1.8,16.5,35.0,32.5,21.96
2017,6,8,17,30,0.0,43.0,1.7,16.0,43.0,39.94,29.94
2017,6,8,17,45,0.0,36.0,1.6,16.0,36.0,33.42,24.19
2017,6,8,18,0,0.0,29.0,1.5,16.0,29.0,26.9,18.37
2017,6,8,18,15,162.5,42.0,1.4,15.5,70.0,30.44,21.44
2017,6,8,18,30,325.0,55.0,1.3,15.0,111.0,41.74,31.1
2017,6,8,18,45,230.5,41.5,1.2,14.5,74.5,32.06,21.96
2017,6,8,19,0,136.0,28.0,1.1,14.0,38.0,21.99,10.22
2017,6,8,19,15,68.0,14.0,1.1,13.5,19.0,13.34,0.0
2017,6,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.5,2.35,11.0,7.5,0.0,0.0
2017,6,9,5,0,0.0,15.0,2.5,11.0,15.0,14.3,0.0
2017,6,9,5,15,180.5,24.5,2.65,11.0,46.5,70.98,36.45
2017,6,9,5,30,361.0,34.0,2.8,11.0,78.0,142.79,100.97
2017,6,9,5,45,447.5,42.0,2.95,11.5,121.0,200.25,152.53
2017,6,9,6,0,534.0,50.0,3.1,12.0,164.0,267.08,212.04
2017,6,9,6,15,590.0,56.0,3.25,12.5,212.5,327.54,266.17
2017,6,9,6,30,646.0,62.0,3.4,13.0,261.0,393.22,323.24
2017,6,9,6,45,323.0,54.0,3.55,13.5,153.5,244.73,203.57
2017,6,9,7,0,0.0,46.0,3.7,14.0,46.0,42.74,30.83
2017,6,9,7,15,19.5,118.5,3.75,14.0,128.5,129.38,104.22
2017,6,9,7,30,39.0,191.0,3.8,14.0,211.0,220.44,179.29
2017,6,9,7,45,24.5,190.5,3.9,14.5,203.5,201.77,162.71
2017,6,9,8,0,10.0,190.0,4.0,15.0,196.0,190.25,152.15
2017,6,9,8,15,64.0,245.5,4.05,15.0,287.5,299.98,241.61
2017,6,9,8,30,118.0,301.0,4.1,15.0,379.0,417.4,334.32
2017,6,9,8,45,92.5,313.0,4.15,15.5,376.5,399.19,317.69
2017,6,9,9,0,67.0,325.0,4.2,16.0,374.0,390.27,308.7
2017,6,9,9,15,48.5,319.0,4.25,16.0,355.5,366.92,289.51
2017,6,9,9,30,30.0,313.0,4.3,16.0,337.0,342.83,269.75
2017,6,9,9,45,182.0,351.0,4.4,16.5,506.0,541.17,425.63
2017,6,9,10,0,334.0,389.0,4.5,17.0,675.0,743.84,576.44
2017,6,9,10,15,438.0,364.5,4.6,17.0,752.0,833.58,642.44
2017,6,9,10,30,542.0,340.0,4.7,17.0,829.0,914.16,701.71
2017,6,9,10,45,472.5,370.0,4.8,17.5,803.5,874.71,670.01
2017,6,9,11,0,403.0,400.0,4.9,18.0,778.0,832.18,636.75
2017,6,9,11,15,677.0,252.0,4.95,18.0,896.0,955.18,732.58
2017,6,9,11,30,951.0,104.0,5.0,18.0,1014.0,1057.05,802.28
2017,6,9,11,45,954.5,103.0,5.1,18.0,1021.0,1048.18,796.12
2017,6,9,12,0,958.0,102.0,5.2,18.0,1028.0,1035.79,788.37
2017,6,9,12,15,958.0,102.0,5.3,18.0,1027.0,1017.56,776.63
2017,6,9,12,30,958.0,102.0,5.4,18.0,1026.0,996.02,762.61
2017,6,9,12,45,939.0,114.0,5.5,18.0,1012.0,965.5,742.26
2017,6,9,13,0,920.0,126.0,5.6,18.0,998.0,932.58,720.11
2017,6,9,13,15,917.0,125.0,5.65,17.5,982.0,899.17,698.53
2017,6,9,13,30,914.0,124.0,5.7,17.0,966.0,863.18,674.86
2017,6,9,13,45,916.0,119.0,5.8,17.0,945.0,824.99,648.28
2017,6,9,14,0,918.0,114.0,5.9,17.0,924.0,784.16,619.51
2017,6,9,14,15,911.5,112.5,5.9,16.5,894.0,738.08,587.01
2017,6,9,14,30,905.0,111.0,5.9,16.0,864.0,690.37,550.74
2017,6,9,14,45,900.0,107.5,5.95,16.0,829.5,640.35,510.93
2017,6,9,15,0,895.0,104.0,6.0,16.0,795.0,589.0,469.02
2017,6,9,15,15,883.5,102.0,5.95,15.5,754.0,534.58,424.17
2017,6,9,15,30,872.0,100.0,5.9,15.0,713.0,479.9,377.76
2017,6,9,15,45,859.5,96.5,5.9,15.0,668.0,423.53,328.12
2017,6,9,16,0,847.0,93.0,5.9,15.0,623.0,367.51,277.64
2017,6,9,16,15,828.0,90.0,5.85,14.5,574.5,305.59,222.27
2017,6,9,16,30,809.0,87.0,5.8,14.0,526.0,249.98,171.93
2017,6,9,16,45,787.0,83.0,5.75,14.0,476.0,194.87,123.46
2017,6,9,17,0,765.0,79.0,5.7,14.0,426.0,142.18,81.39
2017,6,9,17,15,731.5,74.5,5.55,13.5,374.0,91.09,49.93
2017,6,9,17,30,698.0,70.0,5.4,13.0,322.0,50.59,39.8
2017,6,9,17,45,655.5,64.5,5.25,12.5,272.0,43.79,33.85
2017,6,9,18,0,613.0,59.0,5.1,12.0,222.0,41.57,31.89
2017,6,9,18,15,544.0,52.0,4.85,11.5,174.5,37.91,28.5
2017,6,9,18,30,475.0,45.0,4.6,11.0,127.0,34.07,24.77
2017,6,9,18,45,366.0,35.5,4.4,11.0,86.5,27.7,18.5
2017,6,9,19,0,257.0,26.0,4.2,11.0,46.0,20.99,9.91
2017,6,9,19,15,128.5,13.0,4.15,10.5,23.0,12.39,0.0
2017,6,9,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,4,45,37.0,6.0,2.7,9.5,7.0,0.0,0.0
2017,6,10,5,0,74.0,12.0,2.9,10.0,14.0,22.6,0.0
2017,6,10,5,15,205.0,24.5,3.1,10.5,45.5,77.03,39.96
2017,6,10,5,30,336.0,37.0,3.3,11.0,77.0,139.1,98.75
2017,6,10,5,45,427.5,45.5,3.55,11.5,121.0,197.41,150.74
2017,6,10,6,0,519.0,54.0,3.8,12.0,165.0,265.61,211.3
2017,6,10,6,15,576.5,60.0,4.0,12.0,213.5,325.97,265.94
2017,6,10,6,30,634.0,66.0,4.2,12.0,262.0,391.7,324.05
2017,6,10,6,45,676.5,70.0,4.45,12.5,313.0,452.11,376.02
2017,6,10,7,0,719.0,74.0,4.7,13.0,364.0,514.16,427.91
2017,6,10,7,15,747.5,78.0,4.7,13.5,415.0,571.52,473.9
2017,6,10,7,30,776.0,82.0,4.7,14.0,466.0,629.83,519.18
2017,6,10,7,45,799.5,84.5,4.75,14.5,515.5,683.43,558.48
2017,6,10,8,0,823.0,87.0,4.8,15.0,565.0,736.87,596.26
2017,6,10,8,15,839.0,90.0,4.7,15.0,612.0,779.0,625.31
2017,6,10,8,30,855.0,93.0,4.6,15.0,659.0,824.86,656.69
2017,6,10,8,45,868.0,95.0,4.6,15.5,702.0,865.42,683.04
2017,6,10,9,0,881.0,97.0,4.6,16.0,745.0,903.95,707.6
2017,6,10,9,15,891.0,98.5,4.55,16.0,783.5,936.9,728.93
2017,6,10,9,30,901.0,100.0,4.5,16.0,822.0,967.23,748.29
2017,6,10,9,45,495.0,253.0,4.5,16.5,652.5,763.37,596.87
2017,6,10,10,0,89.0,406.0,4.5,17.0,483.0,497.13,385.89
2017,6,10,10,15,188.5,418.0,4.55,17.0,586.5,619.86,481.15
2017,6,10,10,30,288.0,430.0,4.6,17.0,690.0,742.9,572.53
2017,6,10,10,45,230.0,450.5,4.65,17.0,661.0,693.32,533.89
2017,6,10,11,0,172.0,471.0,4.7,17.0,632.0,653.64,502.88
2017,6,10,11,15,254.0,459.5,4.8,17.0,701.0,730.43,561.53
2017,6,10,11,30,336.0,448.0,4.9,17.0,770.0,794.88,610.16
2017,6,10,11,45,636.5,281.0,5.05,17.0,895.0,925.54,713.7
2017,6,10,12,0,937.0,114.0,5.2,17.0,1020.0,1027.32,786.38
2017,6,10,12,15,937.0,114.0,5.35,17.0,1018.5,1009.4,774.39
2017,6,10,12,30,937.0,114.0,5.5,17.0,1017.0,988.25,760.87
2017,6,10,12,45,690.0,258.0,5.65,17.0,920.0,886.7,689.37
2017,6,10,13,0,443.0,402.0,5.8,17.0,823.0,781.27,606.27
2017,6,10,13,15,677.5,262.0,5.85,17.0,892.5,830.95,650.42
2017,6,10,13,30,912.0,122.0,5.9,17.0,962.0,860.15,673.96
2017,6,10,13,45,911.5,118.0,6.0,17.0,940.0,821.07,646.29
2017,6,10,14,0,911.0,114.0,6.1,17.0,918.0,779.55,616.87
2017,6,10,14,15,904.0,113.0,6.1,17.0,888.5,733.93,583.45
2017,6,10,14,30,897.0,112.0,6.1,17.0,859.0,686.71,546.47
2017,6,10,14,45,892.5,107.5,6.1,17.0,824.5,636.53,506.5
2017,6,10,15,0,888.0,103.0,6.1,17.0,790.0,584.99,464.47
2017,6,10,15,15,876.5,101.0,6.05,16.5,749.0,530.98,420.08
2017,6,10,15,30,865.0,99.0,6.0,16.0,708.0,476.71,374.16
2017,6,10,15,45,854.0,95.0,5.95,16.0,664.0,420.93,325.09
2017,6,10,16,0,843.0,91.0,5.9,16.0,620.0,365.35,275.09
2017,6,10,16,15,824.5,88.0,5.8,15.5,571.5,303.79,220.2
2017,6,10,16,30,806.0,85.0,5.7,15.0,523.0,248.52,170.29
2017,6,10,16,45,784.5,80.5,5.65,15.0,473.0,193.28,121.81
2017,6,10,17,0,763.0,76.0,5.6,15.0,423.0,140.39,79.57
2017,6,10,17,15,730.5,72.0,5.4,14.5,372.0,89.86,48.38
2017,6,10,17,30,698.0,68.0,5.2,14.0,321.0,48.86,38.09
2017,6,10,17,45,654.5,63.0,5.05,13.5,271.0,42.58,32.62
2017,6,10,18,0,611.0,58.0,4.9,13.0,221.0,40.69,30.98
2017,6,10,18,15,543.5,51.5,4.65,12.5,174.0,37.42,27.95
2017,6,10,18,30,476.0,45.0,4.4,12.0,127.0,34.0,24.62
2017,6,10,18,45,369.5,35.5,4.2,12.0,87.0,27.63,18.39
2017,6,10,19,0,263.0,26.0,4.0,12.0,47.0,20.92,10.04
2017,6,10,19,15,131.5,13.0,3.95,11.5,23.5,12.39,0.0
2017,6,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.0,6.5,3.45,8.5,7.5,0.0,0.0
2017,6,11,5,0,92.0,13.0,3.6,9.0,15.0,26.23,0.0
2017,6,11,5,15,230.0,24.0,3.75,9.0,47.5,81.58,42.6
2017,6,11,5,30,368.0,35.0,3.9,9.0,80.0,145.25,103.6
2017,6,11,5,45,459.0,43.0,4.1,9.5,124.5,204.49,157.14
2017,6,11,6,0,550.0,51.0,4.3,10.0,169.0,273.56,219.27
2017,6,11,6,15,606.0,56.5,4.3,10.5,218.0,334.27,274.32
2017,6,11,6,30,662.0,62.0,4.3,11.0,267.0,400.16,332.26
2017,6,11,6,45,703.0,65.5,4.35,11.5,318.5,459.3,383.15
2017,6,11,7,0,744.0,69.0,4.4,12.0,370.0,522.66,435.75
2017,6,11,7,15,772.0,73.0,4.3,12.5,421.0,580.84,482.02
2017,6,11,7,30,800.0,77.0,4.2,13.0,472.0,639.9,527.3
2017,6,11,7,45,821.5,79.5,4.15,13.5,521.5,693.06,565.2
2017,6,11,8,0,843.0,82.0,4.1,14.0,571.0,740.94,598.09
2017,6,11,8,15,858.5,84.5,4.05,14.0,618.0,787.96,630.83
2017,6,11,8,30,874.0,87.0,4.0,14.0,665.0,833.58,662.05
2017,6,11,8,45,886.5,88.5,4.0,14.5,708.5,873.81,687.94
2017,6,11,9,0,899.0,90.0,4.0,15.0,752.0,911.94,712.01
2017,6,11,9,15,908.5,92.0,4.0,15.0,790.0,945.53,733.97
2017,6,11,9,30,918.0,94.0,4.0,15.0,828.0,976.41,753.96
2017,6,11,9,45,662.0,224.5,4.05,15.5,765.5,898.65,696.81
2017,6,11,10,0,406.0,355.0,4.1,16.0,703.0,788.73,609.28
2017,6,11,10,15,669.5,229.5,4.15,16.0,824.0,926.73,715.25
2017,6,11,10,30,933.0,104.0,4.2,16.0,945.0,1048.36,797.84
2017,6,11,10,45,663.0,254.5,4.3,16.0,859.0,950.36,729.13
2017,6,11,11,0,393.0,405.0,4.4,16.0,773.0,818.35,628.17
2017,6,11,11,15,666.0,257.5,4.45,16.0,891.0,949.57,730.58
2017,6,11,11,30,939.0,110.0,4.5,16.0,1009.0,1051.17,799.9
2017,6,11,11,45,682.5,263.0,4.6,16.0,919.0,953.3,732.2
2017,6,11,12,0,426.0,416.0,4.7,16.0,829.0,839.79,644.53
2017,6,11,12,15,388.0,430.0,4.75,16.0,805.5,799.57,615.61
2017,6,11,12,30,350.0,444.0,4.8,16.0,782.0,764.83,589.83
2017,6,11,12,45,627.0,287.5,4.85,16.0,885.5,857.42,665.88
2017,6,11,13,0,904.0,131.0,4.9,16.0,989.0,923.79,715.51
2017,6,11,13,15,900.5,130.0,4.85,16.0,972.5,890.54,691.51
2017,6,11,13,30,897.0,129.0,4.8,16.0,956.0,854.78,666.29
2017,6,11,13,45,891.0,128.5,4.8,16.0,932.5,815.17,638.49
2017,6,11,14,0,885.0,128.0,4.8,16.0,909.0,773.55,609.03
2017,6,11,14,15,878.0,126.5,4.7,15.5,879.5,728.53,576.68
2017,6,11,14,30,871.0,125.0,4.6,15.0,850.0,681.98,541.34
2017,6,11,14,45,862.0,122.5,4.6,15.0,815.0,632.04,502.0
2017,6,11,15,0,853.0,120.0,4.6,15.0,780.0,581.19,460.97
2017,6,11,15,15,841.0,117.5,4.5,15.0,739.5,525.39,414.83
2017,6,11,15,30,829.0,115.0,4.4,15.0,699.0,471.64,369.1
2017,6,11,15,45,816.5,110.5,4.35,15.0,655.0,416.13,320.96
2017,6,11,16,0,804.0,106.0,4.3,15.0,611.0,361.11,272.09
2017,6,11,16,15,554.5,162.0,4.2,14.5,497.5,286.24,213.56
2017,6,11,16,30,305.0,218.0,4.1,14.0,384.0,244.19,185.2
2017,6,11,16,45,156.0,184.0,4.0,14.0,269.0,178.01,136.43
2017,6,11,17,0,7.0,150.0,3.9,14.0,154.0,134.0,107.04
2017,6,11,17,15,3.5,77.5,3.75,13.5,79.5,72.25,55.89
2017,6,11,17,30,0.0,5.0,3.6,13.0,5.0,4.63,0.0
2017,6,11,17,45,0.0,4.0,3.5,13.0,4.0,3.7,0.0
2017,6,11,18,0,0.0,3.0,3.4,13.0,3.0,2.78,0.0
2017,6,11,18,15,194.0,28.0,3.1,12.5,61.5,18.33,10.86
2017,6,11,18,30,388.0,53.0,2.8,12.0,120.0,41.11,30.97
2017,6,11,18,45,275.5,41.5,2.5,11.5,81.5,32.01,22.29
2017,6,11,19,0,163.0,30.0,2.2,11.0,43.0,23.57,12.34
2017,6,11,19,15,81.5,15.0,2.1,10.5,21.5,14.3,0.0
2017,6,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,4,45,20.5,6.0,1.65,8.5,6.5,0.0,0.0
2017,6,12,5,0,41.0,12.0,1.8,9.0,13.0,17.59,0.0
2017,6,12,5,15,158.0,26.5,2.05,9.5,43.5,68.46,35.95
2017,6,12,5,30,275.0,41.0,2.3,10.0,74.0,125.97,90.15
2017,6,12,5,45,370.5,50.5,2.55,10.5,117.0,183.94,141.13
2017,6,12,6,0,466.0,60.0,2.8,11.0,160.0,251.62,200.73
2017,6,12,6,15,526.5,67.5,2.8,11.5,208.0,312.16,254.43
2017,6,12,6,30,587.0,75.0,2.8,12.0,256.0,378.44,311.53
2017,6,12,6,45,411.0,115.5,2.85,12.5,253.5,356.61,294.99
2017,6,12,7,0,235.0,156.0,2.9,13.0,251.0,311.15,256.94
2017,6,12,7,15,486.5,125.5,2.9,13.0,355.5,456.09,377.22
2017,6,12,7,30,738.0,95.0,2.9,13.0,460.0,617.74,505.89
2017,6,12,7,45,521.0,166.5,2.9,13.5,437.0,570.1,463.21
2017,6,12,8,0,304.0,238.0,2.9,14.0,414.0,493.74,398.55
2017,6,12,8,15,167.5,247.0,2.85,14.5,345.5,394.62,317.6
2017,6,12,8,30,31.0,256.0,2.8,15.0,277.0,284.47,226.13
2017,6,12,8,45,75.5,299.5,2.8,15.5,354.5,369.55,293.26
2017,6,12,9,0,120.0,343.0,2.8,16.0,432.0,468.92,368.56
2017,6,12,9,15,79.5,337.0,2.8,16.0,397.5,414.63,325.1
2017,6,12,9,30,39.0,331.0,2.8,16.0,363.0,370.26,289.47
2017,6,12,9,45,452.5,232.5,2.85,16.5,619.5,700.0,547.8
2017,6,12,10,0,866.0,134.0,2.9,17.0,876.0,997.56,754.71
2017,6,12,10,15,872.5,135.5,2.95,17.0,903.0,1014.57,762.73
2017,6,12,10,30,879.0,137.0,3.0,17.0,930.0,1028.38,771.4
2017,6,12,10,45,886.0,137.0,3.15,17.5,951.0,1037.89,776.76
2017,6,12,11,0,893.0,137.0,3.3,18.0,972.0,1044.06,780.0
2017,6,12,11,15,896.0,137.5,3.3,18.0,985.0,1043.3,778.96
2017,6,12,11,30,899.0,138.0,3.3,18.0,998.0,1039.13,775.84
2017,6,12,11,45,901.0,138.0,3.35,18.0,1004.5,1030.11,770.04
2017,6,12,12,0,903.0,138.0,3.4,18.0,1011.0,1017.78,762.16
2017,6,12,12,15,902.5,137.5,3.45,18.0,1009.5,999.36,750.27
2017,6,12,12,30,902.0,137.0,3.5,18.0,1008.0,977.89,736.38
2017,6,12,12,45,886.0,146.0,3.6,18.0,994.5,948.17,717.21
2017,6,12,13,0,870.0,155.0,3.7,18.0,981.0,916.18,696.4
2017,6,12,13,15,866.5,154.0,3.8,18.0,965.0,883.86,675.18
2017,6,12,13,30,863.0,153.0,3.9,18.0,949.0,849.13,652.09
2017,6,12,13,45,858.5,151.0,4.05,18.0,926.5,810.49,626.21
2017,6,12,14,0,854.0,149.0,4.2,18.0,904.0,771.59,599.83
2017,6,12,14,15,846.5,147.0,4.3,17.5,874.5,726.12,567.78
2017,6,12,14,30,839.0,145.0,4.4,17.0,845.0,679.3,533.74
2017,6,12,14,45,832.5,141.0,4.55,17.0,810.5,630.13,496.13
2017,6,12,15,0,826.0,137.0,4.7,17.0,776.0,579.97,456.59
2017,6,12,15,15,812.5,134.0,4.75,16.5,735.5,526.38,413.71
2017,6,12,15,30,799.0,131.0,4.8,16.0,695.0,472.94,369.56
2017,6,12,15,45,787.0,126.0,4.85,16.0,651.5,418.73,322.84
2017,6,12,16,0,775.0,121.0,4.9,16.0,608.0,365.0,275.37
2017,6,12,16,15,753.5,117.0,4.9,15.5,560.0,305.76,223.4
2017,6,12,16,30,732.0,113.0,4.9,15.0,512.0,252.41,176.02
2017,6,12,16,45,706.0,107.5,4.95,15.0,462.5,199.27,130.03
2017,6,12,17,0,680.0,102.0,5.0,15.0,413.0,149.05,90.13
2017,6,12,17,15,642.5,96.5,4.85,14.5,362.0,101.29,60.09
2017,6,12,17,30,605.0,91.0,4.7,14.0,311.0,61.55,49.38
2017,6,12,17,45,554.5,83.5,4.6,13.5,261.5,58.6,46.94
2017,6,12,18,0,504.0,76.0,4.5,13.0,212.0,55.45,44.2
2017,6,12,18,15,431.5,66.5,4.15,12.5,166.0,50.26,39.44
2017,6,12,18,30,359.0,57.0,3.8,12.0,120.0,43.21,32.83
2017,6,12,18,45,258.5,44.0,3.5,11.5,82.0,33.98,24.01
2017,6,12,19,0,158.0,31.0,3.2,11.0,44.0,24.37,13.14
2017,6,12,19,15,79.0,15.5,3.05,10.5,22.0,14.77,0.0
2017,6,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.0,6.0,1.7,8.5,6.0,0.0,0.0
2017,6,13,5,0,28.0,12.0,1.8,9.0,12.0,15.62,0.0
2017,6,13,5,15,136.0,27.0,1.95,9.5,41.5,64.42,33.89
2017,6,13,5,30,244.0,42.0,2.1,10.0,71.0,118.84,85.24
2017,6,13,5,45,338.5,52.5,2.25,10.5,113.5,174.06,133.57
2017,6,13,6,0,433.0,63.0,2.4,11.0,156.0,242.1,193.09
2017,6,13,6,15,494.5,71.0,2.35,11.5,203.5,301.89,245.79
2017,6,13,6,30,556.0,79.0,2.3,12.0,251.0,367.53,302.0
2017,6,13,6,45,605.0,84.0,2.3,12.5,301.5,428.74,353.12
2017,6,13,7,0,654.0,89.0,2.3,13.0,352.0,493.71,405.55
2017,6,13,7,15,686.0,93.5,2.25,13.5,402.5,550.8,449.88
2017,6,13,7,30,718.0,98.0,2.2,14.0,453.0,609.31,493.75
2017,6,13,7,45,746.5,100.5,2.15,14.5,503.0,661.91,531.61
2017,6,13,8,0,775.0,103.0,2.1,15.0,553.0,717.1,568.81
2017,6,13,8,15,793.0,106.0,2.0,15.5,599.5,764.47,598.99
2017,6,13,8,30,811.0,109.0,1.9,16.0,646.0,810.75,627.64
2017,6,13,8,45,829.0,109.5,1.85,17.0,689.5,852.87,651.92
2017,6,13,9,0,847.0,110.0,1.8,18.0,733.0,886.6,669.95
2017,6,13,9,15,858.0,112.0,1.8,18.0,771.5,920.12,690.7
2017,6,13,9,30,869.0,114.0,1.8,18.0,810.0,951.17,709.67
2017,6,13,9,45,879.0,115.0,1.8,18.5,843.5,977.52,724.11
2017,6,13,10,0,889.0,116.0,1.8,19.0,877.0,1001.0,736.63
2017,6,13,10,15,895.5,117.0,1.9,19.5,904.0,1017.96,746.31
2017,6,13,10,30,902.0,118.0,2.0,20.0,931.0,1031.68,754.0
2017,6,13,10,45,908.0,118.0,2.1,20.5,952.0,1040.51,758.64
2017,6,13,11,0,914.0,118.0,2.2,21.0,973.0,1045.92,761.21
2017,6,13,11,15,916.5,118.5,2.3,21.0,986.5,1044.86,761.2
2017,6,13,11,30,919.0,119.0,2.4,21.0,1000.0,1040.32,759.09
2017,6,13,11,45,921.5,118.5,2.55,21.0,1006.0,1031.35,754.74
2017,6,13,12,0,924.0,118.0,2.7,21.0,1012.0,1018.99,748.19
2017,6,13,12,15,923.5,118.0,2.8,21.0,1010.5,1000.93,737.42
2017,6,13,12,30,923.0,118.0,2.9,21.0,1009.0,979.72,724.59
2017,6,13,12,45,920.0,118.5,3.0,21.5,1000.0,953.65,707.11
2017,6,13,13,0,917.0,119.0,3.1,22.0,991.0,924.73,687.69
2017,6,13,13,15,914.0,118.5,3.2,22.0,974.5,892.15,667.02
2017,6,13,13,30,911.0,118.0,3.3,22.0,958.0,856.98,644.39
2017,6,13,13,45,905.0,117.0,3.45,22.0,935.0,816.58,618.14
2017,6,13,14,0,899.0,116.0,3.6,22.0,912.0,774.14,590.09
2017,6,13,14,15,892.5,115.0,3.7,21.5,882.5,729.5,560.63
2017,6,13,14,30,886.0,114.0,3.8,21.0,853.0,683.25,527.51
2017,6,13,14,45,876.0,112.5,3.9,21.0,817.5,633.03,489.49
2017,6,13,15,0,866.0,111.0,4.0,21.0,782.0,581.97,449.74
