Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,15,15,854.0,109.0,4.05,20.5,742.0,528.85,407.97
2017,6,13,15,30,842.0,107.0,4.1,20.0,702.0,475.55,364.65
2017,6,13,15,45,826.5,104.5,4.2,20.0,657.5,416.44,315.0
2017,6,13,16,0,811.0,102.0,4.3,20.0,613.0,361.64,267.46
2017,6,13,16,15,791.5,99.0,4.3,19.5,565.5,306.28,219.09
2017,6,13,16,30,772.0,96.0,4.3,19.0,518.0,252.6,171.91
2017,6,13,16,45,747.0,91.5,4.35,18.5,468.0,198.64,125.96
2017,6,13,17,0,722.0,87.0,4.4,18.0,418.0,147.45,85.86
2017,6,13,17,15,688.0,82.5,4.35,17.5,367.5,93.69,51.34
2017,6,13,17,30,654.0,78.0,4.3,17.0,317.0,51.48,39.92
2017,6,13,17,45,609.0,72.0,4.3,16.5,267.5,49.29,38.15
2017,6,13,18,0,564.0,66.0,4.3,16.0,218.0,46.95,36.14
2017,6,13,18,15,495.0,58.0,4.2,15.0,171.5,42.7,32.35
2017,6,13,18,30,426.0,50.0,4.1,14.0,125.0,38.22,28.17
2017,6,13,18,45,324.5,39.5,4.0,13.5,86.0,31.12,21.35
2017,6,13,19,0,223.0,29.0,3.9,13.0,47.0,22.75,11.93
2017,6,13,19,15,111.5,14.5,3.85,12.5,23.5,13.82,0.0
2017,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,38.5,6.0,1.75,9.5,7.0,0.0,0.0
2017,6,14,5,0,77.0,12.0,1.9,10.0,14.0,22.9,0.0
2017,6,14,5,15,209.5,24.0,2.0,10.5,45.5,76.9,39.75
2017,6,14,5,30,342.0,36.0,2.1,11.0,77.0,138.77,98.08
2017,6,14,5,45,431.0,44.5,2.25,11.5,120.5,196.35,149.28
2017,6,14,6,0,520.0,53.0,2.4,12.0,164.0,263.56,208.68
2017,6,14,6,15,577.5,59.0,2.35,12.5,212.5,323.8,262.08
2017,6,14,6,30,635.0,65.0,2.3,13.0,261.0,389.41,318.35
2017,6,14,6,45,675.5,69.5,2.3,13.5,312.0,449.29,368.36
2017,6,14,7,0,716.0,74.0,2.3,14.0,363.0,510.64,417.77
2017,6,14,7,15,745.0,78.0,2.25,14.5,413.5,568.14,462.21
2017,6,14,7,30,774.0,82.0,2.2,15.0,464.0,626.64,505.79
2017,6,14,7,45,795.5,85.5,2.2,16.0,513.5,679.86,542.08
2017,6,14,8,0,817.0,89.0,2.2,17.0,563.0,732.78,576.44
2017,6,14,8,15,833.5,91.5,2.25,17.5,609.5,779.96,607.27
2017,6,14,8,30,850.0,94.0,2.3,18.0,656.0,820.13,632.7
2017,6,14,8,45,862.5,96.5,2.4,19.0,699.0,860.71,657.29
2017,6,14,9,0,875.0,99.0,2.5,20.0,742.0,899.27,680.09
2017,6,14,9,15,885.0,101.0,2.5,20.5,780.5,932.71,699.59
2017,6,14,9,30,895.0,103.0,2.5,21.0,819.0,963.55,717.19
2017,6,14,9,45,897.5,107.0,2.5,21.5,850.5,986.52,729.48
2017,6,14,10,0,900.0,111.0,2.5,22.0,882.0,1006.24,739.67
2017,6,14,10,15,906.0,112.5,2.5,22.0,909.0,1023.46,749.71
2017,6,14,10,30,912.0,114.0,2.5,22.0,936.0,1037.37,757.7
2017,6,14,10,45,916.5,114.5,2.55,22.5,956.0,1045.34,761.05
2017,6,14,11,0,921.0,115.0,2.6,23.0,976.0,1049.85,762.32
2017,6,14,11,15,923.5,115.5,2.7,23.0,989.5,1048.85,762.2
2017,6,14,11,30,926.0,116.0,2.8,23.0,1003.0,1044.35,759.95
2017,6,14,11,45,928.0,115.5,2.9,23.5,1009.0,1034.89,753.13
2017,6,14,12,0,930.0,115.0,3.0,24.0,1015.0,1022.04,744.22
2017,6,14,12,15,929.5,115.0,3.1,24.0,1013.5,1003.96,733.41
2017,6,14,12,30,929.0,115.0,3.2,24.0,1012.0,982.7,720.53
2017,6,14,12,45,930.0,113.5,3.35,24.0,1004.0,958.3,705.89
2017,6,14,13,0,931.0,112.0,3.5,24.0,996.0,930.84,689.07
2017,6,14,13,15,928.0,111.0,3.6,24.0,980.5,897.46,667.81
2017,6,14,13,30,925.0,110.0,3.7,24.0,965.0,861.46,644.59
2017,6,14,13,45,922.0,108.0,3.8,24.0,942.5,822.06,618.79
2017,6,14,14,0,919.0,106.0,3.9,24.0,920.0,780.36,591.09
2017,6,14,14,15,913.0,105.0,3.95,23.5,891.0,735.34,561.61
2017,6,14,14,30,907.0,104.0,4.0,23.0,862.0,688.61,528.28
2017,6,14,14,45,900.5,101.5,4.05,23.0,827.5,638.75,490.6
2017,6,14,15,0,894.0,99.0,4.1,23.0,793.0,587.68,450.97
2017,6,14,15,15,883.5,97.0,4.1,22.5,752.5,534.02,408.93
2017,6,14,15,30,873.0,95.0,4.1,22.0,712.0,480.0,365.21
2017,6,14,15,45,860.5,92.0,4.1,22.0,668.0,424.19,318.09
2017,6,14,16,0,848.0,89.0,4.1,22.0,624.0,368.71,270.05
2017,6,14,16,15,830.0,86.5,4.1,21.5,576.0,307.48,217.29
2017,6,14,16,30,812.0,84.0,4.1,21.0,528.0,252.47,169.08
2017,6,14,16,45,789.0,80.5,4.15,20.5,478.0,197.47,122.27
2017,6,14,17,0,766.0,77.0,4.2,20.0,428.0,144.96,81.19
2017,6,14,17,15,734.0,73.0,4.15,19.0,377.0,94.22,49.75
2017,6,14,17,30,702.0,69.0,4.1,18.0,326.0,49.48,37.99
2017,6,14,17,45,656.0,64.0,4.1,17.5,275.5,43.14,32.57
2017,6,14,18,0,610.0,59.0,4.1,17.0,225.0,41.27,30.98
2017,6,14,18,15,543.5,52.5,4.05,16.0,178.0,38.03,28.1
2017,6,14,18,30,477.0,46.0,4.0,15.0,131.0,34.64,24.91
2017,6,14,18,45,370.0,37.0,4.0,14.5,90.5,28.76,19.25
2017,6,14,19,0,263.0,28.0,4.0,14.0,50.0,22.6,11.9
2017,6,14,19,15,131.5,14.0,4.05,13.5,25.0,13.34,0.0
2017,6,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.95,10.0,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,3.0,10.0,14.0,20.19,0.0
2017,6,15,5,15,182.5,25.0,2.95,10.5,44.5,71.23,36.66
2017,6,15,5,30,306.0,38.0,2.9,11.0,75.0,131.16,93.02
2017,6,15,5,45,392.5,47.5,2.85,11.5,117.5,187.04,142.61
2017,6,15,6,0,479.0,57.0,2.8,12.0,160.0,252.31,200.22
2017,6,15,6,15,537.5,64.0,2.7,12.0,207.5,311.95,253.51
2017,6,15,6,30,596.0,71.0,2.6,12.0,255.0,377.11,310.1
2017,6,15,6,45,637.5,76.0,2.55,12.5,305.0,436.17,359.68
2017,6,15,7,0,679.0,81.0,2.5,13.0,355.0,498.24,409.89
2017,6,15,7,15,708.5,85.5,2.45,13.5,404.5,554.86,454.05
2017,6,15,7,30,738.0,90.0,2.4,14.0,454.0,610.87,496.25
2017,6,15,7,45,761.5,93.0,2.4,14.5,502.5,663.46,534.12
2017,6,15,8,0,785.0,96.0,2.4,15.0,551.0,715.98,569.88
2017,6,15,8,15,801.5,99.0,2.4,15.0,597.0,762.53,601.63
2017,6,15,8,30,818.0,102.0,2.4,15.0,643.0,807.88,632.08
2017,6,15,8,45,831.0,104.0,2.45,15.5,684.5,841.32,652.91
2017,6,15,9,0,844.0,106.0,2.5,16.0,726.0,878.83,676.47
2017,6,15,9,15,853.5,108.0,2.5,16.0,763.5,910.97,696.91
2017,6,15,9,30,863.0,110.0,2.5,16.0,801.0,940.6,715.56
2017,6,15,9,45,860.5,117.5,2.5,16.5,830.5,961.83,727.1
2017,6,15,10,0,858.0,125.0,2.5,17.0,860.0,979.66,736.43
2017,6,15,10,15,863.5,126.5,2.45,17.5,885.5,995.79,744.14
2017,6,15,10,30,869.0,128.0,2.4,18.0,911.0,1008.74,749.77
2017,6,15,10,45,872.5,129.0,2.4,18.5,930.5,1015.93,752.23
2017,6,15,11,0,876.0,130.0,2.4,19.0,950.0,1019.79,752.67
2017,6,15,11,15,878.0,130.5,2.45,19.5,962.0,1018.29,750.3
2017,6,15,11,30,880.0,131.0,2.5,20.0,974.0,1013.47,745.92
2017,6,15,11,45,882.0,130.5,2.55,20.5,979.5,1004.38,738.89
2017,6,15,12,0,884.0,130.0,2.6,21.0,985.0,992.07,729.88
2017,6,15,12,15,883.0,129.5,2.65,21.5,983.0,973.74,717.03
2017,6,15,12,30,882.0,129.0,2.7,22.0,981.0,952.43,702.33
2017,6,15,12,45,897.5,116.5,2.8,22.5,976.5,931.93,688.61
2017,6,15,13,0,913.0,104.0,2.9,23.0,972.0,907.78,672.42
2017,6,15,13,15,909.5,103.5,3.05,23.0,956.0,875.12,652.07
2017,6,15,13,30,906.0,103.0,3.2,23.0,940.0,839.91,629.75
2017,6,15,13,45,901.5,101.5,3.35,23.5,917.5,800.61,603.1
2017,6,15,14,0,897.0,100.0,3.5,24.0,895.0,759.16,574.7
2017,6,15,14,15,890.5,98.5,3.65,24.0,866.0,714.36,544.66
2017,6,15,14,30,884.0,97.0,3.8,24.0,837.0,667.96,511.08
2017,6,15,14,45,876.5,95.0,3.95,24.0,802.5,619.12,474.49
2017,6,15,15,0,869.0,93.0,4.1,24.0,768.0,569.2,435.98
2017,6,15,15,15,858.0,91.5,4.15,23.5,728.5,517.09,395.23
2017,6,15,15,30,847.0,90.0,4.2,23.0,689.0,464.7,352.88
2017,6,15,15,45,835.0,87.0,4.3,23.0,646.0,410.56,307.28
2017,6,15,16,0,823.0,84.0,4.4,23.0,603.0,356.73,260.79
2017,6,15,16,15,805.0,81.0,4.4,22.5,556.5,301.7,212.99
2017,6,15,16,30,787.0,78.0,4.4,22.0,510.0,242.55,161.73
2017,6,15,16,45,766.5,74.5,4.45,21.5,462.0,189.46,116.45
2017,6,15,17,0,746.0,71.0,4.5,21.0,414.0,138.56,76.49
2017,6,15,17,15,715.0,67.5,4.45,20.5,364.5,89.43,45.84
2017,6,15,17,30,684.0,64.0,4.4,20.0,315.0,45.3,34.03
2017,6,15,17,45,644.5,58.5,4.4,19.5,267.0,42.7,31.9
2017,6,15,18,0,605.0,53.0,4.4,19.0,219.0,39.95,29.54
2017,6,15,18,15,542.5,47.5,4.4,18.0,173.0,33.84,24.18
2017,6,15,18,30,480.0,42.0,4.4,17.0,127.0,31.1,21.6
2017,6,15,18,45,385.0,33.5,4.45,16.5,88.0,25.55,16.32
2017,6,15,19,0,290.0,25.0,4.5,16.0,49.0,19.7,9.64
2017,6,15,19,15,145.0,12.5,4.5,15.5,24.5,11.91,0.0
2017,6,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,2.35,12.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,2.5,13.0,14.0,28.34,0.0
2017,6,16,5,15,248.0,21.0,2.45,13.5,45.0,81.14,40.51
2017,6,16,5,30,375.0,31.0,2.4,14.0,76.0,141.49,98.05
2017,6,16,5,45,456.5,38.0,2.4,14.5,118.0,196.52,147.13
2017,6,16,6,0,538.0,45.0,2.4,15.0,160.0,260.41,203.49
2017,6,16,6,15,591.0,50.0,2.35,15.5,207.0,317.22,253.82
2017,6,16,6,30,644.0,55.0,2.3,16.0,254.0,380.15,307.59
2017,6,16,6,45,681.5,59.0,2.3,16.5,303.0,438.24,355.88
2017,6,16,7,0,719.0,63.0,2.3,17.0,352.0,498.89,404.41
2017,6,16,7,15,746.5,66.0,2.3,17.5,401.5,554.31,447.21
2017,6,16,7,30,774.0,69.0,2.3,18.0,451.0,610.63,489.22
2017,6,16,7,45,794.5,71.5,2.35,19.0,499.0,657.55,520.6
2017,6,16,8,0,815.0,74.0,2.4,20.0,547.0,708.21,553.71
2017,6,16,8,15,831.0,76.5,2.5,20.5,592.5,754.67,584.41
2017,6,16,8,30,847.0,79.0,2.6,21.0,638.0,799.87,613.77
2017,6,16,8,45,859.0,81.0,2.75,22.0,680.0,839.52,637.99
2017,6,16,9,0,871.0,83.0,2.9,23.0,722.0,877.14,660.51
2017,6,16,9,15,880.5,84.5,2.95,23.5,760.0,909.65,679.9
2017,6,16,9,30,890.0,86.0,3.0,24.0,798.0,939.58,697.45
2017,6,16,9,45,896.0,88.0,3.1,24.5,830.0,963.92,711.58
2017,6,16,10,0,902.0,90.0,3.2,25.0,862.0,985.19,723.71
2017,6,16,10,15,908.0,91.0,3.25,25.0,888.5,1002.2,734.13
2017,6,16,10,30,914.0,92.0,3.3,25.0,915.0,1015.92,742.53
2017,6,16,10,45,918.5,92.0,3.35,25.5,935.5,1023.7,745.7
2017,6,16,11,0,923.0,92.0,3.4,26.0,956.0,1028.04,746.79
2017,6,16,11,15,925.5,92.5,3.45,26.0,969.0,1027.39,746.25
2017,6,16,11,30,928.0,93.0,3.5,26.0,982.0,1023.25,743.6
2017,6,16,11,45,929.5,93.5,3.55,26.5,988.5,1014.64,736.71
2017,6,16,12,0,931.0,94.0,3.6,27.0,995.0,1002.62,727.74
2017,6,16,12,15,931.0,94.0,3.7,27.0,994.0,985.32,717.19
2017,6,16,12,30,931.0,94.0,3.8,27.0,993.0,964.81,704.57
2017,6,16,12,45,925.5,96.5,3.9,27.0,983.5,938.58,688.14
2017,6,16,13,0,920.0,99.0,4.0,27.0,974.0,909.56,669.79
2017,6,16,13,15,917.0,98.5,4.1,26.5,958.0,877.19,650.35
2017,6,16,13,30,914.0,98.0,4.2,26.0,942.0,842.23,628.88
2017,6,16,13,45,909.0,97.0,4.3,26.0,920.0,802.78,602.83
2017,6,16,14,0,904.0,96.0,4.4,26.0,898.0,761.2,575.02
2017,6,16,14,15,898.0,95.0,4.45,25.5,869.0,716.98,545.92
2017,6,16,14,30,892.0,94.0,4.5,25.0,840.0,671.09,513.52
2017,6,16,14,45,884.0,92.5,4.55,25.0,806.0,622.07,476.45
2017,6,16,15,0,876.0,91.0,4.6,25.0,772.0,572.0,437.59
2017,6,16,15,15,865.5,89.0,4.6,24.5,732.5,519.39,396.38
2017,6,16,15,30,855.0,87.0,4.6,24.0,693.0,466.45,353.56
2017,6,16,15,45,842.0,85.0,4.6,24.0,649.5,412.39,307.93
2017,6,16,16,0,829.0,83.0,4.6,24.0,606.0,358.71,261.48
2017,6,16,16,15,811.0,80.5,4.55,23.5,559.5,303.79,213.81
2017,6,16,16,30,793.0,78.0,4.5,23.0,513.0,244.71,162.71
2017,6,16,16,45,771.0,74.5,4.5,23.0,464.5,191.01,116.87
2017,6,16,17,0,749.0,71.0,4.5,23.0,416.0,139.67,76.59
2017,6,16,17,15,718.0,67.5,4.45,22.0,366.5,90.35,45.97
2017,6,16,17,30,687.0,64.0,4.4,21.0,317.0,45.27,33.85
2017,6,16,17,45,645.0,59.0,4.35,20.5,268.5,43.08,32.09
2017,6,16,18,0,603.0,54.0,4.3,20.0,220.0,37.21,27.03
2017,6,16,18,15,540.0,48.0,4.3,19.0,174.0,34.2,24.39
2017,6,16,18,30,477.0,42.0,4.3,18.0,128.0,31.05,21.47
2017,6,16,18,45,380.0,33.5,4.3,17.5,89.0,25.5,16.21
2017,6,16,19,0,283.0,25.0,4.3,17.0,50.0,19.65,9.65
2017,6,16,19,15,141.5,12.5,4.35,16.5,25.0,9.68,0.0
2017,6,16,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.75,14.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,15.0,13.0,12.39,0.0
2017,6,17,5,15,157.0,23.0,2.15,15.5,41.5,63.26,31.04
2017,6,17,5,30,314.0,33.0,2.4,16.0,70.0,127.62,88.03
2017,6,17,5,45,377.0,43.5,2.7,16.5,109.0,177.33,132.29
2017,6,17,6,0,440.0,54.0,3.0,17.0,148.0,233.94,182.22
2017,6,17,6,15,480.0,64.0,2.95,17.0,191.0,286.77,229.14
2017,6,17,6,30,520.0,74.0,2.9,17.0,234.0,343.31,277.95
2017,6,17,6,45,540.5,86.5,2.85,17.5,279.0,395.68,321.41
2017,6,17,7,0,561.0,99.0,2.8,18.0,324.0,449.14,364.15
2017,6,17,7,15,547.5,118.5,2.85,18.5,362.5,489.65,395.19
2017,6,17,7,30,534.0,138.0,2.9,19.0,401.0,522.84,419.69
2017,6,17,7,45,683.5,103.0,3.0,20.0,476.0,619.95,493.68
2017,6,17,8,0,833.0,68.0,3.1,21.0,551.0,714.45,559.86
2017,6,17,8,15,848.0,70.0,3.15,21.5,596.5,760.28,589.66
2017,6,17,8,30,863.0,72.0,3.2,22.0,642.0,804.76,618.33
2017,6,17,8,45,874.0,74.0,3.25,23.0,684.0,844.14,641.78
2017,6,17,9,0,885.0,76.0,3.3,24.0,726.0,881.4,663.39
2017,6,17,9,15,894.0,77.5,3.35,24.5,763.5,913.91,682.8
2017,6,17,9,30,903.0,79.0,3.4,25.0,801.0,943.78,700.31
2017,6,17,9,45,897.0,88.0,3.45,25.5,830.5,964.63,711.74
2017,6,17,10,0,891.0,97.0,3.5,26.0,860.0,981.79,720.8
2017,6,17,10,15,896.5,98.5,3.55,26.5,886.0,998.68,729.74
2017,6,17,10,30,902.0,100.0,3.6,27.0,912.0,1012.3,736.58
2017,6,17,10,45,906.0,100.5,3.7,27.5,932.0,1020.01,740.03
2017,6,17,11,0,910.0,101.0,3.8,28.0,952.0,1024.31,741.38
2017,6,17,11,15,912.0,101.5,3.85,28.0,965.0,1023.14,740.47
2017,6,17,11,30,914.0,102.0,3.9,28.0,978.0,1018.53,737.47
2017,6,17,11,45,915.0,102.5,3.95,28.5,984.0,1009.52,730.27
2017,6,17,12,0,916.0,103.0,4.0,29.0,990.0,997.16,721.04
2017,6,17,12,15,916.0,103.0,4.05,29.0,989.0,980.07,710.26
2017,6,17,12,30,916.0,103.0,4.1,29.0,988.0,959.84,697.49
2017,6,17,12,45,916.0,101.5,4.15,29.0,980.0,935.09,681.75
2017,6,17,13,0,916.0,100.0,4.2,29.0,972.0,907.37,664.04
2017,6,17,13,15,913.5,99.5,4.15,29.0,956.5,875.59,643.09
2017,6,17,13,30,911.0,99.0,4.1,29.0,941.0,841.19,620.32
2017,6,17,13,45,906.5,98.0,4.1,29.0,919.0,802.28,594.6
2017,6,17,14,0,902.0,97.0,4.1,29.0,897.0,761.2,567.2
2017,6,17,14,15,896.0,96.0,4.05,29.0,868.5,717.09,537.29
2017,6,17,14,30,890.0,95.0,4.0,29.0,840.0,671.31,504.19
2017,6,17,14,45,882.5,93.0,3.95,29.0,806.0,622.27,467.6
2017,6,17,15,0,875.0,91.0,3.9,29.0,772.0,572.13,429.3
2017,6,17,15,15,864.5,89.5,3.8,28.5,732.5,520.03,389.21
2017,6,17,15,30,854.0,88.0,3.7,28.0,693.0,467.59,347.58
2017,6,17,15,45,841.0,85.5,3.6,28.0,650.0,413.16,302.61
2017,6,17,16,0,828.0,83.0,3.5,28.0,607.0,359.12,256.86
2017,6,17,16,15,810.5,80.5,3.35,27.5,560.5,304.4,210.32
2017,6,17,16,30,793.0,78.0,3.2,27.0,514.0,245.47,160.35
2017,6,17,16,45,770.5,74.5,3.1,26.5,465.0,191.68,115.55
2017,6,17,17,0,748.0,71.0,3.0,26.0,416.0,140.3,76.0
2017,6,17,17,15,717.0,67.5,2.85,25.0,367.0,91.01,45.67
2017,6,17,17,30,686.0,64.0,2.7,24.0,318.0,45.46,33.57
2017,6,17,17,45,644.0,59.5,2.6,23.5,269.0,43.45,32.01
2017,6,17,18,0,602.0,55.0,2.5,23.0,220.0,37.95,27.32
2017,6,17,18,15,539.5,49.0,2.6,22.0,174.5,34.98,24.75
2017,6,17,18,30,477.0,43.0,2.7,21.0,129.0,31.87,21.89
2017,6,17,18,45,379.0,34.5,2.8,20.0,89.5,26.35,16.76
2017,6,17,19,0,281.0,26.0,2.9,19.0,50.0,20.55,10.32
2017,6,17,19,15,140.5,13.0,3.05,18.5,25.0,10.1,0.0
2017,6,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.0,5.5,1.95,17.5,7.5,0.0,0.0
2017,6,18,5,0,142.0,11.0,1.9,18.0,15.0,31.24,0.0
2017,6,18,5,15,271.5,20.0,2.05,18.5,46.0,84.23,40.29
2017,6,18,5,30,401.0,29.0,2.2,19.0,77.0,145.33,98.21
2017,6,18,5,45,479.0,36.0,2.35,19.5,119.5,200.55,146.88
2017,6,18,6,0,557.0,43.0,2.5,20.0,162.0,263.15,201.48
2017,6,18,6,15,609.0,48.0,2.55,20.5,209.0,321.71,252.54
2017,6,18,6,30,661.0,53.0,2.6,21.0,256.0,385.03,305.94
2017,6,18,6,45,695.5,57.0,2.65,21.5,305.0,442.35,353.03
2017,6,18,7,0,730.0,61.0,2.7,22.0,354.0,501.92,400.19
2017,6,18,7,15,757.0,64.5,2.7,22.5,403.5,558.12,443.01
2017,6,18,7,30,784.0,68.0,2.7,23.0,453.0,615.18,484.99
2017,6,18,7,45,803.0,71.0,2.7,23.5,501.0,662.1,516.62
2017,6,18,8,0,822.0,74.0,2.7,24.0,549.0,712.58,549.95
2017,6,18,8,15,837.5,76.0,2.6,24.5,595.0,758.38,578.64
2017,6,18,8,30,853.0,78.0,2.5,25.0,641.0,802.87,605.76
2017,6,18,8,45,864.0,80.5,2.45,26.0,682.5,842.49,628.06
2017,6,18,9,0,875.0,83.0,2.4,27.0,724.0,879.99,648.46
2017,6,18,9,15,884.0,84.5,2.25,27.5,762.0,912.22,665.38
2017,6,18,9,30,893.0,86.0,2.1,28.0,800.0,941.83,680.21
2017,6,18,9,45,901.5,86.5,1.95,28.5,832.5,967.07,691.88
2017,6,18,10,0,910.0,87.0,1.8,29.0,865.0,989.35,701.41
2017,6,18,10,15,915.0,88.0,1.7,29.5,891.5,1005.58,707.62
2017,6,18,10,30,920.0,89.0,1.6,30.0,918.0,1018.49,711.75
2017,6,18,10,45,922.5,90.5,1.5,30.5,937.5,1026.01,712.59
2017,6,18,11,0,925.0,92.0,1.4,31.0,957.0,1030.02,711.37
2017,6,18,11,15,927.5,92.0,1.4,31.5,970.0,1028.96,708.8
2017,6,18,11,30,930.0,92.0,1.4,32.0,983.0,1024.4,704.32
2017,6,18,11,45,930.0,93.0,1.45,32.5,989.0,1014.91,697.81
2017,6,18,12,0,930.0,94.0,1.5,33.0,995.0,1002.03,689.38
2017,6,18,12,15,929.5,94.0,1.6,33.0,993.5,984.37,680.22
2017,6,18,12,30,929.0,94.0,1.7,33.0,992.0,963.52,669.06
2017,6,18,12,45,917.5,100.5,1.85,33.0,980.5,935.83,654.12
2017,6,18,13,0,906.0,107.0,2.0,33.0,969.0,905.58,637.32
2017,6,18,13,15,903.0,106.5,2.15,33.0,953.5,873.68,619.13
2017,6,18,13,30,900.0,106.0,2.3,33.0,938.0,839.21,598.94
2017,6,18,13,45,893.0,106.0,2.45,33.0,915.0,799.67,575.05
2017,6,18,14,0,886.0,106.0,2.6,33.0,892.0,758.17,549.44
2017,6,18,14,15,879.5,105.0,2.7,32.5,863.5,714.35,522.59
2017,6,18,14,30,873.0,104.0,2.8,32.0,835.0,668.94,492.13
2017,6,18,14,45,862.0,103.5,2.9,32.0,800.0,619.86,457.0
2017,6,18,15,0,851.0,103.0,3.0,32.0,765.0,570.03,420.28
2017,6,18,15,15,839.5,101.0,3.1,31.5,726.0,518.12,381.72
2017,6,18,15,30,828.0,99.0,3.2,31.0,687.0,466.0,341.58
2017,6,18,15,45,811.0,97.5,3.3,30.5,643.0,407.92,295.76
2017,6,18,16,0,794.0,96.0,3.4,30.0,599.0,354.42,251.91
2017,6,18,16,15,775.5,93.0,3.45,29.5,553.0,300.35,206.66
2017,6,18,16,30,757.0,90.0,3.5,29.0,507.0,247.84,162.29
2017,6,18,16,45,730.0,87.0,3.55,28.5,458.0,195.62,119.43
2017,6,18,17,0,703.0,84.0,3.6,28.0,409.0,146.36,82.03
2017,6,18,17,15,670.5,79.5,3.6,27.0,360.0,93.95,48.92
2017,6,18,17,30,638.0,75.0,3.6,26.0,311.0,49.81,36.98
2017,6,18,17,45,589.5,69.5,3.65,25.0,262.5,47.0,34.82
2017,6,18,18,0,541.0,64.0,3.7,24.0,214.0,44.96,33.22
2017,6,18,18,15,476.0,56.5,3.65,23.0,169.0,41.08,29.88
2017,6,18,18,30,411.0,49.0,3.6,22.0,124.0,37.0,26.19
2017,6,18,18,45,313.0,39.0,3.55,21.5,86.0,30.34,20.01
2017,6,18,19,0,215.0,29.0,3.5,21.0,48.0,22.65,11.9
2017,6,18,19,15,107.5,14.5,3.5,20.5,24.0,11.41,0.0
2017,6,18,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,5.0,3.65,14.0,5.5,0.0,0.0
2017,6,19,5,0,32.0,10.0,3.7,14.0,11.0,14.19,0.0
2017,6,19,5,15,131.5,25.0,3.6,14.5,39.0,60.19,29.36
2017,6,19,5,30,231.0,40.0,3.5,15.0,67.0,112.07,78.32
2017,6,19,5,45,321.5,50.5,3.45,15.5,107.5,164.93,123.92
2017,6,19,6,0,412.0,61.0,3.4,16.0,148.0,230.32,180.36
2017,6,19,6,15,471.5,69.0,3.4,16.5,194.0,287.83,230.61
2017,6,19,6,30,531.0,77.0,3.4,17.0,240.0,351.03,284.45
2017,6,19,6,45,578.0,82.5,3.4,18.0,289.0,410.25,333.12
2017,6,19,7,0,625.0,88.0,3.4,19.0,338.0,473.12,382.97
2017,6,19,7,15,657.0,93.0,3.4,19.5,387.0,529.34,426.7
2017,6,19,7,30,689.0,98.0,3.4,20.0,436.0,587.05,470.22
2017,6,19,7,45,714.5,101.5,3.4,20.5,484.5,639.56,508.55
2017,6,19,8,0,740.0,105.0,3.4,21.0,533.0,690.12,543.2
2017,6,19,8,15,759.0,108.0,3.4,21.5,578.5,737.04,574.29
2017,6,19,8,30,778.0,111.0,3.4,22.0,624.0,783.07,604.18
2017,6,19,8,45,793.5,113.5,3.4,22.5,667.0,824.33,630.2
2017,6,19,9,0,809.0,116.0,3.4,23.0,710.0,863.92,654.7
2017,6,19,9,15,820.5,118.5,3.4,23.5,748.0,897.91,675.05
2017,6,19,9,30,832.0,121.0,3.4,24.0,786.0,922.03,688.55
2017,6,19,9,45,832.0,128.5,3.45,24.5,816.5,945.07,701.66
2017,6,19,10,0,832.0,136.0,3.5,25.0,847.0,964.91,712.62
2017,6,19,10,15,839.5,137.5,3.55,25.5,874.0,982.77,722.29
2017,6,19,10,30,847.0,139.0,3.6,26.0,901.0,997.6,730.01
2017,6,19,10,45,853.0,139.5,3.65,26.5,922.0,1006.75,734.09
2017,6,19,11,0,859.0,140.0,3.7,27.0,943.0,1012.69,736.2
2017,6,19,11,15,862.0,140.5,3.7,27.0,956.5,1012.33,735.46
2017,6,19,11,30,865.0,141.0,3.7,27.0,970.0,1008.69,732.75
2017,6,19,11,45,867.5,141.0,3.7,27.0,977.0,1000.81,727.41
2017,6,19,12,0,870.0,141.0,3.7,27.0,984.0,989.75,720.11
2017,6,19,12,15,870.5,141.0,3.75,27.0,983.0,973.64,709.94
2017,6,19,12,30,871.0,141.0,3.8,27.0,982.0,954.54,697.87
2017,6,19,12,45,865.0,143.5,3.85,27.0,972.5,928.92,681.5
2017,6,19,13,0,859.0,146.0,3.9,27.0,963.0,900.76,663.42
2017,6,19,13,15,856.0,145.0,3.95,27.0,948.0,869.58,643.23
2017,6,19,13,30,853.0,144.0,4.0,27.0,933.0,836.0,621.31
2017,6,19,13,45,849.5,141.5,4.05,27.0,911.5,798.41,596.48
2017,6,19,14,0,846.0,139.0,4.1,27.0,890.0,758.75,570.01
2017,6,19,14,15,839.0,137.5,4.1,26.5,861.5,715.6,540.75
2017,6,19,14,30,832.0,136.0,4.1,26.0,833.0,670.77,508.87
2017,6,19,14,45,824.5,132.5,4.15,26.0,799.5,622.07,472.54
2017,6,19,15,0,817.0,129.0,4.2,26.0,766.0,572.45,434.59
2017,6,19,15,15,805.0,126.5,4.2,25.5,726.5,520.72,394.71
2017,6,19,15,30,793.0,124.0,4.2,25.0,687.0,468.96,353.53
2017,6,19,15,45,779.0,120.0,4.25,25.0,644.0,415.29,309.11
2017,6,19,16,0,765.0,116.0,4.3,25.0,601.0,362.28,264.13
2017,6,19,16,15,745.0,112.0,4.3,24.5,554.0,308.42,218.28
2017,6,19,16,30,725.0,108.0,4.3,24.0,507.0,251.83,170.09
2017,6,19,16,45,700.0,103.0,4.3,23.5,458.5,199.64,126.44
2017,6,19,17,0,675.0,98.0,4.3,23.0,410.0,150.2,88.01
2017,6,19,17,15,640.0,92.5,4.2,22.5,360.5,102.69,57.82
2017,6,19,17,30,605.0,87.0,4.1,22.0,311.0,59.42,45.92
2017,6,19,17,45,558.5,79.5,4.1,21.5,262.5,54.84,42.16
2017,6,19,18,0,512.0,72.0,4.1,21.0,214.0,51.53,39.36
2017,6,19,18,15,446.0,63.0,4.0,20.0,169.0,46.64,35.12
2017,6,19,18,30,380.0,54.0,3.9,19.0,124.0,41.47,30.42
2017,6,19,18,45,286.0,42.0,3.8,18.5,85.5,32.24,21.93
2017,6,19,19,0,192.0,30.0,3.7,18.0,47.0,23.43,12.79
2017,6,19,19,15,96.0,15.0,3.7,17.5,23.5,11.8,0.0
2017,6,19,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,23.0,5.0,3.45,12.5,5.5,0.0,0.0
2017,6,20,5,0,46.0,10.0,3.5,13.0,11.0,16.19,0.0
2017,6,20,5,15,153.0,24.5,3.45,13.0,40.0,63.71,30.8
2017,6,20,5,30,260.0,39.0,3.4,13.0,69.0,118.15,82.87
2017,6,20,5,45,347.5,49.5,3.35,13.5,110.5,173.44,131.18
2017,6,20,6,0,435.0,60.0,3.3,14.0,152.0,237.4,187.07
2017,6,20,6,15,494.5,68.5,3.3,14.5,199.0,296.61,239.19
2017,6,20,6,30,554.0,77.0,3.3,15.0,246.0,361.54,294.83
2017,6,20,6,45,599.0,83.0,3.35,16.0,296.0,421.43,344.4
2017,6,20,7,0,644.0,89.0,3.4,17.0,346.0,484.75,394.95
2017,6,20,7,15,675.5,94.0,3.35,17.5,396.0,541.58,439.27
2017,6,20,7,30,707.0,99.0,3.3,18.0,446.0,599.83,483.23
2017,6,20,7,45,732.0,102.5,3.25,18.5,495.0,652.78,521.83
2017,6,20,8,0,757.0,106.0,3.2,19.0,544.0,703.64,556.47
2017,6,20,8,15,775.5,109.5,3.1,19.5,590.0,751.41,587.68
2017,6,20,8,30,794.0,113.0,3.0,20.0,636.0,798.19,617.46
2017,6,20,8,45,809.5,115.5,2.95,21.0,679.0,840.0,642.17
2017,6,20,9,0,825.0,118.0,2.9,22.0,722.0,880.1,665.16
2017,6,20,9,15,836.0,120.0,2.9,22.5,760.5,913.53,684.84
2017,6,20,9,30,847.0,122.0,2.9,23.0,799.0,936.98,697.69
2017,6,20,9,45,867.0,117.5,2.9,23.5,835.0,966.91,714.85
2017,6,20,10,0,887.0,113.0,2.9,24.0,871.0,994.43,730.22
2017,6,20,10,15,893.0,114.5,2.9,24.5,898.0,1011.74,738.88
2017,6,20,10,30,899.0,116.0,2.9,25.0,925.0,1025.81,745.54
2017,6,20,10,45,904.0,116.5,2.95,25.5,945.5,1034.49,749.28
2017,6,20,11,0,909.0,117.0,3.0,26.0,966.0,1039.76,750.97
2017,6,20,11,15,911.5,117.5,3.05,26.0,979.5,1039.07,750.44
2017,6,20,11,30,914.0,118.0,3.1,26.0,993.0,1034.93,747.87
2017,6,20,11,45,915.5,118.0,3.15,26.5,999.0,1025.88,740.8
2017,6,20,12,0,917.0,118.0,3.2,27.0,1005.0,1013.48,731.71
2017,6,20,12,15,916.5,118.0,3.3,27.0,1004.0,995.89,721.2
2017,6,20,12,30,916.0,118.0,3.4,27.0,1003.0,975.17,708.66
2017,6,20,12,45,910.5,120.0,3.55,27.0,993.5,948.74,692.68
2017,6,20,13,0,905.0,122.0,3.7,27.0,984.0,919.6,674.76
2017,6,20,13,15,902.0,121.5,3.85,26.5,968.5,887.68,656.1
2017,6,20,13,30,899.0,121.0,4.0,26.0,953.0,853.21,635.41
2017,6,20,13,45,895.0,119.5,4.15,26.0,931.0,814.63,610.34
2017,6,20,14,0,891.0,118.0,4.3,26.0,909.0,773.88,583.44
2017,6,20,14,15,884.5,116.5,4.4,25.5,880.5,729.37,554.32
2017,6,20,14,30,878.0,115.0,4.5,25.0,852.0,683.25,521.67
2017,6,20,14,45,870.5,112.5,4.65,25.0,817.5,634.25,485.2
2017,6,20,15,0,863.0,110.0,4.8,25.0,783.0,584.17,446.8
2017,6,20,15,15,851.5,108.0,4.85,24.5,743.5,531.62,405.91
2017,6,20,15,30,840.0,106.0,4.9,24.0,704.0,478.82,363.47
2017,6,20,15,45,826.5,103.0,5.0,23.5,660.0,420.29,315.43
2017,6,20,16,0,813.0,100.0,5.1,23.0,616.0,365.82,269.05
2017,6,20,16,15,794.5,97.0,5.1,22.5,569.0,310.66,221.14
2017,6,20,16,30,776.0,94.0,5.1,22.0,522.0,257.04,174.22
2017,6,20,16,45,752.5,89.5,5.2,21.5,472.5,203.04,128.28
2017,6,20,17,0,729.0,85.0,5.3,21.0,423.0,151.62,87.65
2017,6,20,17,15,696.0,80.5,5.2,20.0,373.0,97.58,52.19
2017,6,20,17,30,663.0,76.0,5.1,19.0,323.0,51.92,39.95
2017,6,20,17,45,619.0,70.0,5.1,18.5,273.5,47.4,36.16
2017,6,20,18,0,575.0,64.0,5.1,18.0,224.0,44.97,34.09
2017,6,20,18,15,510.0,57.0,5.0,17.0,177.5,41.5,31.05
2017,6,20,18,30,445.0,50.0,4.9,16.0,131.0,37.87,27.67
2017,6,20,18,45,346.5,39.5,4.8,15.5,91.0,30.77,20.97
2017,6,20,19,0,248.0,29.0,4.7,15.0,51.0,23.26,12.92
2017,6,20,19,15,124.0,14.5,4.65,14.5,25.5,11.4,0.0
2017,6,20,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.5,5.5,2.95,12.5,6.0,0.0,0.0
2017,6,21,5,0,67.0,11.0,3.1,13.0,12.0,20.13,0.0
2017,6,21,5,15,189.0,23.5,3.05,13.0,42.0,69.47,32.91
2017,6,21,5,30,311.0,36.0,3.0,13.0,72.0,128.9,89.84
2017,6,21,5,45,398.0,45.0,3.0,13.5,114.5,184.22,138.71
2017,6,21,6,0,485.0,54.0,3.0,14.0,157.0,249.01,195.64
2017,6,21,6,15,543.0,61.0,2.95,14.5,204.5,308.46,248.17
2017,6,21,6,30,601.0,68.0,2.9,15.0,252.0,373.43,303.86
2017,6,21,6,45,642.0,73.5,2.9,16.0,302.0,432.9,352.95
2017,6,21,7,0,683.0,79.0,2.9,17.0,352.0,495.37,402.53
2017,6,21,7,15,713.5,83.5,2.9,17.5,402.0,551.1,445.92
2017,6,21,7,30,744.0,88.0,2.9,18.0,452.0,609.79,490.08
2017,6,21,7,45,767.0,91.5,2.9,18.5,501.5,662.88,528.15
2017,6,21,8,0,790.0,95.0,2.9,19.0,551.0,715.88,564.06
2017,6,21,8,15,807.5,98.0,2.9,19.5,597.5,763.55,595.33
2017,6,21,8,30,825.0,101.0,2.9,20.0,644.0,810.09,625.22
2017,6,21,8,45,838.5,103.5,2.95,21.0,687.0,844.98,645.56
2017,6,21,9,0,852.0,106.0,3.0,22.0,730.0,883.89,668.41
2017,6,21,9,15,862.5,108.0,3.05,22.5,768.5,917.38,688.52
2017,6,21,9,30,873.0,110.0,3.1,23.0,807.0,948.38,706.82
2017,6,21,9,45,869.5,118.0,3.15,23.5,836.5,969.64,718.53
2017,6,21,10,0,866.0,126.0,3.2,24.0,866.0,987.43,728.03
2017,6,21,10,15,872.0,127.5,3.2,24.5,893.0,1004.41,736.66
2017,6,21,10,30,878.0,129.0,3.2,25.0,920.0,1018.2,743.25
2017,6,21,10,45,882.5,130.0,3.2,25.5,940.5,1026.71,746.48
2017,6,21,11,0,887.0,131.0,3.2,26.0,961.0,1031.87,747.67
2017,6,21,11,15,890.0,131.5,3.2,26.0,974.0,1031.63,747.01
2017,6,21,11,30,893.0,132.0,3.2,26.0,987.0,1028.01,744.32
2017,6,21,11,45,894.5,132.0,3.2,26.5,993.0,1019.06,736.88
2017,6,21,12,0,896.0,132.0,3.2,27.0,999.0,1006.84,727.49
2017,6,21,12,15,895.5,132.0,3.25,27.0,998.0,989.52,716.74
2017,6,21,12,30,895.0,132.0,3.3,27.0,997.0,969.14,704.08
2017,6,21,12,45,896.0,129.5,3.35,27.5,989.0,944.83,687.48
2017,6,21,13,0,897.0,127.0,3.4,28.0,981.0,917.59,669.0
2017,6,21,13,15,893.5,126.0,3.5,28.0,965.0,885.04,648.57
2017,6,21,13,30,890.0,125.0,3.6,28.0,949.0,849.99,626.31
2017,6,21,13,45,884.0,124.0,3.75,28.0,926.0,810.63,601.12
2017,6,21,14,0,878.0,123.0,3.9,28.0,903.0,769.28,574.21
2017,6,21,14,15,871.0,121.5,4.0,27.5,874.0,724.96,545.43
2017,6,21,14,30,864.0,120.0,4.1,27.0,845.0,679.1,513.31
2017,6,21,14,45,853.5,118.5,4.2,27.0,810.0,629.79,476.74
2017,6,21,15,0,843.0,117.0,4.3,27.0,775.0,579.7,438.6
2017,6,21,15,15,830.5,115.0,4.4,26.5,735.0,524.81,396.7
2017,6,21,15,30,818.0,113.0,4.5,26.0,695.0,472.03,354.99
2017,6,21,15,45,801.0,110.5,4.6,26.0,650.5,417.19,309.77
2017,6,21,16,0,784.0,108.0,4.7,26.0,606.0,363.29,264.14
2017,6,21,16,15,764.0,104.5,4.75,25.0,559.0,308.82,218.19
2017,6,21,16,30,744.0,101.0,4.8,24.0,512.0,256.1,173.17
2017,6,21,16,45,716.5,97.0,4.85,23.5,463.0,199.06,125.53
2017,6,21,17,0,689.0,93.0,4.9,23.0,414.0,149.18,86.6
2017,6,21,17,15,654.5,88.0,4.85,22.5,364.0,101.26,55.85
2017,6,21,17,30,620.0,83.0,4.8,22.0,314.0,57.49,44.26
2017,6,21,17,45,571.5,77.0,4.8,21.5,265.0,52.76,40.36
2017,6,21,18,0,523.0,71.0,4.8,21.0,216.0,50.62,38.57
2017,6,21,18,15,456.5,62.5,4.65,20.0,170.5,46.13,34.68
2017,6,21,18,30,390.0,54.0,4.5,19.0,125.0,41.39,30.37
2017,6,21,18,45,292.0,42.5,4.4,18.5,86.5,32.61,22.27
2017,6,21,19,0,194.0,31.0,4.3,18.0,48.0,24.22,13.53
2017,6,21,19,15,97.0,15.5,4.2,17.5,24.0,12.2,0.0
2017,6,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,1.1,16.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,1.1,17.0,10.0,13.73,0.0
2017,6,22,5,15,140.0,23.5,1.3,17.5,38.0,59.48,26.99
2017,6,22,5,30,244.0,38.0,1.5,18.0,66.0,112.5,76.96
2017,6,22,5,45,329.5,49.0,1.75,18.5,106.5,164.9,121.75
2017,6,22,6,0,415.0,60.0,2.0,19.0,147.0,229.32,176.63
2017,6,22,6,15,475.5,68.0,2.0,19.5,193.5,287.27,226.27
2017,6,22,6,30,536.0,76.0,2.0,20.0,240.0,351.04,279.41
2017,6,22,6,45,581.0,82.0,2.0,20.5,289.0,409.94,327.26
2017,6,22,7,0,626.0,88.0,2.0,21.0,338.0,472.32,376.2
2017,6,22,7,15,658.0,93.0,1.95,21.5,387.0,528.59,418.64
2017,6,22,7,30,690.0,98.0,1.9,22.0,436.0,586.36,460.71
2017,6,22,7,45,715.5,102.0,1.85,23.0,484.5,639.51,496.98
2017,6,22,8,0,741.0,106.0,1.8,24.0,533.0,690.67,529.4
2017,6,22,8,15,760.0,109.5,1.8,24.5,579.0,738.26,559.55
2017,6,22,8,30,779.0,113.0,1.8,25.0,625.0,784.96,588.46
2017,6,22,8,45,793.5,116.0,1.85,26.0,667.5,826.04,612.3
2017,6,22,9,0,808.0,119.0,1.9,27.0,710.0,865.39,634.6
2017,6,22,9,15,819.0,121.0,1.9,27.5,748.0,898.45,653.21
2017,6,22,9,30,830.0,123.0,1.9,28.0,786.0,921.55,665.26
2017,6,22,9,45,834.5,127.5,1.95,28.5,817.5,945.83,678.65
2017,6,22,10,0,839.0,132.0,2.0,29.0,849.0,967.15,690.1
2017,6,22,10,15,846.0,133.5,2.05,29.0,876.0,984.77,700.66
2017,6,22,10,30,853.0,135.0,2.1,29.0,903.0,999.32,709.39
2017,6,22,10,45,857.5,136.5,2.2,29.5,923.0,1008.2,713.81
2017,6,22,11,0,862.0,138.0,2.3,30.0,943.0,1013.8,716.31
2017,6,22,11,15,865.5,138.5,2.4,30.0,957.0,1014.1,717.04
2017,6,22,11,30,869.0,139.0,2.5,30.0,971.0,1011.1,715.82
2017,6,22,11,45,871.5,139.0,2.6,30.5,978.0,1003.35,710.28
2017,6,22,12,0,874.0,139.0,2.7,31.0,985.0,992.39,702.8
2017,6,22,12,15,874.0,138.5,2.9,30.5,984.0,975.41,695.22
2017,6,22,12,30,874.0,138.0,3.1,30.0,983.0,955.46,685.57
2017,6,22,12,45,877.5,134.5,3.3,30.0,976.5,933.0,672.74
2017,6,22,13,0,881.0,131.0,3.5,30.0,970.0,907.56,657.78
2017,6,22,13,15,878.0,130.5,3.7,30.0,955.5,876.39,638.83
2017,6,22,13,30,875.0,130.0,3.9,30.0,941.0,842.74,617.96
2017,6,22,13,45,871.5,128.5,4.1,30.0,919.5,805.43,594.32
2017,6,22,14,0,868.0,127.0,4.3,30.0,898.0,765.97,568.86
2017,6,22,14,15,861.5,125.5,4.45,29.5,869.5,722.42,540.65
2017,6,22,14,30,855.0,124.0,4.6,29.0,841.0,677.31,509.33
2017,6,22,14,45,847.0,121.5,4.85,28.5,807.5,629.05,475.22
2017,6,22,15,0,839.0,119.0,5.1,28.0,774.0,579.8,439.04
2017,6,22,15,15,827.5,117.0,5.25,27.5,734.5,525.69,397.69
2017,6,22,15,30,816.0,115.0,5.4,27.0,695.0,473.51,356.3
2017,6,22,15,45,802.0,111.5,5.55,26.5,652.0,419.11,311.88
2017,6,22,16,0,788.0,108.0,5.7,26.0,609.0,365.32,266.61
2017,6,22,16,15,768.5,104.5,5.75,25.0,562.5,310.76,220.28
2017,6,22,16,30,749.0,101.0,5.8,24.0,516.0,257.89,174.86
2017,6,22,16,45,726.0,96.0,5.85,23.5,467.0,205.04,130.15
2017,6,22,17,0,703.0,91.0,5.9,23.0,418.0,149.9,86.65
2017,6,22,17,15,669.5,86.0,5.75,22.0,368.5,101.23,55.31
2017,6,22,17,30,636.0,81.0,5.6,21.0,319.0,56.6,43.67
2017,6,22,17,45,593.0,74.5,5.5,20.5,270.0,50.79,38.81
2017,6,22,18,0,550.0,68.0,5.4,20.0,221.0,48.13,36.57
2017,6,22,18,15,485.0,60.0,5.15,19.0,175.0,43.96,32.94
2017,6,22,18,30,420.0,52.0,4.9,18.0,129.0,39.57,28.91
2017,6,22,18,45,326.5,41.0,4.65,17.5,90.0,32.08,21.92
2017,6,22,19,0,233.0,30.0,4.4,17.0,51.0,23.43,13.02
2017,6,22,19,15,116.5,15.0,4.3,16.5,25.5,11.79,0.0
2017,6,22,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,2.9,13.5,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,3.0,14.0,11.0,16.93,0.0
2017,6,23,5,15,169.0,23.5,3.1,14.0,40.5,65.01,29.37
2017,6,23,5,30,286.0,37.0,3.2,14.0,70.0,122.95,85.26
2017,6,23,5,45,374.0,46.5,3.35,14.5,111.5,177.65,133.25
2017,6,23,6,0,462.0,56.0,3.5,15.0,153.0,241.93,189.5
2017,6,23,6,15,521.0,63.5,3.5,15.5,200.0,301.1,241.68
2017,6,23,6,30,580.0,71.0,3.5,16.0,247.0,365.91,297.28
2017,6,23,6,45,387.0,114.5,3.55,16.5,241.0,339.58,277.41
2017,6,23,7,0,194.0,158.0,3.6,17.0,235.0,280.2,228.3
2017,6,23,7,15,256.5,172.5,3.55,17.5,289.0,351.76,286.16
2017,6,23,7,30,319.0,187.0,3.5,18.0,343.0,420.86,340.49
2017,6,23,7,45,545.0,143.0,3.5,18.5,443.0,562.8,452.69
2017,6,23,8,0,771.0,99.0,3.5,19.0,543.0,705.13,559.43
2017,6,23,8,15,789.0,102.0,3.5,19.5,589.0,752.52,590.38
2017,6,23,8,30,807.0,105.0,3.5,20.0,635.0,798.88,620.61
2017,6,23,8,45,820.5,107.5,3.55,20.5,677.5,839.48,646.52
2017,6,23,9,0,834.0,110.0,3.6,21.0,720.0,871.54,666.18
2017,6,23,9,15,844.5,112.0,3.65,21.5,758.0,904.61,686.41
2017,6,23,9,30,855.0,114.0,3.7,22.0,796.0,935.25,704.81
2017,6,23,9,45,859.0,118.5,3.75,22.5,827.5,959.69,718.9
2017,6,23,10,0,863.0,123.0,3.8,23.0,859.0,981.06,730.94
2017,6,23,10,15,869.0,124.0,3.85,23.0,886.0,997.6,741.2
2017,6,23,10,30,875.0,125.0,3.9,23.0,913.0,1010.99,749.49
