Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,10,45,879.5,126.0,3.95,23.5,933.0,1019.62,753.26
2017,6,23,11,0,884.0,127.0,4.0,24.0,953.0,1024.91,754.96
2017,6,23,11,15,887.0,127.5,4.05,24.0,966.5,1024.83,754.7
2017,6,23,11,30,890.0,128.0,4.1,24.0,980.0,1021.37,752.37
2017,6,23,11,45,891.5,128.0,4.15,24.5,986.5,1012.59,745.18
2017,6,23,12,0,893.0,128.0,4.2,25.0,993.0,1000.54,735.98
2017,6,23,12,15,893.0,128.0,4.25,25.0,992.0,983.87,725.26
2017,6,23,12,30,893.0,128.0,4.3,25.0,991.0,964.14,712.55
2017,6,23,12,45,890.5,128.5,4.4,25.0,982.5,939.61,696.91
2017,6,23,13,0,888.0,129.0,4.5,25.0,974.0,912.3,679.3
2017,6,23,13,15,884.5,128.5,4.55,25.0,959.0,880.54,658.55
2017,6,23,13,30,881.0,128.0,4.6,25.0,944.0,846.3,635.98
2017,6,23,13,45,876.5,126.5,4.7,25.0,922.0,808.04,610.72
2017,6,23,14,0,872.0,125.0,4.8,25.0,900.0,767.68,583.69
2017,6,23,14,15,865.5,123.5,4.85,24.5,871.5,724.0,554.48
2017,6,23,14,30,859.0,122.0,4.9,24.0,843.0,678.75,521.95
2017,6,23,14,45,849.5,120.5,5.0,24.0,809.0,630.3,485.29
2017,6,23,15,0,840.0,119.0,5.1,24.0,775.0,580.97,446.98
2017,6,23,15,15,829.0,116.5,5.1,23.5,736.0,526.63,404.49
2017,6,23,15,30,818.0,114.0,5.1,23.0,697.0,474.17,362.04
2017,6,23,15,45,802.5,111.5,5.2,22.5,653.5,419.93,317.09
2017,6,23,16,0,787.0,109.0,5.3,22.0,610.0,366.45,271.45
2017,6,23,16,15,768.0,105.5,5.2,21.5,563.0,312.08,224.11
2017,6,23,16,30,749.0,102.0,5.1,21.0,516.0,259.34,177.87
2017,6,23,16,45,724.0,97.5,5.1,20.5,467.5,201.98,129.19
2017,6,23,17,0,699.0,93.0,5.1,20.0,419.0,151.53,89.09
2017,6,23,17,15,665.5,88.0,4.95,19.5,369.0,103.04,57.34
2017,6,23,17,30,632.0,83.0,4.8,19.0,319.0,58.59,45.78
2017,6,23,17,45,587.0,76.5,4.65,18.5,270.0,52.34,40.5
2017,6,23,18,0,542.0,70.0,4.5,18.0,221.0,49.75,38.31
2017,6,23,18,15,478.0,61.5,4.25,17.5,175.5,45.22,34.27
2017,6,23,18,30,414.0,53.0,4.0,17.0,130.0,40.44,29.82
2017,6,23,18,45,322.0,41.5,3.75,16.5,90.5,32.51,22.41
2017,6,23,19,0,230.0,30.0,3.5,16.0,51.0,23.42,13.13
2017,6,23,19,15,115.0,15.0,3.4,15.5,25.5,11.79,0.0
2017,6,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,4,45,21.0,4.0,3.75,12.0,4.5,0.0,0.0
2017,6,24,5,0,42.0,8.0,3.8,12.0,9.0,13.57,0.0
2017,6,24,5,15,138.0,23.0,3.85,12.5,37.0,58.06,25.54
2017,6,24,5,30,234.0,38.0,3.9,13.0,65.0,109.61,76.36
2017,6,24,5,45,310.5,51.0,3.95,13.5,104.5,160.82,121.41
2017,6,24,6,0,387.0,64.0,4.0,14.0,144.0,220.53,173.82
2017,6,24,6,15,444.5,73.5,4.05,14.5,189.5,279.24,225.51
2017,6,24,6,30,502.0,83.0,4.1,15.0,235.0,341.6,279.27
2017,6,24,6,45,539.5,92.0,4.15,15.5,282.5,398.19,327.05
2017,6,24,7,0,577.0,101.0,4.2,16.0,330.0,457.59,375.68
2017,6,24,7,15,610.0,107.5,4.2,16.5,379.0,513.96,420.4
2017,6,24,7,30,643.0,114.0,4.2,17.0,428.0,572.0,465.1
2017,6,24,7,45,665.5,120.5,4.25,17.5,475.0,623.92,503.94
2017,6,24,8,0,688.0,127.0,4.3,18.0,522.0,675.94,541.9
2017,6,24,8,15,708.0,131.0,4.35,18.0,567.5,723.01,575.48
2017,6,24,8,30,728.0,135.0,4.4,18.0,613.0,769.39,608.05
2017,6,24,8,45,742.0,139.5,4.45,18.5,655.0,810.2,635.0
2017,6,24,9,0,756.0,144.0,4.5,19.0,697.0,845.57,657.75
2017,6,24,9,15,768.5,147.5,4.5,19.5,734.5,880.33,679.53
2017,6,24,9,30,781.0,151.0,4.5,20.0,772.0,912.92,699.54
2017,6,24,9,45,801.5,146.5,4.55,20.5,807.5,942.3,717.55
2017,6,24,10,0,822.0,142.0,4.6,21.0,843.0,969.37,733.89
2017,6,24,10,15,828.5,144.0,4.6,21.0,870.0,987.0,744.81
2017,6,24,10,30,835.0,146.0,4.6,21.0,897.0,992.46,747.56
2017,6,24,10,45,836.5,149.5,4.7,21.0,916.0,1000.21,752.93
2017,6,24,11,0,838.0,153.0,4.8,21.0,935.0,1004.7,756.18
2017,6,24,11,15,841.0,153.5,4.8,21.0,948.5,1004.49,755.52
2017,6,24,11,30,844.0,154.0,4.8,21.0,962.0,1001.07,752.83
2017,6,24,11,45,841.0,157.0,4.85,21.5,967.0,990.92,744.62
2017,6,24,12,0,838.0,160.0,4.9,22.0,972.0,986.42,740.41
2017,6,24,12,15,837.5,160.0,4.9,21.5,970.5,969.36,730.22
2017,6,24,12,30,837.0,160.0,4.9,21.0,969.0,949.36,718.09
2017,6,24,12,45,637.0,282.0,4.95,21.0,894.5,864.86,658.08
2017,6,24,13,0,437.0,404.0,5.0,21.0,820.0,781.05,593.13
2017,6,24,13,15,440.5,394.0,5.05,21.0,807.5,756.12,576.27
2017,6,24,13,30,444.0,384.0,5.1,21.0,795.0,729.78,557.91
2017,6,24,13,45,364.5,403.0,5.2,21.0,735.5,662.49,507.83
2017,6,24,14,0,285.0,422.0,5.3,21.0,676.0,601.21,461.64
2017,6,24,14,15,546.5,283.0,5.3,20.5,749.5,644.77,500.97
2017,6,24,14,30,808.0,144.0,5.3,20.0,823.0,665.13,521.13
2017,6,24,14,45,797.0,142.0,5.35,20.0,788.5,616.78,483.37
2017,6,24,15,0,786.0,140.0,5.4,20.0,754.0,567.87,444.56
2017,6,24,15,15,773.0,137.0,5.4,19.5,715.0,516.73,403.76
2017,6,24,15,30,760.0,134.0,5.4,19.0,676.0,465.71,361.86
2017,6,24,15,45,745.5,129.5,5.45,19.0,633.0,413.12,317.02
2017,6,24,16,0,731.0,125.0,5.5,19.0,590.0,357.31,268.69
2017,6,24,16,15,710.0,120.5,5.45,18.5,544.0,304.1,222.15
2017,6,24,16,30,689.0,116.0,5.4,18.0,498.0,252.79,176.97
2017,6,24,16,45,515.5,143.5,5.35,18.0,414.0,202.78,139.84
2017,6,24,17,0,342.0,171.0,5.3,18.0,330.0,175.16,124.58
2017,6,24,17,15,195.5,156.5,5.15,17.5,245.5,137.69,102.59
2017,6,24,17,30,49.0,142.0,5.0,17.0,161.0,116.61,96.86
2017,6,24,17,45,256.0,110.5,4.9,17.0,185.0,83.47,68.1
2017,6,24,18,0,463.0,79.0,4.8,17.0,209.0,57.25,45.07
2017,6,24,18,15,400.0,69.0,4.65,16.5,165.0,50.88,39.39
2017,6,24,18,30,337.0,59.0,4.5,16.0,121.0,44.46,33.47
2017,6,24,18,45,246.5,45.5,4.35,15.5,83.5,34.92,24.59
2017,6,24,19,0,156.0,32.0,4.2,15.0,46.0,24.98,14.48
2017,6,24,19,15,78.0,16.0,4.15,14.5,23.0,12.58,0.0
2017,6,24,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,4,45,34.5,4.5,3.7,11.5,5.5,0.0,0.0
2017,6,25,5,0,69.0,9.0,3.8,12.0,11.0,18.29,0.0
2017,6,25,5,15,188.0,22.0,3.9,12.0,40.5,67.6,29.06
2017,6,25,5,30,307.0,35.0,4.0,12.0,70.0,125.71,87.25
2017,6,25,5,45,391.0,44.5,4.1,12.5,111.5,180.11,135.81
2017,6,25,6,0,475.0,54.0,4.2,13.0,153.0,243.69,192.26
2017,6,25,6,15,533.5,61.5,4.2,13.5,200.5,303.24,245.45
2017,6,25,6,30,592.0,69.0,4.2,14.0,248.0,368.39,302.07
2017,6,25,6,45,314.0,108.5,4.25,14.5,205.5,294.21,242.81
2017,6,25,7,0,36.0,148.0,4.3,15.0,163.0,170.86,138.51
2017,6,25,7,15,23.0,155.5,4.25,15.5,165.5,164.67,132.78
2017,6,25,7,30,10.0,163.0,4.2,16.0,168.0,163.64,130.97
2017,6,25,7,45,44.0,203.5,4.2,16.5,229.0,237.48,191.14
2017,6,25,8,0,78.0,244.0,4.2,17.0,290.0,307.63,246.9
2017,6,25,8,15,78.0,265.5,4.2,17.0,314.0,332.44,265.56
2017,6,25,8,30,78.0,287.0,4.2,17.0,338.0,356.97,283.92
2017,6,25,8,45,192.0,303.5,4.2,17.5,441.0,485.31,384.83
2017,6,25,9,0,306.0,320.0,4.2,18.0,544.0,621.0,487.29
2017,6,25,9,15,176.0,329.0,4.25,18.5,459.5,506.33,396.12
2017,6,25,9,30,46.0,338.0,4.3,19.0,375.0,384.26,298.5
2017,6,25,9,45,114.0,377.5,4.35,19.5,473.5,503.24,389.59
2017,6,25,10,0,182.0,417.0,4.4,20.0,572.0,611.74,469.56
2017,6,25,10,15,318.5,389.5,4.45,20.0,671.5,729.97,558.32
2017,6,25,10,30,455.0,362.0,4.5,20.0,771.0,848.65,644.95
2017,6,25,10,45,480.5,369.0,4.6,20.0,810.0,881.32,667.45
2017,6,25,11,0,506.0,376.0,4.7,20.0,849.0,911.91,689.01
2017,6,25,11,15,717.5,247.5,4.8,20.0,928.5,991.91,750.56
2017,6,25,11,30,929.0,119.0,4.9,20.0,1008.0,1051.65,791.2
2017,6,25,11,45,929.5,119.5,5.05,20.5,1014.0,1042.18,783.84
2017,6,25,12,0,930.0,120.0,5.2,21.0,1020.0,1029.32,774.7
2017,6,25,12,15,930.0,120.0,5.3,20.5,1019.0,1012.19,765.32
2017,6,25,12,30,930.0,120.0,5.4,20.0,1018.0,991.86,753.71
2017,6,25,12,45,931.0,117.5,5.5,20.0,1010.5,966.95,737.39
2017,6,25,13,0,932.0,115.0,5.6,20.0,1003.0,938.98,718.86
2017,6,25,13,15,929.0,114.5,5.6,20.0,987.5,906.47,696.47
2017,6,25,13,30,926.0,114.0,5.6,20.0,972.0,871.32,672.12
2017,6,25,13,45,924.5,111.0,5.65,20.0,950.0,832.53,645.3
2017,6,25,14,0,923.0,108.0,5.7,20.0,928.0,791.31,616.5
2017,6,25,14,15,917.0,106.5,5.7,19.5,899.5,746.0,585.39
2017,6,25,14,30,911.0,105.0,5.7,19.0,871.0,698.96,550.75
2017,6,25,14,45,908.5,100.5,5.7,19.0,837.5,649.85,512.25
2017,6,25,15,0,906.0,96.0,5.7,19.0,804.0,599.12,471.54
2017,6,25,15,15,895.5,94.0,5.65,18.5,764.0,545.07,427.86
2017,6,25,15,30,885.0,92.0,5.6,18.0,724.0,490.6,382.5
2017,6,25,15,45,878.0,87.5,5.6,18.0,681.0,435.22,334.45
2017,6,25,16,0,871.0,83.0,5.6,18.0,638.0,379.55,284.92
2017,6,25,16,15,854.0,80.5,5.5,17.5,590.0,322.54,234.01
2017,6,25,16,30,837.0,78.0,5.4,17.0,542.0,266.74,183.8
2017,6,25,16,45,820.0,73.5,5.35,17.0,493.0,204.99,129.55
2017,6,25,17,0,803.0,69.0,5.3,17.0,444.0,150.51,84.76
2017,6,25,17,15,774.0,65.5,5.15,16.5,392.5,98.0,49.78
2017,6,25,17,30,745.0,62.0,5.0,16.0,341.0,48.99,37.86
2017,6,25,17,45,707.5,57.5,4.9,16.0,290.5,41.77,31.56
2017,6,25,18,0,670.0,53.0,4.8,16.0,240.0,39.82,29.82
2017,6,25,18,15,610.5,47.0,4.6,15.5,192.0,36.4,26.74
2017,6,25,18,30,551.0,41.0,4.4,15.0,144.0,32.85,23.39
2017,6,25,18,45,457.5,33.5,4.2,14.5,101.5,25.35,16.41
2017,6,25,19,0,364.0,26.0,4.0,14.0,59.0,20.41,10.88
2017,6,25,19,15,182.0,13.0,3.95,13.5,29.5,10.0,0.0
2017,6,25,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,3.3,11.5,6.0,0.0,0.0
2017,6,26,5,0,88.0,10.0,3.4,12.0,12.0,21.83,0.0
2017,6,26,5,15,225.5,21.0,3.6,12.0,42.5,73.54,30.43
2017,6,26,5,30,363.0,32.0,3.8,12.0,73.0,136.38,93.89
2017,6,26,5,45,450.5,40.0,4.0,12.5,116.0,193.15,144.98
2017,6,26,6,0,538.0,48.0,4.2,13.0,159.0,259.48,204.17
2017,6,26,6,15,269.0,72.5,4.2,13.5,128.0,201.45,163.19
2017,6,26,6,30,0.0,97.0,4.2,14.0,97.0,93.34,73.96
2017,6,26,6,45,4.0,115.0,4.2,14.5,116.5,112.91,90.36
2017,6,26,7,0,8.0,133.0,4.2,15.0,136.0,132.86,106.7
2017,6,26,7,15,29.0,162.5,4.15,15.0,176.5,182.52,147.92
2017,6,26,7,30,50.0,192.0,4.1,15.0,217.0,228.64,185.63
2017,6,26,7,45,57.0,215.5,4.1,15.5,246.5,259.92,210.11
2017,6,26,8,0,64.0,239.0,4.1,16.0,276.0,291.6,234.55
2017,6,26,8,15,73.0,263.5,4.05,16.5,309.0,326.3,261.01
2017,6,26,8,30,82.0,288.0,4.0,17.0,342.0,361.39,287.35
2017,6,26,8,45,94.0,312.0,4.0,17.5,378.0,398.81,315.21
2017,6,26,9,0,106.0,336.0,4.0,18.0,414.0,436.59,342.93
2017,6,26,9,15,136.5,359.0,4.0,18.0,464.0,502.46,392.59
2017,6,26,9,30,167.0,382.0,4.0,18.0,514.0,557.43,433.37
2017,6,26,9,45,233.0,388.5,4.0,18.5,582.0,629.34,486.47
2017,6,26,10,0,299.0,395.0,4.0,19.0,650.0,714.79,547.8
2017,6,26,10,15,610.5,251.5,4.05,19.0,793.0,889.45,680.46
2017,6,26,10,30,922.0,108.0,4.1,19.0,936.0,1040.16,783.07
2017,6,26,10,45,927.0,108.0,4.15,19.5,957.0,1048.82,785.76
2017,6,26,11,0,932.0,108.0,4.2,20.0,978.0,1054.0,787.36
2017,6,26,11,15,934.5,108.5,4.3,20.0,992.0,1053.66,787.24
2017,6,26,11,30,937.0,109.0,4.4,20.0,1006.0,1049.78,784.89
2017,6,26,11,45,939.5,108.5,4.5,20.5,1013.0,1041.38,778.33
2017,6,26,12,0,942.0,108.0,4.6,21.0,1020.0,1029.52,769.7
2017,6,26,12,15,942.0,108.0,4.7,21.0,1019.0,1012.35,759.06
2017,6,26,12,30,942.0,108.0,4.8,21.0,1018.0,991.93,746.23
2017,6,26,12,45,937.5,109.5,4.95,21.0,1009.0,965.66,729.74
2017,6,26,13,0,933.0,111.0,5.1,21.0,1000.0,936.52,711.12
2017,6,26,13,15,930.5,110.5,5.2,21.0,985.0,904.47,689.97
2017,6,26,13,30,928.0,110.0,5.3,21.0,970.0,869.74,666.75
2017,6,26,13,45,925.0,108.0,5.45,21.0,948.0,830.68,640.48
2017,6,26,14,0,922.0,106.0,5.6,21.0,926.0,789.27,612.19
2017,6,26,14,15,916.0,104.5,5.6,20.5,897.0,744.04,581.29
2017,6,26,14,30,910.0,103.0,5.6,20.0,868.0,697.07,546.97
2017,6,26,14,45,904.5,100.5,5.7,20.0,834.0,647.98,508.92
2017,6,26,15,0,899.0,98.0,5.8,20.0,800.0,597.54,468.78
2017,6,26,15,15,888.5,96.0,5.8,19.5,760.5,543.83,425.61
2017,6,26,15,30,878.0,94.0,5.8,19.0,721.0,489.71,380.75
2017,6,26,15,45,867.5,90.5,5.8,19.0,677.0,434.12,332.73
2017,6,26,16,0,857.0,87.0,5.8,19.0,633.0,378.6,283.59
2017,6,26,16,15,840.0,84.5,5.75,18.5,585.5,322.3,233.52
2017,6,26,16,30,823.0,82.0,5.7,18.0,538.0,261.78,179.79
2017,6,26,16,45,802.5,78.0,5.7,17.5,488.5,206.04,130.99
2017,6,26,17,0,782.0,74.0,5.7,17.0,439.0,152.46,87.29
2017,6,26,17,15,751.5,70.5,5.6,16.5,388.0,100.98,52.94
2017,6,26,17,30,721.0,67.0,5.5,16.0,337.0,53.2,41.58
2017,6,26,17,45,680.5,62.0,5.4,16.0,286.5,45.42,34.79
2017,6,26,18,0,640.0,57.0,5.3,16.0,236.0,39.39,29.44
2017,6,26,18,15,578.0,51.0,5.0,15.5,188.0,36.48,26.81
2017,6,26,18,30,516.0,45.0,4.7,15.0,140.0,33.42,23.9
2017,6,26,18,45,420.0,36.5,4.45,14.5,98.5,27.96,18.68
2017,6,26,19,0,324.0,28.0,4.2,14.0,57.0,22.23,12.38
2017,6,26,19,15,162.0,14.0,4.1,13.5,28.5,10.88,0.0
2017,6,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,27,4,45,49.0,5.0,2.95,11.5,6.0,0.0,0.0
2017,6,27,5,0,98.0,10.0,3.2,12.0,12.0,23.14,0.0
2017,6,27,5,15,240.5,20.5,3.35,12.0,42.5,75.55,29.92
2017,6,27,5,30,383.0,31.0,3.5,12.0,73.0,139.98,95.92
2017,6,27,5,45,472.0,38.0,3.7,12.5,117.0,197.09,147.51
2017,6,27,6,0,561.0,45.0,3.9,13.0,161.0,263.9,207.18
2017,6,27,6,15,616.5,50.5,3.9,13.5,209.5,323.12,260.66
2017,6,27,6,30,672.0,56.0,3.9,14.0,258.0,388.89,318.11
2017,6,27,6,45,709.0,60.5,3.95,14.5,308.5,448.66,369.11
2017,6,27,7,0,746.0,65.0,4.0,15.0,359.0,510.94,420.36
2017,6,27,7,15,773.5,68.5,3.95,15.5,409.5,568.33,465.86
2017,6,27,7,30,801.0,72.0,3.9,16.0,460.0,626.6,510.47
2017,6,27,7,45,820.0,75.0,3.85,16.5,509.5,674.39,544.33
2017,6,27,8,0,839.0,78.0,3.8,17.0,559.0,725.76,579.54
2017,6,27,8,15,855.0,80.5,3.8,17.0,605.5,773.42,612.58
2017,6,27,8,30,871.0,83.0,3.8,17.0,652.0,819.78,644.23
2017,6,27,8,45,882.5,85.0,3.8,17.5,695.0,860.15,669.93
2017,6,27,9,0,894.0,87.0,3.8,18.0,738.0,898.41,693.83
2017,6,27,9,15,903.5,89.0,3.8,18.0,777.0,932.5,715.89
2017,6,27,9,30,913.0,91.0,3.8,18.0,816.0,963.95,736.02
2017,6,27,9,45,912.5,97.0,3.85,18.5,847.5,987.31,749.46
2017,6,27,10,0,912.0,103.0,3.9,19.0,879.0,1007.24,760.6
2017,6,27,10,15,917.5,104.0,3.95,19.0,906.5,1024.28,771.3
2017,6,27,10,30,923.0,105.0,4.0,19.0,934.0,1037.99,779.87
2017,6,27,10,45,927.0,106.0,4.1,19.5,954.5,1046.78,784.09
2017,6,27,11,0,931.0,107.0,4.2,20.0,975.0,1052.06,786.09
2017,6,27,11,15,934.0,107.5,4.3,20.0,989.0,1052.29,786.34
2017,6,27,11,30,937.0,108.0,4.4,20.0,1003.0,1048.97,784.36
2017,6,27,11,45,938.0,108.0,4.5,20.5,1010.0,1039.64,777.18
2017,6,27,12,0,939.0,108.0,4.6,21.0,1017.0,1026.88,767.94
2017,6,27,12,15,939.0,108.0,4.7,21.0,1016.5,1009.8,757.36
2017,6,27,12,30,939.0,108.0,4.8,21.0,1016.0,989.48,744.58
2017,6,27,12,45,931.5,112.0,4.9,21.0,1006.0,962.96,727.52
2017,6,27,13,0,924.0,116.0,5.0,21.0,996.0,933.68,708.48
2017,6,27,13,15,921.5,115.0,5.1,20.5,981.0,901.44,688.58
2017,6,27,13,30,919.0,114.0,5.2,20.0,966.0,866.53,666.54
2017,6,27,13,45,916.0,112.5,5.3,20.0,944.0,828.25,640.51
2017,6,27,14,0,913.0,111.0,5.4,20.0,922.0,787.65,612.53
2017,6,27,14,15,907.0,109.5,5.45,20.0,893.5,742.77,580.91
2017,6,27,14,30,901.0,108.0,5.5,20.0,865.0,696.18,545.83
2017,6,27,14,45,895.0,105.5,5.55,20.0,831.0,647.18,507.77
2017,6,27,15,0,889.0,103.0,5.6,20.0,797.0,596.88,467.74
2017,6,27,15,15,878.0,101.0,5.6,19.5,757.5,543.38,424.86
2017,6,27,15,30,867.0,99.0,5.6,19.0,718.0,489.52,380.35
2017,6,27,15,45,856.0,95.5,5.6,18.5,674.5,434.26,333.39
2017,6,27,16,0,845.0,92.0,5.6,18.0,631.0,379.14,285.18
2017,6,27,16,15,827.5,89.0,5.55,17.5,583.0,317.83,231.15
2017,6,27,16,30,810.0,86.0,5.5,17.0,535.0,262.53,181.53
2017,6,27,16,45,789.5,82.0,5.45,17.0,486.0,207.47,132.93
2017,6,27,17,0,769.0,78.0,5.4,17.0,437.0,154.58,89.56
2017,6,27,17,15,738.0,74.0,5.3,16.5,386.0,103.35,55.27
2017,6,27,17,30,707.0,70.0,5.2,16.0,335.0,55.89,43.96
2017,6,27,17,45,667.0,64.5,5.15,15.5,285.0,43.17,32.86
2017,6,27,18,0,627.0,59.0,5.1,15.0,235.0,40.92,30.94
2017,6,27,18,15,564.0,52.5,4.95,14.5,187.0,37.67,27.99
2017,6,27,18,30,501.0,46.0,4.8,14.0,139.0,34.26,24.74
2017,6,27,18,45,404.0,37.5,4.7,13.5,98.0,28.84,19.53
2017,6,27,19,0,307.0,29.0,4.6,13.0,57.0,23.16,13.21
2017,6,27,19,15,153.5,14.5,4.5,12.5,28.5,11.33,0.0
2017,6,27,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,4,45,32.5,5.0,3.55,10.5,5.5,0.0,0.0
2017,6,28,5,0,65.0,10.0,3.7,11.0,11.0,18.5,0.0
2017,6,28,5,15,204.0,22.0,3.8,11.5,41.0,69.63,26.35
2017,6,28,5,30,343.0,34.0,3.9,12.0,71.0,132.77,91.21
2017,6,28,5,45,434.0,42.0,4.0,12.5,114.5,189.48,142.09
2017,6,28,6,0,525.0,50.0,4.1,13.0,158.0,256.08,201.28
2017,6,28,6,15,583.5,56.0,4.1,13.5,206.5,316.46,255.5
2017,6,28,6,30,642.0,62.0,4.1,14.0,255.0,382.4,313.0
2017,6,28,6,45,682.5,67.0,4.1,14.5,305.5,441.6,363.47
2017,6,28,7,0,723.0,72.0,4.1,15.0,356.0,505.2,415.74
2017,6,28,7,15,562.5,119.5,4.05,15.0,359.5,495.71,407.21
2017,6,28,7,30,402.0,167.0,4.0,15.0,363.0,462.94,379.11
2017,6,28,7,45,614.0,126.5,4.0,15.5,461.0,592.37,482.81
2017,6,28,8,0,826.0,86.0,4.0,16.0,559.0,729.57,585.85
2017,6,28,8,15,843.5,89.0,4.0,16.0,606.5,773.54,615.8
2017,6,28,8,30,861.0,92.0,4.0,16.0,654.0,821.27,648.68
2017,6,28,8,45,437.0,164.0,4.05,16.5,450.0,567.47,455.09
2017,6,28,9,0,13.0,236.0,4.1,17.0,246.0,237.99,186.78
2017,6,28,9,15,225.0,271.5,4.1,17.5,450.0,501.19,397.47
2017,6,28,9,30,437.0,307.0,4.1,18.0,654.0,754.66,586.33
2017,6,28,9,45,676.5,207.5,4.15,18.5,770.5,891.96,686.62
2017,6,28,10,0,916.0,108.0,4.2,19.0,887.0,1016.4,769.52
2017,6,28,10,15,922.0,109.0,4.2,19.0,915.0,1033.99,779.46
2017,6,28,10,30,928.0,110.0,4.2,19.0,943.0,1048.25,788.06
2017,6,28,10,45,933.0,111.0,4.25,19.5,965.0,1058.06,792.59
2017,6,28,11,0,938.0,112.0,4.3,20.0,987.0,1064.36,794.9
2017,6,28,11,15,941.5,112.5,4.3,20.0,1001.5,1065.06,794.81
2017,6,28,11,30,945.0,113.0,4.3,20.0,1016.0,1062.18,792.49
2017,6,28,11,45,947.5,112.5,4.35,20.0,1023.5,1053.75,786.92
2017,6,28,12,0,950.0,112.0,4.4,20.0,1031.0,1041.83,779.15
2017,6,28,12,15,950.0,112.0,4.4,20.0,1030.5,1024.56,767.59
2017,6,28,12,30,950.0,112.0,4.4,20.0,1030.0,1004.01,753.82
2017,6,28,12,45,939.5,117.5,4.45,20.5,1019.0,975.89,734.06
2017,6,28,13,0,929.0,123.0,4.5,21.0,1008.0,945.1,712.52
2017,6,28,13,15,926.0,122.5,4.5,21.0,992.5,912.71,690.84
2017,6,28,13,30,923.0,122.0,4.5,21.0,977.0,877.67,667.23
2017,6,28,13,45,919.0,120.5,4.55,21.0,954.5,838.43,640.87
2017,6,28,14,0,915.0,119.0,4.6,21.0,932.0,796.92,612.67
2017,6,28,14,15,908.5,117.5,4.6,20.5,903.0,751.56,582.27
2017,6,28,14,30,902.0,116.0,4.6,20.0,874.0,704.51,548.16
2017,6,28,14,45,893.5,114.0,4.65,20.0,839.0,654.32,509.82
2017,6,28,15,0,885.0,112.0,4.7,20.0,804.0,603.06,469.65
2017,6,28,15,15,874.0,110.0,4.7,19.5,764.0,549.67,427.41
2017,6,28,15,30,863.0,108.0,4.7,19.0,724.0,495.92,383.51
2017,6,28,15,45,849.5,105.0,4.7,19.0,679.5,436.23,333.06
2017,6,28,16,0,836.0,102.0,4.7,19.0,635.0,380.43,284.35
2017,6,28,16,15,817.0,98.5,4.7,18.5,586.5,323.28,234.27
2017,6,28,16,30,798.0,95.0,4.7,18.0,538.0,267.71,185.06
2017,6,28,16,45,776.0,90.5,4.7,18.0,488.0,212.55,136.93
2017,6,28,17,0,754.0,86.0,4.7,18.0,438.0,159.76,94.01
2017,6,28,17,15,721.0,81.5,4.65,17.0,387.0,108.8,60.17
2017,6,28,17,30,688.0,77.0,4.6,16.0,336.0,56.65,44.62
2017,6,28,17,45,646.0,71.0,4.6,15.5,285.5,48.08,37.23
2017,6,28,18,0,604.0,65.0,4.6,15.0,235.0,45.68,35.17
2017,6,28,18,15,538.5,58.0,4.5,14.5,187.0,42.24,32.06
2017,6,28,18,30,473.0,51.0,4.4,14.0,139.0,38.64,28.62
2017,6,28,18,45,375.0,41.0,4.3,13.5,97.5,32.03,22.32
2017,6,28,19,0,277.0,31.0,4.2,13.0,56.0,25.08,14.77
2017,6,28,19,15,138.5,15.5,4.15,12.5,28.0,12.24,0.0
2017,6,28,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.0,17.0,3.65,11.5,35.0,56.04,18.93
2017,6,29,5,30,326.0,34.0,3.7,12.0,70.0,128.21,87.87
2017,6,29,5,45,420.0,43.0,3.8,12.5,113.5,185.88,139.3
2017,6,29,6,0,514.0,52.0,3.9,13.0,157.0,253.84,199.4
2017,6,29,6,15,574.0,58.5,3.85,13.0,205.5,314.85,254.45
2017,6,29,6,30,634.0,65.0,3.8,13.0,254.0,381.58,313.11
2017,6,29,6,45,677.5,70.0,3.75,13.5,305.5,443.37,365.65
2017,6,29,7,0,721.0,75.0,3.7,14.0,357.0,506.85,417.77
2017,6,29,7,15,751.0,79.0,3.65,14.5,408.5,565.3,464.11
2017,6,29,7,30,781.0,83.0,3.6,15.0,460.0,624.89,509.73
2017,6,29,7,45,804.0,86.0,3.55,15.5,510.5,679.18,549.09
2017,6,29,8,0,827.0,89.0,3.5,16.0,561.0,733.32,586.22
2017,6,29,8,15,844.0,91.5,3.5,16.5,608.5,781.69,618.49
2017,6,29,8,30,861.0,94.0,3.5,17.0,656.0,823.14,645.2
2017,6,29,8,45,874.5,96.0,3.5,17.5,700.0,864.91,671.76
2017,6,29,9,0,888.0,98.0,3.5,18.0,744.0,904.72,696.55
2017,6,29,9,15,898.0,100.0,3.5,18.0,783.5,939.12,718.63
2017,6,29,9,30,908.0,102.0,3.5,18.0,823.0,970.91,738.83
2017,6,29,9,45,907.5,108.5,3.55,18.5,854.5,994.67,752.43
2017,6,29,10,0,907.0,115.0,3.6,19.0,886.0,1014.98,763.74
2017,6,29,10,15,913.0,116.0,3.7,19.5,913.5,1032.45,773.56
2017,6,29,10,30,919.0,117.0,3.8,20.0,941.0,1046.6,781.22
2017,6,29,10,45,923.5,118.0,3.9,20.5,962.5,1055.84,785.71
2017,6,29,11,0,928.0,119.0,4.0,21.0,984.0,1061.58,788.01
2017,6,29,11,15,930.5,120.0,4.05,21.0,998.0,1061.78,787.93
2017,6,29,11,30,933.0,121.0,4.1,21.0,1012.0,1058.43,785.66
2017,6,29,11,45,934.5,121.0,4.2,21.0,1019.0,1049.58,780.2
2017,6,29,12,0,936.0,121.0,4.3,21.0,1026.0,1037.29,772.55
2017,6,29,12,15,936.0,121.0,4.4,21.0,1025.0,1020.2,761.75
2017,6,29,12,30,936.0,121.0,4.5,21.0,1024.0,999.88,749.01
2017,6,29,12,45,935.0,120.0,4.6,21.0,1016.0,974.55,733.01
2017,6,29,13,0,934.0,119.0,4.7,21.0,1008.0,946.22,714.87
2017,6,29,13,15,931.0,118.5,4.8,21.0,992.5,913.73,693.73
2017,6,29,13,30,928.0,118.0,4.9,21.0,977.0,878.57,670.53
2017,6,29,13,45,924.5,116.5,5.0,21.0,955.0,839.58,644.39
2017,6,29,14,0,921.0,115.0,5.1,21.0,933.0,798.28,616.3
2017,6,29,14,15,914.5,113.5,5.1,20.5,904.0,752.7,585.49
2017,6,29,14,30,908.0,112.0,5.1,20.0,875.0,705.43,551.09
2017,6,29,14,45,901.0,109.5,5.2,20.0,840.5,655.47,512.79
2017,6,29,15,0,894.0,107.0,5.3,20.0,806.0,604.29,472.48
2017,6,29,15,15,883.0,105.0,5.3,19.5,765.5,550.48,429.59
2017,6,29,15,30,872.0,103.0,5.3,19.0,725.0,496.31,385.05
2017,6,29,15,45,860.0,99.5,5.35,19.0,681.0,440.31,337.12
2017,6,29,16,0,848.0,96.0,5.4,19.0,637.0,380.0,284.64
2017,6,29,16,15,829.5,93.0,5.35,18.5,589.0,322.78,234.12
2017,6,29,16,30,811.0,90.0,5.3,18.0,541.0,267.05,184.44
2017,6,29,16,45,790.0,85.5,5.3,17.5,491.0,211.34,135.82
2017,6,29,17,0,769.0,81.0,5.3,17.0,441.0,157.87,92.22
2017,6,29,17,15,737.0,77.0,5.25,16.5,389.5,106.5,57.73
2017,6,29,17,30,705.0,73.0,5.2,16.0,338.0,59.02,46.72
2017,6,29,17,45,664.0,67.5,5.2,15.5,287.5,45.43,34.87
2017,6,29,18,0,623.0,62.0,5.2,15.0,237.0,43.3,33.05
2017,6,29,18,15,558.5,55.0,5.05,14.5,188.5,39.74,29.83
2017,6,29,18,30,494.0,48.0,4.9,14.0,140.0,35.99,26.28
2017,6,29,18,45,393.5,39.0,4.8,13.5,98.5,30.2,20.71
2017,6,29,19,0,293.0,30.0,4.7,13.0,57.0,24.11,13.98
2017,6,29,19,15,146.5,15.0,4.65,12.5,28.5,11.79,0.0
2017,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,5,15,173.5,16.0,3.75,11.5,34.5,56.57,17.52
2017,6,30,5,30,347.0,32.0,3.8,12.0,69.0,131.05,89.24
2017,6,30,5,45,437.5,40.5,3.85,12.5,112.0,188.11,140.57
2017,6,30,6,0,528.0,49.0,3.9,13.0,155.0,255.1,200.1
2017,6,30,6,15,586.0,55.0,3.85,13.0,203.5,315.36,254.69
2017,6,30,6,30,644.0,61.0,3.8,13.0,252.0,381.14,312.71
2017,6,30,6,45,680.0,66.5,3.8,13.5,302.0,438.67,362.01
2017,6,30,7,0,716.0,72.0,3.8,14.0,352.0,500.14,412.71
2017,6,30,7,15,745.5,76.0,3.75,14.5,403.0,558.02,458.76
2017,6,30,7,30,775.0,80.0,3.7,15.0,454.0,617.01,504.09
2017,6,30,7,45,796.5,84.0,3.7,15.5,504.0,671.12,543.59
2017,6,30,8,0,818.0,88.0,3.7,16.0,554.0,724.99,580.92
2017,6,30,8,15,835.0,90.5,3.75,16.5,601.0,773.04,613.37
2017,6,30,8,30,852.0,93.0,3.8,17.0,648.0,814.23,640.34
2017,6,30,8,45,865.5,95.0,3.85,17.5,692.0,855.75,667.2
2017,6,30,9,0,879.0,97.0,3.9,18.0,736.0,895.34,692.35
2017,6,30,9,15,889.5,99.0,4.0,18.0,775.0,930.01,715.43
2017,6,30,9,30,900.0,101.0,4.1,18.0,814.0,962.13,736.69
2017,6,30,9,45,898.0,108.5,4.2,18.5,845.5,985.43,750.43
2017,6,30,10,0,896.0,116.0,4.3,19.0,877.0,1005.24,761.83
2017,6,30,10,15,902.5,117.0,4.4,19.0,904.5,1023.09,773.43
2017,6,30,10,30,909.0,118.0,4.5,19.0,932.0,1037.69,783.28
2017,6,30,10,45,914.0,118.5,4.6,19.5,953.5,1046.9,788.06
2017,6,30,11,0,919.0,119.0,4.7,20.0,975.0,1052.66,790.63
2017,6,30,11,15,922.0,120.0,4.75,20.0,989.5,1053.42,791.06
2017,6,30,11,30,925.0,121.0,4.8,20.0,1004.0,1050.66,789.26
2017,6,30,11,45,927.0,120.5,4.9,20.5,1011.0,1041.93,782.44
2017,6,30,12,0,929.0,120.0,5.0,21.0,1018.0,1029.79,773.43
2017,6,30,12,15,929.0,120.0,5.05,21.0,1017.5,1012.87,762.37
2017,6,30,12,30,929.0,120.0,5.1,21.0,1017.0,992.73,749.17
2017,6,30,12,45,926.0,120.5,5.2,21.0,1008.5,967.19,732.63
2017,6,30,13,0,923.0,121.0,5.3,21.0,1000.0,938.76,714.01
2017,6,30,13,15,920.0,120.5,5.35,20.5,985.0,906.61,693.74
2017,6,30,13,30,917.0,120.0,5.4,20.0,970.0,871.83,671.41
2017,6,30,13,45,913.0,118.5,5.5,20.0,947.5,832.85,644.79
2017,6,30,14,0,909.0,117.0,5.6,20.0,925.0,791.61,616.28
2017,6,30,14,15,902.5,116.0,5.6,19.5,896.5,746.99,585.71
2017,6,30,14,30,896.0,115.0,5.6,19.0,868.0,700.67,551.49
2017,6,30,14,45,888.0,112.5,5.65,19.0,833.0,650.64,512.52
2017,6,30,15,0,880.0,110.0,5.7,19.0,798.0,599.5,471.72
2017,6,30,15,15,868.5,108.0,5.7,18.5,758.0,546.11,428.81
2017,6,30,15,30,857.0,106.0,5.7,18.0,718.0,492.42,384.33
2017,6,30,15,45,844.0,103.0,5.7,18.0,674.0,433.22,333.62
2017,6,30,16,0,831.0,100.0,5.7,18.0,630.0,377.88,284.71
2017,6,30,16,15,812.5,97.0,5.65,17.5,582.5,321.56,234.73
2017,6,30,16,30,794.0,94.0,5.6,17.0,535.0,266.74,185.65
2017,6,30,16,45,771.0,89.5,5.6,16.5,485.0,211.57,137.42
2017,6,30,17,0,748.0,85.0,5.6,16.0,435.0,158.89,94.36
2017,6,30,17,15,715.5,80.5,5.5,15.5,384.0,108.23,60.11
2017,6,30,17,30,683.0,76.0,5.4,15.0,333.0,56.42,37.31
2017,6,30,17,45,639.0,70.5,5.35,14.5,282.5,47.66,37.01
2017,6,30,18,0,595.0,65.0,5.3,14.0,232.0,45.65,35.29
2017,6,30,18,15,530.0,57.5,5.2,13.5,184.5,41.79,31.79
2017,6,30,18,30,465.0,50.0,5.1,13.0,137.0,37.72,27.93
2017,6,30,18,45,365.5,40.0,5.0,12.5,96.0,31.09,21.58
2017,6,30,19,0,266.0,30.0,4.9,12.0,55.0,24.1,14.03
2017,6,30,19,15,133.0,15.0,4.85,11.5,27.5,11.78,0.0
2017,6,30,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,5,15,141.0,17.5,4.25,11.0,32.5,50.32,13.82
2017,7,1,5,30,282.0,35.0,4.2,11.0,65.0,117.69,80.71
2017,7,1,5,45,373.5,45.0,4.2,11.5,106.5,173.1,130.23
2017,7,1,6,0,465.0,55.0,4.2,12.0,148.0,238.59,188.24
2017,7,1,6,15,527.0,62.5,4.1,12.0,196.0,298.9,242.67
2017,7,1,6,30,589.0,70.0,4.0,12.0,244.0,365.2,301.07
2017,7,1,6,45,625.0,77.5,3.95,12.5,293.5,423.67,351.16
2017,7,1,7,0,661.0,85.0,3.9,13.0,343.0,484.73,401.62
2017,7,1,7,15,693.5,90.0,3.8,13.5,393.5,543.03,448.13
2017,7,1,7,30,726.0,95.0,3.7,14.0,444.0,602.86,494.25
2017,7,1,7,45,750.0,98.5,3.65,14.5,493.5,654.01,532.43
2017,7,1,8,0,774.0,102.0,3.6,15.0,543.0,707.36,569.65
2017,7,1,8,15,793.0,105.5,3.55,15.5,590.0,756.49,602.78
2017,7,1,8,30,812.0,109.0,3.5,16.0,637.0,804.66,634.53
2017,7,1,8,45,827.5,111.0,3.5,16.5,680.5,846.92,661.69
2017,7,1,9,0,843.0,113.0,3.5,17.0,724.0,887.42,687.24
2017,7,1,9,15,854.0,115.0,3.5,17.0,763.0,914.72,704.57
2017,7,1,9,30,865.0,117.0,3.5,17.0,802.0,946.39,724.99
2017,7,1,9,45,863.0,125.0,3.55,17.5,833.0,969.33,738.23
2017,7,1,10,0,861.0,133.0,3.6,18.0,864.0,988.88,749.2
2017,7,1,10,15,867.5,134.5,3.65,18.5,891.5,1006.7,759.05
2017,7,1,10,30,874.0,136.0,3.7,19.0,919.0,1021.37,766.82
2017,7,1,10,45,881.5,135.5,3.75,19.5,940.5,1031.76,771.81
2017,7,1,11,0,889.0,135.0,3.8,20.0,962.0,1038.84,774.7
2017,7,1,11,15,892.0,135.5,3.85,20.0,976.0,1039.03,774.62
2017,7,1,11,30,895.0,136.0,3.9,20.0,990.0,1035.81,772.43
2017,7,1,11,45,898.5,135.0,3.95,20.5,997.5,1028.24,766.0
2017,7,1,12,0,902.0,134.0,4.0,21.0,1005.0,1017.34,757.49
2017,7,1,12,15,902.0,134.0,4.05,21.0,1004.5,1000.76,746.73
2017,7,1,12,30,902.0,134.0,4.1,21.0,1004.0,981.06,733.96
2017,7,1,12,45,910.0,127.0,4.15,21.0,998.5,959.08,719.68
2017,7,1,13,0,918.0,120.0,4.2,21.0,993.0,933.79,703.14
2017,7,1,13,15,914.5,119.0,4.25,21.0,977.5,900.93,681.35
2017,7,1,13,30,911.0,118.0,4.3,21.0,962.0,865.49,657.69
2017,7,1,13,45,905.5,117.5,4.35,21.5,939.5,826.49,630.15
2017,7,1,14,0,900.0,117.0,4.4,22.0,917.0,785.35,600.98
2017,7,1,14,15,893.5,115.5,4.4,22.0,888.5,740.66,570.08
2017,7,1,14,30,887.0,114.0,4.4,22.0,860.0,694.31,535.75
2017,7,1,14,45,877.0,112.5,4.45,22.0,825.0,644.35,497.96
2017,7,1,15,0,867.0,111.0,4.5,22.0,790.0,593.49,458.48
2017,7,1,15,15,855.5,109.0,4.55,21.5,750.0,540.74,417.29
2017,7,1,15,30,844.0,107.0,4.6,21.0,710.0,487.7,374.48
2017,7,1,15,45,829.5,104.5,4.7,21.0,666.0,429.03,325.45
2017,7,1,16,0,815.0,102.0,4.8,21.0,622.0,374.35,278.18
2017,7,1,16,15,796.0,99.0,4.9,20.5,574.5,318.73,229.81
2017,7,1,16,30,777.0,96.0,5.0,20.0,527.0,264.69,182.27
2017,7,1,16,45,752.5,92.0,5.1,19.5,477.5,210.59,135.72
2017,7,1,17,0,728.0,88.0,5.2,19.0,428.0,159.16,94.3
2017,7,1,17,15,695.5,83.5,5.25,18.0,377.5,104.69,57.19
2017,7,1,17,30,663.0,79.0,5.3,17.0,327.0,58.66,38.89
2017,7,1,17,45,617.0,73.0,5.4,16.5,277.5,49.55,38.37
2017,7,1,18,0,571.0,67.0,5.5,16.0,228.0,47.24,36.4
2017,7,1,18,15,505.5,59.5,5.45,15.0,181.0,43.46,33.06
2017,7,1,18,30,440.0,52.0,5.4,14.0,134.0,39.49,29.37
2017,7,1,18,45,340.0,41.5,5.35,13.5,93.5,32.47,22.68
2017,7,1,19,0,240.0,31.0,5.3,13.0,53.0,24.23,14.04
2017,7,1,19,15,120.0,15.5,5.2,12.5,26.5,12.19,0.0
2017,7,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,5,15,148.5,16.5,3.35,11.0,32.0,51.79,12.56
2017,7,2,5,30,297.0,33.0,3.4,11.0,64.0,119.12,81.08
2017,7,2,5,45,391.0,42.0,3.45,11.5,106.0,174.89,131.02
2017,7,2,6,0,485.0,51.0,3.5,12.0,148.0,241.02,189.55
2017,7,2,6,15,545.5,58.0,3.45,12.5,195.5,301.09,243.4
2017,7,2,6,30,606.0,65.0,3.4,13.0,243.0,367.02,300.84
2017,7,2,6,45,645.5,71.0,3.35,13.5,293.0,426.42,351.4
2017,7,2,7,0,685.0,77.0,3.3,14.0,343.0,488.74,402.51
2017,7,2,7,15,716.0,81.0,3.25,14.5,393.5,544.42,446.73
2017,7,2,7,30,747.0,85.0,3.2,15.0,444.0,603.13,491.72
2017,7,2,7,45,770.5,89.0,3.15,16.0,493.5,657.51,530.53
2017,7,2,8,0,794.0,93.0,3.1,17.0,543.0,711.87,566.75
2017,7,2,8,15,811.5,95.5,3.1,17.5,590.0,759.47,598.37
2017,7,2,8,30,829.0,98.0,3.1,18.0,637.0,805.98,628.64
2017,7,2,8,45,844.0,100.0,3.1,18.5,680.5,842.26,651.16
2017,7,2,9,0,859.0,102.0,3.1,19.0,724.0,882.59,676.28
2017,7,2,9,15,869.5,104.0,3.15,19.0,763.0,916.78,698.46
2017,7,2,9,30,880.0,106.0,3.2,19.0,802.0,948.48,718.88
2017,7,2,9,45,888.0,108.0,3.25,19.5,836.0,975.1,734.42
2017,7,2,10,0,896.0,110.0,3.3,20.0,870.0,998.76,747.95
2017,7,2,10,15,902.5,111.0,3.4,20.5,897.5,1016.77,758.11
2017,7,2,10,30,909.0,112.0,3.5,21.0,925.0,1031.52,766.18
2017,7,2,10,45,913.5,113.0,3.6,21.5,946.5,1040.9,770.8
2017,7,2,11,0,918.0,114.0,3.7,22.0,968.0,1046.82,773.25
2017,7,2,11,15,921.0,114.5,3.8,22.0,982.0,1047.22,773.69
2017,7,2,11,30,924.0,115.0,3.9,22.0,996.0,1044.12,771.96
2017,7,2,11,45,925.0,115.0,4.05,22.5,1003.0,1035.04,765.23
2017,7,2,12,0,926.0,115.0,4.2,23.0,1010.0,1022.57,756.35
2017,7,2,12,15,926.0,115.0,4.25,23.0,1009.5,1005.82,745.54
2017,7,2,12,30,926.0,115.0,4.3,23.0,1009.0,985.85,732.64
2017,7,2,12,45,915.5,120.5,4.4,23.0,998.0,958.37,714.97
2017,7,2,13,0,905.0,126.0,4.5,23.0,987.0,928.28,695.57
2017,7,2,13,15,901.5,125.5,4.55,22.5,972.0,896.24,675.92
2017,7,2,13,30,898.0,125.0,4.6,22.0,957.0,861.66,654.26
2017,7,2,13,45,893.5,124.0,4.7,22.0,935.0,823.42,628.82
2017,7,2,14,0,889.0,123.0,4.8,22.0,913.0,783.0,601.54
2017,7,2,14,15,882.0,121.5,4.85,22.0,884.0,738.38,570.64
2017,7,2,14,30,875.0,120.0,4.9,22.0,855.0,692.15,536.15
2017,7,2,14,45,865.5,118.0,5.0,22.0,820.5,642.57,498.51
2017,7,2,15,0,856.0,116.0,5.1,22.0,786.0,592.05,459.14
2017,7,2,15,15,844.5,114.0,5.1,21.5,746.5,539.8,417.91
2017,7,2,15,30,833.0,112.0,5.1,21.0,707.0,484.01,372.74
2017,7,2,15,45,817.0,109.5,5.15,20.5,662.5,428.65,326.59
2017,7,2,16,0,801.0,107.0,5.2,20.0,618.0,374.07,279.73
2017,7,2,16,15,781.5,103.5,5.2,19.5,570.5,318.6,231.22
2017,7,2,16,30,762.0,100.0,5.2,19.0,523.0,264.78,183.68
2017,7,2,16,45,736.0,96.0,5.2,18.5,473.5,211.22,137.48
2017,7,2,17,0,710.0,92.0,5.2,18.0,424.0,155.7,92.59
2017,7,2,17,15,676.5,87.0,5.1,17.5,373.5,106.27,59.24
2017,7,2,17,30,643.0,82.0,5.0,17.0,323.0,60.87,40.79
2017,7,2,17,45,598.5,75.5,4.95,16.5,273.5,51.48,40.08
2017,7,2,18,0,554.0,69.0,4.9,16.0,224.0,48.86,37.84
2017,7,2,18,15,489.0,61.0,4.75,15.0,177.5,44.74,34.2
2017,7,2,18,30,424.0,53.0,4.6,14.0,131.0,40.39,30.16
2017,7,2,18,45,330.0,41.5,4.5,13.5,91.5,32.47,22.69
2017,7,2,19,0,236.0,30.0,4.4,13.0,52.0,24.1,13.93
2017,7,2,19,15,118.0,15.0,4.3,12.5,26.0,11.79,0.0
2017,7,2,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,3,5,15,144.5,16.5,2.5,10.5,31.5,50.73,10.25
2017,7,3,5,30,289.0,33.0,2.6,11.0,63.0,116.87,79.21
2017,7,3,5,45,382.5,42.5,2.75,11.5,104.5,172.49,128.99
2017,7,3,6,0,476.0,52.0,2.9,12.0,146.0,238.46,187.23
2017,7,3,6,15,537.0,59.0,2.9,12.5,194.0,298.25,240.67
