Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,6,30,598.0,66.0,2.9,13.0,242.0,363.95,297.76
2017,7,3,6,45,354.5,110.5,2.9,13.5,220.0,315.6,260.14
2017,7,3,7,0,111.0,155.0,2.9,14.0,198.0,228.97,187.61
2017,7,3,7,15,124.5,178.0,2.8,14.5,232.5,266.99,218.5
2017,7,3,7,30,138.0,201.0,2.7,15.0,267.0,305.97,249.12
2017,7,3,7,45,229.5,213.5,2.65,16.0,337.5,398.92,322.68
2017,7,3,8,0,321.0,226.0,2.6,17.0,408.0,490.11,392.35
2017,7,3,8,15,576.0,162.5,2.6,17.5,522.5,650.39,516.09
2017,7,3,8,30,831.0,99.0,2.6,18.0,637.0,808.46,628.34
2017,7,3,8,45,531.0,215.5,2.6,18.5,568.0,704.21,547.32
2017,7,3,9,0,231.0,332.0,2.6,19.0,499.0,555.36,429.69
2017,7,3,9,15,555.5,220.0,2.6,19.5,651.0,765.7,589.44
2017,7,3,9,30,880.0,108.0,2.6,20.0,803.0,950.52,714.21
2017,7,3,9,45,878.5,115.0,2.65,20.5,834.0,973.42,725.55
2017,7,3,10,0,877.0,122.0,2.7,21.0,865.0,992.91,736.19
2017,7,3,10,15,883.5,123.0,2.75,21.5,892.5,1010.61,745.71
2017,7,3,10,30,890.0,124.0,2.8,22.0,920.0,1025.12,753.18
2017,7,3,10,45,896.0,124.5,2.9,22.5,941.5,1035.31,758.4
2017,7,3,11,0,902.0,125.0,3.0,23.0,963.0,1042.12,761.55
2017,7,3,11,15,905.0,125.5,3.1,23.0,977.5,1042.47,762.1
2017,7,3,11,30,908.0,126.0,3.2,23.0,992.0,1039.37,760.56
2017,7,3,11,45,910.5,125.5,3.3,23.5,999.0,1031.35,754.45
2017,7,3,12,0,913.0,125.0,3.4,24.0,1006.0,1019.97,746.25
2017,7,3,12,15,913.0,125.0,3.5,24.0,1005.5,1003.36,736.16
2017,7,3,12,30,913.0,125.0,3.6,24.0,1005.0,983.58,724.01
2017,7,3,12,45,914.5,122.5,3.75,24.0,998.5,959.73,709.45
2017,7,3,13,0,916.0,120.0,3.9,24.0,992.0,932.83,692.75
2017,7,3,13,15,913.5,119.5,4.0,24.0,977.0,901.38,672.58
2017,7,3,13,30,911.0,119.0,4.1,24.0,962.0,867.28,650.44
2017,7,3,13,45,908.0,117.0,4.2,24.0,940.5,828.88,625.14
2017,7,3,14,0,905.0,115.0,4.3,24.0,919.0,788.17,597.96
2017,7,3,14,15,899.0,113.5,4.4,23.5,891.0,743.64,568.88
2017,7,3,14,30,893.0,112.0,4.5,23.0,863.0,697.38,536.43
2017,7,3,14,45,886.0,109.5,4.6,23.0,829.0,648.11,499.46
2017,7,3,15,0,879.0,107.0,4.7,23.0,795.0,597.64,460.52
2017,7,3,15,15,868.5,105.0,4.75,22.5,755.5,544.81,419.31
2017,7,3,15,30,858.0,103.0,4.8,22.0,716.0,491.56,376.38
2017,7,3,15,45,845.5,100.0,4.85,21.5,672.0,436.46,330.62
2017,7,3,16,0,833.0,97.0,4.9,21.0,628.0,377.16,280.26
2017,7,3,16,15,815.0,94.0,4.85,20.5,581.0,320.82,231.03
2017,7,3,16,30,797.0,91.0,4.8,20.0,534.0,265.91,182.55
2017,7,3,16,45,561.5,132.5,4.8,19.5,430.0,204.43,138.51
2017,7,3,17,0,326.0,174.0,4.8,19.0,326.0,177.11,126.22
2017,7,3,17,15,291.5,157.0,4.7,18.0,281.0,139.56,100.24
2017,7,3,17,30,257.0,140.0,4.6,17.0,236.0,106.2,81.65
2017,7,3,17,45,237.0,122.0,4.5,16.5,200.5,91.25,75.05
2017,7,3,18,0,217.0,104.0,4.4,16.0,165.0,79.21,64.62
2017,7,3,18,15,350.0,76.0,4.2,15.0,151.0,56.11,44.27
2017,7,3,18,30,483.0,48.0,4.0,14.0,137.0,36.01,26.29
2017,7,3,18,45,388.5,38.0,3.8,13.5,96.0,29.31,19.94
2017,7,3,19,0,294.0,28.0,3.6,13.0,55.0,22.24,12.4
2017,7,3,19,15,147.0,14.0,3.5,12.5,27.5,10.9,0.0
2017,7,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,165.5,15.0,2.65,10.5,32.0,52.63,8.19
2017,7,4,5,30,331.0,30.0,2.7,11.0,64.0,123.74,83.01
2017,7,4,5,45,425.0,38.5,2.8,11.5,107.0,180.56,134.4
2017,7,4,6,0,519.0,47.0,2.9,12.0,150.0,247.79,194.05
2017,7,4,6,15,259.5,62.0,2.9,12.5,113.5,183.91,148.54
2017,7,4,6,30,0.0,77.0,2.9,13.0,77.0,72.89,56.84
2017,7,4,6,45,0.0,93.5,2.9,13.5,93.5,88.87,70.35
2017,7,4,7,0,0.0,110.0,2.9,14.0,110.0,104.84,83.48
2017,7,4,7,15,11.5,141.5,2.8,14.5,147.0,143.28,115.3
2017,7,4,7,30,23.0,173.0,2.7,15.0,184.0,182.9,147.46
2017,7,4,7,45,51.0,206.5,2.65,16.0,234.5,246.08,198.05
2017,7,4,8,0,79.0,240.0,2.6,17.0,285.0,304.28,243.31
2017,7,4,8,15,472.5,163.5,2.55,17.5,466.0,564.26,451.72
2017,7,4,8,30,866.0,87.0,2.5,18.0,647.0,817.71,635.05
2017,7,4,8,45,449.5,185.5,2.45,18.5,477.0,601.41,471.52
2017,7,4,9,0,33.0,284.0,2.4,19.0,307.0,315.97,244.92
2017,7,4,9,15,474.0,188.5,2.4,19.5,561.0,657.96,513.06
2017,7,4,9,30,915.0,93.0,2.4,20.0,815.0,966.87,724.49
2017,7,4,9,45,925.0,93.0,2.4,20.5,849.5,994.15,736.7
2017,7,4,10,0,935.0,93.0,2.4,21.0,884.0,1018.45,749.77
2017,7,4,10,15,940.0,94.0,2.45,21.5,911.5,1035.74,758.82
2017,7,4,10,30,945.0,95.0,2.5,22.0,939.0,1049.61,765.78
2017,7,4,10,45,950.0,95.0,2.6,22.5,960.5,1058.92,770.45
2017,7,4,11,0,955.0,95.0,2.7,23.0,982.0,1064.66,772.96
2017,7,4,11,15,957.0,95.5,2.8,23.0,996.0,1064.29,773.18
2017,7,4,11,30,959.0,96.0,2.9,23.0,1010.0,1060.28,771.2
2017,7,4,11,45,961.0,95.5,3.05,23.5,1017.0,1051.65,765.31
2017,7,4,12,0,963.0,95.0,3.2,24.0,1024.0,1039.47,757.18
2017,7,4,12,15,962.5,95.0,3.35,24.0,1023.5,1021.89,747.03
2017,7,4,12,30,962.0,95.0,3.5,24.0,1023.0,1000.97,734.65
2017,7,4,12,45,949.5,102.0,3.7,24.5,1011.5,972.57,716.17
2017,7,4,13,0,937.0,109.0,3.9,25.0,1000.0,941.5,695.78
2017,7,4,13,15,933.5,108.5,4.05,24.5,984.5,908.66,676.4
2017,7,4,13,30,930.0,108.0,4.2,24.0,969.0,873.16,654.9
2017,7,4,13,45,927.5,105.5,4.35,24.0,947.0,834.08,629.33
2017,7,4,14,0,925.0,103.0,4.5,24.0,925.0,792.59,601.88
2017,7,4,14,15,918.5,102.0,4.6,23.5,896.0,747.41,572.52
2017,7,4,14,30,912.0,101.0,4.7,23.0,867.0,700.5,539.94
2017,7,4,14,45,906.5,98.0,4.85,23.0,833.0,650.88,502.76
2017,7,4,15,0,901.0,95.0,5.0,23.0,799.0,599.89,463.39
2017,7,4,15,15,890.5,93.0,5.05,22.5,759.0,546.04,421.17
2017,7,4,15,30,880.0,91.0,5.1,22.0,719.0,491.75,377.19
2017,7,4,15,45,870.0,87.5,5.15,21.5,675.5,436.16,330.74
2017,7,4,16,0,860.0,84.0,5.2,21.0,632.0,380.58,282.84
2017,7,4,16,15,842.5,81.5,5.15,20.5,584.5,323.81,232.96
2017,7,4,16,30,825.0,79.0,5.1,20.0,537.0,268.3,183.69
2017,7,4,16,45,806.0,75.0,5.1,19.5,487.5,207.1,130.79
2017,7,4,17,0,787.0,71.0,5.1,19.0,438.0,153.28,86.92
2017,7,4,17,15,757.0,67.5,5.0,18.0,387.0,101.28,52.04
2017,7,4,17,30,727.0,64.0,4.9,17.0,336.0,52.89,33.27
2017,7,4,17,45,688.5,59.0,4.8,16.5,286.0,42.94,32.53
2017,7,4,18,0,650.0,54.0,4.7,16.0,236.0,40.63,30.54
2017,7,4,18,15,589.0,48.0,4.5,15.5,188.0,37.26,27.51
2017,7,4,18,30,528.0,42.0,4.3,15.0,140.0,30.91,21.68
2017,7,4,18,45,434.5,34.0,4.1,14.5,98.5,25.79,16.79
2017,7,4,19,0,341.0,26.0,3.9,14.0,57.0,20.43,10.83
2017,7,4,19,15,170.5,13.0,3.8,13.5,28.5,10.02,0.0
2017,7,4,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,5,5,15,185.5,14.0,3.6,11.0,32.5,54.85,5.69
2017,7,5,5,30,371.0,28.0,3.7,11.0,65.0,130.97,87.11
2017,7,5,5,45,459.5,35.5,3.8,11.5,107.5,187.1,138.91
2017,7,5,6,0,548.0,43.0,3.9,12.0,150.0,253.04,198.14
2017,7,5,6,15,604.0,48.5,3.9,12.5,198.0,311.49,251.39
2017,7,5,6,30,660.0,54.0,3.9,13.0,246.0,376.65,308.86
2017,7,5,6,45,696.5,58.5,3.9,13.5,295.5,435.55,359.61
2017,7,5,7,0,733.0,63.0,3.9,14.0,345.0,496.97,410.57
2017,7,5,7,15,760.0,66.5,3.85,14.5,395.0,553.56,455.87
2017,7,5,7,30,787.0,70.0,3.8,15.0,445.0,611.05,500.28
2017,7,5,7,45,805.0,73.5,3.8,15.5,493.0,662.77,537.83
2017,7,5,8,0,823.0,77.0,3.8,16.0,541.0,709.22,569.79
2017,7,5,8,15,838.5,79.5,3.7,16.5,587.5,756.17,601.1
2017,7,5,8,30,854.0,82.0,3.6,17.0,634.0,801.85,630.79
2017,7,5,8,45,440.0,177.0,3.55,17.5,462.5,583.79,464.3
2017,7,5,9,0,26.0,272.0,3.5,18.0,291.0,297.01,232.23
2017,7,5,9,15,459.5,181.5,3.45,18.5,542.5,637.15,503.54
2017,7,5,9,30,893.0,91.0,3.4,19.0,794.0,943.9,719.62
2017,7,5,9,45,877.0,105.0,3.35,19.5,820.5,961.1,725.81
2017,7,5,10,0,861.0,119.0,3.3,20.0,847.0,974.11,731.59
2017,7,5,10,15,867.0,120.5,3.3,20.5,874.0,991.75,740.93
2017,7,5,10,30,873.0,122.0,3.3,21.0,901.0,1006.23,748.14
2017,7,5,10,45,673.5,251.5,3.3,21.5,861.5,958.7,714.14
2017,7,5,11,0,474.0,381.0,3.3,22.0,822.0,886.37,657.1
2017,7,5,11,15,412.5,408.0,3.35,22.0,795.5,847.34,629.14
2017,7,5,11,30,351.0,435.0,3.4,22.0,769.0,799.52,594.81
2017,7,5,11,45,408.5,423.5,3.5,22.5,815.5,837.76,621.98
2017,7,5,12,0,466.0,412.0,3.6,23.0,862.0,879.52,650.48
2017,7,5,12,15,670.5,273.0,3.7,23.0,919.5,928.5,690.87
2017,7,5,12,30,875.0,134.0,3.8,23.0,977.0,957.14,711.07
2017,7,5,12,45,893.5,120.5,3.9,23.5,975.5,939.35,698.27
2017,7,5,13,0,912.0,107.0,4.0,24.0,974.0,917.76,683.29
2017,7,5,13,15,909.5,106.0,4.1,24.0,959.5,886.09,662.77
2017,7,5,13,30,907.0,105.0,4.2,24.0,945.0,851.78,640.33
2017,7,5,13,45,905.5,103.0,4.3,24.0,924.0,814.81,615.86
2017,7,5,14,0,904.0,101.0,4.4,24.0,903.0,775.42,589.44
2017,7,5,14,15,898.5,99.5,4.5,23.5,875.5,731.38,560.67
2017,7,5,14,30,893.0,98.0,4.6,23.0,848.0,685.57,528.84
2017,7,5,14,45,888.5,95.0,4.7,23.0,815.5,637.47,492.56
2017,7,5,15,0,884.0,92.0,4.8,23.0,783.0,587.94,454.13
2017,7,5,15,15,874.0,90.5,4.8,22.5,744.0,535.66,412.99
2017,7,5,15,30,864.0,89.0,4.8,22.0,705.0,482.9,370.15
2017,7,5,15,45,854.0,85.5,4.85,22.0,662.5,428.17,323.85
2017,7,5,16,0,844.0,82.0,4.9,22.0,620.0,373.46,276.32
2017,7,5,16,15,828.0,79.5,4.85,21.5,574.0,318.03,227.77
2017,7,5,16,30,812.0,77.0,4.8,21.0,528.0,263.71,179.69
2017,7,5,16,45,792.5,73.5,4.8,20.5,479.5,203.53,127.92
2017,7,5,17,0,773.0,70.0,4.8,20.0,431.0,150.82,85.14
2017,7,5,17,15,744.0,66.5,4.7,19.5,381.0,99.65,50.81
2017,7,5,17,30,715.0,63.0,4.6,19.0,331.0,51.98,32.3
2017,7,5,17,45,676.0,58.5,4.5,18.5,281.5,42.51,31.87
2017,7,5,18,0,637.0,54.0,4.4,18.0,232.0,40.61,30.27
2017,7,5,18,15,578.0,48.0,4.25,17.0,185.0,34.07,24.51
2017,7,5,18,30,519.0,42.0,4.1,16.0,138.0,30.91,21.58
2017,7,5,18,45,427.0,34.0,3.95,15.5,97.0,25.8,16.71
2017,7,5,19,0,335.0,26.0,3.8,15.0,56.0,20.44,10.75
2017,7,5,19,15,167.5,13.0,3.75,14.5,28.0,10.04,0.0
2017,7,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,151.0,15.0,3.4,12.0,29.5,49.3,1.64
2017,7,6,5,30,302.0,30.0,3.4,12.0,59.0,116.13,76.9
2017,7,6,5,45,392.5,39.0,3.4,12.5,100.0,170.67,126.4
2017,7,6,6,0,483.0,48.0,3.4,13.0,141.0,235.29,183.63
2017,7,6,6,15,542.5,54.5,3.35,13.5,188.0,294.09,236.38
2017,7,6,6,30,602.0,61.0,3.3,14.0,235.0,358.68,292.7
2017,7,6,6,45,646.0,65.5,3.25,15.0,285.0,418.4,342.89
2017,7,6,7,0,690.0,70.0,3.2,16.0,335.0,480.15,392.79
2017,7,6,7,15,720.5,74.0,3.25,16.5,385.0,537.47,438.31
2017,7,6,7,30,751.0,78.0,3.3,17.0,435.0,596.09,483.35
2017,7,6,7,45,775.5,80.5,3.35,18.0,484.0,649.71,521.65
2017,7,6,8,0,800.0,83.0,3.4,19.0,533.0,703.41,557.74
2017,7,6,8,15,817.0,86.0,3.45,19.5,580.0,746.32,586.2
2017,7,6,8,30,834.0,89.0,3.5,20.0,627.0,793.02,616.98
2017,7,6,8,45,848.5,90.5,3.55,20.5,670.5,834.52,643.55
2017,7,6,9,0,863.0,92.0,3.6,21.0,714.0,874.23,668.55
2017,7,6,9,15,873.0,94.0,3.6,21.5,752.5,908.33,689.11
2017,7,6,9,30,883.0,96.0,3.6,22.0,791.0,939.92,707.76
2017,7,6,9,45,889.5,98.5,3.65,23.0,824.5,965.99,721.46
2017,7,6,10,0,896.0,101.0,3.7,24.0,858.0,989.03,733.07
2017,7,6,10,15,901.5,102.0,3.7,24.0,885.5,1006.32,743.37
2017,7,6,10,30,907.0,103.0,3.7,24.0,913.0,1020.33,751.62
2017,7,6,10,45,912.0,103.5,3.75,24.5,934.0,1029.95,755.97
2017,7,6,11,0,917.0,104.0,3.8,25.0,955.0,1036.14,758.18
2017,7,6,11,15,919.5,104.5,3.85,25.0,969.0,1036.31,758.09
2017,7,6,11,30,922.0,105.0,3.9,25.0,983.0,1032.98,755.86
2017,7,6,11,45,923.5,105.0,3.95,25.5,989.5,1024.67,749.02
2017,7,6,12,0,925.0,105.0,4.0,26.0,996.0,1012.94,740.09
2017,7,6,12,15,924.5,105.0,4.05,26.0,995.5,995.94,729.26
2017,7,6,12,30,924.0,105.0,4.1,26.0,995.0,975.72,716.37
2017,7,6,12,45,921.5,105.5,4.15,26.0,987.0,951.03,700.53
2017,7,6,13,0,919.0,106.0,4.2,26.0,979.0,923.41,682.72
2017,7,6,13,15,916.0,105.5,4.25,26.0,964.5,891.58,662.01
2017,7,6,13,30,913.0,105.0,4.3,26.0,950.0,857.11,639.41
2017,7,6,13,45,909.5,103.5,4.4,26.0,928.5,818.81,614.2
2017,7,6,14,0,906.0,102.0,4.5,26.0,907.0,778.22,587.15
2017,7,6,14,15,900.0,101.0,4.55,25.5,879.0,734.18,558.45
2017,7,6,14,30,894.0,100.0,4.6,25.0,851.0,688.41,526.67
2017,7,6,14,45,887.5,97.5,4.65,25.0,817.5,639.45,489.88
2017,7,6,15,0,881.0,95.0,4.7,25.0,784.0,589.24,451.17
2017,7,6,15,15,870.5,93.5,4.75,24.5,745.0,536.8,410.47
2017,7,6,15,30,860.0,92.0,4.8,24.0,706.0,483.94,368.05
2017,7,6,15,45,848.5,89.0,4.85,24.0,663.0,429.18,322.15
2017,7,6,16,0,837.0,86.0,4.9,24.0,620.0,374.59,275.16
2017,7,6,16,15,820.0,83.5,4.9,23.5,573.0,319.17,227.12
2017,7,6,16,30,803.0,81.0,4.9,23.0,526.0,259.59,175.43
2017,7,6,16,45,782.0,77.5,4.95,22.5,477.5,205.0,128.56
2017,7,6,17,0,761.0,74.0,5.0,22.0,429.0,152.62,86.46
2017,7,6,17,15,731.0,70.0,5.0,21.0,378.5,101.61,52.57
2017,7,6,17,30,701.0,66.0,5.0,20.0,328.0,54.22,34.14
2017,7,6,17,45,661.0,61.0,5.05,19.5,279.0,44.56,33.52
2017,7,6,18,0,621.0,56.0,5.1,19.0,230.0,38.61,28.37
2017,7,6,18,15,560.0,50.0,5.05,18.0,182.5,35.68,25.81
2017,7,6,18,30,499.0,44.0,5.0,17.0,135.0,32.61,22.96
2017,7,6,18,45,405.0,35.0,4.95,16.5,94.5,26.69,17.37
2017,7,6,19,0,311.0,26.0,4.9,16.0,54.0,20.45,10.64
2017,7,6,19,15,155.5,13.0,4.85,15.5,27.0,10.05,0.0
2017,7,6,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,14.0,3.45,12.5,31.0,52.52,0.0
2017,7,7,5,30,353.0,28.0,3.4,13.0,62.0,125.98,82.21
2017,7,7,5,45,447.0,35.5,3.35,13.5,104.5,182.57,134.06
2017,7,7,6,0,541.0,43.0,3.3,14.0,147.0,249.62,193.47
2017,7,7,6,15,599.5,48.5,3.15,14.5,195.0,308.61,246.52
2017,7,7,6,30,658.0,54.0,3.0,15.0,243.0,374.66,303.89
2017,7,7,6,45,699.5,58.0,2.85,16.0,294.0,435.48,354.57
2017,7,7,7,0,741.0,62.0,2.7,17.0,345.0,499.31,405.38
2017,7,7,7,15,770.0,65.5,2.6,17.5,396.0,557.56,450.63
2017,7,7,7,30,799.0,69.0,2.5,18.0,447.0,616.9,494.92
2017,7,7,7,45,821.0,71.5,2.45,19.0,497.5,666.49,528.37
2017,7,7,8,0,843.0,74.0,2.4,20.0,548.0,719.94,562.85
2017,7,7,8,15,859.5,76.5,2.35,21.0,595.5,768.56,592.82
2017,7,7,8,30,876.0,79.0,2.3,22.0,643.0,815.95,621.1
2017,7,7,8,45,888.5,80.5,2.3,23.0,687.0,857.26,644.88
2017,7,7,9,0,901.0,82.0,2.3,24.0,731.0,896.52,666.84
2017,7,7,9,15,910.5,84.0,2.4,24.5,770.0,931.34,687.71
2017,7,7,9,30,920.0,86.0,2.5,25.0,809.0,963.49,706.72
2017,7,7,9,45,918.5,92.0,2.6,26.0,840.5,986.64,718.38
2017,7,7,10,0,917.0,98.0,2.7,27.0,872.0,1006.28,727.79
2017,7,7,10,15,923.0,99.5,2.8,27.5,900.5,1024.95,738.05
2017,7,7,10,30,929.0,101.0,2.9,28.0,929.0,1040.28,746.21
2017,7,7,10,45,934.0,101.0,3.0,29.0,950.5,1049.56,749.12
2017,7,7,11,0,939.0,101.0,3.1,30.0,972.0,1055.33,749.93
2017,7,7,11,15,941.5,102.0,3.15,30.0,986.5,1056.06,750.26
2017,7,7,11,30,944.0,103.0,3.2,30.0,1001.0,1053.18,748.48
2017,7,7,11,45,946.5,102.5,3.3,30.5,1008.5,1045.21,742.52
2017,7,7,12,0,949.0,102.0,3.4,31.0,1016.0,1033.71,734.46
2017,7,7,12,15,949.0,102.0,3.5,31.0,1015.5,1016.85,724.53
2017,7,7,12,30,949.0,102.0,3.6,31.0,1015.0,996.65,712.52
2017,7,7,12,45,946.5,102.5,3.7,31.5,1007.0,971.42,695.82
2017,7,7,13,0,944.0,103.0,3.8,32.0,999.0,943.15,677.18
2017,7,7,13,15,941.0,102.5,3.95,32.0,983.5,910.6,657.3
2017,7,7,13,30,938.0,102.0,4.1,32.0,968.0,875.32,635.42
2017,7,7,13,45,935.0,100.0,4.25,32.0,946.5,836.06,610.61
2017,7,7,14,0,932.0,98.0,4.4,32.0,925.0,794.39,583.87
2017,7,7,14,15,925.5,97.0,4.5,32.0,896.0,748.93,554.01
2017,7,7,14,30,919.0,96.0,4.6,32.0,867.0,701.71,521.4
2017,7,7,14,45,913.0,93.0,4.75,32.0,833.0,651.45,485.16
2017,7,7,15,0,907.0,90.0,4.9,32.0,799.0,599.84,446.84
2017,7,7,15,15,896.5,88.5,4.9,31.5,759.0,546.11,406.17
2017,7,7,15,30,886.0,87.0,4.9,31.0,719.0,491.91,363.79
2017,7,7,15,45,875.0,84.0,4.95,30.5,675.0,435.97,318.82
2017,7,7,16,0,864.0,81.0,5.0,30.0,631.0,380.13,272.47
2017,7,7,16,15,847.0,78.5,4.9,29.5,583.5,323.22,224.19
2017,7,7,16,30,830.0,76.0,4.8,29.0,536.0,267.52,176.44
2017,7,7,16,45,810.0,72.5,4.75,28.5,486.0,206.17,125.26
2017,7,7,17,0,790.0,69.0,4.7,28.0,436.0,152.31,82.88
2017,7,7,17,15,760.0,65.5,4.5,27.0,385.0,100.02,48.98
2017,7,7,17,30,730.0,62.0,4.3,26.0,334.0,51.35,30.73
2017,7,7,17,45,690.5,57.0,4.15,25.5,284.0,41.36,29.91
2017,7,7,18,0,651.0,52.0,4.0,25.0,234.0,38.97,27.93
2017,7,7,18,15,591.0,46.5,3.9,24.0,186.0,35.99,25.38
2017,7,7,18,30,531.0,41.0,3.8,23.0,138.0,30.13,20.21
2017,7,7,18,45,436.0,33.0,3.7,22.0,96.5,24.99,15.47
2017,7,7,19,0,341.0,25.0,3.6,21.0,55.0,19.58,9.61
2017,7,7,19,15,170.5,12.5,3.55,20.5,27.5,9.63,0.0
2017,7,7,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,8,5,15,160.5,14.0,2.9,15.5,29.5,49.26,0.0
2017,7,8,5,30,321.0,28.0,3.1,16.0,59.0,118.01,75.64
2017,7,8,5,45,413.0,36.5,3.3,16.5,100.5,173.26,125.71
2017,7,8,6,0,505.0,45.0,3.5,17.0,142.0,238.81,183.11
2017,7,8,6,15,565.5,51.5,3.45,17.5,189.5,299.1,236.53
2017,7,8,6,30,626.0,58.0,3.4,18.0,237.0,365.31,293.5
2017,7,8,6,45,667.5,62.5,3.4,18.5,287.0,423.66,342.74
2017,7,8,7,0,709.0,67.0,3.4,19.0,337.0,486.53,393.78
2017,7,8,7,15,739.0,71.0,3.35,19.5,387.5,544.48,439.13
2017,7,8,7,30,769.0,75.0,3.3,20.0,438.0,603.67,483.82
2017,7,8,7,45,791.5,78.0,3.25,21.0,487.5,657.31,521.09
2017,7,8,8,0,814.0,81.0,3.2,22.0,537.0,710.84,556.05
2017,7,8,8,15,831.0,83.5,3.2,22.5,584.0,753.86,583.84
2017,7,8,8,30,848.0,86.0,3.2,23.0,631.0,800.61,613.83
2017,7,8,8,45,861.0,88.0,3.2,24.0,674.5,841.96,638.25
2017,7,8,9,0,874.0,90.0,3.2,25.0,718.0,881.39,660.89
2017,7,8,9,15,884.0,92.0,3.3,25.5,757.0,915.91,681.79
2017,7,8,9,30,894.0,94.0,3.4,26.0,796.0,947.87,700.87
2017,7,8,9,45,889.5,102.0,3.5,27.0,826.0,969.72,711.75
2017,7,8,10,0,885.0,110.0,3.6,28.0,856.0,987.99,720.3
2017,7,8,10,15,891.0,111.5,3.7,28.5,883.5,1006.17,730.26
2017,7,8,10,30,897.0,113.0,3.8,29.0,911.0,1021.1,738.15
2017,7,8,10,45,900.0,114.5,3.9,29.5,932.0,1029.67,742.01
2017,7,8,11,0,903.0,116.0,4.0,30.0,953.0,1034.8,743.79
2017,7,8,11,15,905.5,116.5,4.15,29.5,967.0,1034.94,745.79
2017,7,8,11,30,908.0,117.0,4.3,29.0,981.0,1031.62,745.66
2017,7,8,11,45,908.5,118.0,4.45,29.0,987.0,1023.36,740.92
2017,7,8,12,0,909.0,119.0,4.6,29.0,993.0,1011.74,734.06
2017,7,8,12,15,908.5,119.0,4.75,29.0,992.5,994.9,724.16
2017,7,8,12,30,908.0,119.0,4.9,29.0,992.0,974.9,712.29
2017,7,8,12,45,908.0,117.0,5.05,29.0,985.0,950.38,697.34
2017,7,8,13,0,908.0,115.0,5.2,29.0,978.0,922.89,680.27
2017,7,8,13,15,905.0,114.5,5.25,28.5,963.0,891.33,661.04
2017,7,8,13,30,902.0,114.0,5.3,28.0,948.0,857.15,639.83
2017,7,8,13,45,898.0,112.5,5.4,28.0,926.5,818.79,614.45
2017,7,8,14,0,894.0,111.0,5.5,28.0,905.0,778.19,587.25
2017,7,8,14,15,888.0,110.0,5.55,27.5,876.5,734.56,558.54
2017,7,8,14,30,882.0,109.0,5.6,27.0,848.0,689.21,526.52
2017,7,8,14,45,875.0,106.5,5.65,26.5,814.5,640.4,490.61
2017,7,8,15,0,868.0,104.0,5.7,26.0,781.0,590.4,452.72
2017,7,8,15,15,857.0,102.0,5.65,25.5,742.0,537.78,411.46
2017,7,8,15,30,846.0,100.0,5.6,25.0,703.0,484.82,368.68
2017,7,8,15,45,834.0,96.5,5.6,24.5,660.0,430.04,323.3
2017,7,8,16,0,822.0,93.0,5.6,24.0,617.0,370.99,273.37
2017,7,8,16,15,804.0,90.5,5.55,23.5,570.0,315.55,225.2
2017,7,8,16,30,786.0,88.0,5.5,23.0,523.0,261.54,177.8
2017,7,8,16,45,764.0,84.0,5.5,22.5,474.0,207.18,131.17
2017,7,8,17,0,742.0,80.0,5.5,22.0,425.0,155.18,89.4
2017,7,8,17,15,710.5,75.5,5.4,21.0,375.0,104.64,55.82
2017,7,8,17,30,679.0,71.0,5.3,20.0,325.0,53.29,33.63
2017,7,8,17,45,636.5,66.0,5.25,19.5,275.5,44.32,33.31
2017,7,8,18,0,594.0,61.0,5.2,19.0,226.0,42.56,31.83
2017,7,8,18,15,530.5,54.0,5.15,18.0,179.0,38.99,28.71
2017,7,8,18,30,467.0,47.0,5.1,17.0,132.0,35.24,25.25
2017,7,8,18,45,369.0,37.5,5.05,16.5,92.0,28.98,19.32
2017,7,8,19,0,271.0,28.0,5.0,16.0,52.0,22.39,12.04
2017,7,8,19,15,135.5,14.0,4.95,15.5,26.0,11.0,0.0
2017,7,8,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,3.5,12.0,29.5,49.6,0.0
2017,7,9,5,30,322.0,29.0,3.5,12.0,59.0,119.01,77.05
2017,7,9,5,45,426.0,37.0,3.5,12.5,102.0,177.28,130.41
2017,7,9,6,0,530.0,45.0,3.5,13.0,145.0,247.13,192.09
2017,7,9,6,15,591.5,51.0,3.55,13.5,193.5,308.61,247.51
2017,7,9,6,30,653.0,57.0,3.6,14.0,242.0,374.65,305.47
2017,7,9,6,45,697.0,61.0,3.7,15.0,294.0,436.59,357.93
2017,7,9,7,0,741.0,65.0,3.8,16.0,346.0,501.78,411.02
2017,7,9,7,15,771.0,68.5,3.8,16.5,397.5,560.73,457.9
2017,7,9,7,30,801.0,72.0,3.8,17.0,449.0,620.86,504.09
2017,7,9,7,45,824.0,74.5,3.8,17.5,500.0,675.71,543.74
2017,7,9,8,0,847.0,77.0,3.8,18.0,551.0,725.65,577.86
2017,7,9,8,15,864.0,79.5,3.75,18.5,599.0,774.9,610.57
2017,7,9,8,30,881.0,82.0,3.7,19.0,647.0,822.94,641.71
2017,7,9,8,45,894.5,83.5,3.7,20.0,691.5,865.34,667.26
2017,7,9,9,0,908.0,85.0,3.7,21.0,736.0,905.76,690.95
2017,7,9,9,15,917.5,86.5,3.7,21.5,776.0,940.28,711.54
2017,7,9,9,30,927.0,88.0,3.7,22.0,816.0,972.12,730.13
2017,7,9,9,45,925.0,94.5,3.75,22.5,847.5,995.55,743.28
2017,7,9,10,0,923.0,101.0,3.8,23.0,879.0,1015.42,754.09
2017,7,9,10,15,929.0,102.5,3.85,23.0,907.0,1034.23,765.73
2017,7,9,10,30,935.0,104.0,3.9,23.0,935.0,1049.66,775.23
2017,7,9,10,45,938.0,105.5,4.0,23.5,956.5,1058.6,779.39
2017,7,9,11,0,941.0,107.0,4.1,24.0,978.0,1063.95,781.35
2017,7,9,11,15,943.5,107.5,4.2,24.0,992.5,1064.16,781.58
2017,7,9,11,30,946.0,108.0,4.3,24.0,1007.0,1060.77,779.6
2017,7,9,11,45,946.5,109.0,4.4,24.5,1013.5,1052.3,772.88
2017,7,9,12,0,947.0,110.0,4.5,25.0,1020.0,1040.32,763.97
2017,7,9,12,15,946.5,110.0,4.55,25.0,1020.0,1022.96,752.81
2017,7,9,12,30,946.0,110.0,4.6,25.0,1020.0,1002.3,739.73
2017,7,9,12,45,943.0,110.5,4.7,25.0,1011.5,976.61,723.7
2017,7,9,13,0,940.0,111.0,4.8,25.0,1003.0,947.93,705.57
2017,7,9,13,15,937.0,110.5,4.85,24.5,988.0,915.44,685.74
2017,7,9,13,30,934.0,110.0,4.9,24.0,973.0,880.22,663.82
2017,7,9,13,45,930.5,108.5,5.0,24.0,951.0,841.1,637.92
2017,7,9,14,0,927.0,107.0,5.1,24.0,929.0,799.62,610.07
2017,7,9,14,15,920.5,106.0,5.1,23.5,900.0,754.27,579.81
2017,7,9,14,30,914.0,105.0,5.1,23.0,871.0,707.16,546.41
2017,7,9,14,45,907.5,102.5,5.2,23.0,837.0,657.17,508.57
2017,7,9,15,0,901.0,100.0,5.3,23.0,803.0,605.86,468.67
2017,7,9,15,15,890.5,98.0,5.3,22.5,763.0,551.84,426.14
2017,7,9,15,30,880.0,96.0,5.3,22.0,723.0,497.36,381.88
2017,7,9,15,45,869.0,92.5,5.3,22.0,679.0,441.16,334.23
2017,7,9,16,0,858.0,89.0,5.3,22.0,635.0,385.05,285.44
2017,7,9,16,15,840.5,86.5,5.25,21.5,587.0,328.14,235.66
2017,7,9,16,30,823.0,84.0,5.2,21.0,539.0,267.21,182.31
2017,7,9,16,45,804.0,79.5,5.2,20.5,489.5,210.87,133.46
2017,7,9,17,0,785.0,75.0,5.2,20.0,440.0,156.52,89.32
2017,7,9,17,15,754.5,71.0,5.1,19.5,388.5,103.96,54.06
2017,7,9,17,30,724.0,67.0,5.0,19.0,337.0,55.11,35.06
2017,7,9,17,45,685.5,61.5,4.9,18.5,286.5,45.14,34.18
2017,7,9,18,0,647.0,56.0,4.8,18.0,236.0,42.5,31.92
2017,7,9,18,15,584.0,50.0,4.65,17.0,187.5,35.82,26.04
2017,7,9,18,30,521.0,44.0,4.5,16.0,139.0,32.75,23.17
2017,7,9,18,45,424.0,35.5,4.35,15.5,97.0,27.27,17.93
2017,7,9,19,0,327.0,27.0,4.2,15.0,55.0,21.52,11.34
2017,7,9,19,15,163.5,13.5,4.2,14.5,27.5,10.58,0.0
2017,7,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,5,15,174.5,13.5,3.9,11.5,29.5,50.58,0.0
2017,7,10,5,30,349.0,27.0,3.9,12.0,59.0,123.02,78.67
2017,7,10,5,45,451.0,34.5,3.95,12.5,102.5,181.44,133.02
2017,7,10,6,0,553.0,42.0,4.0,13.0,146.0,249.7,193.82
2017,7,10,6,15,613.0,47.5,4.0,13.5,194.5,311.43,249.78
2017,7,10,6,30,673.0,53.0,4.0,14.0,243.0,378.85,309.13
2017,7,10,6,45,714.5,57.0,4.0,15.0,294.5,440.47,361.44
2017,7,10,7,0,756.0,61.0,4.0,16.0,346.0,505.1,414.09
2017,7,10,7,15,784.5,64.5,3.95,16.5,397.5,563.86,460.83
2017,7,10,7,30,813.0,68.0,3.9,17.0,449.0,623.64,506.7
2017,7,10,7,45,834.0,70.5,3.9,17.5,499.5,673.26,542.24
2017,7,10,8,0,855.0,73.0,3.9,18.0,550.0,726.64,579.03
2017,7,10,8,15,870.5,75.5,3.85,18.5,597.5,775.1,611.18
2017,7,10,8,30,886.0,78.0,3.8,19.0,645.0,822.21,641.72
2017,7,10,8,45,898.0,79.5,3.8,19.5,689.0,863.58,667.87
2017,7,10,9,0,910.0,81.0,3.8,20.0,733.0,902.85,692.2
2017,7,10,9,15,919.5,82.5,3.8,20.5,772.5,937.5,713.04
2017,7,10,9,30,929.0,84.0,3.8,21.0,812.0,969.47,731.86
2017,7,10,9,45,921.5,93.5,3.85,21.5,842.0,991.09,743.86
2017,7,10,10,0,914.0,103.0,3.9,22.0,872.0,1008.83,753.35
2017,7,10,10,15,920.0,104.0,3.95,22.5,900.0,1027.01,763.19
2017,7,10,10,30,926.0,105.0,4.0,23.0,928.0,1041.85,770.84
2017,7,10,10,45,929.5,106.0,4.05,23.5,949.0,1050.74,774.65
2017,7,10,11,0,933.0,107.0,4.1,24.0,970.0,1056.09,776.28
2017,7,10,11,15,935.0,107.5,4.2,24.0,984.0,1055.84,776.21
2017,7,10,11,30,937.0,108.0,4.3,24.0,998.0,1052.02,773.93
2017,7,10,11,45,937.5,108.5,4.4,24.0,1004.5,1043.17,768.45
2017,7,10,12,0,938.0,109.0,4.5,24.0,1011.0,1030.83,760.77
2017,7,10,12,15,937.5,109.0,4.6,24.0,1010.5,1013.65,750.19
2017,7,10,12,30,937.0,109.0,4.7,24.0,1010.0,993.19,737.54
2017,7,10,12,45,938.0,107.0,4.8,24.0,1003.0,968.99,722.34
2017,7,10,13,0,939.0,105.0,4.9,24.0,996.0,941.66,704.93
2017,7,10,13,15,936.0,104.0,4.95,24.0,980.5,908.77,683.26
2017,7,10,13,30,933.0,103.0,5.0,24.0,965.0,873.16,659.6
2017,7,10,13,45,928.5,102.0,5.1,24.0,942.5,833.79,633.4
2017,7,10,14,0,924.0,101.0,5.2,24.0,920.0,792.13,605.29
2017,7,10,14,15,917.5,100.0,5.25,23.5,891.5,746.94,575.24
2017,7,10,14,30,911.0,99.0,5.3,23.0,863.0,699.99,542.18
2017,7,10,14,45,903.0,97.5,5.35,22.5,828.5,650.13,505.05
2017,7,10,15,0,895.0,96.0,5.4,22.0,794.0,599.1,465.89
2017,7,10,15,15,884.5,94.0,5.45,21.5,754.0,545.39,423.42
2017,7,10,15,30,874.0,92.0,5.5,21.0,714.0,491.23,379.19
2017,7,10,15,45,859.5,90.0,5.55,21.0,670.0,435.21,331.47
2017,7,10,16,0,845.0,88.0,5.6,21.0,626.0,379.64,282.92
2017,7,10,16,15,827.5,85.5,5.6,20.0,578.5,323.44,233.93
2017,7,10,16,30,810.0,83.0,5.6,19.0,531.0,263.21,181.15
2017,7,10,16,45,786.0,80.0,5.6,18.5,481.0,207.89,132.93
2017,7,10,17,0,762.0,77.0,5.6,18.0,431.0,155.13,89.94
2017,7,10,17,15,731.0,73.0,5.55,17.5,380.0,103.82,55.29
2017,7,10,17,30,700.0,69.0,5.5,17.0,329.0,56.28,36.67
2017,7,10,17,45,654.5,64.5,5.45,16.5,278.5,43.3,32.84
2017,7,10,18,0,609.0,60.0,5.4,16.0,228.0,41.87,31.63
2017,7,10,18,15,544.5,53.0,5.3,15.5,180.5,38.26,28.37
2017,7,10,18,30,480.0,46.0,5.2,15.0,133.0,34.47,24.78
2017,7,10,18,45,375.0,37.0,5.1,14.5,92.0,28.62,19.16
2017,7,10,19,0,270.0,28.0,5.0,14.0,51.0,22.49,12.05
2017,7,10,19,15,135.0,14.0,4.9,13.5,25.5,11.06,0.0
2017,7,10,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,5,15,121.5,15.5,4.05,11.5,26.5,41.92,0.0
2017,7,11,5,30,243.0,31.0,4.1,12.0,53.0,101.02,64.54
2017,7,11,5,45,352.5,41.0,4.2,12.5,95.0,159.26,117.3
2017,7,11,6,0,462.0,51.0,4.3,13.0,137.0,229.1,178.46
2017,7,11,6,15,528.5,58.5,4.3,13.5,185.0,290.72,233.73
2017,7,11,6,30,595.0,66.0,4.3,14.0,233.0,358.9,293.4
2017,7,11,6,45,643.5,70.5,4.3,14.5,284.0,420.68,346.44
2017,7,11,7,0,692.0,75.0,4.3,15.0,335.0,486.31,400.85
2017,7,11,7,15,724.5,79.5,4.3,15.5,386.5,543.93,447.19
2017,7,11,7,30,757.0,84.0,4.3,16.0,438.0,604.82,494.49
2017,7,11,7,45,782.5,87.0,4.35,16.5,489.0,660.23,536.04
2017,7,11,8,0,808.0,90.0,4.4,17.0,540.0,715.78,575.17
2017,7,11,8,15,826.0,93.0,4.4,17.5,588.0,765.27,608.73
2017,7,11,8,30,844.0,96.0,4.4,18.0,636.0,813.67,640.88
2017,7,11,8,45,860.0,98.0,4.4,18.5,680.5,851.72,665.04
2017,7,11,9,0,876.0,100.0,4.4,19.0,725.0,893.85,691.81
2017,7,11,9,15,886.5,102.0,4.4,19.0,765.0,928.94,714.65
2017,7,11,9,30,897.0,104.0,4.4,19.0,805.0,961.49,735.63
2017,7,11,9,45,906.0,104.5,4.45,19.5,839.5,988.23,751.51
2017,7,11,10,0,915.0,105.0,4.5,20.0,874.0,1012.01,765.35
2017,7,11,10,15,921.0,106.5,4.55,20.0,902.5,1030.76,777.33
2017,7,11,10,30,927.0,108.0,4.6,20.0,931.0,1046.15,787.16
2017,7,11,10,45,931.5,108.5,4.7,20.5,952.5,1055.54,791.96
2017,7,11,11,0,936.0,109.0,4.8,21.0,974.0,1061.39,794.53
2017,7,11,11,15,938.5,109.5,4.9,21.0,988.5,1061.64,795.04
2017,7,11,11,30,941.0,110.0,5.0,21.0,1003.0,1058.31,793.27
2017,7,11,11,45,942.5,110.0,5.1,21.5,1010.0,1049.9,786.61
2017,7,11,12,0,944.0,110.0,5.2,22.0,1017.0,1037.99,777.7
2017,7,11,12,15,943.5,110.0,5.3,22.0,1016.0,1020.71,766.77
2017,7,11,12,30,943.0,110.0,5.4,22.0,1015.0,1000.13,753.6
2017,7,11,12,45,944.5,107.5,5.5,22.0,1008.0,975.76,737.82
2017,7,11,13,0,946.0,105.0,5.6,22.0,1001.0,948.22,719.77
2017,7,11,13,15,942.0,104.0,5.6,21.5,985.0,914.25,697.93
2017,7,11,13,30,938.0,103.0,5.6,21.0,969.0,877.6,674.05
2017,7,11,13,45,935.0,101.0,5.7,21.0,946.5,838.29,647.23
2017,7,11,14,0,932.0,99.0,5.8,21.0,924.0,796.57,618.41
2017,7,11,14,15,925.0,97.5,5.75,21.0,894.5,750.22,585.32
2017,7,11,14,30,918.0,96.0,5.7,21.0,865.0,702.15,549.57
2017,7,11,14,45,911.0,93.5,5.7,21.0,830.5,651.67,510.36
2017,7,11,15,0,904.0,91.0,5.7,21.0,796.0,599.93,469.22
2017,7,11,15,15,892.5,89.5,5.65,20.5,755.5,545.69,425.8
2017,7,11,15,30,881.0,88.0,5.6,20.0,715.0,491.09,380.77
2017,7,11,15,45,868.0,85.0,5.6,20.0,670.0,434.45,332.22
2017,7,11,16,0,855.0,82.0,5.6,20.0,625.0,378.12,282.71
2017,7,11,16,15,837.0,79.5,5.55,19.5,577.0,321.24,232.41
2017,7,11,16,30,819.0,77.0,5.5,19.0,529.0,265.68,182.8
2017,7,11,16,45,795.5,74.0,5.45,18.5,479.0,204.6,129.84
2017,7,11,17,0,772.0,71.0,5.4,18.0,429.0,151.35,86.4
2017,7,11,17,15,740.5,67.5,5.3,17.5,378.0,99.83,51.68
2017,7,11,17,30,709.0,64.0,5.2,17.0,327.0,52.1,33.25
2017,7,11,17,45,665.0,59.5,5.15,16.5,276.5,43.47,33.0
2017,7,11,18,0,621.0,55.0,5.1,16.0,226.0,37.98,28.18
2017,7,11,18,15,557.5,49.0,4.95,15.5,179.0,35.02,25.49
2017,7,11,18,30,494.0,43.0,4.8,15.0,132.0,31.92,22.53
2017,7,11,18,45,390.5,34.5,4.7,14.5,91.5,26.42,17.24
2017,7,11,19,0,287.0,26.0,4.6,14.0,51.0,20.64,10.49
2017,7,11,19,15,143.5,13.0,4.55,13.5,25.5,12.39,0.0
2017,7,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,12,5,15,145.5,14.0,3.05,11.5,26.5,45.28,0.0
2017,7,12,5,30,291.0,28.0,3.1,12.0,53.0,109.83,68.99
2017,7,12,5,45,394.5,36.5,3.15,12.5,94.5,166.44,121.74
2017,7,12,6,0,498.0,45.0,3.2,13.0,136.0,234.69,181.89
2017,7,12,6,15,561.0,51.0,3.1,13.5,183.5,294.95,236.06
2017,7,12,6,30,624.0,57.0,3.0,14.0,231.0,361.4,294.07
2017,7,12,6,45,669.0,61.0,2.95,14.5,281.5,420.85,344.87
2017,7,12,7,0,714.0,65.0,2.9,15.0,332.0,485.22,397.71
2017,7,12,7,15,744.0,69.0,2.85,15.5,383.0,543.52,443.85
2017,7,12,7,30,774.0,73.0,2.8,16.0,434.0,603.05,489.25
2017,7,12,7,45,798.0,75.5,2.75,16.5,484.0,657.53,528.46
2017,7,12,8,0,822.0,78.0,2.7,17.0,534.0,707.19,561.92
2017,7,12,8,15,839.0,80.5,2.65,17.5,581.5,755.57,593.67
2017,7,12,8,30,856.0,83.0,2.6,18.0,629.0,802.81,623.89
2017,7,12,8,45,870.0,84.5,2.55,19.0,673.0,844.93,648.64
2017,7,12,9,0,884.0,86.0,2.5,20.0,717.0,885.17,671.54
2017,7,12,9,15,894.5,87.5,2.55,20.5,756.5,920.07,692.52
2017,7,12,9,30,905.0,89.0,2.6,21.0,796.0,952.43,711.64
2017,7,12,9,45,902.5,96.5,2.7,21.5,827.5,976.16,725.38
2017,7,12,10,0,900.0,104.0,2.8,22.0,859.0,996.35,736.84
2017,7,12,10,15,906.5,105.0,2.9,22.0,887.5,1014.91,748.73
2017,7,12,10,30,913.0,106.0,3.0,22.0,916.0,1030.19,758.57
2017,7,12,10,45,918.5,106.5,3.1,22.5,938.0,1040.54,763.83
2017,7,12,11,0,924.0,107.0,3.2,23.0,960.0,1047.43,766.95
2017,7,12,11,15,927.5,107.5,3.3,23.0,975.0,1048.76,768.08
2017,7,12,11,30,931.0,108.0,3.4,23.0,990.0,1046.53,767.03
2017,7,12,11,45,933.5,107.5,3.5,23.5,998.0,1038.75,760.98
2017,7,12,12,0,936.0,107.0,3.6,24.0,1006.0,1027.48,752.78
2017,7,12,12,15,936.5,107.0,3.7,24.0,1006.0,1011.33,742.93
2017,7,12,12,30,937.0,107.0,3.8,24.0,1006.0,991.87,730.92
2017,7,12,12,45,931.5,109.5,3.9,24.5,997.5,966.07,713.29
2017,7,12,13,0,926.0,112.0,4.0,25.0,989.0,937.38,693.76
2017,7,12,13,15,923.5,111.5,4.1,24.5,974.5,905.72,674.81
2017,7,12,13,30,921.0,111.0,4.2,24.0,960.0,871.33,653.78
2017,7,12,13,45,918.0,109.5,4.3,24.0,939.0,833.03,628.52
2017,7,12,14,0,915.0,108.0,4.4,24.0,918.0,792.35,601.36
2017,7,12,14,15,909.0,106.5,4.45,23.5,889.5,747.34,571.8
2017,7,12,14,30,903.0,105.0,4.5,23.0,861.0,700.54,539.17
2017,7,12,14,45,896.0,103.0,4.6,23.0,827.0,651.12,502.09
2017,7,12,15,0,889.0,101.0,4.7,23.0,793.0,600.44,462.99
2017,7,12,15,15,878.5,99.0,4.7,22.5,753.5,546.92,421.12
2017,7,12,15,30,868.0,97.0,4.7,22.0,714.0,492.94,377.53
2017,7,12,15,45,855.0,94.5,4.75,22.0,670.0,437.3,330.69
2017,7,12,16,0,842.0,92.0,4.8,22.0,626.0,381.95,282.83
2017,7,12,16,15,824.5,89.0,4.75,21.5,578.5,320.48,229.76
2017,7,12,16,30,807.0,86.0,4.7,21.0,531.0,264.85,180.75
2017,7,12,16,45,784.0,82.5,4.7,20.5,481.0,209.37,132.94
2017,7,12,17,0,761.0,79.0,4.7,20.0,431.0,156.34,90.18
2017,7,12,17,15,729.5,75.0,4.6,19.5,380.0,104.97,55.94
2017,7,12,17,30,698.0,71.0,4.5,19.0,329.0,57.44,44.78
2017,7,12,17,45,653.5,65.5,4.45,18.5,278.0,44.14,33.3
2017,7,12,18,0,609.0,60.0,4.4,18.0,227.0,41.96,31.45
2017,7,12,18,15,543.0,53.0,4.25,17.0,179.5,38.35,28.27
2017,7,12,18,30,477.0,46.0,4.1,16.0,132.0,34.57,24.75
2017,7,12,18,45,373.5,36.5,3.95,15.5,91.0,28.27,18.74
2017,7,12,19,0,270.0,27.0,3.8,15.0,50.0,21.64,11.09
2017,7,12,19,15,135.0,13.5,3.8,14.5,25.0,12.87,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
