Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.5,3.25,11.5,26.0,44.86,0.0
2017,7,13,5,30,296.0,27.0,3.3,12.0,52.0,109.73,67.93
2017,7,13,5,45,399.0,35.5,3.35,12.5,93.5,166.32,121.33
2017,7,13,6,0,502.0,44.0,3.4,13.0,135.0,234.54,181.61
2017,7,13,6,15,565.5,50.5,3.4,13.5,183.5,295.75,236.73
2017,7,13,6,30,629.0,57.0,3.4,14.0,232.0,363.24,295.86
2017,7,13,6,45,418.5,100.5,3.4,14.5,226.5,335.03,275.46
2017,7,13,7,0,208.0,144.0,3.4,15.0,221.0,278.97,229.15
2017,7,13,7,15,235.5,163.5,3.35,15.5,263.5,327.09,268.32
2017,7,13,7,30,263.0,183.0,3.3,16.0,306.0,377.32,307.95
2017,7,13,7,45,318.0,195.5,3.25,16.5,360.0,440.87,357.64
2017,7,13,8,0,373.0,208.0,3.2,17.0,414.0,508.44,409.15
2017,7,13,8,15,205.0,229.5,3.2,17.5,344.5,403.92,323.4
2017,7,13,8,30,37.0,251.0,3.2,18.0,275.0,285.14,225.0
2017,7,13,8,45,460.5,170.5,3.2,18.5,497.5,593.83,472.84
2017,7,13,9,0,884.0,90.0,3.2,19.0,720.0,889.54,684.37
2017,7,13,9,15,894.0,92.0,3.25,19.5,759.5,924.57,703.61
2017,7,13,9,30,904.0,94.0,3.3,20.0,799.0,957.0,723.06
2017,7,13,9,45,909.5,96.5,3.35,20.5,832.5,982.89,737.97
2017,7,13,10,0,915.0,99.0,3.4,21.0,866.0,1005.63,750.78
2017,7,13,10,15,920.5,100.5,3.45,21.5,894.0,1024.03,760.72
2017,7,13,10,30,926.0,102.0,3.5,22.0,922.0,1039.06,768.5
2017,7,13,10,45,929.5,103.0,3.6,22.5,943.5,1048.08,772.81
2017,7,13,11,0,933.0,104.0,3.7,23.0,965.0,1053.57,774.93
2017,7,13,11,15,935.0,104.5,3.8,23.0,979.0,1053.44,775.01
2017,7,13,11,30,937.0,105.0,3.9,23.0,993.0,1049.73,772.87
2017,7,13,11,45,937.0,106.0,4.05,23.0,999.5,1040.98,767.87
2017,7,13,12,0,937.0,107.0,4.2,23.0,1006.0,1028.74,760.63
2017,7,13,12,15,937.0,107.0,4.3,23.0,1006.0,1012.11,750.2
2017,7,13,12,30,937.0,107.0,4.4,23.0,1006.0,992.17,737.6
2017,7,13,12,45,932.5,108.5,4.55,23.5,997.0,966.32,720.05
2017,7,13,13,0,928.0,110.0,4.7,24.0,988.0,937.55,700.74
2017,7,13,13,15,924.5,109.5,4.75,23.5,973.0,904.97,680.74
2017,7,13,13,30,921.0,109.0,4.8,23.0,958.0,869.72,658.67
2017,7,13,13,45,916.0,108.5,4.85,23.0,936.0,830.77,632.47
2017,7,13,14,0,911.0,108.0,4.9,23.0,914.0,789.57,604.45
2017,7,13,14,15,905.0,106.5,4.95,23.0,885.5,744.7,573.51
2017,7,13,14,30,899.0,105.0,5.0,23.0,857.0,698.05,539.5
2017,7,13,14,45,890.5,103.5,5.05,23.0,822.5,648.3,501.65
2017,7,13,15,0,882.0,102.0,5.1,23.0,788.0,597.44,461.97
2017,7,13,15,15,871.0,100.0,5.05,22.5,748.0,543.97,419.81
2017,7,13,15,30,860.0,98.0,5.0,22.0,708.0,490.11,376.05
2017,7,13,15,45,846.5,95.0,5.0,21.5,664.0,434.21,329.46
2017,7,13,16,0,833.0,92.0,5.0,21.0,620.0,378.68,281.79
2017,7,13,16,15,815.0,89.5,4.95,20.5,572.5,317.96,229.07
2017,7,13,16,30,797.0,87.0,4.9,20.0,525.0,263.12,180.52
2017,7,13,16,45,774.0,83.0,4.85,20.0,475.5,207.75,132.34
2017,7,13,17,0,751.0,79.0,4.8,20.0,426.0,154.84,89.42
2017,7,13,17,15,719.0,75.0,4.7,19.0,375.0,103.97,55.69
2017,7,13,17,30,687.0,71.0,4.6,18.0,324.0,52.33,40.49
2017,7,13,17,45,642.5,65.5,4.55,17.5,274.0,44.16,33.46
2017,7,13,18,0,598.0,60.0,4.5,17.0,224.0,41.98,31.6
2017,7,13,18,15,532.5,53.0,4.4,16.0,176.5,38.39,28.41
2017,7,13,18,30,467.0,46.0,4.3,15.0,129.0,34.61,24.88
2017,7,13,18,45,366.0,36.0,4.25,14.5,88.5,27.86,18.46
2017,7,13,19,0,265.0,26.0,4.2,14.0,48.0,20.74,10.3
2017,7,13,19,15,132.5,13.0,4.2,13.5,24.0,12.39,0.0
2017,7,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,5,15,29.0,14.0,3.3,11.5,16.5,18.44,0.0
2017,7,14,5,30,58.0,28.0,3.4,12.0,33.0,45.47,26.66
2017,7,14,5,45,95.0,46.0,3.5,12.5,60.5,83.2,61.04
2017,7,14,6,0,132.0,64.0,3.6,13.0,88.0,120.99,94.21
2017,7,14,6,15,153.5,84.0,3.65,13.5,120.5,158.85,127.67
2017,7,14,6,30,175.0,104.0,3.7,14.0,153.0,198.8,162.36
2017,7,14,6,45,193.5,123.0,3.8,14.5,187.0,238.07,195.78
2017,7,14,7,0,212.0,142.0,3.9,15.0,221.0,278.93,229.73
2017,7,14,7,15,474.0,113.0,3.9,15.5,323.0,425.0,350.81
2017,7,14,7,30,736.0,84.0,3.9,16.0,425.0,589.95,482.52
2017,7,14,7,45,761.0,87.5,3.9,16.5,475.0,644.75,523.03
2017,7,14,8,0,786.0,91.0,3.9,17.0,525.0,699.71,561.51
2017,7,14,8,15,804.5,94.0,3.95,17.5,572.5,748.85,595.01
2017,7,14,8,30,823.0,97.0,4.0,18.0,620.0,797.0,627.22
2017,7,14,8,45,838.5,99.0,4.05,18.5,664.0,833.99,650.89
2017,7,14,9,0,854.0,101.0,4.1,19.0,708.0,875.13,677.31
2017,7,14,9,15,865.5,103.0,4.1,19.5,748.0,910.66,699.18
2017,7,14,9,30,877.0,105.0,4.1,20.0,788.0,943.76,719.17
2017,7,14,9,45,880.5,109.5,4.2,20.5,821.0,969.27,734.35
2017,7,14,10,0,884.0,114.0,4.3,21.0,854.0,991.61,747.4
2017,7,14,10,15,891.0,115.5,4.35,21.0,882.5,1010.97,759.62
2017,7,14,10,30,898.0,117.0,4.4,21.0,911.0,1027.09,769.74
2017,7,14,10,45,906.0,116.0,4.45,21.5,934.0,1038.26,775.09
2017,7,14,11,0,914.0,115.0,4.5,22.0,957.0,1046.04,778.49
2017,7,14,11,15,917.0,115.5,4.55,22.0,972.0,1046.85,778.92
2017,7,14,11,30,920.0,116.0,4.6,22.0,987.0,1044.14,777.17
2017,7,14,11,45,926.0,114.0,4.7,22.5,996.0,1038.37,772.42
2017,7,14,12,0,932.0,112.0,4.8,23.0,1005.0,1029.1,765.43
2017,7,14,12,15,932.0,112.0,4.85,23.0,1005.5,1012.5,754.71
2017,7,14,12,30,932.0,112.0,4.9,23.0,1006.0,992.61,741.85
2017,7,14,12,45,930.5,112.0,5.0,23.0,998.5,968.14,726.27
2017,7,14,13,0,929.0,112.0,5.1,23.0,991.0,940.62,708.54
2017,7,14,13,15,926.5,111.5,5.1,23.0,976.0,908.84,687.11
2017,7,14,13,30,924.0,111.0,5.1,23.0,961.0,874.32,663.73
2017,7,14,13,45,922.0,108.5,5.2,23.0,940.0,835.74,637.91
2017,7,14,14,0,920.0,106.0,5.3,23.0,919.0,794.7,610.07
2017,7,14,14,15,914.0,105.0,5.3,22.5,890.5,749.88,579.92
2017,7,14,14,30,908.0,104.0,5.3,22.0,862.0,703.27,546.65
2017,7,14,14,45,901.5,101.0,5.3,22.0,828.0,652.96,507.97
2017,7,14,15,0,895.0,98.0,5.3,22.0,794.0,601.35,467.34
2017,7,14,15,15,884.5,96.5,5.2,21.5,754.0,547.91,424.8
2017,7,14,15,30,874.0,95.0,5.1,21.0,714.0,494.0,380.61
2017,7,14,15,45,862.5,91.5,5.1,21.0,670.0,437.72,332.79
2017,7,14,16,0,851.0,88.0,5.1,21.0,626.0,381.59,283.85
2017,7,14,16,15,833.0,85.5,5.0,20.5,578.5,324.72,233.92
2017,7,14,16,30,815.0,83.0,4.9,20.0,531.0,263.93,180.52
2017,7,14,16,45,794.0,79.0,4.8,20.0,481.0,207.87,131.6
2017,7,14,17,0,773.0,75.0,4.7,20.0,431.0,154.04,87.83
2017,7,14,17,15,741.5,71.0,4.55,19.5,379.5,101.91,53.18
2017,7,14,17,30,710.0,67.0,4.4,19.0,328.0,53.61,41.44
2017,7,14,17,45,669.0,61.5,4.3,18.5,277.5,45.31,34.34
2017,7,14,18,0,628.0,56.0,4.2,18.0,227.0,38.92,28.77
2017,7,14,18,15,563.5,49.5,4.05,17.0,179.0,35.59,25.82
2017,7,14,18,30,499.0,43.0,3.9,16.0,131.0,32.09,22.56
2017,7,14,18,45,399.0,34.0,3.75,15.5,90.0,26.14,16.87
2017,7,14,19,0,299.0,25.0,3.6,15.0,49.0,19.88,9.42
2017,7,14,19,15,149.5,12.5,3.6,14.5,24.5,11.91,0.0
2017,7,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,15,5,15,153.0,12.5,3.4,12.5,25.0,38.66,0.0
2017,7,15,5,30,306.0,25.0,3.4,13.0,50.0,108.98,64.77
2017,7,15,5,45,407.5,33.0,3.4,13.5,91.0,165.33,119.39
2017,7,15,6,0,509.0,41.0,3.4,14.0,132.0,232.73,178.99
2017,7,15,6,15,571.5,47.0,3.4,14.5,179.5,293.22,233.51
2017,7,15,6,30,634.0,53.0,3.4,15.0,227.0,358.61,290.92
2017,7,15,6,45,677.5,57.5,3.4,15.5,277.5,419.85,343.39
2017,7,15,7,0,721.0,62.0,3.4,16.0,328.0,484.39,396.65
2017,7,15,7,15,751.0,65.5,3.3,16.5,378.5,542.51,442.77
2017,7,15,7,30,781.0,69.0,3.2,17.0,429.0,601.87,488.12
2017,7,15,7,45,803.5,72.0,3.15,18.0,479.0,656.28,526.35
2017,7,15,8,0,826.0,75.0,3.1,19.0,529.0,705.8,558.75
2017,7,15,8,15,843.0,77.0,3.05,19.5,576.5,753.92,590.35
2017,7,15,8,30,860.0,79.0,3.0,20.0,624.0,800.89,620.45
2017,7,15,8,45,873.0,81.5,3.0,21.0,668.5,843.59,646.01
2017,7,15,9,0,886.0,84.0,3.0,22.0,713.0,884.33,669.71
2017,7,15,9,15,896.0,85.5,3.0,22.5,752.5,918.99,690.17
2017,7,15,9,30,906.0,87.0,3.0,23.0,792.0,951.06,708.71
2017,7,15,9,45,906.0,93.0,3.05,23.5,824.0,975.74,722.59
2017,7,15,10,0,906.0,99.0,3.1,24.0,856.0,996.98,734.23
2017,7,15,10,15,912.0,100.0,3.1,24.5,884.5,1015.29,743.57
2017,7,15,10,30,918.0,101.0,3.1,25.0,913.0,1030.28,750.79
2017,7,15,10,45,923.0,101.5,3.15,25.5,935.0,1040.31,755.32
2017,7,15,11,0,928.0,102.0,3.2,26.0,957.0,1046.84,757.73
2017,7,15,11,15,930.5,102.5,3.2,26.0,971.5,1047.29,757.43
2017,7,15,11,30,933.0,103.0,3.2,26.0,986.0,1044.17,755.02
2017,7,15,11,45,934.5,103.5,3.2,26.5,993.0,1036.49,748.35
2017,7,15,12,0,936.0,104.0,3.2,27.0,1000.0,1025.31,739.59
2017,7,15,12,15,936.0,104.0,3.2,27.5,1000.0,1008.74,727.52
2017,7,15,12,30,936.0,104.0,3.2,28.0,1000.0,988.85,713.46
2017,7,15,12,45,932.0,105.0,3.2,28.5,991.5,963.03,695.66
2017,7,15,13,0,928.0,106.0,3.2,29.0,983.0,934.26,676.04
2017,7,15,13,15,925.0,105.5,3.25,29.0,968.0,902.11,655.88
2017,7,15,13,30,922.0,105.0,3.3,29.0,953.0,867.26,633.8
2017,7,15,13,45,916.5,104.5,3.35,29.0,930.5,827.86,608.5
2017,7,15,14,0,911.0,104.0,3.4,29.0,908.0,786.25,581.47
2017,7,15,14,15,904.5,102.5,3.45,29.0,880.0,740.98,551.62
2017,7,15,14,30,898.0,101.0,3.5,29.0,852.0,694.0,518.94
2017,7,15,14,45,889.5,100.0,3.6,29.0,817.0,644.71,483.09
2017,7,15,15,0,881.0,99.0,3.7,29.0,782.0,594.3,445.39
2017,7,15,15,15,870.0,97.0,3.8,28.5,742.5,540.82,405.12
2017,7,15,15,30,859.0,95.0,3.9,28.0,703.0,486.95,363.11
2017,7,15,15,45,845.0,93.0,4.05,28.0,659.0,431.7,318.02
2017,7,15,16,0,831.0,91.0,4.2,28.0,615.0,376.85,271.96
2017,7,15,16,15,813.0,88.0,4.3,27.0,568.0,315.75,221.15
2017,7,15,16,30,795.0,85.0,4.4,26.0,521.0,260.52,174.08
2017,7,15,16,45,771.0,81.5,4.55,25.5,471.5,205.42,127.68
2017,7,15,17,0,747.0,78.0,4.7,25.0,422.0,152.9,86.29
2017,7,15,17,15,715.0,74.0,4.75,24.0,371.0,102.2,53.46
2017,7,15,17,30,683.0,70.0,4.8,23.0,320.0,55.4,42.28
2017,7,15,17,45,639.0,64.5,4.9,22.5,270.0,43.49,32.16
2017,7,15,18,0,595.0,59.0,5.0,22.0,220.0,41.28,30.31
2017,7,15,18,15,528.5,52.0,4.9,21.0,173.0,37.66,27.14
2017,7,15,18,30,462.0,45.0,4.8,20.0,126.0,33.85,23.64
2017,7,15,18,45,359.0,35.5,4.7,19.0,86.0,27.53,17.73
2017,7,15,19,0,256.0,26.0,4.6,18.0,46.0,20.88,9.78
2017,7,15,19,15,128.0,13.0,4.5,17.5,23.0,12.39,0.0
2017,7,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,148.0,12.0,1.45,15.5,24.0,37.15,0.0
2017,7,16,5,30,296.0,24.0,1.7,16.0,48.0,104.93,60.14
2017,7,16,5,45,405.5,32.5,2.0,17.0,89.5,163.87,116.2
2017,7,16,6,0,515.0,41.0,2.3,18.0,131.0,234.39,176.88
2017,7,16,6,15,578.5,46.5,2.3,18.5,179.0,293.55,229.27
2017,7,16,6,30,642.0,52.0,2.3,19.0,227.0,360.65,286.78
2017,7,16,6,45,687.5,56.0,2.3,19.5,278.0,422.74,338.65
2017,7,16,7,0,733.0,60.0,2.3,20.0,329.0,488.33,391.3
2017,7,16,7,15,763.0,63.5,2.25,21.0,380.5,547.05,435.75
2017,7,16,7,30,793.0,67.0,2.2,22.0,432.0,607.0,479.17
2017,7,16,7,45,817.0,69.0,2.15,23.0,482.5,657.45,512.84
2017,7,16,8,0,841.0,71.0,2.1,24.0,533.0,712.01,547.42
2017,7,16,8,15,858.0,73.5,2.15,24.5,581.0,761.36,579.08
2017,7,16,8,30,875.0,76.0,2.2,25.0,629.0,809.54,609.35
2017,7,16,8,45,889.0,77.0,2.3,26.0,673.5,851.96,634.37
2017,7,16,9,0,903.0,78.0,2.4,27.0,718.0,892.45,657.72
2017,7,16,9,15,912.5,79.5,2.45,27.5,757.5,927.22,677.88
2017,7,16,9,30,922.0,81.0,2.5,28.0,797.0,959.32,696.16
2017,7,16,9,45,922.0,87.0,2.6,29.0,829.5,984.47,708.91
2017,7,16,10,0,922.0,93.0,2.7,30.0,862.0,1006.12,719.41
2017,7,16,10,15,928.0,94.0,2.75,30.0,890.5,1024.74,730.46
2017,7,16,10,30,934.0,95.0,2.8,30.0,919.0,1039.98,739.47
2017,7,16,10,45,939.0,95.0,2.9,30.5,941.0,1049.67,744.09
2017,7,16,11,0,944.0,95.0,3.0,31.0,963.0,1055.8,746.61
2017,7,16,11,15,946.5,95.5,3.1,31.0,978.0,1056.33,747.25
2017,7,16,11,30,949.0,96.0,3.2,31.0,993.0,1053.23,745.75
2017,7,16,11,45,951.5,95.5,3.3,31.0,1000.5,1045.47,741.43
2017,7,16,12,0,954.0,95.0,3.4,31.0,1008.0,1034.14,734.95
2017,7,16,12,15,953.5,95.0,3.55,31.0,1007.5,1016.89,725.13
2017,7,16,12,30,953.0,95.0,3.7,31.0,1007.0,996.27,713.14
2017,7,16,12,45,951.5,95.0,3.85,31.0,999.0,971.46,698.37
2017,7,16,13,0,950.0,95.0,4.0,31.0,991.0,943.51,681.47
2017,7,16,13,15,947.0,94.5,4.1,30.5,976.0,910.77,662.35
2017,7,16,13,30,944.0,94.0,4.2,30.0,961.0,875.25,641.14
2017,7,16,13,45,940.0,92.5,4.35,30.0,939.0,835.36,615.64
2017,7,16,14,0,936.0,91.0,4.5,30.0,917.0,793.08,588.21
2017,7,16,14,15,930.0,90.0,4.6,29.5,888.5,747.65,559.23
2017,7,16,14,30,924.0,89.0,4.7,29.0,860.0,700.38,527.75
2017,7,16,14,45,917.0,87.0,4.8,29.0,825.5,649.95,490.65
2017,7,16,15,0,910.0,85.0,4.9,29.0,791.0,598.22,451.51
2017,7,16,15,15,900.0,83.5,4.9,28.5,751.0,544.32,410.13
2017,7,16,15,30,890.0,82.0,4.9,28.0,711.0,489.87,366.96
2017,7,16,15,45,878.0,79.5,4.95,28.0,667.0,433.42,320.29
2017,7,16,16,0,866.0,77.0,5.0,28.0,623.0,377.14,272.49
2017,7,16,16,15,849.0,74.5,4.95,27.5,575.5,319.78,223.38
2017,7,16,16,30,832.0,72.0,4.9,27.0,528.0,263.62,174.78
2017,7,16,16,45,811.5,69.0,4.9,26.5,478.0,207.82,127.51
2017,7,16,17,0,791.0,66.0,4.9,26.0,428.0,148.23,80.42
2017,7,16,17,15,760.5,62.5,4.8,25.0,377.0,95.52,46.41
2017,7,16,17,30,730.0,59.0,4.7,24.0,326.0,46.48,34.45
2017,7,16,17,45,689.0,54.5,4.65,23.5,275.5,39.63,28.7
2017,7,16,18,0,648.0,50.0,4.6,23.0,225.0,37.6,26.99
2017,7,16,18,15,585.0,44.5,4.45,22.0,177.0,34.57,24.35
2017,7,16,18,30,522.0,39.0,4.3,21.0,129.0,28.81,19.19
2017,7,16,18,45,419.0,31.0,4.2,20.5,88.5,23.6,14.27
2017,7,16,19,0,316.0,23.0,4.1,20.0,48.0,18.15,7.46
2017,7,16,19,15,158.0,11.5,4.1,19.5,24.0,10.96,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,4.1,12.5,23.5,36.66,0.0
2017,7,17,5,30,292.0,24.0,4.1,13.0,47.0,103.38,58.56
2017,7,17,5,45,398.5,33.0,4.2,13.5,88.0,162.12,116.62
2017,7,17,6,0,505.0,42.0,4.3,14.0,129.0,231.73,178.17
2017,7,17,6,15,570.0,48.0,4.25,14.5,177.5,292.99,233.55
2017,7,17,6,30,635.0,54.0,4.2,15.0,226.0,359.26,291.97
2017,7,17,6,45,681.5,58.5,4.2,16.0,277.5,422.13,345.47
2017,7,17,7,0,728.0,63.0,4.2,17.0,329.0,488.61,399.77
2017,7,17,7,15,759.0,66.5,4.2,17.5,380.5,547.76,447.09
2017,7,17,7,30,790.0,70.0,4.2,18.0,432.0,608.24,493.85
2017,7,17,7,45,813.5,73.0,4.2,18.5,483.0,663.85,534.5
2017,7,17,8,0,837.0,76.0,4.2,19.0,534.0,714.58,569.4
2017,7,17,8,15,854.0,78.5,4.2,19.5,582.0,763.79,602.48
2017,7,17,8,30,871.0,81.0,4.2,20.0,630.0,811.83,634.07
2017,7,17,8,45,885.0,83.0,4.25,20.5,675.0,855.27,662.06
2017,7,17,9,0,899.0,85.0,4.3,21.0,720.0,896.78,688.33
2017,7,17,9,15,909.0,86.5,4.35,21.5,760.0,931.88,709.84
2017,7,17,9,30,919.0,88.0,4.4,22.0,800.0,964.35,729.39
2017,7,17,9,45,916.5,95.0,4.45,22.5,832.0,988.07,742.88
2017,7,17,10,0,914.0,102.0,4.5,23.0,864.0,1008.2,753.99
2017,7,17,10,15,920.5,103.5,4.6,23.0,893.0,1027.69,766.8
2017,7,17,10,30,927.0,105.0,4.7,23.0,922.0,1043.82,777.45
2017,7,17,10,45,932.0,105.5,4.8,23.5,944.5,1053.92,782.63
2017,7,17,11,0,937.0,106.0,4.9,24.0,967.0,1060.48,785.59
2017,7,17,11,15,940.0,107.0,5.0,24.0,982.0,1061.94,786.85
2017,7,17,11,30,943.0,108.0,5.1,24.0,997.0,1059.76,785.83
2017,7,17,11,45,945.5,107.0,5.25,24.0,1005.0,1051.44,781.23
2017,7,17,12,0,948.0,106.0,5.4,24.0,1013.0,1039.57,774.3
2017,7,17,12,15,948.5,106.5,5.45,24.0,1013.5,1023.75,764.0
2017,7,17,12,30,949.0,107.0,5.5,24.0,1014.0,1004.54,751.47
2017,7,17,12,45,951.0,104.0,5.55,24.0,1007.5,980.0,735.32
2017,7,17,13,0,953.0,101.0,5.6,24.0,1001.0,952.2,716.94
2017,7,17,13,15,950.5,100.5,5.6,24.0,986.0,919.73,694.98
2017,7,17,13,30,948.0,100.0,5.6,24.0,971.0,884.43,670.99
2017,7,17,13,45,947.0,97.5,5.7,24.0,950.0,845.75,645.0
2017,7,17,14,0,946.0,95.0,5.8,24.0,929.0,804.45,616.89
2017,7,17,14,15,940.5,94.0,5.8,23.5,900.5,758.89,586.18
2017,7,17,14,30,935.0,93.0,5.8,23.0,872.0,711.41,552.67
2017,7,17,14,45,930.0,90.5,5.8,23.0,838.0,661.16,513.92
2017,7,17,15,0,925.0,88.0,5.8,23.0,804.0,609.41,473.05
2017,7,17,15,15,915.0,86.0,5.8,22.5,763.5,554.21,429.3
2017,7,17,15,30,905.0,84.0,5.8,22.0,723.0,498.45,383.7
2017,7,17,15,45,894.0,81.0,5.8,22.0,679.0,441.09,334.74
2017,7,17,16,0,883.0,78.0,5.8,22.0,635.0,383.78,284.57
2017,7,17,16,15,866.5,76.0,5.7,21.5,586.5,325.97,233.56
2017,7,17,16,30,850.0,74.0,5.6,21.0,538.0,269.26,183.07
2017,7,17,16,45,830.0,70.5,5.6,20.5,487.5,212.02,133.33
2017,7,17,17,0,810.0,67.0,5.6,20.0,437.0,150.98,83.9
2017,7,17,17,15,780.0,63.5,5.5,19.5,385.0,97.14,48.33
2017,7,17,17,30,750.0,60.0,5.4,19.0,333.0,46.93,35.61
2017,7,17,17,45,708.5,55.5,5.3,18.5,281.5,40.57,30.16
2017,7,17,18,0,667.0,51.0,5.2,18.0,230.0,38.57,28.45
2017,7,17,18,15,603.5,45.5,5.05,17.5,181.0,35.57,25.72
2017,7,17,18,30,540.0,40.0,4.9,17.0,132.0,32.5,22.76
2017,7,17,18,45,434.0,31.5,4.8,16.5,90.0,24.13,14.98
2017,7,17,19,0,328.0,23.0,4.7,16.0,48.0,18.22,7.46
2017,7,17,19,15,164.0,11.5,4.65,15.5,24.0,10.96,0.0
2017,7,17,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,18,5,15,130.5,12.5,4.5,11.5,22.5,34.33,0.0
2017,7,18,5,30,261.0,25.0,4.6,12.0,45.0,96.67,53.49
2017,7,18,5,45,369.0,35.0,4.75,12.5,86.0,155.59,112.34
2017,7,18,6,0,477.0,45.0,4.9,13.0,127.0,225.13,173.95
2017,7,18,6,15,545.5,52.5,4.9,13.0,175.5,288.04,231.31
2017,7,18,6,30,614.0,60.0,4.9,13.0,224.0,357.84,293.66
2017,7,18,6,45,660.5,65.0,4.95,13.5,275.5,420.12,348.07
2017,7,18,7,0,707.0,70.0,5.0,14.0,327.0,484.45,402.44
2017,7,18,7,15,740.0,74.0,5.0,14.5,379.0,544.49,451.51
2017,7,18,7,30,773.0,78.0,5.0,15.0,431.0,606.06,500.15
2017,7,18,7,45,798.5,81.0,5.05,15.5,482.5,662.41,542.93
2017,7,18,8,0,824.0,84.0,5.1,16.0,534.0,718.9,583.34
2017,7,18,8,15,842.0,87.0,5.1,16.5,582.5,769.32,618.14
2017,7,18,8,30,860.0,90.0,5.1,17.0,631.0,812.91,647.26
2017,7,18,8,45,874.5,92.0,5.1,17.5,676.0,856.39,675.86
2017,7,18,9,0,889.0,94.0,5.1,18.0,721.0,897.99,702.69
2017,7,18,9,15,899.5,96.0,5.1,18.0,761.5,933.8,726.46
2017,7,18,9,30,910.0,98.0,5.1,18.0,802.0,967.02,748.3
2017,7,18,9,45,916.0,100.5,5.2,18.5,836.5,993.68,764.72
2017,7,18,10,0,922.0,103.0,5.3,19.0,871.0,1017.18,778.96
2017,7,18,10,15,928.5,104.0,5.3,19.0,900.0,1036.26,790.94
2017,7,18,10,30,935.0,105.0,5.3,19.0,929.0,1051.96,800.68
2017,7,18,10,45,940.5,105.5,5.35,19.5,951.5,1062.64,805.92
2017,7,18,11,0,946.0,106.0,5.4,20.0,974.0,1069.75,808.83
2017,7,18,11,15,948.5,106.5,5.45,20.0,989.0,1070.19,808.92
2017,7,18,11,30,951.0,107.0,5.5,20.0,1004.0,1066.97,806.69
2017,7,18,11,45,953.5,106.5,5.55,20.0,1011.5,1059.1,801.41
2017,7,18,12,0,956.0,106.0,5.6,20.0,1019.0,1047.64,793.79
2017,7,18,12,15,956.0,106.0,5.6,20.0,1019.0,1030.72,782.15
2017,7,18,12,30,956.0,106.0,5.6,20.0,1019.0,1010.39,768.26
2017,7,18,12,45,955.0,105.5,5.7,20.0,1011.5,985.35,751.81
2017,7,18,13,0,954.0,105.0,5.8,20.0,1004.0,957.14,733.1
2017,7,18,13,15,951.5,104.5,5.8,20.0,989.0,924.58,710.66
2017,7,18,13,30,949.0,104.0,5.8,20.0,974.0,889.19,686.14
2017,7,18,13,45,946.0,102.0,5.85,20.0,952.5,849.3,658.53
2017,7,18,14,0,943.0,100.0,5.9,20.0,931.0,806.93,628.92
2017,7,18,14,15,937.0,99.0,5.85,20.0,902.0,761.06,596.09
2017,7,18,14,30,931.0,98.0,5.8,20.0,873.0,713.31,560.46
2017,7,18,14,45,925.0,95.5,5.8,20.0,838.5,662.56,520.88
2017,7,18,15,0,919.0,93.0,5.8,20.0,804.0,610.39,479.24
2017,7,18,15,15,909.0,91.5,5.7,19.5,764.0,555.85,435.27
2017,7,18,15,30,899.0,90.0,5.6,19.0,724.0,500.74,389.52
2017,7,18,15,45,887.5,87.0,5.55,19.0,679.0,443.38,340.07
2017,7,18,16,0,876.0,84.0,5.5,19.0,634.0,386.13,289.48
2017,7,18,16,15,859.0,81.0,5.4,18.5,585.5,327.58,237.48
2017,7,18,16,30,842.0,78.0,5.3,18.0,537.0,270.22,186.07
2017,7,18,16,45,821.0,74.5,5.2,18.0,486.5,207.62,131.31
2017,7,18,17,0,800.0,71.0,5.1,18.0,436.0,152.47,86.22
2017,7,18,17,15,769.5,67.5,4.95,17.5,384.0,99.12,50.9
2017,7,18,17,30,739.0,64.0,4.8,17.0,332.0,49.47,38.15
2017,7,18,17,45,696.5,59.0,4.7,16.5,280.0,43.51,33.04
2017,7,18,18,0,654.0,54.0,4.6,16.0,228.0,41.23,31.06
2017,7,18,18,15,588.0,47.5,4.4,15.5,179.0,34.23,24.76
2017,7,18,18,30,522.0,41.0,4.2,15.0,130.0,30.66,21.34
2017,7,18,18,45,412.5,32.5,4.05,14.5,88.0,25.08,15.92
2017,7,18,19,0,303.0,24.0,3.9,14.0,46.0,19.23,7.98
2017,7,18,19,15,151.5,12.0,3.85,13.5,23.0,11.44,0.0
2017,7,18,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,5,15,145.0,12.0,3.55,11.5,22.5,36.2,0.0
2017,7,19,5,30,290.0,24.0,3.6,12.0,45.0,101.61,54.13
2017,7,19,5,45,400.0,33.0,3.65,12.5,86.5,161.95,116.22
2017,7,19,6,0,510.0,42.0,3.7,13.0,128.0,232.68,178.91
2017,7,19,6,15,576.5,48.5,3.6,13.5,177.0,295.36,235.59
2017,7,19,6,30,643.0,55.0,3.5,14.0,226.0,363.08,295.25
2017,7,19,6,45,688.0,59.5,3.45,14.5,277.5,425.69,349.15
2017,7,19,7,0,733.0,64.0,3.4,15.0,329.0,491.74,403.82
2017,7,19,7,15,764.5,68.0,3.4,15.5,381.5,552.11,452.12
2017,7,19,7,30,796.0,72.0,3.4,16.0,434.0,613.84,499.76
2017,7,19,7,45,819.0,75.0,3.4,16.5,485.0,669.48,540.38
2017,7,19,8,0,842.0,78.0,3.4,17.0,536.0,720.1,575.03
2017,7,19,8,15,859.5,81.0,3.4,17.5,585.0,770.55,608.82
2017,7,19,8,30,877.0,84.0,3.4,18.0,634.0,819.85,641.09
2017,7,19,8,45,890.0,86.0,3.4,18.5,679.0,862.72,668.2
2017,7,19,9,0,903.0,88.0,3.4,19.0,724.0,903.56,693.52
2017,7,19,9,15,913.5,89.5,3.4,19.5,764.5,939.29,714.97
2017,7,19,9,30,924.0,91.0,3.4,20.0,805.0,972.39,734.43
2017,7,19,9,45,924.5,96.5,3.45,20.5,838.5,997.49,748.72
2017,7,19,10,0,925.0,102.0,3.5,21.0,872.0,1019.11,760.71
2017,7,19,10,15,931.5,103.5,3.55,21.0,901.0,1038.81,772.94
2017,7,19,10,30,938.0,105.0,3.6,21.0,930.0,1055.11,783.01
2017,7,19,10,45,943.0,105.5,3.7,21.5,952.5,1065.33,788.06
2017,7,19,11,0,948.0,106.0,3.8,22.0,975.0,1071.96,790.88
2017,7,19,11,15,951.0,106.5,3.85,22.0,990.0,1072.91,791.27
2017,7,19,11,30,954.0,107.0,3.9,22.0,1005.0,1070.2,789.42
2017,7,19,11,45,956.0,106.5,4.0,22.5,1013.0,1061.81,782.81
2017,7,19,12,0,958.0,106.0,4.1,23.0,1021.0,1049.83,773.97
2017,7,19,12,15,958.0,106.0,4.2,23.0,1021.0,1032.87,763.43
2017,7,19,12,30,958.0,106.0,4.3,23.0,1021.0,1012.49,750.66
2017,7,19,12,45,956.5,106.0,4.4,23.0,1013.0,987.41,734.74
2017,7,19,13,0,955.0,106.0,4.5,23.0,1005.0,959.17,716.71
2017,7,19,13,15,952.0,105.5,4.55,23.0,990.0,926.11,695.18
2017,7,19,13,30,949.0,105.0,4.6,23.0,975.0,890.25,671.6
2017,7,19,13,45,946.0,103.5,4.7,23.0,953.0,850.78,645.64
2017,7,19,14,0,943.0,102.0,4.8,23.0,931.0,808.83,617.63
2017,7,19,14,15,937.0,100.5,4.8,23.0,902.0,762.44,585.59
2017,7,19,14,30,931.0,99.0,4.8,23.0,873.0,714.18,550.71
2017,7,19,14,45,924.5,96.5,4.85,23.0,838.0,663.06,512.07
2017,7,19,15,0,918.0,94.0,4.9,23.0,803.0,610.57,471.33
2017,7,19,15,15,907.5,92.5,4.95,22.5,762.5,555.76,428.46
2017,7,19,15,30,897.0,91.0,5.0,22.0,722.0,500.43,383.7
2017,7,19,15,45,885.5,87.5,5.05,21.5,677.5,442.68,335.58
2017,7,19,16,0,874.0,84.0,5.1,21.0,633.0,385.06,286.02
2017,7,19,16,15,856.0,81.5,5.1,20.5,584.0,326.69,234.78
2017,7,19,16,30,838.0,79.0,5.1,20.0,535.0,269.61,184.16
2017,7,19,16,45,817.5,75.0,5.1,20.0,484.0,206.88,129.79
2017,7,19,17,0,797.0,71.0,5.1,20.0,433.0,151.54,84.95
2017,7,19,17,15,765.0,67.5,5.05,19.0,381.0,98.22,50.2
2017,7,19,17,30,733.0,64.0,5.0,18.0,329.0,48.79,37.4
2017,7,19,17,45,691.0,58.5,4.95,17.5,277.5,43.14,32.57
2017,7,19,18,0,649.0,53.0,4.9,17.0,226.0,40.41,30.19
2017,7,19,18,15,582.0,47.0,4.8,16.0,177.0,33.87,24.38
2017,7,19,18,30,515.0,41.0,4.7,15.0,128.0,30.72,21.38
2017,7,19,18,45,406.5,32.0,4.6,14.5,86.5,24.69,15.55
2017,7,19,19,0,298.0,23.0,4.5,14.0,45.0,18.35,7.0
2017,7,19,19,15,149.0,11.5,4.45,13.5,22.5,10.96,0.0
2017,7,19,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,155.0,11.0,4.0,11.5,22.0,36.81,0.0
2017,7,20,5,30,310.0,22.0,4.0,12.0,44.0,103.4,52.52
2017,7,20,5,45,416.5,30.5,4.05,12.5,85.0,163.53,116.77
2017,7,20,6,0,523.0,39.0,4.1,13.0,126.0,233.3,179.11
2017,7,20,6,15,588.5,44.5,4.05,13.5,174.5,293.55,234.13
2017,7,20,6,30,654.0,50.0,4.0,14.0,223.0,362.04,294.77
2017,7,20,6,45,695.5,55.0,3.95,14.5,274.0,423.93,348.43
2017,7,20,7,0,737.0,60.0,3.9,15.0,325.0,488.95,402.61
2017,7,20,7,15,767.5,63.5,3.85,15.5,376.5,548.32,450.37
2017,7,20,7,30,798.0,67.0,3.8,16.0,428.0,608.96,497.39
2017,7,20,7,45,820.0,70.0,3.75,16.5,479.0,659.52,534.11
2017,7,20,8,0,842.0,73.0,3.7,17.0,530.0,714.05,571.83
2017,7,20,8,15,859.0,75.5,3.65,17.5,578.0,763.61,604.97
2017,7,20,8,30,876.0,78.0,3.6,18.0,626.0,811.99,636.56
2017,7,20,8,45,888.5,80.0,3.6,18.5,671.0,854.48,663.6
2017,7,20,9,0,901.0,82.0,3.6,19.0,716.0,894.92,688.82
2017,7,20,9,15,911.0,83.5,3.65,19.5,756.0,930.22,710.45
2017,7,20,9,30,921.0,85.0,3.7,20.0,796.0,962.89,730.12
2017,7,20,9,45,929.0,86.5,3.75,20.5,831.0,990.79,746.42
2017,7,20,10,0,937.0,88.0,3.8,21.0,866.0,1015.58,760.6
2017,7,20,10,15,942.5,89.0,3.85,21.0,894.5,1034.08,772.06
2017,7,20,10,30,948.0,90.0,3.9,21.0,923.0,1049.13,781.35
2017,7,20,10,45,952.0,91.0,4.0,21.5,945.0,1059.12,786.24
2017,7,20,11,0,956.0,92.0,4.1,22.0,967.0,1065.47,788.85
2017,7,20,11,15,958.5,92.5,4.2,22.0,982.0,1066.08,789.33
2017,7,20,11,30,961.0,93.0,4.3,22.0,997.0,1063.0,787.51
2017,7,20,11,45,962.0,93.5,4.45,22.5,1004.5,1054.73,781.18
2017,7,20,12,0,963.0,94.0,4.6,23.0,1012.0,1042.84,772.89
2017,7,20,12,15,963.0,93.5,4.7,23.0,1012.0,1025.42,762.19
2017,7,20,12,30,963.0,93.0,4.8,23.0,1012.0,1004.57,749.22
2017,7,20,12,45,953.0,98.5,4.95,23.0,1001.5,977.05,732.07
2017,7,20,13,0,943.0,104.0,5.1,23.0,991.0,946.68,712.83
2017,7,20,13,15,940.0,103.5,5.2,22.5,976.5,913.98,692.83
2017,7,20,13,30,937.0,103.0,5.3,22.0,962.0,878.5,670.61
2017,7,20,13,45,934.0,101.5,5.45,22.0,940.0,839.45,644.52
2017,7,20,14,0,931.0,100.0,5.6,22.0,918.0,797.95,616.35
2017,7,20,14,15,925.0,99.0,5.65,21.5,889.5,752.5,585.68
2017,7,20,14,30,919.0,98.0,5.7,21.0,861.0,705.2,551.99
2017,7,20,14,45,913.0,95.5,5.8,21.0,827.0,654.92,513.21
2017,7,20,15,0,907.0,93.0,5.9,21.0,793.0,603.23,472.3
2017,7,20,15,15,897.0,91.0,5.95,20.5,753.0,548.76,428.78
2017,7,20,15,30,887.0,89.0,6.0,20.0,713.0,493.74,383.4
2017,7,20,15,45,876.0,86.0,6.05,20.0,669.0,437.14,334.67
2017,7,20,16,0,865.0,83.0,6.1,20.0,625.0,380.6,284.74
2017,7,20,16,15,848.0,80.5,6.05,19.5,576.5,323.0,233.56
2017,7,20,16,30,831.0,78.0,6.0,19.0,528.0,266.59,183.01
2017,7,20,16,45,811.5,74.0,5.95,19.0,478.0,204.41,128.69
2017,7,20,17,0,792.0,70.0,5.9,19.0,428.0,149.5,83.94
2017,7,20,17,15,761.0,66.0,5.75,18.5,376.5,96.1,48.9
2017,7,20,17,30,730.0,62.0,5.6,18.0,325.0,46.48,35.37
2017,7,20,17,45,689.5,57.0,5.5,17.5,274.0,41.95,31.51
2017,7,20,18,0,649.0,52.0,5.4,17.0,223.0,39.6,29.47
2017,7,20,18,15,583.0,46.0,5.2,16.0,174.5,36.21,26.43
2017,7,20,18,30,517.0,40.0,5.0,15.0,126.0,29.93,20.67
2017,7,20,18,45,410.5,31.0,4.85,14.5,85.0,23.87,14.8
2017,7,20,19,0,304.0,22.0,4.7,14.0,44.0,17.49,6.01
2017,7,20,19,15,152.0,11.0,4.65,13.5,22.0,10.48,0.0
2017,7,20,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,157.5,10.5,3.5,11.5,21.5,36.6,0.0
2017,7,21,5,30,315.0,21.0,3.5,12.0,43.0,102.81,49.37
2017,7,21,5,45,423.0,29.5,3.5,12.5,84.5,163.93,116.5
2017,7,21,6,0,531.0,38.0,3.5,13.0,126.0,232.69,178.07
2017,7,21,6,15,596.5,44.0,3.4,13.5,174.5,295.72,235.29
2017,7,21,6,30,662.0,50.0,3.3,14.0,223.0,365.2,296.54
2017,7,21,6,45,705.0,54.5,3.25,14.5,275.0,427.72,350.47
2017,7,21,7,0,748.0,59.0,3.2,15.0,327.0,493.5,404.94
2017,7,21,7,15,778.5,62.5,3.15,15.5,379.0,553.44,452.78
2017,7,21,7,30,809.0,66.0,3.1,16.0,431.0,614.64,499.76
2017,7,21,7,45,831.5,69.0,3.05,16.5,482.0,666.09,536.63
2017,7,21,8,0,854.0,72.0,3.0,17.0,533.0,721.53,574.49
2017,7,21,8,15,871.0,74.0,2.95,17.5,582.0,771.05,607.04
2017,7,21,8,30,888.0,76.0,2.9,18.0,631.0,819.35,638.02
2017,7,21,8,45,900.5,78.0,2.9,19.0,676.0,862.31,663.67
2017,7,21,9,0,913.0,80.0,2.9,20.0,721.0,903.19,687.37
2017,7,21,9,15,923.0,82.0,2.95,20.5,761.5,939.45,709.25
2017,7,21,9,30,933.0,84.0,3.0,21.0,802.0,973.02,729.14
2017,7,21,9,45,930.0,91.0,3.05,21.5,834.5,996.8,742.37
2017,7,21,10,0,927.0,98.0,3.1,22.0,867.0,1016.89,753.24
2017,7,21,10,15,933.0,99.5,3.2,22.0,896.0,1036.22,765.56
2017,7,21,10,30,939.0,101.0,3.3,22.0,925.0,1052.13,775.73
2017,7,21,10,45,944.0,101.5,3.4,22.5,947.5,1062.44,780.85
2017,7,21,11,0,949.0,102.0,3.5,23.0,970.0,1069.14,783.75
2017,7,21,11,15,952.0,102.5,3.6,23.0,985.0,1070.17,784.61
2017,7,21,11,30,955.0,103.0,3.7,23.0,1000.0,1067.51,783.21
2017,7,21,11,45,956.5,103.0,3.85,23.5,1008.0,1059.17,777.08
2017,7,21,12,0,958.0,103.0,4.0,24.0,1016.0,1047.22,768.68
2017,7,21,12,15,958.0,103.0,4.1,24.0,1016.0,1030.28,758.21
2017,7,21,12,30,958.0,103.0,4.2,24.0,1016.0,1009.91,745.52
2017,7,21,12,45,954.5,104.5,4.35,24.0,1007.5,984.44,729.71
2017,7,21,13,0,951.0,106.0,4.5,24.0,999.0,955.87,711.71
2017,7,21,13,15,948.5,105.0,4.6,23.5,984.0,922.83,692.03
2017,7,21,13,30,946.0,104.0,4.7,23.0,969.0,886.96,670.1
2017,7,21,13,45,942.0,103.0,4.85,23.0,947.0,847.21,644.15
2017,7,21,14,0,938.0,102.0,5.0,23.0,925.0,805.05,616.11
2017,7,21,14,15,932.5,101.0,5.1,23.0,896.5,759.59,585.06
2017,7,21,14,30,927.0,100.0,5.2,23.0,868.0,712.23,550.96
2017,7,21,14,45,919.5,98.0,5.3,23.0,833.0,661.02,512.13
2017,7,21,15,0,912.0,96.0,5.4,23.0,798.0,608.53,471.24
2017,7,21,15,15,901.5,94.0,5.4,22.5,757.5,553.46,427.79
2017,7,21,15,30,891.0,92.0,5.4,22.0,717.0,497.88,382.52
2017,7,21,15,45,878.5,89.0,5.4,21.5,672.5,440.36,334.31
2017,7,21,16,0,866.0,86.0,5.4,21.0,628.0,383.06,284.83
2017,7,21,16,15,848.5,83.5,5.3,20.5,579.0,325.15,233.8
2017,7,21,16,30,831.0,81.0,5.2,20.0,530.0,263.32,179.33
2017,7,21,16,45,808.0,77.5,5.15,20.0,479.5,206.07,129.48
2017,7,21,17,0,785.0,74.0,5.1,20.0,429.0,151.27,85.33
2017,7,21,17,15,753.0,70.0,5.0,19.0,376.5,98.16,50.98
2017,7,21,17,30,721.0,66.0,4.9,18.0,324.0,48.96,37.55
2017,7,21,17,45,675.5,61.0,4.8,17.5,272.5,45.38,34.55
2017,7,21,18,0,630.0,56.0,4.7,17.0,221.0,39.39,29.28
2017,7,21,18,15,560.0,49.0,4.6,16.0,172.0,35.65,25.93
2017,7,21,18,30,490.0,42.0,4.5,15.0,123.0,31.73,22.23
2017,7,21,18,45,374.0,32.5,4.45,14.5,82.0,25.29,15.97
2017,7,21,19,0,258.0,23.0,4.4,14.0,41.0,18.51,6.17
2017,7,21,19,15,129.0,11.5,4.35,13.5,20.5,10.96,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,119.0,11.0,2.7,11.5,19.0,30.47,0.0
2017,7,22,5,30,238.0,22.0,2.8,12.0,38.0,85.96,38.44
2017,7,22,5,45,348.0,32.5,2.9,13.0,78.0,145.92,103.46
2017,7,22,6,0,458.0,43.0,3.0,14.0,118.0,215.12,164.16
2017,7,22,6,15,528.5,50.5,2.9,14.5,165.5,277.63,220.03
2017,7,22,6,30,599.0,58.0,2.8,15.0,213.0,347.32,280.7
2017,7,22,6,45,645.5,63.5,2.75,15.5,264.0,409.41,333.7
2017,7,22,7,0,692.0,69.0,2.7,16.0,315.0,473.54,386.42
2017,7,22,7,15,725.5,73.5,2.65,16.5,367.0,533.84,434.13
2017,7,22,7,30,759.0,78.0,2.6,17.0,419.0,595.76,481.27
2017,7,22,7,45,783.5,81.5,2.6,18.0,470.0,651.52,521.03
2017,7,22,8,0,808.0,85.0,2.6,19.0,521.0,707.37,558.02
2017,7,22,8,15,827.0,88.0,2.5,19.5,569.5,758.11,590.78
2017,7,22,8,30,846.0,91.0,2.4,20.0,618.0,802.05,617.89
2017,7,22,8,45,860.0,93.5,2.35,21.0,663.0,845.34,643.1
2017,7,22,9,0,874.0,96.0,2.3,22.0,708.0,886.76,666.39
2017,7,22,9,15,885.0,98.0,2.2,22.5,748.5,922.75,686.36
2017,7,22,9,30,896.0,100.0,2.1,23.0,789.0,956.22,704.29
2017,7,22,9,45,909.0,99.5,2.05,24.0,825.0,986.12,718.74
2017,7,22,10,0,922.0,99.0,2.0,25.0,861.0,1013.2,731.15
2017,7,22,10,15,928.0,100.0,1.95,25.5,890.0,1031.93,739.58
2017,7,22,10,30,934.0,101.0,1.9,26.0,919.0,1047.27,745.94
2017,7,22,10,45,938.5,102.0,1.85,27.0,941.5,1057.6,747.76
2017,7,22,11,0,943.0,103.0,1.8,28.0,964.0,1064.31,747.44
2017,7,22,11,15,946.0,103.5,1.85,28.0,979.0,1065.35,748.18
2017,7,22,11,30,949.0,104.0,1.9,28.0,994.0,1062.71,746.84
2017,7,22,11,45,950.0,104.5,2.0,28.5,1001.5,1054.43,741.35
2017,7,22,12,0,951.0,105.0,2.1,29.0,1009.0,1042.56,733.73
2017,7,22,12,15,951.5,105.0,2.2,29.0,1009.5,1026.18,724.82
2017,7,22,12,30,952.0,105.0,2.3,29.0,1010.0,1006.37,713.76
2017,7,22,12,45,949.0,105.5,2.45,29.5,1002.0,980.48,697.9
2017,7,22,13,0,946.0,106.0,2.6,30.0,994.0,951.51,679.95
2017,7,22,13,15,943.5,105.5,2.7,30.0,979.5,919.06,660.53
2017,7,22,13,30,941.0,105.0,2.8,30.0,965.0,883.79,639.06
2017,7,22,13,45,936.5,104.5,2.9,30.0,942.5,844.25,614.52
2017,7,22,14,0,932.0,104.0,3.0,30.0,920.0,802.33,588.07
2017,7,22,14,15,926.0,102.5,3.1,29.5,891.5,756.25,559.54
2017,7,22,14,30,920.0,101.0,3.2,29.0,863.0,708.32,527.89
2017,7,22,14,45,911.5,99.5,3.3,29.0,828.0,657.21,491.03
2017,7,22,15,0,903.0,98.0,3.4,29.0,793.0,604.93,452.22
2017,7,22,15,15,892.0,96.5,3.45,28.5,752.5,550.42,411.24
2017,7,22,15,30,881.0,95.0,3.5,28.0,712.0,495.47,368.44
2017,7,22,15,45,866.5,92.5,3.55,28.0,666.5,438.02,321.66
2017,7,22,16,0,852.0,90.0,3.6,28.0,621.0,381.0,273.92
2017,7,22,16,15,833.5,87.0,3.65,27.5,572.5,318.3,221.44
2017,7,22,16,30,815.0,84.0,3.7,27.0,524.0,261.43,172.83
2017,7,22,16,45,790.0,81.0,3.8,26.5,473.0,205.1,125.79
2017,7,22,17,0,765.0,78.0,3.9,26.0,422.0,151.46,84.2
2017,7,22,17,15,555.0,99.0,3.85,25.0,332.5,103.67,60.8
2017,7,22,17,30,345.0,120.0,3.8,24.0,243.0,83.8,66.4
2017,7,22,17,45,313.5,105.5,3.75,23.5,203.5,75.15,59.23
2017,7,22,18,0,282.0,91.0,3.7,23.0,164.0,70.37,55.19
2017,7,22,18,15,248.0,73.0,3.6,22.0,127.0,57.49,44.04
2017,7,22,18,30,214.0,55.0,3.5,21.0,90.0,41.76,30.18
2017,7,22,18,45,154.0,38.5,3.4,20.0,59.5,29.74,19.2
2017,7,22,19,0,94.0,22.0,3.3,19.0,29.0,18.37,5.25
2017,7,22,19,15,47.0,11.0,3.35,18.5,14.5,10.48,0.0
2017,7,22,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
