Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,11.0,2.6,13.5,17.5,27.52,0.0
2017,7,23,5,30,204.0,22.0,2.7,14.0,35.0,77.77,31.37
2017,7,23,5,45,314.5,32.5,2.8,14.5,73.5,136.3,95.75
2017,7,23,6,0,425.0,43.0,2.9,15.0,112.0,203.7,154.71
2017,7,23,6,15,495.5,51.0,2.8,15.5,158.5,264.91,209.12
2017,7,23,6,30,566.0,59.0,2.7,16.0,205.0,333.37,268.48
2017,7,23,6,45,615.5,64.5,2.6,17.0,255.0,395.23,320.4
2017,7,23,7,0,665.0,70.0,2.5,18.0,305.0,461.22,373.43
2017,7,23,7,15,699.0,74.5,2.5,18.5,356.0,518.68,418.78
2017,7,23,7,30,733.0,79.0,2.5,19.0,407.0,579.71,465.16
2017,7,23,7,45,759.5,82.0,2.5,20.0,457.5,635.15,504.71
2017,7,23,8,0,786.0,85.0,2.5,21.0,508.0,690.91,541.53
2017,7,23,8,15,805.0,88.0,2.45,21.5,556.0,740.81,573.88
2017,7,23,8,30,824.0,91.0,2.4,22.0,604.0,789.77,604.82
2017,7,23,8,45,839.5,93.5,2.35,23.0,648.5,827.8,626.32
2017,7,23,9,0,855.0,96.0,2.3,24.0,693.0,869.94,650.17
2017,7,23,9,15,866.5,98.0,2.3,24.5,733.5,905.89,671.04
2017,7,23,9,30,878.0,100.0,2.3,25.0,774.0,939.4,690.1
2017,7,23,9,45,875.5,108.0,2.35,25.5,805.5,963.4,703.29
2017,7,23,10,0,873.0,116.0,2.4,26.0,837.0,983.9,714.28
2017,7,23,10,15,880.5,117.5,2.45,26.5,866.0,1003.85,724.96
2017,7,23,10,30,888.0,119.0,2.5,27.0,895.0,1020.58,733.6
2017,7,23,10,45,894.5,119.0,2.55,27.5,917.5,1031.41,738.59
2017,7,23,11,0,901.0,119.0,2.6,28.0,940.0,1038.83,741.56
2017,7,23,11,15,904.0,119.5,2.7,28.0,955.5,1039.75,742.53
2017,7,23,11,30,907.0,120.0,2.8,28.0,971.0,1037.15,741.43
2017,7,23,11,45,909.5,120.0,2.95,28.5,978.5,1030.05,736.55
2017,7,23,12,0,912.0,120.0,3.1,29.0,986.0,1019.49,729.53
2017,7,23,12,15,912.5,120.0,3.25,29.0,986.5,1003.58,720.58
2017,7,23,12,30,913.0,120.0,3.4,29.0,987.0,984.38,709.49
2017,7,23,12,45,903.5,124.5,3.6,29.0,977.0,957.09,693.4
2017,7,23,13,0,894.0,129.0,3.8,29.0,967.0,927.12,675.36
2017,7,23,13,15,891.0,128.5,3.95,28.5,952.5,895.59,657.11
2017,7,23,13,30,888.0,128.0,4.1,28.0,938.0,861.43,636.8
2017,7,23,13,45,881.5,127.5,4.25,28.0,915.5,822.01,611.35
2017,7,23,14,0,875.0,127.0,4.4,28.0,893.0,780.53,584.16
2017,7,23,14,15,868.5,125.5,4.55,27.5,865.0,736.27,555.75
2017,7,23,14,30,862.0,124.0,4.7,27.0,837.0,690.35,523.89
2017,7,23,14,45,851.0,123.0,4.85,27.0,802.0,640.62,487.18
2017,7,23,15,0,840.0,122.0,5.0,27.0,767.0,588.52,447.67
2017,7,23,15,15,828.0,119.5,5.1,26.0,727.0,534.9,407.35
2017,7,23,15,30,816.0,117.0,5.2,25.0,687.0,481.14,365.32
2017,7,23,15,45,798.5,114.5,5.35,24.5,642.5,425.22,319.52
2017,7,23,16,0,781.0,112.0,5.5,24.0,598.0,370.24,273.09
2017,7,23,16,15,760.0,108.0,5.5,23.5,550.0,314.13,224.77
2017,7,23,16,30,739.0,104.0,5.5,23.0,502.0,255.66,174.33
2017,7,23,16,45,711.5,99.5,5.5,22.5,452.0,201.5,128.51
2017,7,23,17,0,684.0,95.0,5.5,22.0,402.0,150.39,88.37
2017,7,23,17,15,647.0,89.5,5.35,21.0,351.0,101.13,56.98
2017,7,23,17,30,610.0,84.0,5.2,20.0,300.0,56.65,43.94
2017,7,23,17,45,560.0,76.5,5.05,19.0,250.0,53.51,41.45
2017,7,23,18,0,510.0,69.0,4.9,18.0,200.0,50.17,38.63
2017,7,23,18,15,435.0,59.5,4.75,17.5,154.0,44.79,33.75
2017,7,23,18,30,360.0,50.0,4.6,17.0,108.0,39.11,28.39
2017,7,23,18,45,253.0,36.5,4.5,16.5,70.5,28.28,18.22
2017,7,23,19,0,146.0,23.0,4.4,16.0,33.0,18.09,4.47
2017,7,23,19,15,73.0,11.5,4.3,15.5,16.5,10.96,0.0
2017,7,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,84.0,11.0,2.7,11.5,16.0,24.44,0.0
2017,7,24,5,30,168.0,22.0,2.9,12.0,32.0,68.31,24.36
2017,7,24,5,45,280.0,34.0,3.1,12.5,70.0,128.01,90.44
2017,7,24,6,0,392.0,46.0,3.3,13.0,108.0,195.51,149.72
2017,7,24,6,15,465.0,54.5,3.3,13.5,154.0,256.53,204.3
2017,7,24,6,30,538.0,63.0,3.3,14.0,200.0,325.06,264.33
2017,7,24,6,45,304.5,99.5,3.3,14.5,181.0,275.03,226.05
2017,7,24,7,0,71.0,136.0,3.3,15.0,162.0,179.44,146.16
2017,7,24,7,15,107.5,160.5,3.3,15.5,205.5,238.55,195.11
2017,7,24,7,30,144.0,185.0,3.3,16.0,249.0,293.55,239.51
2017,7,24,7,45,454.0,139.0,3.35,17.0,376.0,483.45,394.25
2017,7,24,8,0,764.0,93.0,3.4,18.0,503.0,683.65,547.38
2017,7,24,8,15,783.5,96.5,3.4,18.5,550.5,733.7,580.23
2017,7,24,8,30,803.0,100.0,3.4,19.0,598.0,782.89,612.75
2017,7,24,8,45,818.5,102.5,3.45,19.5,642.5,826.38,640.86
2017,7,24,9,0,834.0,105.0,3.5,20.0,687.0,868.17,667.4
2017,7,24,9,15,845.5,107.5,3.55,20.5,726.5,897.28,684.83
2017,7,24,9,30,857.0,110.0,3.6,21.0,766.0,930.77,705.24
2017,7,24,9,45,860.5,114.5,3.65,21.5,799.0,956.18,719.95
2017,7,24,10,0,864.0,119.0,3.7,22.0,832.0,978.45,732.56
2017,7,24,10,15,871.0,120.5,3.75,22.5,860.5,997.77,743.21
2017,7,24,10,30,878.0,122.0,3.8,23.0,889.0,1013.89,751.77
2017,7,24,10,45,882.5,123.5,3.9,23.5,910.5,1024.2,756.89
2017,7,24,11,0,887.0,125.0,4.0,24.0,932.0,1031.08,759.88
2017,7,24,11,15,889.5,125.5,4.1,24.0,947.0,1031.45,760.18
2017,7,24,11,30,892.0,126.0,4.2,24.0,962.0,1028.37,758.35
2017,7,24,11,45,893.5,126.5,4.3,24.0,969.0,1020.84,753.7
2017,7,24,12,0,895.0,127.0,4.4,24.0,976.0,1009.91,746.89
2017,7,24,12,15,895.0,126.5,4.5,24.0,976.0,993.22,736.26
2017,7,24,12,30,895.0,126.0,4.6,24.0,976.0,973.33,723.92
2017,7,24,12,45,902.5,120.0,4.7,24.5,971.0,951.94,709.13
2017,7,24,13,0,910.0,114.0,4.8,25.0,966.0,927.19,692.06
2017,7,24,13,15,906.5,113.5,4.9,24.5,951.0,894.83,672.47
2017,7,24,13,30,903.0,113.0,5.0,24.0,936.0,859.83,650.79
2017,7,24,13,45,899.5,111.0,5.1,24.0,914.0,820.92,624.79
2017,7,24,14,0,896.0,109.0,5.2,24.0,892.0,779.68,596.87
2017,7,24,14,15,889.0,108.0,5.3,23.5,863.5,734.73,567.07
2017,7,24,14,30,882.0,107.0,5.4,23.0,835.0,688.1,533.9
2017,7,24,14,45,875.0,104.5,5.5,23.0,800.5,638.66,496.14
2017,7,24,15,0,868.0,102.0,5.6,23.0,766.0,587.98,456.4
2017,7,24,15,15,856.5,99.5,5.6,22.5,726.5,533.98,413.61
2017,7,24,15,30,845.0,97.0,5.6,22.0,687.0,479.66,369.23
2017,7,24,15,45,830.5,94.5,5.65,22.0,642.5,424.04,321.9
2017,7,24,16,0,816.0,92.0,5.7,22.0,598.0,364.6,270.49
2017,7,24,16,15,550.0,155.0,5.65,21.0,484.0,287.54,211.46
2017,7,24,16,30,284.0,218.0,5.6,20.0,370.0,244.21,182.93
2017,7,24,16,45,235.5,200.5,5.6,19.5,318.5,201.35,149.65
2017,7,24,17,0,187.0,183.0,5.6,19.0,267.0,169.67,126.6
2017,7,24,17,15,178.0,161.5,5.45,18.5,233.5,138.25,103.76
2017,7,24,17,30,169.0,140.0,5.3,18.0,200.0,108.63,89.68
2017,7,24,17,45,366.0,99.0,5.2,17.5,201.0,70.64,56.74
2017,7,24,18,0,563.0,58.0,5.1,17.0,202.0,41.12,30.79
2017,7,24,18,15,492.0,50.5,4.85,16.5,155.5,37.07,27.09
2017,7,24,18,30,421.0,43.0,4.6,16.0,109.0,32.83,23.02
2017,7,24,18,45,310.0,32.0,4.45,15.5,71.0,25.07,15.53
2017,7,24,19,0,199.0,21.0,4.3,15.0,33.0,16.85,2.98
2017,7,24,19,15,99.5,10.5,4.1,14.5,16.5,10.01,0.0
2017,7,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,25,5,15,84.0,10.5,2.25,12.5,15.5,23.89,0.0
2017,7,25,5,30,168.0,21.0,2.4,13.0,31.0,66.72,19.87
2017,7,25,5,45,278.5,32.5,2.55,13.5,68.0,125.88,88.01
2017,7,25,6,0,389.0,44.0,2.7,14.0,105.0,192.15,146.16
2017,7,25,6,15,270.5,69.5,2.65,14.5,119.5,194.64,154.54
2017,7,25,6,30,152.0,95.0,2.6,15.0,134.0,172.22,139.11
2017,7,25,6,45,171.0,115.0,2.6,15.5,167.5,211.0,172.26
2017,7,25,7,0,190.0,135.0,2.6,16.0,201.0,251.46,205.84
2017,7,25,7,15,192.0,158.0,2.5,16.5,234.0,286.69,234.01
2017,7,25,7,30,194.0,181.0,2.4,17.0,267.0,321.63,261.08
2017,7,25,7,45,474.0,137.0,2.3,17.5,381.5,495.09,400.39
2017,7,25,8,0,754.0,93.0,2.2,18.0,496.0,676.12,536.54
2017,7,25,8,15,774.0,96.5,2.15,18.5,543.5,726.19,568.31
2017,7,25,8,30,794.0,100.0,2.1,19.0,591.0,775.47,599.78
2017,7,25,8,45,809.5,102.5,2.1,19.5,635.0,818.69,626.71
2017,7,25,9,0,825.0,105.0,2.1,20.0,679.0,860.23,652.07
2017,7,25,9,15,837.0,107.5,2.15,20.5,718.5,889.56,669.28
2017,7,25,9,30,849.0,110.0,2.2,21.0,758.0,923.34,689.46
2017,7,25,9,45,852.5,114.5,2.25,21.5,791.0,948.6,703.79
2017,7,25,10,0,856.0,119.0,2.3,22.0,824.0,970.75,716.11
2017,7,25,10,15,863.0,120.5,2.4,22.5,852.0,989.98,727.07
2017,7,25,10,30,870.0,122.0,2.5,23.0,880.0,1006.04,736.01
2017,7,25,10,45,874.0,123.5,2.6,23.5,901.5,1015.8,740.96
2017,7,25,11,0,878.0,125.0,2.7,24.0,923.0,1022.17,743.86
2017,7,25,11,15,881.0,125.5,2.8,24.0,937.5,1023.06,744.79
2017,7,25,11,30,884.0,126.0,2.9,24.0,952.0,1020.52,743.64
2017,7,25,11,45,884.5,127.0,3.0,24.5,959.0,1012.56,737.64
2017,7,25,12,0,885.0,128.0,3.1,25.0,966.0,1001.24,729.57
2017,7,25,12,15,885.0,127.5,3.2,25.0,966.0,984.68,719.59
2017,7,25,12,30,885.0,127.0,3.3,25.0,966.0,964.96,707.56
2017,7,25,12,45,890.0,122.5,3.45,25.0,960.5,942.91,694.31
2017,7,25,13,0,895.0,118.0,3.6,25.0,955.0,917.65,678.8
2017,7,25,13,15,892.0,117.5,3.75,25.0,940.5,886.11,658.93
2017,7,25,13,30,889.0,117.0,3.9,25.0,926.0,851.93,637.07
2017,7,25,13,45,886.0,115.0,4.05,25.0,904.5,813.85,612.27
2017,7,25,14,0,883.0,113.0,4.2,25.0,883.0,773.45,585.54
2017,7,25,14,15,876.5,111.5,4.35,24.5,855.0,728.86,556.57
2017,7,25,14,30,870.0,110.0,4.5,24.0,827.0,682.58,524.25
2017,7,25,14,45,862.5,107.5,4.7,24.0,793.0,633.32,487.66
2017,7,25,15,0,855.0,105.0,4.9,24.0,759.0,582.9,448.99
2017,7,25,15,15,843.5,103.0,5.0,23.5,719.5,529.91,407.67
2017,7,25,15,30,832.0,101.0,5.1,23.0,680.0,476.63,364.68
2017,7,25,15,45,818.0,98.0,5.2,22.5,636.0,417.64,315.93
2017,7,25,16,0,804.0,95.0,5.3,22.0,592.0,362.38,268.57
2017,7,25,16,15,785.0,92.0,5.3,21.5,545.0,306.43,219.65
2017,7,25,16,30,766.0,89.0,5.3,21.0,498.0,252.05,171.71
2017,7,25,16,45,741.0,85.0,5.35,20.5,448.5,197.58,125.05
2017,7,25,17,0,716.0,81.0,5.4,20.0,399.0,145.85,84.12
2017,7,25,17,15,681.5,76.0,5.3,19.0,348.5,91.18,48.61
2017,7,25,17,30,647.0,71.0,5.2,18.0,298.0,46.94,35.79
2017,7,25,17,45,598.5,65.0,5.1,17.5,248.5,44.55,33.82
2017,7,25,18,0,550.0,59.0,5.0,17.0,199.0,42.02,31.59
2017,7,25,18,15,478.5,51.0,4.8,16.5,153.0,37.59,27.53
2017,7,25,18,30,407.0,43.0,4.6,16.0,107.0,32.93,23.09
2017,7,25,18,45,298.0,31.5,4.4,15.5,69.5,24.71,15.14
2017,7,25,19,0,189.0,20.0,4.2,15.0,32.0,15.99,1.55
2017,7,25,19,15,94.5,10.0,4.05,14.5,16.0,9.53,0.0
2017,7,25,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,102.5,10.0,2.9,12.5,15.5,26.38,0.0
2017,7,26,5,30,205.0,20.0,3.0,13.0,31.0,74.34,17.66
2017,7,26,5,45,324.0,30.0,3.15,13.5,70.0,135.69,94.14
2017,7,26,6,0,443.0,40.0,3.3,14.0,109.0,205.62,156.0
2017,7,26,6,15,515.5,47.5,3.3,14.0,156.0,267.89,212.34
2017,7,26,6,30,588.0,55.0,3.3,14.0,203.0,337.67,274.18
2017,7,26,6,45,294.0,75.5,3.3,14.5,149.5,242.1,199.21
2017,7,26,7,0,0.0,96.0,3.3,15.0,96.0,91.5,71.98
2017,7,26,7,15,51.5,139.0,3.25,15.5,161.5,172.6,140.28
2017,7,26,7,30,103.0,182.0,3.2,16.0,227.0,263.8,214.88
2017,7,26,7,45,137.0,205.5,3.15,17.0,273.5,317.06,256.6
2017,7,26,8,0,171.0,229.0,3.1,18.0,320.0,372.9,299.39
2017,7,26,8,15,248.0,240.5,3.05,18.5,386.5,462.14,368.35
2017,7,26,8,30,325.0,252.0,3.0,19.0,453.0,546.19,431.43
2017,7,26,8,45,599.5,171.0,2.95,19.5,574.5,719.57,563.25
2017,7,26,9,0,874.0,90.0,2.9,20.0,696.0,879.91,672.9
2017,7,26,9,15,885.0,92.0,2.9,20.5,736.5,916.09,693.49
2017,7,26,9,30,896.0,94.0,2.9,21.0,777.0,949.73,713.18
2017,7,26,9,45,890.5,103.5,2.9,21.5,808.5,973.09,725.83
2017,7,26,10,0,885.0,113.0,2.9,22.0,840.0,992.7,736.04
2017,7,26,10,15,891.5,114.0,2.95,22.5,869.0,1011.37,746.11
2017,7,26,10,30,898.0,115.0,3.0,23.0,898.0,1026.77,754.08
2017,7,26,10,45,903.5,116.0,3.05,23.5,920.5,1037.77,759.27
2017,7,26,11,0,909.0,117.0,3.1,24.0,943.0,1045.29,762.33
2017,7,26,11,15,912.5,117.5,3.15,24.0,958.0,1046.73,763.08
2017,7,26,11,30,916.0,118.0,3.2,24.0,973.0,1044.61,761.7
2017,7,26,11,45,918.0,118.5,3.3,24.5,981.0,1037.43,756.11
2017,7,26,12,0,920.0,119.0,3.4,25.0,989.0,1026.74,748.37
2017,7,26,12,15,920.0,118.5,3.5,25.0,989.5,1009.67,738.01
2017,7,26,12,30,920.0,118.0,3.6,25.0,990.0,989.3,725.53
2017,7,26,12,45,923.0,115.5,3.7,25.5,983.5,966.54,710.06
2017,7,26,13,0,926.0,113.0,3.8,26.0,977.0,940.51,692.44
2017,7,26,13,15,923.0,112.0,3.85,26.0,962.0,907.55,671.21
2017,7,26,13,30,920.0,111.0,3.9,26.0,947.0,871.84,648.03
2017,7,26,13,45,916.0,109.5,4.0,26.0,925.5,832.29,622.28
2017,7,26,14,0,912.0,108.0,4.1,26.0,904.0,790.39,594.62
2017,7,26,14,15,905.5,107.0,4.2,25.5,874.5,745.01,565.29
2017,7,26,14,30,899.0,106.0,4.3,25.0,845.0,697.86,532.62
2017,7,26,14,45,891.0,104.0,4.4,25.0,810.0,647.33,494.91
2017,7,26,15,0,883.0,102.0,4.5,25.0,775.0,595.62,455.35
2017,7,26,15,15,871.0,99.5,4.5,24.5,734.5,540.47,412.61
2017,7,26,15,30,859.0,97.0,4.5,24.0,694.0,485.02,368.22
2017,7,26,15,45,844.5,94.5,4.55,24.0,649.0,428.51,321.01
2017,7,26,16,0,830.0,92.0,4.6,24.0,604.0,368.21,269.68
2017,7,26,16,15,810.5,89.0,4.6,23.5,555.5,310.59,219.94
2017,7,26,16,30,791.0,86.0,4.6,23.0,507.0,254.59,171.13
2017,7,26,16,45,766.0,82.0,4.6,22.5,456.5,198.63,123.67
2017,7,26,17,0,741.0,78.0,4.6,22.0,406.0,145.41,82.02
2017,7,26,17,15,706.0,73.5,4.5,21.5,354.5,94.13,50.06
2017,7,26,17,30,671.0,69.0,4.4,21.0,303.0,45.62,34.19
2017,7,26,17,45,622.5,63.0,4.35,20.5,252.0,43.16,32.17
2017,7,26,18,0,574.0,57.0,4.3,20.0,201.0,40.54,29.89
2017,7,26,18,15,500.0,49.5,4.15,19.0,154.0,36.45,26.23
2017,7,26,18,30,426.0,42.0,4.0,18.0,107.0,32.18,22.2
2017,7,26,18,45,309.5,31.0,3.9,17.5,69.0,24.37,14.63
2017,7,26,19,0,193.0,20.0,3.8,17.0,31.0,16.1,0.31
2017,7,26,19,15,96.5,10.0,3.75,16.5,15.5,9.53,0.0
2017,7,26,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,5,15,97.0,9.5,2.8,12.5,14.5,24.92,0.0
2017,7,27,5,30,194.0,19.0,2.9,13.0,29.0,70.39,10.96
2017,7,27,5,45,314.0,29.5,3.0,13.5,67.5,132.22,91.15
2017,7,27,6,0,434.0,40.0,3.1,14.0,106.0,202.36,153.27
2017,7,27,6,15,508.0,47.5,3.1,14.5,153.0,264.7,209.19
2017,7,27,6,30,582.0,55.0,3.1,15.0,200.0,334.72,270.54
2017,7,27,6,45,633.0,60.5,3.15,15.5,251.0,398.16,325.21
2017,7,27,7,0,684.0,66.0,3.2,16.0,302.0,464.21,380.17
2017,7,27,7,15,718.5,70.5,3.15,16.5,354.0,524.84,428.71
2017,7,27,7,30,753.0,75.0,3.1,17.0,406.0,587.22,476.79
2017,7,27,7,45,779.5,78.0,3.1,18.0,457.0,643.69,517.6
2017,7,27,8,0,806.0,81.0,3.1,19.0,508.0,700.45,555.73
2017,7,27,8,15,825.5,84.0,3.05,19.5,557.0,751.69,589.62
2017,7,27,8,30,845.0,87.0,3.0,20.0,606.0,796.21,617.96
2017,7,27,8,45,860.5,89.0,3.0,21.0,651.5,840.39,644.61
2017,7,27,9,0,876.0,91.0,3.0,22.0,697.0,882.8,669.45
2017,7,27,9,15,887.0,92.5,2.95,22.5,737.5,918.49,690.22
2017,7,27,9,30,898.0,94.0,2.9,23.0,778.0,951.65,709.03
2017,7,27,9,45,908.0,95.0,2.9,23.5,814.0,980.54,725.22
2017,7,27,10,0,918.0,96.0,2.9,24.0,850.0,1006.47,739.37
2017,7,27,10,15,924.5,97.5,2.85,24.5,879.5,1026.31,749.08
2017,7,27,10,30,931.0,99.0,2.8,25.0,909.0,1042.76,756.61
2017,7,27,10,45,936.5,99.5,2.75,26.0,931.5,1053.61,759.12
2017,7,27,11,0,942.0,100.0,2.7,27.0,954.0,1060.86,759.44
2017,7,27,11,15,945.5,100.5,2.65,27.5,969.5,1062.44,757.8
2017,7,27,11,30,949.0,101.0,2.6,28.0,985.0,1060.33,754.01
2017,7,27,11,45,951.5,100.5,2.55,28.5,993.5,1052.5,746.82
2017,7,27,12,0,954.0,100.0,2.5,29.0,1002.0,1041.04,737.55
2017,7,27,12,15,954.0,100.0,2.55,29.0,1002.0,1024.09,727.48
2017,7,27,12,30,954.0,100.0,2.6,29.0,1002.0,1003.68,715.3
2017,7,27,12,45,947.0,103.5,2.7,29.5,993.0,976.9,698.14
2017,7,27,13,0,940.0,107.0,2.8,30.0,984.0,947.16,679.05
2017,7,27,13,15,937.0,106.5,2.9,29.5,968.5,914.25,660.47
2017,7,27,13,30,934.0,106.0,3.0,29.0,953.0,878.55,639.77
2017,7,27,13,45,930.0,104.5,3.2,29.0,931.0,838.46,615.14
2017,7,27,14,0,926.0,103.0,3.4,29.0,909.0,795.98,588.43
2017,7,27,14,15,919.5,102.0,3.5,28.5,879.5,749.99,559.5
2017,7,27,14,30,913.0,101.0,3.6,28.0,850.0,702.19,527.36
2017,7,27,14,45,904.0,99.5,3.75,28.0,814.5,650.82,489.98
2017,7,27,15,0,895.0,98.0,3.9,28.0,779.0,598.32,450.62
2017,7,27,15,15,883.5,96.0,4.0,27.5,738.5,543.22,408.79
2017,7,27,15,30,872.0,94.0,4.1,27.0,698.0,487.74,365.17
2017,7,27,15,45,857.5,91.5,4.2,27.0,652.5,430.49,318.05
2017,7,27,16,0,843.0,89.0,4.3,27.0,607.0,373.69,269.99
2017,7,27,16,15,823.5,86.0,4.4,26.5,558.5,311.01,217.07
2017,7,27,16,30,804.0,83.0,4.5,26.0,510.0,254.23,168.24
2017,7,27,16,45,778.5,79.5,4.6,25.5,458.5,197.82,121.0
2017,7,27,17,0,753.0,76.0,4.7,25.0,407.0,144.19,79.64
2017,7,27,17,15,718.0,71.5,4.65,24.0,355.5,92.19,47.94
2017,7,27,17,30,683.0,67.0,4.6,23.0,304.0,48.75,36.6
2017,7,27,17,45,633.5,61.5,4.6,22.5,252.5,42.12,30.98
2017,7,27,18,0,584.0,56.0,4.6,22.0,201.0,39.85,29.02
2017,7,27,18,15,509.0,48.5,4.5,21.0,154.0,35.72,25.35
2017,7,27,18,30,434.0,41.0,4.4,20.0,107.0,31.41,21.3
2017,7,27,18,45,312.5,30.0,4.3,19.0,68.5,23.56,13.75
2017,7,27,19,0,191.0,19.0,4.2,18.0,30.0,15.25,0.0
2017,7,27,19,15,95.5,9.5,4.15,17.5,15.0,9.05,0.0
2017,7,27,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,28,5,15,112.0,9.0,3.8,12.5,15.0,26.81,0.0
2017,7,28,5,30,224.0,18.0,3.8,13.0,30.0,75.41,4.88
2017,7,28,5,45,346.0,28.0,3.85,13.5,69.0,139.24,95.24
2017,7,28,6,0,468.0,38.0,3.9,14.0,108.0,211.18,159.71
2017,7,28,6,15,541.0,45.0,3.95,14.5,155.5,274.37,216.89
2017,7,28,6,30,614.0,52.0,4.0,15.0,203.0,345.13,279.4
2017,7,28,6,45,662.5,57.0,4.05,15.5,254.5,406.82,333.18
2017,7,28,7,0,711.0,62.0,4.1,16.0,306.0,474.24,389.66
2017,7,28,7,15,744.5,66.0,4.1,16.5,358.5,535.02,438.85
2017,7,28,7,30,778.0,70.0,4.1,17.0,411.0,597.42,487.57
2017,7,28,7,45,802.5,73.0,4.1,18.0,462.0,653.64,528.3
2017,7,28,8,0,827.0,76.0,4.1,19.0,513.0,704.92,562.74
2017,7,28,8,15,845.5,79.0,4.05,19.5,562.0,755.93,597.04
2017,7,28,8,30,864.0,82.0,4.0,20.0,611.0,805.9,629.82
2017,7,28,8,45,877.5,84.0,4.0,20.5,656.5,849.11,657.36
2017,7,28,9,0,891.0,86.0,4.0,21.0,702.0,890.36,683.14
2017,7,28,9,15,902.0,88.0,4.05,21.5,743.0,927.1,705.73
2017,7,28,9,30,913.0,90.0,4.1,22.0,784.0,961.26,726.35
2017,7,28,9,45,909.0,98.0,4.15,22.5,816.0,984.89,739.69
2017,7,28,10,0,905.0,106.0,4.2,23.0,848.0,1004.82,750.59
2017,7,28,10,15,912.0,107.5,4.25,23.0,877.5,1024.89,763.12
2017,7,28,10,30,919.0,109.0,4.3,23.0,907.0,1041.61,773.48
2017,7,28,10,45,924.0,110.0,4.4,23.5,930.0,1052.32,778.75
2017,7,28,11,0,929.0,111.0,4.5,24.0,953.0,1059.45,781.8
2017,7,28,11,15,932.5,111.5,4.6,24.0,968.5,1060.92,782.99
2017,7,28,11,30,936.0,112.0,4.7,24.0,984.0,1058.74,782.06
2017,7,28,11,45,938.0,112.5,4.85,24.0,992.0,1051.42,778.28
2017,7,28,12,0,940.0,113.0,5.0,24.0,1000.0,1040.5,772.16
2017,7,28,12,15,940.0,113.0,5.05,24.0,1000.0,1023.6,761.25
2017,7,28,12,30,940.0,113.0,5.1,24.0,1000.0,1003.31,748.13
2017,7,28,12,45,939.5,112.0,5.2,24.0,993.0,978.27,732.17
2017,7,28,13,0,939.0,111.0,5.3,24.0,986.0,950.05,713.98
2017,7,28,13,15,936.5,110.5,5.35,23.5,971.0,917.52,693.78
2017,7,28,13,30,934.0,110.0,5.4,23.0,956.0,882.15,671.4
2017,7,28,13,45,930.5,108.5,5.5,23.0,934.0,842.37,644.61
2017,7,28,14,0,927.0,107.0,5.6,23.0,912.0,800.16,615.82
2017,7,28,14,15,921.0,105.5,5.6,22.5,883.0,753.92,584.55
2017,7,28,14,30,915.0,104.0,5.6,22.0,854.0,705.83,549.93
2017,7,28,14,45,907.5,102.0,5.65,22.0,819.0,654.73,510.56
2017,7,28,15,0,900.0,100.0,5.7,22.0,784.0,602.37,469.19
2017,7,28,15,15,889.0,98.0,5.65,21.5,743.0,547.18,425.13
2017,7,28,15,30,878.0,96.0,5.6,21.0,702.0,491.56,379.35
2017,7,28,15,45,865.0,93.0,5.55,21.0,657.0,434.06,330.08
2017,7,28,16,0,852.0,90.0,5.5,21.0,612.0,376.86,279.85
2017,7,28,16,15,832.5,87.0,5.4,20.5,563.0,313.63,224.64
2017,7,28,16,30,813.0,84.0,5.3,20.0,514.0,256.26,173.8
2017,7,28,16,45,789.0,80.0,5.25,19.5,462.5,199.11,124.61
2017,7,28,17,0,765.0,76.0,5.2,19.0,411.0,144.58,81.53
2017,7,28,17,15,730.0,71.5,5.05,18.5,358.5,91.85,48.79
2017,7,28,17,30,695.0,67.0,4.9,18.0,306.0,48.9,37.52
2017,7,28,17,45,645.0,61.5,4.8,17.5,254.5,42.26,31.79
2017,7,28,18,0,595.0,56.0,4.7,17.0,203.0,39.99,29.78
2017,7,28,18,15,518.0,48.5,4.6,16.5,155.0,35.86,25.97
2017,7,28,18,30,441.0,41.0,4.5,16.0,107.0,31.55,21.79
2017,7,28,18,45,315.0,30.0,4.45,15.5,68.0,23.69,13.98
2017,7,28,19,0,189.0,19.0,4.4,15.0,29.0,15.36,0.0
2017,7,28,19,15,94.5,9.5,4.4,14.5,14.5,9.05,0.0
2017,7,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,9.0,3.6,11.5,14.0,24.63,0.0
2017,7,29,5,30,198.0,18.0,3.7,12.0,28.0,69.25,0.0
2017,7,29,5,45,330.5,28.0,3.8,12.5,67.0,134.83,91.9
2017,7,29,6,0,463.0,38.0,3.9,13.0,106.0,209.28,158.62
2017,7,29,6,15,539.0,45.0,3.9,13.5,154.5,273.33,216.69
2017,7,29,6,30,615.0,52.0,3.9,14.0,203.0,345.3,280.39
2017,7,29,6,45,665.5,57.0,3.9,14.5,255.0,408.01,335.16
2017,7,29,7,0,716.0,62.0,3.9,15.0,307.0,476.72,392.78
2017,7,29,7,15,750.0,66.0,3.85,15.5,359.5,538.08,442.45
2017,7,29,7,30,784.0,70.0,3.8,16.0,412.0,601.1,491.57
2017,7,29,7,45,810.0,72.5,3.75,16.5,464.0,658.09,533.71
2017,7,29,8,0,836.0,75.0,3.7,17.0,516.0,710.25,569.68
2017,7,29,8,15,614.5,154.0,3.7,17.5,494.5,668.93,534.45
2017,7,29,8,30,393.0,233.0,3.7,18.0,473.0,580.99,461.89
2017,7,29,8,45,648.0,158.5,3.7,19.0,589.5,747.51,588.12
2017,7,29,9,0,903.0,84.0,3.7,20.0,706.0,898.66,690.83
2017,7,29,9,15,913.5,85.5,3.7,20.5,747.0,934.77,711.76
2017,7,29,9,30,924.0,87.0,3.7,21.0,788.0,968.22,731.5
2017,7,29,9,45,926.5,91.5,3.75,21.5,822.0,994.5,746.57
2017,7,29,10,0,929.0,96.0,3.8,22.0,856.0,1017.36,759.36
2017,7,29,10,15,935.5,97.5,3.85,22.0,885.5,1037.38,771.78
2017,7,29,10,30,942.0,99.0,3.9,22.0,915.0,1053.96,782.0
2017,7,29,10,45,946.5,99.5,4.0,22.5,937.5,1063.88,786.78
2017,7,29,11,0,951.0,100.0,4.1,23.0,960.0,1070.14,789.29
2017,7,29,11,15,954.0,100.5,4.2,23.0,975.5,1071.19,790.04
2017,7,29,11,30,957.0,101.0,4.3,23.0,991.0,1068.5,788.49
2017,7,29,11,45,959.0,101.0,4.4,23.5,999.0,1060.58,782.08
2017,7,29,12,0,961.0,101.0,4.5,24.0,1007.0,1048.99,773.38
2017,7,29,12,15,961.0,101.0,4.6,24.0,1007.0,1031.85,762.87
2017,7,29,12,30,961.0,101.0,4.7,24.0,1007.0,1011.22,750.18
2017,7,29,12,45,951.0,106.5,4.8,24.5,996.5,983.39,731.14
2017,7,29,13,0,941.0,112.0,4.9,25.0,986.0,952.68,710.15
2017,7,29,13,15,938.0,111.0,4.95,24.5,971.0,919.11,689.57
2017,7,29,13,30,935.0,110.0,5.0,24.0,956.0,882.75,666.83
2017,7,29,13,45,931.0,109.0,5.05,24.0,933.5,842.95,640.13
2017,7,29,14,0,927.0,108.0,5.1,24.0,911.0,800.74,611.49
2017,7,29,14,15,920.5,106.5,5.1,23.5,882.0,754.07,580.3
2017,7,29,14,30,914.0,105.0,5.1,23.0,853.0,705.6,545.75
2017,7,29,14,45,906.0,103.0,5.15,23.0,817.5,654.17,506.56
2017,7,29,15,0,898.0,101.0,5.2,23.0,782.0,601.52,465.4
2017,7,29,15,15,886.5,99.0,5.15,22.5,741.0,546.1,421.55
2017,7,29,15,30,875.0,97.0,5.1,22.0,700.0,490.3,376.02
2017,7,29,15,45,860.5,94.0,5.05,22.0,654.5,432.29,326.75
2017,7,29,16,0,846.0,91.0,5.0,22.0,609.0,370.51,273.43
2017,7,29,16,15,826.5,88.0,4.95,21.5,559.5,311.82,222.13
2017,7,29,16,30,807.0,85.0,4.9,21.0,510.0,254.75,171.87
2017,7,29,16,45,781.5,81.0,4.85,20.5,458.5,197.64,123.12
2017,7,29,17,0,756.0,77.0,4.8,20.0,407.0,143.34,80.64
2017,7,29,17,15,720.0,72.5,4.65,19.0,354.5,91.08,48.76
2017,7,29,17,30,684.0,68.0,4.5,18.0,302.0,45.23,34.3
2017,7,29,17,45,633.5,62.0,4.4,17.5,250.5,42.73,32.21
2017,7,29,18,0,583.0,56.0,4.3,17.0,199.0,40.08,29.86
2017,7,29,18,15,504.5,48.5,4.15,16.5,151.0,35.96,26.04
2017,7,29,18,30,426.0,41.0,4.0,16.0,103.0,31.67,21.87
2017,7,29,18,45,300.5,29.5,3.9,15.5,65.0,23.34,13.56
2017,7,29,19,0,175.0,18.0,3.8,15.0,27.0,14.51,0.0
2017,7,29,19,15,87.5,9.0,3.8,14.5,13.5,8.58,0.0
2017,7,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,5,15,92.5,8.5,2.25,11.5,12.5,23.03,0.0
2017,7,30,5,30,185.0,17.0,2.4,12.0,25.0,64.92,0.0
2017,7,30,5,45,310.0,27.5,2.6,12.5,63.0,128.54,86.75
2017,7,30,6,0,435.0,38.0,2.8,13.0,101.0,199.78,150.96
2017,7,30,6,15,511.0,45.5,2.75,13.5,148.0,262.82,207.74
2017,7,30,6,30,587.0,53.0,2.7,14.0,195.0,333.83,270.13
2017,7,30,6,45,293.5,68.5,2.7,15.0,139.5,233.47,191.41
2017,7,30,7,0,0.0,84.0,2.7,16.0,84.0,79.4,61.55
2017,7,30,7,15,3.0,113.5,2.65,16.5,115.0,110.61,87.53
2017,7,30,7,30,6.0,143.0,2.6,17.0,146.0,142.24,113.19
2017,7,30,7,45,37.0,180.0,2.55,17.5,199.5,209.94,168.29
2017,7,30,8,0,68.0,217.0,2.5,18.0,253.0,273.88,218.98
2017,7,30,8,15,164.0,239.5,2.5,18.5,336.5,385.22,307.08
2017,7,30,8,30,260.0,262.0,2.5,19.0,420.0,505.03,398.23
2017,7,30,8,45,564.5,176.0,2.55,20.0,553.5,695.45,542.8
2017,7,30,9,0,869.0,90.0,2.6,21.0,687.0,875.47,665.65
2017,7,30,9,15,880.0,92.0,2.65,21.5,727.5,911.61,686.17
2017,7,30,9,30,891.0,94.0,2.7,22.0,768.0,945.23,706.09
2017,7,30,9,45,881.0,105.5,2.8,22.5,798.0,966.48,718.1
2017,7,30,10,0,871.0,117.0,2.9,23.0,828.0,983.75,727.6
2017,7,30,10,15,878.0,118.5,2.95,23.5,856.5,1003.27,738.23
2017,7,30,10,30,885.0,120.0,3.0,24.0,885.0,1019.54,746.74
2017,7,30,10,45,890.5,120.5,3.15,24.5,907.5,1029.9,752.35
2017,7,30,11,0,896.0,121.0,3.3,25.0,930.0,1036.81,755.83
2017,7,30,11,15,899.0,121.5,3.4,25.0,944.5,1037.69,756.59
2017,7,30,11,30,902.0,122.0,3.5,25.0,959.0,1035.05,755.21
2017,7,30,11,45,904.5,121.5,3.6,25.5,967.0,1027.38,749.2
2017,7,30,12,0,907.0,121.0,3.7,26.0,975.0,1016.23,741.05
2017,7,30,12,15,907.5,121.0,3.75,26.0,975.0,1000.22,730.94
2017,7,30,12,30,908.0,121.0,3.8,26.0,975.0,980.9,718.73
2017,7,30,12,45,902.5,123.0,3.85,26.5,966.5,954.77,700.65
2017,7,30,13,0,897.0,125.0,3.9,27.0,958.0,925.78,680.75
2017,7,30,13,15,894.5,124.0,3.95,27.0,943.0,893.83,660.17
2017,7,30,13,30,892.0,123.0,4.0,27.0,928.0,859.2,637.67
2017,7,30,13,45,889.5,120.5,4.05,27.0,907.0,820.61,612.3
2017,7,30,14,0,887.0,118.0,4.1,27.0,886.0,779.64,585.09
2017,7,30,14,15,880.5,116.5,4.1,27.0,857.5,734.54,554.53
2017,7,30,14,30,874.0,115.0,4.1,27.0,829.0,687.73,520.47
2017,7,30,14,45,867.5,112.0,4.15,27.0,794.5,638.08,483.61
2017,7,30,15,0,861.0,109.0,4.2,27.0,760.0,587.16,444.8
2017,7,30,15,15,849.5,106.5,4.2,26.5,720.0,533.07,403.22
2017,7,30,15,30,838.0,104.0,4.2,26.0,680.0,475.61,357.79
2017,7,30,15,45,824.5,100.5,4.25,25.5,636.0,418.93,311.48
2017,7,30,16,0,811.0,97.0,4.3,25.0,592.0,362.73,264.11
2017,7,30,16,15,791.0,94.0,4.35,24.5,543.5,305.81,215.29
2017,7,30,16,30,771.0,91.0,4.4,24.0,495.0,250.59,167.54
2017,7,30,16,45,745.0,86.5,4.45,23.5,444.5,195.03,120.96
2017,7,30,17,0,719.0,82.0,4.5,23.0,394.0,142.35,80.51
2017,7,30,17,15,682.5,77.0,4.5,22.0,342.5,87.14,46.44
2017,7,30,17,30,646.0,72.0,4.5,21.0,291.0,48.27,36.51
2017,7,30,17,45,593.5,65.5,4.55,20.0,240.5,45.53,34.31
2017,7,30,18,0,541.0,59.0,4.6,19.0,190.0,42.63,31.82
2017,7,30,18,15,462.5,50.5,4.55,18.0,143.5,37.78,27.43
2017,7,30,18,30,384.0,42.0,4.5,17.0,97.0,32.69,22.6
2017,7,30,18,45,262.5,29.5,4.5,16.5,60.0,23.45,13.41
2017,7,30,19,0,141.0,17.0,4.5,16.0,23.0,13.42,0.0
2017,7,30,19,15,70.5,8.5,4.5,15.5,11.5,8.1,0.0
2017,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,59.5,8.0,3.3,12.5,11.0,17.19,0.0
2017,7,31,5,30,119.0,16.0,3.4,13.0,22.0,48.06,0.0
2017,7,31,5,45,237.5,29.0,3.5,13.5,57.5,110.22,73.54
2017,7,31,6,0,356.0,42.0,3.6,14.0,93.0,177.77,134.07
2017,7,31,6,15,434.5,51.5,3.55,14.5,138.5,239.74,189.32
2017,7,31,6,30,513.0,61.0,3.5,15.0,184.0,310.02,250.83
2017,7,31,6,45,569.0,67.5,3.5,15.5,234.5,373.61,305.74
2017,7,31,7,0,625.0,74.0,3.5,16.0,285.0,442.1,362.85
2017,7,31,7,15,663.5,79.5,3.4,16.5,336.5,503.43,412.18
2017,7,31,7,30,702.0,85.0,3.3,17.0,388.0,567.07,461.5
2017,7,31,7,45,732.5,88.5,3.25,17.5,439.5,622.51,503.07
2017,7,31,8,0,763.0,92.0,3.2,18.0,491.0,680.98,544.23
2017,7,31,8,15,784.5,95.5,3.15,18.5,539.5,732.81,579.03
2017,7,31,8,30,806.0,99.0,3.1,19.0,588.0,783.92,612.52
2017,7,31,8,45,824.5,101.0,3.1,20.0,634.0,829.73,640.59
2017,7,31,9,0,843.0,103.0,3.1,21.0,680.0,867.18,662.25
2017,7,31,9,15,855.5,105.0,3.15,21.5,721.0,903.88,684.73
2017,7,31,9,30,868.0,107.0,3.2,22.0,762.0,938.2,705.35
2017,7,31,9,45,876.0,110.0,3.25,22.5,797.0,966.7,721.92
2017,7,31,10,0,884.0,113.0,3.3,23.0,832.0,992.2,736.45
2017,7,31,10,15,891.0,114.5,3.35,23.5,862.0,1011.94,747.16
2017,7,31,10,30,898.0,116.0,3.4,24.0,892.0,1028.39,755.79
2017,7,31,10,45,905.5,115.5,3.5,24.5,915.0,1039.81,761.6
2017,7,31,11,0,913.0,115.0,3.6,25.0,938.0,1047.78,765.27
2017,7,31,11,15,916.5,115.5,3.65,25.5,953.5,1049.19,764.44
2017,7,31,11,30,920.0,116.0,3.7,26.0,969.0,1047.0,761.45
2017,7,31,11,45,924.0,115.5,3.8,26.5,978.0,1040.69,756.28
2017,7,31,12,0,928.0,115.0,3.9,27.0,987.0,1030.79,748.91
2017,7,31,12,15,928.0,115.0,4.0,27.0,987.0,1013.98,738.61
2017,7,31,12,30,928.0,115.0,4.1,27.0,987.0,993.79,726.15
2017,7,31,12,45,931.5,111.0,4.2,27.0,980.5,969.63,711.07
2017,7,31,13,0,935.0,107.0,4.3,27.0,974.0,942.14,693.74
2017,7,31,13,15,932.0,106.5,4.4,27.0,959.0,909.17,672.65
2017,7,31,13,30,929.0,106.0,4.5,27.0,944.0,873.41,649.51
2017,7,31,13,45,925.5,104.5,4.6,27.0,921.5,833.66,623.59
2017,7,31,14,0,922.0,103.0,4.7,27.0,899.0,791.48,595.8
2017,7,31,14,15,915.5,101.5,4.75,26.5,870.0,744.94,565.47
2017,7,31,14,30,909.0,100.0,4.8,26.0,841.0,696.6,531.83
2017,7,31,14,45,901.5,98.0,4.9,26.0,806.0,645.62,493.7
2017,7,31,15,0,894.0,96.0,5.0,26.0,771.0,593.39,453.52
2017,7,31,15,15,882.5,94.0,5.05,25.5,730.0,538.09,410.51
2017,7,31,15,30,871.0,92.0,5.1,25.0,689.0,482.42,365.74
2017,7,31,15,45,857.0,89.0,5.15,24.5,643.5,424.76,317.96
2017,7,31,16,0,843.0,86.0,5.2,24.0,598.0,367.51,269.06
2017,7,31,16,15,823.5,83.5,5.15,23.5,549.5,305.09,215.16
2017,7,31,16,30,804.0,81.0,5.1,23.0,501.0,248.55,165.63
2017,7,31,16,45,778.5,77.0,5.1,22.5,449.5,191.58,117.39
2017,7,31,17,0,753.0,73.0,5.1,22.0,398.0,137.41,75.56
2017,7,31,17,15,717.0,69.0,5.0,21.0,346.0,85.72,44.94
2017,7,31,17,30,681.0,65.0,4.9,20.0,294.0,47.53,36.02
2017,7,31,17,45,629.0,59.5,4.85,19.5,243.0,40.98,30.4
2017,7,31,18,0,577.0,54.0,4.8,19.0,192.0,38.66,28.33
2017,7,31,18,15,498.5,46.0,4.65,18.0,144.5,34.05,24.15
2017,7,31,18,30,420.0,38.0,4.5,17.0,97.0,29.2,19.56
2017,7,31,18,45,292.5,27.0,4.4,16.5,60.0,21.25,11.44
2017,7,31,19,0,165.0,16.0,4.3,16.0,23.0,12.81,0.0
2017,7,31,19,15,82.5,8.0,4.3,15.5,11.5,7.63,0.0
2017,7,31,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.5,3.5,12.5,10.0,16.35,0.0
2017,8,1,5,30,115.0,15.0,3.5,13.0,20.0,45.71,0.0
2017,8,1,5,45,228.5,28.5,3.55,13.5,54.5,107.19,70.64
2017,8,1,6,0,342.0,42.0,3.6,14.0,89.0,172.96,130.22
2017,8,1,6,15,420.0,51.5,3.6,14.5,134.5,233.95,184.64
2017,8,1,6,30,498.0,61.0,3.6,15.0,180.0,303.2,245.35
2017,8,1,6,45,551.0,68.5,3.6,16.0,229.5,365.64,298.83
2017,8,1,7,0,604.0,76.0,3.6,17.0,279.0,432.73,354.13
2017,8,1,7,15,642.5,81.5,3.5,17.5,329.5,493.06,402.64
2017,8,1,7,30,681.0,87.0,3.4,18.0,380.0,555.73,451.21
2017,8,1,7,45,709.0,92.0,3.3,19.0,430.5,612.48,492.58
2017,8,1,8,0,737.0,97.0,3.2,20.0,481.0,667.38,530.18
2017,8,1,8,15,759.0,100.5,3.15,20.5,529.0,718.6,564.48
2017,8,1,8,30,781.0,104.0,3.1,21.0,577.0,769.2,597.54
2017,8,1,8,45,797.0,107.5,3.1,22.0,622.0,813.77,624.68
2017,8,1,9,0,813.0,111.0,3.1,23.0,667.0,856.7,650.14
2017,8,1,9,15,826.0,113.5,3.1,23.5,707.5,893.86,672.45
2017,8,1,9,30,839.0,116.0,3.1,24.0,748.0,920.99,687.77
2017,8,1,9,45,819.5,133.5,3.1,25.0,775.0,946.61,700.68
2017,8,1,10,0,800.0,151.0,3.1,26.0,802.0,960.11,705.47
2017,8,1,10,15,808.5,153.0,3.15,26.5,831.0,980.62,716.78
2017,8,1,10,30,817.0,155.0,3.2,27.0,860.0,998.08,726.04
2017,8,1,10,45,824.5,156.0,3.25,27.5,883.0,1010.29,731.96
2017,8,1,11,0,832.0,157.0,3.3,28.0,906.0,1019.2,735.87
2017,8,1,11,15,836.5,158.0,3.35,28.0,921.5,1021.7,737.26
2017,8,1,11,30,841.0,159.0,3.4,28.0,937.0,1020.78,736.61
2017,8,1,11,45,845.5,158.0,3.45,28.5,945.5,1014.37,731.1
2017,8,1,12,0,850.0,157.0,3.5,29.0,954.0,1004.55,723.55
2017,8,1,12,15,850.0,157.0,3.55,29.0,954.0,988.03,713.24
2017,8,1,12,30,850.0,157.0,3.6,29.0,954.0,968.33,700.95
2017,8,1,12,45,860.5,148.5,3.7,29.5,950.5,940.29,682.16
2017,8,1,13,0,871.0,140.0,3.8,30.0,947.0,916.48,666.18
2017,8,1,13,15,867.5,139.5,3.9,29.5,931.5,884.7,647.46
2017,8,1,13,30,864.0,139.0,4.0,29.0,916.0,850.37,626.83
2017,8,1,13,45,859.5,137.0,4.15,29.0,893.5,811.46,601.79
2017,8,1,14,0,855.0,135.0,4.3,29.0,871.0,770.4,574.96
2017,8,1,14,15,847.0,133.0,4.35,28.5,842.0,724.88,544.86
2017,8,1,14,30,839.0,131.0,4.4,28.0,813.0,678.1,511.96
2017,8,1,14,45,829.5,128.0,4.5,28.0,778.0,627.23,474.35
2017,8,1,15,0,820.0,125.0,4.6,28.0,743.0,575.51,435.24
2017,8,1,15,15,806.0,122.5,4.6,27.5,702.0,521.35,393.68
2017,8,1,15,30,792.0,120.0,4.6,27.0,661.0,467.29,350.87
2017,8,1,15,45,775.5,116.0,4.7,26.5,616.5,411.26,305.4
2017,8,1,16,0,759.0,112.0,4.8,26.0,572.0,356.13,259.27
2017,8,1,16,15,736.0,108.0,4.8,25.5,523.5,296.44,208.77
2017,8,1,16,30,713.0,104.0,4.8,25.0,475.0,242.31,162.41
2017,8,1,16,45,683.5,99.0,4.8,24.5,424.5,188.63,117.95
2017,8,1,17,0,654.0,94.0,4.8,24.0,374.0,138.29,79.86
2017,8,1,17,15,613.5,87.5,4.65,23.0,323.5,89.75,51.22
2017,8,1,17,30,573.0,81.0,4.5,22.0,273.0,55.44,42.57
2017,8,1,17,45,515.5,73.5,4.4,21.5,223.5,52.24,39.9
2017,8,1,18,0,458.0,66.0,4.3,21.0,174.0,48.85,36.92
2017,8,1,18,15,378.5,55.0,4.2,20.0,129.5,42.04,30.83
