Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,18,30,299.0,44.0,4.1,19.0,85.0,33.78,23.24
2017,8,1,18,45,189.0,29.0,4.0,18.5,51.5,22.6,12.17
2017,8,1,19,0,79.0,14.0,3.9,18.0,18.0,11.0,0.0
2017,8,1,19,15,39.5,7.0,3.9,17.5,9.0,6.67,0.0
2017,8,1,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,2.5,14.5,8.5,8.1,0.0
2017,8,2,5,30,0.0,17.0,2.6,15.0,17.0,16.37,0.0
2017,8,2,5,45,136.0,31.0,2.75,15.5,49.5,83.98,54.22
2017,8,2,6,0,272.0,45.0,2.9,16.0,82.0,151.81,113.27
2017,8,2,6,15,348.0,57.5,2.95,16.5,126.0,210.44,164.69
2017,8,2,6,30,424.0,70.0,3.0,17.0,170.0,277.42,222.61
2017,8,2,6,45,473.5,80.5,3.15,18.0,217.5,340.2,275.69
2017,8,2,7,0,523.0,91.0,3.3,19.0,265.0,404.84,328.59
2017,8,2,7,15,471.5,115.0,3.45,19.5,292.0,423.92,343.88
2017,8,2,7,30,420.0,139.0,3.6,20.0,319.0,440.65,356.16
2017,8,2,7,45,545.0,127.5,3.75,21.0,391.5,538.83,432.34
2017,8,2,8,0,670.0,116.0,3.9,22.0,464.0,642.5,510.0
2017,8,2,8,15,693.5,121.0,3.9,22.5,511.5,693.98,545.26
2017,8,2,8,30,717.0,126.0,3.9,23.0,559.0,745.15,579.41
2017,8,2,8,45,738.0,128.5,3.9,23.5,603.5,790.68,608.87
2017,8,2,9,0,759.0,131.0,3.9,24.0,648.0,831.34,634.45
2017,8,2,9,15,772.5,133.5,3.9,24.5,687.5,867.46,656.56
2017,8,2,9,30,786.0,136.0,3.9,25.0,727.0,901.44,676.95
2017,8,2,9,45,778.5,148.0,3.9,25.5,756.5,923.26,688.92
2017,8,2,10,0,771.0,160.0,3.9,26.0,786.0,941.56,698.58
2017,8,2,10,15,779.5,162.5,3.9,26.0,814.5,962.17,711.22
2017,8,2,10,30,788.0,165.0,3.9,26.0,843.0,979.82,721.9
2017,8,2,10,45,793.0,167.0,3.9,26.5,864.5,990.32,726.51
2017,8,2,11,0,798.0,169.0,3.9,27.0,886.0,997.6,729.12
2017,8,2,11,15,802.0,170.0,3.95,27.0,900.5,999.54,730.13
2017,8,2,11,30,806.0,171.0,4.0,27.0,915.0,998.18,729.12
2017,8,2,11,45,810.0,170.0,4.1,27.5,923.0,991.47,723.58
2017,8,2,12,0,814.0,169.0,4.2,28.0,931.0,981.49,716.03
2017,8,2,12,15,814.0,169.0,4.35,28.0,931.0,965.41,706.24
2017,8,2,12,30,814.0,169.0,4.5,28.0,931.0,946.28,694.45
2017,8,2,12,45,817.5,165.0,4.65,28.0,925.0,923.48,680.33
2017,8,2,13,0,821.0,161.0,4.8,28.0,919.0,897.69,664.4
2017,8,2,13,15,817.0,160.0,4.9,28.0,904.5,865.46,643.6
2017,8,2,13,30,813.0,159.0,5.0,28.0,890.0,830.85,621.03
2017,8,2,13,45,810.0,156.0,5.15,28.0,869.0,792.93,596.17
2017,8,2,14,0,807.0,153.0,5.3,28.0,848.0,752.92,569.52
2017,8,2,14,15,799.0,151.0,5.4,27.5,819.5,708.39,538.77
2017,8,2,14,30,791.0,149.0,5.5,27.0,791.0,662.54,506.07
2017,8,2,14,45,784.0,144.5,5.65,27.0,757.5,613.91,469.61
2017,8,2,15,0,777.0,140.0,5.8,27.0,724.0,564.32,431.42
2017,8,2,15,15,763.0,137.0,5.8,26.5,684.0,511.77,390.41
2017,8,2,15,30,749.0,134.0,5.8,26.0,644.0,459.43,348.34
2017,8,2,15,45,732.5,129.5,5.8,26.0,600.5,401.81,300.51
2017,8,2,16,0,716.0,125.0,5.8,26.0,557.0,348.08,254.64
2017,8,2,16,15,692.5,120.5,5.6,25.5,509.5,293.57,208.05
2017,8,2,16,30,669.0,116.0,5.4,25.0,462.0,241.31,163.29
2017,8,2,16,45,636.0,110.5,5.25,24.5,412.0,189.12,120.36
2017,8,2,17,0,603.0,105.0,5.1,24.0,362.0,140.76,84.11
2017,8,2,17,15,561.5,97.5,4.8,23.5,312.5,94.38,56.76
2017,8,2,17,30,520.0,90.0,4.5,23.0,263.0,62.91,48.81
2017,8,2,17,45,461.0,81.0,4.2,22.5,214.5,58.38,45.03
2017,8,2,18,0,402.0,72.0,3.9,22.0,166.0,53.13,40.44
2017,8,2,18,15,325.0,59.0,3.7,21.5,122.5,44.46,32.68
2017,8,2,18,30,248.0,46.0,3.5,21.0,79.0,35.39,24.34
2017,8,2,18,45,124.0,30.5,3.35,21.0,47.0,25.11,13.64
2017,8,2,19,0,0.0,15.0,3.2,21.0,15.0,14.3,0.0
2017,8,2,19,15,0.0,7.5,3.2,20.5,7.5,7.15,0.0
2017,8,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,1.5,4.05,19.0,1.5,1.39,0.0
2017,8,3,6,0,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2017,8,3,6,15,0.0,5.5,3.8,19.0,5.5,5.09,0.0
2017,8,3,6,30,0.0,8.0,3.7,19.0,8.0,7.41,0.58
2017,8,3,6,45,0.0,10.5,3.6,19.0,10.5,9.73,2.57
2017,8,3,7,0,0.0,13.0,3.5,19.0,13.0,12.05,4.53
2017,8,3,7,15,0.0,61.0,3.35,19.0,61.0,56.72,42.02
2017,8,3,7,30,0.0,109.0,3.2,19.0,109.0,103.51,80.61
2017,8,3,7,45,5.0,140.5,3.05,19.5,143.0,138.37,108.7
2017,8,3,8,0,10.0,172.0,2.9,20.0,177.0,173.81,136.73
2017,8,3,8,15,5.0,161.0,2.85,20.0,163.5,158.08,123.46
2017,8,3,8,30,0.0,150.0,2.8,20.0,150.0,142.56,110.49
2017,8,3,8,45,2.0,163.5,2.75,20.5,165.0,157.32,121.79
2017,8,3,9,0,4.0,177.0,2.7,21.0,180.0,172.21,133.04
2017,8,3,9,15,5.5,187.5,3.15,21.5,192.0,183.76,141.66
2017,8,3,9,30,7.0,198.0,3.6,22.0,204.0,195.38,150.29
2017,8,3,9,45,110.5,293.5,4.05,22.5,383.0,415.11,321.58
2017,8,3,10,0,214.0,389.0,4.5,23.0,562.0,619.91,473.25
2017,8,3,10,15,196.5,406.0,4.25,23.0,569.5,621.77,471.48
2017,8,3,10,30,179.0,423.0,4.0,23.0,577.0,622.17,469.81
2017,8,3,10,45,139.5,429.5,3.8,23.5,551.5,587.95,442.11
2017,8,3,11,0,100.0,436.0,3.6,24.0,526.0,540.28,405.14
2017,8,3,11,15,143.0,449.5,3.5,24.0,580.5,607.04,453.66
2017,8,3,11,30,186.0,463.0,3.4,24.0,635.0,660.18,491.35
2017,8,3,11,45,197.0,456.0,3.3,24.0,639.5,658.75,489.95
2017,8,3,12,0,208.0,449.0,3.2,24.0,644.0,656.28,488.18
2017,8,3,12,15,226.5,455.5,3.35,24.0,668.0,673.41,500.98
2017,8,3,12,30,245.0,462.0,3.5,24.0,692.0,695.91,517.28
2017,8,3,12,45,279.0,449.0,3.65,24.0,708.5,703.32,523.91
2017,8,3,13,0,313.0,436.0,3.8,24.0,725.0,708.15,528.79
2017,8,3,13,15,287.5,435.0,3.85,24.0,697.0,670.47,501.89
2017,8,3,13,30,262.0,434.0,3.9,24.0,669.0,633.43,475.48
2017,8,3,13,45,295.0,413.0,3.95,24.5,671.5,624.91,469.84
2017,8,3,14,0,328.0,392.0,4.0,25.0,674.0,613.4,461.74
2017,8,3,14,15,210.5,386.0,3.5,25.0,564.5,505.67,381.09
2017,8,3,14,30,93.0,380.0,3.0,25.0,455.0,409.29,308.29
2017,8,3,14,45,125.0,367.5,2.55,25.0,464.0,409.16,308.59
2017,8,3,15,0,157.0,355.0,2.1,25.0,473.0,405.69,305.57
2017,8,3,15,15,242.5,321.0,2.1,24.5,491.5,405.66,306.47
2017,8,3,15,30,328.0,287.0,2.1,24.0,510.0,398.26,300.66
2017,8,3,15,45,314.5,268.5,2.1,24.0,470.5,355.11,267.1
2017,8,3,16,0,301.0,250.0,2.1,24.0,431.0,313.35,234.23
2017,8,3,16,15,417.0,199.0,2.4,23.5,426.5,280.08,204.68
2017,8,3,16,30,533.0,148.0,2.7,23.0,422.0,236.81,164.81
2017,8,3,16,45,424.0,152.0,3.0,22.5,356.0,187.08,128.08
2017,8,3,17,0,315.0,156.0,3.3,22.0,290.0,154.78,107.95
2017,8,3,17,15,271.5,144.0,3.35,21.5,248.5,120.98,87.02
2017,8,3,17,30,228.0,132.0,3.4,21.0,207.0,97.93,79.41
2017,8,3,17,45,189.5,112.0,3.45,20.5,167.0,84.63,68.13
2017,8,3,18,0,151.0,92.0,3.5,20.0,127.0,73.8,58.67
2017,8,3,18,15,111.0,70.0,3.45,19.5,92.0,57.23,43.94
2017,8,3,18,30,71.0,48.0,3.4,19.0,57.0,40.22,28.6
2017,8,3,18,45,35.5,27.5,3.35,19.0,32.0,23.81,12.4
2017,8,3,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2017,8,3,19,15,0.0,3.5,3.25,18.5,3.5,3.34,0.0
2017,8,3,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.4,17.0,2.5,2.38,0.0
2017,8,4,5,30,0.0,5.0,2.8,17.0,5.0,4.77,0.0
2017,8,4,5,45,0.0,20.5,3.25,17.5,20.5,19.03,8.23
2017,8,4,6,0,0.0,36.0,3.7,18.0,36.0,34.14,22.29
2017,8,4,6,15,4.0,57.5,3.9,18.5,58.5,57.52,42.19
2017,8,4,6,30,8.0,79.0,4.1,19.0,81.0,81.07,62.17
2017,8,4,6,45,20.5,99.5,4.3,19.5,106.0,107.94,84.7
2017,8,4,7,0,33.0,120.0,4.5,20.0,131.0,142.0,112.86
2017,8,4,7,15,16.5,102.0,4.6,20.0,107.5,107.09,83.82
2017,8,4,7,30,0.0,84.0,4.7,20.0,84.0,78.51,59.7
2017,8,4,7,45,0.0,97.0,4.8,20.5,97.0,91.03,69.67
2017,8,4,8,0,0.0,110.0,4.9,21.0,110.0,103.57,79.5
2017,8,4,8,15,0.5,135.5,4.85,21.0,136.0,128.93,99.76
2017,8,4,8,30,1.0,161.0,4.8,21.0,162.0,154.43,119.9
2017,8,4,8,45,0.5,108.0,4.8,21.5,108.5,101.57,76.93
2017,8,4,9,0,0.0,55.0,4.8,22.0,55.0,51.23,36.02
2017,8,4,9,15,0.0,97.5,4.7,22.0,97.5,91.05,67.99
2017,8,4,9,30,0.0,140.0,4.6,22.0,140.0,131.96,100.38
2017,8,4,9,45,4.0,173.0,4.55,22.5,176.5,167.82,128.34
2017,8,4,10,0,8.0,206.0,4.5,23.0,213.0,203.98,156.12
2017,8,4,10,15,24.5,284.5,4.45,23.5,306.0,309.2,236.65
2017,8,4,10,30,41.0,363.0,4.4,24.0,399.0,407.33,309.37
2017,8,4,10,45,27.0,312.0,4.35,24.5,336.0,338.57,256.62
2017,8,4,11,0,13.0,261.0,4.3,25.0,273.0,262.1,198.12
2017,8,4,11,15,97.5,361.5,4.3,25.0,451.5,469.67,355.36
2017,8,4,11,30,182.0,462.0,4.3,25.0,630.0,655.36,489.2
2017,8,4,11,45,109.5,427.0,4.35,25.5,528.5,542.45,405.13
2017,8,4,12,0,37.0,392.0,4.4,26.0,427.0,421.6,315.05
2017,8,4,12,15,18.5,263.0,4.4,26.0,280.5,272.95,205.17
2017,8,4,12,30,0.0,134.0,4.4,26.0,134.0,125.76,92.72
2017,8,4,12,45,0.0,134.0,4.45,26.5,134.5,125.66,92.62
2017,8,4,13,0,0.0,134.0,4.5,27.0,135.0,125.55,92.4
2017,8,4,13,15,2.0,147.0,4.55,27.0,149.5,139.35,103.17
2017,8,4,13,30,4.0,160.0,4.6,27.0,164.0,152.95,113.77
2017,8,4,13,45,7.5,198.0,4.7,27.0,205.0,190.81,142.98
2017,8,4,14,0,11.0,236.0,4.8,27.0,246.0,228.02,171.5
2017,8,4,14,15,8.5,211.0,4.8,27.0,218.5,202.18,151.9
2017,8,4,14,30,6.0,186.0,4.8,27.0,191.0,176.72,132.59
2017,8,4,14,45,3.0,116.5,4.85,27.0,119.0,110.39,81.41
2017,8,4,15,0,0.0,47.0,4.9,27.0,47.0,43.8,29.18
2017,8,4,15,15,0.0,64.5,4.9,26.5,64.5,60.12,42.31
2017,8,4,15,30,0.0,82.0,4.9,26.0,82.0,76.45,55.49
2017,8,4,15,45,0.0,55.0,4.9,26.0,55.0,51.21,35.5
2017,8,4,16,0,0.0,28.0,4.9,26.0,28.0,26.03,15.38
2017,8,4,16,15,12.5,108.5,4.85,25.5,115.0,103.97,77.83
2017,8,4,16,30,25.0,189.0,4.8,25.0,202.0,173.85,133.25
2017,8,4,16,45,166.0,172.5,4.75,24.5,244.0,170.25,124.95
2017,8,4,17,0,307.0,156.0,4.7,24.0,286.0,153.3,106.52
2017,8,4,17,15,276.0,140.0,4.6,23.5,245.0,117.75,83.92
2017,8,4,17,30,245.0,124.0,4.5,23.0,204.0,92.64,74.32
2017,8,4,17,45,287.0,100.0,4.45,22.5,177.5,76.63,60.73
2017,8,4,18,0,329.0,76.0,4.4,22.0,151.0,56.26,43.09
2017,8,4,18,15,259.0,60.5,4.3,21.0,110.0,45.71,33.76
2017,8,4,18,30,189.0,45.0,4.2,20.0,69.0,34.67,23.71
2017,8,4,18,45,113.0,27.0,4.1,19.5,39.5,22.36,10.82
2017,8,4,19,0,37.0,9.0,4.0,19.0,10.0,8.58,0.0
2017,8,4,19,15,18.5,4.5,4.0,18.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,5,15,26.0,5.0,3.65,14.5,6.0,0.0,0.0
2017,8,5,5,30,52.0,10.0,3.7,15.0,12.0,20.52,0.0
2017,8,5,5,45,141.0,26.5,3.8,15.5,42.5,79.1,47.51
2017,8,5,6,0,230.0,43.0,3.9,16.0,73.0,135.86,100.69
2017,8,5,6,15,207.0,63.5,3.9,16.5,99.5,156.92,122.46
2017,8,5,6,30,184.0,84.0,3.9,17.0,126.0,181.13,145.16
2017,8,5,6,45,220.0,101.0,3.95,17.5,164.0,227.29,184.75
2017,8,5,7,0,256.0,118.0,4.0,18.0,202.0,276.98,226.36
2017,8,5,7,15,209.0,145.0,3.95,18.5,221.5,292.07,237.95
2017,8,5,7,30,162.0,172.0,3.9,19.0,241.0,292.42,236.9
2017,8,5,7,45,396.0,148.0,3.9,19.5,344.0,453.85,367.89
2017,8,5,8,0,630.0,124.0,3.9,20.0,447.0,622.07,498.56
2017,8,5,8,15,654.0,129.0,3.85,20.5,493.5,672.45,533.68
2017,8,5,8,30,678.0,134.0,3.8,21.0,540.0,722.63,567.47
2017,8,5,8,45,344.5,174.5,3.8,21.5,381.5,501.56,396.36
2017,8,5,9,0,11.0,215.0,3.8,22.0,223.0,216.73,167.29
2017,8,5,9,15,139.0,278.0,3.8,22.0,382.0,422.18,329.52
2017,8,5,9,30,267.0,341.0,3.8,22.0,541.0,626.32,481.63
2017,8,5,9,45,262.0,360.5,3.8,22.5,564.0,646.82,493.12
2017,8,5,10,0,257.0,380.0,3.8,23.0,587.0,665.81,504.42
2017,8,5,10,15,531.0,264.5,3.8,23.5,712.5,827.04,624.74
2017,8,5,10,30,805.0,149.0,3.8,24.0,838.0,980.04,728.37
2017,8,5,10,45,812.5,149.5,3.85,24.5,860.5,991.62,732.98
2017,8,5,11,0,820.0,150.0,3.9,25.0,883.0,999.94,736.62
2017,8,5,11,15,823.5,151.0,3.95,25.0,897.5,1001.43,737.32
2017,8,5,11,30,827.0,152.0,4.0,25.0,912.0,999.54,735.95
2017,8,5,11,45,831.0,151.0,4.05,25.5,920.5,992.68,730.0
2017,8,5,12,0,835.0,150.0,4.1,26.0,929.0,974.05,716.38
2017,8,5,12,15,835.0,150.0,4.2,26.0,928.5,958.24,706.49
2017,8,5,12,30,835.0,150.0,4.3,26.0,928.0,939.37,694.54
2017,8,5,12,45,833.0,150.0,4.4,26.0,920.5,915.69,679.37
2017,8,5,13,0,831.0,150.0,4.5,26.0,913.0,895.05,666.24
2017,8,5,13,15,827.5,149.0,4.65,25.5,898.0,862.87,646.98
2017,8,5,13,30,824.0,148.0,4.8,25.0,883.0,828.25,625.83
2017,8,5,13,45,820.5,144.5,4.95,25.0,861.5,788.94,599.79
2017,8,5,14,0,817.0,141.0,5.1,25.0,840.0,747.56,571.92
2017,8,5,14,15,809.0,139.5,5.2,24.5,811.0,702.98,541.09
2017,8,5,14,30,801.0,138.0,5.3,24.0,782.0,657.04,507.88
2017,8,5,14,45,794.0,133.5,5.4,24.0,748.5,607.8,470.38
2017,8,5,15,0,787.0,129.0,5.5,24.0,715.0,557.59,431.11
2017,8,5,15,15,773.0,126.0,5.5,23.5,675.0,504.43,389.06
2017,8,5,15,30,759.0,123.0,5.5,23.0,635.0,451.44,345.88
2017,8,5,15,45,746.0,117.5,5.55,23.0,592.0,397.05,299.82
2017,8,5,16,0,733.0,112.0,5.6,23.0,549.0,343.25,253.15
2017,8,5,16,15,710.0,107.5,5.55,22.5,501.5,284.45,202.51
2017,8,5,16,30,687.0,103.0,5.5,22.0,454.0,231.3,156.35
2017,8,5,16,45,662.5,96.5,5.5,21.5,405.5,178.67,112.21
2017,8,5,17,0,638.0,90.0,5.5,21.0,357.0,128.83,74.41
2017,8,5,17,15,598.0,83.5,5.4,20.5,307.0,81.34,47.26
2017,8,5,17,30,558.0,77.0,5.3,20.0,257.0,52.88,40.7
2017,8,5,17,45,508.0,68.0,5.2,19.5,209.5,48.31,36.79
2017,8,5,18,0,458.0,59.0,5.1,19.0,162.0,43.43,32.44
2017,8,5,18,15,377.5,48.5,4.95,18.5,119.0,36.84,26.4
2017,8,5,18,30,297.0,38.0,4.8,18.0,76.0,29.87,19.77
2017,8,5,18,45,188.0,24.5,4.7,17.5,44.5,19.16,8.08
2017,8,5,19,0,79.0,11.0,4.6,17.0,13.0,10.48,0.0
2017,8,5,19,15,39.5,5.5,4.5,16.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,5.5,3.35,14.0,7.5,0.0,0.0
2017,8,6,5,30,117.0,11.0,3.5,14.0,15.0,35.13,0.0
2017,8,6,5,45,245.5,22.5,3.7,14.5,48.5,103.54,60.75
2017,8,6,6,0,374.0,34.0,3.9,15.0,82.0,174.19,128.83
2017,8,6,6,15,455.0,42.5,3.85,15.5,127.0,236.57,184.96
2017,8,6,6,30,536.0,51.0,3.8,16.0,172.0,307.7,247.55
2017,8,6,6,45,591.0,56.5,3.8,16.5,221.5,370.66,302.39
2017,8,6,7,0,646.0,62.0,3.8,17.0,271.0,438.49,359.35
2017,8,6,7,15,683.0,66.5,3.7,17.5,322.0,497.13,406.96
2017,8,6,7,30,720.0,71.0,3.6,18.0,373.0,559.68,455.77
2017,8,6,7,45,514.0,136.0,3.55,18.5,365.5,521.98,422.24
2017,8,6,8,0,308.0,201.0,3.5,19.0,358.0,454.71,365.07
2017,8,6,8,15,204.0,231.5,3.45,19.5,340.0,408.73,326.02
2017,8,6,8,30,100.0,262.0,3.4,20.0,322.0,352.93,278.68
2017,8,6,8,45,474.5,174.0,3.4,20.5,490.5,611.67,483.88
2017,8,6,9,0,849.0,86.0,3.4,21.0,659.0,853.26,656.49
2017,8,6,9,15,861.0,88.0,3.45,21.0,699.5,889.89,678.86
2017,8,6,9,30,873.0,90.0,3.5,21.0,740.0,924.09,700.99
2017,8,6,9,45,866.0,100.5,3.55,21.5,771.0,946.94,713.94
2017,8,6,10,0,859.0,111.0,3.6,22.0,802.0,965.98,724.39
2017,8,6,10,15,866.5,112.5,3.7,22.0,831.0,985.87,737.23
2017,8,6,10,30,874.0,114.0,3.8,22.0,860.0,1002.54,747.98
2017,8,6,10,45,879.5,115.0,3.9,22.5,882.5,1013.33,753.45
2017,8,6,11,0,885.0,116.0,4.0,23.0,905.0,1020.68,756.77
2017,8,6,11,15,888.5,116.5,4.15,23.0,920.5,1021.99,757.98
2017,8,6,11,30,892.0,117.0,4.3,23.0,936.0,1019.78,756.99
2017,8,6,11,45,893.5,117.5,4.45,23.5,943.5,1012.05,750.95
2017,8,6,12,0,895.0,118.0,4.6,24.0,951.0,1000.86,742.98
2017,8,6,12,15,895.5,118.0,4.7,24.0,951.0,984.8,733.05
2017,8,6,12,30,896.0,118.0,4.8,24.0,951.0,965.42,720.91
2017,8,6,12,45,891.0,120.5,4.9,24.0,942.5,940.22,704.79
2017,8,6,13,0,886.0,123.0,5.0,24.0,934.0,912.13,686.63
2017,8,6,13,15,883.0,122.0,5.05,24.0,919.5,879.68,665.02
2017,8,6,13,30,880.0,121.0,5.1,24.0,905.0,844.59,641.46
2017,8,6,13,45,873.5,120.5,5.2,24.0,882.5,804.71,614.6
2017,8,6,14,0,867.0,120.0,5.3,24.0,860.0,762.76,585.98
2017,8,6,14,15,860.0,118.5,5.35,23.5,831.0,717.66,555.35
2017,8,6,14,30,853.0,117.0,5.4,23.0,802.0,670.94,521.18
2017,8,6,14,45,841.0,116.5,5.45,23.0,766.5,620.68,482.39
2017,8,6,15,0,829.0,116.0,5.5,23.0,731.0,568.18,440.96
2017,8,6,15,15,816.5,113.0,5.5,22.5,690.5,513.61,397.56
2017,8,6,15,30,804.0,110.0,5.5,22.0,650.0,458.99,352.75
2017,8,6,15,45,782.5,109.0,5.5,22.0,604.5,402.78,304.83
2017,8,6,16,0,761.0,108.0,5.5,22.0,559.0,347.99,257.06
2017,8,6,16,15,738.5,103.5,5.45,21.5,511.0,291.57,207.89
2017,8,6,16,30,716.0,99.0,5.4,21.0,463.0,233.14,157.2
2017,8,6,16,45,678.5,96.0,5.35,20.5,411.5,179.58,112.65
2017,8,6,17,0,641.0,93.0,5.3,20.0,360.0,130.31,75.97
2017,8,6,17,15,600.0,86.5,5.2,19.0,309.5,82.6,49.15
2017,8,6,17,30,559.0,80.0,5.1,18.0,259.0,55.52,43.37
2017,8,6,17,45,493.0,72.5,5.0,17.5,209.0,52.3,40.61
2017,8,6,18,0,427.0,65.0,4.9,17.0,159.0,48.94,37.54
2017,8,6,18,15,347.5,52.5,4.8,16.5,115.5,39.74,29.13
2017,8,6,18,30,268.0,40.0,4.7,16.0,72.0,30.9,20.76
2017,8,6,18,45,160.5,24.0,4.6,15.5,41.0,18.78,7.29
2017,8,6,19,0,53.0,8.0,4.5,15.0,10.0,7.63,0.0
2017,8,6,19,15,26.5,4.0,4.45,15.0,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,5,15,23.5,4.0,2.55,13.5,5.0,0.0,0.0
2017,8,7,5,30,47.0,8.0,2.8,14.0,10.0,17.49,0.0
2017,8,7,5,45,141.0,25.0,3.05,14.5,40.5,76.4,42.9
2017,8,7,6,0,235.0,42.0,3.3,15.0,71.0,136.5,100.98
2017,8,7,6,15,311.5,56.0,3.3,15.5,114.0,194.75,152.36
2017,8,7,6,30,388.0,70.0,3.3,16.0,157.0,261.5,210.42
2017,8,7,6,45,315.5,93.5,3.3,16.5,176.5,273.87,223.25
2017,8,7,7,0,243.0,117.0,3.3,17.0,196.0,268.99,220.14
2017,8,7,7,15,412.0,113.0,3.25,17.0,274.0,386.24,317.17
2017,8,7,7,30,581.0,109.0,3.2,17.0,352.0,515.72,420.89
2017,8,7,7,45,614.5,115.5,3.2,17.5,402.0,573.79,464.6
2017,8,7,8,0,648.0,122.0,3.2,18.0,452.0,633.12,508.31
2017,8,7,8,15,672.5,127.0,3.25,18.5,499.5,684.66,544.85
2017,8,7,8,30,697.0,132.0,3.3,19.0,547.0,735.98,579.68
2017,8,7,8,45,719.5,135.0,3.35,19.5,592.5,782.78,610.6
2017,8,7,9,0,742.0,138.0,3.4,20.0,638.0,828.57,640.33
2017,8,7,9,15,756.5,141.5,3.45,20.0,678.0,861.95,662.21
2017,8,7,9,30,771.0,145.0,3.5,20.0,718.0,897.61,685.66
2017,8,7,9,45,801.0,138.0,3.6,20.5,758.0,934.36,708.68
2017,8,7,10,0,831.0,131.0,3.7,21.0,798.0,969.03,730.09
2017,8,7,10,15,838.5,132.5,3.8,21.0,827.0,988.49,742.56
2017,8,7,10,30,846.0,134.0,3.9,21.0,856.0,995.8,747.03
2017,8,7,10,45,852.5,135.0,4.0,21.5,878.5,1007.21,753.03
2017,8,7,11,0,859.0,136.0,4.1,22.0,901.0,1015.27,756.84
2017,8,7,11,15,862.5,137.0,4.2,22.0,916.0,1016.89,757.93
2017,8,7,11,30,866.0,138.0,4.3,22.0,931.0,1015.07,756.87
2017,8,7,11,45,868.0,138.5,4.45,22.5,938.5,1007.82,751.12
2017,8,7,12,0,870.0,139.0,4.6,23.0,946.0,997.18,743.57
2017,8,7,12,15,870.0,139.0,4.6,23.0,946.0,980.78,732.53
2017,8,7,12,30,870.0,139.0,4.6,23.0,946.0,961.2,719.44
2017,8,7,12,45,873.0,135.5,4.7,23.0,939.5,937.89,704.63
2017,8,7,13,0,876.0,132.0,4.8,23.0,933.0,911.44,687.62
2017,8,7,13,15,872.5,131.0,4.85,23.0,917.5,878.73,665.84
2017,8,7,13,30,869.0,130.0,4.9,23.0,902.0,843.44,642.14
2017,8,7,13,45,864.0,128.5,4.95,23.0,880.0,804.07,615.39
2017,8,7,14,0,859.0,127.0,5.0,23.0,858.0,762.55,586.87
2017,8,7,14,15,851.5,125.5,5.0,22.5,828.5,717.31,555.66
2017,8,7,14,30,844.0,124.0,5.0,22.0,799.0,670.52,521.32
2017,8,7,14,45,835.0,121.0,5.05,22.0,764.0,619.42,482.06
2017,8,7,15,0,826.0,118.0,5.1,22.0,729.0,567.35,441.03
2017,8,7,15,15,812.5,115.5,5.1,21.5,688.5,512.81,397.64
2017,8,7,15,30,799.0,113.0,5.1,21.0,648.0,458.31,352.9
2017,8,7,15,45,783.0,109.0,5.1,21.0,603.0,401.8,304.68
2017,8,7,16,0,767.0,105.0,5.1,21.0,558.0,346.14,256.04
2017,8,7,16,15,744.5,101.0,5.1,20.5,510.0,289.78,206.78
2017,8,7,16,30,722.0,97.0,5.1,20.0,462.0,231.49,156.05
2017,8,7,16,45,693.0,92.0,5.1,19.5,411.5,177.3,110.56
2017,8,7,17,0,664.0,87.0,5.1,19.0,361.0,126.42,72.31
2017,8,7,17,15,623.5,81.0,5.0,18.0,310.0,77.8,45.44
2017,8,7,17,30,583.0,75.0,4.9,17.0,259.0,51.71,40.2
2017,8,7,17,45,526.0,67.0,4.85,16.5,210.0,47.89,36.88
2017,8,7,18,0,469.0,59.0,4.8,16.0,161.0,43.84,33.19
2017,8,7,18,15,385.5,48.0,4.7,15.5,117.0,36.78,26.63
2017,8,7,18,30,302.0,37.0,4.6,15.0,73.0,29.31,19.42
2017,8,7,18,45,182.5,22.5,4.5,15.0,41.5,17.94,5.96
2017,8,7,19,0,63.0,8.0,4.4,15.0,10.0,7.63,0.0
2017,8,7,19,15,31.5,4.0,4.3,14.5,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.0,5.0,3.1,13.0,5.5,0.0,0.0
2017,8,8,5,30,80.0,10.0,3.3,13.0,11.0,26.28,0.0
2017,8,8,5,45,202.5,23.5,3.55,13.5,43.5,91.94,49.89
2017,8,8,6,0,325.0,37.0,3.8,14.0,76.0,161.29,119.28
2017,8,8,6,15,408.5,47.0,3.8,14.5,121.0,223.64,175.31
2017,8,8,6,30,492.0,57.0,3.8,15.0,166.0,295.06,238.18
2017,8,8,6,45,546.5,64.5,3.8,15.5,215.0,357.93,293.06
2017,8,8,7,0,601.0,72.0,3.8,16.0,264.0,425.65,350.12
2017,8,8,7,15,641.0,78.0,3.75,16.5,315.5,487.42,400.44
2017,8,8,7,30,681.0,84.0,3.7,17.0,367.0,551.71,450.94
2017,8,8,7,45,710.5,88.5,3.65,17.5,417.5,609.07,494.38
2017,8,8,8,0,740.0,93.0,3.6,18.0,468.0,664.73,534.22
2017,8,8,8,15,762.0,97.0,3.55,18.5,516.5,716.81,569.71
2017,8,8,8,30,784.0,101.0,3.5,19.0,565.0,768.26,603.92
2017,8,8,8,45,801.0,104.0,3.45,19.5,610.5,813.35,632.85
2017,8,8,9,0,818.0,107.0,3.4,20.0,656.0,856.84,660.12
2017,8,8,9,15,551.5,220.5,3.45,20.5,601.0,761.4,587.95
2017,8,8,9,30,285.0,334.0,3.5,21.0,546.0,636.27,488.75
2017,8,8,9,45,565.0,230.0,3.55,21.5,674.5,813.2,622.26
2017,8,8,10,0,845.0,126.0,3.6,22.0,803.0,968.62,727.42
2017,8,8,10,15,853.0,127.5,3.65,22.0,832.5,988.64,738.89
2017,8,8,10,30,861.0,129.0,3.7,22.0,862.0,1005.5,749.4
2017,8,8,10,45,867.5,130.0,3.8,22.5,884.5,1017.03,755.36
2017,8,8,11,0,874.0,131.0,3.9,23.0,907.0,1025.15,759.18
2017,8,8,11,15,877.5,132.0,3.95,23.0,922.5,1026.77,759.97
2017,8,8,11,30,881.0,133.0,4.0,23.0,938.0,1024.88,758.6
2017,8,8,11,45,883.5,133.0,4.1,23.5,946.0,1017.49,752.58
2017,8,8,12,0,886.0,133.0,4.2,24.0,954.0,1006.65,744.39
2017,8,8,12,15,886.0,133.0,4.3,24.0,953.5,989.99,733.88
2017,8,8,12,30,886.0,133.0,4.4,24.0,953.0,970.08,721.24
2017,8,8,12,45,876.0,137.5,4.5,24.0,942.5,942.16,703.19
2017,8,8,13,0,866.0,142.0,4.6,24.0,932.0,911.62,683.62
2017,8,8,13,15,862.0,141.0,4.7,24.0,916.0,878.64,662.21
2017,8,8,13,30,858.0,140.0,4.8,24.0,900.0,843.13,638.86
2017,8,8,13,45,850.0,139.5,4.9,24.0,876.5,802.59,611.71
2017,8,8,14,0,842.0,139.0,5.0,24.0,853.0,762.27,584.42
2017,8,8,14,15,833.0,137.0,5.05,23.5,823.0,715.25,551.74
2017,8,8,14,30,824.0,135.0,5.1,23.0,793.0,666.9,516.6
2017,8,8,14,45,809.0,134.5,5.2,23.0,756.5,615.2,477.1
2017,8,8,15,0,794.0,134.0,5.3,23.0,720.0,563.22,436.34
2017,8,8,15,15,779.5,131.0,5.3,22.5,679.0,509.22,393.55
2017,8,8,15,30,765.0,128.0,5.3,22.0,638.0,455.45,349.62
2017,8,8,15,45,739.5,126.0,5.3,21.5,591.0,395.43,299.74
2017,8,8,16,0,714.0,124.0,5.3,21.0,544.0,340.19,252.43
2017,8,8,16,15,689.0,119.0,5.2,20.5,495.5,284.76,204.3
2017,8,8,16,30,664.0,114.0,5.1,20.0,447.0,231.8,158.34
2017,8,8,16,45,623.5,110.0,5.1,19.5,396.0,179.98,115.69
2017,8,8,17,0,583.0,106.0,5.1,19.0,345.0,132.93,81.19
2017,8,8,17,15,539.0,97.5,4.95,18.5,294.5,87.0,55.57
2017,8,8,17,30,495.0,89.0,4.8,18.0,244.0,63.4,50.29
2017,8,8,17,45,427.5,79.5,4.7,17.5,195.5,57.82,45.45
2017,8,8,18,0,360.0,70.0,4.6,17.0,147.0,52.13,40.3
2017,8,8,18,15,282.5,54.5,4.5,16.5,105.0,41.4,30.5
2017,8,8,18,30,205.0,39.0,4.4,16.0,63.0,30.18,19.96
2017,8,8,18,45,102.5,19.5,4.3,15.5,31.5,15.19,3.31
2017,8,8,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,5,15,18.0,3.5,2.45,13.5,4.0,0.0,0.0
2017,8,9,5,30,36.0,7.0,2.7,14.0,8.0,14.19,0.0
2017,8,9,5,45,137.0,23.5,3.0,14.5,38.5,72.67,36.56
2017,8,9,6,0,238.0,40.0,3.3,15.0,69.0,135.26,99.38
2017,8,9,6,15,318.0,54.0,3.3,15.5,112.0,194.93,152.14
2017,8,9,6,30,398.0,68.0,3.3,16.0,155.0,263.53,211.83
2017,8,9,6,45,214.0,92.5,3.35,16.5,141.0,214.73,174.7
2017,8,9,7,0,30.0,117.0,3.4,17.0,127.0,137.92,110.52
2017,8,9,7,15,37.0,138.0,3.4,17.0,152.0,165.24,133.28
2017,8,9,7,30,44.0,159.0,3.4,17.0,177.0,193.14,156.0
2017,8,9,7,45,107.0,187.0,3.45,17.5,239.5,278.0,225.29
2017,8,9,8,0,170.0,215.0,3.5,18.0,302.0,359.19,289.9
2017,8,9,8,15,218.5,233.0,3.5,18.5,355.5,422.38,338.74
2017,8,9,8,30,267.0,251.0,3.5,19.0,409.0,500.71,397.85
2017,8,9,8,45,512.5,190.5,3.55,19.5,523.5,662.93,523.56
2017,8,9,9,0,758.0,130.0,3.6,20.0,638.0,829.73,643.22
2017,8,9,9,15,772.0,133.0,3.65,20.0,678.0,866.92,666.95
2017,8,9,9,30,786.0,136.0,3.7,20.0,718.0,901.95,689.96
2017,8,9,9,45,594.0,232.5,3.75,20.5,684.5,843.66,645.56
2017,8,9,10,0,402.0,329.0,3.8,21.0,651.0,764.62,582.27
2017,8,9,10,15,598.5,245.5,3.85,21.0,744.0,878.19,667.84
2017,8,9,10,30,795.0,162.0,3.9,21.0,837.0,984.1,740.13
2017,8,9,10,45,800.0,164.0,4.0,21.5,858.5,994.55,744.74
2017,8,9,11,0,805.0,166.0,4.1,22.0,880.0,1001.71,747.97
2017,8,9,11,15,809.0,167.0,4.15,22.0,894.5,1003.48,748.86
2017,8,9,11,30,813.0,168.0,4.2,22.0,909.0,1001.89,747.66
2017,8,9,11,45,598.0,287.0,4.3,22.5,834.5,905.63,679.07
2017,8,9,12,0,383.0,406.0,4.4,23.0,760.0,793.9,594.49
2017,8,9,12,15,597.5,288.5,4.45,23.0,841.0,880.69,662.24
2017,8,9,12,30,812.0,171.0,4.5,23.0,922.0,945.0,708.46
2017,8,9,12,45,806.0,173.0,4.6,23.0,912.5,919.04,691.22
2017,8,9,13,0,800.0,175.0,4.7,23.0,903.0,890.49,672.71
2017,8,9,13,15,795.5,174.0,4.75,22.5,887.5,857.92,652.25
2017,8,9,13,30,791.0,173.0,4.8,22.0,872.0,823.06,629.96
2017,8,9,13,45,781.5,172.5,4.9,22.0,848.5,782.64,602.5
2017,8,9,14,0,772.0,172.0,5.0,22.0,825.0,740.67,572.71
2017,8,9,14,15,762.5,169.5,5.0,21.5,796.0,695.53,540.26
2017,8,9,14,30,753.0,167.0,5.0,21.0,767.0,649.3,506.23
2017,8,9,14,45,736.5,166.0,5.05,21.0,730.5,597.99,466.69
2017,8,9,15,0,720.0,165.0,5.1,21.0,694.0,547.47,426.81
2017,8,9,15,15,704.0,161.0,5.1,20.5,654.0,494.84,385.03
2017,8,9,15,30,688.0,157.0,5.1,20.0,614.0,442.78,342.48
2017,8,9,15,45,661.5,154.0,5.1,20.0,568.0,388.32,296.45
2017,8,9,16,0,635.0,151.0,5.1,20.0,522.0,336.11,251.44
2017,8,9,16,15,608.5,144.5,5.05,19.5,475.0,283.4,206.1
2017,8,9,16,30,582.0,138.0,5.0,19.0,428.0,233.5,163.25
2017,8,9,16,45,541.5,131.5,5.0,18.5,378.0,184.06,122.98
2017,8,9,17,0,501.0,125.0,5.0,18.0,328.0,139.29,90.28
2017,8,9,17,15,457.5,114.0,4.9,17.5,279.5,95.82,65.49
2017,8,9,17,30,414.0,103.0,4.8,17.0,231.0,73.48,59.36
2017,8,9,17,45,351.5,89.5,4.7,16.5,184.0,65.35,52.26
2017,8,9,18,0,289.0,76.0,4.6,16.0,137.0,56.8,44.54
2017,8,9,18,15,219.5,57.5,4.5,15.5,96.5,43.8,32.67
2017,8,9,18,30,150.0,39.0,4.4,15.0,56.0,31.8,21.31
2017,8,9,18,45,75.0,19.5,4.3,15.0,28.0,16.36,2.81
2017,8,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,5,15,12.0,3.0,2.9,14.0,3.0,0.0,0.0
2017,8,10,5,30,24.0,6.0,3.0,14.0,6.0,10.71,0.0
2017,8,10,5,45,108.5,23.5,3.15,14.5,34.5,64.79,29.98
2017,8,10,6,0,193.0,41.0,3.3,15.0,63.0,122.16,89.48
2017,8,10,6,15,268.0,57.0,3.25,15.0,105.0,179.63,140.37
2017,8,10,6,30,343.0,73.0,3.2,15.0,147.0,245.48,198.0
2017,8,10,6,45,398.5,86.0,3.2,15.5,194.5,306.19,250.44
2017,8,10,7,0,454.0,99.0,3.2,16.0,242.0,372.28,305.82
2017,8,10,7,15,277.5,133.0,3.15,16.5,225.5,319.67,262.34
2017,8,10,7,30,101.0,167.0,3.1,17.0,209.0,248.41,201.65
2017,8,10,7,45,203.0,182.0,3.1,17.5,280.0,338.73,275.59
2017,8,10,8,0,305.0,197.0,3.1,18.0,351.0,448.7,362.2
2017,8,10,8,15,334.0,213.5,3.1,18.5,397.5,501.38,401.15
2017,8,10,8,30,363.0,230.0,3.1,19.0,444.0,555.31,440.4
2017,8,10,8,45,374.0,248.0,3.1,19.5,483.5,596.52,468.96
2017,8,10,9,0,385.0,266.0,3.1,20.0,523.0,637.08,496.56
2017,8,10,9,15,561.5,215.0,3.15,20.5,615.5,764.73,590.95
2017,8,10,9,30,738.0,164.0,3.2,21.0,708.0,892.91,678.98
2017,8,10,9,45,718.5,184.0,3.25,21.5,735.0,911.28,688.22
2017,8,10,10,0,699.0,204.0,3.3,22.0,762.0,925.58,695.62
2017,8,10,10,15,709.0,207.5,3.35,22.0,791.0,947.57,709.68
2017,8,10,10,30,719.0,211.0,3.4,22.0,820.0,966.77,721.85
2017,8,10,10,45,725.5,213.5,3.5,22.5,842.0,978.46,728.01
2017,8,10,11,0,732.0,216.0,3.6,23.0,864.0,987.06,732.26
2017,8,10,11,15,736.5,217.5,3.7,23.0,879.0,989.44,733.91
2017,8,10,11,30,741.0,219.0,3.8,23.0,894.0,988.63,733.59
2017,8,10,11,45,742.0,220.5,3.9,23.0,901.0,981.14,728.93
2017,8,10,12,0,743.0,222.0,4.0,23.0,908.0,970.53,722.3
2017,8,10,12,15,743.0,222.0,4.1,23.0,908.0,954.37,712.01
2017,8,10,12,30,743.0,222.0,4.2,23.0,908.0,935.3,699.81
2017,8,10,12,45,771.5,202.5,4.3,23.5,908.5,915.73,685.94
2017,8,10,13,0,800.0,183.0,4.4,24.0,909.0,897.77,673.23
2017,8,10,13,15,795.5,181.5,4.5,23.5,893.5,864.58,652.69
2017,8,10,13,30,791.0,180.0,4.6,23.0,878.0,829.11,630.58
2017,8,10,13,45,785.5,177.5,4.75,23.0,855.5,789.81,604.49
2017,8,10,14,0,780.0,175.0,4.9,23.0,833.0,748.67,575.71
2017,8,10,14,15,770.5,172.5,5.0,22.5,803.5,703.08,543.59
2017,8,10,14,30,761.0,170.0,5.1,22.0,774.0,655.67,509.23
2017,8,10,14,45,749.5,166.5,5.2,22.0,738.5,605.35,470.76
2017,8,10,15,0,738.0,163.0,5.3,22.0,703.0,554.62,430.97
2017,8,10,15,15,722.0,158.5,5.3,21.5,662.0,500.55,388.15
2017,8,10,15,30,706.0,154.0,5.3,21.0,621.0,447.04,344.51
2017,8,10,15,45,686.0,149.0,5.35,21.0,576.0,392.34,298.27
2017,8,10,16,0,666.0,144.0,5.4,21.0,531.0,339.13,252.3
2017,8,10,16,15,639.5,137.5,5.35,20.0,483.0,284.63,205.78
2017,8,10,16,30,613.0,131.0,5.3,19.0,435.0,232.89,161.57
2017,8,10,16,45,580.0,123.0,5.3,18.5,385.0,181.88,119.58
2017,8,10,17,0,547.0,115.0,5.3,18.0,335.0,134.87,85.02
2017,8,10,17,15,503.0,105.0,5.15,17.5,285.5,89.39,59.85
2017,8,10,17,30,459.0,95.0,5.0,17.0,236.0,67.82,54.39
2017,8,10,17,45,401.0,82.0,4.85,16.5,188.5,59.89,47.45
2017,8,10,18,0,343.0,69.0,4.7,16.0,141.0,51.55,39.91
2017,8,10,18,15,266.0,53.0,4.55,15.5,99.0,40.38,29.65
2017,8,10,18,30,189.0,37.0,4.4,15.0,57.0,28.71,18.56
2017,8,10,18,45,94.5,18.5,4.25,15.0,28.5,14.47,0.4
2017,8,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,5,45,123.5,19.0,2.85,13.5,33.0,62.4,25.72
2017,8,11,6,0,247.0,38.0,3.1,14.0,66.0,135.97,99.48
2017,8,11,6,15,329.0,51.0,3.1,14.0,109.0,195.59,153.05
2017,8,11,6,30,411.0,64.0,3.1,14.0,152.0,264.47,213.84
2017,8,11,6,45,472.0,74.0,3.1,14.5,201.0,331.55,271.95
2017,8,11,7,0,533.0,84.0,3.1,15.0,250.0,401.91,331.07
2017,8,11,7,15,576.0,91.5,3.05,15.5,301.0,464.02,381.63
2017,8,11,7,30,619.0,99.0,3.0,16.0,352.0,529.02,432.67
2017,8,11,7,45,654.0,104.0,3.0,17.0,403.0,588.14,476.72
2017,8,11,8,0,689.0,109.0,3.0,18.0,454.0,648.56,520.19
2017,8,11,8,15,713.0,114.0,3.05,18.5,502.5,701.37,556.62
2017,8,11,8,30,737.0,119.0,3.1,19.0,551.0,753.83,591.96
2017,8,11,8,45,758.5,122.0,3.15,19.5,597.0,797.51,620.34
2017,8,11,9,0,780.0,125.0,3.2,20.0,643.0,843.68,650.1
2017,8,11,9,15,794.5,128.0,3.25,20.5,684.0,881.95,673.91
2017,8,11,9,30,809.0,131.0,3.3,21.0,725.0,918.01,696.0
2017,8,11,9,45,801.5,143.0,3.35,21.5,756.0,940.46,708.65
2017,8,11,10,0,794.0,155.0,3.4,22.0,787.0,959.26,718.94
2017,8,11,10,15,803.0,157.5,3.45,22.5,816.5,980.63,731.01
2017,8,11,10,30,812.0,160.0,3.5,23.0,846.0,998.91,741.0
2017,8,11,10,45,820.5,160.0,3.55,23.5,869.0,1010.81,746.84
2017,8,11,11,0,829.0,160.0,3.6,24.0,892.0,1019.4,750.62
2017,8,11,11,15,833.0,161.0,3.6,24.0,907.5,1021.1,751.11
2017,8,11,11,30,837.0,162.0,3.6,24.0,923.0,1019.34,749.51
2017,8,11,11,45,841.5,161.5,3.6,24.5,931.5,1013.05,743.64
2017,8,11,12,0,846.0,161.0,3.6,25.0,940.0,1003.32,735.67
2017,8,11,12,15,846.0,161.0,3.65,25.0,939.5,986.36,724.85
2017,8,11,12,30,846.0,161.0,3.7,25.0,939.0,966.18,712.01
2017,8,11,12,45,839.5,163.0,3.8,25.0,929.5,938.93,694.77
2017,8,11,13,0,833.0,165.0,3.9,25.0,920.0,908.99,675.67
2017,8,11,13,15,829.0,164.0,4.0,25.0,904.0,875.77,654.21
2017,8,11,13,30,825.0,163.0,4.1,25.0,888.0,840.11,630.91
2017,8,11,13,45,820.5,160.0,4.2,25.0,865.5,799.89,604.23
2017,8,11,14,0,816.0,157.0,4.3,25.0,843.0,757.65,575.59
2017,8,11,14,15,807.0,154.5,4.4,24.5,813.0,710.91,543.08
2017,8,11,14,30,798.0,152.0,4.5,24.0,783.0,662.93,508.89
2017,8,11,14,45,788.0,148.0,4.65,24.0,747.5,611.95,470.73
2017,8,11,15,0,778.0,144.0,4.8,24.0,712.0,560.31,430.91
2017,8,11,15,15,763.0,140.5,4.9,23.5,671.0,506.2,388.65
2017,8,11,15,30,748.0,137.0,5.0,23.0,630.0,449.45,343.01
2017,8,11,15,45,730.5,131.5,5.1,23.0,584.5,393.03,295.62
2017,8,11,16,0,713.0,126.0,5.2,23.0,539.0,337.76,248.07
2017,8,11,16,15,687.5,121.0,5.25,22.0,490.5,282.16,200.66
2017,8,11,16,30,662.0,116.0,5.3,21.0,442.0,229.11,155.34
2017,8,11,16,45,630.5,108.5,5.35,20.5,391.5,175.87,111.62
2017,8,11,17,0,599.0,101.0,5.4,20.0,341.0,126.36,75.57
2017,8,11,17,15,554.5,93.0,5.3,19.5,290.5,80.01,51.35
2017,8,11,17,30,510.0,85.0,5.2,19.0,240.0,60.78,47.8
2017,8,11,17,45,450.0,74.0,5.15,18.5,191.5,54.72,42.52
2017,8,11,18,0,390.0,63.0,5.1,18.0,143.0,47.1,35.65
2017,8,11,18,15,305.0,49.0,5.0,17.0,100.5,37.36,26.79
2017,8,11,18,30,220.0,35.0,4.9,16.0,58.0,27.2,17.05
2017,8,11,18,45,110.0,17.5,4.8,15.5,29.0,13.71,0.0
2017,8,11,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
