Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,5,45,139.0,18.0,3.75,13.5,33.5,64.85,23.33
2017,8,12,6,0,278.0,36.0,3.9,14.0,67.0,144.72,105.49
2017,8,12,6,15,365.0,48.0,3.9,14.5,111.0,207.74,162.2
2017,8,12,6,30,452.0,60.0,3.9,15.0,155.0,280.41,226.04
2017,8,12,6,45,512.5,68.5,3.9,15.5,205.0,345.37,282.72
2017,8,12,7,0,573.0,77.0,3.9,16.0,255.0,415.84,342.17
2017,8,12,7,15,395.5,119.0,3.9,16.5,252.0,383.64,315.64
2017,8,12,7,30,218.0,161.0,3.9,17.0,249.0,326.65,267.23
2017,8,12,7,45,471.5,131.0,3.9,17.5,355.5,487.36,398.6
2017,8,12,8,0,725.0,101.0,3.9,18.0,462.0,665.68,536.93
2017,8,12,8,15,749.0,105.0,3.95,18.5,511.5,715.66,570.66
2017,8,12,8,30,773.0,109.0,4.0,19.0,561.0,768.34,606.43
2017,8,12,8,45,791.5,112.5,4.05,19.5,607.5,814.97,637.15
2017,8,12,9,0,810.0,116.0,4.1,20.0,654.0,860.09,666.34
2017,8,12,9,15,824.0,119.0,4.2,20.0,695.5,898.74,692.17
2017,8,12,9,30,838.0,122.0,4.3,20.0,737.0,935.07,716.28
2017,8,12,9,45,849.0,124.0,4.4,20.5,773.0,964.85,734.33
2017,8,12,10,0,860.0,126.0,4.5,21.0,809.0,983.15,744.81
2017,8,12,10,15,868.0,128.0,4.6,21.0,838.5,1003.84,758.57
2017,8,12,10,30,876.0,130.0,4.7,21.0,868.0,1021.27,770.19
2017,8,12,10,45,881.5,131.0,4.85,21.5,891.0,1031.76,776.12
2017,8,12,11,0,887.0,132.0,5.0,22.0,914.0,1038.76,779.81
2017,8,12,11,15,890.5,133.0,5.1,22.0,929.0,1040.19,781.0
2017,8,12,11,30,894.0,134.0,5.2,22.0,944.0,1038.05,779.91
2017,8,12,11,45,896.0,134.0,5.35,22.0,951.5,1029.83,775.2
2017,8,12,12,0,898.0,134.0,5.5,22.0,959.0,1018.1,768.16
2017,8,12,12,15,897.5,134.0,5.55,22.0,958.0,1000.52,756.45
2017,8,12,12,30,897.0,134.0,5.6,22.0,957.0,979.63,742.53
2017,8,12,12,45,898.5,131.0,5.7,22.0,949.5,954.44,725.96
2017,8,12,13,0,900.0,128.0,5.8,22.0,942.0,926.08,707.12
2017,8,12,13,15,896.0,127.0,5.8,22.0,925.5,891.85,683.52
2017,8,12,13,30,892.0,126.0,5.8,22.0,909.0,854.98,657.98
2017,8,12,13,45,889.0,123.0,5.85,22.0,886.0,814.54,629.96
2017,8,12,14,0,886.0,120.0,5.9,22.0,863.0,771.73,600.01
2017,8,12,14,15,878.0,118.5,5.85,21.5,832.5,724.64,566.84
2017,8,12,14,30,870.0,117.0,5.8,21.0,802.0,675.97,530.33
2017,8,12,14,45,863.5,112.5,5.8,21.0,766.5,624.13,489.72
2017,8,12,15,0,857.0,108.0,5.8,21.0,731.0,571.06,447.12
2017,8,12,15,15,843.0,105.5,5.7,20.5,689.0,512.75,399.96
2017,8,12,15,30,829.0,103.0,5.6,20.0,647.0,456.14,352.7
2017,8,12,15,45,816.5,98.0,5.6,20.0,602.0,398.2,302.53
2017,8,12,16,0,804.0,93.0,5.6,20.0,557.0,340.69,251.56
2017,8,12,16,15,781.5,89.5,5.5,19.5,507.0,282.5,200.03
2017,8,12,16,30,759.0,86.0,5.4,19.0,457.0,226.38,150.52
2017,8,12,16,45,734.0,80.0,5.35,18.5,406.5,170.07,103.28
2017,8,12,17,0,709.0,74.0,5.3,18.0,356.0,116.62,64.07
2017,8,12,17,15,667.5,69.0,5.15,17.5,304.0,62.27,35.82
2017,8,12,17,30,626.0,64.0,5.0,17.0,252.0,43.96,33.36
2017,8,12,17,45,571.5,56.5,4.9,17.0,202.0,40.17,29.95
2017,8,12,18,0,517.0,49.0,4.8,17.0,152.0,36.15,26.19
2017,8,12,18,15,423.0,39.5,4.65,16.5,107.5,30.08,20.49
2017,8,12,18,30,329.0,30.0,4.5,16.0,63.0,23.68,13.96
2017,8,12,18,45,164.5,15.0,4.4,15.5,31.5,11.64,0.0
2017,8,12,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,5,45,179.0,15.5,3.85,13.5,35.0,73.97,22.35
2017,8,13,6,0,358.0,31.0,4.0,14.0,70.0,165.19,119.63
2017,8,13,6,15,448.0,40.0,4.0,14.0,115.5,230.34,179.68
2017,8,13,6,30,538.0,49.0,4.0,14.0,161.0,305.43,246.76
2017,8,13,6,45,593.0,55.5,4.0,14.5,211.0,369.73,303.62
2017,8,13,7,0,648.0,62.0,4.0,15.0,261.0,438.93,362.54
2017,8,13,7,15,687.0,66.5,4.0,15.5,313.0,498.68,411.92
2017,8,13,7,30,726.0,71.0,4.0,16.0,365.0,562.89,462.95
2017,8,13,7,45,755.0,74.5,4.05,16.5,416.0,620.9,507.43
2017,8,13,8,0,784.0,78.0,4.1,17.0,467.0,679.46,549.31
2017,8,13,8,15,804.5,81.5,4.15,17.5,516.0,731.62,585.41
2017,8,13,8,30,825.0,85.0,4.2,18.0,565.0,782.93,620.2
2017,8,13,8,45,841.5,87.0,4.3,18.5,610.5,821.51,645.35
2017,8,13,9,0,858.0,89.0,4.4,19.0,656.0,864.47,673.55
2017,8,13,9,15,870.0,90.5,4.4,19.5,697.0,900.76,696.02
2017,8,13,9,30,882.0,92.0,4.4,20.0,738.0,934.57,716.53
2017,8,13,9,45,884.0,97.5,4.45,20.5,771.0,960.59,731.91
2017,8,13,10,0,886.0,103.0,4.5,21.0,804.0,983.24,744.99
2017,8,13,10,15,892.5,104.5,4.6,21.0,833.0,1002.46,757.71
2017,8,13,10,30,899.0,106.0,4.7,21.0,862.0,1018.31,768.26
2017,8,13,10,45,905.5,105.5,4.8,21.5,884.5,1028.52,773.58
2017,8,13,11,0,912.0,105.0,4.9,22.0,907.0,1035.2,776.65
2017,8,13,11,15,915.0,106.0,5.05,22.0,922.0,1036.33,778.07
2017,8,13,11,30,918.0,107.0,5.2,22.0,937.0,1033.8,777.13
2017,8,13,11,45,921.0,106.0,5.35,22.0,944.5,1025.53,772.37
2017,8,13,12,0,924.0,105.0,5.5,22.0,952.0,1013.65,765.21
2017,8,13,12,15,924.0,105.0,5.55,22.0,951.5,996.33,753.67
2017,8,13,12,30,924.0,105.0,5.6,22.0,951.0,975.58,739.83
2017,8,13,12,45,917.5,107.5,5.7,22.0,941.0,948.06,721.6
2017,8,13,13,0,911.0,110.0,5.8,22.0,931.0,917.59,701.26
2017,8,13,13,15,688.0,229.0,5.85,22.0,843.0,820.07,631.93
2017,8,13,13,30,465.0,348.0,5.9,22.0,755.0,721.61,554.89
2017,8,13,13,45,680.0,226.5,5.95,22.0,804.5,753.35,584.27
2017,8,13,14,0,895.0,105.0,6.0,22.0,854.0,763.26,594.54
2017,8,13,14,15,887.5,103.5,6.0,21.5,824.0,716.17,561.65
2017,8,13,14,30,880.0,102.0,6.0,21.0,794.0,667.45,525.06
2017,8,13,14,45,872.5,99.0,6.0,21.0,758.0,615.93,484.41
2017,8,13,15,0,865.0,96.0,6.0,21.0,722.0,563.24,441.83
2017,8,13,15,15,852.0,93.5,5.9,20.5,680.5,507.34,396.23
2017,8,13,15,30,839.0,91.0,5.8,20.0,639.0,451.32,349.16
2017,8,13,15,45,826.0,87.0,5.75,20.0,594.0,394.11,299.27
2017,8,13,16,0,813.0,83.0,5.7,20.0,549.0,333.2,245.41
2017,8,13,16,15,790.5,80.0,5.65,19.5,499.5,274.98,193.66
2017,8,13,16,30,768.0,77.0,5.6,19.0,450.0,218.81,143.97
2017,8,13,16,45,741.0,72.5,5.55,18.5,399.5,163.0,97.21
2017,8,13,17,0,714.0,68.0,5.5,18.0,349.0,110.26,58.95
2017,8,13,17,15,672.5,63.0,5.4,17.5,297.0,60.05,34.92
2017,8,13,17,30,631.0,58.0,5.3,17.0,245.0,39.47,29.39
2017,8,13,17,45,569.5,52.0,5.25,16.5,195.5,36.67,26.9
2017,8,13,18,0,508.0,46.0,5.2,16.0,146.0,33.74,24.15
2017,8,13,18,15,411.0,37.0,5.1,15.5,102.5,28.01,18.74
2017,8,13,18,30,314.0,28.0,5.0,15.0,59.0,21.98,12.43
2017,8,13,18,45,157.0,14.0,4.9,15.0,29.5,10.84,0.0
2017,8,13,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,93.5,18.0,5.2,13.5,28.0,52.4,10.53
2017,8,14,6,0,187.0,36.0,5.3,14.0,56.0,114.76,82.7
2017,8,14,6,15,256.0,51.0,5.3,14.0,94.5,168.31,131.52
2017,8,14,6,30,325.0,66.0,5.3,14.0,133.0,229.68,186.27
2017,8,14,6,45,367.5,81.0,5.35,14.5,177.0,285.4,235.57
2017,8,14,7,0,410.0,96.0,5.4,15.0,221.0,345.13,286.93
2017,8,14,7,15,451.0,105.5,5.45,15.0,266.5,401.22,334.66
2017,8,14,7,30,492.0,115.0,5.5,15.0,312.0,460.46,383.81
2017,8,14,7,45,332.5,162.5,5.55,15.5,304.0,416.44,344.84
2017,8,14,8,0,173.0,210.0,5.6,16.0,296.0,356.87,292.27
2017,8,14,8,15,91.5,199.5,5.6,16.0,245.5,275.9,224.58
2017,8,14,8,30,10.0,189.0,5.6,16.0,195.0,190.98,152.53
2017,8,14,8,45,51.0,242.5,5.6,16.5,275.5,292.47,234.98
2017,8,14,9,0,92.0,296.0,5.6,17.0,356.0,388.05,310.39
2017,8,14,9,15,189.0,312.0,5.55,17.0,446.5,507.51,405.16
2017,8,14,9,30,286.0,328.0,5.5,17.0,537.0,632.17,501.19
2017,8,14,9,45,240.5,354.0,5.5,17.0,535.5,608.08,480.22
2017,8,14,10,0,195.0,380.0,5.5,17.0,534.0,594.48,467.5
2017,8,14,10,15,103.5,313.5,5.45,16.5,396.0,432.36,341.97
2017,8,14,10,30,12.0,247.0,5.4,16.0,258.0,248.38,195.37
2017,8,14,10,45,169.0,326.5,5.4,16.0,475.0,510.18,404.82
2017,8,14,11,0,326.0,406.0,5.4,16.0,692.0,763.21,595.82
2017,8,14,11,15,179.5,387.0,5.4,16.0,545.0,580.36,454.93
2017,8,14,11,30,33.0,368.0,5.4,16.0,398.0,399.27,312.27
2017,8,14,11,45,34.5,370.0,5.45,16.5,401.5,400.6,313.12
2017,8,14,12,0,36.0,372.0,5.5,17.0,405.0,401.66,313.36
2017,8,14,12,15,259.0,372.5,5.45,17.0,609.0,630.7,494.03
2017,8,14,12,30,482.0,373.0,5.4,17.0,813.0,837.4,649.41
2017,8,14,12,45,498.0,352.5,5.4,17.5,804.0,815.15,631.79
2017,8,14,13,0,514.0,332.0,5.4,18.0,795.0,790.47,613.56
2017,8,14,13,15,499.5,337.5,5.4,18.0,780.5,762.14,592.58
2017,8,14,13,30,485.0,343.0,5.4,18.0,766.0,732.91,570.82
2017,8,14,13,45,423.0,356.5,5.45,18.0,718.5,673.48,525.81
2017,8,14,14,0,361.0,370.0,5.5,18.0,671.0,615.7,481.69
2017,8,14,14,15,248.5,373.0,5.5,18.0,577.0,520.1,407.69
2017,8,14,14,30,136.0,376.0,5.5,18.0,483.0,433.37,339.71
2017,8,14,14,45,217.5,348.0,5.5,18.0,509.5,446.29,351.16
2017,8,14,15,0,299.0,320.0,5.5,18.0,536.0,450.03,354.39
2017,8,14,15,15,408.0,265.0,5.45,17.5,541.0,434.78,342.7
2017,8,14,15,30,517.0,210.0,5.4,17.0,546.0,408.42,320.44
2017,8,14,15,45,305.5,229.0,5.4,17.0,424.0,313.65,245.18
2017,8,14,16,0,94.0,248.0,5.4,17.0,302.0,246.14,193.9
2017,8,14,16,15,63.5,216.0,5.3,16.5,251.0,203.7,160.72
2017,8,14,16,30,33.0,184.0,5.2,16.0,200.0,165.45,130.99
2017,8,14,16,45,16.5,142.5,5.15,15.5,150.5,129.82,102.82
2017,8,14,17,0,0.0,101.0,5.1,15.0,101.0,91.88,72.31
2017,8,14,17,15,0.0,85.5,5.0,14.5,85.5,77.91,60.82
2017,8,14,17,30,0.0,70.0,4.9,14.0,70.0,64.21,51.84
2017,8,14,17,45,210.0,63.5,4.8,14.0,104.0,45.97,35.48
2017,8,14,18,0,420.0,57.0,4.7,14.0,138.0,43.56,33.03
2017,8,14,18,15,318.5,45.0,4.6,13.5,95.5,34.48,24.52
2017,8,14,18,30,217.0,33.0,4.5,13.0,53.0,25.81,15.45
2017,8,14,18,45,108.5,16.5,4.4,13.0,26.5,13.03,0.0
2017,8,14,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.0,18.0,3.0,12.5,31.0,61.21,7.18
2017,8,15,6,0,256.0,36.0,3.3,13.0,62.0,137.09,98.71
2017,8,15,6,15,353.0,47.5,3.35,13.5,106.0,202.38,157.88
2017,8,15,6,30,450.0,59.0,3.4,14.0,150.0,278.18,224.45
2017,8,15,6,45,513.5,67.0,3.45,14.5,200.0,343.97,282.09
2017,8,15,7,0,577.0,75.0,3.5,15.0,250.0,415.57,342.75
2017,8,15,7,15,621.0,81.5,3.5,15.0,301.5,479.27,395.78
2017,8,15,7,30,665.0,88.0,3.5,15.0,353.0,545.9,449.45
2017,8,15,7,45,697.5,92.5,3.5,15.5,404.5,604.76,494.58
2017,8,15,8,0,730.0,97.0,3.5,16.0,456.0,664.62,538.45
2017,8,15,8,15,753.5,101.0,3.5,16.5,505.0,714.6,572.79
2017,8,15,8,30,777.0,105.0,3.5,17.0,554.0,767.04,608.27
2017,8,15,8,45,473.5,203.5,3.55,17.5,484.0,645.15,512.04
2017,8,15,9,0,170.0,302.0,3.6,18.0,414.0,476.51,375.65
2017,8,15,9,15,506.5,208.5,3.65,18.0,571.0,708.13,558.34
2017,8,15,9,30,843.0,115.0,3.7,18.0,728.0,931.71,717.83
2017,8,15,9,45,834.5,127.0,3.8,18.5,759.0,954.22,729.49
2017,8,15,10,0,826.0,139.0,3.9,19.0,790.0,972.88,740.12
2017,8,15,10,15,834.5,141.0,4.0,19.0,819.0,993.61,753.66
2017,8,15,10,30,843.0,143.0,4.1,19.0,848.0,1011.13,765.08
2017,8,15,10,45,850.5,143.5,4.2,19.5,871.0,1022.67,771.09
2017,8,15,11,0,858.0,144.0,4.3,20.0,894.0,1021.38,768.56
2017,8,15,11,15,861.5,145.0,4.4,20.0,909.0,1022.6,769.43
2017,8,15,11,30,865.0,146.0,4.5,20.0,924.0,1020.34,768.31
2017,8,15,11,45,868.5,145.5,4.6,20.5,932.0,1013.1,762.51
2017,8,15,12,0,872.0,145.0,4.7,21.0,940.0,1002.41,754.51
2017,8,15,12,15,872.0,145.0,4.75,21.0,939.5,985.45,743.39
2017,8,15,12,30,872.0,145.0,4.8,21.0,939.0,965.25,730.12
2017,8,15,12,45,874.0,141.5,4.85,21.0,932.0,940.34,713.65
2017,8,15,13,0,876.0,138.0,4.9,21.0,925.0,912.31,694.99
2017,8,15,13,15,872.5,137.5,4.95,21.0,909.0,879.42,672.86
2017,8,15,13,30,869.0,137.0,5.0,21.0,893.0,843.9,648.76
2017,8,15,13,45,863.0,135.5,5.05,21.0,869.5,803.07,620.68
2017,8,15,14,0,857.0,134.0,5.1,21.0,846.0,760.15,590.86
2017,8,15,14,15,848.5,132.0,5.1,20.5,816.0,714.32,558.17
2017,8,15,14,30,840.0,130.0,5.1,20.0,786.0,665.1,521.58
2017,8,15,14,45,828.5,127.5,5.1,20.0,749.5,612.45,480.45
2017,8,15,15,0,817.0,125.0,5.1,20.0,713.0,559.18,437.8
2017,8,15,15,15,802.0,122.0,5.05,19.5,671.0,503.35,392.73
2017,8,15,15,30,787.0,119.0,5.0,19.0,629.0,447.79,346.49
2017,8,15,15,45,583.0,167.5,4.95,19.0,529.5,363.52,278.37
2017,8,15,16,0,379.0,216.0,4.9,19.0,430.0,304.22,231.86
2017,8,15,16,15,536.0,160.0,4.8,18.5,433.0,269.88,197.43
2017,8,15,16,30,693.0,104.0,4.7,18.0,436.0,219.37,147.37
2017,8,15,16,45,656.0,99.0,4.65,17.5,384.5,165.67,103.41
2017,8,15,17,0,619.0,94.0,4.6,17.0,333.0,116.36,68.64
2017,8,15,17,15,571.5,86.5,4.5,16.5,281.5,69.39,46.54
2017,8,15,17,30,524.0,79.0,4.4,16.0,230.0,56.72,44.8
2017,8,15,17,45,452.0,69.5,4.3,15.5,181.0,51.77,40.39
2017,8,15,18,0,380.0,60.0,4.2,15.0,132.0,45.19,34.3
2017,8,15,18,15,282.5,46.0,4.1,14.5,90.0,35.33,25.08
2017,8,15,18,30,185.0,32.0,4.0,14.0,48.0,25.05,14.41
2017,8,15,18,45,92.5,16.0,3.95,13.5,24.0,15.25,0.0
2017,8,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,5,45,87.0,18.0,2.35,13.5,26.5,50.24,0.0
2017,8,16,6,0,174.0,36.0,2.7,14.0,53.0,111.16,79.02
2017,8,16,6,15,258.0,51.0,2.7,14.0,94.0,169.38,131.61
2017,8,16,6,30,342.0,66.0,2.7,14.0,135.0,237.24,191.2
2017,8,16,6,45,404.0,78.0,2.75,14.5,182.5,299.83,245.64
2017,8,16,7,0,466.0,90.0,2.8,15.0,230.0,368.56,303.65
2017,8,16,7,15,320.5,125.0,2.7,15.5,230.0,336.71,277.31
2017,8,16,7,30,175.0,160.0,2.6,16.0,230.0,289.23,236.67
2017,8,16,7,45,403.5,140.0,2.55,16.5,329.5,451.21,368.65
2017,8,16,8,0,632.0,120.0,2.5,17.0,429.0,619.36,498.64
2017,8,16,8,15,658.0,125.5,2.45,17.5,477.0,672.09,534.89
2017,8,16,8,30,684.0,131.0,2.4,18.0,525.0,724.74,569.97
2017,8,16,8,45,707.5,133.5,2.35,18.5,570.0,771.4,599.9
2017,8,16,9,0,731.0,136.0,2.3,19.0,615.0,817.11,628.55
2017,8,16,9,15,746.5,139.5,2.3,19.5,655.5,855.43,651.94
2017,8,16,9,30,762.0,143.0,2.3,20.0,696.0,887.18,670.6
2017,8,16,9,45,784.5,140.0,2.3,20.5,733.5,920.8,690.37
2017,8,16,10,0,807.0,137.0,2.3,21.0,771.0,952.1,708.38
2017,8,16,10,15,815.5,139.0,2.35,21.5,800.0,972.55,719.62
2017,8,16,10,30,824.0,141.0,2.4,22.0,829.0,989.85,728.94
2017,8,16,10,45,832.5,140.5,2.45,22.5,851.5,1001.16,734.42
2017,8,16,11,0,841.0,140.0,2.5,23.0,874.0,999.91,731.9
2017,8,16,11,15,845.0,141.0,2.6,23.0,889.0,1001.66,733.49
2017,8,16,11,30,849.0,142.0,2.7,23.0,904.0,999.99,732.92
2017,8,16,11,45,853.5,140.5,2.8,23.5,912.0,992.86,727.48
2017,8,16,12,0,858.0,139.0,2.9,24.0,920.0,982.34,719.95
2017,8,16,12,15,858.0,139.0,2.95,24.0,919.5,965.62,709.43
2017,8,16,12,30,858.0,139.0,3.0,24.0,919.0,945.71,696.89
2017,8,16,12,45,857.0,138.0,3.15,24.5,911.0,920.81,680.43
2017,8,16,13,0,856.0,137.0,3.3,25.0,903.0,892.96,661.94
2017,8,16,13,15,852.0,136.0,3.4,25.0,887.0,859.74,640.67
2017,8,16,13,30,848.0,135.0,3.5,25.0,871.0,824.01,617.52
2017,8,16,13,45,844.0,133.0,3.6,25.0,848.5,785.0,591.86
2017,8,16,14,0,840.0,131.0,3.7,25.0,826.0,743.81,564.39
2017,8,16,14,15,831.5,129.0,3.8,24.5,796.5,698.59,533.42
2017,8,16,14,30,823.0,127.0,3.9,24.0,767.0,650.12,498.72
2017,8,16,14,45,814.0,123.5,4.05,24.0,731.5,598.82,460.08
2017,8,16,15,0,805.0,120.0,4.2,24.0,696.0,546.69,419.64
2017,8,16,15,15,791.0,117.0,4.3,23.5,655.0,491.98,376.65
2017,8,16,15,30,777.0,114.0,4.4,23.0,614.0,437.44,332.38
2017,8,16,15,45,760.0,109.5,4.5,23.0,569.0,380.86,284.58
2017,8,16,16,0,743.0,105.0,4.6,23.0,524.0,325.33,236.5
2017,8,16,16,15,718.5,101.0,4.7,22.0,475.5,265.85,185.74
2017,8,16,16,30,694.0,97.0,4.8,21.0,427.0,212.08,139.7
2017,8,16,16,45,662.5,91.0,4.95,20.5,377.0,158.34,96.05
2017,8,16,17,0,631.0,85.0,5.1,20.0,327.0,108.3,61.15
2017,8,16,17,15,585.0,78.5,5.1,19.0,276.0,61.52,40.5
2017,8,16,17,30,539.0,72.0,5.1,18.0,225.0,51.05,39.45
2017,8,16,17,45,473.5,62.5,5.15,17.5,177.0,45.86,34.84
2017,8,16,18,0,408.0,53.0,5.2,17.0,129.0,40.37,29.75
2017,8,16,18,15,309.5,40.5,5.05,16.5,87.5,31.69,21.65
2017,8,16,18,30,211.0,28.0,4.9,16.0,46.0,21.88,11.35
2017,8,16,18,45,105.5,14.0,4.8,15.5,23.0,13.34,0.0
2017,8,16,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,5,45,94.5,17.0,2.15,14.5,26.0,50.64,0.0
2017,8,17,6,0,189.0,34.0,2.4,15.0,52.0,113.6,79.71
2017,8,17,6,15,275.5,48.0,2.35,15.5,93.0,172.4,132.84
2017,8,17,6,30,362.0,62.0,2.3,16.0,134.0,241.16,192.53
2017,8,17,6,45,428.5,72.5,2.3,16.5,182.0,305.26,247.77
2017,8,17,7,0,495.0,83.0,2.3,17.0,230.0,379.88,309.8
2017,8,17,7,15,252.0,109.0,2.25,17.5,184.0,277.21,226.55
2017,8,17,7,30,9.0,135.0,2.2,18.0,138.0,137.7,109.02
2017,8,17,7,45,77.5,171.0,2.15,18.5,208.5,231.24,186.16
2017,8,17,8,0,146.0,207.0,2.1,19.0,279.0,334.39,267.89
2017,8,17,8,15,171.5,229.5,2.1,19.5,322.0,383.95,305.07
2017,8,17,8,30,197.0,252.0,2.1,20.0,365.0,434.94,342.72
2017,8,17,8,45,475.0,189.0,2.1,20.5,491.0,630.47,492.68
2017,8,17,9,0,753.0,126.0,2.1,21.0,617.0,820.96,626.31
2017,8,17,9,15,768.0,129.0,2.15,21.5,657.5,858.88,648.1
2017,8,17,9,30,783.0,132.0,2.2,22.0,698.0,894.67,669.68
2017,8,17,9,45,757.5,154.0,2.25,22.5,724.0,910.11,677.5
2017,8,17,10,0,732.0,176.0,2.3,23.0,750.0,927.27,686.72
2017,8,17,10,15,742.0,178.5,2.4,23.5,779.0,948.51,699.14
2017,8,17,10,30,752.0,181.0,2.5,24.0,808.0,966.87,709.62
2017,8,17,10,45,762.0,181.0,2.6,24.5,831.0,973.36,712.43
2017,8,17,11,0,772.0,181.0,2.7,25.0,854.0,983.0,717.5
2017,8,17,11,15,776.5,182.5,2.8,25.0,869.0,985.42,719.33
2017,8,17,11,30,781.0,184.0,2.9,25.0,884.0,984.53,719.17
2017,8,17,11,45,786.5,182.5,3.05,25.5,892.0,978.29,714.63
2017,8,17,12,0,792.0,181.0,3.2,26.0,900.0,968.74,708.01
2017,8,17,12,15,792.0,181.0,3.35,26.0,899.5,952.16,698.2
2017,8,17,12,30,792.0,181.0,3.5,26.0,899.0,932.54,686.37
2017,8,17,12,45,804.5,171.5,3.65,26.0,895.0,911.96,673.87
2017,8,17,13,0,817.0,162.0,3.8,26.0,891.0,887.95,658.96
2017,8,17,13,15,813.0,161.0,3.9,26.0,875.0,854.83,637.52
2017,8,17,13,30,809.0,160.0,4.0,26.0,859.0,819.31,614.31
2017,8,17,13,45,803.5,157.5,4.15,26.0,836.5,778.97,587.71
2017,8,17,14,0,798.0,155.0,4.3,26.0,814.0,736.73,558.84
2017,8,17,14,15,789.0,152.5,4.4,25.5,784.0,690.36,526.47
2017,8,17,14,30,780.0,150.0,4.5,25.0,754.0,642.81,492.41
2017,8,17,14,45,769.0,146.5,4.6,25.0,718.5,592.19,454.21
2017,8,17,15,0,758.0,143.0,4.7,25.0,683.0,541.04,414.52
2017,8,17,15,15,742.0,139.5,4.75,24.5,642.0,484.74,370.48
2017,8,17,15,30,726.0,136.0,4.8,24.0,601.0,430.85,326.85
2017,8,17,15,45,706.5,131.0,4.9,24.0,555.5,375.11,280.05
2017,8,17,16,0,687.0,126.0,5.0,24.0,510.0,320.8,233.41
2017,8,17,16,15,660.0,120.0,5.0,23.0,461.5,265.4,186.43
2017,8,17,16,30,633.0,114.0,5.0,22.0,413.0,212.8,142.06
2017,8,17,16,45,597.5,107.0,5.05,21.5,363.0,161.27,100.9
2017,8,17,17,0,562.0,100.0,5.1,21.0,313.0,114.03,68.54
2017,8,17,17,15,513.5,91.0,5.0,20.0,263.0,69.43,48.62
2017,8,17,17,30,465.0,82.0,4.9,19.0,213.0,59.19,46.4
2017,8,17,17,45,397.5,70.5,4.85,18.5,166.0,52.04,40.08
2017,8,17,18,0,330.0,59.0,4.8,18.0,119.0,44.55,33.22
2017,8,17,18,15,239.0,43.5,4.65,17.5,79.0,33.47,23.0
2017,8,17,18,30,148.0,28.0,4.5,17.0,39.0,21.91,10.78
2017,8,17,18,45,74.0,14.0,4.4,16.5,19.5,13.34,0.0
2017,8,17,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,5,45,83.5,16.5,2.6,14.5,24.5,46.89,0.0
2017,8,18,6,0,167.0,33.0,2.9,15.0,49.0,105.58,73.29
2017,8,18,6,15,252.5,49.0,2.9,15.5,90.0,165.18,127.21
2017,8,18,6,30,338.0,65.0,2.9,16.0,131.0,234.53,187.43
2017,8,18,6,45,407.5,76.0,2.9,16.5,179.5,299.3,243.39
2017,8,18,7,0,477.0,87.0,2.9,17.0,228.0,371.07,303.57
2017,8,18,7,15,304.0,123.0,2.85,17.5,219.5,324.89,265.82
2017,8,18,7,30,131.0,159.0,2.8,18.0,211.0,260.34,211.16
2017,8,18,7,45,208.0,175.5,2.75,18.5,271.0,336.36,272.78
2017,8,18,8,0,285.0,192.0,2.7,19.0,331.0,429.96,345.79
2017,8,18,8,15,492.5,159.0,2.7,19.5,428.5,576.01,459.36
2017,8,18,8,30,700.0,126.0,2.7,20.0,526.0,732.06,573.55
2017,8,18,8,45,722.5,129.0,2.7,20.5,571.5,778.96,603.06
2017,8,18,9,0,745.0,132.0,2.7,21.0,617.0,824.8,632.1
2017,8,18,9,15,760.0,135.5,2.7,21.5,657.5,858.7,652.4
2017,8,18,9,30,775.0,139.0,2.7,22.0,698.0,894.83,674.09
2017,8,18,9,45,776.0,147.5,2.75,22.5,730.5,920.68,688.98
2017,8,18,10,0,777.0,156.0,2.8,23.0,763.0,943.37,701.8
2017,8,18,10,15,786.0,158.0,2.85,23.5,792.0,963.77,713.12
2017,8,18,10,30,795.0,160.0,2.9,24.0,821.0,981.12,722.47
2017,8,18,10,45,803.0,161.0,3.0,24.5,843.5,993.21,728.85
2017,8,18,11,0,811.0,162.0,3.1,25.0,866.0,1002.0,733.2
2017,8,18,11,15,815.0,163.0,3.15,25.0,881.0,1003.39,733.89
2017,8,18,11,30,819.0,164.0,3.2,25.0,896.0,1001.36,732.52
2017,8,18,11,45,822.5,163.5,3.3,25.5,903.5,993.85,726.67
2017,8,18,12,0,826.0,163.0,3.4,26.0,911.0,982.95,718.74
2017,8,18,12,15,825.5,163.0,3.5,26.0,910.0,965.39,707.92
2017,8,18,12,30,825.0,163.0,3.6,26.0,909.0,944.69,695.07
2017,8,18,12,45,833.0,156.5,3.7,26.0,903.5,922.16,680.98
2017,8,18,13,0,841.0,150.0,3.8,26.0,898.0,896.31,664.63
2017,8,18,13,15,837.0,149.0,3.95,26.0,882.0,862.47,643.01
2017,8,18,13,30,833.0,148.0,4.1,26.0,866.0,826.14,619.49
2017,8,18,13,45,827.5,145.5,4.25,26.0,843.0,784.91,592.29
2017,8,18,14,0,822.0,143.0,4.4,26.0,820.0,741.7,563.18
2017,8,18,14,15,813.0,141.0,4.5,25.5,790.0,694.78,530.42
2017,8,18,14,30,804.0,139.0,4.6,25.0,760.0,646.59,495.89
2017,8,18,14,45,793.0,136.0,4.75,25.0,724.0,595.27,457.18
2017,8,18,15,0,782.0,133.0,4.9,25.0,688.0,543.36,416.84
2017,8,18,15,15,766.5,129.5,4.95,24.5,646.5,488.48,373.59
2017,8,18,15,30,751.0,126.0,5.0,24.0,605.0,431.18,327.14
2017,8,18,15,45,731.0,122.0,5.1,23.5,559.0,374.79,280.08
2017,8,18,16,0,711.0,118.0,5.2,23.0,513.0,319.81,232.98
2017,8,18,16,15,684.5,113.0,5.15,22.0,464.5,264.03,185.19
2017,8,18,16,30,658.0,108.0,5.1,21.0,416.0,210.96,140.04
2017,8,18,16,45,621.5,101.5,5.1,20.5,365.5,158.26,97.88
2017,8,18,17,0,585.0,95.0,5.1,20.0,315.0,109.95,65.05
2017,8,18,17,15,536.5,86.5,5.0,19.5,264.5,64.44,50.87
2017,8,18,17,30,488.0,78.0,4.9,19.0,214.0,56.61,44.14
2017,8,18,17,45,417.5,67.5,4.8,18.5,166.0,49.92,38.2
2017,8,18,18,0,347.0,57.0,4.7,18.0,118.0,43.13,31.94
2017,8,18,18,15,251.5,41.5,4.55,17.5,78.0,31.98,21.64
2017,8,18,18,30,156.0,26.0,4.4,17.0,38.0,20.36,8.98
2017,8,18,18,45,78.0,13.0,4.25,16.5,19.0,12.39,0.0
2017,8,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,5,45,83.5,16.0,2.45,14.0,24.0,46.01,0.0
2017,8,19,6,0,167.0,32.0,2.8,15.0,48.0,104.56,71.76
2017,8,19,6,15,253.0,48.0,2.8,15.5,88.5,164.31,126.29
2017,8,19,6,30,339.0,64.0,2.8,16.0,129.0,233.87,186.73
2017,8,19,6,45,405.5,75.5,2.85,16.5,177.0,297.81,242.08
2017,8,19,7,0,472.0,87.0,2.9,17.0,225.0,368.42,301.41
2017,8,19,7,15,237.5,107.5,2.9,17.5,177.0,267.15,218.89
2017,8,19,7,30,3.0,128.0,2.9,18.0,129.0,126.57,99.93
2017,8,19,7,45,16.0,154.5,2.9,18.5,162.0,162.34,129.22
2017,8,19,8,0,29.0,181.0,2.9,19.0,195.0,208.53,166.09
2017,8,19,8,15,37.0,205.0,2.9,19.5,225.0,240.96,191.17
2017,8,19,8,30,45.0,229.0,2.9,20.0,255.0,273.84,216.2
2017,8,19,8,45,183.0,251.5,2.9,20.5,368.5,427.82,337.88
2017,8,19,9,0,321.0,274.0,2.9,21.0,482.0,591.69,460.85
2017,8,19,9,15,251.5,306.0,2.9,21.5,475.5,572.17,441.5
2017,8,19,9,30,182.0,338.0,2.9,22.0,469.0,534.02,409.85
2017,8,19,9,45,270.0,338.5,2.95,22.5,543.5,633.94,483.18
2017,8,19,10,0,358.0,339.0,3.0,23.0,618.0,722.63,545.99
2017,8,19,10,15,576.0,251.5,3.05,23.0,720.0,862.5,647.98
2017,8,19,10,30,794.0,164.0,3.1,23.0,822.0,984.16,729.92
2017,8,19,10,45,802.5,165.0,3.2,23.5,845.0,996.69,735.66
2017,8,19,11,0,811.0,166.0,3.3,24.0,868.0,1005.9,740.28
2017,8,19,11,15,815.0,167.0,3.35,24.0,883.0,1007.21,740.89
2017,8,19,11,30,819.0,168.0,3.4,24.0,898.0,1005.08,739.43
2017,8,19,11,45,822.5,168.0,3.45,24.5,905.5,997.99,733.42
2017,8,19,12,0,826.0,168.0,3.5,25.0,913.0,987.5,725.33
2017,8,19,12,15,825.5,168.0,3.6,25.0,912.5,969.83,714.36
2017,8,19,12,30,825.0,168.0,3.7,25.0,912.0,949.0,701.35
2017,8,19,12,45,813.0,173.5,3.85,25.0,900.5,920.16,683.23
2017,8,19,13,0,801.0,179.0,4.0,25.0,889.0,888.89,663.35
2017,8,19,13,15,566.5,287.0,4.1,25.0,785.0,768.32,577.18
2017,8,19,13,30,332.0,395.0,4.2,25.0,681.0,652.52,490.25
2017,8,19,13,45,552.5,284.5,4.35,25.0,744.0,704.27,533.65
2017,8,19,14,0,773.0,174.0,4.5,25.0,807.0,734.13,559.63
2017,8,19,14,15,762.5,171.0,4.6,24.5,777.0,687.01,526.31
2017,8,19,14,30,752.0,168.0,4.7,24.0,747.0,638.37,491.31
2017,8,19,14,45,736.5,166.0,4.85,23.5,710.0,586.98,453.28
2017,8,19,15,0,721.0,164.0,5.0,23.0,673.0,535.58,413.97
2017,8,19,15,15,703.5,159.5,5.0,22.5,631.5,481.24,370.89
2017,8,19,15,30,686.0,155.0,5.0,22.0,590.0,427.67,327.16
2017,8,19,15,45,660.5,150.5,5.05,22.0,543.5,372.21,280.41
2017,8,19,16,0,635.0,146.0,5.1,22.0,497.0,318.96,234.66
2017,8,19,16,15,606.0,139.0,5.05,21.0,448.5,265.16,189.09
2017,8,19,16,30,577.0,132.0,5.0,20.0,400.0,214.54,146.59
2017,8,19,16,45,405.5,137.0,5.0,19.5,314.5,157.6,107.13
2017,8,19,17,0,234.0,142.0,5.0,19.0,229.0,125.63,90.95
2017,8,19,17,15,198.5,125.5,4.9,18.5,191.5,94.6,77.38
2017,8,19,17,30,163.0,109.0,4.8,18.0,154.0,86.41,70.38
2017,8,19,17,45,209.0,86.0,4.7,17.5,130.5,66.69,53.01
2017,8,19,18,0,255.0,63.0,4.6,17.0,107.0,47.87,36.15
2017,8,19,18,15,176.0,43.5,4.5,16.5,69.0,33.61,23.03
2017,8,19,18,30,97.0,24.0,4.4,16.0,31.0,19.97,7.89
2017,8,19,18,45,48.5,12.0,4.35,15.5,15.5,11.44,0.0
2017,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,5,45,53.0,15.5,2.4,13.5,20.5,33.85,0.0
2017,8,20,6,0,106.0,31.0,2.7,14.0,41.0,77.39,51.71
2017,8,20,6,15,178.0,51.5,2.75,14.5,80.5,134.02,102.9
2017,8,20,6,30,250.0,72.0,2.8,15.0,120.0,198.07,158.57
2017,8,20,6,45,311.0,88.0,2.85,15.5,166.5,266.65,217.48
2017,8,20,7,0,372.0,104.0,2.9,16.0,213.0,334.35,274.47
2017,8,20,7,15,189.5,117.5,2.85,16.5,173.5,250.94,205.84
2017,8,20,7,30,7.0,131.0,2.8,17.0,134.0,132.51,105.34
2017,8,20,7,45,33.0,162.5,2.75,17.5,178.5,191.45,153.87
2017,8,20,8,0,59.0,194.0,2.7,18.0,223.0,245.74,197.32
2017,8,20,8,15,66.5,218.0,2.7,18.5,253.5,278.96,222.72
2017,8,20,8,30,74.0,242.0,2.7,19.0,284.0,312.51,247.98
2017,8,20,8,45,129.5,268.5,2.7,19.5,349.5,402.19,317.31
2017,8,20,9,0,185.0,295.0,2.7,20.0,415.0,483.14,377.97
2017,8,20,9,15,241.0,307.0,2.75,20.5,473.5,550.6,427.54
2017,8,20,9,30,297.0,319.0,2.8,21.0,532.0,633.84,487.2
2017,8,20,9,45,302.0,335.5,2.9,21.5,561.5,661.34,504.79
2017,8,20,10,0,307.0,352.0,3.0,22.0,591.0,687.6,521.71
2017,8,20,10,15,489.5,289.0,3.1,22.0,686.5,813.99,615.14
2017,8,20,10,30,672.0,226.0,3.2,22.0,782.0,935.4,701.25
2017,8,20,10,45,681.5,227.0,3.35,22.5,804.0,947.82,707.49
2017,8,20,11,0,691.0,228.0,3.5,23.0,826.0,957.3,712.73
2017,8,20,11,15,695.5,230.0,3.6,23.0,840.0,959.76,714.43
2017,8,20,11,30,700.0,232.0,3.7,23.0,854.0,959.13,714.22
2017,8,20,11,45,704.5,231.0,3.85,23.5,861.5,952.31,708.88
2017,8,20,12,0,709.0,230.0,4.0,24.0,869.0,942.41,701.6
2017,8,20,12,15,709.0,230.0,4.1,24.0,868.0,926.21,691.21
2017,8,20,12,30,709.0,230.0,4.2,24.0,867.0,907.18,678.97
2017,8,20,12,45,706.0,228.5,4.3,24.0,858.0,881.23,661.99
2017,8,20,13,0,703.0,227.0,4.4,24.0,849.0,852.87,643.2
2017,8,20,13,15,698.0,225.5,4.5,24.0,833.5,820.57,621.2
2017,8,20,13,30,693.0,224.0,4.6,24.0,818.0,786.3,597.66
2017,8,20,13,45,688.5,219.0,4.7,24.0,795.5,747.32,570.45
2017,8,20,14,0,684.0,214.0,4.8,24.0,773.0,706.75,541.56
2017,8,20,14,15,673.5,210.5,4.85,23.5,743.5,662.07,509.79
2017,8,20,14,30,663.0,207.0,4.9,23.0,714.0,616.68,476.69
2017,8,20,14,45,651.0,201.0,5.0,23.0,679.0,567.66,439.28
2017,8,20,15,0,639.0,195.0,5.1,23.0,644.0,518.57,400.87
2017,8,20,15,15,621.0,189.0,5.1,22.5,603.5,466.76,359.95
2017,8,20,15,30,603.0,183.0,5.1,22.0,563.0,416.01,318.74
2017,8,20,15,45,582.0,174.5,5.15,21.5,519.0,362.44,274.44
2017,8,20,16,0,561.0,166.0,5.2,21.0,475.0,311.39,231.26
2017,8,20,16,15,531.5,157.0,5.15,20.5,427.5,259.82,187.55
2017,8,20,16,30,502.0,148.0,5.1,20.0,380.0,211.45,147.08
2017,8,20,16,45,467.0,136.5,5.1,19.5,332.0,163.78,109.61
2017,8,20,17,0,432.0,125.0,5.1,19.0,284.0,120.34,80.08
2017,8,20,17,15,384.0,111.0,4.95,18.5,236.0,79.29,64.06
2017,8,20,17,30,336.0,97.0,4.8,18.0,188.0,70.68,56.64
2017,8,20,17,45,275.0,79.5,4.65,17.5,143.0,59.2,46.43
2017,8,20,18,0,214.0,62.0,4.5,17.0,98.0,49.31,37.35
2017,8,20,18,15,143.5,41.5,4.35,16.5,62.0,33.72,23.0
2017,8,20,18,30,73.0,21.0,4.2,16.0,26.0,17.57,5.24
2017,8,20,18,45,36.5,10.5,4.05,15.5,13.0,10.01,0.0
2017,8,20,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.5,14.0,3.25,14.5,17.5,22.77,0.0
2017,8,21,6,0,73.0,28.0,3.5,15.0,35.0,62.87,40.47
2017,8,21,6,15,132.5,51.0,3.55,15.5,72.5,116.67,88.84
2017,8,21,6,30,192.0,74.0,3.6,16.0,110.0,176.0,140.24
2017,8,21,6,45,251.0,92.5,3.7,16.5,155.5,235.33,191.42
2017,8,21,7,0,310.0,111.0,3.8,17.0,201.0,300.71,246.67
2017,8,21,7,15,155.0,89.0,3.75,17.0,134.0,196.56,161.25
2017,8,21,7,30,0.0,67.0,3.7,17.0,67.0,62.33,46.95
2017,8,21,7,45,0.0,94.0,3.7,17.5,94.0,88.46,68.56
2017,8,21,8,0,0.0,121.0,3.7,18.0,121.0,115.18,90.2
2017,8,21,8,15,35.5,180.5,3.7,18.5,200.5,212.49,169.74
2017,8,21,8,30,71.0,240.0,3.7,19.0,280.0,308.04,245.39
2017,8,21,8,45,343.0,211.0,3.7,19.5,429.0,530.24,423.07
2017,8,21,9,0,615.0,182.0,3.7,20.0,578.0,766.23,599.86
2017,8,21,9,15,457.0,249.5,3.7,20.5,554.5,709.02,550.33
2017,8,21,9,30,299.0,317.0,3.7,21.0,531.0,633.69,489.25
2017,8,21,9,45,196.0,339.5,3.75,21.5,482.5,551.13,424.76
2017,8,21,10,0,93.0,362.0,3.8,22.0,434.0,463.46,355.53
2017,8,21,10,15,61.0,342.5,3.85,22.0,390.5,409.7,314.38
2017,8,21,10,30,29.0,323.0,3.9,22.0,347.0,355.76,272.53
2017,8,21,10,45,53.0,364.0,3.95,22.5,409.5,421.99,322.18
2017,8,21,11,0,77.0,405.0,4.0,23.0,472.0,487.86,370.2
2017,8,21,11,15,110.5,423.5,4.05,23.0,520.5,550.99,416.62
2017,8,21,11,30,144.0,442.0,4.1,23.0,569.0,599.86,452.31
2017,8,21,11,45,174.5,445.0,4.2,23.5,601.0,627.99,472.27
2017,8,21,12,0,205.0,448.0,4.3,24.0,633.0,654.47,490.99
2017,8,21,12,15,258.0,436.0,4.4,24.0,668.0,694.24,520.65
2017,8,21,12,30,311.0,424.0,4.5,24.0,703.0,720.96,541.21
2017,8,21,12,45,529.5,310.5,4.6,24.0,780.0,800.32,604.09
2017,8,21,13,0,748.0,197.0,4.7,24.0,857.0,861.78,651.88
2017,8,21,13,15,743.0,195.5,4.7,24.0,840.5,828.31,628.56
2017,8,21,13,30,738.0,194.0,4.7,24.0,824.0,792.73,604.1
2017,8,21,13,45,737.5,187.5,4.75,24.0,802.5,753.85,576.72
2017,8,21,14,0,737.0,181.0,4.8,24.0,781.0,712.94,547.37
2017,8,21,14,15,726.5,178.0,4.8,23.5,751.0,666.66,514.15
2017,8,21,14,30,716.0,175.0,4.8,23.0,721.0,619.51,479.48
2017,8,21,14,45,707.5,169.0,4.8,23.0,686.0,570.13,441.4
2017,8,21,15,0,699.0,163.0,4.8,23.0,651.0,520.2,401.96
2017,8,21,15,15,681.0,158.0,4.7,22.5,610.0,466.28,359.0
2017,8,21,15,30,663.0,153.0,4.6,22.0,569.0,413.27,315.59
2017,8,21,15,45,477.0,188.5,4.55,21.5,475.5,334.91,254.01
2017,8,21,16,0,291.0,224.0,4.5,21.0,382.0,278.49,211.32
2017,8,21,16,15,258.0,205.0,4.4,20.5,336.0,233.64,175.42
2017,8,21,16,30,225.0,186.0,4.3,20.0,290.0,192.81,143.14
