Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,16,45,165.0,165.5,4.25,19.5,236.5,156.01,116.25
2017,8,21,17,0,105.0,145.0,4.2,19.0,183.0,122.75,93.22
2017,8,21,17,15,87.5,123.5,4.1,18.5,152.0,96.83,79.3
2017,8,21,17,30,70.0,102.0,4.0,18.0,121.0,84.85,68.97
2017,8,21,17,45,52.0,80.0,3.95,17.5,92.5,67.63,53.75
2017,8,21,18,0,34.0,58.0,3.9,17.0,64.0,50.06,37.93
2017,8,21,18,15,17.0,37.5,3.9,16.5,40.5,33.2,22.42
2017,8,21,18,30,0.0,17.0,3.9,16.0,17.0,15.78,2.84
2017,8,21,18,45,0.0,8.5,3.9,16.0,8.5,8.1,0.0
2017,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.9,13.5,21.0,33.29,0.0
2017,8,22,6,0,151.0,29.0,3.1,14.0,42.0,96.47,63.27
2017,8,22,6,15,238.5,45.5,3.05,14.5,82.5,156.36,119.92
2017,8,22,6,30,326.0,62.0,3.0,15.0,123.0,226.24,180.98
2017,8,22,6,45,388.5,75.0,3.0,15.5,170.0,289.23,235.92
2017,8,22,7,0,451.0,88.0,3.0,16.0,217.0,358.48,294.52
2017,8,22,7,15,237.0,113.5,2.9,16.5,182.5,274.59,225.7
2017,8,22,7,30,23.0,139.0,2.8,17.0,148.0,151.81,121.61
2017,8,22,7,45,316.0,131.5,2.75,17.5,281.0,382.04,313.12
2017,8,22,8,0,609.0,124.0,2.7,18.0,414.0,607.0,488.77
2017,8,22,8,15,636.0,130.0,2.7,18.5,461.5,660.19,525.59
2017,8,22,8,30,663.0,136.0,2.7,19.0,509.0,713.38,561.87
2017,8,22,8,45,680.0,142.5,2.7,19.5,553.0,758.35,591.16
2017,8,22,9,0,697.0,149.0,2.7,20.0,597.0,801.97,619.02
2017,8,22,9,15,713.0,153.5,2.75,20.5,637.0,840.83,643.43
2017,8,22,9,30,729.0,158.0,2.8,21.0,677.0,877.75,666.27
2017,8,22,9,45,742.0,161.0,2.9,21.5,712.0,907.93,684.67
2017,8,22,10,0,755.0,164.0,3.0,22.0,747.0,935.58,701.33
2017,8,22,10,15,764.0,166.0,3.1,22.5,775.5,949.77,708.94
2017,8,22,10,30,773.0,168.0,3.2,23.0,804.0,966.71,718.56
2017,8,22,10,45,777.0,171.0,3.35,23.5,825.0,976.56,723.87
2017,8,22,11,0,781.0,174.0,3.5,24.0,846.0,983.12,727.12
2017,8,22,11,15,785.0,175.5,3.65,24.0,860.0,984.79,728.65
2017,8,22,11,30,789.0,177.0,3.8,24.0,874.0,983.12,728.09
2017,8,22,11,45,790.0,178.0,3.95,24.0,880.5,974.64,723.09
2017,8,22,12,0,791.0,179.0,4.1,24.0,887.0,962.91,716.0
2017,8,22,12,15,790.5,178.5,4.25,24.0,886.0,945.05,704.82
2017,8,22,12,30,790.0,178.0,4.4,24.0,885.0,924.17,691.6
2017,8,22,12,45,800.0,170.0,4.55,24.0,879.5,902.42,677.94
2017,8,22,13,0,810.0,162.0,4.7,24.0,874.0,877.34,662.15
2017,8,22,13,15,805.5,160.5,4.8,24.0,857.5,843.15,639.56
2017,8,22,13,30,801.0,159.0,4.9,24.0,841.0,806.63,615.16
2017,8,22,13,45,798.0,155.0,5.0,24.0,818.5,766.7,588.08
2017,8,22,14,0,795.0,151.0,5.1,24.0,796.0,724.69,558.37
2017,8,22,14,15,786.0,148.5,5.1,23.5,766.0,678.14,524.75
2017,8,22,14,30,777.0,146.0,5.1,23.0,736.0,630.42,489.4
2017,8,22,14,45,768.5,141.0,5.15,23.0,700.5,579.71,450.12
2017,8,22,15,0,760.0,136.0,5.2,23.0,665.0,528.27,409.23
2017,8,22,15,15,744.0,132.5,5.15,22.5,624.0,471.72,363.89
2017,8,22,15,30,728.0,129.0,5.1,22.0,583.0,417.59,319.06
2017,8,22,15,45,710.5,123.5,5.1,22.0,538.0,361.93,271.38
2017,8,22,16,0,693.0,118.0,5.1,22.0,493.0,307.49,223.81
2017,8,22,16,15,665.5,112.5,5.05,21.5,444.5,252.1,175.91
2017,8,22,16,30,638.0,107.0,5.0,21.0,396.0,199.59,131.24
2017,8,22,16,45,603.0,99.5,4.95,21.0,346.0,147.6,90.17
2017,8,22,17,0,568.0,92.0,4.9,21.0,296.0,99.88,59.13
2017,8,22,17,15,517.5,83.5,4.8,20.5,246.5,58.99,45.94
2017,8,22,17,30,467.0,75.0,4.7,20.0,197.0,55.15,42.65
2017,8,22,17,45,395.5,63.0,4.6,19.5,150.0,46.92,35.32
2017,8,22,18,0,324.0,51.0,4.5,19.0,103.0,38.83,27.89
2017,8,22,18,15,223.5,35.5,4.35,18.5,65.0,27.5,17.3
2017,8,22,18,30,123.0,20.0,4.2,18.0,27.0,15.7,0.94
2017,8,22,18,45,61.5,10.0,4.05,17.5,13.5,9.53,0.0
2017,8,22,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,5,45,87.0,14.0,3.25,14.5,21.0,35.75,0.0
2017,8,23,6,0,174.0,28.0,3.5,15.0,42.0,101.96,65.21
2017,8,23,6,15,267.5,43.0,3.55,15.5,83.0,164.19,125.24
2017,8,23,6,30,361.0,58.0,3.6,16.0,124.0,236.5,188.52
2017,8,23,6,45,429.5,68.5,3.65,16.5,172.5,304.18,247.49
2017,8,23,7,0,498.0,79.0,3.7,17.0,221.0,376.91,309.11
2017,8,23,7,15,545.5,87.5,3.7,17.5,271.5,441.12,361.99
2017,8,23,7,30,593.0,96.0,3.7,18.0,322.0,508.73,415.73
2017,8,23,7,45,630.5,101.5,3.7,18.5,373.0,569.03,462.07
2017,8,23,8,0,668.0,107.0,3.7,19.0,424.0,630.87,508.13
2017,8,23,8,15,694.0,112.5,3.65,19.5,472.5,684.98,545.9
2017,8,23,8,30,720.0,118.0,3.6,20.0,521.0,738.9,582.31
2017,8,23,8,45,743.0,120.5,3.6,20.5,567.5,786.22,613.35
2017,8,23,9,0,766.0,123.0,3.6,21.0,614.0,828.53,640.32
2017,8,23,9,15,781.5,126.5,3.6,21.5,655.0,867.7,664.7
2017,8,23,9,30,797.0,130.0,3.6,22.0,696.0,904.69,687.28
2017,8,23,9,45,801.0,136.0,3.6,22.5,729.5,931.08,702.36
2017,8,23,10,0,805.0,142.0,3.6,23.0,763.0,954.36,715.35
2017,8,23,10,15,814.0,144.0,3.6,23.0,792.0,974.97,727.94
2017,8,23,10,30,823.0,146.0,3.6,23.0,821.0,992.41,738.48
2017,8,23,10,45,832.5,146.0,3.6,23.5,844.0,1004.86,744.36
2017,8,23,11,0,842.0,146.0,3.6,24.0,867.0,1013.92,748.1
2017,8,23,11,15,846.0,147.0,3.7,24.0,882.0,1015.05,748.92
2017,8,23,11,30,850.0,148.0,3.8,24.0,897.0,1012.64,747.57
2017,8,23,11,45,855.0,146.5,3.9,24.5,905.0,996.33,735.69
2017,8,23,12,0,860.0,145.0,4.0,25.0,913.0,985.7,727.78
2017,8,23,12,15,508.5,296.0,4.15,25.0,750.0,798.58,597.39
2017,8,23,12,30,157.0,447.0,4.3,25.0,587.0,593.01,443.19
2017,8,23,12,45,501.5,298.0,4.45,25.0,738.5,761.79,574.72
2017,8,23,13,0,846.0,149.0,4.6,25.0,890.0,894.73,671.8
2017,8,23,13,15,669.0,237.5,4.75,24.5,816.5,805.26,609.96
2017,8,23,13,30,492.0,326.0,4.9,24.0,743.0,718.16,545.77
2017,8,23,13,45,661.5,233.0,5.05,24.0,777.5,736.94,564.43
2017,8,23,14,0,831.0,140.0,5.2,24.0,812.0,738.76,569.67
2017,8,23,14,15,822.0,138.0,5.3,23.5,781.0,691.09,535.36
2017,8,23,14,30,813.0,136.0,5.4,23.0,750.0,642.15,499.31
2017,8,23,14,45,805.5,131.5,5.5,23.0,714.5,590.69,459.39
2017,8,23,15,0,798.0,127.0,5.6,23.0,679.0,538.3,417.61
2017,8,23,15,15,782.0,123.5,5.6,22.5,637.0,482.12,372.28
2017,8,23,15,30,766.0,120.0,5.6,22.0,595.0,426.39,325.92
2017,8,23,15,45,751.0,114.0,5.6,22.0,549.5,366.33,274.39
2017,8,23,16,0,736.0,108.0,5.6,22.0,504.0,309.92,224.72
2017,8,23,16,15,709.0,103.0,5.55,21.0,454.0,252.61,175.17
2017,8,23,16,30,682.0,98.0,5.5,20.0,404.0,198.07,128.71
2017,8,23,16,45,363.5,116.5,5.45,19.5,277.5,131.89,88.26
2017,8,23,17,0,45.0,135.0,5.4,19.0,151.0,115.7,89.63
2017,8,23,17,15,282.5,101.5,5.25,18.5,176.0,77.49,62.51
2017,8,23,17,30,520.0,68.0,5.1,18.0,201.0,49.42,37.96
2017,8,23,17,45,451.0,57.5,4.95,17.5,153.5,43.21,32.34
2017,8,23,18,0,382.0,47.0,4.8,17.0,106.0,36.64,26.18
2017,8,23,18,15,268.0,33.0,4.65,16.5,67.0,26.25,16.24
2017,8,23,18,30,154.0,19.0,4.5,16.0,28.0,14.96,0.0
2017,8,23,18,45,77.0,9.5,4.4,15.5,14.0,9.05,0.0
2017,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,137.5,12.5,4.1,14.5,23.5,47.26,0.0
2017,8,24,6,0,275.0,25.0,4.3,15.0,47.0,130.97,82.04
2017,8,24,6,15,381.5,35.5,4.35,15.0,90.5,199.9,152.6
2017,8,24,6,30,488.0,46.0,4.4,15.0,134.0,279.69,223.78
2017,8,24,6,45,554.0,53.5,4.5,15.5,184.5,347.73,284.35
2017,8,24,7,0,620.0,61.0,4.6,16.0,235.0,421.98,348.22
2017,8,24,7,15,664.5,66.5,4.6,16.5,287.5,486.78,402.26
2017,8,24,7,30,709.0,72.0,4.6,17.0,340.0,552.11,454.8
2017,8,24,7,45,739.0,76.5,4.65,17.5,392.0,611.32,500.79
2017,8,24,8,0,769.0,81.0,4.7,18.0,444.0,671.15,544.32
2017,8,24,8,15,792.5,84.5,4.7,18.5,493.5,725.03,581.89
2017,8,24,8,30,816.0,88.0,4.7,19.0,543.0,778.26,618.15
2017,8,24,8,45,831.5,91.5,4.7,19.5,589.0,823.73,648.03
2017,8,24,9,0,847.0,95.0,4.7,20.0,635.0,860.29,671.05
2017,8,24,9,15,860.5,97.0,4.65,20.0,676.0,897.92,695.61
2017,8,24,9,30,874.0,99.0,4.6,20.0,717.0,933.1,718.2
2017,8,24,9,45,848.5,119.0,4.6,20.5,744.0,956.95,731.72
2017,8,24,10,0,823.0,139.0,4.6,21.0,771.0,968.21,736.59
2017,8,24,10,15,832.0,141.0,4.6,21.0,800.5,989.02,749.67
2017,8,24,10,30,841.0,143.0,4.6,21.0,830.0,1006.58,760.52
2017,8,24,10,45,851.0,142.0,4.6,21.5,853.5,1018.5,766.11
2017,8,24,11,0,861.0,141.0,4.6,22.0,877.0,1017.66,763.23
2017,8,24,11,15,865.0,142.0,4.6,22.0,891.5,1018.88,763.49
2017,8,24,11,30,869.0,143.0,4.6,22.0,906.0,1016.56,761.48
2017,8,24,11,45,873.0,142.0,4.7,22.0,914.0,1008.67,756.75
2017,8,24,12,0,877.0,141.0,4.8,22.0,922.0,997.27,749.75
2017,8,24,12,15,877.0,141.0,4.85,22.0,921.0,979.6,738.14
2017,8,24,12,30,877.0,141.0,4.9,22.0,920.0,958.62,724.35
2017,8,24,12,45,889.0,132.5,4.95,22.0,915.0,936.92,710.09
2017,8,24,13,0,901.0,124.0,5.0,22.0,910.0,911.5,693.25
2017,8,24,13,15,897.5,123.0,5.0,22.0,893.5,876.68,669.49
2017,8,24,13,30,894.0,122.0,5.0,22.0,877.0,839.15,643.75
2017,8,24,13,45,891.0,119.0,5.0,22.0,854.0,797.57,614.98
2017,8,24,14,0,888.0,116.0,5.0,22.0,831.0,753.6,584.28
2017,8,24,14,15,880.0,114.5,5.0,21.5,800.0,705.47,549.93
2017,8,24,14,30,872.0,113.0,5.0,21.0,769.0,655.77,512.78
2017,8,24,14,45,864.0,109.5,5.05,21.0,732.5,602.89,471.41
2017,8,24,15,0,856.0,106.0,5.1,21.0,696.0,547.41,426.9
2017,8,24,15,15,842.0,103.5,5.1,20.5,653.0,490.08,380.25
2017,8,24,15,30,828.0,101.0,5.1,20.0,610.0,432.84,332.14
2017,8,24,15,45,809.5,97.5,5.2,20.0,563.0,373.47,280.55
2017,8,24,16,0,791.0,94.0,5.3,20.0,516.0,315.27,228.86
2017,8,24,16,15,765.0,90.0,5.2,19.5,465.5,256.29,176.84
2017,8,24,16,30,739.0,86.0,5.1,19.0,415.0,199.92,128.14
2017,8,24,16,45,701.0,81.5,5.1,18.5,362.0,140.38,81.22
2017,8,24,17,0,663.0,77.0,5.1,18.0,309.0,89.14,49.3
2017,8,24,17,15,611.5,70.5,5.0,17.5,257.0,49.01,37.74
2017,8,24,17,30,560.0,64.0,4.9,17.0,205.0,46.34,35.4
2017,8,24,17,45,476.5,55.0,4.8,16.5,155.5,41.28,30.76
2017,8,24,18,0,393.0,46.0,4.7,16.0,106.0,36.0,25.68
2017,8,24,18,15,268.0,32.5,4.6,15.5,66.0,26.03,15.93
2017,8,24,18,30,143.0,19.0,4.5,15.0,26.0,15.02,0.0
2017,8,24,18,45,71.5,9.5,4.45,14.5,13.0,9.05,0.0
2017,8,24,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,5,45,125.0,13.5,2.7,12.0,23.0,44.96,0.0
2017,8,25,6,0,250.0,27.0,3.0,13.0,46.0,124.3,75.94
2017,8,25,6,15,363.0,38.0,3.0,13.5,90.0,195.72,149.69
2017,8,25,6,30,476.0,49.0,3.0,14.0,134.0,277.88,222.23
2017,8,25,6,45,547.5,57.0,3.0,14.5,185.5,348.65,284.59
2017,8,25,7,0,619.0,65.0,3.0,15.0,237.0,426.16,350.43
2017,8,25,7,15,665.5,70.5,2.9,15.5,290.5,492.18,404.58
2017,8,25,7,30,712.0,76.0,2.8,16.0,344.0,561.3,458.88
2017,8,25,7,45,747.5,79.5,2.75,16.5,397.0,620.5,503.7
2017,8,25,8,0,783.0,83.0,2.7,17.0,450.0,683.58,548.25
2017,8,25,8,15,806.5,86.5,2.65,17.5,501.0,738.05,584.78
2017,8,25,8,30,830.0,90.0,2.6,18.0,552.0,791.81,619.87
2017,8,25,8,45,849.0,92.5,2.6,19.0,599.0,839.52,648.96
2017,8,25,9,0,868.0,95.0,2.6,20.0,646.0,878.47,671.33
2017,8,25,9,15,881.5,97.0,2.6,20.5,688.0,916.66,694.15
2017,8,25,9,30,895.0,99.0,2.6,21.0,730.0,952.32,714.97
2017,8,25,9,45,902.5,102.0,2.6,21.5,766.0,980.62,730.68
2017,8,25,10,0,910.0,105.0,2.6,22.0,802.0,1005.68,744.23
2017,8,25,10,15,917.5,106.5,2.6,22.5,831.5,1025.67,754.45
2017,8,25,10,30,925.0,108.0,2.6,23.0,861.0,1042.16,762.46
2017,8,25,10,45,932.0,108.0,2.65,23.5,884.0,1052.88,767.38
2017,8,25,11,0,939.0,108.0,2.7,24.0,907.0,1059.89,770.08
2017,8,25,11,15,942.0,108.5,2.7,24.5,922.0,1059.66,767.78
2017,8,25,11,30,945.0,109.0,2.7,25.0,937.0,1055.6,763.26
2017,8,25,11,45,948.0,108.5,2.75,25.5,944.5,1046.68,756.32
2017,8,25,12,0,951.0,108.0,2.8,26.0,952.0,1033.98,747.12
2017,8,25,12,15,951.0,107.5,2.85,26.0,950.5,1014.7,735.28
2017,8,25,12,30,951.0,107.0,2.9,26.0,949.0,991.84,721.22
2017,8,25,12,45,952.0,105.0,2.95,26.5,940.5,964.89,703.1
2017,8,25,13,0,953.0,103.0,3.0,27.0,932.0,934.53,682.79
2017,8,25,13,15,949.5,102.0,3.05,27.0,915.0,898.11,659.76
2017,8,25,13,30,946.0,101.0,3.1,27.0,898.0,858.81,634.65
2017,8,25,13,45,941.5,99.5,3.2,27.0,873.5,815.56,606.89
2017,8,25,14,0,937.0,98.0,3.3,27.0,849.0,769.89,577.09
2017,8,25,14,15,929.5,97.0,3.35,26.5,817.5,720.45,544.28
2017,8,25,14,30,922.0,96.0,3.4,26.0,786.0,669.26,507.78
2017,8,25,14,45,911.5,94.0,3.45,26.0,747.5,613.91,466.12
2017,8,25,15,0,901.0,92.0,3.5,26.0,709.0,557.61,422.47
2017,8,25,15,15,887.5,90.0,3.5,25.5,665.5,499.22,376.5
2017,8,25,15,30,874.0,88.0,3.5,25.0,622.0,440.72,328.79
2017,8,25,15,45,855.0,85.0,3.55,25.0,574.0,379.56,277.08
2017,8,25,16,0,836.0,82.0,3.6,25.0,526.0,315.65,222.18
2017,8,25,16,15,811.5,78.5,3.65,24.5,474.0,254.86,169.83
2017,8,25,16,30,787.0,75.0,3.7,24.0,422.0,196.43,120.47
2017,8,25,16,45,751.5,71.0,3.75,23.5,368.5,138.96,76.43
2017,8,25,17,0,716.0,67.0,3.8,23.0,315.0,85.71,44.75
2017,8,25,17,15,666.0,61.5,3.8,22.0,261.5,42.23,31.14
2017,8,25,17,30,616.0,56.0,3.8,21.0,208.0,40.0,29.28
2017,8,25,17,45,535.0,48.5,3.8,20.0,157.5,35.92,25.62
2017,8,25,18,0,454.0,41.0,3.8,19.0,107.0,31.69,21.59
2017,8,25,18,15,320.5,29.0,3.8,18.0,66.5,22.97,12.99
2017,8,25,18,30,187.0,17.0,3.8,17.0,26.0,13.72,0.0
2017,8,25,18,45,93.5,8.5,3.8,16.5,13.0,8.1,0.0
2017,8,25,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,5,45,131.0,12.0,2.0,13.5,22.0,45.02,0.0
2017,8,26,6,0,262.0,24.0,2.3,14.0,44.0,124.41,72.52
2017,8,26,6,15,374.0,34.5,2.25,14.5,87.5,196.0,148.64
2017,8,26,6,30,486.0,45.0,2.2,15.0,131.0,277.61,220.4
2017,8,26,6,45,556.5,52.0,2.2,16.0,181.5,347.07,280.73
2017,8,26,7,0,627.0,59.0,2.2,17.0,232.0,423.2,344.1
2017,8,26,7,15,671.5,64.5,2.15,18.0,284.5,488.32,396.06
2017,8,26,7,30,716.0,70.0,2.1,19.0,337.0,554.03,446.1
2017,8,26,7,45,748.5,73.5,2.05,20.0,389.5,614.06,489.57
2017,8,26,8,0,781.0,77.0,2.0,21.0,442.0,674.9,530.06
2017,8,26,8,15,804.0,80.5,2.0,21.5,491.5,728.84,565.5
2017,8,26,8,30,827.0,84.0,2.0,22.0,541.0,782.06,599.56
2017,8,26,8,45,844.5,86.5,2.05,23.0,587.5,821.73,622.76
2017,8,26,9,0,862.0,89.0,2.1,24.0,634.0,865.98,648.71
2017,8,26,9,15,875.0,91.0,2.05,24.5,675.5,903.55,670.01
2017,8,26,9,30,888.0,93.0,2.0,25.0,717.0,938.59,689.32
2017,8,26,9,45,891.0,98.0,2.0,26.0,751.0,964.76,701.82
2017,8,26,10,0,894.0,103.0,2.0,27.0,785.0,987.5,712.08
2017,8,26,10,15,901.0,104.5,2.05,27.5,814.5,1006.75,722.11
2017,8,26,10,30,908.0,106.0,2.1,28.0,844.0,1022.55,730.05
2017,8,26,10,45,913.5,107.0,2.15,29.0,866.0,1032.72,733.1
2017,8,26,11,0,919.0,108.0,2.2,30.0,888.0,1039.23,734.01
2017,8,26,11,15,922.0,109.0,2.2,30.0,903.0,1039.51,733.56
2017,8,26,11,30,925.0,110.0,2.2,30.0,918.0,1036.03,730.99
2017,8,26,11,45,926.5,110.0,2.25,30.5,924.5,1026.29,723.8
2017,8,26,12,0,928.0,110.0,2.3,31.0,931.0,1012.87,714.49
2017,8,26,12,15,928.0,110.0,2.4,31.0,930.0,994.41,704.08
2017,8,26,12,30,928.0,110.0,2.5,31.0,929.0,972.46,691.46
2017,8,26,12,45,925.0,110.0,2.65,31.5,919.5,944.41,673.96
2017,8,26,13,0,922.0,110.0,2.8,32.0,910.0,913.23,654.34
2017,8,26,13,15,918.5,109.5,2.9,32.0,893.0,878.16,632.96
2017,8,26,13,30,915.0,109.0,3.0,32.0,876.0,840.31,609.53
2017,8,26,13,45,909.0,107.5,3.15,32.0,851.5,796.99,582.43
2017,8,26,14,0,903.0,106.0,3.3,32.0,827.0,751.45,553.39
2017,8,26,14,15,895.0,104.5,3.35,31.5,795.5,702.57,521.01
2017,8,26,14,30,887.0,103.0,3.4,31.0,764.0,652.1,485.63
2017,8,26,14,45,876.5,101.0,3.45,31.0,726.5,598.35,445.82
2017,8,26,15,0,866.0,99.0,3.5,31.0,689.0,543.74,404.16
2017,8,26,15,15,851.5,96.5,3.5,30.5,646.0,486.2,359.7
2017,8,26,15,30,837.0,94.0,3.5,30.0,603.0,425.94,311.72
2017,8,26,15,45,818.0,91.0,3.5,30.0,555.5,366.33,262.19
2017,8,26,16,0,799.0,88.0,3.5,30.0,508.0,307.92,212.6
2017,8,26,16,15,773.0,84.0,3.5,29.0,457.0,248.51,162.95
2017,8,26,16,30,747.0,80.0,3.5,28.0,406.0,191.69,116.32
2017,8,26,16,45,711.5,75.0,3.5,27.5,353.5,135.83,74.53
2017,8,26,17,0,676.0,70.0,3.5,27.0,301.0,79.98,41.33
2017,8,26,17,15,623.5,64.0,3.45,26.0,249.0,44.29,32.35
2017,8,26,17,30,571.0,58.0,3.4,25.0,197.0,41.78,30.27
2017,8,26,17,45,491.5,49.0,3.4,24.0,148.0,36.5,25.62
2017,8,26,18,0,412.0,40.0,3.4,23.0,99.0,30.96,20.51
2017,8,26,18,15,280.0,27.5,3.55,22.0,60.0,21.75,11.44
2017,8,26,18,30,148.0,15.0,3.7,21.0,21.0,11.97,0.0
2017,8,26,18,45,74.0,7.5,3.85,20.5,10.5,7.15,0.0
2017,8,26,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,105.5,12.0,3.1,16.5,19.5,38.44,0.0
2017,8,27,6,0,211.0,24.0,3.4,17.0,39.0,107.69,58.61
2017,8,27,6,15,319.5,36.0,3.35,17.5,80.5,177.41,132.9
2017,8,27,6,30,428.0,48.0,3.3,18.0,122.0,256.11,201.66
2017,8,27,6,45,497.0,56.5,3.25,18.5,171.0,323.55,260.51
2017,8,27,7,0,566.0,65.0,3.2,19.0,220.0,397.58,322.85
2017,8,27,7,15,613.0,71.5,3.05,19.5,271.5,462.35,375.54
2017,8,27,7,30,660.0,78.0,2.9,20.0,323.0,530.39,428.57
2017,8,27,7,45,693.0,83.0,2.75,21.0,374.0,589.84,471.99
2017,8,27,8,0,726.0,88.0,2.6,22.0,425.0,647.47,511.37
2017,8,27,8,15,750.5,91.5,2.45,23.0,474.0,700.38,545.0
2017,8,27,8,30,775.0,95.0,2.3,24.0,523.0,752.78,577.02
2017,8,27,8,45,793.5,98.5,2.15,25.5,568.5,799.28,602.58
2017,8,27,9,0,812.0,102.0,2.0,27.0,614.0,844.2,626.02
2017,8,27,9,15,826.0,104.5,1.9,27.5,654.5,882.01,646.85
2017,8,27,9,30,840.0,107.0,1.8,28.0,695.0,917.44,665.7
2017,8,27,9,45,848.0,110.0,1.75,29.0,730.0,937.03,673.3
2017,8,27,10,0,856.0,113.0,1.7,30.0,765.0,961.45,684.01
2017,8,27,10,15,864.0,114.5,1.7,30.5,793.5,981.02,693.53
2017,8,27,10,30,872.0,116.0,1.7,31.0,822.0,997.29,701.06
2017,8,27,10,45,878.5,117.0,1.7,32.0,844.5,1008.11,703.9
2017,8,27,11,0,885.0,118.0,1.7,33.0,867.0,1015.38,704.69
2017,8,27,11,15,888.5,118.5,1.65,33.0,881.5,1015.54,703.49
2017,8,27,11,30,892.0,119.0,1.6,33.0,896.0,1012.07,700.29
2017,8,27,11,45,894.0,119.0,1.6,33.5,902.5,1002.99,693.14
2017,8,27,12,0,896.0,119.0,1.6,34.0,909.0,990.35,684.02
2017,8,27,12,15,896.0,119.0,1.7,34.0,908.0,972.3,674.45
2017,8,27,12,30,896.0,119.0,1.8,34.0,907.0,950.88,662.78
2017,8,27,12,45,896.5,117.5,1.95,34.0,898.5,925.11,648.85
2017,8,27,13,0,897.0,116.0,2.1,34.0,890.0,896.15,632.67
2017,8,27,13,15,893.0,115.0,2.25,34.0,873.5,860.85,612.16
2017,8,27,13,30,889.0,114.0,2.4,34.0,857.0,822.9,589.59
2017,8,27,13,45,884.0,112.5,2.55,34.0,833.0,781.22,564.15
2017,8,27,14,0,879.0,111.0,2.7,34.0,809.0,737.33,536.76
2017,8,27,14,15,871.0,109.0,2.8,33.5,778.5,688.94,505.12
2017,8,27,14,30,863.0,107.0,2.9,33.0,748.0,639.02,470.82
2017,8,27,14,45,853.0,104.5,3.05,33.0,711.0,586.2,432.49
2017,8,27,15,0,843.0,102.0,3.2,33.0,674.0,532.51,392.21
2017,8,27,15,15,828.0,99.5,3.25,32.5,631.0,473.74,347.43
2017,8,27,15,30,813.0,97.0,3.3,32.0,588.0,416.78,302.34
2017,8,27,15,45,794.0,93.5,3.4,32.0,541.5,358.04,254.06
2017,8,27,16,0,775.0,90.0,3.5,32.0,495.0,300.56,205.75
2017,8,27,16,15,748.5,86.0,3.55,31.0,444.5,242.46,157.66
2017,8,27,16,30,722.0,82.0,3.6,30.0,394.0,187.06,112.73
2017,8,27,16,45,685.0,77.0,3.7,29.5,342.5,128.6,69.51
2017,8,27,17,0,648.0,72.0,3.8,29.0,291.0,78.18,41.15
2017,8,27,17,15,595.0,65.5,3.9,27.5,239.5,45.65,33.28
2017,8,27,17,30,542.0,59.0,4.0,26.0,188.0,42.8,30.98
2017,8,27,17,45,460.0,49.5,4.15,25.0,140.0,37.13,26.0
2017,8,27,18,0,378.0,40.0,4.3,24.0,92.0,31.17,20.51
2017,8,27,18,15,249.0,27.0,4.35,23.0,55.0,21.48,10.77
2017,8,27,18,30,120.0,14.0,4.4,22.0,18.0,13.34,0.0
2017,8,27,18,45,60.0,7.0,4.45,21.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,2.7,16.5,19.5,43.33,0.0
2017,8,28,6,0,257.0,22.0,2.9,17.0,39.0,119.35,60.99
2017,8,28,6,15,369.5,32.5,2.8,17.5,82.0,192.1,143.3
2017,8,28,6,30,482.0,43.0,2.7,18.0,125.0,273.51,214.66
2017,8,28,6,45,552.0,50.0,2.6,18.5,175.0,342.39,274.71
2017,8,28,7,0,622.0,57.0,2.5,19.0,225.0,417.95,337.96
2017,8,28,7,15,667.0,62.0,2.35,19.5,277.0,480.03,388.14
2017,8,28,7,30,712.0,67.0,2.2,20.0,329.0,547.7,440.23
2017,8,28,7,45,744.5,71.0,2.1,21.0,381.0,608.07,483.75
2017,8,28,8,0,777.0,75.0,2.0,22.0,433.0,669.27,524.19
2017,8,28,8,15,799.5,78.0,1.95,22.5,482.5,722.0,558.37
2017,8,28,8,30,822.0,81.0,1.9,23.0,532.0,773.98,591.11
2017,8,28,8,45,839.5,83.5,1.9,24.0,578.0,813.44,613.68
2017,8,28,9,0,857.0,86.0,1.9,25.0,624.0,857.48,638.92
2017,8,28,9,15,870.0,88.0,1.9,25.5,665.0,894.85,660.42
2017,8,28,9,30,883.0,90.0,1.9,26.0,706.0,929.69,680.05
2017,8,28,9,45,892.5,92.0,1.9,27.0,741.5,958.44,694.17
2017,8,28,10,0,902.0,94.0,1.9,28.0,777.0,984.07,706.18
2017,8,28,10,15,909.0,95.0,1.9,28.5,806.0,1002.84,715.22
2017,8,28,10,30,916.0,96.0,1.9,29.0,835.0,1018.11,722.17
2017,8,28,10,45,920.5,97.0,1.95,29.5,857.0,1027.3,726.08
2017,8,28,11,0,925.0,98.0,2.0,30.0,879.0,1032.77,727.86
2017,8,28,11,15,928.0,99.0,2.0,30.5,893.0,1032.99,725.93
2017,8,28,11,30,931.0,100.0,2.0,31.0,907.0,1029.43,721.87
2017,8,28,11,45,931.0,100.5,2.0,31.5,913.5,1018.63,713.52
2017,8,28,12,0,931.0,101.0,2.0,32.0,920.0,1004.16,703.13
2017,8,28,12,15,931.0,101.0,2.1,32.0,918.5,985.56,692.88
2017,8,28,12,30,931.0,101.0,2.2,32.0,917.0,963.45,680.4
2017,8,28,12,45,923.0,104.5,2.3,32.0,906.0,934.33,663.42
2017,8,28,13,0,915.0,108.0,2.4,32.0,895.0,902.27,644.44
2017,8,28,13,15,911.0,107.0,2.55,32.0,878.0,866.37,623.13
2017,8,28,13,30,907.0,106.0,2.7,32.0,861.0,827.74,599.69
2017,8,28,13,45,900.5,105.5,2.85,32.0,836.0,785.18,573.23
2017,8,28,14,0,894.0,105.0,3.0,32.0,811.0,740.45,544.84
2017,8,28,14,15,885.5,103.5,3.1,31.5,780.0,691.5,512.45
2017,8,28,14,30,877.0,102.0,3.2,31.0,749.0,641.02,477.22
2017,8,28,14,45,865.0,100.0,3.3,31.0,711.0,586.81,437.18
2017,8,28,15,0,853.0,98.0,3.4,31.0,673.0,531.9,395.35
2017,8,28,15,15,838.0,95.5,3.5,30.5,630.0,472.5,349.61
2017,8,28,15,30,823.0,93.0,3.6,30.0,587.0,414.98,303.57
2017,8,28,15,45,802.0,90.5,3.75,29.5,539.5,355.89,254.96
2017,8,28,16,0,781.0,88.0,3.9,29.0,492.0,298.27,206.32
2017,8,28,16,15,753.5,84.0,4.0,28.0,441.5,239.61,157.13
2017,8,28,16,30,726.0,80.0,4.1,27.0,391.0,183.76,111.36
2017,8,28,16,45,686.5,75.5,4.25,26.5,338.5,125.37,68.05
2017,8,28,17,0,647.0,71.0,4.4,26.0,286.0,75.24,40.29
2017,8,28,17,15,592.0,64.0,4.5,25.0,234.5,44.66,32.81
2017,8,28,17,30,537.0,57.0,4.6,24.0,183.0,41.34,29.99
2017,8,28,17,45,449.0,48.0,4.75,23.0,135.0,36.03,25.26
2017,8,28,18,0,361.0,39.0,4.9,22.0,87.0,30.48,20.05
2017,8,28,18,15,231.5,25.5,4.85,21.0,51.0,20.27,9.46
2017,8,28,18,30,102.0,12.0,4.8,20.0,15.0,11.44,0.0
2017,8,28,18,45,51.0,6.0,4.8,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,5,45,93.0,11.0,4.0,14.5,17.5,34.23,0.0
2017,8,29,6,0,186.0,22.0,4.1,15.0,35.0,96.51,45.05
2017,8,29,6,15,294.5,35.0,4.1,15.5,75.0,167.11,125.37
2017,8,29,6,30,403.0,48.0,4.1,16.0,115.0,245.34,194.58
2017,8,29,6,45,478.5,56.0,4.2,16.5,164.0,313.98,255.23
2017,8,29,7,0,554.0,64.0,4.3,17.0,213.0,389.88,320.3
2017,8,29,7,15,602.0,70.5,4.3,17.5,263.5,454.58,374.24
2017,8,29,7,30,650.0,77.0,4.3,18.0,314.0,522.68,428.91
2017,8,29,7,45,687.5,80.5,4.3,18.5,365.5,582.85,475.58
2017,8,29,8,0,725.0,84.0,4.3,19.0,417.0,641.83,518.92
2017,8,29,8,15,750.0,88.0,4.25,19.5,466.0,695.58,556.27
2017,8,29,8,30,775.0,92.0,4.2,20.0,515.0,748.87,592.43
2017,8,29,8,45,796.5,93.5,4.2,20.5,561.0,795.47,623.13
2017,8,29,9,0,818.0,95.0,4.2,21.0,607.0,840.67,652.32
2017,8,29,9,15,832.0,97.5,4.25,21.5,648.0,871.16,670.93
2017,8,29,9,30,846.0,100.0,4.3,22.0,689.0,906.43,692.83
2017,8,29,9,45,846.5,107.0,4.35,22.5,721.5,931.38,707.37
2017,8,29,10,0,847.0,114.0,4.4,23.0,754.0,952.89,719.6
2017,8,29,10,15,855.5,115.5,4.45,23.0,783.0,972.7,732.11
2017,8,29,10,30,864.0,117.0,4.5,23.0,812.0,989.25,742.54
2017,8,29,10,45,872.0,117.0,4.55,23.5,834.5,1000.27,747.97
2017,8,29,11,0,880.0,117.0,4.6,24.0,857.0,1007.81,751.2
2017,8,29,11,15,884.0,117.5,4.65,24.0,872.0,1008.33,751.37
2017,8,29,11,30,888.0,118.0,4.7,24.0,887.0,1005.23,749.3
2017,8,29,11,45,893.0,116.5,4.8,24.0,894.5,997.39,744.59
2017,8,29,12,0,898.0,115.0,4.9,24.0,902.0,985.94,737.54
2017,8,29,12,15,898.5,115.0,4.95,24.0,901.5,968.2,725.91
2017,8,29,12,30,899.0,115.0,5.0,24.0,901.0,947.03,712.03
2017,8,29,12,45,901.5,112.5,5.05,24.5,893.0,921.81,693.98
2017,8,29,13,0,904.0,110.0,5.1,25.0,885.0,893.28,673.72
2017,8,29,13,15,901.0,109.0,5.1,24.5,868.5,858.45,651.41
2017,8,29,13,30,898.0,108.0,5.1,24.0,852.0,820.87,626.99
2017,8,29,13,45,893.5,106.5,5.15,24.0,828.5,779.1,598.36
2017,8,29,14,0,889.0,105.0,5.2,24.0,805.0,735.03,567.83
2017,8,29,14,15,881.0,103.5,5.2,24.0,774.0,686.56,531.95
2017,8,29,14,30,873.0,102.0,5.2,24.0,743.0,636.53,493.53
2017,8,29,14,45,864.5,99.0,5.2,24.0,706.5,583.49,451.92
2017,8,29,15,0,856.0,96.0,5.2,24.0,670.0,529.44,408.36
2017,8,29,15,15,842.0,93.5,5.2,23.5,627.5,472.55,362.1
2017,8,29,15,30,828.0,91.0,5.2,23.0,585.0,412.91,312.25
2017,8,29,15,45,812.0,87.0,5.25,22.5,538.5,353.89,261.47
2017,8,29,16,0,796.0,83.0,5.3,22.0,492.0,295.77,210.31
2017,8,29,16,15,770.5,79.5,5.25,21.5,441.5,237.14,158.86
2017,8,29,16,30,745.0,76.0,5.2,21.0,391.0,181.06,111.21
2017,8,29,16,45,712.5,70.5,5.2,20.5,339.5,125.35,69.04
2017,8,29,17,0,680.0,65.0,5.2,20.0,288.0,73.55,40.22
2017,8,29,17,15,626.5,59.0,5.1,19.0,236.0,40.97,30.44
2017,8,29,17,30,573.0,53.0,5.0,18.0,184.0,38.28,28.08
2017,8,29,17,45,491.5,44.5,4.95,17.5,136.0,33.26,23.43
2017,8,29,18,0,410.0,36.0,4.9,17.0,88.0,28.0,18.32
2017,8,29,18,15,266.5,24.0,4.8,16.5,51.5,19.09,8.16
2017,8,29,18,30,123.0,12.0,4.7,16.0,15.0,11.44,0.0
2017,8,29,18,45,61.5,6.0,4.65,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,120.5,10.5,3.85,12.5,18.0,40.75,0.0
2017,8,30,6,0,241.0,21.0,4.0,13.0,36.0,112.0,47.42
2017,8,30,6,15,359.5,32.0,3.95,13.5,79.0,187.91,141.55
2017,8,30,6,30,478.0,43.0,3.9,14.0,122.0,271.76,216.7
2017,8,30,6,45,545.0,51.5,3.85,14.5,172.0,340.75,278.41
2017,8,30,7,0,612.0,60.0,3.8,15.0,222.0,416.14,343.33
2017,8,30,7,15,659.0,65.5,3.75,15.5,275.0,481.93,398.26
2017,8,30,7,30,706.0,71.0,3.7,16.0,328.0,548.21,451.5
2017,8,30,7,45,734.0,77.0,3.7,17.0,379.5,607.6,496.37
2017,8,30,8,0,762.0,83.0,3.7,18.0,431.0,667.43,538.56
2017,8,30,8,15,786.5,86.5,3.7,18.5,481.0,721.7,576.0
2017,8,30,8,30,811.0,90.0,3.7,19.0,531.0,775.36,612.13
2017,8,30,8,45,824.5,95.0,3.7,19.5,576.5,820.56,641.41
2017,8,30,9,0,838.0,100.0,3.7,20.0,622.0,863.74,668.79
2017,8,30,9,15,852.0,102.5,3.75,20.5,663.5,902.15,692.72
2017,8,30,9,30,866.0,105.0,3.8,21.0,705.0,930.24,709.29
2017,8,30,9,45,886.0,102.5,3.85,21.5,743.5,963.24,729.21
2017,8,30,10,0,906.0,100.0,3.9,22.0,782.0,993.58,747.16
2017,8,30,10,15,914.0,101.0,3.95,22.5,811.5,1013.18,757.82
2017,8,30,10,30,922.0,102.0,4.0,23.0,841.0,1029.28,766.27
2017,8,30,10,45,929.0,102.0,4.1,23.5,864.0,1039.66,771.34
2017,8,30,11,0,936.0,102.0,4.2,24.0,887.0,1046.32,774.1
2017,8,30,11,15,939.5,102.5,4.25,24.0,901.5,1046.25,773.75
2017,8,30,11,30,943.0,103.0,4.3,24.0,916.0,1042.35,771.04
2017,8,30,11,45,946.0,102.5,4.4,24.5,923.5,1033.07,763.73
2017,8,30,12,0,949.0,102.0,4.5,25.0,931.0,1019.99,754.04
2017,8,30,12,15,949.0,102.0,4.6,25.0,929.5,1000.86,742.09
2017,8,30,12,30,949.0,102.0,4.7,25.0,928.0,978.14,727.92
2017,8,30,12,45,941.5,105.0,4.8,25.0,917.0,948.31,708.89
2017,8,30,13,0,934.0,108.0,4.9,25.0,906.0,915.46,687.69
2017,8,30,13,15,930.5,107.5,4.95,25.0,889.0,879.64,663.96
2017,8,30,13,30,927.0,107.0,5.0,25.0,872.0,841.0,638.1
2017,8,30,13,45,924.0,104.5,5.05,25.0,848.0,798.13,609.05
2017,8,30,14,0,921.0,102.0,5.1,25.0,824.0,752.79,577.95
2017,8,30,14,15,913.5,100.5,5.1,24.5,792.0,703.14,542.7
2017,8,30,14,30,906.0,99.0,5.1,24.0,760.0,651.79,504.48
2017,8,30,14,45,898.5,95.5,5.15,24.0,722.5,597.14,461.85
2017,8,30,15,0,891.0,92.0,5.2,24.0,685.0,541.3,417.04
2017,8,30,15,15,877.0,89.5,5.15,23.5,641.5,482.48,369.12
2017,8,30,15,30,863.0,87.0,5.1,23.0,598.0,423.66,319.65
2017,8,30,15,45,847.0,83.0,5.1,22.5,550.0,359.76,264.91
2017,8,30,16,0,831.0,79.0,5.1,22.0,502.0,299.58,211.89
2017,8,30,16,15,805.0,75.5,5.0,21.5,450.5,238.79,158.56
2017,8,30,16,30,779.0,72.0,4.9,21.0,399.0,180.57,109.23
2017,8,30,16,45,745.0,67.0,4.85,20.5,346.0,123.12,66.21
2017,8,30,17,0,711.0,62.0,4.8,20.0,293.0,69.76,37.55
2017,8,30,17,15,656.5,56.5,4.7,19.0,239.5,43.08,32.28
2017,8,30,17,30,602.0,51.0,4.6,18.0,186.0,36.89,26.84
2017,8,30,17,45,514.5,43.0,4.5,17.5,136.5,32.21,22.48
2017,8,30,18,0,427.0,35.0,4.4,17.0,87.0,27.34,17.67
2017,8,30,18,15,267.5,23.0,4.35,16.5,50.0,18.36,6.75
2017,8,30,18,30,108.0,11.0,4.3,16.0,13.0,10.48,0.0
2017,8,30,18,45,54.0,5.5,4.3,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,117.5,10.5,1.0,13.5,17.5,39.95,0.0
2017,8,31,6,0,235.0,21.0,1.0,14.0,35.0,109.46,39.01
2017,8,31,6,15,359.0,32.0,1.0,14.5,78.0,187.75,139.43
2017,8,31,6,30,483.0,43.0,1.0,15.0,121.0,273.85,214.91
2017,8,31,6,45,555.0,50.5,1.05,15.5,172.0,344.32,276.12
2017,8,31,7,0,627.0,58.0,1.1,16.0,223.0,421.66,340.58
2017,8,31,7,15,675.0,64.0,1.05,17.0,276.5,489.37,393.73
2017,8,31,7,30,723.0,70.0,1.0,18.0,330.0,557.71,444.66
2017,8,31,7,45,752.0,75.0,0.95,19.0,382.5,617.38,486.53
2017,8,31,8,0,781.0,80.0,0.9,20.0,435.0,677.53,525.27
2017,8,31,8,15,805.0,84.0,1.05,21.0,485.5,732.74,561.2
2017,8,31,8,30,829.0,88.0,1.2,22.0,536.0,787.25,595.82
2017,8,31,8,45,841.5,92.5,1.35,23.0,581.5,831.61,622.87
2017,8,31,9,0,854.0,97.0,1.5,24.0,627.0,873.83,648.13
2017,8,31,9,15,868.0,99.5,1.6,25.0,669.0,905.14,665.27
2017,8,31,9,30,882.0,102.0,1.7,26.0,711.0,941.16,685.37
2017,8,31,9,45,862.0,118.5,1.85,27.0,738.5,966.36,698.87
2017,8,31,10,0,842.0,135.0,2.0,28.0,766.0,979.1,704.46
2017,8,31,10,15,850.5,136.5,2.0,28.5,795.5,998.71,714.22
2017,8,31,10,30,859.0,138.0,2.0,29.0,825.0,1014.96,721.82
2017,8,31,10,45,861.5,141.5,2.0,30.0,846.0,1023.97,723.55
2017,8,31,11,0,864.0,145.0,2.0,31.0,867.0,1029.34,723.19
2017,8,31,11,15,868.0,145.5,1.9,31.5,881.0,1029.29,719.84
2017,8,31,11,30,872.0,146.0,1.8,32.0,895.0,1025.57,714.4
2017,8,31,11,45,872.0,147.5,1.75,32.5,901.0,1015.37,705.84
2017,8,31,12,0,872.0,149.0,1.7,33.0,907.0,1001.61,695.33
2017,8,31,12,15,871.0,148.5,1.65,33.5,905.0,981.34,681.04
2017,8,31,12,30,870.0,148.0,1.6,34.0,903.0,957.76,664.91
2017,8,31,12,45,859.0,152.0,1.55,34.5,890.5,926.68,644.31
2017,8,31,13,0,848.0,156.0,1.5,35.0,878.0,892.99,622.23
2017,8,31,13,15,842.5,154.5,1.55,35.0,860.0,856.06,600.53
2017,8,31,13,30,837.0,153.0,1.6,35.0,842.0,816.73,577.06
2017,8,31,13,45,826.0,153.0,1.65,35.0,815.5,772.55,550.15
2017,8,31,14,0,815.0,153.0,1.7,35.0,789.0,726.8,520.37
2017,8,31,14,15,804.0,150.5,1.7,35.0,756.5,677.38,486.98
2017,8,31,14,30,793.0,148.0,1.7,35.0,724.0,626.95,452.03
