Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,14,45,774.0,146.0,1.75,35.0,684.0,570.36,412.13
2017,8,31,15,0,755.0,144.0,1.8,35.0,644.0,514.93,371.78
2017,8,31,15,15,736.0,140.0,1.75,34.5,600.5,458.3,329.66
2017,8,31,15,30,717.0,136.0,1.7,34.0,557.0,402.59,286.83
2017,8,31,15,45,688.0,131.5,1.7,33.5,508.5,344.3,241.15
2017,8,31,16,0,659.0,127.0,1.7,33.0,460.0,288.65,196.56
2017,8,31,16,15,626.0,120.0,1.5,32.0,409.5,232.92,152.11
2017,8,31,16,30,593.0,113.0,1.3,31.0,359.0,180.89,111.82
2017,8,31,16,45,544.5,104.5,1.15,30.0,307.0,130.11,76.83
2017,8,31,17,0,496.0,96.0,1.0,29.0,255.0,84.46,53.02
2017,8,31,17,15,437.0,84.0,1.05,27.5,205.0,61.02,46.23
2017,8,31,17,30,378.0,72.0,1.1,26.0,155.0,53.54,40.01
2017,8,31,17,45,293.0,56.0,1.15,25.0,110.0,42.48,30.36
2017,8,31,18,0,208.0,40.0,1.2,24.0,65.0,30.92,19.94
2017,8,31,18,15,104.0,20.0,1.2,23.5,32.5,15.59,3.56
2017,8,31,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,45,46.5,8.5,1.55,20.5,11.0,19.93,0.0
2017,9,1,6,0,93.0,17.0,1.6,21.0,22.0,57.88,13.22
2017,9,1,6,15,181.0,35.0,1.95,21.5,59.0,123.97,89.01
2017,9,1,6,30,269.0,53.0,2.3,22.0,96.0,192.44,148.04
2017,9,1,6,45,332.0,68.0,2.7,23.0,141.0,254.66,200.93
2017,9,1,7,0,395.0,83.0,3.1,24.0,186.0,323.3,257.73
2017,9,1,7,15,445.0,94.5,3.05,24.5,234.5,386.0,308.36
2017,9,1,7,30,495.0,106.0,3.0,25.0,283.0,452.8,360.39
2017,9,1,7,45,529.0,116.0,3.0,26.0,331.5,510.47,402.97
2017,9,1,8,0,563.0,126.0,3.0,27.0,380.0,575.04,448.96
2017,9,1,8,15,592.0,133.5,3.0,28.0,427.5,629.46,486.09
2017,9,1,8,30,621.0,141.0,3.0,29.0,475.0,684.11,522.23
2017,9,1,8,45,640.5,148.0,3.05,30.0,519.0,730.08,550.77
2017,9,1,9,0,660.0,155.0,3.1,31.0,563.0,774.93,577.88
2017,9,1,9,15,677.5,160.0,3.05,31.5,603.0,814.33,601.43
2017,9,1,9,30,695.0,165.0,3.0,32.0,643.0,851.92,623.41
2017,9,1,9,45,692.0,176.5,2.95,33.0,673.5,875.29,634.41
2017,9,1,10,0,689.0,188.0,2.9,34.0,704.0,895.52,643.34
2017,9,1,10,15,699.5,191.5,2.75,34.5,732.0,917.03,653.63
2017,9,1,10,30,710.0,195.0,2.6,35.0,760.0,935.71,661.94
2017,9,1,10,45,719.0,196.5,2.5,36.0,782.0,947.75,665.02
2017,9,1,11,0,728.0,198.0,2.4,37.0,804.0,956.68,666.21
2017,9,1,11,15,733.0,199.5,2.35,37.0,818.5,958.45,666.27
2017,9,1,11,30,738.0,201.0,2.3,37.0,833.0,956.98,664.51
2017,9,1,11,45,743.5,200.0,2.25,37.5,840.5,950.09,658.17
2017,9,1,12,0,749.0,199.0,2.2,38.0,848.0,939.95,650.02
2017,9,1,12,15,749.0,198.5,2.3,38.0,846.5,921.98,639.88
2017,9,1,12,30,749.0,198.0,2.4,38.0,845.0,901.03,627.93
2017,9,1,12,45,731.5,205.0,2.55,38.0,831.5,869.33,609.51
2017,9,1,13,0,714.0,212.0,2.7,38.0,818.0,835.7,589.65
2017,9,1,13,15,708.5,210.0,2.8,38.0,801.0,801.5,568.27
2017,9,1,13,30,703.0,208.0,2.9,38.0,784.0,765.35,545.17
2017,9,1,13,45,693.0,206.0,3.05,38.0,759.5,724.07,518.39
2017,9,1,14,0,683.0,204.0,3.2,38.0,735.0,681.58,490.17
2017,9,1,14,15,671.0,200.0,3.3,37.5,704.0,634.94,459.23
2017,9,1,14,30,659.0,196.0,3.4,37.0,673.0,587.78,427.0
2017,9,1,14,45,635.5,194.0,3.5,36.5,634.0,535.78,390.31
2017,9,1,15,0,612.0,192.0,3.6,36.0,595.0,484.91,353.34
2017,9,1,15,15,591.5,185.0,3.6,35.5,553.0,432.34,313.98
2017,9,1,15,30,571.0,178.0,3.6,35.0,511.0,379.95,273.69
2017,9,1,15,45,530.0,173.5,3.65,34.5,462.5,325.66,231.46
2017,9,1,16,0,489.0,169.0,3.7,34.0,414.0,275.51,191.97
2017,9,1,16,15,456.0,157.0,3.55,33.0,366.5,225.28,152.7
2017,9,1,16,30,423.0,145.0,3.4,32.0,319.0,178.87,117.42
2017,9,1,16,45,365.5,132.5,3.3,31.5,267.5,133.85,86.69
2017,9,1,17,0,308.0,120.0,3.2,31.0,216.0,99.9,69.0
2017,9,1,17,15,260.5,99.5,3.2,30.0,170.5,76.25,58.47
2017,9,1,17,30,213.0,79.0,3.2,29.0,125.0,61.73,46.29
2017,9,1,17,45,151.0,55.5,3.2,28.0,83.5,44.42,31.48
2017,9,1,18,0,89.0,32.0,3.2,27.0,42.0,26.39,15.8
2017,9,1,18,15,44.5,16.0,3.2,26.5,21.0,13.54,0.94
2017,9,1,18,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.05,22.5,6.5,9.72,0.0
2017,9,2,6,0,39.0,10.0,1.0,23.0,13.0,25.72,0.22
2017,9,2,6,15,91.0,31.0,1.15,23.5,43.5,77.31,53.25
2017,9,2,6,30,143.0,52.0,1.3,24.0,74.0,129.52,97.68
2017,9,2,6,45,194.5,74.0,1.45,24.5,116.5,187.57,146.13
2017,9,2,7,0,246.0,96.0,1.6,25.0,159.0,250.44,197.65
2017,9,2,7,15,289.0,115.0,1.65,25.5,205.5,309.26,244.63
2017,9,2,7,30,332.0,134.0,1.7,26.0,252.0,371.74,293.0
2017,9,2,7,45,369.0,149.5,1.8,26.5,299.5,429.15,336.23
2017,9,2,8,0,406.0,165.0,1.9,27.0,347.0,500.74,388.44
2017,9,2,8,15,435.0,177.5,1.95,28.0,392.5,553.65,424.73
2017,9,2,8,30,464.0,190.0,2.0,29.0,438.0,607.37,460.62
2017,9,2,8,45,489.0,199.5,2.1,30.0,481.5,654.8,491.4
2017,9,2,9,0,514.0,209.0,2.2,31.0,525.0,702.05,521.36
2017,9,2,9,15,532.5,217.0,2.1,31.5,564.0,741.22,544.99
2017,9,2,9,30,551.0,225.0,2.0,32.0,603.0,779.2,567.3
2017,9,2,9,45,551.0,238.5,1.95,33.0,633.0,804.31,579.44
2017,9,2,10,0,551.0,252.0,1.9,34.0,663.0,826.96,589.84
2017,9,2,10,15,562.5,257.0,1.65,34.5,690.5,848.99,599.4
2017,9,2,10,30,574.0,262.0,1.4,35.0,718.0,868.76,606.94
2017,9,2,10,45,585.5,264.0,1.2,36.0,740.0,882.83,609.89
2017,9,2,11,0,597.0,266.0,1.0,37.0,762.0,897.4,612.69
2017,9,2,11,15,602.5,268.5,0.85,37.5,775.5,900.69,610.4
2017,9,2,11,30,608.0,271.0,0.7,38.0,789.0,901.14,606.42
2017,9,2,11,45,618.0,267.5,0.55,38.5,798.0,897.1,599.99
2017,9,2,12,0,628.0,264.0,0.4,39.0,807.0,890.11,591.88
2017,9,2,12,15,627.5,264.0,0.6,39.0,805.0,873.8,585.89
2017,9,2,12,30,627.0,264.0,0.8,39.0,803.0,854.95,578.04
2017,9,2,12,45,625.5,261.5,1.05,39.5,794.5,830.34,565.69
2017,9,2,13,0,624.0,259.0,1.3,40.0,786.0,803.52,551.19
2017,9,2,13,15,618.0,256.0,1.5,39.5,769.0,770.44,533.79
2017,9,2,13,30,612.0,253.0,1.7,39.0,752.0,735.75,514.59
2017,9,2,13,45,615.0,243.0,1.95,39.0,731.5,699.78,493.25
2017,9,2,14,0,618.0,233.0,2.2,39.0,711.0,661.87,469.73
2017,9,2,14,15,605.5,228.0,2.35,38.5,680.5,616.66,440.67
2017,9,2,14,30,593.0,223.0,2.5,38.0,650.0,571.18,410.45
2017,9,2,14,45,589.0,212.0,2.65,38.0,616.5,523.6,377.09
2017,9,2,15,0,585.0,201.0,2.8,38.0,583.0,476.67,343.06
2017,9,2,15,15,564.5,193.0,2.85,37.5,541.5,424.57,304.78
2017,9,2,15,30,544.0,185.0,2.9,37.0,500.0,373.91,266.46
2017,9,2,15,45,529.5,172.0,3.0,36.5,457.5,322.62,226.69
2017,9,2,16,0,515.0,159.0,3.1,36.0,415.0,272.6,187.06
2017,9,2,16,15,482.5,148.0,2.85,35.0,367.5,221.93,147.61
2017,9,2,16,30,450.0,137.0,2.6,34.0,320.0,174.97,112.2
2017,9,2,16,45,419.5,121.5,2.35,33.0,273.5,128.51,80.12
2017,9,2,17,0,389.0,106.0,2.1,32.0,227.0,85.95,57.05
2017,9,2,17,15,334.5,90.0,2.0,30.5,180.0,65.71,49.53
2017,9,2,17,30,280.0,74.0,1.9,29.0,133.0,55.26,40.84
2017,9,2,17,45,219.0,54.5,1.8,28.0,92.5,41.47,28.96
2017,9,2,18,0,158.0,35.0,1.7,27.0,52.0,27.06,16.19
2017,9,2,18,15,79.0,17.5,1.75,26.5,26.0,13.67,0.0
2017,9,2,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,3.5,20.0,6.0,5.72,0.0
2017,9,3,6,0,0.0,12.0,3.6,20.0,12.0,11.13,0.0
2017,9,3,6,15,43.5,34.0,3.6,20.5,41.0,58.5,39.55
2017,9,3,6,30,87.0,56.0,3.6,21.0,70.0,104.82,79.36
2017,9,3,6,45,122.5,80.5,3.6,21.5,107.5,154.5,121.56
2017,9,3,7,0,158.0,105.0,3.6,22.0,145.0,207.19,165.72
2017,9,3,7,15,216.5,117.5,3.7,22.5,186.0,270.17,217.61
2017,9,3,7,30,275.0,130.0,3.8,23.0,227.0,330.82,266.65
2017,9,3,7,45,223.0,158.5,3.9,23.5,245.0,340.67,272.7
2017,9,3,8,0,171.0,187.0,4.0,24.0,263.0,333.59,265.13
2017,9,3,8,15,179.5,209.5,4.05,24.5,298.0,371.15,293.2
2017,9,3,8,30,188.0,232.0,4.1,25.0,333.0,408.73,320.59
2017,9,3,8,45,280.5,238.0,4.15,26.0,402.5,510.48,396.99
2017,9,3,9,0,373.0,244.0,4.2,27.0,472.0,605.07,465.61
2017,9,3,9,15,460.0,239.0,4.15,27.5,539.5,700.28,533.12
2017,9,3,9,30,547.0,234.0,4.1,28.0,607.0,785.31,591.81
2017,9,3,9,45,438.5,281.0,4.05,28.5,590.0,744.28,557.2
2017,9,3,10,0,330.0,328.0,4.0,29.0,573.0,684.59,510.53
2017,9,3,10,15,328.0,345.5,3.9,29.5,597.0,703.92,521.84
2017,9,3,10,30,326.0,363.0,3.8,30.0,621.0,721.51,531.43
2017,9,3,10,45,267.5,384.0,3.75,30.5,599.5,685.38,502.83
2017,9,3,11,0,209.0,405.0,3.7,31.0,578.0,634.12,464.32
2017,9,3,11,15,344.0,368.5,3.65,31.0,659.0,736.78,538.53
2017,9,3,11,30,479.0,332.0,3.6,31.0,740.0,835.4,607.22
2017,9,3,11,45,356.0,377.5,3.6,31.5,682.0,744.4,540.7
2017,9,3,12,0,233.0,423.0,3.6,32.0,624.0,654.95,475.5
2017,9,3,12,15,238.0,417.5,3.6,32.0,622.5,645.77,469.81
2017,9,3,12,30,243.0,412.0,3.6,32.0,621.0,644.26,468.83
2017,9,3,12,45,419.5,345.5,3.65,32.5,701.0,729.03,530.77
2017,9,3,13,0,596.0,279.0,3.7,33.0,781.0,796.55,579.13
2017,9,3,13,15,590.5,275.5,3.7,33.0,764.0,764.22,556.81
2017,9,3,13,30,585.0,272.0,3.7,33.0,747.0,730.33,533.8
2017,9,3,13,45,590.5,260.0,3.7,33.0,726.5,695.09,509.88
2017,9,3,14,0,596.0,248.0,3.7,33.0,706.0,657.86,484.15
2017,9,3,14,15,584.0,242.0,3.7,32.5,675.5,612.93,453.17
2017,9,3,14,30,572.0,236.0,3.7,32.0,645.0,567.7,421.25
2017,9,3,14,45,564.5,225.0,3.75,32.0,610.5,520.37,386.37
2017,9,3,15,0,557.0,214.0,3.8,32.0,576.0,472.79,350.43
2017,9,3,15,15,536.0,205.5,3.95,31.5,534.5,421.4,311.53
2017,9,3,15,30,515.0,197.0,4.1,31.0,493.0,371.56,272.74
2017,9,3,15,45,494.0,185.0,4.25,30.5,449.0,320.52,232.16
2017,9,3,16,0,473.0,173.0,4.4,30.0,405.0,271.53,192.55
2017,9,3,16,15,440.0,160.0,4.65,29.0,357.5,221.49,152.99
2017,9,3,16,30,407.0,147.0,4.9,28.0,310.0,175.32,117.54
2017,9,3,16,45,367.5,131.0,5.2,27.0,262.5,130.24,86.05
2017,9,3,17,0,328.0,115.0,5.5,26.0,215.0,94.2,66.97
2017,9,3,17,15,276.5,96.0,5.65,25.0,169.0,73.87,57.7
2017,9,3,17,30,225.0,77.0,5.8,24.0,123.0,60.3,46.01
2017,9,3,17,45,164.5,54.5,6.0,23.0,83.0,43.66,31.39
2017,9,3,18,0,104.0,32.0,6.2,22.0,43.0,26.36,15.81
2017,9,3,18,15,52.0,16.0,6.1,21.5,21.5,13.51,0.0
2017,9,3,18,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,2.2,17.5,4.5,4.29,0.0
2017,9,4,6,0,0.0,9.0,2.5,18.0,9.0,8.34,0.0
2017,9,4,6,15,25.0,30.5,2.6,18.5,34.5,41.54,26.6
2017,9,4,6,30,50.0,52.0,2.7,19.0,60.0,83.88,63.0
2017,9,4,6,45,80.0,76.5,2.8,19.5,94.0,129.07,101.49
2017,9,4,7,0,110.0,101.0,2.9,20.0,128.0,176.69,141.63
2017,9,4,7,15,150.0,119.0,2.95,20.5,166.0,224.35,181.29
2017,9,4,7,30,190.0,137.0,3.0,21.0,204.0,275.84,223.19
2017,9,4,7,45,286.5,146.5,3.15,21.5,265.0,369.59,298.46
2017,9,4,8,0,383.0,156.0,3.3,22.0,326.0,473.93,379.59
2017,9,4,8,15,349.5,184.5,3.35,22.5,353.5,483.91,384.69
2017,9,4,8,30,316.0,213.0,3.4,23.0,381.0,502.05,395.77
2017,9,4,8,45,217.0,244.0,3.5,23.5,364.5,451.3,353.51
2017,9,4,9,0,118.0,275.0,3.6,24.0,348.0,405.52,314.65
2017,9,4,9,15,221.0,284.5,3.7,24.5,431.0,509.82,394.46
2017,9,4,9,30,324.0,294.0,3.8,25.0,514.0,632.82,484.58
2017,9,4,9,45,199.5,315.0,3.95,25.5,453.0,529.46,404.25
2017,9,4,10,0,75.0,336.0,4.1,26.0,392.0,420.41,319.17
2017,9,4,10,15,41.0,269.0,4.2,26.5,300.5,312.84,237.64
2017,9,4,10,30,7.0,202.0,4.3,27.0,209.0,199.58,150.16
2017,9,4,10,45,3.5,167.0,4.4,27.5,170.5,161.56,120.64
2017,9,4,11,0,0.0,132.0,4.5,28.0,132.0,124.17,91.43
2017,9,4,11,15,5.5,185.0,4.5,28.0,190.0,180.71,135.03
2017,9,4,11,30,11.0,238.0,4.5,28.0,248.0,237.55,178.18
2017,9,4,11,45,48.5,324.0,4.55,28.0,366.5,369.09,277.38
2017,9,4,12,0,86.0,410.0,4.6,28.0,485.0,491.11,366.69
2017,9,4,12,15,47.5,309.5,4.6,28.0,351.0,348.34,261.36
2017,9,4,12,30,9.0,209.0,4.6,28.0,217.0,205.42,153.49
2017,9,4,12,45,19.0,269.5,4.65,28.0,285.5,271.7,204.09
2017,9,4,13,0,29.0,330.0,4.7,28.0,354.0,343.93,258.08
2017,9,4,13,15,124.5,361.0,4.7,27.5,462.0,455.06,343.19
2017,9,4,13,30,220.0,392.0,4.7,27.0,570.0,550.89,415.26
2017,9,4,13,45,168.5,379.0,4.75,27.0,512.5,487.69,368.14
2017,9,4,14,0,117.0,366.0,4.8,27.0,455.0,428.51,324.06
2017,9,4,14,15,147.5,351.0,4.85,26.5,459.0,424.98,323.11
2017,9,4,14,30,178.0,336.0,4.9,26.0,463.0,418.39,319.4
2017,9,4,14,45,300.0,292.0,4.95,26.0,492.0,433.41,331.75
2017,9,4,15,0,422.0,248.0,5.0,26.0,521.0,434.83,332.33
2017,9,4,15,15,353.5,244.0,5.0,25.5,462.0,373.89,285.22
2017,9,4,15,30,285.0,240.0,5.0,25.0,403.0,320.22,243.61
2017,9,4,15,45,163.0,215.5,5.05,24.5,307.5,241.71,183.98
2017,9,4,16,0,41.0,191.0,5.1,24.0,212.0,178.82,137.54
2017,9,4,16,15,158.0,171.0,5.0,23.5,236.0,177.93,132.75
2017,9,4,16,30,275.0,151.0,4.9,23.0,260.0,161.7,114.7
2017,9,4,16,45,227.5,136.5,4.85,23.0,218.0,125.57,89.13
2017,9,4,17,0,180.0,122.0,4.8,23.0,176.0,99.27,74.33
2017,9,4,17,15,193.5,99.0,4.7,22.5,146.5,75.76,59.89
2017,9,4,17,30,207.0,76.0,4.6,22.0,117.0,59.54,45.68
2017,9,4,17,45,137.5,52.5,4.5,21.5,76.5,42.12,30.22
2017,9,4,18,0,68.0,29.0,4.4,21.0,36.0,23.98,13.72
2017,9,4,18,15,34.0,14.5,4.35,20.5,18.0,12.28,0.0
2017,9,4,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,2.9,18.5,7.0,6.67,0.0
2017,9,5,6,0,0.0,14.0,3.1,19.0,14.0,12.99,0.0
2017,9,5,6,15,84.5,34.5,3.2,19.0,47.0,81.68,56.51
2017,9,5,6,30,169.0,55.0,3.3,19.0,80.0,145.89,112.53
2017,9,5,6,45,238.5,73.0,3.45,19.5,124.0,208.24,166.18
2017,9,5,7,0,308.0,91.0,3.6,20.0,168.0,286.87,232.24
2017,9,5,7,15,358.5,105.0,3.55,20.5,214.5,348.12,282.84
2017,9,5,7,30,409.0,119.0,3.5,21.0,261.0,413.68,335.32
2017,9,5,7,45,457.5,127.5,3.45,21.5,310.0,475.27,383.18
2017,9,5,8,0,506.0,136.0,3.4,22.0,359.0,539.97,431.96
2017,9,5,8,15,536.0,144.0,3.35,22.5,405.0,592.52,469.97
2017,9,5,8,30,566.0,152.0,3.3,23.0,451.0,645.7,507.44
2017,9,5,8,45,601.0,154.0,3.25,23.5,496.5,702.62,546.71
2017,9,5,9,0,636.0,156.0,3.2,24.0,542.0,754.03,580.45
2017,9,5,9,15,654.0,160.5,3.15,24.5,581.0,792.47,604.27
2017,9,5,9,30,672.0,165.0,3.1,25.0,620.0,829.17,626.61
2017,9,5,9,45,683.5,170.0,3.1,25.5,653.0,858.31,643.77
2017,9,5,10,0,695.0,175.0,3.1,26.0,686.0,884.97,659.18
2017,9,5,10,15,705.5,177.5,3.05,26.0,714.0,905.21,671.2
2017,9,5,10,30,716.0,180.0,3.0,26.0,742.0,922.61,681.39
2017,9,5,10,45,739.5,172.5,3.0,26.5,767.0,938.72,689.78
2017,9,5,11,0,763.0,165.0,3.0,27.0,792.0,946.5,692.76
2017,9,5,11,15,767.5,166.5,2.95,27.5,805.5,947.8,691.28
2017,9,5,11,30,772.0,168.0,2.9,28.0,819.0,945.78,687.82
2017,9,5,11,45,788.5,160.0,2.9,28.5,829.0,942.11,683.82
2017,9,5,12,0,805.0,152.0,2.9,29.0,839.0,934.81,677.62
2017,9,5,12,15,805.0,151.5,2.9,29.0,837.5,916.31,665.6
2017,9,5,12,30,805.0,151.0,2.9,29.0,836.0,894.7,651.69
2017,9,5,12,45,808.5,147.0,2.9,29.0,828.0,869.58,635.5
2017,9,5,13,0,812.0,143.0,2.9,29.0,820.0,841.39,617.29
2017,9,5,13,15,807.5,142.0,2.9,29.0,803.0,806.73,594.7
2017,9,5,13,30,803.0,141.0,2.9,29.0,786.0,769.72,570.42
2017,9,5,13,45,800.5,136.5,2.95,29.0,762.5,728.58,543.37
2017,9,5,14,0,798.0,132.0,3.0,29.0,739.0,685.34,513.11
2017,9,5,14,15,787.5,130.0,3.0,29.0,707.5,637.43,478.47
2017,9,5,14,30,777.0,128.0,3.0,29.0,676.0,588.49,442.27
2017,9,5,14,45,762.5,125.0,3.0,29.0,639.0,535.67,402.31
2017,9,5,15,0,748.0,122.0,3.0,29.0,602.0,482.76,361.17
2017,9,5,15,15,729.0,118.5,3.0,28.5,559.5,425.31,316.19
2017,9,5,15,30,710.0,115.0,3.0,28.0,517.0,370.65,271.88
2017,9,5,15,45,678.5,112.5,3.0,28.0,469.5,314.09,224.76
2017,9,5,16,0,647.0,110.0,3.0,28.0,422.0,260.44,179.51
2017,9,5,16,15,613.5,104.0,3.15,27.5,373.5,206.59,135.09
2017,9,5,16,30,580.0,98.0,3.3,27.0,325.0,156.51,95.67
2017,9,5,16,45,525.5,91.5,3.45,26.5,274.5,108.43,63.53
2017,9,5,17,0,471.0,85.0,3.6,26.0,224.0,66.78,45.17
2017,9,5,17,15,407.5,74.0,3.75,25.0,177.0,54.26,40.93
2017,9,5,17,30,344.0,63.0,3.9,24.0,130.0,47.28,34.83
2017,9,5,17,45,254.5,47.5,4.05,23.5,89.0,36.35,25.03
2017,9,5,18,0,165.0,32.0,4.2,23.0,48.0,24.94,14.02
2017,9,5,18,15,82.5,16.0,4.2,22.5,24.0,12.62,0.0
2017,9,5,18,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,2.55,16.5,9.0,15.8,0.0
2017,9,6,6,0,72.0,14.0,2.7,17.0,18.0,45.89,0.0
2017,9,6,6,15,166.5,32.0,2.8,17.0,53.0,116.35,81.86
2017,9,6,6,30,261.0,50.0,2.9,17.0,88.0,186.33,145.25
2017,9,6,6,45,332.0,64.5,3.0,17.5,133.0,251.03,201.86
2017,9,6,7,0,403.0,79.0,3.1,18.0,178.0,323.12,263.35
2017,9,6,7,15,434.5,89.0,3.1,18.5,219.0,373.43,305.57
2017,9,6,7,30,466.0,99.0,3.1,19.0,260.0,426.01,348.05
2017,9,6,7,45,524.0,108.5,3.15,19.5,316.5,502.94,408.17
2017,9,6,8,0,582.0,118.0,3.2,20.0,373.0,579.29,465.94
2017,9,6,8,15,322.5,168.5,3.2,20.5,312.5,444.43,356.6
2017,9,6,8,30,63.0,219.0,3.2,21.0,252.0,281.53,222.36
2017,9,6,8,45,157.5,242.0,3.2,21.5,335.0,399.46,315.71
2017,9,6,9,0,252.0,265.0,3.2,22.0,418.0,524.32,410.03
2017,9,6,9,15,221.0,289.0,3.2,22.5,430.0,515.34,400.11
2017,9,6,9,30,190.0,313.0,3.2,23.0,442.0,517.17,398.69
2017,9,6,9,45,454.0,241.0,3.2,23.5,569.0,714.63,547.43
2017,9,6,10,0,718.0,169.0,3.2,24.0,696.0,899.71,676.33
2017,9,6,10,15,478.5,271.0,3.25,24.5,628.0,781.2,587.5
2017,9,6,10,30,239.0,373.0,3.3,25.0,560.0,633.22,475.69
2017,9,6,10,45,495.5,275.5,3.35,25.5,676.5,804.65,602.64
2017,9,6,11,0,752.0,178.0,3.4,26.0,793.0,954.46,704.83
2017,9,6,11,15,398.5,271.5,3.5,26.0,598.0,698.37,523.73
2017,9,6,11,30,45.0,365.0,3.6,26.0,403.0,411.22,307.97
2017,9,6,11,45,263.0,348.5,3.75,26.5,572.5,623.51,468.56
2017,9,6,12,0,481.0,332.0,3.9,27.0,742.0,814.71,604.78
2017,9,6,12,15,618.5,258.0,4.0,27.0,783.5,855.6,635.95
2017,9,6,12,30,756.0,184.0,4.1,27.0,825.0,886.51,658.89
2017,9,6,12,45,614.0,253.0,4.25,27.0,769.5,807.58,603.4
2017,9,6,13,0,472.0,322.0,4.4,27.0,714.0,730.66,546.88
2017,9,6,13,15,442.0,326.5,4.6,27.0,687.5,689.72,518.5
2017,9,6,13,30,412.0,331.0,4.8,27.0,661.0,649.24,489.94
2017,9,6,13,45,309.5,346.5,5.0,27.0,590.0,563.5,426.83
2017,9,6,14,0,207.0,362.0,5.2,27.0,519.0,486.3,368.98
2017,9,6,14,15,277.0,331.5,5.3,26.5,532.0,491.83,375.45
2017,9,6,14,30,347.0,301.0,5.4,26.0,545.0,487.43,373.68
2017,9,6,14,45,423.0,258.0,5.55,26.0,539.0,468.96,360.06
2017,9,6,15,0,499.0,215.0,5.7,26.0,533.0,440.75,337.83
2017,9,6,15,15,359.5,230.0,5.75,25.5,451.0,362.24,276.98
2017,9,6,15,30,220.0,245.0,5.8,25.0,369.0,299.64,228.99
2017,9,6,15,45,265.0,216.0,5.85,24.5,352.0,271.12,205.06
2017,9,6,16,0,310.0,187.0,5.9,24.0,335.0,238.88,176.92
2017,9,6,16,15,221.5,172.5,5.8,23.0,272.0,187.05,137.86
2017,9,6,16,30,133.0,158.0,5.7,22.0,209.0,149.26,111.37
2017,9,6,16,45,112.5,137.0,5.65,21.5,176.0,119.45,89.24
2017,9,6,17,0,92.0,116.0,5.6,21.0,143.0,92.45,74.8
2017,9,6,17,15,181.0,92.0,5.35,20.5,131.0,70.86,56.1
2017,9,6,17,30,270.0,68.0,5.1,20.0,119.0,51.25,38.81
2017,9,6,17,45,195.5,48.5,4.95,19.5,79.5,37.21,26.13
2017,9,6,18,0,121.0,29.0,4.8,19.0,40.0,22.56,12.01
2017,9,6,18,15,60.5,14.5,4.6,18.5,20.0,13.82,0.0
2017,9,6,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,1.95,16.0,7.0,5.72,0.0
2017,9,7,6,0,44.0,12.0,2.2,16.0,14.0,29.96,0.0
2017,9,7,6,15,124.5,32.0,2.35,16.5,48.0,93.45,64.3
2017,9,7,6,30,205.0,52.0,2.5,17.0,82.0,165.48,128.52
2017,9,7,6,45,262.0,70.5,2.7,17.5,124.5,225.13,180.6
2017,9,7,7,0,319.0,89.0,2.9,18.0,167.0,290.59,236.48
2017,9,7,7,15,159.5,74.0,2.9,18.0,113.0,183.33,149.72
2017,9,7,7,30,0.0,59.0,2.9,18.0,59.0,54.86,40.6
2017,9,7,7,45,0.0,66.0,2.95,18.5,66.0,61.39,45.96
2017,9,7,8,0,0.0,73.0,3.0,19.0,73.0,67.94,51.14
2017,9,7,8,15,0.0,80.5,3.0,19.5,80.5,74.95,56.64
2017,9,7,8,30,0.0,88.0,3.0,20.0,88.0,82.0,62.1
2017,9,7,8,45,0.0,107.0,3.05,20.5,107.0,100.5,76.8
2017,9,7,9,0,0.0,126.0,3.1,21.0,126.0,119.07,91.35
2017,9,7,9,15,0.0,122.5,3.1,21.0,122.5,115.4,88.14
2017,9,7,9,30,0.0,119.0,3.1,21.0,119.0,111.86,85.09
2017,9,7,9,45,4.5,168.0,3.15,21.5,171.5,164.22,126.49
2017,9,7,10,0,9.0,217.0,3.2,22.0,224.0,217.38,167.64
2017,9,7,10,15,25.5,273.0,3.25,22.0,293.5,302.51,233.35
2017,9,7,10,30,42.0,329.0,3.3,22.0,363.0,378.11,290.38
2017,9,7,10,45,25.0,269.5,3.4,22.5,290.0,295.96,226.97
2017,9,7,11,0,8.0,210.0,3.5,23.0,217.0,207.96,158.64
2017,9,7,11,15,4.0,134.5,3.55,23.0,138.0,130.45,98.27
2017,9,7,11,30,0.0,59.0,3.6,23.0,59.0,55.08,38.51
2017,9,7,11,45,0.0,59.5,3.7,23.0,59.5,55.55,38.91
2017,9,7,12,0,0.0,60.0,3.8,23.0,60.0,56.02,39.28
2017,9,7,12,15,3.0,122.0,3.85,23.0,125.0,117.17,87.87
2017,9,7,12,30,6.0,184.0,3.9,23.0,190.0,178.75,136.08
2017,9,7,12,45,9.0,214.0,4.0,23.0,222.5,209.63,160.06
2017,9,7,13,0,12.0,244.0,4.1,23.0,255.0,240.17,183.71
2017,9,7,13,15,20.0,278.0,4.1,23.0,295.0,278.09,213.03
2017,9,7,13,30,28.0,312.0,4.1,23.0,335.0,319.7,244.9
2017,9,7,13,45,18.0,260.0,4.15,23.0,275.0,256.55,196.7
2017,9,7,14,0,8.0,208.0,4.2,23.0,215.0,199.62,152.85
2017,9,7,14,15,31.0,254.5,4.2,22.5,277.0,258.11,199.33
2017,9,7,14,30,54.0,301.0,4.2,22.0,339.0,310.86,240.72
2017,9,7,14,45,53.5,285.0,4.25,22.0,321.0,290.78,225.41
2017,9,7,15,0,53.0,269.0,4.3,22.0,303.0,270.82,210.24
2017,9,7,15,15,99.5,258.0,4.25,21.5,316.0,275.38,214.19
2017,9,7,15,30,146.0,247.0,4.2,21.0,329.0,273.08,211.92
2017,9,7,15,45,191.5,221.0,4.2,21.0,318.5,253.25,194.6
2017,9,7,16,0,237.0,195.0,4.2,21.0,308.0,225.84,170.27
2017,9,7,16,15,139.5,171.0,4.1,20.5,235.5,172.3,130.23
2017,9,7,16,30,42.0,147.0,4.0,20.0,163.0,131.79,101.77
2017,9,7,16,45,33.5,126.0,3.95,19.5,137.5,109.17,84.27
2017,9,7,17,0,25.0,105.0,3.9,19.0,112.0,87.94,71.42
2017,9,7,17,15,14.0,83.5,3.8,18.5,87.5,73.29,58.62
2017,9,7,17,30,3.0,62.0,3.7,18.0,63.0,55.12,42.44
2017,9,7,17,45,1.5,41.5,3.6,18.0,42.0,37.53,26.48
2017,9,7,18,0,0.0,21.0,3.5,18.0,21.0,19.5,9.19
2017,9,7,18,15,0.0,10.5,3.4,17.5,10.5,10.01,0.0
2017,9,7,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,5,45,27.5,6.0,2.1,14.5,7.0,5.72,0.0
2017,9,8,6,0,55.0,12.0,2.3,15.0,14.0,28.36,0.0
2017,9,8,6,15,145.0,31.0,2.25,15.0,48.5,107.94,74.42
2017,9,8,6,30,235.0,50.0,2.2,15.0,83.0,175.84,137.41
2017,9,8,6,45,298.5,67.0,2.2,15.5,127.0,238.43,192.42
2017,9,8,7,0,362.0,84.0,2.2,16.0,171.0,307.56,251.52
2017,9,8,7,15,415.5,96.0,2.0,16.5,219.5,370.87,303.89
2017,9,8,7,30,469.0,108.0,1.8,17.0,268.0,438.69,357.66
2017,9,8,7,45,501.0,120.0,1.65,18.0,315.5,495.88,400.14
2017,9,8,8,0,533.0,132.0,1.5,19.0,363.0,554.54,441.76
2017,9,8,8,15,411.5,172.0,1.4,19.5,363.0,529.35,418.02
2017,9,8,8,30,290.0,212.0,1.3,20.0,363.0,480.46,377.12
2017,9,8,8,45,463.5,186.5,1.2,20.5,453.0,618.12,479.44
2017,9,8,9,0,637.0,161.0,1.1,21.0,543.0,759.36,576.67
2017,9,8,9,15,655.0,166.0,1.15,21.0,582.5,798.24,600.58
2017,9,8,9,30,673.0,171.0,1.2,21.0,622.0,835.35,624.3
2017,9,8,9,45,555.0,227.5,1.3,21.5,612.0,793.96,593.23
2017,9,8,10,0,437.0,284.0,1.4,22.0,602.0,750.77,559.86
2017,9,8,10,15,596.5,225.0,1.55,22.5,677.0,848.99,630.42
2017,9,8,10,30,756.0,166.0,1.7,23.0,752.0,943.72,692.01
2017,9,8,10,45,764.0,166.5,1.85,23.5,773.0,947.75,693.24
2017,9,8,11,0,772.0,167.0,2.0,24.0,794.0,954.47,697.28
2017,9,8,11,15,776.0,168.0,2.15,24.0,807.0,954.48,698.33
2017,9,8,11,30,780.0,169.0,2.3,24.0,820.0,951.13,697.29
2017,9,8,11,45,783.5,168.5,2.5,24.5,826.0,942.4,691.88
2017,9,8,12,0,787.0,168.0,2.7,25.0,832.0,930.36,684.28
2017,9,8,12,15,786.0,168.0,2.9,25.0,829.5,911.41,673.37
2017,9,8,12,30,785.0,168.0,3.1,25.0,827.0,889.44,660.34
2017,9,8,12,45,774.5,171.0,3.3,25.5,815.0,859.28,640.32
2017,9,8,13,0,764.0,174.0,3.5,26.0,803.0,826.83,618.61
2017,9,8,13,15,639.0,231.0,3.65,25.5,749.0,755.8,569.57
2017,9,8,13,30,514.0,288.0,3.8,25.0,695.0,684.88,518.39
2017,9,8,13,45,628.0,225.5,3.95,25.0,706.5,684.41,521.3
2017,9,8,14,0,742.0,163.0,4.1,25.0,718.0,671.24,514.06
2017,9,8,14,15,730.5,160.0,4.2,24.5,687.0,623.3,479.36
2017,9,8,14,30,719.0,157.0,4.3,24.0,656.0,574.63,443.25
2017,9,8,14,45,708.0,151.0,4.4,24.0,619.5,522.95,403.05
2017,9,8,15,0,697.0,145.0,4.5,24.0,583.0,471.02,361.58
2017,9,8,15,15,677.0,140.0,4.45,23.5,540.5,416.15,317.09
2017,9,8,15,30,657.0,135.0,4.4,23.0,498.0,362.49,272.35
2017,9,8,15,45,636.5,127.0,4.4,23.0,453.0,307.49,225.21
2017,9,8,16,0,616.0,119.0,4.4,23.0,408.0,254.31,179.15
2017,9,8,16,15,581.0,111.5,4.25,22.5,359.5,200.91,134.37
2017,9,8,16,30,546.0,104.0,4.1,22.0,311.0,151.56,95.38
2017,9,8,16,45,505.0,93.5,4.0,21.5,262.0,103.48,63.06
2017,9,8,17,0,464.0,83.0,3.9,21.0,213.0,59.95,46.66
2017,9,8,17,15,397.5,71.0,3.75,20.5,166.0,52.45,40.09
2017,9,8,17,30,331.0,59.0,3.6,20.0,119.0,44.59,32.96
2017,9,8,17,45,241.0,43.0,3.5,19.5,79.0,33.12,22.46
2017,9,8,18,0,151.0,27.0,3.4,19.0,39.0,21.15,9.66
2017,9,8,18,15,75.5,13.5,3.35,18.5,19.5,12.87,0.0
2017,9,8,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.0,6.0,1.95,14.5,7.5,0.0,0.0
2017,9,9,6,0,70.0,12.0,2.1,15.0,15.0,32.95,0.0
2017,9,9,6,15,177.5,29.0,2.15,15.5,50.0,117.31,79.54
2017,9,9,6,30,285.0,46.0,2.2,16.0,85.0,191.92,149.23
2017,9,9,6,45,364.0,58.5,2.25,16.5,130.5,259.09,208.27
2017,9,9,7,0,443.0,71.0,2.3,17.0,176.0,337.45,274.94
2017,9,9,7,15,498.0,80.0,2.2,17.5,225.5,403.55,329.61
2017,9,9,7,30,553.0,89.0,2.1,18.0,275.0,473.78,385.33
2017,9,9,7,45,595.0,95.5,2.05,18.5,325.5,536.02,432.85
2017,9,9,8,0,637.0,102.0,2.0,19.0,376.0,600.21,480.05
2017,9,9,8,15,434.5,160.5,1.95,19.5,357.5,533.7,424.31
2017,9,9,8,30,232.0,219.0,1.9,20.0,339.0,429.86,340.22
2017,9,9,8,45,251.5,238.0,1.85,21.0,379.0,487.02,381.46
2017,9,9,9,0,271.0,257.0,1.8,22.0,419.0,531.87,411.71
2017,9,9,9,15,525.0,191.5,1.8,22.5,532.0,704.09,539.5
2017,9,9,9,30,779.0,126.0,1.8,23.0,645.0,876.14,654.9
2017,9,9,9,45,776.5,136.0,1.8,23.5,676.0,899.65,666.05
2017,9,9,10,0,774.0,146.0,1.8,24.0,707.0,919.75,676.49
2017,9,9,10,15,784.0,148.5,1.75,24.5,735.5,940.36,686.7
2017,9,9,10,30,794.0,151.0,1.7,25.0,764.0,957.84,694.82
2017,9,9,10,45,802.5,151.5,1.7,25.5,785.5,968.41,699.21
2017,9,9,11,0,811.0,152.0,1.7,26.0,807.0,975.6,701.63
2017,9,9,11,15,815.0,153.0,1.75,26.5,820.5,975.45,700.21
2017,9,9,11,30,819.0,154.0,1.8,27.0,834.0,971.82,696.78
2017,9,9,11,45,824.0,152.5,1.85,27.5,840.5,963.01,690.23
2017,9,9,12,0,829.0,151.0,1.9,28.0,847.0,950.73,681.63
2017,9,9,12,15,828.5,151.0,2.05,28.0,845.0,931.49,671.1
2017,9,9,12,30,828.0,151.0,2.2,28.0,843.0,909.05,658.42
2017,9,9,12,45,823.0,151.5,2.4,28.0,832.0,880.13,641.74
2017,9,9,13,0,818.0,152.0,2.6,28.0,821.0,848.49,622.94
2017,9,9,13,15,813.0,150.5,2.7,28.0,803.5,812.32,600.12
2017,9,9,13,30,808.0,149.0,2.8,28.0,786.0,773.84,575.46
2017,9,9,13,45,805.5,144.5,2.95,28.0,762.0,732.11,547.91
2017,9,9,14,0,803.0,140.0,3.1,28.0,738.0,688.28,517.43
2017,9,9,14,15,792.0,137.5,3.2,28.0,706.0,639.05,481.95
2017,9,9,14,30,781.0,135.0,3.3,28.0,674.0,588.86,444.79
2017,9,9,14,45,770.0,130.5,3.4,28.0,636.5,536.1,404.67
2017,9,9,15,0,759.0,126.0,3.5,28.0,599.0,481.02,361.61
2017,9,9,15,15,740.0,122.0,3.5,27.5,555.5,424.26,316.47
2017,9,9,15,30,721.0,118.0,3.5,27.0,512.0,368.46,270.69
2017,9,9,15,45,695.5,112.5,3.55,26.5,465.0,310.57,222.36
2017,9,9,16,0,670.0,107.0,3.6,26.0,418.0,254.97,175.26
2017,9,9,16,15,635.0,100.5,3.6,25.5,368.0,199.3,129.08
2017,9,9,16,30,600.0,94.0,3.6,25.0,318.0,147.61,88.84
2017,9,9,16,45,549.5,86.0,3.65,24.5,267.0,97.9,56.86
2017,9,9,17,0,499.0,78.0,3.7,24.0,216.0,56.78,43.34
2017,9,9,17,15,429.5,66.5,3.7,23.0,167.0,50.01,37.54
2017,9,9,17,30,360.0,55.0,3.7,22.0,118.0,41.64,30.1
2017,9,9,17,45,257.5,40.0,3.7,21.5,77.0,30.85,20.24
2017,9,9,18,0,155.0,25.0,3.7,21.0,36.0,19.6,7.47
2017,9,9,18,15,77.5,12.5,3.7,20.5,18.0,11.91,0.0
2017,9,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,22.5,5.0,1.1,15.5,5.5,0.0,0.0
2017,9,10,6,0,45.0,10.0,1.2,16.0,11.0,23.34,0.0
2017,9,10,6,15,134.5,28.5,1.2,16.5,44.0,100.88,66.3
2017,9,10,6,30,224.0,47.0,1.2,17.0,77.0,167.82,129.22
2017,9,10,6,45,295.0,63.0,1.3,17.5,121.0,232.08,184.96
2017,9,10,7,0,366.0,79.0,1.4,18.0,165.0,303.76,245.46
2017,9,10,7,15,420.5,91.0,1.2,18.5,213.5,367.78,297.41
2017,9,10,7,30,475.0,103.0,1.0,19.0,262.0,436.4,350.45
2017,9,10,7,45,514.0,113.0,0.8,20.0,310.5,496.15,393.23
2017,9,10,8,0,553.0,123.0,0.6,21.0,359.0,558.0,434.98
2017,9,10,8,15,584.0,130.5,0.7,22.0,406.5,618.08,476.1
2017,9,10,8,30,615.0,138.0,0.8,23.0,454.0,673.65,512.98
2017,9,10,8,45,638.5,143.5,0.95,24.0,498.0,720.69,543.09
2017,9,10,9,0,662.0,149.0,1.1,25.0,542.0,766.8,571.9
2017,9,10,9,15,680.5,153.5,1.25,26.0,581.5,806.08,595.66
2017,9,10,9,30,699.0,158.0,1.4,27.0,621.0,843.53,617.94
2017,9,10,9,45,750.5,143.5,1.55,28.0,664.0,888.0,644.48
2017,9,10,10,0,802.0,129.0,1.7,29.0,707.0,926.79,666.91
2017,9,10,10,15,811.0,131.0,1.8,29.5,735.5,946.18,677.62
2017,9,10,10,30,820.0,133.0,1.9,30.0,764.0,962.35,686.52
2017,9,10,10,45,829.5,132.5,2.05,30.5,785.5,972.86,692.51
2017,9,10,11,0,839.0,132.0,2.2,31.0,807.0,979.93,696.41
2017,9,10,11,15,843.0,132.5,2.2,31.5,820.5,979.18,693.96
2017,9,10,11,30,847.0,133.0,2.2,32.0,834.0,966.6,684.28
2017,9,10,11,45,852.5,131.5,2.25,32.5,840.5,958.44,678.15
2017,9,10,12,0,858.0,130.0,2.3,33.0,847.0,946.78,669.87
2017,9,10,12,15,857.5,130.0,2.3,33.0,845.0,927.64,657.89
2017,9,10,12,30,857.0,130.0,2.3,33.0,843.0,905.26,643.96
2017,9,10,12,45,853.0,130.0,2.35,33.5,832.0,876.71,625.26
2017,9,10,13,0,849.0,130.0,2.4,34.0,821.0,845.34,604.75
2017,9,10,13,15,734.5,187.5,2.4,34.0,776.0,786.56,566.86
2017,9,10,13,30,620.0,245.0,2.4,34.0,731.0,723.47,522.46
2017,9,10,13,45,725.5,183.0,2.45,34.0,733.5,710.81,516.73
2017,9,10,14,0,831.0,121.0,2.5,34.0,736.0,686.55,502.11
2017,9,10,14,15,820.5,119.0,2.5,33.5,703.5,636.97,467.92
2017,9,10,14,30,810.0,117.0,2.5,33.0,671.0,586.29,432.06
2017,9,10,14,45,799.0,113.0,2.5,33.0,633.5,532.62,392.09
2017,9,10,15,0,788.0,109.0,2.5,33.0,596.0,478.45,350.53
2017,9,10,15,15,769.0,105.5,2.5,32.5,552.5,421.15,306.07
2017,9,10,15,30,750.0,102.0,2.5,32.0,509.0,364.75,260.84
2017,9,10,15,45,726.5,97.5,2.5,32.0,462.0,304.36,211.11
2017,9,10,16,0,703.0,93.0,2.5,32.0,415.0,248.47,164.34
2017,9,10,16,15,601.0,98.0,2.3,31.0,350.5,188.79,118.98
2017,9,10,16,30,499.0,103.0,2.1,30.0,286.0,140.8,85.78
2017,9,10,16,45,451.5,93.5,1.95,29.5,239.5,96.15,57.82
2017,9,10,17,0,404.0,84.0,1.8,29.0,193.0,60.93,45.86
2017,9,10,17,15,350.0,69.5,1.85,28.0,149.0,51.53,37.97
2017,9,10,17,30,296.0,55.0,1.9,27.0,105.0,41.68,29.41
