Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,17,45,205.5,39.0,2.0,26.0,68.0,30.1,19.07
2017,9,10,18,0,115.0,23.0,2.1,25.0,31.0,18.03,4.98
2017,9,10,18,15,57.5,11.5,2.5,24.5,15.5,10.96,0.0
2017,9,10,18,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.5,2.2,18.5,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,2.5,19.0,11.0,10.48,0.0
2017,9,11,6,15,80.0,28.0,2.7,19.0,38.5,71.99,44.42
2017,9,11,6,30,160.0,45.0,2.9,19.0,66.0,130.07,98.79
2017,9,11,6,45,201.0,64.0,3.15,19.5,102.5,179.95,142.57
2017,9,11,7,0,242.0,83.0,3.4,20.0,139.0,233.69,188.74
2017,9,11,7,15,272.5,100.0,3.45,20.5,178.5,282.46,229.7
2017,9,11,7,30,303.0,117.0,3.5,21.0,218.0,333.7,271.42
2017,9,11,7,45,377.0,126.0,3.55,21.5,272.0,418.8,339.04
2017,9,11,8,0,451.0,135.0,3.6,22.0,326.0,498.57,400.71
2017,9,11,8,15,541.5,128.0,3.65,22.5,385.0,582.66,464.47
2017,9,11,8,30,632.0,121.0,3.7,23.0,444.0,667.64,526.57
2017,9,11,8,45,620.5,139.5,3.75,23.5,480.5,700.78,547.89
2017,9,11,9,0,609.0,158.0,3.8,24.0,517.0,730.52,566.79
2017,9,11,9,15,503.0,211.0,3.8,24.5,521.5,705.96,543.98
2017,9,11,9,30,397.0,264.0,3.8,25.0,526.0,665.25,509.8
2017,9,11,9,45,434.5,264.5,3.85,25.5,565.0,720.79,548.35
2017,9,11,10,0,472.0,265.0,3.9,26.0,604.0,762.47,576.33
2017,9,11,10,15,650.5,193.0,3.9,26.0,680.0,864.93,650.37
2017,9,11,10,30,829.0,121.0,3.9,26.0,756.0,956.49,710.93
2017,9,11,10,45,837.0,121.5,3.9,26.5,777.5,958.11,709.11
2017,9,11,11,0,845.0,122.0,3.9,27.0,799.0,964.97,711.6
2017,9,11,11,15,849.0,122.5,3.85,27.5,812.5,964.43,708.97
2017,9,11,11,30,853.0,123.0,3.8,28.0,826.0,960.39,704.2
2017,9,11,11,45,629.0,238.0,3.75,28.5,758.5,869.4,640.96
2017,9,11,12,0,405.0,353.0,3.7,29.0,691.0,751.76,553.42
2017,9,11,12,15,631.5,237.5,3.6,29.0,762.0,841.4,621.13
2017,9,11,12,30,858.0,122.0,3.5,29.0,833.0,896.22,657.85
2017,9,11,12,45,570.5,252.5,3.4,29.0,723.0,763.3,564.58
2017,9,11,13,0,283.0,383.0,3.3,29.0,613.0,622.61,459.85
2017,9,11,13,15,383.5,337.0,3.15,29.0,641.0,643.02,477.17
2017,9,11,13,30,484.0,291.0,3.0,29.0,669.0,661.38,491.51
2017,9,11,13,45,497.0,269.5,2.95,29.5,646.5,625.83,465.72
2017,9,11,14,0,510.0,248.0,2.9,30.0,624.0,588.07,438.36
2017,9,11,14,15,378.5,279.5,2.85,30.0,552.0,503.92,376.11
2017,9,11,14,30,247.0,311.0,2.8,30.0,480.0,434.24,323.96
2017,9,11,14,45,123.5,220.5,2.75,30.0,305.0,269.97,202.63
2017,9,11,15,0,0.0,130.0,2.7,30.0,130.0,120.7,88.98
2017,9,11,15,15,0.0,70.0,2.7,29.5,70.0,65.18,46.13
2017,9,11,15,30,0.0,10.0,2.7,29.0,10.0,9.28,1.8
2017,9,11,15,45,0.0,52.5,2.75,29.0,52.5,48.82,33.58
2017,9,11,16,0,0.0,95.0,2.8,29.0,95.0,87.98,64.9
2017,9,11,16,15,0.0,105.5,2.9,28.5,105.5,96.66,72.13
2017,9,11,16,30,0.0,116.0,3.0,28.0,116.0,104.25,78.53
2017,9,11,16,45,0.0,95.5,3.1,27.5,95.5,85.78,63.99
2017,9,11,17,0,0.0,75.0,3.2,27.0,75.0,67.68,51.99
2017,9,11,17,15,0.0,57.5,3.75,26.0,57.5,52.43,39.03
2017,9,11,17,30,0.0,40.0,4.3,25.0,40.0,37.0,25.66
2017,9,11,17,45,0.0,24.5,4.85,24.0,24.5,22.74,13.05
2017,9,11,18,0,0.0,9.0,5.4,23.0,9.0,8.33,0.0
2017,9,11,18,15,0.0,4.5,5.6,22.0,4.5,4.29,0.0
2017,9,11,18,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,3.45,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,3.5,18.0,8.0,7.63,0.0
2017,9,12,6,15,61.0,28.0,3.55,18.0,36.0,59.02,34.49
2017,9,12,6,30,122.0,48.0,3.6,18.0,64.0,119.05,90.34
2017,9,12,6,45,183.0,67.5,3.65,18.5,103.5,176.59,140.31
2017,9,12,7,0,244.0,87.0,3.7,19.0,143.0,240.3,194.8
2017,9,12,7,15,306.5,97.5,3.6,19.0,186.0,309.49,253.09
2017,9,12,7,30,369.0,108.0,3.5,19.0,229.0,375.57,307.67
2017,9,12,7,45,425.0,118.0,3.4,19.5,280.0,441.74,360.14
2017,9,12,8,0,481.0,128.0,3.3,20.0,331.0,511.77,413.93
2017,9,12,8,15,474.0,148.5,3.2,20.5,369.0,549.51,440.36
2017,9,12,8,30,467.0,169.0,3.1,21.0,407.0,584.88,464.33
2017,9,12,8,45,567.0,154.5,3.05,21.5,469.0,672.39,528.69
2017,9,12,9,0,667.0,140.0,3.0,22.0,531.0,759.91,589.25
2017,9,12,9,15,530.5,202.0,2.9,22.5,526.5,719.94,555.2
2017,9,12,9,30,394.0,264.0,2.8,23.0,522.0,662.33,507.98
2017,9,12,9,45,304.0,300.5,2.75,24.0,506.5,625.69,476.34
2017,9,12,10,0,214.0,337.0,2.7,25.0,491.0,569.74,431.04
2017,9,12,10,15,401.0,292.5,2.65,25.5,593.5,727.38,545.79
2017,9,12,10,30,588.0,248.0,2.6,26.0,696.0,861.53,638.57
2017,9,12,10,45,420.5,315.0,2.55,26.5,640.0,770.52,568.99
2017,9,12,11,0,253.0,382.0,2.5,27.0,584.0,665.11,490.58
2017,9,12,11,15,266.5,378.0,2.55,27.5,594.0,669.32,493.55
2017,9,12,11,30,280.0,374.0,2.6,28.0,604.0,672.2,494.89
2017,9,12,11,45,556.0,254.0,2.65,28.5,714.0,811.85,596.94
2017,9,12,12,0,832.0,134.0,2.7,29.0,824.0,930.73,675.49
2017,9,12,12,15,831.0,134.0,2.9,29.0,821.0,910.9,663.02
2017,9,12,12,30,830.0,134.0,3.1,29.0,818.0,887.9,649.51
2017,9,12,12,45,818.5,138.0,3.3,29.0,805.5,856.94,630.51
2017,9,12,13,0,807.0,142.0,3.5,29.0,793.0,823.56,609.65
2017,9,12,13,15,801.5,141.0,3.7,28.5,775.0,787.78,588.02
2017,9,12,13,30,796.0,140.0,3.9,28.0,757.0,749.75,564.4
2017,9,12,13,45,785.0,139.5,4.1,28.0,731.0,706.21,534.51
2017,9,12,14,0,774.0,139.0,4.3,28.0,705.0,661.29,502.26
2017,9,12,14,15,763.0,136.0,4.45,27.5,673.5,612.81,467.46
2017,9,12,14,30,752.0,133.0,4.6,27.0,642.0,563.49,431.07
2017,9,12,14,45,736.5,130.0,4.75,27.0,604.0,509.78,389.43
2017,9,12,15,0,721.0,127.0,4.9,27.0,566.0,457.12,347.29
2017,9,12,15,15,366.5,155.5,5.0,26.5,378.0,292.66,222.0
2017,9,12,15,30,12.0,184.0,5.1,26.0,190.0,172.19,131.75
2017,9,12,15,45,59.5,186.5,5.2,25.5,213.5,183.91,140.56
2017,9,12,16,0,107.0,189.0,5.3,25.0,237.0,188.19,142.51
2017,9,12,16,15,54.0,154.0,5.3,24.0,178.0,143.59,109.23
2017,9,12,16,30,1.0,119.0,5.3,23.0,119.0,106.65,82.17
2017,9,12,16,45,0.5,99.5,5.35,22.5,99.5,88.81,67.88
2017,9,12,17,0,0.0,80.0,5.4,22.0,80.0,71.46,56.36
2017,9,12,17,15,159.0,66.0,5.25,21.5,91.5,52.23,39.59
2017,9,12,17,30,318.0,52.0,5.1,21.0,103.0,39.63,28.31
2017,9,12,17,45,214.5,36.0,4.95,20.5,65.0,27.92,17.42
2017,9,12,18,0,111.0,20.0,4.8,20.0,27.0,15.73,0.0
2017,9,12,18,15,55.5,10.0,4.65,19.5,13.5,9.53,0.0
2017,9,12,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,3.4,16.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,3.5,16.0,4.0,3.81,0.0
2017,9,13,6,15,0.0,19.0,3.6,16.0,19.0,17.64,6.23
2017,9,13,6,30,0.0,34.0,3.7,16.0,34.0,32.43,20.97
2017,9,13,6,45,0.0,55.0,3.85,16.5,55.0,54.4,39.93
2017,9,13,7,0,0.0,76.0,4.0,17.0,76.0,75.87,58.31
2017,9,13,7,15,9.0,96.0,4.0,17.0,99.0,101.09,79.82
2017,9,13,7,30,18.0,116.0,4.0,17.0,122.0,127.05,101.7
2017,9,13,7,45,9.0,124.5,4.0,17.5,127.5,128.67,102.45
2017,9,13,8,0,0.0,133.0,4.0,18.0,133.0,129.88,102.68
2017,9,13,8,15,0.0,132.5,4.0,18.5,132.5,127.87,100.51
2017,9,13,8,30,0.0,132.0,4.0,19.0,132.0,126.37,98.76
2017,9,13,8,45,109.0,195.5,4.05,19.5,259.5,305.84,245.7
2017,9,13,9,0,218.0,259.0,4.1,20.0,387.0,475.31,377.95
2017,9,13,9,15,166.5,280.0,4.1,20.0,381.5,457.32,360.97
2017,9,13,9,30,115.0,301.0,4.1,20.0,376.0,435.91,342.09
2017,9,13,9,45,115.0,318.0,4.2,20.5,396.5,455.06,355.31
2017,9,13,10,0,115.0,335.0,4.3,21.0,417.0,473.6,367.85
2017,9,13,10,15,196.0,344.5,4.35,21.0,491.0,560.79,434.84
2017,9,13,10,30,277.0,354.0,4.4,21.0,565.0,662.79,510.7
2017,9,13,10,45,176.0,361.5,4.45,21.5,497.0,557.13,428.87
2017,9,13,11,0,75.0,369.0,4.5,22.0,429.0,450.92,346.11
2017,9,13,11,15,77.5,373.5,4.55,22.0,436.0,455.5,349.77
2017,9,13,11,30,80.0,378.0,4.6,22.0,443.0,459.7,352.81
2017,9,13,11,45,63.0,368.5,4.65,22.5,420.5,430.17,329.5
2017,9,13,12,0,46.0,359.0,4.7,23.0,398.0,401.14,306.66
2017,9,13,12,15,28.5,298.0,4.8,22.5,322.5,319.59,245.44
2017,9,13,12,30,11.0,237.0,4.9,22.0,247.0,234.24,180.04
2017,9,13,12,45,21.0,279.0,5.0,22.0,296.5,282.65,217.98
2017,9,13,13,0,31.0,321.0,5.1,22.0,346.0,337.18,260.03
2017,9,13,13,15,25.5,299.0,5.15,22.0,319.5,308.21,237.82
2017,9,13,13,30,20.0,277.0,5.2,22.0,293.0,275.56,212.85
2017,9,13,13,45,17.0,260.0,5.3,22.0,273.5,255.72,197.74
2017,9,13,14,0,14.0,243.0,5.4,22.0,254.0,236.27,182.84
2017,9,13,14,15,36.0,267.0,5.35,21.5,292.0,272.59,212.23
2017,9,13,14,30,58.0,291.0,5.3,21.0,330.0,303.32,236.98
2017,9,13,14,45,129.5,282.0,5.3,21.0,362.5,327.6,256.57
2017,9,13,15,0,201.0,273.0,5.3,21.0,395.0,342.2,267.64
2017,9,13,15,15,165.0,252.5,5.15,20.5,348.0,294.7,230.3
2017,9,13,15,30,129.0,232.0,5.0,20.0,301.0,251.33,196.24
2017,9,13,15,45,122.0,212.0,4.9,20.0,272.0,221.13,171.73
2017,9,13,16,0,115.0,192.0,4.8,20.0,243.0,191.87,147.86
2017,9,13,16,15,109.0,168.5,4.65,19.5,212.0,161.08,123.07
2017,9,13,16,30,103.0,145.0,4.5,19.0,181.0,131.38,99.51
2017,9,13,16,45,91.5,122.0,4.35,19.0,150.5,102.94,77.98
2017,9,13,17,0,80.0,99.0,4.2,19.0,120.0,79.07,63.63
2017,9,13,17,15,61.0,77.0,4.0,18.5,90.5,65.13,51.26
2017,9,13,17,30,42.0,55.0,3.8,18.0,61.0,47.5,35.4
2017,9,13,17,45,21.0,34.5,3.6,17.5,37.5,30.58,19.65
2017,9,13,18,0,0.0,14.0,3.4,17.0,14.0,12.99,0.0
2017,9,13,18,15,0.0,7.0,3.3,16.5,7.0,6.67,0.0
2017,9,13,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,3.1,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,3.2,14.0,9.0,13.77,0.0
2017,9,14,6,15,118.0,28.0,3.35,14.0,41.5,85.59,48.42
2017,9,14,6,30,219.0,47.0,3.5,14.0,74.0,166.83,129.27
2017,9,14,6,45,301.0,62.0,3.7,14.5,118.5,234.26,189.44
2017,9,14,7,0,383.0,77.0,3.9,15.0,163.0,310.49,255.75
2017,9,14,7,15,259.5,105.5,3.95,15.0,170.5,282.59,234.33
2017,9,14,7,30,136.0,134.0,4.0,15.0,178.0,240.97,199.17
2017,9,14,7,45,158.5,152.5,4.05,15.5,212.5,281.66,232.77
2017,9,14,8,0,181.0,171.0,4.1,16.0,247.0,324.02,266.8
2017,9,14,8,15,250.0,185.0,4.1,16.5,303.0,409.63,335.45
2017,9,14,8,30,319.0,199.0,4.1,17.0,359.0,488.55,397.1
2017,9,14,8,45,263.5,229.0,4.15,17.5,369.5,486.9,392.18
2017,9,14,9,0,208.0,259.0,4.2,18.0,380.0,466.83,373.49
2017,9,14,9,15,327.0,251.5,4.2,18.0,457.0,580.76,462.75
2017,9,14,9,30,446.0,244.0,4.2,18.0,534.0,700.45,553.12
2017,9,14,9,45,387.5,277.5,4.2,18.5,539.5,677.01,531.43
2017,9,14,10,0,329.0,311.0,4.2,19.0,545.0,663.54,517.65
2017,9,14,10,15,591.0,216.0,4.2,19.0,655.5,830.06,645.19
2017,9,14,10,30,853.0,121.0,4.2,19.0,766.0,976.12,746.5
2017,9,14,10,45,860.0,121.0,4.25,19.5,786.5,976.05,743.34
2017,9,14,11,0,867.0,121.0,4.3,20.0,807.0,981.1,744.98
2017,9,14,11,15,869.5,121.5,4.35,20.0,819.5,978.76,743.07
2017,9,14,11,30,872.0,122.0,4.4,20.0,832.0,972.83,738.86
2017,9,14,11,45,872.0,123.0,4.45,20.5,836.0,961.5,729.85
2017,9,14,12,0,872.0,124.0,4.5,21.0,840.0,946.69,718.61
2017,9,14,12,15,690.5,215.0,4.55,21.0,781.0,868.24,664.51
2017,9,14,12,30,509.0,306.0,4.6,21.0,722.0,776.74,595.44
2017,9,14,12,45,500.5,303.0,4.65,21.0,707.5,747.89,575.37
2017,9,14,13,0,492.0,300.0,4.7,21.0,693.0,717.68,553.77
2017,9,14,13,15,678.5,206.0,4.7,21.0,734.0,753.48,584.57
2017,9,14,13,30,865.0,112.0,4.7,21.0,775.0,766.41,595.98
2017,9,14,13,45,857.5,110.5,4.75,21.0,749.0,722.5,564.92
2017,9,14,14,0,850.0,109.0,4.8,21.0,723.0,676.69,530.71
2017,9,14,14,15,839.5,107.5,4.8,21.0,690.5,627.96,492.97
2017,9,14,14,30,829.0,106.0,4.8,21.0,658.0,576.8,452.51
2017,9,14,14,45,814.0,104.0,4.85,21.0,619.5,521.97,408.28
2017,9,14,15,0,799.0,102.0,4.9,21.0,581.0,467.0,362.68
2017,9,14,15,15,779.5,99.0,4.95,20.5,537.5,409.43,314.42
2017,9,14,15,30,760.0,96.0,5.0,20.0,494.0,352.8,265.5
2017,9,14,15,45,730.5,93.0,5.05,19.5,446.0,291.71,212.25
2017,9,14,16,0,701.0,90.0,5.1,19.0,398.0,235.72,162.89
2017,9,14,16,15,664.0,85.0,5.1,18.5,347.5,179.69,115.18
2017,9,14,16,30,627.0,80.0,5.1,18.0,297.0,127.84,74.95
2017,9,14,16,45,568.0,74.0,5.15,17.5,246.0,78.61,45.81
2017,9,14,17,0,509.0,68.0,5.2,17.0,195.0,49.84,38.46
2017,9,14,17,15,426.5,58.0,5.15,16.5,147.0,44.05,33.17
2017,9,14,17,30,344.0,48.0,5.1,16.0,99.0,38.0,27.38
2017,9,14,17,45,214.5,33.5,5.05,15.5,61.0,26.12,15.83
2017,9,14,18,0,85.0,19.0,5.0,15.0,23.0,15.04,0.0
2017,9,14,18,15,42.5,9.5,4.9,14.5,11.5,9.05,0.0
2017,9,14,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,6,15,155.5,20.0,1.35,12.5,39.0,93.33,50.0
2017,9,15,6,30,311.0,40.0,1.5,13.0,78.0,196.72,152.24
2017,9,15,6,45,398.0,52.0,1.65,13.5,125.0,269.48,217.27
2017,9,15,7,0,485.0,64.0,1.8,14.0,172.0,351.03,287.59
2017,9,15,7,15,544.5,72.5,1.65,14.5,223.0,420.88,345.7
2017,9,15,7,30,604.0,81.0,1.5,15.0,274.0,495.19,404.57
2017,9,15,7,45,449.0,119.5,1.35,15.5,276.5,459.39,373.7
2017,9,15,8,0,294.0,158.0,1.2,16.0,279.0,400.65,324.49
2017,9,15,8,15,249.0,186.0,1.0,16.5,297.5,410.2,329.08
2017,9,15,8,30,204.0,214.0,0.8,17.0,316.0,402.52,319.72
2017,9,15,8,45,194.0,236.5,0.65,18.0,341.0,425.17,333.48
2017,9,15,9,0,184.0,259.0,0.5,19.0,366.0,446.33,345.28
2017,9,15,9,15,323.5,247.5,0.45,19.5,451.0,572.9,437.56
2017,9,15,9,30,463.0,236.0,0.4,20.0,536.0,706.7,528.69
2017,9,15,9,45,676.0,167.0,0.35,20.5,630.5,841.46,616.59
2017,9,15,10,0,889.0,98.0,0.3,21.0,725.0,960.36,686.35
2017,9,15,10,15,896.0,99.5,0.25,21.5,753.0,978.0,691.72
2017,9,15,10,30,903.0,101.0,0.2,22.0,781.0,992.12,696.71
2017,9,15,10,45,905.5,103.0,0.2,22.5,801.0,998.81,698.37
2017,9,15,11,0,908.0,105.0,0.2,23.0,821.0,1001.76,698.02
2017,9,15,11,15,911.0,105.5,0.25,23.0,833.5,999.79,697.31
2017,9,15,11,30,914.0,106.0,0.3,23.0,846.0,994.07,694.61
2017,9,15,11,45,913.0,107.5,0.35,23.5,850.0,981.9,686.9
2017,9,15,12,0,912.0,109.0,0.4,24.0,854.0,966.1,677.2
2017,9,15,12,15,714.0,205.5,0.55,24.0,787.5,878.24,626.22
2017,9,15,12,30,516.0,302.0,0.7,24.0,721.0,777.78,561.22
2017,9,15,12,45,705.5,207.0,0.85,24.5,772.0,828.25,601.32
2017,9,15,13,0,895.0,112.0,1.0,25.0,823.0,854.79,619.35
2017,9,15,13,15,890.0,111.0,1.2,25.0,804.0,817.18,597.82
2017,9,15,13,30,885.0,110.0,1.4,25.0,785.0,777.02,574.53
2017,9,15,13,45,875.0,110.0,1.6,25.0,758.0,731.93,547.06
2017,9,15,14,0,865.0,110.0,1.8,25.0,731.0,685.09,515.68
2017,9,15,14,15,854.0,108.0,2.0,24.5,697.5,634.84,481.26
2017,9,15,14,30,843.0,106.0,2.2,24.0,664.0,582.15,443.52
2017,9,15,14,45,824.0,105.0,2.45,24.0,624.0,525.47,400.48
2017,9,15,15,0,805.0,104.0,2.7,24.0,584.0,469.05,355.9
2017,9,15,15,15,785.0,101.0,2.9,23.5,539.5,410.92,308.91
2017,9,15,15,30,765.0,98.0,3.1,23.0,495.0,353.81,261.04
2017,9,15,15,45,732.5,95.0,3.35,23.0,445.5,291.53,207.86
2017,9,15,16,0,700.0,92.0,3.6,23.0,396.0,234.78,158.87
2017,9,15,16,15,662.0,86.5,3.8,22.0,345.5,178.3,112.23
2017,9,15,16,30,624.0,81.0,4.0,21.0,295.0,126.13,72.97
2017,9,15,16,45,563.5,74.5,4.25,20.5,243.0,76.8,44.8
2017,9,15,17,0,503.0,68.0,4.5,20.0,191.0,50.18,38.26
2017,9,15,17,15,421.0,57.5,4.6,19.0,143.0,43.94,32.68
2017,9,15,17,30,339.0,47.0,4.7,18.0,95.0,36.09,25.42
2017,9,15,17,45,212.5,31.5,4.85,17.5,57.0,24.6,14.08
2017,9,15,18,0,86.0,16.0,5.0,17.0,19.0,12.64,0.0
2017,9,15,18,15,43.0,8.0,4.9,16.5,9.5,7.63,0.0
2017,9,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,20.5,1.85,13.5,34.0,77.9,37.44
2017,9,16,6,30,223.0,41.0,2.0,14.0,68.0,161.04,123.61
2017,9,16,6,45,302.0,57.0,2.2,14.5,112.0,228.62,183.9
2017,9,16,7,0,381.0,73.0,2.4,15.0,156.0,304.52,249.58
2017,9,16,7,15,440.5,84.5,2.35,15.5,205.0,371.19,305.9
2017,9,16,7,30,500.0,96.0,2.3,16.0,254.0,442.93,364.19
2017,9,16,7,45,540.5,105.5,2.25,16.5,303.5,508.24,415.04
2017,9,16,8,0,581.0,115.0,2.2,17.0,353.0,572.17,463.04
2017,9,16,8,15,585.5,122.0,2.15,17.5,387.5,607.54,487.71
2017,9,16,8,30,590.0,129.0,2.1,18.0,422.0,641.14,510.44
2017,9,16,8,45,607.0,138.5,2.05,18.5,464.5,686.01,540.52
2017,9,16,9,0,624.0,148.0,2.0,19.0,507.0,729.65,568.67
2017,9,16,9,15,607.0,168.0,2.0,19.5,537.5,753.24,582.46
2017,9,16,9,30,590.0,188.0,2.0,20.0,568.0,773.1,593.36
2017,9,16,9,45,614.0,193.0,2.0,20.5,607.5,811.56,617.86
2017,9,16,10,0,638.0,198.0,2.0,21.0,647.0,848.12,640.18
2017,9,16,10,15,645.0,206.5,2.05,21.0,675.5,869.96,654.06
2017,9,16,10,30,652.0,215.0,2.1,21.0,704.0,888.96,666.24
2017,9,16,10,45,712.0,195.0,2.2,21.5,742.0,925.83,689.62
2017,9,16,11,0,772.0,175.0,2.3,22.0,780.0,959.23,710.39
2017,9,16,11,15,776.5,176.0,2.35,22.0,793.0,958.73,709.7
2017,9,16,11,30,781.0,177.0,2.4,22.0,806.0,954.82,707.24
2017,9,16,11,45,781.5,178.0,2.5,22.0,811.0,938.44,697.1
2017,9,16,12,0,782.0,179.0,2.6,22.0,816.0,929.4,692.01
2017,9,16,12,15,653.0,238.0,2.7,22.0,768.5,854.64,641.52
2017,9,16,12,30,524.0,297.0,2.8,22.0,721.0,778.63,586.84
2017,9,16,12,45,572.0,273.5,2.9,22.5,730.5,776.91,586.87
2017,9,16,13,0,620.0,250.0,3.0,23.0,740.0,772.65,584.37
2017,9,16,13,15,533.0,273.5,3.05,23.0,687.5,699.79,531.54
2017,9,16,13,30,446.0,297.0,3.1,23.0,635.0,632.73,482.38
2017,9,16,13,45,345.0,315.0,3.15,23.0,571.0,551.36,422.02
2017,9,16,14,0,244.0,333.0,3.2,23.0,507.0,478.77,367.21
2017,9,16,14,15,272.0,310.5,3.25,23.0,496.5,462.48,355.84
2017,9,16,14,30,300.0,288.0,3.3,23.0,486.0,439.67,338.9
2017,9,16,14,45,437.0,229.0,3.35,23.0,497.5,437.74,337.63
2017,9,16,15,0,574.0,170.0,3.4,23.0,509.0,420.74,322.86
2017,9,16,15,15,534.0,168.0,3.45,22.5,464.5,365.81,278.67
2017,9,16,15,30,494.0,166.0,3.5,22.0,420.0,316.04,237.84
2017,9,16,15,45,529.0,147.0,3.55,22.0,395.0,276.68,202.42
2017,9,16,16,0,564.0,128.0,3.6,22.0,370.0,232.92,162.68
2017,9,16,16,15,523.5,118.0,3.55,21.5,320.5,180.16,119.71
2017,9,16,16,30,483.0,108.0,3.5,21.0,271.0,132.12,83.89
2017,9,16,16,45,427.0,96.0,3.5,20.5,221.5,86.8,57.12
2017,9,16,17,0,371.0,84.0,3.5,20.0,172.0,62.08,48.57
2017,9,16,17,15,298.0,67.0,3.5,19.0,126.5,50.55,38.37
2017,9,16,17,30,225.0,50.0,3.5,18.0,81.0,38.49,27.39
2017,9,16,17,45,112.5,31.0,3.5,17.5,46.5,25.49,14.3
2017,9,16,18,0,0.0,12.0,3.5,17.0,12.0,11.44,0.0
2017,9,16,18,15,0.0,6.0,3.55,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,17,6,15,116.0,20.5,2.9,12.5,33.5,79.17,33.96
2017,9,17,6,30,232.0,41.0,3.0,13.0,67.0,165.09,126.97
2017,9,17,6,45,320.0,55.5,3.15,13.5,113.0,235.29,190.23
2017,9,17,7,0,408.0,70.0,3.3,14.0,159.0,314.92,259.72
2017,9,17,7,15,468.5,81.0,3.3,14.5,208.5,382.89,317.88
2017,9,17,7,30,529.0,92.0,3.3,15.0,258.0,459.73,381.05
2017,9,17,7,45,573.0,100.5,3.3,15.5,309.0,524.25,432.29
2017,9,17,8,0,617.0,109.0,3.3,16.0,360.0,590.85,483.39
2017,9,17,8,15,649.0,115.0,3.3,16.5,408.5,647.18,525.01
2017,9,17,8,30,681.0,121.0,3.3,17.0,457.0,703.68,564.68
2017,9,17,8,45,710.5,124.0,3.3,17.5,503.5,754.43,599.02
2017,9,17,9,0,740.0,127.0,3.3,18.0,550.0,804.38,632.1
2017,9,17,9,15,757.0,130.5,3.3,18.5,590.5,842.67,656.27
2017,9,17,9,30,774.0,134.0,3.3,19.0,631.0,878.8,678.67
2017,9,17,9,45,817.5,123.0,3.3,19.5,672.5,915.81,701.44
2017,9,17,10,0,861.0,112.0,3.3,20.0,714.0,955.72,725.92
2017,9,17,10,15,869.0,114.0,3.3,20.5,742.0,965.89,729.94
2017,9,17,10,30,877.0,116.0,3.3,21.0,770.0,980.98,737.65
2017,9,17,10,45,883.5,116.5,3.35,21.5,790.5,989.44,741.31
2017,9,17,11,0,890.0,117.0,3.4,22.0,811.0,994.27,742.73
2017,9,17,11,15,893.0,117.5,3.45,22.0,824.0,992.07,741.03
2017,9,17,11,30,896.0,118.0,3.5,22.0,837.0,986.18,737.07
2017,9,17,11,45,898.0,117.5,3.55,22.5,841.5,974.61,728.04
2017,9,17,12,0,900.0,117.0,3.6,23.0,846.0,959.43,716.75
2017,9,17,12,15,726.5,201.5,3.7,23.0,788.0,882.13,664.9
2017,9,17,12,30,553.0,286.0,3.8,23.0,730.0,791.72,599.32
2017,9,17,12,45,722.0,200.5,3.9,23.0,772.5,832.21,632.95
2017,9,17,13,0,891.0,115.0,4.0,23.0,815.0,849.87,645.88
2017,9,17,13,15,885.5,114.0,4.05,23.0,795.5,811.84,619.89
2017,9,17,13,30,880.0,113.0,4.1,23.0,776.0,771.31,592.29
2017,9,17,13,45,873.5,110.5,4.2,23.0,749.5,726.31,561.37
2017,9,17,14,0,867.0,108.0,4.3,23.0,723.0,679.31,526.57
2017,9,17,14,15,856.0,106.0,4.3,23.0,689.5,628.87,488.02
2017,9,17,14,30,845.0,104.0,4.3,23.0,656.0,576.04,446.73
2017,9,17,14,45,833.5,100.5,4.35,23.0,617.0,520.68,402.5
2017,9,17,15,0,822.0,97.0,4.4,23.0,578.0,464.83,356.58
2017,9,17,15,15,802.0,93.5,4.4,22.5,533.0,405.38,307.09
2017,9,17,15,30,782.0,90.0,4.4,22.0,488.0,346.93,256.97
2017,9,17,15,45,759.5,85.0,4.45,21.5,440.0,287.69,205.3
2017,9,17,16,0,737.0,80.0,4.5,21.0,392.0,230.34,154.99
2017,9,17,16,15,700.0,75.0,4.45,20.5,341.0,169.62,104.19
2017,9,17,16,30,663.0,70.0,4.4,20.0,290.0,115.95,63.98
2017,9,17,16,45,613.0,63.0,4.4,19.5,239.0,64.57,35.87
2017,9,17,17,0,563.0,56.0,4.4,19.0,188.0,40.55,29.96
2017,9,17,17,15,478.0,47.0,4.25,18.0,139.5,35.19,25.1
2017,9,17,17,30,393.0,38.0,4.1,17.0,91.0,29.57,19.76
2017,9,17,17,45,254.5,25.5,4.0,16.5,53.5,20.29,9.72
2017,9,17,18,0,116.0,13.0,3.9,16.0,16.0,12.39,0.0
2017,9,17,18,15,58.0,6.5,3.85,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,6,15,157.5,17.0,3.95,15.0,34.5,91.2,33.17
2017,9,18,6,30,315.0,34.0,4.1,15.0,69.0,192.1,146.47
2017,9,18,6,45,402.5,44.0,4.25,15.5,113.5,262.42,210.94
2017,9,18,7,0,490.0,54.0,4.4,16.0,158.0,341.71,280.56
2017,9,18,7,15,548.5,60.5,4.55,16.5,207.0,408.25,338.11
2017,9,18,7,30,607.0,67.0,4.7,17.0,256.0,479.24,397.32
2017,9,18,7,45,650.0,71.5,4.85,18.0,306.0,541.26,446.62
2017,9,18,8,0,693.0,76.0,5.0,19.0,356.0,602.21,492.88
2017,9,18,8,15,721.5,79.5,4.95,19.5,403.5,655.67,531.24
2017,9,18,8,30,750.0,83.0,4.9,20.0,451.0,708.9,568.45
2017,9,18,8,45,774.5,84.5,4.85,20.5,496.0,755.81,600.07
2017,9,18,9,0,799.0,86.0,4.8,21.0,541.0,801.46,630.16
2017,9,18,9,15,566.0,178.0,4.7,21.0,511.5,721.0,568.29
2017,9,18,9,30,333.0,270.0,4.6,21.0,482.0,612.62,480.43
2017,9,18,9,45,304.5,293.0,4.6,21.5,495.5,616.88,481.12
2017,9,18,10,0,276.0,316.0,4.6,22.0,509.0,618.56,479.42
2017,9,18,10,15,286.5,322.0,4.7,22.0,529.0,635.88,491.95
2017,9,18,10,30,297.0,328.0,4.8,22.0,549.0,652.09,503.62
2017,9,18,10,45,184.0,342.5,4.9,22.5,480.5,543.67,419.49
2017,9,18,11,0,71.0,357.0,5.0,23.0,412.0,434.66,333.8
2017,9,18,11,15,51.5,339.5,5.2,23.0,380.0,394.37,303.22
2017,9,18,11,30,32.0,322.0,5.4,23.0,348.0,354.76,272.67
2017,9,18,11,45,172.5,348.0,5.65,23.0,487.5,523.01,404.32
2017,9,18,12,0,313.0,374.0,5.9,23.0,627.0,684.49,526.46
2017,9,18,12,15,426.0,331.0,6.05,23.0,673.0,739.68,569.62
2017,9,18,12,30,539.0,288.0,6.2,23.0,719.0,780.23,602.34
2017,9,18,12,45,561.5,265.0,6.35,23.0,709.0,756.71,586.41
2017,9,18,13,0,584.0,242.0,6.5,23.0,699.0,732.5,569.93
2017,9,18,13,15,561.5,250.0,6.5,22.5,680.5,696.08,543.48
2017,9,18,13,30,539.0,258.0,6.5,22.0,662.0,661.55,518.06
2017,9,18,13,45,511.5,256.5,6.5,22.0,629.0,614.25,481.9
2017,9,18,14,0,484.0,255.0,6.5,22.0,596.0,567.79,445.97
2017,9,18,14,15,667.5,172.5,6.45,21.5,618.5,576.03,455.01
2017,9,18,14,30,851.0,90.0,6.4,21.0,641.0,563.41,446.15
2017,9,18,14,45,738.0,120.0,6.4,21.0,577.0,487.18,383.69
2017,9,18,15,0,625.0,150.0,6.4,21.0,513.0,421.5,329.26
2017,9,18,15,15,429.5,181.5,6.3,20.5,422.0,333.3,258.73
2017,9,18,15,30,234.0,213.0,6.2,20.0,331.0,266.99,207.17
2017,9,18,15,45,256.0,188.0,6.15,20.0,305.0,234.07,178.61
2017,9,18,16,0,278.0,163.0,6.1,20.0,279.0,198.75,147.56
2017,9,18,16,15,265.0,143.5,5.95,19.5,243.0,160.08,115.76
2017,9,18,16,30,252.0,124.0,5.8,19.0,207.0,123.16,87.18
2017,9,18,16,45,231.0,104.0,5.7,18.5,169.5,87.49,63.54
2017,9,18,17,0,210.0,84.0,5.6,18.0,132.0,65.29,51.73
2017,9,18,17,15,176.0,64.5,5.35,17.5,97.5,51.11,38.96
2017,9,18,17,30,142.0,45.0,5.1,17.0,63.0,36.41,25.48
2017,9,18,17,45,71.0,27.5,4.95,16.5,36.5,22.69,10.64
2017,9,18,18,0,0.0,10.0,4.8,16.0,10.0,9.53,0.0
2017,9,18,18,15,0.0,5.0,4.7,15.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,6,15,128.0,17.5,2.35,12.5,31.5,78.1,21.5
2017,9,19,6,30,256.0,35.0,2.6,13.0,63.0,167.15,127.29
2017,9,19,6,45,328.0,49.0,2.85,13.5,104.5,230.64,185.92
2017,9,19,7,0,400.0,63.0,3.1,14.0,146.0,301.72,248.62
2017,9,19,7,15,442.0,75.0,3.25,14.5,191.5,359.85,299.05
2017,9,19,7,30,484.0,87.0,3.4,15.0,237.0,425.55,353.72
2017,9,19,7,45,518.0,96.5,3.55,16.0,282.0,482.16,398.67
2017,9,19,8,0,552.0,106.0,3.7,17.0,327.0,540.16,443.15
2017,9,19,8,15,675.0,91.5,3.7,17.5,396.5,637.86,517.91
2017,9,19,8,30,798.0,77.0,3.7,18.0,466.0,738.79,590.56
2017,9,19,8,45,818.0,79.5,3.7,18.5,511.0,784.7,620.72
2017,9,19,9,0,838.0,82.0,3.7,19.0,556.0,821.89,644.39
2017,9,19,9,15,758.0,118.0,3.6,19.5,570.0,822.49,641.17
2017,9,19,9,30,678.0,154.0,3.5,20.0,584.0,813.1,631.25
2017,9,19,9,45,775.0,125.5,3.45,20.5,642.5,877.03,673.58
2017,9,19,10,0,872.0,97.0,3.4,21.0,701.0,937.92,712.31
2017,9,19,10,15,880.0,98.5,3.35,21.0,728.5,955.94,722.62
2017,9,19,10,30,888.0,100.0,3.3,21.0,756.0,970.52,731.0
2017,9,19,10,45,895.5,100.0,3.25,21.5,777.0,979.37,734.21
2017,9,19,11,0,903.0,100.0,3.2,22.0,798.0,984.57,735.13
2017,9,19,11,15,906.5,100.5,3.1,22.0,810.5,982.76,732.56
2017,9,19,11,30,910.0,101.0,3.0,22.0,823.0,977.22,727.69
2017,9,19,11,45,914.0,99.5,2.95,22.5,828.5,966.23,718.37
2017,9,19,12,0,918.0,98.0,2.9,23.0,834.0,951.54,706.8
2017,9,19,12,15,707.5,198.0,2.9,23.0,763.5,858.08,643.94
2017,9,19,12,30,497.0,298.0,2.9,23.0,693.0,752.49,566.81
2017,9,19,12,45,555.0,272.0,2.9,23.0,708.0,756.89,572.08
2017,9,19,13,0,613.0,246.0,2.9,23.0,723.0,758.29,574.25
2017,9,19,13,15,762.5,167.5,2.9,23.0,745.5,771.11,586.73
2017,9,19,13,30,912.0,89.0,2.9,23.0,768.0,765.74,583.58
2017,9,19,13,45,906.5,87.5,2.9,23.0,742.0,721.22,552.95
2017,9,19,14,0,901.0,86.0,2.9,23.0,716.0,674.51,519.06
2017,9,19,14,15,891.0,84.5,2.9,23.0,682.5,623.13,480.28
2017,9,19,14,30,881.0,83.0,2.9,23.0,649.0,570.44,439.44
2017,9,19,14,45,868.5,80.5,2.95,23.0,610.0,514.49,395.07
2017,9,19,15,0,856.0,78.0,3.0,23.0,571.0,458.03,348.83
2017,9,19,15,15,837.5,75.5,3.0,22.5,526.5,398.98,299.69
2017,9,19,15,30,819.0,73.0,3.0,22.0,482.0,337.98,247.55
2017,9,19,15,45,794.5,70.0,3.05,22.0,433.5,278.11,194.98
2017,9,19,16,0,770.0,67.0,3.1,22.0,385.0,220.26,144.17
2017,9,19,16,15,734.5,63.0,2.95,21.5,334.0,162.19,95.98
2017,9,19,16,30,699.0,59.0,2.8,21.0,283.0,108.06,56.58
2017,9,19,16,45,645.5,53.5,2.7,21.0,231.5,56.36,30.82
2017,9,19,17,0,592.0,48.0,2.6,21.0,180.0,34.45,24.37
2017,9,19,17,15,504.5,40.5,2.45,20.0,132.0,30.07,20.39
2017,9,19,17,30,417.0,33.0,2.3,19.0,84.0,25.53,15.97
2017,9,19,17,45,259.5,21.5,2.15,18.0,48.0,16.99,5.54
2017,9,19,18,0,102.0,10.0,2.0,17.0,12.0,9.53,0.0
2017,9,19,18,15,51.0,5.0,2.3,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,6,15,160.5,16.0,2.65,14.5,32.5,89.76,15.81
2017,9,20,6,30,321.0,32.0,2.9,15.0,65.0,192.28,144.85
2017,9,20,6,45,415.0,41.0,3.15,15.5,110.0,264.49,211.54
2017,9,20,7,0,509.0,50.0,3.4,16.0,155.0,346.35,283.16
2017,9,20,7,15,568.0,56.5,3.5,16.5,204.5,413.85,341.19
2017,9,20,7,30,627.0,63.0,3.6,17.0,254.0,485.87,400.69
2017,9,20,7,45,666.0,68.0,3.7,17.5,303.5,546.56,449.09
2017,9,20,8,0,705.0,73.0,3.8,18.0,353.0,605.96,494.26
2017,9,20,8,15,360.0,122.5,3.85,18.5,266.0,430.89,352.03
2017,9,20,8,30,15.0,172.0,3.9,19.0,179.0,181.61,143.84
2017,9,20,8,45,11.0,176.0,4.0,19.5,181.5,181.38,143.23
2017,9,20,9,0,7.0,180.0,4.1,20.0,184.0,181.18,142.24
2017,9,20,9,15,6.5,185.0,4.2,20.0,189.0,185.08,144.98
2017,9,20,9,30,6.0,190.0,4.3,20.0,194.0,189.07,147.8
2017,9,20,9,45,32.5,246.0,4.45,20.5,268.5,283.94,222.86
2017,9,20,10,0,59.0,302.0,4.6,21.0,343.0,370.38,289.4
2017,9,20,10,15,259.0,291.5,4.75,21.0,481.0,574.89,450.1
2017,9,20,10,30,459.0,281.0,4.9,21.0,619.0,767.44,595.11
2017,9,20,10,45,252.5,306.5,5.05,21.0,493.5,583.08,453.89
2017,9,20,11,0,46.0,332.0,5.2,21.0,368.0,383.59,297.18
2017,9,20,11,15,28.0,280.0,5.35,21.0,302.0,308.53,239.56
2017,9,20,11,30,10.0,228.0,5.5,21.0,236.0,227.15,175.79
2017,9,20,11,45,16.5,262.5,5.65,21.5,276.0,266.79,206.61
2017,9,20,12,0,23.0,297.0,5.8,22.0,316.0,306.09,236.69
2017,9,20,12,15,16.5,261.5,5.9,21.5,275.5,263.98,204.36
2017,9,20,12,30,10.0,226.0,6.0,21.0,235.0,222.77,172.51
2017,9,20,12,45,11.0,234.0,6.1,21.0,243.5,230.64,178.84
2017,9,20,13,0,12.0,242.0,6.2,21.0,252.0,238.31,185.0
2017,9,20,13,15,135.0,294.5,6.25,21.0,395.5,394.97,310.37
2017,9,20,13,30,258.0,347.0,6.3,21.0,539.0,533.72,418.14
2017,9,20,13,45,188.5,337.0,6.4,21.0,474.5,456.23,357.61
2017,9,20,14,0,119.0,327.0,6.5,21.0,410.0,389.82,305.53
2017,9,20,14,15,188.5,306.5,6.5,20.5,430.5,402.99,317.65
2017,9,20,14,30,258.0,286.0,6.5,20.0,451.0,411.31,325.11
2017,9,20,14,45,321.5,254.0,6.5,20.0,446.5,396.09,312.8
2017,9,20,15,0,385.0,222.0,6.5,20.0,442.0,374.13,294.03
2017,9,20,15,15,315.5,214.5,6.4,19.5,385.0,315.46,246.67
2017,9,20,15,30,246.0,207.0,6.3,19.0,328.0,264.13,205.39
2017,9,20,15,45,161.0,187.0,6.2,18.5,263.0,207.4,160.76
2017,9,20,16,0,76.0,167.0,6.1,18.0,198.0,162.03,126.35
2017,9,20,16,15,71.0,145.5,5.9,17.5,171.5,136.2,105.45
2017,9,20,16,30,66.0,124.0,5.7,17.0,145.0,111.26,85.58
2017,9,20,16,45,57.5,102.0,5.55,16.5,118.0,86.85,67.01
2017,9,20,17,0,49.0,80.0,5.4,16.0,91.0,67.78,54.24
2017,9,20,17,15,34.0,59.5,5.25,15.5,66.0,51.27,39.27
2017,9,20,17,30,19.0,39.0,5.1,15.0,41.0,34.42,23.7
2017,9,20,17,45,9.5,19.5,4.95,15.0,20.5,17.91,4.79
