Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,6,15,171.0,16.0,2.65,11.5,33.5,92.91,4.75
2017,9,21,6,30,342.0,32.0,2.9,12.0,67.0,200.86,152.12
2017,9,21,6,45,446.5,40.5,3.15,12.5,114.0,278.48,224.85
2017,9,21,7,0,551.0,49.0,3.4,13.0,161.0,366.75,302.69
2017,9,21,7,15,611.5,55.0,3.4,13.5,212.5,436.51,363.15
2017,9,21,7,30,672.0,61.0,3.4,14.0,264.0,507.63,422.37
2017,9,21,7,45,714.5,65.0,3.4,15.0,316.0,571.73,472.74
2017,9,21,8,0,757.0,69.0,3.4,16.0,368.0,637.42,521.05
2017,9,21,8,15,785.0,72.5,3.3,16.0,417.0,692.75,560.85
2017,9,21,8,30,813.0,76.0,3.2,16.0,466.0,747.63,599.32
2017,9,21,8,45,833.5,78.5,3.1,16.5,512.0,794.27,629.68
2017,9,21,9,0,854.0,81.0,3.0,17.0,558.0,832.17,653.08
2017,9,21,9,15,869.0,83.0,2.95,17.0,599.0,869.46,677.25
2017,9,21,9,30,884.0,85.0,2.9,17.0,640.0,904.21,699.38
2017,9,21,9,45,893.0,87.5,2.85,17.5,674.5,931.22,714.61
2017,9,21,10,0,902.0,90.0,2.8,18.0,709.0,954.98,727.56
2017,9,21,10,15,910.5,91.5,2.8,18.0,737.5,973.69,738.89
2017,9,21,10,30,919.0,93.0,2.8,18.0,766.0,988.84,747.93
2017,9,21,10,45,925.0,94.0,2.8,18.5,787.0,997.33,751.22
2017,9,21,11,0,931.0,95.0,2.8,19.0,808.0,1002.04,752.16
2017,9,21,11,15,934.5,95.5,2.85,19.0,820.5,999.96,750.63
2017,9,21,11,30,938.0,96.0,2.9,19.0,833.0,994.02,746.73
2017,9,21,11,45,939.0,96.5,3.0,19.5,838.0,981.91,737.86
2017,9,21,12,0,940.0,97.0,3.1,20.0,843.0,966.04,726.59
2017,9,21,12,15,939.0,96.5,3.15,20.0,839.0,943.63,711.99
2017,9,21,12,30,938.0,96.0,3.2,20.0,835.0,917.71,695.05
2017,9,21,12,45,927.5,99.5,3.3,20.0,821.5,884.64,673.49
2017,9,21,13,0,917.0,103.0,3.4,20.0,808.0,848.8,649.86
2017,9,21,13,15,911.5,102.5,3.45,20.0,788.0,810.22,623.82
2017,9,21,13,30,906.0,102.0,3.5,20.0,768.0,769.07,595.74
2017,9,21,13,45,897.5,100.5,3.55,20.0,740.5,722.47,563.25
2017,9,21,14,0,889.0,99.0,3.6,20.0,713.0,673.99,526.88
2017,9,21,14,15,878.0,97.5,3.7,20.0,679.0,622.36,487.34
2017,9,21,14,30,867.0,96.0,3.8,20.0,645.0,569.55,445.72
2017,9,21,14,45,849.5,94.5,3.9,20.0,604.0,511.81,399.06
2017,9,21,15,0,832.0,93.0,4.0,20.0,563.0,454.38,351.19
2017,9,21,15,15,811.0,89.5,4.1,19.5,517.5,394.11,300.32
2017,9,21,15,30,790.0,86.0,4.2,19.0,472.0,334.97,248.87
2017,9,21,15,45,758.0,83.0,4.3,18.5,422.5,274.81,196.01
2017,9,21,16,0,726.0,80.0,4.4,18.0,373.0,214.66,143.44
2017,9,21,16,15,685.0,75.0,4.4,17.5,321.5,157.37,95.86
2017,9,21,16,30,644.0,70.0,4.4,17.0,270.0,104.76,57.97
2017,9,21,16,45,578.0,63.5,4.45,16.5,218.0,55.36,34.52
2017,9,21,17,0,512.0,57.0,4.5,16.0,166.0,42.48,31.96
2017,9,21,17,15,413.0,47.0,4.45,15.5,119.0,36.26,26.12
2017,9,21,17,30,314.0,37.0,4.4,15.0,72.0,29.78,19.6
2017,9,21,17,45,157.0,18.5,4.4,14.5,36.0,14.54,1.07
2017,9,21,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,127.5,17.5,1.05,10.5,30.0,76.89,0.0
2017,9,22,6,30,255.0,35.0,1.2,11.0,60.0,167.7,125.86
2017,9,22,6,45,366.0,45.5,1.4,12.0,106.0,246.17,197.74
2017,9,22,7,0,477.0,56.0,1.6,13.0,152.0,336.09,275.26
2017,9,22,7,15,542.0,64.0,1.5,13.5,202.5,407.37,335.41
2017,9,22,7,30,607.0,72.0,1.4,14.0,253.0,483.66,396.81
2017,9,22,7,45,657.0,76.0,1.3,14.5,305.0,549.55,447.38
2017,9,22,8,0,707.0,80.0,1.2,15.0,357.0,617.85,497.2
2017,9,22,8,15,737.0,84.0,1.05,15.5,406.0,669.66,530.8
2017,9,22,8,30,767.0,88.0,0.9,16.0,455.0,724.94,565.44
2017,9,22,8,45,790.5,90.5,0.75,16.5,500.5,772.5,593.06
2017,9,22,9,0,814.0,93.0,0.6,17.0,546.0,818.63,618.53
2017,9,22,9,15,830.0,95.5,0.6,17.0,586.0,856.43,641.45
2017,9,22,9,30,846.0,98.0,0.6,17.0,626.0,891.79,662.63
2017,9,22,9,45,872.5,93.0,0.65,17.5,664.0,917.41,677.1
2017,9,22,10,0,899.0,88.0,0.7,18.0,702.0,948.28,695.06
2017,9,22,10,15,907.0,89.5,0.65,18.5,729.5,966.4,702.62
2017,9,22,10,30,915.0,91.0,0.6,19.0,757.0,980.97,708.1
2017,9,22,10,45,921.0,91.5,0.55,19.5,777.5,988.8,709.46
2017,9,22,11,0,927.0,92.0,0.5,20.0,798.0,992.88,708.7
2017,9,22,11,15,930.0,92.5,0.4,20.0,810.5,990.28,704.19
2017,9,22,11,30,933.0,93.0,0.3,20.0,823.0,983.85,697.65
2017,9,22,11,45,934.0,93.0,0.25,20.5,827.5,971.2,687.39
2017,9,22,12,0,935.0,93.0,0.2,21.0,832.0,954.82,675.16
2017,9,22,12,15,934.5,93.0,0.35,21.0,828.0,933.46,665.34
2017,9,22,12,30,934.0,93.0,0.5,21.0,824.0,908.57,653.43
2017,9,22,12,45,925.5,95.5,0.7,21.0,811.0,876.23,637.44
2017,9,22,13,0,917.0,98.0,0.9,21.0,798.0,841.05,618.9
2017,9,22,13,15,912.0,97.0,1.0,21.0,778.5,802.34,595.8
2017,9,22,13,30,907.0,96.0,1.1,21.0,759.0,761.03,570.46
2017,9,22,13,45,898.5,95.0,1.25,21.0,731.5,714.91,541.61
2017,9,22,14,0,890.0,94.0,1.4,21.0,704.0,666.9,508.45
2017,9,22,14,15,879.5,92.0,1.55,21.0,670.0,615.06,471.17
2017,9,22,14,30,869.0,90.0,1.7,21.0,636.0,562.02,431.45
2017,9,22,14,45,853.5,88.0,1.85,21.0,596.0,505.57,387.53
2017,9,22,15,0,838.0,86.0,2.0,21.0,556.0,447.47,340.64
2017,9,22,15,15,818.0,83.0,2.05,20.5,511.0,387.83,291.23
2017,9,22,15,30,798.0,80.0,2.1,20.0,466.0,329.18,240.98
2017,9,22,15,45,768.5,77.0,2.2,20.0,417.0,269.33,188.7
2017,9,22,16,0,739.0,74.0,2.3,20.0,368.0,212.17,138.94
2017,9,22,16,15,699.5,69.0,2.15,19.5,316.5,154.82,92.09
2017,9,22,16,30,660.0,64.0,2.0,19.0,265.0,98.55,52.2
2017,9,22,16,45,596.5,58.0,1.85,18.5,213.5,48.87,30.18
2017,9,22,17,0,533.0,52.0,1.7,18.0,162.0,38.44,28.14
2017,9,22,17,15,436.5,42.0,1.6,17.0,115.0,32.03,22.24
2017,9,22,17,30,340.0,32.0,1.5,16.0,68.0,25.3,15.58
2017,9,22,17,45,170.0,16.0,1.4,15.5,34.0,12.43,0.0
2017,9,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,23,6,15,175.5,14.5,2.25,10.5,31.5,91.37,0.0
2017,9,23,6,30,351.0,29.0,2.6,11.0,63.0,201.12,150.31
2017,9,23,6,45,458.0,38.0,3.0,12.0,111.0,280.43,226.04
2017,9,23,7,0,565.0,47.0,3.4,13.0,159.0,370.89,305.6
2017,9,23,7,15,626.0,53.0,3.5,13.5,211.0,441.4,367.02
2017,9,23,7,30,687.0,59.0,3.6,14.0,263.0,513.38,427.33
2017,9,23,7,45,731.0,63.0,3.75,15.0,315.5,578.94,479.4
2017,9,23,8,0,775.0,67.0,3.9,16.0,368.0,646.17,529.47
2017,9,23,8,15,802.5,70.5,3.95,16.5,418.0,701.65,569.08
2017,9,23,8,30,830.0,74.0,4.0,17.0,468.0,756.57,607.33
2017,9,23,8,45,852.5,75.5,4.1,18.0,514.0,797.23,633.26
2017,9,23,9,0,875.0,77.0,4.2,19.0,560.0,842.78,662.3
2017,9,23,9,15,889.0,79.0,4.2,19.5,601.0,879.58,685.37
2017,9,23,9,30,903.0,81.0,4.2,20.0,642.0,913.71,706.32
2017,9,23,9,45,911.5,83.5,4.25,20.5,676.0,940.48,722.22
2017,9,23,10,0,920.0,86.0,4.3,21.0,710.0,963.89,735.8
2017,9,23,10,15,927.5,87.0,4.25,21.0,737.5,981.11,746.02
2017,9,23,10,30,935.0,88.0,4.2,21.0,765.0,994.69,753.87
2017,9,23,10,45,938.0,89.5,4.2,21.5,785.0,1000.8,755.6
2017,9,23,11,0,941.0,91.0,4.2,22.0,805.0,1003.05,754.92
2017,9,23,11,15,944.0,91.5,4.15,22.0,817.0,1000.29,752.18
2017,9,23,11,30,947.0,92.0,4.1,22.0,829.0,993.64,747.01
2017,9,23,11,45,946.5,93.0,4.1,22.5,833.0,980.44,736.44
2017,9,23,12,0,946.0,94.0,4.1,23.0,837.0,963.49,723.53
2017,9,23,12,15,944.5,94.0,4.05,23.0,832.5,940.9,708.06
2017,9,23,12,30,943.0,94.0,4.0,23.0,828.0,914.82,690.3
2017,9,23,12,45,929.0,98.5,4.0,23.5,813.0,879.67,665.3
2017,9,23,13,0,915.0,103.0,4.0,24.0,798.0,841.95,638.57
2017,9,23,13,15,909.0,102.0,3.9,24.0,777.5,802.43,611.32
2017,9,23,13,30,903.0,101.0,3.8,24.0,757.0,760.41,582.17
2017,9,23,13,45,893.0,100.5,3.75,24.0,729.0,713.83,549.28
2017,9,23,14,0,883.0,100.0,3.7,24.0,701.0,665.5,512.98
2017,9,23,14,15,871.5,98.0,3.6,24.0,666.5,613.31,472.9
2017,9,23,14,30,860.0,96.0,3.5,24.0,632.0,559.83,430.86
2017,9,23,14,45,843.5,93.5,3.4,24.0,591.5,502.22,384.61
2017,9,23,15,0,827.0,91.0,3.3,24.0,551.0,444.64,337.09
2017,9,23,15,15,805.5,87.5,3.15,23.5,505.5,384.56,286.94
2017,9,23,15,30,784.0,84.0,3.0,23.0,460.0,325.68,236.45
2017,9,23,15,45,756.5,80.0,2.85,23.0,411.0,266.29,184.63
2017,9,23,16,0,729.0,76.0,2.7,23.0,362.0,209.4,135.43
2017,9,23,16,15,687.5,70.5,2.3,22.0,310.5,148.87,86.95
2017,9,23,16,30,646.0,65.0,1.9,21.0,259.0,95.96,50.73
2017,9,23,16,45,588.5,57.5,1.5,20.5,208.5,46.17,34.71
2017,9,23,17,0,531.0,50.0,1.1,20.0,158.0,36.98,26.6
2017,9,23,17,15,429.5,40.5,1.15,19.0,111.0,30.94,21.05
2017,9,23,17,30,328.0,31.0,1.2,18.0,64.0,24.63,14.64
2017,9,23,17,45,164.0,15.5,1.25,17.0,32.0,12.14,0.0
2017,9,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.0,14.0,2.4,12.5,30.5,89.94,0.0
2017,9,24,6,30,350.0,28.0,2.7,13.0,61.0,199.49,146.43
2017,9,24,6,45,452.0,37.5,3.0,14.0,108.0,276.8,221.09
2017,9,24,7,0,554.0,47.0,3.3,15.0,155.0,364.83,298.11
2017,9,24,7,15,616.0,53.5,3.35,15.5,206.5,435.89,359.51
2017,9,24,7,30,678.0,60.0,3.4,16.0,258.0,508.31,419.65
2017,9,24,7,45,714.0,65.5,3.45,16.5,309.0,569.89,468.76
2017,9,24,8,0,750.0,71.0,3.5,17.0,360.0,632.49,515.94
2017,9,24,8,15,778.5,74.5,3.45,17.5,409.5,687.68,554.86
2017,9,24,8,30,807.0,78.0,3.4,18.0,459.0,742.43,592.36
2017,9,24,8,45,825.5,82.0,3.4,19.0,504.0,788.79,621.85
2017,9,24,9,0,844.0,86.0,3.4,20.0,549.0,833.33,649.35
2017,9,24,9,15,859.0,88.0,3.35,20.5,589.5,870.24,671.88
2017,9,24,9,30,874.0,90.0,3.3,21.0,630.0,897.01,687.08
2017,9,24,9,45,889.5,90.0,3.3,21.5,665.5,926.48,704.41
2017,9,24,10,0,905.0,90.0,3.3,22.0,701.0,952.97,719.57
2017,9,24,10,15,913.0,91.5,3.25,22.5,729.0,970.93,728.57
2017,9,24,10,30,921.0,93.0,3.2,23.0,757.0,985.3,735.25
2017,9,24,10,45,923.5,95.5,3.2,23.5,776.5,991.88,737.22
2017,9,24,11,0,926.0,98.0,3.2,24.0,796.0,994.63,736.87
2017,9,24,11,15,929.0,98.5,3.15,24.0,808.5,991.78,734.02
2017,9,24,11,30,932.0,99.0,3.1,24.0,821.0,985.1,728.86
2017,9,24,11,45,722.0,192.5,3.05,24.5,753.5,890.37,663.61
2017,9,24,12,0,512.0,286.0,3.0,25.0,686.0,778.71,582.21
2017,9,24,12,15,718.0,194.5,2.95,25.0,752.5,854.8,639.26
2017,9,24,12,30,924.0,103.0,2.9,25.0,819.0,905.46,672.7
2017,9,24,12,45,699.0,194.0,2.9,25.0,731.0,793.19,596.0
2017,9,24,13,0,474.0,285.0,2.9,25.0,643.0,676.03,509.66
2017,9,24,13,15,560.5,245.5,2.85,25.0,658.0,681.51,515.97
2017,9,24,13,30,647.0,206.0,2.8,25.0,673.0,681.87,517.36
2017,9,24,13,45,780.5,146.5,2.75,25.0,688.5,683.12,519.8
2017,9,24,14,0,914.0,87.0,2.7,25.0,704.0,669.42,510.69
2017,9,24,14,15,903.5,85.0,2.65,25.0,670.0,616.47,470.5
2017,9,24,14,30,893.0,83.0,2.6,25.0,636.0,562.26,428.53
2017,9,24,14,45,882.0,80.0,2.55,25.0,596.0,505.85,383.68
2017,9,24,15,0,871.0,77.0,2.5,25.0,556.0,448.78,336.88
2017,9,24,15,15,851.5,74.5,2.4,24.5,510.5,388.6,286.88
2017,9,24,15,30,832.0,72.0,2.3,24.0,465.0,326.72,234.2
2017,9,24,15,45,769.0,70.0,2.25,24.0,403.5,257.55,176.0
2017,9,24,16,0,706.0,68.0,2.2,24.0,342.0,195.07,124.08
2017,9,24,16,15,656.0,67.5,1.9,23.0,293.5,139.7,80.56
2017,9,24,16,30,606.0,67.0,1.6,22.0,245.0,92.55,49.74
2017,9,24,16,45,594.0,56.0,1.3,21.5,202.0,42.79,31.62
2017,9,24,17,0,582.0,45.0,1.0,21.0,159.0,36.14,25.73
2017,9,24,17,15,482.0,36.5,1.05,20.0,111.5,27.69,18.11
2017,9,24,17,30,382.0,28.0,1.1,19.0,64.0,22.11,12.23
2017,9,24,17,45,191.0,14.0,1.2,18.5,32.0,10.94,0.0
2017,9,24,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,25,6,15,177.0,13.0,1.85,13.5,29.5,88.75,0.0
2017,9,25,6,30,354.0,26.0,2.1,14.0,59.0,198.73,143.28
2017,9,25,6,45,455.0,35.0,2.35,14.5,105.0,274.86,218.32
2017,9,25,7,0,556.0,44.0,2.6,15.0,151.0,361.71,294.62
2017,9,25,7,15,616.5,50.0,2.5,15.5,201.5,427.94,351.75
2017,9,25,7,30,677.0,56.0,2.4,16.0,252.0,502.33,412.61
2017,9,25,7,45,715.0,61.0,2.35,17.0,302.5,564.4,460.42
2017,9,25,8,0,753.0,66.0,2.3,18.0,353.0,627.7,505.9
2017,9,25,8,15,781.0,69.5,2.35,18.5,402.0,682.47,544.12
2017,9,25,8,30,809.0,73.0,2.4,19.0,451.0,736.79,581.02
2017,9,25,8,45,827.0,76.5,2.5,20.0,496.0,782.1,609.79
2017,9,25,9,0,845.0,80.0,2.6,21.0,541.0,818.52,631.76
2017,9,25,9,15,860.0,82.0,2.6,21.5,581.0,855.16,654.14
2017,9,25,9,30,875.0,84.0,2.6,22.0,621.0,889.28,674.47
2017,9,25,9,45,885.5,86.0,2.65,22.5,655.0,916.52,690.34
2017,9,25,10,0,896.0,88.0,2.7,23.0,689.0,940.58,704.09
2017,9,25,10,15,903.5,89.5,2.7,23.5,716.5,957.89,712.91
2017,9,25,10,30,911.0,91.0,2.7,24.0,744.0,971.65,719.49
2017,9,25,10,45,917.5,91.0,2.75,25.0,764.0,979.07,721.05
2017,9,25,11,0,924.0,91.0,2.8,26.0,784.0,982.75,720.33
2017,9,25,11,15,927.0,91.5,2.8,26.0,796.0,979.89,717.91
2017,9,25,11,30,930.0,92.0,2.8,26.0,808.0,973.22,713.2
2017,9,25,11,45,931.5,92.0,2.85,26.5,812.5,960.81,703.93
2017,9,25,12,0,933.0,92.0,2.9,27.0,817.0,944.68,692.38
2017,9,25,12,15,932.0,92.0,2.9,27.0,813.0,922.68,678.07
2017,9,25,12,30,931.0,92.0,2.9,27.0,809.0,897.21,661.54
2017,9,25,12,45,919.5,95.5,2.9,27.0,794.5,863.39,639.44
2017,9,25,13,0,908.0,99.0,2.9,27.0,780.0,826.91,615.51
2017,9,25,13,15,902.5,98.0,2.9,27.0,760.0,787.96,589.76
2017,9,25,13,30,897.0,97.0,2.9,27.0,740.0,746.49,562.08
2017,9,25,13,45,890.5,95.0,2.95,27.0,713.0,701.02,530.92
2017,9,25,14,0,884.0,93.0,3.0,27.0,686.0,653.53,496.27
2017,9,25,14,15,872.5,91.0,2.95,27.0,651.5,601.34,456.9
2017,9,25,14,30,861.0,89.0,2.9,27.0,617.0,548.07,415.69
2017,9,25,14,45,846.0,86.5,2.85,27.0,577.0,490.91,370.44
2017,9,25,15,0,831.0,84.0,2.8,27.0,537.0,433.95,323.97
2017,9,25,15,15,809.5,81.0,2.7,26.5,492.0,374.28,274.7
2017,9,25,15,30,788.0,78.0,2.6,26.0,447.0,315.8,225.06
2017,9,25,15,45,757.5,74.5,2.55,26.0,398.0,256.09,173.74
2017,9,25,16,0,727.0,71.0,2.5,26.0,349.0,199.24,125.44
2017,9,25,16,15,684.5,66.5,2.15,25.0,298.0,143.1,81.55
2017,9,25,16,30,642.0,62.0,1.8,24.0,247.0,88.44,45.4
2017,9,25,16,45,578.0,55.0,1.5,23.0,196.5,39.73,28.76
2017,9,25,17,0,514.0,48.0,1.2,22.0,146.0,35.74,25.22
2017,9,25,17,15,408.0,38.0,1.25,21.0,101.0,29.18,19.21
2017,9,25,17,30,302.0,28.0,1.3,20.0,56.0,22.3,11.94
2017,9,25,17,45,151.0,14.0,1.4,19.5,28.0,13.34,0.0
2017,9,25,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,26,6,15,161.0,13.5,2.35,15.5,27.5,69.72,0.0
2017,9,26,6,30,322.0,27.0,2.7,16.0,55.0,186.73,131.65
2017,9,26,6,45,427.0,36.5,3.1,16.5,100.5,263.53,207.83
2017,9,26,7,0,532.0,46.0,3.5,17.0,146.0,351.46,284.92
2017,9,26,7,15,596.0,52.0,3.45,17.5,197.0,421.67,345.39
2017,9,26,7,30,660.0,58.0,3.4,18.0,248.0,493.53,404.81
2017,9,26,7,45,702.0,63.0,3.35,19.0,299.0,557.44,454.58
2017,9,26,8,0,744.0,68.0,3.3,20.0,350.0,622.92,502.48
2017,9,26,8,15,773.0,71.5,3.25,20.5,399.0,678.01,540.93
2017,9,26,8,30,802.0,75.0,3.2,21.0,448.0,732.71,578.01
2017,9,26,8,45,823.5,77.5,3.15,22.0,493.0,779.31,607.08
2017,9,26,9,0,845.0,80.0,3.1,23.0,538.0,824.27,634.26
2017,9,26,9,15,860.5,82.5,3.05,23.5,578.5,854.8,652.02
2017,9,26,9,30,876.0,85.0,3.0,24.0,619.0,889.87,672.76
2017,9,26,9,45,886.5,87.0,2.95,25.0,653.5,917.0,686.47
2017,9,26,10,0,897.0,89.0,2.9,26.0,688.0,940.96,697.92
2017,9,26,10,15,905.5,90.0,2.9,26.5,715.5,958.53,706.83
2017,9,26,10,30,914.0,91.0,2.9,27.0,743.0,972.56,713.53
2017,9,26,10,45,920.0,92.0,2.9,27.5,763.5,980.55,716.39
2017,9,26,11,0,926.0,93.0,2.9,28.0,784.0,984.78,716.98
2017,9,26,11,15,929.5,93.5,2.85,28.0,796.5,982.26,714.37
2017,9,26,11,30,933.0,94.0,2.8,28.0,809.0,975.91,709.48
2017,9,26,11,45,935.5,93.5,2.8,28.5,813.5,963.72,700.0
2017,9,26,12,0,938.0,93.0,2.8,29.0,818.0,947.76,688.28
2017,9,26,12,15,937.5,93.0,2.8,29.0,814.0,926.01,674.28
2017,9,26,12,30,937.0,93.0,2.8,29.0,810.0,900.73,658.06
2017,9,26,12,45,938.5,90.5,2.85,29.5,799.0,871.04,638.03
2017,9,26,13,0,940.0,88.0,2.9,30.0,788.0,837.99,615.75
2017,9,26,13,15,935.0,87.0,2.9,30.0,768.0,798.33,589.88
2017,9,26,13,30,930.0,86.0,2.9,30.0,748.0,756.02,562.04
2017,9,26,13,45,922.5,85.0,2.95,30.0,720.5,709.57,530.93
2017,9,26,14,0,915.0,84.0,3.0,30.0,693.0,661.08,495.93
2017,9,26,14,15,904.0,82.5,2.95,30.0,658.5,608.28,456.53
2017,9,26,14,30,893.0,81.0,2.9,30.0,624.0,554.27,415.16
2017,9,26,14,45,878.5,79.0,2.9,30.0,583.5,497.16,370.42
2017,9,26,15,0,864.0,77.0,2.9,30.0,543.0,439.76,324.03
2017,9,26,15,15,843.5,74.0,2.8,29.5,497.5,379.21,274.4
2017,9,26,15,30,823.0,71.0,2.7,29.0,452.0,317.15,222.34
2017,9,26,15,45,795.0,68.0,2.6,29.0,402.5,256.61,170.57
2017,9,26,16,0,767.0,65.0,2.5,29.0,353.0,198.55,121.62
2017,9,26,16,15,725.5,60.5,2.15,28.0,301.5,140.26,76.68
2017,9,26,16,30,684.0,56.0,1.8,27.0,250.0,86.72,42.79
2017,9,26,16,45,621.0,50.0,1.45,26.5,198.5,39.01,27.66
2017,9,26,17,0,558.0,44.0,1.1,26.0,147.0,32.61,22.07
2017,9,26,17,15,449.0,35.0,1.15,25.0,101.0,26.78,16.76
2017,9,26,17,30,340.0,26.0,1.2,24.0,55.0,20.69,9.97
2017,9,26,17,45,170.0,13.0,1.3,23.0,27.5,12.39,0.0
2017,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,6,15,165.0,13.0,0.55,17.5,27.0,70.53,0.0
2017,9,27,6,30,330.0,26.0,0.6,18.0,54.0,188.8,128.78
2017,9,27,6,45,437.5,35.0,0.65,18.5,99.5,266.31,205.44
2017,9,27,7,0,545.0,44.0,0.7,19.0,145.0,355.26,280.5
2017,9,27,7,15,609.0,50.5,0.8,19.5,196.0,426.59,339.6
2017,9,27,7,30,673.0,57.0,0.9,20.0,247.0,499.63,397.68
2017,9,27,7,45,713.5,61.5,1.0,21.0,298.0,562.42,444.8
2017,9,27,8,0,754.0,66.0,1.1,22.0,349.0,626.6,490.05
2017,9,27,8,15,783.0,69.5,1.2,22.5,398.5,681.96,527.59
2017,9,27,8,30,812.0,73.0,1.3,23.0,448.0,736.91,563.97
2017,9,27,8,45,832.5,76.0,1.45,24.0,493.0,783.54,593.19
2017,9,27,9,0,853.0,79.0,1.6,25.0,538.0,821.41,615.99
2017,9,27,9,15,868.0,81.0,1.55,25.5,578.5,858.06,636.75
2017,9,27,9,30,883.0,83.0,1.5,26.0,619.0,892.15,655.44
2017,9,27,9,45,883.0,90.0,1.5,27.0,651.0,915.73,666.37
2017,9,27,10,0,883.0,97.0,1.5,28.0,683.0,935.64,674.98
2017,9,27,10,15,891.5,98.5,1.4,28.0,710.5,953.45,683.55
2017,9,27,10,30,900.0,100.0,1.3,28.0,738.0,967.76,689.88
2017,9,27,10,45,906.0,101.0,1.2,28.5,758.0,975.53,690.76
2017,9,27,11,0,912.0,102.0,1.1,29.0,778.0,979.57,689.44
2017,9,27,11,15,915.5,102.5,1.0,29.0,790.5,976.94,685.49
2017,9,27,11,30,919.0,103.0,0.9,29.0,803.0,970.53,679.4
2017,9,27,11,45,920.0,103.0,0.8,29.5,807.0,957.53,668.1
2017,9,27,12,0,921.0,103.0,0.7,30.0,811.0,940.86,654.79
2017,9,27,12,15,920.0,103.0,0.75,30.0,806.5,918.84,642.59
2017,9,27,12,30,919.0,103.0,0.8,30.0,802.0,893.39,628.29
2017,9,27,12,45,920.0,100.0,0.9,30.5,790.5,863.13,610.49
2017,9,27,13,0,921.0,97.0,1.0,31.0,779.0,829.6,590.41
2017,9,27,13,15,915.5,96.0,1.15,30.5,758.5,790.11,569.1
2017,9,27,13,30,910.0,95.0,1.3,30.0,738.0,748.05,545.4
2017,9,27,13,45,901.0,94.0,1.5,30.0,710.5,701.31,516.23
2017,9,27,14,0,892.0,93.0,1.7,30.0,683.0,652.72,483.36
2017,9,27,14,15,880.5,91.0,1.85,29.5,648.0,600.12,446.87
2017,9,27,14,30,869.0,89.0,2.0,29.0,613.0,546.42,407.95
2017,9,27,14,45,852.5,86.5,2.2,29.0,572.5,488.18,363.44
2017,9,27,15,0,836.0,84.0,2.4,29.0,532.0,430.27,317.38
2017,9,27,15,15,814.0,81.0,2.45,28.5,486.0,370.23,268.46
2017,9,27,15,30,792.0,78.0,2.5,28.0,440.0,311.44,219.09
2017,9,27,15,45,762.5,74.0,2.65,28.0,391.0,251.46,168.05
2017,9,27,16,0,733.0,70.0,2.8,28.0,342.0,194.22,119.98
2017,9,27,16,15,689.0,65.0,2.55,27.0,291.0,137.38,76.44
2017,9,27,16,30,645.0,60.0,2.3,26.0,240.0,82.26,41.4
2017,9,27,16,45,579.5,53.0,2.1,25.5,189.5,38.26,27.13
2017,9,27,17,0,514.0,46.0,1.9,25.0,139.0,34.52,23.74
2017,9,27,17,15,402.0,36.0,1.9,24.0,94.0,27.87,17.66
2017,9,27,17,30,290.0,26.0,1.9,23.0,49.0,20.91,9.53
2017,9,27,17,45,145.0,13.0,1.95,22.0,24.5,12.39,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,149.0,13.0,1.35,15.5,25.0,64.78,0.0
2017,9,28,6,30,298.0,26.0,1.6,16.0,50.0,174.57,117.57
2017,9,28,6,45,406.0,36.5,1.85,16.5,95.5,253.33,198.17
2017,9,28,7,0,514.0,47.0,2.1,17.0,141.0,342.61,275.76
2017,9,28,7,15,579.5,54.0,1.95,17.5,191.5,413.87,336.12
2017,9,28,7,30,645.0,61.0,1.8,18.0,242.0,490.18,397.59
2017,9,28,7,45,688.5,66.0,1.7,18.5,293.0,550.44,444.12
2017,9,28,8,0,732.0,71.0,1.6,19.0,344.0,616.25,491.98
2017,9,28,8,15,761.5,75.0,1.45,20.0,392.5,671.69,527.68
2017,9,28,8,30,791.0,79.0,1.3,21.0,441.0,726.78,561.44
2017,9,28,8,45,812.0,82.0,1.15,22.0,486.0,773.04,587.46
2017,9,28,9,0,833.0,85.0,1.0,23.0,531.0,817.64,611.18
2017,9,28,9,15,848.5,87.5,1.0,23.5,571.0,854.89,632.52
2017,9,28,9,30,864.0,90.0,1.0,24.0,611.0,882.05,647.06
2017,9,28,9,45,874.0,92.5,1.05,25.0,644.5,908.84,660.89
2017,9,28,10,0,884.0,95.0,1.1,26.0,678.0,932.47,672.59
2017,9,28,10,15,892.0,96.5,1.25,26.5,705.0,949.74,683.2
2017,9,28,10,30,900.0,98.0,1.4,27.0,732.0,963.5,691.67
2017,9,28,10,45,905.5,99.0,1.6,27.5,752.0,970.72,696.74
2017,9,28,11,0,911.0,100.0,1.8,28.0,772.0,974.22,699.45
2017,9,28,11,15,913.5,100.5,1.95,28.0,783.5,970.59,698.41
2017,9,28,11,30,916.0,101.0,2.1,28.0,795.0,963.21,695.06
2017,9,28,11,45,916.5,101.0,2.3,28.0,798.5,949.73,688.31
2017,9,28,12,0,917.0,101.0,2.5,28.0,802.0,932.62,679.11
2017,9,28,12,15,916.0,101.0,2.65,28.0,797.5,910.64,666.18
2017,9,28,12,30,915.0,101.0,2.8,28.0,793.0,885.25,650.91
2017,9,28,12,45,915.5,98.5,3.0,28.5,781.5,855.16,631.41
2017,9,28,13,0,916.0,96.0,3.2,29.0,770.0,821.85,609.54
2017,9,28,13,15,910.0,95.0,3.3,28.5,749.5,782.12,584.9
2017,9,28,13,30,904.0,94.0,3.4,28.0,729.0,739.9,558.15
2017,9,28,13,45,896.0,92.5,3.55,28.0,701.5,693.56,526.09
2017,9,28,14,0,888.0,91.0,3.7,28.0,674.0,645.31,490.8
2017,9,28,14,15,876.0,89.0,3.75,27.5,639.5,592.63,451.84
2017,9,28,14,30,864.0,87.0,3.8,27.0,605.0,538.93,410.79
2017,9,28,14,45,849.5,84.5,3.9,27.0,564.5,481.91,365.2
2017,9,28,15,0,835.0,82.0,4.0,27.0,524.0,425.04,318.25
2017,9,28,15,15,813.5,79.0,3.95,26.5,479.0,365.31,268.25
2017,9,28,15,30,792.0,76.0,3.9,26.0,434.0,306.78,217.98
2017,9,28,15,45,764.0,71.5,3.9,25.5,385.5,246.8,166.29
2017,9,28,16,0,736.0,67.0,3.9,25.0,337.0,189.4,117.57
2017,9,28,16,15,692.5,62.0,3.6,24.5,286.0,132.6,73.49
2017,9,28,16,30,649.0,57.0,3.3,24.0,235.0,80.86,41.33
2017,9,28,16,45,586.5,50.0,3.05,23.5,185.0,36.02,25.43
2017,9,28,17,0,524.0,43.0,2.8,23.0,135.0,32.17,21.9
2017,9,28,17,15,412.0,33.0,2.6,22.0,90.5,25.4,15.67
2017,9,28,17,30,300.0,23.0,2.4,21.0,46.0,18.3,6.91
2017,9,28,17,45,150.0,11.5,2.2,20.0,23.0,10.96,0.0
2017,9,28,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,6,15,138.0,12.5,2.55,14.0,23.5,60.33,0.0
2017,9,29,6,30,276.0,25.0,2.7,14.0,47.0,163.36,107.69
2017,9,29,6,45,381.5,35.5,2.85,14.5,90.5,240.63,189.8
2017,9,29,7,0,487.0,46.0,3.0,15.0,134.0,327.14,266.24
2017,9,29,7,15,552.5,53.0,3.0,15.5,183.0,396.89,326.9
2017,9,29,7,30,618.0,60.0,3.0,16.0,232.0,471.75,389.31
2017,9,29,7,45,584.5,78.0,3.0,16.5,265.5,499.68,411.46
2017,9,29,8,0,551.0,96.0,3.0,17.0,299.0,522.36,428.21
2017,9,29,8,15,427.5,137.5,3.0,17.0,308.0,496.41,405.27
2017,9,29,8,30,304.0,179.0,3.0,17.0,317.0,451.43,367.04
2017,9,29,8,45,406.5,175.0,3.05,17.5,379.0,551.17,444.78
2017,9,29,9,0,509.0,171.0,3.1,18.0,441.0,643.45,514.14
2017,9,29,9,15,518.0,182.0,3.15,18.0,475.0,676.01,536.79
2017,9,29,9,30,527.0,193.0,3.2,18.0,509.0,706.85,558.32
2017,9,29,9,45,487.5,221.5,3.3,18.5,526.0,711.69,558.53
2017,9,29,10,0,448.0,250.0,3.4,19.0,543.0,712.48,555.99
2017,9,29,10,15,388.0,280.0,3.4,19.0,541.5,679.35,529.42
2017,9,29,10,30,328.0,310.0,3.4,19.0,540.0,657.12,510.65
2017,9,29,10,45,432.0,281.5,3.45,19.0,593.5,733.81,568.73
2017,9,29,11,0,536.0,253.0,3.5,19.0,647.0,796.94,615.82
2017,9,29,11,15,709.5,178.5,3.55,19.5,708.0,877.03,673.31
2017,9,29,11,30,883.0,104.0,3.6,20.0,769.0,933.78,710.71
2017,9,29,11,45,886.5,102.5,3.7,20.5,773.5,921.73,701.0
2017,9,29,12,0,890.0,101.0,3.8,21.0,778.0,906.11,689.48
2017,9,29,12,15,697.5,187.5,3.8,21.0,715.5,819.97,629.46
2017,9,29,12,30,505.0,274.0,3.8,21.0,653.0,722.07,555.6
2017,9,29,12,45,541.5,256.0,3.85,21.0,657.0,714.76,551.94
2017,9,29,13,0,578.0,238.0,3.9,21.0,661.0,703.46,544.7
2017,9,29,13,15,711.5,173.0,3.95,21.0,679.5,716.3,557.01
2017,9,29,13,30,845.0,108.0,4.0,21.0,698.0,712.25,556.43
2017,9,29,13,45,840.0,104.5,4.05,21.5,671.5,667.49,521.71
2017,9,29,14,0,835.0,101.0,4.1,22.0,645.0,620.79,485.1
2017,9,29,14,15,822.5,99.0,4.1,21.5,611.5,569.6,445.87
2017,9,29,14,30,810.0,97.0,4.1,21.0,578.0,517.6,404.8
2017,9,29,14,45,794.5,93.5,4.2,21.0,538.5,462.22,359.26
2017,9,29,15,0,779.0,90.0,4.3,21.0,499.0,406.91,312.45
2017,9,29,15,15,755.5,86.5,4.3,20.5,455.0,349.14,262.95
2017,9,29,15,30,732.0,83.0,4.3,20.0,411.0,292.91,213.6
2017,9,29,15,45,700.5,78.5,4.3,20.0,363.5,233.14,161.0
2017,9,29,16,0,669.0,74.0,4.3,20.0,316.0,178.68,113.92
2017,9,29,16,15,622.5,68.5,4.25,19.5,266.5,124.98,71.93
2017,9,29,16,30,576.0,63.0,4.2,19.0,217.0,76.7,41.78
2017,9,29,16,45,509.0,54.5,4.2,18.5,169.5,39.91,29.4
2017,9,29,17,0,442.0,46.0,4.2,18.0,122.0,34.96,24.78
2017,9,29,17,15,328.0,35.0,4.2,17.0,80.0,27.4,17.64
2017,9,29,17,30,214.0,24.0,4.2,16.0,38.0,19.45,6.68
2017,9,29,17,45,107.0,12.0,4.2,15.5,19.0,11.44,0.0
2017,9,29,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,30,6,15,107.5,14.0,1.9,12.5,22.0,50.97,0.0
2017,9,30,6,30,215.0,28.0,2.1,13.0,44.0,140.45,89.06
2017,9,30,6,45,328.0,40.0,2.3,13.5,87.0,220.63,173.91
2017,9,30,7,0,441.0,52.0,2.5,14.0,130.0,309.95,252.52
2017,9,30,7,15,512.0,60.5,2.4,14.5,179.0,382.58,315.27
2017,9,30,7,30,583.0,69.0,2.3,15.0,228.0,460.78,379.97
2017,9,30,7,45,630.5,75.0,2.2,15.5,278.5,525.54,431.38
2017,9,30,8,0,678.0,81.0,2.1,16.0,329.0,592.52,482.27
2017,9,30,8,15,710.5,85.5,2.05,16.5,377.0,648.3,521.91
2017,9,30,8,30,743.0,90.0,2.0,17.0,425.0,704.15,559.93
2017,9,30,8,45,767.5,93.0,2.0,17.5,469.5,747.63,588.28
2017,9,30,9,0,792.0,96.0,2.0,18.0,514.0,793.69,617.95
2017,9,30,9,15,809.0,98.5,2.05,18.5,554.0,831.0,641.35
2017,9,30,9,30,826.0,101.0,2.1,19.0,594.0,865.93,662.9
2017,9,30,9,45,842.0,102.0,2.2,20.0,628.0,895.55,679.82
2017,9,30,10,0,858.0,103.0,2.3,21.0,662.0,922.27,694.67
2017,9,30,10,15,867.0,104.5,2.4,21.0,689.0,931.94,700.73
2017,9,30,10,30,876.0,106.0,2.5,21.0,716.0,946.19,710.16
2017,9,30,10,45,882.0,107.0,2.6,21.5,736.0,953.54,713.68
2017,9,30,11,0,888.0,108.0,2.7,22.0,756.0,957.28,714.95
2017,9,30,11,15,892.0,108.5,2.75,22.5,768.0,954.91,711.88
2017,9,30,11,30,896.0,109.0,2.8,23.0,780.0,948.87,706.55
2017,9,30,11,45,899.0,108.5,2.85,23.5,784.0,937.14,697.61
2017,9,30,12,0,902.0,108.0,2.9,24.0,788.0,921.78,686.4
2017,9,30,12,15,901.0,107.5,2.85,24.0,784.0,899.38,671.18
2017,9,30,12,30,900.0,107.0,2.8,24.0,780.0,873.64,653.83
2017,9,30,12,45,889.5,110.0,2.75,24.5,766.0,840.62,630.34
2017,9,30,13,0,879.0,113.0,2.7,25.0,752.0,805.02,605.18
2017,9,30,13,15,873.0,111.5,2.7,25.0,731.5,765.85,578.99
2017,9,30,13,30,867.0,110.0,2.7,25.0,711.0,727.0,552.71
2017,9,30,13,45,859.0,108.0,2.75,25.0,683.5,680.8,519.41
2017,9,30,14,0,851.0,106.0,2.8,25.0,656.0,632.84,484.0
2017,9,30,14,15,838.0,103.5,2.85,25.0,621.5,580.04,444.05
2017,9,30,14,30,825.0,101.0,2.9,25.0,587.0,526.47,402.33
2017,9,30,14,45,808.5,98.0,2.95,25.0,547.0,470.29,357.37
2017,9,30,15,0,792.0,95.0,3.0,25.0,507.0,414.27,311.12
2017,9,30,15,15,768.0,91.0,2.95,24.5,461.5,355.12,261.7
2017,9,30,15,30,744.0,87.0,2.9,24.0,416.0,297.57,212.42
2017,9,30,15,45,712.5,82.0,2.85,24.0,367.5,236.57,159.97
2017,9,30,16,0,681.0,77.0,2.8,24.0,319.0,180.99,113.06
2017,9,30,16,15,632.5,71.0,2.6,23.0,269.0,126.02,71.42
2017,9,30,16,30,584.0,65.0,2.4,22.0,219.0,76.75,41.86
2017,9,30,16,45,510.5,56.5,2.25,21.5,169.5,41.95,30.75
2017,9,30,17,0,437.0,48.0,2.1,21.0,120.0,37.09,26.24
2017,9,30,17,15,315.0,36.0,2.4,20.0,78.0,28.64,18.29
2017,9,30,17,30,193.0,24.0,2.7,19.0,36.0,18.96,4.47
2017,9,30,17,45,96.5,12.0,3.05,18.0,18.0,11.44,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
