Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.5,11.0,3.65,12.5,23.5,70.37,0.0
2017,10,1,6,30,343.0,22.0,3.9,13.0,47.0,184.71,112.7
2017,10,1,6,45,459.0,30.5,4.2,14.0,93.0,265.18,208.97
2017,10,1,7,0,575.0,39.0,4.5,15.0,139.0,358.64,292.38
2017,10,1,7,15,639.0,45.0,4.85,15.5,190.0,430.81,356.69
2017,10,1,7,30,703.0,51.0,5.2,16.0,241.0,507.58,422.51
2017,10,1,7,45,743.5,55.0,5.6,16.5,292.0,570.53,475.2
2017,10,1,8,0,784.0,59.0,6.0,17.0,343.0,634.81,526.12
2017,10,1,8,15,811.5,62.0,6.0,17.5,391.5,689.11,566.11
2017,10,1,8,30,839.0,65.0,6.0,18.0,440.0,736.42,599.71
2017,10,1,8,45,858.5,67.0,6.05,19.0,485.0,781.17,629.65
2017,10,1,9,0,878.0,69.0,6.1,20.0,530.0,824.13,657.61
2017,10,1,9,15,891.5,71.0,6.1,20.5,569.5,859.8,680.79
2017,10,1,9,30,905.0,73.0,6.1,21.0,609.0,892.74,701.75
2017,10,1,9,45,906.0,78.5,6.2,21.5,640.5,915.7,715.85
2017,10,1,10,0,907.0,84.0,6.3,22.0,672.0,934.99,727.37
2017,10,1,10,15,914.5,85.0,6.3,22.0,698.5,951.26,737.73
2017,10,1,10,30,922.0,86.0,6.3,22.0,725.0,963.94,745.67
2017,10,1,10,45,926.0,87.5,6.35,22.5,744.5,970.23,748.0
2017,10,1,11,0,930.0,89.0,6.4,23.0,764.0,972.71,747.82
2017,10,1,11,15,932.5,89.0,6.4,23.0,775.0,968.26,744.13
2017,10,1,11,30,935.0,89.0,6.4,23.0,786.0,960.0,737.94
2017,10,1,11,45,935.0,89.5,6.4,23.5,789.0,946.25,726.57
2017,10,1,12,0,935.0,90.0,6.4,24.0,792.0,928.82,712.79
2017,10,1,12,15,934.0,90.0,6.4,24.0,787.5,906.36,697.0
2017,10,1,12,30,933.0,90.0,6.4,24.0,783.0,880.44,678.82
2017,10,1,12,45,928.0,90.0,6.4,24.5,769.5,847.94,654.65
2017,10,1,13,0,923.0,90.0,6.4,25.0,756.0,812.47,628.4
2017,10,1,13,15,917.0,89.0,6.3,25.0,735.5,772.44,599.71
2017,10,1,13,30,911.0,88.0,6.2,25.0,715.0,729.91,569.1
2017,10,1,13,45,902.5,87.0,6.15,25.0,687.5,683.44,534.15
2017,10,1,14,0,894.0,86.0,6.1,25.0,660.0,635.1,496.35
2017,10,1,14,15,882.5,84.0,5.95,24.5,625.5,582.46,455.12
2017,10,1,14,30,871.0,82.0,5.8,24.0,591.0,528.76,411.92
2017,10,1,14,45,855.0,80.0,5.65,24.0,550.5,472.18,364.53
2017,10,1,15,0,839.0,78.0,5.5,24.0,510.0,414.1,314.8
2017,10,1,15,15,817.5,75.0,5.25,23.5,465.0,354.36,263.16
2017,10,1,15,30,796.0,72.0,5.0,23.0,420.0,295.83,211.53
2017,10,1,15,45,763.0,69.0,4.75,23.0,371.0,236.17,158.93
2017,10,1,16,0,730.0,66.0,4.5,23.0,322.0,179.68,110.61
2017,10,1,16,15,685.0,61.0,3.9,22.0,271.5,123.57,67.86
2017,10,1,16,30,640.0,56.0,3.3,21.0,221.0,69.42,35.4
2017,10,1,16,45,565.0,49.5,2.7,20.5,171.0,36.28,25.94
2017,10,1,17,0,490.0,43.0,2.1,20.0,121.0,32.89,22.69
2017,10,1,17,15,361.5,32.0,1.9,19.0,78.0,25.18,15.34
2017,10,1,17,30,233.0,21.0,1.7,18.0,35.0,17.06,1.15
2017,10,1,17,45,116.5,10.5,1.55,17.0,17.5,10.01,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,4.25,12.5,23.5,74.23,0.0
2017,10,2,6,30,366.0,22.0,4.5,13.0,47.0,187.95,107.78
2017,10,2,6,45,482.0,30.5,4.75,13.5,94.0,275.15,216.78
2017,10,2,7,0,598.0,39.0,5.0,14.0,141.0,369.68,302.48
2017,10,2,7,15,663.5,44.5,5.2,14.5,193.0,443.16,368.32
2017,10,2,7,30,729.0,50.0,5.4,15.0,245.0,521.26,435.44
2017,10,2,7,45,770.0,54.0,5.6,16.0,297.5,585.57,488.15
2017,10,2,8,0,811.0,58.0,5.8,17.0,350.0,651.18,538.49
2017,10,2,8,15,838.5,61.0,5.8,17.5,399.5,700.36,574.26
2017,10,2,8,30,866.0,64.0,5.8,18.0,449.0,754.59,612.98
2017,10,2,8,45,886.0,66.5,5.8,18.5,495.0,801.16,645.01
2017,10,2,9,0,906.0,69.0,5.8,19.0,541.0,845.85,675.07
2017,10,2,9,15,920.0,71.0,5.75,19.5,581.5,882.55,698.54
2017,10,2,9,30,934.0,73.0,5.7,20.0,622.0,916.44,719.68
2017,10,2,9,45,938.5,77.0,5.7,20.5,655.0,941.17,734.33
2017,10,2,10,0,943.0,81.0,5.7,21.0,688.0,962.26,746.4
2017,10,2,10,15,950.0,82.0,5.65,21.0,715.5,978.36,756.15
2017,10,2,10,30,957.0,83.0,5.6,21.0,743.0,990.73,763.38
2017,10,2,10,45,962.5,83.5,5.55,21.5,762.5,997.26,765.15
2017,10,2,11,0,968.0,84.0,5.5,22.0,782.0,999.87,764.35
2017,10,2,11,15,970.0,84.5,5.4,22.0,793.5,995.26,759.88
2017,10,2,11,30,972.0,85.0,5.3,22.0,805.0,986.69,752.86
2017,10,2,11,45,972.5,85.0,5.2,22.5,808.0,972.28,740.49
2017,10,2,12,0,973.0,85.0,5.1,23.0,811.0,954.04,725.69
2017,10,2,12,15,971.0,85.0,4.95,23.0,805.5,929.88,708.05
2017,10,2,12,30,969.0,85.0,4.8,23.0,800.0,902.17,688.09
2017,10,2,12,45,957.0,88.5,4.7,23.0,785.0,866.74,663.15
2017,10,2,13,0,945.0,92.0,4.6,23.0,770.0,828.59,636.32
2017,10,2,13,15,939.0,91.0,4.5,23.0,748.5,787.7,607.49
2017,10,2,13,30,933.0,90.0,4.4,23.0,727.0,744.24,576.72
2017,10,2,13,45,922.5,89.0,4.3,23.0,698.0,695.49,540.49
2017,10,2,14,0,912.0,88.0,4.2,23.0,669.0,645.0,501.58
2017,10,2,14,15,900.0,86.0,4.1,23.0,633.5,591.19,459.28
2017,10,2,14,30,888.0,84.0,4.0,23.0,598.0,536.33,415.06
2017,10,2,14,45,870.5,82.0,3.95,23.0,556.5,478.17,367.19
2017,10,2,15,0,853.0,80.0,3.9,23.0,515.0,418.7,316.96
2017,10,2,15,15,830.5,77.0,3.8,22.5,469.0,357.86,264.92
2017,10,2,15,30,808.0,74.0,3.7,22.0,423.0,298.32,212.8
2017,10,2,15,45,775.0,70.5,3.65,21.5,373.0,237.58,159.85
2017,10,2,16,0,742.0,67.0,3.6,21.0,323.0,180.01,110.96
2017,10,2,16,15,694.0,62.0,3.25,20.0,271.5,123.02,67.82
2017,10,2,16,30,646.0,57.0,2.9,19.0,220.0,68.25,35.59
2017,10,2,16,45,566.0,50.0,2.55,18.5,169.0,36.96,26.74
2017,10,2,17,0,486.0,43.0,2.2,18.0,118.0,33.16,23.08
2017,10,2,17,15,348.5,31.5,2.3,17.0,74.5,24.96,15.11
2017,10,2,17,30,211.0,20.0,2.4,16.0,31.0,16.31,0.0
2017,10,2,17,45,105.5,10.0,2.55,15.5,15.5,9.53,0.0
2017,10,2,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,6,15,99.0,12.0,1.0,9.5,18.5,45.85,0.0
2017,10,3,6,30,198.0,24.0,1.1,10.0,37.0,126.0,65.87
2017,10,3,6,45,318.5,36.5,1.2,10.5,79.5,211.78,166.5
2017,10,3,7,0,439.0,49.0,1.3,11.0,122.0,304.25,248.29
2017,10,3,7,15,514.0,57.5,1.35,11.5,171.5,378.54,312.71
2017,10,3,7,30,589.0,66.0,1.4,12.0,221.0,458.77,379.46
2017,10,3,7,45,639.5,71.5,1.45,13.0,272.0,524.74,431.59
2017,10,3,8,0,690.0,77.0,1.5,14.0,323.0,593.13,483.32
2017,10,3,8,15,723.5,81.5,1.6,14.5,371.5,649.74,524.32
2017,10,3,8,30,757.0,86.0,1.7,15.0,420.0,702.69,561.26
2017,10,3,8,45,784.5,89.0,1.85,16.0,465.5,752.61,594.49
2017,10,3,9,0,812.0,92.0,2.0,17.0,511.0,801.29,626.13
2017,10,3,9,15,829.5,94.5,2.1,17.5,551.5,839.2,650.42
2017,10,3,9,30,847.0,97.0,2.2,18.0,592.0,874.69,672.87
2017,10,3,9,45,868.0,96.0,2.3,18.5,628.0,906.44,692.59
2017,10,3,10,0,889.0,95.0,2.4,19.0,664.0,927.61,705.03
2017,10,3,10,15,898.0,96.5,2.4,19.5,691.5,945.34,714.34
2017,10,3,10,30,907.0,98.0,2.4,20.0,719.0,959.56,721.36
2017,10,3,10,45,914.0,98.5,2.45,20.5,739.0,967.13,724.56
2017,10,3,11,0,921.0,99.0,2.5,21.0,759.0,970.97,725.47
2017,10,3,11,15,924.5,99.5,2.55,21.0,771.0,967.78,723.27
2017,10,3,11,30,928.0,100.0,2.6,21.0,783.0,960.79,718.74
2017,10,3,11,45,930.0,99.5,2.65,21.5,787.0,947.56,708.82
2017,10,3,12,0,932.0,99.0,2.7,22.0,791.0,930.62,696.6
2017,10,3,12,15,931.0,99.0,2.75,22.0,786.0,908.0,681.99
2017,10,3,12,30,930.0,99.0,2.8,22.0,781.0,881.93,665.08
2017,10,3,12,45,927.5,98.0,2.9,22.5,768.5,850.26,643.39
2017,10,3,13,0,925.0,97.0,3.0,23.0,756.0,815.51,619.51
2017,10,3,13,15,919.0,96.0,2.95,23.0,735.0,775.26,591.99
2017,10,3,13,30,913.0,95.0,2.9,23.0,714.0,732.5,562.56
2017,10,3,13,45,905.5,93.0,2.9,23.0,686.0,685.47,528.1
2017,10,3,14,0,898.0,91.0,2.9,23.0,658.0,636.5,491.18
2017,10,3,14,15,885.5,89.0,2.85,23.0,623.0,583.06,449.77
2017,10,3,14,30,873.0,87.0,2.8,23.0,588.0,528.65,406.48
2017,10,3,14,45,857.5,84.0,2.75,23.0,547.0,470.4,359.04
2017,10,3,15,0,842.0,81.0,2.7,23.0,506.0,412.37,310.33
2017,10,3,15,15,818.0,78.0,2.6,22.5,459.5,351.7,258.86
2017,10,3,15,30,794.0,75.0,2.5,22.0,413.0,292.53,207.47
2017,10,3,15,45,762.0,70.5,2.4,22.0,363.5,232.01,154.78
2017,10,3,16,0,730.0,66.0,2.3,22.0,314.0,174.59,106.29
2017,10,3,16,15,680.5,60.5,2.1,21.0,262.5,117.91,64.12
2017,10,3,16,30,631.0,55.0,1.9,20.0,211.0,63.74,33.1
2017,10,3,16,45,553.5,47.5,1.7,19.0,161.0,35.04,24.99
2017,10,3,17,0,476.0,40.0,1.5,18.0,111.0,30.69,20.89
2017,10,3,17,15,339.5,29.0,1.8,17.0,69.0,22.86,13.14
2017,10,3,17,30,203.0,18.0,2.1,16.0,27.0,14.59,0.0
2017,10,3,17,45,101.5,9.0,2.4,15.5,13.5,8.58,0.0
2017,10,3,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,15,133.0,10.5,1.25,10.5,19.0,56.12,0.0
2017,10,4,6,30,266.0,21.0,1.4,11.0,38.0,149.11,69.58
2017,10,4,6,45,389.5,31.5,1.6,11.5,82.0,238.23,186.1
2017,10,4,7,0,513.0,42.0,1.8,12.0,126.0,333.22,271.03
2017,10,4,7,15,584.0,49.0,1.75,12.5,176.0,406.56,334.94
2017,10,4,7,30,655.0,56.0,1.7,13.0,226.0,481.67,397.59
2017,10,4,7,45,702.0,60.5,1.65,14.0,277.5,547.19,448.94
2017,10,4,8,0,749.0,65.0,1.6,15.0,329.0,614.57,498.63
2017,10,4,8,15,779.5,68.5,1.5,15.5,377.5,670.07,536.59
2017,10,4,8,30,810.0,72.0,1.4,16.0,426.0,725.23,572.84
2017,10,4,8,45,833.5,74.5,1.3,16.5,471.5,772.79,602.35
2017,10,4,9,0,857.0,77.0,1.2,17.0,517.0,818.78,629.81
2017,10,4,9,15,873.0,79.0,1.2,18.0,557.0,848.64,645.66
2017,10,4,9,30,889.0,81.0,1.2,19.0,597.0,882.94,664.39
2017,10,4,9,45,898.5,83.5,1.25,20.0,630.5,909.21,678.19
2017,10,4,10,0,908.0,86.0,1.3,21.0,664.0,932.21,689.84
2017,10,4,10,15,916.5,87.5,1.35,21.5,691.5,949.67,699.21
2017,10,4,10,30,925.0,89.0,1.4,22.0,719.0,963.53,706.4
2017,10,4,10,45,932.0,89.0,1.5,22.5,739.0,970.56,710.07
2017,10,4,11,0,939.0,89.0,1.6,23.0,759.0,973.79,711.46
2017,10,4,11,15,942.5,89.5,1.65,23.0,770.5,970.51,709.5
2017,10,4,11,30,946.0,90.0,1.7,23.0,782.0,963.37,705.24
2017,10,4,11,45,948.0,89.5,1.75,23.5,786.0,949.9,695.69
2017,10,4,12,0,950.0,89.0,1.8,24.0,790.0,932.67,683.85
2017,10,4,12,15,949.0,89.0,1.85,24.0,785.0,909.7,669.68
2017,10,4,12,30,948.0,89.0,1.9,24.0,780.0,883.22,653.22
2017,10,4,12,45,940.0,90.5,1.95,24.0,766.0,849.37,631.78
2017,10,4,13,0,932.0,92.0,2.0,24.0,752.0,812.68,608.29
2017,10,4,13,15,926.0,91.0,2.0,24.0,731.0,772.2,581.6
2017,10,4,13,30,920.0,90.0,2.0,24.0,710.0,729.2,552.94
2017,10,4,13,45,912.5,88.5,2.05,24.0,682.0,682.42,519.65
2017,10,4,14,0,905.0,87.0,2.1,24.0,654.0,633.67,483.78
2017,10,4,14,15,893.0,85.0,2.1,24.0,618.5,580.23,443.14
2017,10,4,14,30,881.0,83.0,2.1,24.0,583.0,525.76,400.48
2017,10,4,14,45,864.5,80.0,2.15,24.0,542.0,467.54,353.82
2017,10,4,15,0,848.0,77.0,2.2,24.0,501.0,407.94,304.55
2017,10,4,15,15,824.5,74.0,2.15,23.5,455.0,347.23,253.4
2017,10,4,15,30,801.0,71.0,2.1,23.0,409.0,287.95,202.21
2017,10,4,15,45,768.0,67.0,2.1,23.0,359.0,227.42,149.89
2017,10,4,16,0,735.0,63.0,2.1,23.0,309.0,170.07,101.9
2017,10,4,16,15,685.5,58.0,1.8,22.0,258.0,113.75,60.56
2017,10,4,16,30,636.0,53.0,1.5,21.0,207.0,63.25,33.54
2017,10,4,16,45,557.0,45.5,1.25,20.0,157.0,33.58,23.58
2017,10,4,17,0,478.0,38.0,1.0,19.0,107.0,29.14,19.41
2017,10,4,17,15,339.0,27.0,1.05,18.0,65.5,21.23,11.47
2017,10,4,17,30,200.0,16.0,1.1,17.0,24.0,12.87,0.0
2017,10,4,17,45,100.0,8.0,1.15,16.5,12.0,7.63,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,146.0,10.0,1.15,10.5,18.5,60.02,0.0
2017,10,5,6,30,292.0,20.0,1.2,11.0,37.0,157.24,61.99
2017,10,5,6,45,414.5,29.5,1.3,11.5,81.0,246.81,191.54
2017,10,5,7,0,537.0,39.0,1.4,12.0,125.0,336.55,272.64
2017,10,5,7,15,607.5,45.5,1.45,12.5,176.0,410.68,337.29
2017,10,5,7,30,678.0,52.0,1.5,13.0,227.0,489.96,403.28
2017,10,5,7,45,721.5,57.0,1.55,14.0,278.0,554.57,454.17
2017,10,5,8,0,765.0,62.0,1.6,15.0,329.0,620.76,503.29
2017,10,5,8,15,795.5,65.5,1.55,15.5,378.0,676.72,541.93
2017,10,5,8,30,826.0,69.0,1.5,16.0,427.0,732.3,578.96
2017,10,5,8,45,847.0,72.0,1.45,17.0,472.0,778.89,607.25
2017,10,5,9,0,868.0,75.0,1.4,18.0,517.0,816.76,628.65
2017,10,5,9,15,883.5,77.0,1.5,18.5,557.5,853.36,651.75
2017,10,5,9,30,899.0,79.0,1.6,19.0,598.0,887.34,672.86
2017,10,5,9,45,906.5,82.0,1.7,20.0,631.0,912.54,686.64
2017,10,5,10,0,914.0,85.0,1.8,21.0,664.0,934.35,698.17
2017,10,5,10,15,922.5,86.5,1.95,21.5,691.0,951.77,708.76
2017,10,5,10,30,931.0,88.0,2.1,22.0,718.0,965.58,717.03
2017,10,5,10,45,936.5,89.0,2.3,23.0,737.5,972.3,719.86
2017,10,5,11,0,942.0,90.0,2.5,24.0,757.0,975.19,720.23
2017,10,5,11,15,945.0,90.5,2.5,24.0,768.5,971.35,717.16
2017,10,5,11,30,948.0,91.0,2.5,24.0,780.0,963.63,711.76
2017,10,5,11,45,949.0,91.0,2.55,24.5,783.5,949.72,701.55
2017,10,5,12,0,950.0,91.0,2.6,25.0,787.0,932.06,689.02
2017,10,5,12,15,949.0,90.5,2.6,25.0,782.0,908.46,673.59
2017,10,5,12,30,948.0,90.0,2.6,25.0,777.0,881.37,655.9
2017,10,5,12,45,948.0,88.0,2.6,25.5,765.0,850.09,634.15
2017,10,5,13,0,948.0,86.0,2.6,26.0,753.0,815.52,610.2
2017,10,5,13,15,942.5,85.0,2.6,26.0,731.5,774.86,583.2
2017,10,5,13,30,937.0,84.0,2.6,26.0,710.0,731.6,554.2
2017,10,5,13,45,928.5,83.0,2.6,26.0,681.5,684.02,519.9
2017,10,5,14,0,920.0,82.0,2.6,26.0,653.0,634.51,483.03
2017,10,5,14,15,908.0,80.0,2.6,25.5,617.5,580.42,442.65
2017,10,5,14,30,896.0,78.0,2.6,25.0,582.0,525.27,400.06
2017,10,5,14,45,879.0,76.0,2.6,25.0,541.0,467.11,352.96
2017,10,5,15,0,862.0,74.0,2.6,25.0,500.0,408.96,304.4
2017,10,5,15,15,839.0,71.0,2.5,24.5,453.5,346.32,251.56
2017,10,5,15,30,816.0,68.0,2.4,24.0,407.0,286.45,199.76
2017,10,5,15,45,783.0,64.0,2.35,24.0,357.0,225.17,146.83
2017,10,5,16,0,750.0,60.0,2.3,24.0,307.0,167.07,98.43
2017,10,5,16,15,701.0,55.0,2.0,23.0,256.0,110.07,57.08
2017,10,5,16,30,652.0,50.0,1.7,22.0,205.0,58.8,30.57
2017,10,5,16,45,572.5,43.0,1.4,21.0,154.5,34.65,24.35
2017,10,5,17,0,493.0,36.0,1.1,20.0,104.0,27.6,17.93
2017,10,5,17,15,349.5,25.0,1.15,19.0,63.0,19.6,9.75
2017,10,5,17,30,206.0,14.0,1.2,18.0,22.0,13.34,0.0
2017,10,5,17,45,103.0,7.0,1.25,17.5,11.0,6.67,0.0
2017,10,5,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.6,11.5,18.0,59.93,0.0
2017,10,6,6,30,295.0,19.0,1.8,12.0,36.0,156.15,46.84
2017,10,6,6,45,422.5,29.0,2.05,13.0,80.5,249.49,192.08
2017,10,6,7,0,550.0,39.0,2.3,14.0,125.0,342.31,276.17
2017,10,6,7,15,621.0,45.5,2.35,14.5,176.0,417.28,341.96
2017,10,6,7,30,692.0,52.0,2.4,15.0,227.0,497.38,409.07
2017,10,6,7,45,737.0,56.5,2.45,16.0,279.0,562.86,461.1
2017,10,6,8,0,782.0,61.0,2.5,17.0,331.0,629.98,511.31
2017,10,6,8,15,812.0,64.0,2.45,17.5,380.5,685.48,550.19
2017,10,6,8,30,842.0,67.0,2.4,18.0,430.0,740.5,587.45
2017,10,6,8,45,863.0,70.0,2.35,19.0,475.5,780.82,611.88
2017,10,6,9,0,884.0,73.0,2.3,20.0,521.0,825.74,638.93
2017,10,6,9,15,899.5,75.0,2.25,20.5,561.0,862.64,660.91
2017,10,6,9,30,915.0,77.0,2.2,21.0,601.0,896.88,680.73
2017,10,6,9,45,920.0,81.0,2.2,22.0,634.0,921.27,692.8
2017,10,6,10,0,925.0,85.0,2.2,23.0,667.0,942.12,702.49
2017,10,6,10,15,933.0,86.5,2.2,23.5,694.0,959.1,710.99
2017,10,6,10,30,941.0,88.0,2.2,24.0,721.0,972.41,717.18
2017,10,6,10,45,946.0,89.5,2.2,24.5,740.5,979.17,719.23
2017,10,6,11,0,951.0,91.0,2.2,25.0,760.0,982.05,718.96
2017,10,6,11,15,954.0,91.5,2.2,25.5,771.5,978.05,714.43
2017,10,6,11,30,957.0,92.0,2.2,26.0,783.0,970.15,707.6
2017,10,6,11,45,958.0,92.0,2.25,26.5,786.5,956.03,697.46
2017,10,6,12,0,959.0,92.0,2.3,27.0,790.0,938.12,685.03
2017,10,6,12,15,958.0,91.5,2.25,27.0,785.0,914.26,669.23
2017,10,6,12,30,957.0,91.0,2.2,27.0,780.0,886.87,651.22
2017,10,6,12,45,955.0,89.5,2.2,27.5,767.0,854.22,628.96
2017,10,6,13,0,953.0,88.0,2.2,28.0,754.0,818.37,604.59
2017,10,6,13,15,947.0,87.0,2.1,28.0,732.5,777.12,576.96
2017,10,6,13,30,941.0,86.0,2.0,28.0,711.0,733.29,547.46
2017,10,6,13,45,932.5,84.5,1.95,28.0,682.0,684.99,512.84
2017,10,6,14,0,924.0,83.0,1.9,28.0,653.0,634.78,475.94
2017,10,6,14,15,911.5,81.0,1.8,28.0,617.0,580.23,434.68
2017,10,6,14,30,899.0,79.0,1.7,28.0,581.0,524.66,391.54
2017,10,6,14,45,882.0,77.0,1.65,28.0,539.0,466.37,345.32
2017,10,6,15,0,865.0,75.0,1.6,28.0,497.0,406.71,296.66
2017,10,6,15,15,841.0,72.0,1.55,27.5,450.5,345.04,245.76
2017,10,6,15,30,817.0,69.0,1.5,27.0,404.0,284.85,194.84
2017,10,6,15,45,783.0,65.0,1.5,26.5,354.0,223.42,143.21
2017,10,6,16,0,749.0,61.0,1.5,26.0,304.0,165.28,95.96
2017,10,6,16,15,698.0,55.5,1.45,24.5,252.0,107.88,55.41
2017,10,6,16,30,647.0,50.0,1.4,23.0,200.0,56.49,29.85
2017,10,6,16,45,563.0,43.0,1.35,22.0,150.0,31.9,21.85
2017,10,6,17,0,479.0,36.0,1.3,21.0,100.0,27.83,17.95
2017,10,6,17,15,330.0,24.5,1.4,20.0,59.5,19.34,9.0
2017,10,6,17,30,181.0,13.0,1.5,19.0,19.0,12.39,0.0
2017,10,6,17,45,90.5,6.5,1.65,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,6,15,122.0,9.0,0.8,12.5,15.5,50.55,0.0
2017,10,7,6,30,244.0,18.0,0.8,13.0,31.0,133.63,23.4
2017,10,7,6,45,370.5,29.0,0.8,13.5,73.5,225.77,171.41
2017,10,7,7,0,497.0,40.0,0.8,14.0,116.0,321.08,256.19
2017,10,7,7,15,570.5,47.0,0.9,14.5,165.5,394.48,319.46
2017,10,7,7,30,644.0,54.0,1.0,15.0,215.0,469.86,381.92
2017,10,7,7,45,690.0,59.0,1.15,16.0,265.5,534.42,432.91
2017,10,7,8,0,736.0,64.0,1.3,17.0,316.0,600.79,482.88
2017,10,7,8,15,768.0,68.0,1.3,17.5,364.5,657.13,521.93
2017,10,7,8,30,800.0,72.0,1.3,18.0,413.0,713.25,559.57
2017,10,7,8,45,822.5,75.0,1.35,19.0,457.5,759.96,588.89
2017,10,7,9,0,845.0,78.0,1.4,20.0,502.0,805.06,616.42
2017,10,7,9,15,861.5,80.0,1.4,20.5,542.0,834.71,633.44
2017,10,7,9,30,878.0,82.0,1.4,21.0,582.0,868.82,653.42
2017,10,7,9,45,884.0,86.0,1.45,22.0,614.0,893.27,666.06
2017,10,7,10,0,890.0,90.0,1.5,23.0,646.0,914.36,676.51
2017,10,7,10,15,899.0,91.5,1.5,23.5,673.0,931.75,685.2
2017,10,7,10,30,908.0,93.0,1.5,24.0,700.0,945.63,691.7
2017,10,7,10,45,913.0,94.5,1.55,24.5,719.0,952.19,694.31
2017,10,7,11,0,918.0,96.0,1.6,25.0,738.0,955.01,694.73
2017,10,7,11,15,921.5,96.5,1.6,25.5,749.5,951.54,690.62
2017,10,7,11,30,925.0,97.0,1.6,26.0,761.0,944.3,684.33
2017,10,7,11,45,925.5,97.0,1.65,26.5,764.0,930.08,674.4
2017,10,7,12,0,926.0,97.0,1.7,27.0,767.0,912.22,662.3
2017,10,7,12,15,924.5,97.0,1.75,27.0,762.0,889.1,648.16
2017,10,7,12,30,923.0,97.0,1.8,27.0,757.0,862.6,631.82
2017,10,7,12,45,921.0,95.5,1.9,27.0,744.0,830.85,612.41
2017,10,7,13,0,919.0,94.0,2.0,27.0,731.0,796.03,590.73
2017,10,7,13,15,912.0,93.0,2.1,27.0,709.5,755.21,564.68
2017,10,7,13,30,905.0,92.0,2.2,27.0,688.0,712.01,536.21
2017,10,7,13,45,894.5,91.0,2.35,27.0,659.0,664.42,502.6
2017,10,7,14,0,884.0,90.0,2.5,27.0,630.0,615.19,466.68
2017,10,7,14,15,870.0,88.0,2.65,26.5,594.5,561.69,427.26
2017,10,7,14,30,856.0,86.0,2.8,26.0,559.0,507.21,385.52
2017,10,7,14,45,835.5,83.5,2.95,26.0,517.5,448.6,338.39
2017,10,7,15,0,815.0,81.0,3.1,26.0,476.0,390.53,290.14
2017,10,7,15,15,788.5,78.0,3.15,25.5,430.0,330.89,239.86
2017,10,7,15,30,762.0,75.0,3.2,25.0,384.0,273.11,190.08
2017,10,7,15,45,722.5,71.0,3.3,24.5,334.5,213.89,139.74
2017,10,7,16,0,683.0,67.0,3.4,24.0,285.0,155.94,92.44
2017,10,7,16,15,627.0,61.0,3.4,23.0,234.5,101.54,53.88
2017,10,7,16,30,571.0,55.0,3.4,22.0,184.0,53.75,30.16
2017,10,7,16,45,478.0,47.0,3.4,21.0,136.0,35.51,24.99
2017,10,7,17,0,385.0,39.0,3.4,20.0,88.0,30.77,20.41
2017,10,7,17,15,235.0,25.5,3.65,19.0,51.5,20.46,9.19
2017,10,7,17,30,85.0,12.0,3.9,18.0,15.0,11.44,0.0
2017,10,7,17,45,42.5,6.0,4.15,17.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,6,15,101.0,9.5,2.0,11.5,14.5,43.71,0.0
2017,10,8,6,30,202.0,19.0,2.3,12.0,29.0,116.95,2.34
2017,10,8,6,45,348.5,29.5,2.65,12.5,72.0,216.2,164.68
2017,10,8,7,0,495.0,40.0,3.0,13.0,115.0,319.51,258.81
2017,10,8,7,15,573.0,47.0,3.3,13.5,165.0,395.14,326.25
2017,10,8,7,30,651.0,54.0,3.6,14.0,215.0,473.02,393.39
2017,10,8,7,45,706.5,58.0,3.9,15.0,267.5,542.71,450.71
2017,10,8,8,0,762.0,62.0,4.2,16.0,320.0,614.89,507.36
2017,10,8,8,15,794.5,65.5,4.35,16.5,369.0,671.82,549.68
2017,10,8,8,30,827.0,69.0,4.5,17.0,418.0,728.5,590.79
2017,10,8,8,45,854.0,70.0,4.7,17.5,464.5,776.99,625.18
2017,10,8,9,0,881.0,71.0,4.9,18.0,511.0,817.16,652.94
2017,10,8,9,15,897.0,73.5,4.95,18.5,551.5,854.82,677.72
2017,10,8,9,30,913.0,76.0,5.0,19.0,592.0,889.83,700.31
2017,10,8,9,45,917.5,80.5,5.1,20.0,624.5,914.18,714.01
2017,10,8,10,0,922.0,85.0,5.2,21.0,657.0,934.97,725.16
2017,10,8,10,15,931.0,86.5,5.3,21.5,684.5,952.62,735.57
2017,10,8,10,30,940.0,88.0,5.4,22.0,712.0,966.63,743.51
2017,10,8,10,45,945.5,89.0,5.5,22.5,731.5,973.09,746.3
2017,10,8,11,0,951.0,90.0,5.6,23.0,751.0,975.7,746.56
2017,10,8,11,15,955.0,90.5,5.7,23.0,763.0,972.45,744.4
2017,10,8,11,30,959.0,91.0,5.8,23.0,775.0,965.29,739.66
2017,10,8,11,45,960.5,91.0,5.95,23.5,778.5,951.46,729.21
2017,10,8,12,0,962.0,91.0,6.1,24.0,782.0,933.82,716.19
2017,10,8,12,15,961.5,91.0,6.2,24.0,777.5,910.76,700.56
2017,10,8,12,30,961.0,91.0,6.3,24.0,773.0,884.13,682.41
2017,10,8,12,45,948.5,94.5,6.4,24.0,757.5,848.38,657.66
2017,10,8,13,0,936.0,98.0,6.5,24.0,742.0,809.99,630.86
2017,10,8,13,15,930.0,97.0,6.55,24.0,721.0,769.21,601.95
2017,10,8,13,30,924.0,96.0,6.6,24.0,700.0,725.91,570.31
2017,10,8,13,45,743.0,141.0,6.65,24.5,613.5,618.71,485.67
2017,10,8,14,0,562.0,186.0,6.7,25.0,527.0,517.19,404.9
2017,10,8,14,15,722.0,137.0,6.7,24.5,549.0,527.77,413.35
2017,10,8,14,30,882.0,88.0,6.7,24.0,571.0,518.93,404.59
2017,10,8,14,45,871.0,83.0,6.7,24.0,530.5,460.63,355.13
2017,10,8,15,0,860.0,78.0,6.7,24.0,490.0,401.85,304.04
2017,10,8,15,15,835.0,74.5,6.55,23.5,443.0,339.79,249.85
2017,10,8,15,30,810.0,71.0,6.4,23.0,396.0,279.36,196.24
2017,10,8,15,45,695.0,80.5,6.25,23.0,334.0,212.06,140.67
2017,10,8,16,0,580.0,90.0,6.1,23.0,272.0,159.72,100.6
2017,10,8,16,15,519.0,80.5,5.75,22.5,222.0,108.21,64.05
2017,10,8,16,30,458.0,71.0,5.4,22.0,172.0,64.22,41.43
2017,10,8,16,45,306.0,57.0,5.1,21.5,117.0,43.2,31.46
2017,10,8,17,0,154.0,43.0,4.8,21.0,62.0,34.89,23.64
2017,10,8,17,15,86.5,24.0,4.9,20.5,33.5,19.96,7.81
2017,10,8,17,30,19.0,5.0,5.0,20.0,5.0,4.77,0.0
2017,10,8,17,45,9.5,2.5,5.1,19.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,22.0,5.5,2.15,11.5,6.5,12.77,0.0
2017,10,9,6,30,44.0,11.0,2.2,12.0,13.0,33.85,0.0
2017,10,9,6,45,109.0,32.0,2.3,12.5,46.0,99.87,73.43
2017,10,9,7,0,174.0,53.0,2.4,13.0,79.0,163.65,131.38
2017,10,9,7,15,234.0,74.0,2.45,13.5,123.0,229.76,189.23
2017,10,9,7,30,294.0,95.0,2.5,14.0,167.0,300.64,249.8
2017,10,9,7,45,340.5,112.0,2.65,15.0,213.0,372.49,308.75
2017,10,9,8,0,387.0,129.0,2.8,16.0,259.0,437.65,360.59
2017,10,9,8,15,424.5,142.5,2.8,16.5,304.0,494.69,404.82
2017,10,9,8,30,462.0,156.0,2.8,17.0,349.0,553.03,448.77
2017,10,9,8,45,490.0,166.5,2.85,18.0,391.5,601.24,483.05
2017,10,9,9,0,518.0,177.0,2.9,19.0,434.0,649.27,516.32
2017,10,9,9,15,540.5,185.5,2.9,19.5,472.0,689.8,544.06
2017,10,9,9,30,563.0,194.0,2.9,20.0,510.0,729.15,570.46
2017,10,9,9,45,583.0,199.0,2.95,21.0,543.0,760.79,590.13
2017,10,9,10,0,603.0,204.0,3.0,22.0,576.0,790.56,608.22
2017,10,9,10,15,614.5,208.5,2.85,22.5,601.0,809.94,618.71
2017,10,9,10,30,626.0,213.0,2.7,23.0,626.0,826.81,627.36
2017,10,9,10,45,584.5,236.5,2.6,23.5,631.0,813.79,614.32
2017,10,9,11,0,543.0,260.0,2.5,24.0,636.0,797.62,599.53
2017,10,9,11,15,547.5,262.5,2.4,24.0,646.0,797.88,598.69
2017,10,9,11,30,552.0,265.0,2.3,24.0,656.0,795.61,596.02
2017,10,9,11,45,511.5,283.0,2.2,24.5,647.0,767.6,573.55
2017,10,9,12,0,471.0,301.0,2.1,25.0,638.0,738.2,550.46
2017,10,9,12,15,468.0,299.5,2.15,25.0,632.5,719.59,538.01
2017,10,9,12,30,465.0,298.0,2.2,25.0,627.0,699.22,524.16
2017,10,9,12,45,494.0,280.5,2.25,25.0,623.5,686.22,516.19
2017,10,9,13,0,523.0,263.0,2.3,25.0,620.0,669.8,505.59
2017,10,9,13,15,513.0,258.0,2.4,25.0,600.0,634.48,480.84
2017,10,9,13,30,503.0,253.0,2.5,25.0,580.0,598.29,455.13
2017,10,9,13,45,450.5,259.5,2.65,25.0,543.0,545.78,416.61
2017,10,9,14,0,398.0,266.0,2.8,25.0,506.0,492.79,377.22
2017,10,9,14,15,379.5,255.0,2.9,24.5,473.5,449.52,345.32
2017,10,9,14,30,361.0,244.0,3.0,24.0,441.0,407.29,313.39
2017,10,9,14,45,332.0,231.5,3.15,24.0,402.0,360.4,276.74
2017,10,9,15,0,303.0,219.0,3.3,24.0,363.0,316.09,241.55
2017,10,9,15,15,274.5,201.0,3.3,23.5,322.0,269.91,204.87
2017,10,9,15,30,246.0,183.0,3.3,23.0,281.0,226.82,170.35
2017,10,9,15,45,226.0,160.5,3.35,22.5,241.5,185.51,137.02
2017,10,9,16,0,206.0,138.0,3.4,22.0,202.0,146.75,106.24
2017,10,9,16,15,165.0,113.5,3.1,21.0,158.5,107.57,77.35
2017,10,9,16,30,124.0,89.0,2.8,20.0,115.0,73.98,54.5
2017,10,9,16,45,93.0,64.0,2.55,19.5,80.5,52.61,39.77
2017,10,9,17,0,62.0,39.0,2.3,19.0,46.0,33.28,22.38
2017,10,9,17,15,31.0,19.5,2.3,18.0,23.0,17.29,4.99
2017,10,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,3.0,0.6,12.0,3.0,4.57,0.0
2017,10,10,6,30,10.0,6.0,0.6,12.0,6.0,10.32,0.0
2017,10,10,6,45,34.5,22.0,0.65,12.5,26.5,42.85,28.21
2017,10,10,7,0,59.0,38.0,0.7,13.0,47.0,75.66,58.12
2017,10,10,7,15,89.0,64.5,0.75,13.5,83.5,127.73,103.15
2017,10,10,7,30,119.0,91.0,0.8,14.0,120.0,181.36,148.79
2017,10,10,7,45,148.5,118.5,0.85,14.5,162.5,237.68,195.5
2017,10,10,8,0,178.0,146.0,0.9,15.0,205.0,295.51,242.08
2017,10,10,8,15,203.5,169.5,1.0,15.5,246.5,346.52,282.1
2017,10,10,8,30,229.0,193.0,1.1,16.0,288.0,398.59,321.98
2017,10,10,8,45,252.5,212.5,1.25,17.0,328.0,444.75,356.01
2017,10,10,9,0,276.0,232.0,1.4,18.0,368.0,504.18,399.0
2017,10,10,9,15,294.0,248.5,1.6,18.5,403.5,543.13,426.98
2017,10,10,9,30,312.0,265.0,1.8,19.0,439.0,581.66,454.45
2017,10,10,9,45,440.5,237.0,2.05,20.0,498.5,676.97,525.07
2017,10,10,10,0,569.0,209.0,2.3,21.0,558.0,764.49,588.07
2017,10,10,10,15,581.5,214.0,2.4,21.5,583.0,784.9,600.38
2017,10,10,10,30,594.0,219.0,2.5,22.0,608.0,802.94,611.56
2017,10,10,10,45,582.0,230.5,2.7,22.5,621.0,803.37,610.63
2017,10,10,11,0,570.0,242.0,2.9,23.0,634.0,801.07,607.95
2017,10,10,11,15,574.5,244.0,2.95,23.0,644.5,800.7,607.52
2017,10,10,11,30,579.0,246.0,3.0,23.0,655.0,797.73,605.33
2017,10,10,11,45,559.0,256.5,3.15,23.5,652.0,779.77,591.51
2017,10,10,12,0,539.0,267.0,3.3,24.0,649.0,759.85,576.38
2017,10,10,12,15,536.5,266.0,3.35,24.0,644.0,740.96,563.19
2017,10,10,12,30,534.0,265.0,3.4,24.0,639.0,720.07,548.5
2017,10,10,12,45,598.0,224.5,3.5,24.0,636.5,708.63,542.56
2017,10,10,13,0,662.0,184.0,3.6,24.0,634.0,695.2,534.72
2017,10,10,13,15,614.0,193.0,3.65,23.5,600.0,642.52,496.61
2017,10,10,13,30,566.0,202.0,3.7,23.0,566.0,588.51,457.09
2017,10,10,13,45,540.0,200.5,3.8,23.0,536.0,543.11,422.82
2017,10,10,14,0,514.0,199.0,3.9,23.0,506.0,498.43,388.41
2017,10,10,14,15,454.5,202.5,4.0,22.5,462.0,441.79,344.79
2017,10,10,14,30,395.0,206.0,4.1,22.0,418.0,386.89,301.9
2017,10,10,14,45,291.5,204.0,4.25,22.0,354.0,316.91,246.6
2017,10,10,15,0,188.0,202.0,4.4,22.0,290.0,256.21,198.85
2017,10,10,15,15,210.0,179.5,4.45,21.5,268.5,229.55,176.55
2017,10,10,15,30,232.0,157.0,4.5,21.0,247.0,200.14,151.15
2017,10,10,15,45,192.0,144.5,4.55,20.5,213.0,165.01,123.06
2017,10,10,16,0,152.0,132.0,4.6,20.0,179.0,133.91,99.07
2017,10,10,16,15,123.5,109.0,4.45,19.0,142.5,100.37,73.73
2017,10,10,16,30,95.0,86.0,4.3,18.0,106.0,70.79,52.82
2017,10,10,16,45,62.0,62.0,4.2,17.5,73.5,51.01,38.64
2017,10,10,17,0,29.0,38.0,4.1,17.0,41.0,33.55,22.62
2017,10,10,17,15,14.5,19.0,3.85,16.5,20.5,17.45,3.49
2017,10,10,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
