Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.25,10.0,4.0,3.81,0.0
2017,10,11,6,30,0.0,8.0,2.4,10.0,8.0,7.41,0.0
2017,10,11,6,45,44.0,28.5,2.55,10.5,34.5,58.0,39.75
2017,10,11,7,0,88.0,49.0,2.7,11.0,61.0,106.99,84.7
2017,10,11,7,15,129.5,75.5,2.8,11.5,102.0,166.51,136.98
2017,10,11,7,30,171.0,102.0,2.9,12.0,143.0,228.37,190.55
2017,10,11,7,45,221.5,125.0,3.05,12.5,190.0,303.44,253.94
2017,10,11,8,0,272.0,148.0,3.2,13.0,237.0,372.75,311.13
2017,10,11,8,15,290.5,168.5,3.5,13.5,276.5,418.91,348.02
2017,10,11,8,30,309.0,189.0,3.8,14.0,316.0,465.43,384.41
2017,10,11,8,45,399.0,174.0,4.1,14.5,356.5,536.72,441.61
2017,10,11,9,0,489.0,159.0,4.4,15.0,397.0,602.68,494.04
2017,10,11,9,15,506.5,168.0,4.5,15.5,432.0,638.77,520.12
2017,10,11,9,30,524.0,177.0,4.6,16.0,467.0,673.58,545.01
2017,10,11,9,45,499.5,198.0,4.75,17.0,487.5,683.85,549.17
2017,10,11,10,0,475.0,219.0,4.9,18.0,508.0,690.84,550.95
2017,10,11,10,15,545.5,203.5,4.9,18.0,549.0,739.24,587.97
2017,10,11,10,30,616.0,188.0,4.9,18.0,590.0,791.91,627.34
2017,10,11,10,45,618.5,194.5,4.95,18.5,607.5,800.04,631.18
2017,10,11,11,0,621.0,201.0,5.0,19.0,625.0,805.33,633.25
2017,10,11,11,15,471.0,257.5,4.95,19.0,582.0,720.99,566.57
2017,10,11,11,30,321.0,314.0,4.9,19.0,539.0,629.88,494.57
2017,10,11,11,45,338.0,311.0,4.9,19.5,548.5,633.33,496.77
2017,10,11,12,0,355.0,308.0,4.9,20.0,558.0,634.88,497.15
2017,10,11,12,15,382.5,297.5,4.8,20.0,565.0,635.1,497.57
2017,10,11,12,30,410.0,287.0,4.7,20.0,572.0,632.73,496.01
2017,10,11,12,45,379.0,289.5,4.65,20.0,549.0,595.81,467.54
2017,10,11,13,0,348.0,292.0,4.6,20.0,526.0,559.36,439.42
2017,10,11,13,15,334.0,285.0,4.5,20.0,504.5,526.11,413.9
2017,10,11,13,30,320.0,278.0,4.4,20.0,483.0,492.96,388.24
2017,10,11,13,45,349.5,258.0,4.35,20.0,472.5,474.28,374.22
2017,10,11,14,0,379.0,238.0,4.3,20.0,462.0,452.42,357.23
2017,10,11,14,15,356.0,227.0,4.05,19.5,428.0,408.22,322.47
2017,10,11,14,30,333.0,216.0,3.8,19.0,394.0,365.58,288.53
2017,10,11,14,45,286.5,216.5,3.6,19.0,361.0,325.39,255.63
2017,10,11,15,0,240.0,217.0,3.4,19.0,328.0,287.96,225.04
2017,10,11,15,15,219.0,193.5,2.9,18.5,287.0,243.73,188.99
2017,10,11,15,30,198.0,170.0,2.4,18.0,246.0,202.02,154.79
2017,10,11,15,45,170.5,143.0,1.95,17.5,202.5,158.89,119.8
2017,10,11,16,0,143.0,116.0,1.5,17.0,159.0,119.56,88.41
2017,10,11,16,15,117.0,89.5,1.45,16.0,120.5,84.73,61.72
2017,10,11,16,30,91.0,63.0,1.4,15.0,82.0,53.93,42.14
2017,10,11,16,45,67.0,42.0,1.35,14.5,54.0,36.3,26.24
2017,10,11,17,0,43.0,21.0,1.3,14.0,26.0,18.94,10.42
2017,10,11,17,15,21.5,10.5,1.3,13.5,13.0,9.69,0.0
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,12,6,15,46.5,8.0,3.1,8.5,9.5,7.63,0.0
2017,10,12,6,30,93.0,16.0,3.3,9.0,19.0,51.49,0.0
2017,10,12,6,45,225.0,32.0,3.5,9.5,58.0,162.89,118.91
2017,10,12,7,0,357.0,48.0,3.7,10.0,97.0,256.37,208.7
2017,10,12,7,15,443.5,59.5,3.9,10.5,146.0,335.32,279.74
2017,10,12,7,30,530.0,71.0,4.1,11.0,195.0,421.27,354.61
2017,10,12,7,45,586.5,79.0,4.3,11.5,245.5,490.7,413.79
2017,10,12,8,0,643.0,87.0,4.5,12.0,296.0,562.93,473.32
2017,10,12,8,15,682.0,93.0,4.5,12.5,344.5,622.66,520.36
2017,10,12,8,30,721.0,99.0,4.5,13.0,393.0,682.83,565.37
2017,10,12,8,45,746.5,104.5,4.5,13.5,438.0,731.83,600.24
2017,10,12,9,0,772.0,110.0,4.5,14.0,483.0,779.56,633.44
2017,10,12,9,15,792.0,113.5,4.45,14.5,523.0,818.67,659.26
2017,10,12,9,30,812.0,117.0,4.4,15.0,563.0,855.55,683.04
2017,10,12,9,45,794.0,132.5,4.4,16.0,589.5,870.94,689.92
2017,10,12,10,0,776.0,148.0,4.4,17.0,616.0,882.08,693.89
2017,10,12,10,15,787.5,150.0,4.4,17.5,642.5,900.37,704.44
2017,10,12,10,30,799.0,152.0,4.4,18.0,669.0,915.46,712.68
2017,10,12,10,45,783.0,164.0,4.4,18.5,682.5,913.61,709.05
2017,10,12,11,0,767.0,176.0,4.4,19.0,696.0,908.12,703.14
2017,10,12,11,15,771.5,177.0,4.4,19.0,706.5,905.64,700.94
2017,10,12,11,30,776.0,178.0,4.4,19.0,717.0,899.79,696.49
2017,10,12,11,45,749.5,190.5,4.4,19.5,713.0,875.89,678.1
2017,10,12,12,0,723.0,203.0,4.4,20.0,709.0,849.37,657.99
2017,10,12,12,15,720.0,202.5,4.4,20.0,703.0,826.88,641.77
2017,10,12,12,30,717.0,202.0,4.4,20.0,697.0,801.72,623.51
2017,10,12,12,45,743.5,186.0,4.4,20.5,691.0,781.13,607.99
2017,10,12,13,0,770.0,170.0,4.4,21.0,685.0,756.27,589.17
2017,10,12,13,15,760.0,167.5,4.35,21.0,662.5,715.28,558.5
2017,10,12,13,30,750.0,165.0,4.3,21.0,640.0,672.62,526.3
2017,10,12,13,45,700.5,174.5,4.3,21.0,603.0,615.94,482.69
2017,10,12,14,0,651.0,184.0,4.3,21.0,566.0,561.25,439.94
2017,10,12,14,15,631.0,178.0,4.2,21.0,530.0,507.75,397.6
2017,10,12,14,30,611.0,172.0,4.1,21.0,494.0,457.22,356.58
2017,10,12,14,45,562.0,170.0,4.0,21.0,448.5,399.05,309.01
2017,10,12,15,0,513.0,168.0,3.9,21.0,403.0,344.96,264.11
2017,10,12,15,15,479.0,156.5,3.45,20.5,358.5,291.45,219.33
2017,10,12,15,30,445.0,145.0,3.0,20.0,314.0,241.27,177.05
2017,10,12,15,45,397.5,130.5,2.65,19.5,266.5,189.5,134.59
2017,10,12,16,0,350.0,116.0,2.3,19.0,219.0,143.22,98.21
2017,10,12,16,15,296.5,97.5,2.05,18.0,173.0,100.42,67.99
2017,10,12,16,30,243.0,79.0,1.8,17.0,127.0,63.29,49.89
2017,10,12,16,45,182.0,56.5,1.55,16.0,87.0,45.14,33.64
2017,10,12,17,0,121.0,34.0,1.3,15.0,47.0,27.91,17.7
2017,10,12,17,15,60.5,17.0,1.3,14.5,23.5,14.32,0.0
2017,10,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,6,15,25.0,6.0,1.6,8.5,7.0,0.0,0.0
2017,10,13,6,30,50.0,12.0,1.8,9.0,14.0,30.85,0.0
2017,10,13,6,45,156.0,31.0,2.0,9.5,49.5,131.23,92.99
2017,10,13,7,0,262.0,50.0,2.2,10.0,85.0,213.1,172.23
2017,10,13,7,15,342.5,64.5,2.5,10.5,130.5,285.56,237.1
2017,10,13,7,30,423.0,79.0,2.8,11.0,176.0,365.33,306.45
2017,10,13,7,45,490.0,87.5,3.15,12.0,225.5,435.36,365.49
2017,10,13,8,0,557.0,96.0,3.5,13.0,275.0,513.55,429.01
2017,10,13,8,15,597.5,103.5,3.55,13.5,322.0,572.94,475.68
2017,10,13,8,30,638.0,111.0,3.6,14.0,369.0,633.04,521.53
2017,10,13,8,45,677.5,113.5,3.7,14.5,414.5,686.95,560.95
2017,10,13,9,0,717.0,116.0,3.8,15.0,460.0,740.48,598.92
2017,10,13,9,15,738.0,120.5,3.75,15.5,499.0,780.18,625.28
2017,10,13,9,30,759.0,125.0,3.7,16.0,538.0,817.86,649.8
2017,10,13,9,45,767.5,130.5,3.7,17.0,570.0,843.53,664.3
2017,10,13,10,0,776.0,136.0,3.7,18.0,602.0,866.24,676.61
2017,10,13,10,15,787.5,138.5,3.7,18.5,628.0,885.04,687.39
2017,10,13,10,30,799.0,141.0,3.7,19.0,654.0,900.66,695.98
2017,10,13,10,45,797.5,146.5,3.7,20.0,670.5,904.71,695.23
2017,10,13,11,0,796.0,152.0,3.7,21.0,687.0,905.28,692.29
2017,10,13,11,15,800.0,152.5,3.65,21.0,698.0,901.69,689.03
2017,10,13,11,30,804.0,153.0,3.6,21.0,709.0,894.69,683.57
2017,10,13,11,45,787.5,161.0,3.6,21.5,707.0,874.81,668.32
2017,10,13,12,0,771.0,169.0,3.6,22.0,705.0,852.05,651.29
2017,10,13,12,15,768.5,168.5,3.6,22.0,699.5,829.19,635.56
2017,10,13,12,30,766.0,168.0,3.6,22.0,694.0,803.5,617.86
2017,10,13,12,45,742.0,174.5,3.6,22.5,676.0,765.87,589.65
2017,10,13,13,0,718.0,181.0,3.6,23.0,658.0,726.87,559.98
2017,10,13,13,15,708.0,178.5,3.6,23.0,636.5,687.67,531.31
2017,10,13,13,30,698.0,176.0,3.6,23.0,615.0,646.99,501.06
2017,10,13,13,45,665.0,179.0,3.65,23.0,582.0,596.27,462.73
2017,10,13,14,0,632.0,182.0,3.7,23.0,549.0,546.46,424.38
2017,10,13,14,15,612.5,176.0,3.65,22.5,514.5,494.2,384.2
2017,10,13,14,30,593.0,170.0,3.6,22.0,480.0,444.94,345.21
2017,10,13,14,45,553.5,165.5,3.55,22.0,437.5,389.55,300.05
2017,10,13,15,0,514.0,161.0,3.5,22.0,395.0,337.31,256.72
2017,10,13,15,15,480.5,150.0,3.1,21.5,351.0,284.55,212.68
2017,10,13,15,30,447.0,139.0,2.7,21.0,307.0,235.06,171.08
2017,10,13,15,45,401.0,125.5,2.35,20.5,260.5,184.56,129.76
2017,10,13,16,0,355.0,112.0,2.0,20.0,214.0,139.33,94.42
2017,10,13,16,15,300.0,94.0,1.8,19.0,169.0,96.86,64.88
2017,10,13,16,30,245.0,76.0,1.6,18.0,124.0,60.13,46.89
2017,10,13,16,45,181.5,54.5,1.45,17.0,84.0,43.64,32.12
2017,10,13,17,0,118.0,33.0,1.3,16.0,44.0,27.11,16.68
2017,10,13,17,15,59.0,16.5,1.3,15.5,22.0,13.89,0.0
2017,10,13,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,6,15,77.0,6.5,2.5,9.5,9.0,0.0,0.0
2017,10,14,6,30,154.0,13.0,2.8,10.0,18.0,71.97,0.0
2017,10,14,6,45,303.0,25.5,3.1,10.5,57.5,188.36,131.09
2017,10,14,7,0,452.0,38.0,3.4,11.0,97.0,292.02,235.55
2017,10,14,7,15,536.5,46.5,3.6,11.5,146.0,369.85,306.31
2017,10,14,7,30,621.0,55.0,3.8,12.0,195.0,454.59,380.11
2017,10,14,7,45,673.0,61.0,4.0,13.0,245.5,521.76,436.4
2017,10,14,8,0,725.0,67.0,4.2,14.0,296.0,587.27,489.26
2017,10,14,8,15,760.5,71.0,4.15,14.5,345.0,644.95,532.88
2017,10,14,8,30,796.0,75.0,4.1,15.0,394.0,702.56,574.65
2017,10,14,8,45,820.0,79.0,4.1,15.5,439.0,750.75,608.28
2017,10,14,9,0,844.0,83.0,4.1,16.0,484.0,797.36,640.01
2017,10,14,9,15,862.5,86.0,4.0,16.5,524.5,836.27,665.04
2017,10,14,9,30,881.0,89.0,3.9,17.0,565.0,872.67,687.83
2017,10,14,9,45,873.0,99.0,3.85,17.5,594.5,891.61,698.11
2017,10,14,10,0,865.0,109.0,3.8,18.0,624.0,906.55,705.66
2017,10,14,10,15,875.0,110.5,3.7,18.5,651.0,923.85,714.63
2017,10,14,10,30,885.0,112.0,3.6,19.0,678.0,937.65,721.15
2017,10,14,10,45,874.0,121.0,3.55,19.5,692.5,937.51,718.4
2017,10,14,11,0,863.0,130.0,3.5,20.0,707.0,933.5,713.27
2017,10,14,11,15,867.0,131.0,3.4,20.5,718.0,930.38,708.64
2017,10,14,11,30,871.0,132.0,3.3,21.0,729.0,923.6,701.65
2017,10,14,11,45,852.5,140.5,3.25,21.5,727.0,901.83,684.9
2017,10,14,12,0,834.0,149.0,3.2,22.0,725.0,877.0,666.32
2017,10,14,12,15,832.5,149.0,3.05,22.0,720.0,854.65,650.24
2017,10,14,12,30,831.0,149.0,2.9,22.0,715.0,829.2,632.07
2017,10,14,12,45,835.5,143.5,2.8,22.5,703.5,799.78,610.35
2017,10,14,13,0,840.0,138.0,2.7,23.0,692.0,767.19,586.45
2017,10,14,13,15,832.0,136.0,2.6,23.0,670.0,726.4,556.54
2017,10,14,13,30,824.0,134.0,2.5,23.0,648.0,683.59,524.75
2017,10,14,13,45,788.5,140.0,2.45,23.0,614.0,630.98,485.2
2017,10,14,14,0,753.0,146.0,2.4,23.0,580.0,577.87,444.6
2017,10,14,14,15,734.5,142.0,2.3,23.0,544.5,524.96,403.32
2017,10,14,14,30,716.0,138.0,2.2,23.0,509.0,472.16,361.11
2017,10,14,14,45,679.5,136.0,2.15,23.0,465.5,414.27,314.27
2017,10,14,15,0,643.0,134.0,2.1,23.0,422.0,359.01,268.53
2017,10,14,15,15,608.5,126.0,1.85,22.5,376.5,301.82,220.8
2017,10,14,15,30,574.0,118.0,1.6,22.0,331.0,245.84,173.75
2017,10,14,15,45,522.5,109.0,1.4,22.0,282.0,191.22,128.86
2017,10,14,16,0,471.0,100.0,1.2,22.0,233.0,142.26,90.91
2017,10,14,16,15,404.5,86.0,1.1,21.0,185.0,94.09,58.83
2017,10,14,16,30,338.0,72.0,1.0,20.0,137.0,54.54,41.62
2017,10,14,16,45,246.0,54.0,0.95,19.5,93.5,41.63,29.99
2017,10,14,17,0,154.0,36.0,0.9,19.0,50.0,28.21,16.98
2017,10,14,17,15,77.0,18.0,0.9,18.5,25.0,15.05,0.0
2017,10,14,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,15,6,15,28.0,5.0,2.85,9.5,6.0,0.0,0.0
2017,10,15,6,30,56.0,10.0,3.2,10.0,12.0,31.12,0.0
2017,10,15,6,45,168.0,27.5,3.55,10.5,46.5,129.02,85.73
2017,10,15,7,0,280.0,45.0,3.9,11.0,81.0,214.92,172.73
2017,10,15,7,15,363.5,59.0,3.85,11.5,127.0,288.97,239.48
2017,10,15,7,30,447.0,73.0,3.8,12.0,173.0,370.57,310.53
2017,10,15,7,45,501.5,83.5,3.8,13.0,220.5,438.49,367.5
2017,10,15,8,0,556.0,94.0,3.8,14.0,268.0,508.37,423.82
2017,10,15,8,15,597.0,101.5,3.7,14.5,315.0,567.81,470.36
2017,10,15,8,30,638.0,109.0,3.6,15.0,362.0,627.98,515.89
2017,10,15,8,45,665.5,115.5,3.5,16.0,405.5,676.86,549.78
2017,10,15,9,0,693.0,122.0,3.4,17.0,449.0,724.8,581.56
2017,10,15,9,15,715.0,126.5,3.2,17.5,487.5,764.57,607.09
2017,10,15,9,30,737.0,131.0,3.0,18.0,526.0,802.43,630.59
2017,10,15,9,45,746.0,137.0,2.85,19.0,557.5,828.55,644.27
2017,10,15,10,0,755.0,143.0,2.7,20.0,589.0,851.79,655.69
2017,10,15,10,15,766.5,145.5,2.5,20.5,615.0,870.22,664.43
2017,10,15,10,30,778.0,148.0,2.3,21.0,641.0,885.54,670.87
2017,10,15,10,45,769.5,156.5,2.15,22.0,655.5,886.5,666.65
2017,10,15,11,0,761.0,165.0,2.0,23.0,670.0,884.03,660.34
2017,10,15,11,15,765.0,166.0,1.85,23.5,681.0,881.05,655.11
2017,10,15,11,30,769.0,167.0,1.7,24.0,692.0,874.77,647.77
2017,10,15,11,45,751.5,175.5,1.6,24.5,689.5,854.83,632.09
2017,10,15,12,0,734.0,184.0,1.5,25.0,687.0,832.16,614.9
2017,10,15,12,15,732.0,183.5,1.5,25.5,681.5,810.36,599.53
2017,10,15,12,30,730.0,183.0,1.5,26.0,676.0,785.84,581.84
2017,10,15,12,45,746.0,172.0,1.5,26.5,667.5,761.63,564.75
2017,10,15,13,0,762.0,161.0,1.5,27.0,659.0,733.88,545.05
2017,10,15,13,15,752.5,158.5,1.5,27.0,637.5,693.69,517.17
2017,10,15,13,30,743.0,156.0,1.5,27.0,616.0,651.85,487.69
2017,10,15,13,45,700.5,163.0,1.55,27.0,581.0,597.94,449.03
2017,10,15,14,0,658.0,170.0,1.6,27.0,546.0,545.52,410.6
2017,10,15,14,15,638.5,164.5,1.65,27.0,511.5,495.05,372.88
2017,10,15,14,30,619.0,159.0,1.7,27.0,477.0,445.08,334.41
2017,10,15,14,45,573.0,157.0,1.8,27.0,433.0,386.12,288.54
2017,10,15,15,0,527.0,155.0,1.9,27.0,389.0,333.2,246.33
2017,10,15,15,15,492.0,144.5,1.7,26.0,345.0,280.02,203.63
2017,10,15,15,30,457.0,134.0,1.5,25.0,301.0,230.24,163.23
2017,10,15,15,45,401.0,122.0,1.3,24.5,253.5,179.02,122.71
2017,10,15,16,0,345.0,110.0,1.1,24.0,206.0,134.2,89.08
2017,10,15,16,15,287.5,91.5,1.15,23.0,161.0,92.01,60.74
2017,10,15,16,30,230.0,73.0,1.2,22.0,116.0,57.36,43.62
2017,10,15,16,45,159.5,50.5,1.25,21.5,76.0,40.59,28.73
2017,10,15,17,0,89.0,28.0,1.3,21.0,36.0,23.17,12.41
2017,10,15,17,15,44.5,14.0,1.3,20.5,18.0,13.34,0.0
2017,10,15,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.7,10.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.8,11.0,8.0,7.63,0.0
2017,10,16,6,45,126.5,26.5,1.9,11.5,42.5,108.41,67.89
2017,10,16,7,0,253.0,45.0,2.0,12.0,77.0,201.76,160.34
2017,10,16,7,15,335.0,60.0,2.2,12.5,122.0,274.72,225.45
2017,10,16,7,30,417.0,75.0,2.4,13.0,167.0,355.09,294.81
2017,10,16,7,45,491.5,83.5,2.6,14.0,217.0,428.96,356.47
2017,10,16,8,0,566.0,92.0,2.8,15.0,267.0,511.69,422.84
2017,10,16,8,15,607.0,99.5,2.65,15.5,314.0,571.33,468.5
2017,10,16,8,30,648.0,107.0,2.5,16.0,361.0,631.69,512.98
2017,10,16,8,45,686.5,110.0,2.4,17.0,406.5,685.23,549.3
2017,10,16,9,0,725.0,113.0,2.3,18.0,452.0,738.32,583.7
2017,10,16,9,15,746.5,117.0,2.35,18.5,491.0,777.7,609.38
2017,10,16,9,30,768.0,121.0,2.4,19.0,530.0,815.06,633.37
2017,10,16,9,45,782.5,124.5,2.45,20.0,563.0,843.48,649.58
2017,10,16,10,0,797.0,128.0,2.5,21.0,596.0,869.08,663.75
2017,10,16,10,15,808.5,130.5,2.45,21.5,622.5,887.85,673.61
2017,10,16,10,30,820.0,133.0,2.4,22.0,649.0,898.3,677.88
2017,10,16,10,45,819.0,138.0,2.4,22.5,666.0,902.18,678.3
2017,10,16,11,0,818.0,143.0,2.4,23.0,683.0,907.63,680.0
2017,10,16,11,15,679.0,185.0,2.35,23.5,638.0,823.64,620.79
2017,10,16,11,30,540.0,227.0,2.3,24.0,593.0,733.32,554.68
2017,10,16,11,45,673.5,190.5,2.25,24.5,648.5,801.78,603.66
2017,10,16,12,0,807.0,154.0,2.2,25.0,704.0,858.76,640.25
2017,10,16,12,15,804.5,153.5,2.15,25.5,698.0,835.2,622.32
2017,10,16,12,30,802.0,153.0,2.1,26.0,692.0,808.71,603.27
2017,10,16,12,45,706.0,171.5,2.1,26.5,639.0,728.52,546.57
2017,10,16,13,0,610.0,190.0,2.1,27.0,586.0,650.97,490.38
2017,10,16,13,15,460.0,228.5,2.1,27.0,521.5,557.78,422.02
2017,10,16,13,30,310.0,267.0,2.1,27.0,457.0,471.09,357.23
2017,10,16,13,45,335.0,248.0,2.1,27.5,445.5,450.65,342.17
2017,10,16,14,0,360.0,229.0,2.1,28.0,434.0,427.45,324.29
2017,10,16,14,15,506.0,189.0,2.05,27.5,457.0,446.64,338.54
2017,10,16,14,30,652.0,149.0,2.0,27.0,480.0,448.81,338.14
2017,10,16,14,45,613.5,146.0,2.0,27.0,437.5,392.68,293.35
2017,10,16,15,0,575.0,143.0,2.0,27.0,395.0,337.4,248.7
2017,10,16,15,15,539.5,133.5,1.75,26.5,350.5,282.55,203.87
2017,10,16,15,30,504.0,124.0,1.5,26.0,306.0,231.08,161.5
2017,10,16,15,45,448.0,113.0,1.25,25.5,258.0,178.29,119.63
2017,10,16,16,0,392.0,102.0,1.0,25.0,210.0,131.83,84.88
2017,10,16,16,15,331.0,85.5,1.05,24.0,164.0,87.04,55.39
2017,10,16,16,30,270.0,69.0,1.1,23.0,118.0,52.4,39.16
2017,10,16,16,45,189.5,48.5,1.15,22.0,77.5,37.4,25.89
2017,10,16,17,0,109.0,28.0,1.2,21.0,37.0,23.16,11.9
2017,10,16,17,15,54.5,14.0,1.2,20.0,18.5,13.34,0.0
2017,10,16,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.75,13.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.7,13.0,4.0,10.7,0.0
2017,10,17,6,45,75.5,22.0,0.65,13.5,30.0,68.81,38.44
2017,10,17,7,0,133.0,40.0,0.6,14.0,56.0,125.87,97.42
2017,10,17,7,15,190.5,62.0,0.65,14.5,96.5,190.08,153.24
2017,10,17,7,30,248.0,84.0,0.7,15.0,137.0,258.25,210.88
2017,10,17,7,45,294.0,102.5,0.75,15.5,181.0,318.45,260.5
2017,10,17,8,0,340.0,121.0,0.8,16.0,225.0,381.66,310.89
2017,10,17,8,15,357.5,129.0,0.75,16.5,254.0,425.9,344.12
2017,10,17,8,30,375.0,137.0,0.7,17.0,283.0,459.68,368.58
2017,10,17,8,45,280.0,168.5,0.7,17.5,284.0,421.97,336.59
2017,10,17,9,0,185.0,200.0,0.7,18.0,285.0,377.31,299.41
2017,10,17,9,15,202.0,216.5,0.75,18.5,316.5,412.77,325.87
2017,10,17,9,30,219.0,233.0,0.8,19.0,348.0,448.18,351.19
2017,10,17,9,45,375.5,210.5,0.9,20.0,423.0,570.45,442.57
2017,10,17,10,0,532.0,188.0,1.0,21.0,498.0,698.36,533.04
2017,10,17,10,15,591.0,191.0,1.15,21.5,549.0,756.71,572.37
2017,10,17,10,30,650.0,194.0,1.3,22.0,600.0,817.81,613.6
2017,10,17,10,45,668.0,180.0,1.45,22.5,608.0,817.8,612.91
2017,10,17,11,0,686.0,166.0,1.6,23.0,616.0,814.35,610.45
2017,10,17,11,15,641.5,186.0,1.7,23.5,611.5,789.77,593.18
2017,10,17,11,30,597.0,206.0,1.8,24.0,607.0,762.43,572.89
2017,10,17,11,45,459.5,253.5,1.9,24.5,563.0,680.46,512.55
2017,10,17,12,0,322.0,301.0,2.0,25.0,519.0,594.5,448.74
2017,10,17,12,15,308.0,301.0,1.95,25.0,508.5,572.49,433.03
2017,10,17,12,30,294.0,301.0,1.9,25.0,498.0,549.94,416.44
2017,10,17,12,45,336.5,284.5,1.85,25.5,505.5,552.38,418.24
2017,10,17,13,0,379.0,268.0,1.8,26.0,513.0,551.3,417.16
2017,10,17,13,15,431.5,242.5,1.7,26.0,512.5,550.84,417.07
2017,10,17,13,30,484.0,217.0,1.6,26.0,512.0,538.31,408.09
2017,10,17,13,45,457.0,213.5,1.55,26.0,482.0,494.21,375.21
2017,10,17,14,0,430.0,210.0,1.5,26.0,452.0,451.22,342.87
2017,10,17,14,15,381.5,217.5,1.5,25.5,422.5,405.66,308.77
2017,10,17,14,30,333.0,225.0,1.5,25.0,393.0,368.07,280.13
2017,10,17,14,45,326.5,207.0,1.55,25.0,360.5,327.61,248.47
2017,10,17,15,0,320.0,189.0,1.6,25.0,328.0,287.53,216.36
2017,10,17,15,15,302.5,170.0,1.45,24.0,290.0,243.84,181.59
2017,10,17,15,30,285.0,151.0,1.3,23.0,252.0,202.02,147.88
2017,10,17,15,45,332.5,126.0,1.15,22.5,227.5,168.47,117.93
2017,10,17,16,0,380.0,101.0,1.0,22.0,203.0,128.44,83.77
2017,10,17,16,15,320.5,84.0,1.05,21.0,158.0,84.24,54.42
2017,10,17,16,30,261.0,67.0,1.1,20.0,113.0,50.96,38.39
2017,10,17,16,45,191.0,46.5,1.2,19.0,74.5,35.91,24.89
2017,10,17,17,0,121.0,26.0,1.3,18.0,36.0,20.29,9.31
2017,10,17,17,15,60.5,13.0,1.35,17.0,18.0,12.39,0.0
2017,10,17,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,3.5,1.05,8.5,3.5,0.0,0.0
2017,10,18,6,30,0.0,7.0,1.0,9.0,7.0,6.67,0.0
2017,10,18,6,45,110.5,25.0,0.95,9.5,38.0,97.45,52.97
2017,10,18,7,0,221.0,43.0,0.9,10.0,69.0,183.52,145.09
2017,10,18,7,15,300.0,59.5,0.95,10.5,113.0,254.86,208.75
2017,10,18,7,30,379.0,76.0,1.0,11.0,157.0,333.28,275.92
2017,10,18,7,45,441.0,88.0,1.1,11.5,204.5,401.69,333.11
2017,10,18,8,0,503.0,100.0,1.2,12.0,252.0,474.23,391.59
2017,10,18,8,15,545.0,109.0,1.2,12.5,298.0,532.43,436.32
2017,10,18,8,30,587.0,118.0,1.2,13.0,344.0,595.66,483.18
2017,10,18,8,45,624.5,123.0,1.2,14.0,388.0,648.91,520.23
2017,10,18,9,0,662.0,128.0,1.2,15.0,432.0,701.77,555.36
2017,10,18,9,15,684.5,133.0,1.15,15.5,470.5,741.54,580.27
2017,10,18,9,30,707.0,138.0,1.1,16.0,509.0,779.49,603.42
2017,10,18,9,45,725.5,141.0,1.1,17.0,541.5,809.61,620.25
2017,10,18,10,0,744.0,144.0,1.1,18.0,574.0,837.2,635.18
2017,10,18,10,15,755.5,147.0,1.05,18.5,600.0,855.87,644.41
2017,10,18,10,30,767.0,150.0,1.0,19.0,626.0,871.47,651.66
2017,10,18,10,45,775.0,151.0,1.0,19.5,644.0,878.48,654.1
2017,10,18,11,0,783.0,152.0,1.0,20.0,662.0,882.19,654.6
2017,10,18,11,15,787.0,153.0,1.1,20.5,672.5,879.01,652.34
2017,10,18,11,30,791.0,154.0,1.2,21.0,683.0,872.46,648.01
2017,10,18,11,45,792.0,154.5,1.3,21.5,685.0,859.47,639.48
2017,10,18,12,0,793.0,155.0,1.4,22.0,687.0,843.26,628.87
2017,10,18,12,15,790.0,154.0,1.55,22.0,681.0,819.04,614.63
2017,10,18,12,30,787.0,153.0,1.7,22.0,675.0,791.99,598.25
2017,10,18,12,45,751.5,164.0,1.9,22.0,654.0,750.42,570.96
2017,10,18,13,0,716.0,175.0,2.1,22.0,633.0,707.97,541.78
2017,10,18,13,15,706.0,172.0,2.25,22.0,611.0,668.56,514.24
2017,10,18,13,30,696.0,169.0,2.4,22.0,589.0,627.69,484.84
2017,10,18,13,45,681.0,165.0,2.6,22.0,560.5,581.63,450.96
2017,10,18,14,0,666.0,161.0,2.8,22.0,532.0,535.05,415.65
2017,10,18,14,15,646.0,155.5,2.9,21.5,497.0,484.25,376.59
2017,10,18,14,30,626.0,150.0,3.0,21.0,462.0,433.99,336.72
2017,10,18,14,45,600.5,143.0,3.1,20.5,422.0,378.71,291.84
2017,10,18,15,0,575.0,136.0,3.2,20.0,382.0,327.46,248.92
2017,10,18,15,15,540.0,127.0,3.3,19.5,338.5,273.57,203.32
2017,10,18,15,30,505.0,118.0,3.4,19.0,295.0,222.97,160.17
2017,10,18,15,45,461.0,105.5,3.5,18.5,249.5,171.33,117.31
2017,10,18,16,0,417.0,93.0,3.6,18.0,204.0,124.62,80.85
2017,10,18,16,15,353.5,78.0,3.65,17.0,158.5,79.98,51.24
2017,10,18,16,30,290.0,63.0,3.7,16.0,113.0,47.98,36.38
2017,10,18,16,45,209.5,44.0,3.75,15.0,74.0,34.03,23.58
2017,10,18,17,0,129.0,25.0,3.8,14.0,35.0,19.55,8.18
2017,10,18,17,15,64.5,12.5,3.9,13.5,17.5,11.91,0.0
2017,10,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,6,45,188.5,16.5,3.05,10.5,37.5,120.03,59.05
2017,10,19,7,0,377.0,33.0,3.2,11.0,75.0,246.69,195.38
2017,10,19,7,15,464.5,41.0,3.25,11.0,119.5,320.47,264.35
2017,10,19,7,30,552.0,49.0,3.3,11.0,164.0,401.7,336.48
2017,10,19,7,45,601.5,55.5,3.35,11.5,210.0,463.99,390.23
2017,10,19,8,0,651.0,62.0,3.4,12.0,256.0,528.77,443.85
2017,10,19,8,15,688.0,66.5,3.4,12.0,301.5,580.56,485.7
2017,10,19,8,30,725.0,71.0,3.4,12.0,347.0,636.59,528.53
2017,10,19,8,45,452.0,133.5,3.4,12.5,312.5,523.4,434.65
2017,10,19,9,0,179.0,196.0,3.4,13.0,278.0,367.49,303.2
2017,10,19,9,15,142.5,213.0,3.4,13.5,282.0,359.65,295.15
2017,10,19,9,30,106.0,230.0,3.4,14.0,286.0,336.42,274.33
2017,10,19,9,45,67.0,227.0,3.45,14.5,263.5,298.09,241.53
2017,10,19,10,0,28.0,224.0,3.5,15.0,241.0,259.12,208.17
2017,10,19,10,15,102.0,256.0,3.55,15.0,319.0,359.08,289.96
2017,10,19,10,30,176.0,288.0,3.6,15.0,397.0,472.84,379.79
2017,10,19,10,45,131.5,292.0,3.65,15.5,375.0,435.53,347.99
2017,10,19,11,0,87.0,296.0,3.7,16.0,353.0,385.03,306.69
2017,10,19,11,15,64.5,287.0,3.9,16.0,329.5,352.42,280.67
2017,10,19,11,30,42.0,278.0,4.1,16.0,306.0,320.44,254.91
2017,10,19,11,45,42.5,279.0,4.3,16.0,307.5,319.56,254.41
2017,10,19,12,0,43.0,280.0,4.5,16.0,309.0,318.54,253.75
2017,10,19,12,15,83.0,295.0,4.65,16.0,350.0,364.01,290.89
2017,10,19,12,30,123.0,310.0,4.8,16.0,391.0,416.08,332.61
2017,10,19,12,45,75.5,279.5,5.0,16.0,329.0,333.88,267.16
2017,10,19,13,0,28.0,249.0,5.2,16.0,267.0,264.55,211.2
2017,10,19,13,15,203.0,246.5,5.25,16.0,369.0,384.46,310.97
2017,10,19,13,30,378.0,244.0,5.3,16.0,471.0,488.77,394.98
2017,10,19,13,45,191.0,209.0,5.4,16.0,323.5,318.95,258.02
2017,10,19,14,0,4.0,174.0,5.5,16.0,176.0,165.24,131.44
2017,10,19,14,15,2.0,142.0,5.45,15.5,143.0,133.54,105.99
2017,10,19,14,30,0.0,110.0,5.4,15.0,110.0,102.44,80.59
2017,10,19,14,45,107.5,143.5,5.4,15.0,189.0,178.49,143.1
2017,10,19,15,0,215.0,177.0,5.4,15.0,268.0,237.77,189.2
2017,10,19,15,15,206.0,159.0,5.25,15.0,238.5,204.3,160.18
2017,10,19,15,30,197.0,141.0,5.1,15.0,209.0,171.8,132.03
2017,10,19,15,45,186.0,121.0,5.0,15.0,177.5,138.36,103.48
2017,10,19,16,0,175.0,101.0,4.9,15.0,146.0,105.1,76.01
2017,10,19,16,15,154.0,81.0,4.6,14.5,115.0,73.69,52.51
2017,10,19,16,30,133.0,61.0,4.3,14.0,84.0,48.44,37.02
2017,10,19,16,45,90.5,42.5,4.0,13.5,56.0,34.42,23.93
2017,10,19,17,0,48.0,24.0,3.7,13.0,28.0,20.86,8.03
2017,10,19,17,15,24.0,12.0,3.55,12.5,14.0,11.44,0.0
2017,10,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,20.5,1.7,10.5,28.5,63.9,24.21
2017,10,20,7,0,143.0,41.0,1.9,11.0,57.0,133.87,103.82
2017,10,20,7,15,196.0,59.0,2.05,11.0,92.5,189.15,154.67
2017,10,20,7,30,249.0,77.0,2.2,11.0,128.0,248.84,207.71
2017,10,20,7,45,285.0,93.0,2.4,11.5,166.0,299.31,251.55
2017,10,20,8,0,321.0,109.0,2.6,12.0,204.0,352.11,296.06
2017,10,20,8,15,357.5,119.0,2.65,12.5,241.0,411.98,344.69
2017,10,20,8,30,394.0,129.0,2.7,13.0,278.0,461.81,384.19
2017,10,20,8,45,373.0,150.5,2.8,13.5,304.5,482.5,398.63
2017,10,20,9,0,352.0,172.0,2.9,14.0,331.0,487.13,400.54
2017,10,20,9,15,405.5,176.5,2.9,14.0,374.5,556.18,454.17
2017,10,20,9,30,459.0,181.0,2.9,14.0,418.0,612.91,497.28
2017,10,20,9,45,635.0,144.5,2.95,14.5,494.0,732.56,588.08
2017,10,20,10,0,811.0,108.0,3.0,15.0,570.0,844.44,666.83
2017,10,20,10,15,695.5,146.0,3.0,15.0,555.0,798.1,631.33
2017,10,20,10,30,580.0,184.0,3.0,15.0,540.0,735.1,584.14
2017,10,20,10,45,714.0,148.5,3.05,15.5,598.5,817.56,643.76
2017,10,20,11,0,848.0,113.0,3.1,16.0,657.0,885.98,690.35
2017,10,20,11,15,520.5,212.5,3.15,16.0,548.5,703.03,555.07
2017,10,20,11,30,193.0,312.0,3.2,16.0,440.0,499.54,395.17
2017,10,20,11,45,295.0,293.0,3.25,16.0,488.5,570.1,452.17
2017,10,20,12,0,397.0,274.0,3.3,16.0,537.0,624.5,494.95
2017,10,20,12,15,446.0,254.0,3.4,16.0,547.0,640.08,507.43
2017,10,20,12,30,495.0,234.0,3.5,16.0,557.0,641.89,510.01
2017,10,20,12,45,491.0,230.0,3.65,16.5,545.0,616.41,490.14
2017,10,20,13,0,487.0,226.0,3.8,17.0,533.0,589.49,469.12
2017,10,20,13,15,509.0,210.0,3.85,16.5,521.5,566.67,453.01
2017,10,20,13,30,531.0,194.0,3.9,16.0,510.0,540.81,434.04
2017,10,20,13,45,361.5,220.0,4.0,16.0,430.5,434.83,349.47
2017,10,20,14,0,192.0,246.0,4.1,16.0,351.0,344.23,276.25
2017,10,20,14,15,484.5,170.0,4.15,16.0,412.5,411.7,330.58
2017,10,20,14,30,777.0,94.0,4.2,16.0,474.0,443.98,352.53
2017,10,20,14,45,598.5,118.5,4.3,16.0,397.0,353.36,277.89
2017,10,20,15,0,420.0,143.0,4.4,16.0,320.0,278.16,216.67
2017,10,20,15,15,389.5,134.0,4.35,15.5,283.5,234.39,179.01
2017,10,20,15,30,359.0,125.0,4.3,15.0,247.0,193.6,143.83
2017,10,20,15,45,332.0,109.0,4.3,14.5,209.0,150.47,107.33
2017,10,20,16,0,305.0,93.0,4.3,14.0,171.0,110.48,75.27
2017,10,20,16,15,353.5,72.5,4.05,13.5,144.0,73.39,47.16
2017,10,20,16,30,402.0,52.0,3.8,13.0,117.0,40.98,30.55
2017,10,20,16,45,285.0,39.0,3.55,13.0,77.0,30.29,20.31
2017,10,20,17,0,168.0,26.0,3.3,13.0,37.0,20.57,6.33
2017,10,20,17,15,84.0,13.0,3.3,12.5,18.5,12.39,0.0
2017,10,20,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
