Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,6,45,191.0,15.5,1.4,8.5,36.0,117.5,37.92
2017,10,21,7,0,382.0,31.0,1.5,9.0,72.0,245.58,192.71
2017,10,21,7,15,474.0,39.0,1.5,9.5,116.5,321.34,263.54
2017,10,21,7,30,566.0,47.0,1.5,10.0,161.0,405.06,336.31
2017,10,21,7,45,622.5,52.0,1.5,10.5,208.0,466.02,388.24
2017,10,21,8,0,679.0,57.0,1.5,11.0,255.0,534.35,443.54
2017,10,21,8,15,715.5,61.0,1.7,11.5,300.5,589.79,487.1
2017,10,21,8,30,752.0,65.0,1.9,12.0,346.0,645.43,528.7
2017,10,21,8,45,778.5,67.5,2.15,13.0,388.5,691.37,561.27
2017,10,21,9,0,805.0,70.0,2.4,14.0,431.0,736.04,592.23
2017,10,21,9,15,823.0,72.5,2.45,14.5,468.0,772.2,616.2
2017,10,21,9,30,841.0,75.0,2.5,15.0,505.0,799.0,633.13
2017,10,21,9,45,854.5,76.0,2.6,15.5,537.0,824.45,649.4
2017,10,21,10,0,868.0,77.0,2.7,16.0,569.0,846.99,663.54
2017,10,21,10,15,877.0,78.5,2.65,16.5,593.5,863.09,672.03
2017,10,21,10,30,886.0,80.0,2.6,17.0,618.0,875.8,678.22
2017,10,21,10,45,892.0,80.5,2.55,17.5,635.5,881.19,679.39
2017,10,21,11,0,898.0,81.0,2.5,18.0,653.0,882.99,678.27
2017,10,21,11,15,901.0,81.5,2.45,18.0,663.0,878.55,674.29
2017,10,21,11,30,904.0,82.0,2.4,18.0,673.0,870.49,668.0
2017,10,21,11,45,904.5,82.0,2.4,18.5,675.0,856.13,656.71
2017,10,21,12,0,905.0,82.0,2.4,19.0,677.0,838.29,643.2
2017,10,21,12,15,903.5,81.5,2.45,19.0,671.5,814.87,627.52
2017,10,21,12,30,902.0,81.0,2.5,19.0,666.0,788.22,609.58
2017,10,21,12,45,902.0,78.5,2.55,19.0,653.0,757.38,588.61
2017,10,21,13,0,902.0,76.0,2.6,19.0,640.0,723.49,565.35
2017,10,21,13,15,895.0,75.0,2.6,19.0,619.0,683.61,537.12
2017,10,21,13,30,888.0,74.0,2.6,19.0,598.0,641.48,505.02
2017,10,21,13,45,879.0,72.5,2.6,19.5,570.5,595.59,468.47
2017,10,21,14,0,870.0,71.0,2.6,20.0,543.0,548.07,429.85
2017,10,21,14,15,855.5,69.0,2.55,19.5,508.5,495.91,388.12
2017,10,21,14,30,841.0,67.0,2.5,19.0,474.0,443.13,344.54
2017,10,21,14,45,822.0,64.5,2.5,19.0,434.5,387.75,297.04
2017,10,21,15,0,803.0,62.0,2.5,19.0,395.0,331.59,247.67
2017,10,21,15,15,775.0,59.0,2.3,18.5,351.0,273.94,196.62
2017,10,21,15,30,747.0,56.0,2.1,18.0,307.0,218.35,147.14
2017,10,21,15,45,703.0,52.5,1.95,18.0,260.5,162.04,99.04
2017,10,21,16,0,659.0,49.0,1.8,18.0,214.0,110.3,59.07
2017,10,21,16,15,592.0,43.0,1.65,17.0,167.0,60.15,29.69
2017,10,21,16,30,525.0,37.0,1.5,16.0,120.0,30.25,20.79
2017,10,21,16,45,400.5,28.5,1.35,15.5,78.5,21.97,12.94
2017,10,21,17,0,276.0,20.0,1.2,15.0,37.0,16.0,2.02
2017,10,21,17,15,138.0,10.0,1.35,14.5,18.5,9.53,0.0
2017,10,21,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,214.0,14.5,1.55,9.5,36.0,124.71,24.75
2017,10,22,7,0,428.0,29.0,1.7,10.0,72.0,264.45,205.31
2017,10,22,7,15,520.0,36.0,1.9,10.5,118.0,336.04,274.6
2017,10,22,7,30,612.0,43.0,2.1,11.0,164.0,420.87,349.16
2017,10,22,7,45,669.0,48.0,2.35,12.0,212.5,488.37,406.66
2017,10,22,8,0,726.0,53.0,2.6,13.0,261.0,558.61,463.91
2017,10,22,8,15,761.5,56.5,2.7,13.5,307.5,614.26,507.0
2017,10,22,8,30,797.0,60.0,2.8,14.0,354.0,669.94,548.03
2017,10,22,8,45,824.0,62.0,2.95,15.0,397.5,716.83,580.49
2017,10,22,9,0,851.0,64.0,3.1,16.0,441.0,755.72,606.25
2017,10,22,9,15,868.5,66.0,3.1,16.5,479.5,791.7,629.79
2017,10,22,9,30,886.0,68.0,3.1,17.0,518.0,825.25,651.2
2017,10,22,9,45,894.5,71.0,3.1,17.5,549.5,849.7,665.86
2017,10,22,10,0,903.0,74.0,3.1,18.0,581.0,870.88,678.19
2017,10,22,10,15,912.0,75.5,3.05,18.5,607.0,887.25,686.8
2017,10,22,10,30,921.0,77.0,3.0,19.0,633.0,900.09,693.01
2017,10,22,10,45,929.0,77.0,3.0,19.5,651.5,906.63,695.31
2017,10,22,11,0,937.0,77.0,3.0,20.0,670.0,909.44,695.22
2017,10,22,11,15,940.0,77.5,3.0,20.0,680.5,904.72,691.46
2017,10,22,11,30,943.0,78.0,3.0,20.0,691.0,896.23,685.31
2017,10,22,11,45,945.0,77.5,3.0,20.5,693.5,881.99,674.06
2017,10,22,12,0,947.0,77.0,3.0,21.0,696.0,864.06,660.46
2017,10,22,12,15,945.5,77.0,3.0,21.0,690.0,840.3,644.19
2017,10,22,12,30,944.0,77.0,3.0,21.0,684.0,813.14,625.61
2017,10,22,12,45,937.0,78.0,3.05,21.5,669.5,779.77,601.76
2017,10,22,13,0,930.0,79.0,3.1,22.0,655.0,743.6,575.89
2017,10,22,13,15,923.5,78.0,3.15,22.0,634.0,703.02,547.42
2017,10,22,13,30,917.0,77.0,3.2,22.0,613.0,660.06,515.07
2017,10,22,13,45,907.0,75.5,3.25,22.5,584.5,612.36,477.46
2017,10,22,14,0,897.0,74.0,3.3,23.0,556.0,563.03,437.74
2017,10,22,14,15,883.0,72.0,3.3,22.5,521.0,509.84,395.52
2017,10,22,14,30,869.0,70.0,3.3,22.0,486.0,455.92,351.29
2017,10,22,14,45,849.5,67.5,3.35,22.0,445.0,398.91,302.7
2017,10,22,15,0,830.0,65.0,3.4,22.0,404.0,341.19,252.27
2017,10,22,15,15,800.5,61.5,3.05,21.5,359.0,281.19,199.54
2017,10,22,15,30,771.0,58.0,2.7,21.0,314.0,223.4,148.6
2017,10,22,15,45,728.5,54.0,2.35,21.0,266.0,165.59,99.65
2017,10,22,16,0,686.0,50.0,2.0,21.0,218.0,112.16,58.98
2017,10,22,16,15,615.5,44.0,1.8,19.5,169.5,60.47,29.77
2017,10,22,16,30,545.0,38.0,1.6,18.0,121.0,31.48,21.61
2017,10,22,16,45,420.0,28.5,1.45,17.0,78.5,22.17,12.86
2017,10,22,17,0,295.0,19.0,1.3,16.0,36.0,15.24,0.0
2017,10,22,17,15,147.5,9.5,1.3,15.5,18.0,9.05,0.0
2017,10,22,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,6,45,215.5,13.5,1.8,13.5,34.5,122.72,3.82
2017,10,23,7,0,431.0,27.0,2.0,14.0,69.0,257.12,195.22
2017,10,23,7,15,522.0,34.0,2.2,14.5,114.0,333.8,268.73
2017,10,23,7,30,613.0,41.0,2.4,15.0,159.0,417.76,341.9
2017,10,23,7,45,668.0,45.5,2.6,15.5,207.0,483.19,397.86
2017,10,23,8,0,723.0,50.0,2.8,16.0,255.0,551.19,453.64
2017,10,23,8,15,758.5,53.5,2.85,16.5,301.0,606.53,496.1
2017,10,23,8,30,794.0,57.0,2.9,17.0,347.0,661.93,536.48
2017,10,23,8,45,819.0,59.0,3.0,18.0,389.5,700.65,562.4
2017,10,23,9,0,844.0,61.0,3.1,19.0,432.0,744.16,591.25
2017,10,23,9,15,861.5,63.0,3.1,19.5,470.0,779.91,614.44
2017,10,23,9,30,879.0,65.0,3.1,20.0,508.0,813.25,635.56
2017,10,23,9,45,886.5,68.5,3.1,20.5,539.0,837.34,649.88
2017,10,23,10,0,894.0,72.0,3.1,21.0,570.0,858.15,661.88
2017,10,23,10,15,903.0,73.5,3.15,21.5,595.5,874.39,671.02
2017,10,23,10,30,912.0,75.0,3.2,22.0,621.0,887.16,677.83
2017,10,23,10,45,918.5,75.5,3.25,23.0,639.0,892.94,678.64
2017,10,23,11,0,925.0,76.0,3.3,24.0,657.0,895.04,677.09
2017,10,23,11,15,928.5,76.5,3.35,24.0,667.5,890.82,674.01
2017,10,23,11,30,932.0,77.0,3.4,24.0,678.0,882.86,668.56
2017,10,23,11,45,933.0,76.5,3.45,24.5,680.0,867.94,657.18
2017,10,23,12,0,934.0,76.0,3.5,25.0,682.0,849.42,643.5
2017,10,23,12,15,932.5,76.0,3.5,25.5,676.5,825.97,626.26
2017,10,23,12,30,931.0,76.0,3.5,26.0,671.0,799.17,606.83
2017,10,23,12,45,921.5,77.5,3.55,26.5,656.0,764.94,582.48
2017,10,23,13,0,912.0,79.0,3.6,27.0,641.0,728.12,556.28
2017,10,23,13,15,905.0,78.0,3.5,27.0,619.5,687.91,527.51
2017,10,23,13,30,898.0,77.0,3.4,27.0,598.0,645.41,495.33
2017,10,23,13,45,888.0,75.5,3.35,27.0,569.5,598.57,459.45
2017,10,23,14,0,878.0,74.0,3.3,27.0,541.0,550.16,421.52
2017,10,23,14,15,862.5,72.0,3.15,27.0,506.0,497.22,378.99
2017,10,23,14,30,847.0,70.0,3.0,27.0,471.0,443.75,334.94
2017,10,23,14,45,826.5,67.5,2.95,27.0,431.0,386.94,287.41
2017,10,23,15,0,806.0,65.0,2.9,27.0,391.0,330.93,239.33
2017,10,23,15,15,776.0,61.5,2.45,26.5,346.5,272.27,188.79
2017,10,23,15,30,746.0,58.0,2.0,26.0,302.0,215.91,140.18
2017,10,23,15,45,702.0,53.5,1.55,25.5,255.0,159.02,93.45
2017,10,23,16,0,658.0,49.0,1.1,25.0,208.0,106.73,54.85
2017,10,23,16,15,586.5,43.0,1.05,24.0,160.5,56.92,27.65
2017,10,23,16,30,515.0,37.0,1.0,23.0,113.0,28.07,18.18
2017,10,23,16,45,257.5,34.5,0.95,22.5,72.5,26.9,16.15
2017,10,23,17,0,0.0,32.0,0.9,22.0,32.0,26.88,0.0
2017,10,23,17,15,0.0,16.0,0.85,21.5,16.0,15.25,0.0
2017,10,23,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,6,45,200.0,14.0,1.5,14.5,33.0,115.9,0.0
2017,10,24,7,0,400.0,28.0,1.6,15.0,66.0,248.7,185.75
2017,10,24,7,15,496.5,35.5,1.9,15.5,111.0,325.97,260.44
2017,10,24,7,30,593.0,43.0,2.2,16.0,156.0,407.38,331.56
2017,10,24,7,45,649.0,48.5,2.55,17.0,203.5,473.77,387.74
2017,10,24,8,0,705.0,54.0,2.9,18.0,251.0,542.83,443.71
2017,10,24,8,15,742.5,58.0,2.9,18.5,297.5,599.46,487.24
2017,10,24,8,30,780.0,62.0,2.9,19.0,344.0,656.29,528.35
2017,10,24,8,45,804.5,65.0,2.9,19.5,386.5,701.83,559.8
2017,10,24,9,0,829.0,68.0,2.9,20.0,429.0,745.92,589.44
2017,10,24,9,15,847.5,70.5,2.85,20.5,467.0,782.74,612.92
2017,10,24,9,30,866.0,73.0,2.8,21.0,505.0,810.23,629.37
2017,10,24,9,45,882.0,73.5,2.8,22.0,537.5,837.31,644.47
2017,10,24,10,0,898.0,74.0,2.8,23.0,570.0,861.47,657.33
2017,10,24,10,15,906.5,75.0,2.8,23.5,595.5,876.61,665.2
2017,10,24,10,30,915.0,76.0,2.8,24.0,621.0,888.27,670.82
2017,10,24,10,45,920.0,77.5,2.8,25.0,638.5,893.88,671.14
2017,10,24,11,0,925.0,79.0,2.8,26.0,656.0,895.79,669.13
2017,10,24,11,15,928.0,79.5,2.75,26.5,666.0,891.07,663.79
2017,10,24,11,30,931.0,80.0,2.7,27.0,676.0,882.63,656.17
2017,10,24,11,45,930.5,80.0,2.7,27.5,677.5,867.01,644.3
2017,10,24,12,0,930.0,80.0,2.7,28.0,679.0,847.84,630.25
2017,10,24,12,15,928.0,80.0,2.65,28.0,673.0,824.03,614.09
2017,10,24,12,30,926.0,80.0,2.6,28.0,667.0,796.93,595.78
2017,10,24,12,45,920.5,80.0,2.55,28.5,653.0,764.11,572.44
2017,10,24,13,0,915.0,80.0,2.5,29.0,639.0,728.49,547.24
2017,10,24,13,15,908.0,78.5,2.4,29.0,617.5,687.66,518.42
2017,10,24,13,30,901.0,77.0,2.3,29.0,596.0,644.54,486.44
2017,10,24,13,45,889.0,76.0,2.25,29.0,567.0,597.0,450.81
2017,10,24,14,0,877.0,75.0,2.2,29.0,538.0,548.05,413.25
2017,10,24,14,15,861.5,73.0,2.1,29.0,503.0,495.22,371.68
2017,10,24,14,30,846.0,71.0,2.0,29.0,468.0,441.69,328.44
2017,10,24,14,45,824.0,68.5,1.9,29.0,427.5,384.64,281.46
2017,10,24,15,0,802.0,66.0,1.8,29.0,387.0,328.37,233.96
2017,10,24,15,15,771.0,63.0,1.55,28.0,342.5,270.26,185.14
2017,10,24,15,30,740.0,60.0,1.3,27.0,298.0,214.56,138.1
2017,10,24,15,45,694.5,55.0,1.1,26.5,251.0,157.47,91.89
2017,10,24,16,0,649.0,50.0,0.9,26.0,204.0,105.16,53.9
2017,10,24,16,15,575.5,43.5,0.95,25.5,157.0,55.6,27.32
2017,10,24,16,30,502.0,37.0,1.0,25.0,110.0,28.25,18.09
2017,10,24,16,45,251.0,33.0,1.05,24.5,69.5,25.77,14.83
2017,10,24,17,0,0.0,29.0,1.1,24.0,29.0,24.6,0.0
2017,10,24,17,15,0.0,14.5,1.05,23.5,14.5,13.82,0.0
2017,10,24,17,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,45,197.5,13.5,1.45,14.5,31.5,113.08,0.0
2017,10,25,7,0,395.0,27.0,1.5,15.0,63.0,244.53,180.16
2017,10,25,7,15,494.0,35.0,1.75,15.5,108.5,323.12,257.38
2017,10,25,7,30,593.0,43.0,2.0,16.0,154.0,405.99,329.63
2017,10,25,7,45,651.0,48.5,2.3,16.5,201.5,473.47,387.32
2017,10,25,8,0,709.0,54.0,2.6,17.0,249.0,543.73,445.04
2017,10,25,8,15,747.0,57.5,2.55,17.5,295.5,600.09,488.3
2017,10,25,8,30,785.0,61.0,2.5,18.0,342.0,656.65,528.94
2017,10,25,8,45,811.5,64.0,2.45,19.0,385.0,703.72,560.11
2017,10,25,9,0,838.0,67.0,2.4,20.0,428.0,749.43,589.27
2017,10,25,9,15,856.5,69.5,2.4,20.5,466.5,779.59,607.99
2017,10,25,9,30,875.0,72.0,2.4,21.0,505.0,813.96,629.51
2017,10,25,9,45,885.5,74.5,2.4,22.0,536.5,838.99,642.95
2017,10,25,10,0,896.0,77.0,2.4,23.0,568.0,860.88,654.12
2017,10,25,10,15,905.0,78.0,2.35,23.5,593.0,876.33,661.72
2017,10,25,10,30,914.0,79.0,2.3,24.0,618.0,888.31,667.04
2017,10,25,10,45,920.5,79.5,2.3,25.0,636.0,893.95,667.34
2017,10,25,11,0,927.0,80.0,2.3,26.0,654.0,895.9,665.36
2017,10,25,11,15,930.0,80.5,2.25,26.5,664.5,891.12,659.94
2017,10,25,11,30,933.0,81.0,2.2,27.0,675.0,882.62,652.29
2017,10,25,11,45,934.5,81.0,2.15,27.5,677.0,868.59,641.17
2017,10,25,12,0,936.0,81.0,2.1,28.0,679.0,850.95,627.86
2017,10,25,12,15,934.0,81.0,2.1,28.0,673.0,827.0,612.17
2017,10,25,12,30,932.0,81.0,2.1,28.0,667.0,799.74,594.32
2017,10,25,12,45,916.5,84.5,2.1,28.5,650.5,763.31,569.09
2017,10,25,13,0,901.0,88.0,2.1,29.0,634.0,724.62,542.32
2017,10,25,13,15,893.0,87.0,2.1,29.0,612.5,684.12,513.99
2017,10,25,13,30,885.0,86.0,2.1,29.0,591.0,641.45,482.95
2017,10,25,13,45,874.5,84.0,2.1,29.0,562.5,595.92,449.06
2017,10,25,14,0,864.0,82.0,2.1,29.0,534.0,546.78,411.69
2017,10,25,14,15,847.5,79.5,2.1,29.0,498.5,493.03,369.87
2017,10,25,14,30,831.0,77.0,2.1,29.0,463.0,438.93,326.51
2017,10,25,14,45,809.0,74.0,2.1,29.0,422.5,382.18,279.95
2017,10,25,15,0,787.0,71.0,2.1,29.0,382.0,326.25,232.82
2017,10,25,15,15,753.5,67.5,1.8,28.0,337.5,267.89,183.83
2017,10,25,15,30,720.0,64.0,1.5,27.0,293.0,212.28,136.99
2017,10,25,15,45,671.5,58.5,1.25,26.5,245.5,155.57,91.36
2017,10,25,16,0,623.0,53.0,1.0,26.0,198.0,101.6,52.3
2017,10,25,16,15,544.0,46.0,1.0,25.0,151.0,52.87,26.49
2017,10,25,16,30,465.0,39.0,1.0,24.0,104.0,30.22,19.78
2017,10,25,16,45,327.5,28.0,1.05,23.0,64.5,22.21,11.85
2017,10,25,17,0,190.0,17.0,1.1,22.0,25.0,13.79,0.0
2017,10,25,17,15,95.0,8.5,1.1,21.5,12.5,8.1,0.0
2017,10,25,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,26,6,45,196.0,13.0,1.8,13.5,30.5,110.7,0.0
2017,10,26,7,0,392.0,26.0,1.9,14.0,61.0,241.31,175.82
2017,10,26,7,15,492.5,34.0,2.15,14.5,105.5,315.07,252.0
2017,10,26,7,30,593.0,42.0,2.4,15.0,150.0,403.49,329.31
2017,10,26,7,45,655.0,47.0,2.65,16.0,198.0,472.57,387.99
2017,10,26,8,0,717.0,52.0,2.9,17.0,246.0,544.72,446.63
2017,10,26,8,15,754.5,55.5,2.7,17.5,292.5,600.84,489.46
2017,10,26,8,30,792.0,59.0,2.5,18.0,339.0,657.12,529.37
2017,10,26,8,45,819.0,61.5,2.4,19.0,382.5,703.99,560.15
2017,10,26,9,0,846.0,64.0,2.3,20.0,426.0,742.95,584.1
2017,10,26,9,15,864.5,66.0,2.25,20.5,464.0,779.18,606.88
2017,10,26,9,30,883.0,68.0,2.2,21.0,502.0,813.03,627.52
2017,10,26,9,45,892.5,71.0,2.2,22.0,533.5,837.96,640.83
2017,10,26,10,0,902.0,74.0,2.2,23.0,565.0,859.68,651.84
2017,10,26,10,15,911.0,75.0,2.15,23.5,590.0,875.16,659.38
2017,10,26,10,30,920.0,76.0,2.1,24.0,615.0,887.14,664.63
2017,10,26,10,45,925.5,77.0,2.1,25.0,633.0,892.5,664.74
2017,10,26,11,0,931.0,78.0,2.1,26.0,651.0,894.16,662.58
2017,10,26,11,15,934.0,78.5,2.05,26.5,661.0,889.35,657.12
2017,10,26,11,30,937.0,79.0,2.0,27.0,671.0,880.8,649.44
2017,10,26,11,45,937.5,79.0,1.95,27.5,672.5,865.91,637.76
2017,10,26,12,0,938.0,79.0,1.9,28.0,674.0,847.42,623.92
2017,10,26,12,15,936.0,79.0,1.85,28.0,668.0,823.46,607.84
2017,10,26,12,30,934.0,79.0,1.8,28.0,662.0,796.19,589.64
2017,10,26,12,45,930.5,78.0,1.75,28.5,648.5,763.54,566.73
2017,10,26,13,0,927.0,77.0,1.7,29.0,635.0,727.97,541.9
2017,10,26,13,15,919.5,76.0,1.65,29.0,613.0,687.03,513.45
2017,10,26,13,30,912.0,75.0,1.6,29.0,591.0,643.8,481.96
2017,10,26,13,45,901.5,73.5,1.6,29.5,562.5,596.28,446.11
2017,10,26,14,0,891.0,72.0,1.6,30.0,534.0,547.19,408.27
2017,10,26,14,15,875.5,70.0,1.6,29.5,499.0,493.9,367.88
2017,10,26,14,30,860.0,68.0,1.6,29.0,464.0,440.05,325.59
2017,10,26,14,45,838.5,65.5,1.6,29.0,423.5,382.53,278.56
2017,10,26,15,0,817.0,63.0,1.6,29.0,383.0,325.89,230.93
2017,10,26,15,15,785.5,60.0,1.4,28.0,338.0,267.11,181.6
2017,10,26,15,30,754.0,57.0,1.2,27.0,293.0,210.77,134.13
2017,10,26,15,45,707.0,52.5,1.05,26.5,245.5,153.47,88.07
2017,10,26,16,0,660.0,48.0,0.9,26.0,198.0,101.1,50.68
2017,10,26,16,15,584.0,41.5,0.95,25.0,151.0,51.26,25.1
2017,10,26,16,30,508.0,35.0,1.0,24.0,104.0,29.33,18.98
2017,10,26,16,45,254.0,29.5,1.1,23.0,64.0,23.81,12.75
2017,10,26,17,0,0.0,24.0,1.2,22.0,24.0,20.69,0.0
2017,10,26,17,15,0.0,12.0,1.2,21.5,12.0,11.44,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,45,189.5,12.5,1.15,14.0,29.0,90.46,0.0
2017,10,27,7,0,379.0,25.0,1.1,14.0,58.0,233.47,166.13
2017,10,27,7,15,482.0,33.5,1.3,14.5,102.5,308.0,244.55
2017,10,27,7,30,585.0,42.0,1.5,15.0,147.0,397.6,322.22
2017,10,27,7,45,646.0,47.0,1.7,16.0,194.5,465.59,379.52
2017,10,27,8,0,707.0,52.0,1.9,17.0,242.0,536.55,436.7
2017,10,27,8,15,745.5,56.0,1.8,17.5,288.0,593.48,479.91
2017,10,27,8,30,784.0,60.0,1.7,18.0,334.0,650.66,520.16
2017,10,27,8,45,811.5,63.0,1.65,19.0,377.0,698.19,551.1
2017,10,27,9,0,839.0,66.0,1.6,20.0,420.0,744.42,580.01
2017,10,27,9,15,857.5,68.0,1.6,20.5,458.0,773.81,597.82
2017,10,27,9,30,876.0,70.0,1.6,21.0,496.0,807.4,618.4
2017,10,27,9,45,879.5,75.0,1.6,22.0,526.0,829.62,629.64
2017,10,27,10,0,883.0,80.0,1.6,23.0,556.0,848.44,638.57
2017,10,27,10,15,892.5,81.5,1.6,23.5,581.5,864.65,646.97
2017,10,27,10,30,902.0,83.0,1.6,24.0,607.0,877.44,653.16
2017,10,27,10,45,908.0,83.5,1.65,24.5,624.5,882.5,654.93
2017,10,27,11,0,914.0,84.0,1.7,25.0,642.0,883.94,654.51
2017,10,27,11,15,917.0,84.5,1.75,25.5,652.0,879.16,650.16
2017,10,27,11,30,920.0,85.0,1.8,26.0,662.0,870.72,643.59
2017,10,27,11,45,921.0,85.0,1.9,26.5,664.0,856.42,633.78
2017,10,27,12,0,922.0,85.0,2.0,27.0,666.0,838.57,621.7
2017,10,27,12,15,920.0,85.0,2.0,27.0,660.0,814.91,606.12
2017,10,27,12,30,918.0,85.0,2.0,27.0,654.0,788.01,588.41
2017,10,27,12,45,902.5,88.5,2.05,27.5,637.5,752.06,563.75
2017,10,27,13,0,887.0,92.0,2.1,28.0,621.0,713.9,537.52
2017,10,27,13,15,878.5,90.5,2.05,28.0,599.5,675.88,509.85
2017,10,27,13,30,870.0,89.0,2.0,28.0,578.0,632.44,477.82
2017,10,27,13,45,859.0,87.0,2.0,28.5,549.5,585.21,441.74
2017,10,27,14,0,848.0,85.0,2.0,29.0,521.0,536.61,403.82
2017,10,27,14,15,831.0,82.5,1.9,28.5,486.0,483.52,362.83
2017,10,27,14,30,814.0,80.0,1.8,28.0,451.0,430.17,320.34
2017,10,27,14,45,791.5,76.5,1.7,28.0,410.5,373.8,273.81
2017,10,27,15,0,769.0,73.0,1.6,28.0,370.0,318.35,226.93
2017,10,27,15,15,734.0,69.0,1.35,27.5,325.5,260.37,178.02
2017,10,27,15,30,699.0,65.0,1.1,27.0,281.0,205.35,131.69
2017,10,27,15,45,649.0,59.5,0.9,26.5,234.5,147.82,85.92
2017,10,27,16,0,599.0,54.0,0.7,26.0,188.0,97.49,50.32
2017,10,27,16,15,515.5,46.0,0.8,24.5,141.5,49.63,25.73
2017,10,27,16,30,432.0,38.0,0.9,23.0,95.0,29.69,19.31
2017,10,27,16,45,289.0,26.5,1.0,22.0,57.5,21.15,10.37
2017,10,27,17,0,146.0,15.0,1.1,21.0,20.0,14.3,0.0
2017,10,27,17,15,73.0,7.5,1.15,20.5,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,6,45,153.0,13.5,1.4,11.5,26.0,75.98,0.0
2017,10,28,7,0,306.0,27.0,1.5,12.0,52.0,200.17,139.88
2017,10,28,7,15,414.5,36.0,1.55,12.5,94.5,281.0,224.7
2017,10,28,7,30,523.0,45.0,1.6,13.0,137.0,370.49,302.8
2017,10,28,7,45,587.5,51.5,1.65,13.5,183.5,438.97,361.33
2017,10,28,8,0,652.0,58.0,1.7,14.0,230.0,511.17,420.42
2017,10,28,8,15,694.0,62.5,1.55,14.5,275.5,564.67,461.76
2017,10,28,8,30,736.0,67.0,1.4,15.0,321.0,623.18,503.67
2017,10,28,8,45,765.0,70.0,1.25,16.0,363.5,670.35,533.92
2017,10,28,9,0,794.0,73.0,1.1,17.0,406.0,716.39,561.94
2017,10,28,9,15,814.0,75.5,1.0,17.5,443.5,753.2,583.87
2017,10,28,9,30,834.0,78.0,0.9,18.0,481.0,787.77,603.63
2017,10,28,9,45,841.0,82.5,0.85,19.0,511.5,811.52,615.1
2017,10,28,10,0,848.0,87.0,0.8,20.0,542.0,832.1,624.34
2017,10,28,10,15,858.5,88.5,0.8,20.5,567.0,848.74,632.9
2017,10,28,10,30,869.0,90.0,0.8,21.0,592.0,862.03,639.34
2017,10,28,10,45,876.0,91.0,0.85,22.0,609.5,868.27,640.91
2017,10,28,11,0,883.0,92.0,0.9,23.0,627.0,864.22,635.97
2017,10,28,11,15,886.5,92.5,0.95,23.5,637.0,859.98,632.4
2017,10,28,11,30,890.0,93.0,1.0,24.0,647.0,852.19,626.63
2017,10,28,11,45,891.5,93.0,1.05,24.5,649.0,838.66,617.24
2017,10,28,12,0,893.0,93.0,1.1,25.0,651.0,821.68,605.74
2017,10,28,12,15,891.0,92.5,1.15,25.0,645.0,798.05,591.06
2017,10,28,12,30,889.0,92.0,1.2,25.0,639.0,771.29,574.29
2017,10,28,12,45,890.0,89.0,1.25,25.5,626.5,740.97,553.93
2017,10,28,13,0,891.0,86.0,1.3,26.0,614.0,707.61,531.42
2017,10,28,13,15,883.0,85.0,1.3,26.0,593.0,667.64,503.09
2017,10,28,13,30,875.0,84.0,1.3,26.0,572.0,625.55,472.5
2017,10,28,13,45,863.5,82.0,1.35,26.0,543.5,580.08,439.01
2017,10,28,14,0,852.0,80.0,1.4,26.0,515.0,531.15,401.99
2017,10,28,14,15,835.0,78.0,1.4,25.5,480.0,478.55,361.53
2017,10,28,14,30,818.0,76.0,1.4,25.0,445.0,425.65,319.41
2017,10,28,14,45,793.5,73.0,1.45,25.0,404.5,368.99,272.66
2017,10,28,15,0,769.0,70.0,1.5,25.0,364.0,313.45,225.52
2017,10,28,15,15,734.5,66.5,1.35,24.0,320.0,256.26,177.09
2017,10,28,15,30,700.0,63.0,1.2,23.0,276.0,201.95,131.01
2017,10,28,15,45,647.5,57.5,1.05,22.5,229.5,144.26,84.57
2017,10,28,16,0,595.0,52.0,0.9,22.0,183.0,94.0,48.77
2017,10,28,16,15,512.5,44.5,0.95,21.0,137.5,47.1,24.76
2017,10,28,16,30,430.0,37.0,1.0,20.0,92.0,28.97,18.91
2017,10,28,16,45,284.0,25.0,1.1,19.0,55.0,19.91,9.13
2017,10,28,17,0,138.0,13.0,1.2,18.0,18.0,12.39,0.0
2017,10,28,17,15,69.0,6.5,1.4,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,6,45,154.5,13.0,1.3,10.5,25.0,75.82,0.0
2017,10,29,7,0,309.0,26.0,1.4,11.0,50.0,198.47,134.51
2017,10,29,7,15,419.0,35.0,1.5,11.5,92.5,281.24,224.93
2017,10,29,7,30,529.0,44.0,1.6,12.0,135.0,371.41,304.21
2017,10,29,7,45,374.0,72.0,1.75,12.5,146.0,332.69,275.84
2017,10,29,8,0,219.0,100.0,1.9,13.0,157.0,271.95,226.39
2017,10,29,8,15,238.0,116.0,1.85,13.5,188.5,310.3,258.45
2017,10,29,8,30,257.0,132.0,1.8,14.0,220.0,349.25,289.57
2017,10,29,8,45,243.5,152.0,1.8,14.5,243.5,369.7,304.47
2017,10,29,9,0,230.0,172.0,1.8,15.0,267.0,388.26,317.5
2017,10,29,9,15,428.5,146.0,1.8,15.5,343.5,529.65,430.21
2017,10,29,9,30,627.0,120.0,1.8,16.0,420.0,672.68,537.53
2017,10,29,9,45,582.5,143.5,1.8,16.5,436.5,671.71,533.09
2017,10,29,10,0,538.0,167.0,1.8,17.0,453.0,661.94,522.99
2017,10,29,10,15,374.5,214.0,1.9,17.5,417.5,566.96,448.39
2017,10,29,10,30,211.0,261.0,2.0,18.0,382.0,469.31,370.55
2017,10,29,10,45,521.5,187.0,2.1,18.5,498.0,672.28,528.35
2017,10,29,11,0,832.0,113.0,2.2,19.0,614.0,849.36,653.61
2017,10,29,11,15,701.5,152.5,2.3,19.0,579.5,780.53,604.0
2017,10,29,11,30,571.0,192.0,2.4,19.0,545.0,700.16,545.73
2017,10,29,11,45,490.0,221.0,2.55,19.5,524.5,654.6,510.71
2017,10,29,12,0,409.0,250.0,2.7,20.0,504.0,598.57,467.59
2017,10,29,12,15,368.0,257.5,2.8,20.0,484.0,563.01,440.86
2017,10,29,12,30,327.0,265.0,2.9,20.0,464.0,527.88,414.06
2017,10,29,12,45,382.5,245.0,3.0,20.0,473.5,533.52,419.76
2017,10,29,13,0,438.0,225.0,3.1,20.0,483.0,542.55,427.35
2017,10,29,13,15,507.5,194.0,3.15,19.5,482.5,536.46,424.44
2017,10,29,13,30,577.0,163.0,3.2,19.0,482.0,523.75,415.97
2017,10,29,13,45,571.5,155.5,3.3,19.0,458.0,485.66,385.87
2017,10,29,14,0,566.0,148.0,3.4,19.0,434.0,446.62,354.41
2017,10,29,14,15,374.0,170.5,3.4,19.0,354.0,348.47,275.92
2017,10,29,14,30,182.0,193.0,3.4,19.0,274.0,261.35,206.56
2017,10,29,14,45,205.0,173.0,3.45,19.0,256.5,239.13,187.74
2017,10,29,15,0,228.0,153.0,3.5,19.0,239.0,215.85,167.14
2017,10,29,15,15,210.0,137.5,3.5,18.5,209.5,181.46,138.35
2017,10,29,15,30,192.0,122.0,3.5,18.0,180.0,149.0,111.2
2017,10,29,15,45,366.0,90.0,3.55,17.5,177.0,131.18,88.25
2017,10,29,16,0,540.0,58.0,3.6,17.0,174.0,93.7,52.08
2017,10,29,16,15,452.0,49.0,3.6,16.0,129.5,48.82,28.32
2017,10,29,16,30,364.0,40.0,3.6,15.0,85.0,31.98,21.83
2017,10,29,16,45,223.0,26.5,3.6,14.5,50.0,21.52,9.9
2017,10,29,17,0,82.0,13.0,3.6,14.0,15.0,12.39,0.0
2017,10,29,17,15,41.0,6.5,3.65,13.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,51.0,13.5,5.35,10.5,17.5,33.7,0.0
2017,10,30,7,0,102.0,27.0,5.5,11.0,35.0,92.85,58.09
2017,10,30,7,15,156.0,44.5,5.55,11.0,66.0,148.46,118.21
2017,10,30,7,30,210.0,62.0,5.6,11.0,97.0,205.2,170.17
2017,10,30,7,45,246.0,78.5,5.65,11.5,132.0,253.85,213.88
2017,10,30,8,0,282.0,95.0,5.7,12.0,167.0,304.8,258.45
2017,10,30,8,15,310.5,107.5,5.7,12.0,201.0,347.26,295.3
2017,10,30,8,30,339.0,120.0,5.7,12.0,235.0,403.73,342.64
2017,10,30,8,45,557.0,98.5,5.7,12.5,315.0,552.08,466.92
2017,10,30,9,0,775.0,77.0,5.7,13.0,395.0,702.39,585.54
2017,10,30,9,15,795.0,80.0,5.7,13.5,432.0,739.21,611.26
2017,10,30,9,30,815.0,83.0,5.7,14.0,469.0,773.84,635.35
2017,10,30,9,45,829.5,84.5,5.75,14.5,500.0,799.67,652.65
2017,10,30,10,0,844.0,86.0,5.8,15.0,531.0,822.62,667.71
2017,10,30,10,15,853.5,87.5,5.8,15.0,555.5,838.27,678.31
2017,10,30,10,30,863.0,89.0,5.8,15.0,580.0,850.61,686.55
2017,10,30,10,45,871.0,89.0,5.85,15.0,597.0,856.43,690.29
2017,10,30,11,0,879.0,89.0,5.9,15.0,614.0,852.11,686.63
2017,10,30,11,15,882.0,90.0,5.9,15.0,623.5,848.06,683.14
2017,10,30,11,30,885.0,91.0,5.9,15.0,633.0,840.48,677.16
2017,10,30,11,45,887.0,90.0,5.9,15.5,635.0,826.32,665.13
2017,10,30,12,0,889.0,89.0,5.9,16.0,637.0,808.74,650.74
2017,10,30,12,15,887.0,88.5,5.85,16.0,631.0,785.29,633.09
2017,10,30,12,30,885.0,88.0,5.8,16.0,625.0,758.73,613.19
2017,10,30,12,45,872.5,90.5,5.75,16.0,610.0,724.98,587.84
2017,10,30,13,0,860.0,93.0,5.7,16.0,595.0,692.34,562.69
2017,10,30,13,15,852.5,91.5,5.6,15.5,574.0,652.76,531.73
2017,10,30,13,30,845.0,90.0,5.5,15.0,553.0,611.12,498.51
2017,10,30,13,45,835.0,87.5,5.45,15.0,525.5,565.19,460.38
2017,10,30,14,0,825.0,85.0,5.4,15.0,498.0,517.88,420.28
2017,10,30,14,15,808.0,83.0,5.3,14.5,464.5,466.67,376.72
2017,10,30,14,30,791.0,81.0,5.2,14.0,431.0,415.24,331.76
2017,10,30,14,45,769.0,77.0,5.15,14.0,392.0,360.07,282.17
2017,10,30,15,0,747.0,73.0,5.1,14.0,353.0,305.83,232.44
2017,10,30,15,15,711.5,69.0,4.95,13.5,309.5,249.37,181.2
2017,10,30,15,30,676.0,65.0,4.8,13.0,266.0,194.08,131.54
2017,10,30,15,45,618.5,60.0,4.7,13.0,219.5,139.68,85.78
2017,10,30,16,0,561.0,55.0,4.6,13.0,173.0,91.51,50.49
2017,10,30,16,15,473.0,46.5,4.45,12.5,128.5,46.06,26.67
2017,10,30,16,30,385.0,38.0,4.3,12.0,84.0,30.32,20.58
2017,10,30,16,45,234.5,25.5,4.2,12.0,49.5,20.75,8.67
2017,10,30,17,0,84.0,13.0,4.1,12.0,15.0,12.39,0.0
2017,10,30,17,15,42.0,6.5,3.95,11.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
