Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,94.0,14.0,0.15,10.5,20.5,51.55,0.0
2017,10,31,7,0,188.0,28.0,0.2,11.0,41.0,142.14,85.53
2017,10,31,7,15,295.5,41.0,0.3,11.0,80.5,223.68,176.37
2017,10,31,7,30,403.0,54.0,0.4,11.0,120.0,310.66,252.32
2017,10,31,7,45,473.0,63.0,0.5,11.5,164.5,380.52,311.62
2017,10,31,8,0,543.0,72.0,0.6,12.0,209.0,454.45,372.08
2017,10,31,8,15,589.5,78.5,0.75,12.5,253.0,513.38,419.18
2017,10,31,8,30,636.0,85.0,0.9,13.0,297.0,573.44,465.72
2017,10,31,8,45,673.0,88.5,1.1,13.5,339.0,623.65,503.71
2017,10,31,9,0,710.0,92.0,1.3,14.0,381.0,673.42,539.88
2017,10,31,9,15,733.0,95.5,1.3,14.5,418.0,711.41,564.89
2017,10,31,9,30,756.0,99.0,1.3,15.0,455.0,747.55,588.19
2017,10,31,9,45,778.5,99.5,1.3,15.5,487.0,773.18,603.66
2017,10,31,10,0,801.0,100.0,1.3,16.0,519.0,800.99,620.63
2017,10,31,10,15,812.0,102.0,1.15,16.0,543.5,818.06,629.18
2017,10,31,10,30,823.0,104.0,1.0,16.0,568.0,831.96,635.45
2017,10,31,10,45,834.0,103.5,0.9,16.5,586.0,839.66,637.0
2017,10,31,11,0,845.0,103.0,0.8,17.0,604.0,843.94,636.33
2017,10,31,11,15,848.5,103.5,0.7,17.5,613.5,839.59,629.99
2017,10,31,11,30,852.0,104.0,0.6,18.0,623.0,831.79,621.61
2017,10,31,11,45,855.0,103.0,0.5,18.5,625.0,818.45,609.75
2017,10,31,12,0,858.0,102.0,0.4,19.0,627.0,801.73,595.93
2017,10,31,12,15,856.0,101.5,0.5,19.0,621.0,778.4,582.51
2017,10,31,12,30,854.0,101.0,0.6,19.0,615.0,752.04,566.97
2017,10,31,12,45,847.0,101.0,0.75,19.0,601.0,719.77,547.84
2017,10,31,13,0,840.0,101.0,0.9,19.0,587.0,685.04,525.38
2017,10,31,13,15,831.0,99.5,1.0,19.0,566.0,645.18,497.52
2017,10,31,13,30,822.0,98.0,1.1,19.0,545.0,603.45,467.38
2017,10,31,13,45,809.5,95.5,1.2,19.0,517.0,557.07,432.8
2017,10,31,14,0,797.0,93.0,1.3,19.0,489.0,509.61,396.16
2017,10,31,14,15,778.5,90.0,1.35,19.0,454.5,458.02,354.88
2017,10,31,14,30,760.0,87.0,1.4,19.0,420.0,406.44,312.27
2017,10,31,14,45,734.5,83.5,1.5,19.0,381.0,351.15,265.7
2017,10,31,15,0,709.0,80.0,1.6,19.0,342.0,297.9,219.53
2017,10,31,15,15,671.5,75.0,1.55,18.5,298.5,241.84,171.01
2017,10,31,15,30,634.0,70.0,1.5,18.0,255.0,189.11,125.55
2017,10,31,15,45,578.5,63.5,1.5,17.5,210.0,136.15,82.71
2017,10,31,16,0,523.0,57.0,1.5,17.0,165.0,89.27,49.38
2017,10,31,16,15,437.0,47.5,1.4,16.0,121.5,45.44,26.83
2017,10,31,16,30,351.0,38.0,1.3,15.0,78.0,30.52,20.41
2017,10,31,16,45,213.5,24.0,1.2,14.5,45.0,19.46,6.72
2017,10,31,17,0,76.0,10.0,1.1,14.0,12.0,9.53,0.0
2017,10,31,17,15,38.0,5.0,1.15,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,45,98.0,12.5,0.95,9.5,19.0,51.55,0.0
2017,11,1,7,0,196.0,25.0,0.9,10.0,38.0,139.79,77.9
2017,11,1,7,15,304.5,37.5,1.0,10.5,77.5,223.75,177.09
2017,11,1,7,30,413.0,50.0,1.1,11.0,117.0,311.1,254.44
2017,11,1,7,45,483.0,59.0,1.2,11.5,161.0,380.84,314.69
2017,11,1,8,0,553.0,68.0,1.3,12.0,205.0,454.79,376.21
2017,11,1,8,15,599.5,74.0,1.25,12.5,249.0,513.19,422.53
2017,11,1,8,30,646.0,80.0,1.2,13.0,293.0,572.75,467.8
2017,11,1,8,45,681.0,84.0,1.2,14.0,334.5,622.17,502.65
2017,11,1,9,0,716.0,88.0,1.2,15.0,376.0,671.07,535.39
2017,11,1,9,15,738.5,91.0,1.2,15.5,412.5,708.07,559.56
2017,11,1,9,30,761.0,94.0,1.2,16.0,449.0,743.21,582.03
2017,11,1,9,45,782.5,95.0,1.2,16.5,481.0,768.98,597.54
2017,11,1,10,0,804.0,96.0,1.2,17.0,513.0,796.47,614.18
2017,11,1,10,15,815.0,97.5,1.2,17.0,537.0,812.95,624.24
2017,11,1,10,30,826.0,99.0,1.2,17.0,561.0,826.25,632.3
2017,11,1,10,45,832.0,100.5,1.25,17.5,578.0,832.04,634.84
2017,11,1,11,0,838.0,102.0,1.3,18.0,595.0,834.42,635.27
2017,11,1,11,15,842.0,102.5,1.35,18.0,604.5,830.55,632.78
2017,11,1,11,30,846.0,103.0,1.4,18.0,614.0,823.24,628.14
2017,11,1,11,45,845.5,103.5,1.5,18.5,616.0,808.88,618.19
2017,11,1,12,0,845.0,104.0,1.6,19.0,618.0,791.27,606.07
2017,11,1,12,15,842.5,103.5,1.7,19.0,612.0,767.86,591.04
2017,11,1,12,30,840.0,103.0,1.8,19.0,606.0,741.5,573.86
2017,11,1,12,45,824.5,106.0,1.9,19.0,590.0,706.91,550.59
2017,11,1,13,0,809.0,109.0,2.0,19.0,574.0,670.37,524.11
2017,11,1,13,15,799.5,107.0,2.1,19.0,553.0,630.77,494.93
2017,11,1,13,30,790.0,105.0,2.2,19.0,532.0,589.43,463.68
2017,11,1,13,45,779.0,102.0,2.3,19.0,504.5,544.73,429.02
2017,11,1,14,0,768.0,99.0,2.4,19.0,477.0,498.92,392.44
2017,11,1,14,15,748.5,96.0,2.45,18.5,443.0,447.95,351.35
2017,11,1,14,30,729.0,93.0,2.5,18.0,409.0,397.17,309.08
2017,11,1,14,45,704.5,88.0,2.65,18.0,370.5,343.1,262.61
2017,11,1,15,0,680.0,83.0,2.8,18.0,332.0,290.37,216.17
2017,11,1,15,15,641.0,78.0,2.8,17.5,289.0,235.64,168.32
2017,11,1,15,30,602.0,73.0,2.8,17.0,246.0,184.45,123.86
2017,11,1,15,45,548.0,65.5,2.85,17.0,202.0,132.76,81.59
2017,11,1,16,0,494.0,58.0,2.9,17.0,158.0,87.02,48.86
2017,11,1,16,15,406.5,47.5,2.65,16.0,115.5,44.19,26.69
2017,11,1,16,30,319.0,37.0,2.4,15.0,73.0,29.75,19.61
2017,11,1,16,45,159.5,18.5,2.15,14.5,36.5,14.37,2.56
2017,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,87.5,12.0,1.1,9.5,17.5,46.65,0.0
2017,11,2,7,0,175.0,24.0,1.1,10.0,35.0,127.58,62.85
2017,11,2,7,15,282.5,37.0,1.3,10.5,73.0,211.48,166.72
2017,11,2,7,30,390.0,50.0,1.5,11.0,111.0,297.46,243.73
2017,11,2,7,45,459.5,59.0,1.7,11.5,154.5,365.8,303.6
2017,11,2,8,0,529.0,68.0,1.9,12.0,198.0,438.33,365.0
2017,11,2,8,15,576.0,74.5,2.0,12.5,241.0,496.64,412.76
2017,11,2,8,30,623.0,81.0,2.1,13.0,284.0,556.23,459.91
2017,11,2,8,45,657.5,85.0,2.25,13.5,324.5,604.49,496.94
2017,11,2,9,0,692.0,89.0,2.4,14.0,365.0,652.27,531.92
2017,11,2,9,15,715.0,92.5,2.6,14.0,401.0,689.64,559.67
2017,11,2,9,30,738.0,96.0,2.8,14.0,437.0,725.25,585.92
2017,11,2,9,45,749.5,100.5,3.0,14.5,466.5,750.68,603.33
2017,11,2,10,0,761.0,105.0,3.2,15.0,496.0,773.42,618.73
2017,11,2,10,15,773.0,107.0,3.2,15.5,520.5,786.48,625.97
2017,11,2,10,30,785.0,109.0,3.2,16.0,545.0,800.96,634.37
2017,11,2,10,45,792.0,110.5,3.25,16.5,562.0,807.5,637.34
2017,11,2,11,0,799.0,112.0,3.3,17.0,579.0,810.78,638.14
2017,11,2,11,15,803.0,113.0,3.25,17.0,588.5,807.7,635.17
2017,11,2,11,30,807.0,114.0,3.2,17.0,598.0,801.3,630.01
2017,11,2,11,45,811.0,112.5,3.2,17.5,600.5,788.85,619.75
2017,11,2,12,0,815.0,111.0,3.2,18.0,603.0,773.15,607.34
2017,11,2,12,15,812.5,110.5,3.15,18.0,597.0,750.39,590.83
2017,11,2,12,30,810.0,110.0,3.1,18.0,591.0,724.77,572.34
2017,11,2,12,45,799.5,111.0,3.05,18.0,576.5,692.4,548.43
2017,11,2,13,0,789.0,112.0,3.0,18.0,562.0,657.93,521.91
2017,11,2,13,15,779.0,110.5,2.95,18.0,541.0,619.29,491.94
2017,11,2,13,30,769.0,109.0,2.9,18.0,520.0,579.85,460.8
2017,11,2,13,45,758.0,105.5,2.85,18.0,493.0,535.19,425.09
2017,11,2,14,0,747.0,102.0,2.8,18.0,466.0,489.49,387.74
2017,11,2,14,15,727.0,98.5,2.75,18.0,432.5,438.84,345.62
2017,11,2,14,30,707.0,95.0,2.7,18.0,399.0,388.48,302.72
2017,11,2,14,45,680.0,90.5,2.65,18.0,360.5,335.23,256.65
2017,11,2,15,0,653.0,86.0,2.6,18.0,322.0,283.61,211.1
2017,11,2,15,15,613.5,80.5,2.45,17.5,280.0,229.88,164.22
2017,11,2,15,30,574.0,75.0,2.3,17.0,238.0,179.79,120.91
2017,11,2,15,45,510.5,68.0,2.15,17.0,194.0,129.08,80.1
2017,11,2,16,0,447.0,61.0,2.0,17.0,150.0,85.5,49.49
2017,11,2,16,15,359.5,50.0,1.8,16.5,109.0,45.24,28.48
2017,11,2,16,30,272.0,39.0,1.6,16.0,68.0,30.41,19.95
2017,11,2,16,45,136.0,19.5,1.4,15.5,34.0,15.27,1.82
2017,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.0,10.5,7.5,7.15,0.0
2017,11,3,7,0,0.0,15.0,2.2,11.0,15.0,13.92,0.74
2017,11,3,7,15,0.0,32.5,2.4,11.5,32.5,32.47,20.88
2017,11,3,7,30,0.0,50.0,2.6,12.0,50.0,51.23,37.65
2017,11,3,7,45,5.0,68.0,2.8,12.5,69.5,72.92,56.65
2017,11,3,8,0,10.0,86.0,3.0,13.0,89.0,94.66,75.5
2017,11,3,8,15,15.5,103.0,3.1,13.5,108.0,115.67,93.46
2017,11,3,8,30,21.0,120.0,3.2,14.0,127.0,136.99,111.36
2017,11,3,8,45,25.0,135.5,3.35,14.5,145.0,165.51,134.91
2017,11,3,9,0,29.0,151.0,3.5,15.0,163.0,185.16,150.76
2017,11,3,9,15,102.5,175.0,3.6,15.0,221.5,281.52,231.52
2017,11,3,9,30,176.0,199.0,3.7,15.0,280.0,368.67,302.94
2017,11,3,9,45,280.0,198.0,3.8,15.5,336.5,464.4,379.93
2017,11,3,10,0,384.0,197.0,3.9,16.0,393.0,549.45,446.83
2017,11,3,10,15,345.5,216.0,3.9,16.0,398.5,540.97,438.0
2017,11,3,10,30,307.0,235.0,3.9,16.0,404.0,530.28,427.96
2017,11,3,10,45,163.5,225.5,3.95,16.5,316.0,384.03,309.99
2017,11,3,11,0,20.0,216.0,4.0,17.0,228.0,228.33,181.65
2017,11,3,11,15,130.0,244.0,4.0,17.0,321.5,371.56,298.86
2017,11,3,11,30,240.0,272.0,4.0,17.0,415.0,488.9,391.81
2017,11,3,11,45,239.5,273.0,4.0,17.5,416.0,483.49,386.12
2017,11,3,12,0,239.0,274.0,4.0,18.0,417.0,477.22,380.35
2017,11,3,12,15,119.5,211.5,4.0,18.0,283.0,311.25,249.09
2017,11,3,12,30,0.0,149.0,4.0,18.0,149.0,140.91,110.07
2017,11,3,12,45,0.0,98.0,4.0,18.0,98.0,91.48,70.06
2017,11,3,13,0,0.0,47.0,4.0,18.0,47.0,43.72,30.76
2017,11,3,13,15,0.0,67.0,3.95,17.5,67.0,62.37,46.38
2017,11,3,13,30,0.0,87.0,3.9,17.0,87.0,81.05,62.04
2017,11,3,13,45,0.0,52.5,3.9,17.0,52.5,48.82,35.32
2017,11,3,14,0,0.0,18.0,3.9,17.0,18.0,16.71,8.44
2017,11,3,14,15,0.0,35.0,3.85,16.5,35.0,32.51,21.85
2017,11,3,14,30,0.0,52.0,3.8,16.0,52.0,48.33,35.33
2017,11,3,14,45,0.0,61.0,3.75,16.0,61.0,56.72,42.49
2017,11,3,15,0,0.0,70.0,3.7,16.0,70.0,65.13,49.67
2017,11,3,15,15,0.0,60.5,3.5,16.0,60.5,56.26,42.23
2017,11,3,15,30,0.0,51.0,3.3,16.0,51.0,47.4,34.72
2017,11,3,15,45,0.0,41.5,3.15,16.0,41.5,38.54,27.13
2017,11,3,16,0,0.0,32.0,3.0,16.0,32.0,29.7,19.46
2017,11,3,16,15,0.0,23.0,2.7,15.5,23.0,21.33,12.18
2017,11,3,16,30,0.0,14.0,2.4,15.0,14.0,12.97,5.25
2017,11,3,16,45,0.0,7.0,2.15,14.5,7.0,6.48,0.0
2017,11,3,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.81,0.0
2017,11,4,7,0,0.0,8.0,2.5,10.0,8.0,7.41,0.0
2017,11,4,7,15,0.0,17.5,2.6,10.0,17.5,16.22,7.6
2017,11,4,7,30,0.0,27.0,2.7,10.0,27.0,25.05,15.7
2017,11,4,7,45,0.0,38.0,2.85,10.5,38.0,35.29,24.77
2017,11,4,8,0,0.0,49.0,3.0,11.0,49.0,45.54,33.76
2017,11,4,8,15,0.0,59.5,3.0,11.0,59.5,55.52,42.46
2017,11,4,8,30,0.0,70.0,3.0,11.0,70.0,65.8,51.32
2017,11,4,8,45,0.0,80.5,3.05,11.5,80.5,76.09,59.95
2017,11,4,9,0,0.0,91.0,3.1,12.0,91.0,86.38,68.47
2017,11,4,9,15,0.0,75.5,3.1,12.5,75.5,70.27,54.52
2017,11,4,9,30,0.0,60.0,3.1,13.0,60.0,55.8,42.03
2017,11,4,9,45,0.0,78.5,3.1,13.5,78.5,73.08,56.46
2017,11,4,10,0,0.0,97.0,3.1,14.0,97.0,90.98,71.22
2017,11,4,10,15,0.0,129.0,3.15,14.5,129.0,123.0,97.52
2017,11,4,10,30,0.0,161.0,3.2,15.0,161.0,155.52,123.86
2017,11,4,10,45,5.5,179.5,3.25,15.5,183.0,178.75,142.55
2017,11,4,11,0,11.0,198.0,3.3,16.0,205.0,201.95,161.06
2017,11,4,11,15,17.5,212.5,3.4,16.0,223.5,221.66,177.0
2017,11,4,11,30,24.0,227.0,3.5,16.0,242.0,241.16,192.72
2017,11,4,11,45,452.5,158.0,3.6,16.0,427.0,547.47,444.81
2017,11,4,12,0,881.0,89.0,3.7,16.0,612.0,789.8,628.61
2017,11,4,12,15,879.5,88.5,3.8,16.0,606.5,767.06,610.76
2017,11,4,12,30,878.0,88.0,3.9,16.0,601.0,741.23,592.49
2017,11,4,12,45,876.5,86.5,4.0,16.0,588.5,711.35,571.13
2017,11,4,13,0,875.0,85.0,4.1,16.0,576.0,678.64,546.63
2017,11,4,13,15,867.0,83.5,4.2,16.0,555.5,641.83,517.66
2017,11,4,13,30,859.0,82.0,4.3,16.0,535.0,599.77,484.24
2017,11,4,13,45,850.0,79.5,4.4,16.0,507.5,554.27,447.27
2017,11,4,14,0,841.0,77.0,4.5,16.0,480.0,507.28,408.05
2017,11,4,14,15,823.5,74.5,4.5,15.5,446.0,455.17,364.12
2017,11,4,14,30,806.0,72.0,4.5,15.0,412.0,402.87,318.69
2017,11,4,14,45,785.0,68.5,4.55,14.5,373.5,348.43,270.34
2017,11,4,15,0,764.0,65.0,4.6,14.0,335.0,294.75,221.47
2017,11,4,15,15,727.5,61.0,4.45,13.5,291.5,237.87,169.86
2017,11,4,15,30,691.0,57.0,4.3,13.0,248.0,184.09,121.68
2017,11,4,15,45,640.5,51.0,4.2,13.0,203.5,130.01,76.56
2017,11,4,16,0,590.0,45.0,4.1,13.0,159.0,81.34,42.0
2017,11,4,16,15,497.5,37.5,3.7,12.0,115.0,33.97,19.37
2017,11,4,16,30,405.0,30.0,3.3,11.0,71.0,23.72,14.4
2017,11,4,16,45,202.5,15.0,2.9,10.5,35.5,11.56,0.0
2017,11,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,45,122.5,10.0,1.4,6.5,16.5,58.09,0.0
2017,11,5,7,0,245.0,20.0,1.4,7.0,33.0,150.14,27.77
2017,11,5,7,15,370.0,30.0,1.7,7.5,72.5,245.13,191.57
2017,11,5,7,30,495.0,40.0,2.0,8.0,112.0,339.75,280.12
2017,11,5,7,45,566.5,46.5,2.4,9.0,157.0,409.34,342.52
2017,11,5,8,0,638.0,53.0,2.8,10.0,202.0,483.25,406.12
2017,11,5,8,15,683.5,58.0,2.85,10.0,247.0,537.63,452.59
2017,11,5,8,30,729.0,63.0,2.9,10.0,292.0,597.58,501.44
2017,11,5,8,45,760.0,66.5,3.0,10.5,333.5,645.66,537.69
2017,11,5,9,0,791.0,70.0,3.1,11.0,375.0,692.75,572.28
2017,11,5,9,15,812.5,72.5,3.05,11.5,412.5,729.95,597.88
2017,11,5,9,30,834.0,75.0,3.0,12.0,450.0,765.0,621.37
2017,11,5,9,45,848.5,77.0,3.0,12.5,481.0,791.37,638.32
2017,11,5,10,0,863.0,79.0,3.0,13.0,512.0,814.82,653.02
2017,11,5,10,15,873.0,80.5,2.95,13.0,536.5,830.84,663.16
2017,11,5,10,30,883.0,82.0,2.9,13.0,561.0,836.76,666.06
2017,11,5,10,45,890.0,83.0,2.85,13.5,578.5,843.0,668.17
2017,11,5,11,0,897.0,84.0,2.8,14.0,596.0,845.72,667.87
2017,11,5,11,15,900.5,84.5,2.75,14.0,605.5,841.41,663.92
2017,11,5,11,30,904.0,85.0,2.7,14.0,615.0,833.54,657.64
2017,11,5,11,45,905.0,84.5,2.7,14.5,617.0,818.98,645.89
2017,11,5,12,0,906.0,84.0,2.7,15.0,619.0,801.01,631.88
2017,11,5,12,15,903.5,84.0,2.65,15.0,612.5,777.61,614.93
2017,11,5,12,30,901.0,84.0,2.6,15.0,606.0,751.09,595.81
2017,11,5,12,45,892.5,84.0,2.6,15.0,591.5,717.4,571.74
2017,11,5,13,0,884.0,84.0,2.6,15.0,577.0,681.25,544.79
2017,11,5,13,15,875.0,83.0,2.55,15.0,555.5,644.1,515.56
2017,11,5,13,30,866.0,82.0,2.5,15.0,534.0,601.76,481.89
2017,11,5,13,45,853.5,80.0,2.5,15.0,506.0,554.67,444.03
2017,11,5,14,0,841.0,78.0,2.5,15.0,478.0,506.38,404.22
2017,11,5,14,15,822.0,75.5,2.45,14.5,443.5,453.68,360.41
2017,11,5,14,30,803.0,73.0,2.4,14.0,409.0,400.94,315.2
2017,11,5,14,45,777.0,70.0,2.4,14.0,369.0,345.5,266.2
2017,11,5,15,0,751.0,67.0,2.4,14.0,329.0,291.35,217.29
2017,11,5,15,15,713.0,63.0,2.25,13.5,286.0,234.94,166.79
2017,11,5,15,30,675.0,59.0,2.1,13.0,243.0,181.82,119.81
2017,11,5,15,45,617.5,53.0,2.0,13.0,198.0,125.97,73.98
2017,11,5,16,0,560.0,47.0,1.9,13.0,153.0,77.97,40.44
2017,11,5,16,15,464.5,39.0,1.75,12.0,110.0,34.26,24.51
2017,11,5,16,30,369.0,31.0,1.6,11.0,67.0,24.81,15.16
2017,11,5,16,45,184.5,15.5,1.5,10.5,33.5,12.1,0.0
2017,11,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,110.5,9.5,0.8,8.0,15.0,52.63,0.0
2017,11,6,7,0,221.0,19.0,0.8,8.0,30.0,136.84,0.55
2017,11,6,7,15,348.5,29.0,0.9,8.5,68.5,232.71,178.59
2017,11,6,7,30,476.0,39.0,1.0,9.0,107.0,327.25,266.55
2017,11,6,7,45,554.5,45.0,1.15,9.5,152.0,399.13,330.04
2017,11,6,8,0,633.0,51.0,1.3,10.0,197.0,471.44,391.73
2017,11,6,8,15,679.0,55.5,1.3,10.5,241.0,529.9,439.26
2017,11,6,8,30,725.0,60.0,1.3,11.0,285.0,589.22,485.2
2017,11,6,8,45,760.5,62.5,1.35,11.5,327.5,638.99,521.47
2017,11,6,9,0,796.0,65.0,1.4,12.0,370.0,688.03,556.21
2017,11,6,9,15,817.5,67.5,1.4,12.5,407.0,725.23,580.93
2017,11,6,9,30,839.0,70.0,1.4,13.0,444.0,760.29,603.69
2017,11,6,9,45,849.5,73.5,1.4,13.5,474.5,785.37,618.94
2017,11,6,10,0,860.0,77.0,1.4,14.0,505.0,807.42,632.0
2017,11,6,10,15,871.0,78.5,1.4,14.0,530.0,817.44,637.77
2017,11,6,10,30,882.0,80.0,1.4,14.0,555.0,831.0,646.24
2017,11,6,10,45,608.5,159.5,1.45,14.5,492.0,706.4,555.82
2017,11,6,11,0,335.0,239.0,1.5,15.0,429.0,549.78,435.03
2017,11,6,11,15,618.0,162.0,1.55,15.0,519.5,706.36,557.52
2017,11,6,11,30,901.0,85.0,1.6,15.0,610.0,828.6,643.7
2017,11,6,11,45,904.5,84.0,1.7,15.0,612.5,815.52,634.05
2017,11,6,12,0,908.0,83.0,1.8,15.0,615.0,798.94,623.5
2017,11,6,12,15,906.5,83.0,1.8,15.0,609.5,776.3,607.74
2017,11,6,12,30,905.0,83.0,1.8,15.0,604.0,750.48,589.79
2017,11,6,12,45,908.5,79.0,1.85,15.5,592.0,720.64,568.28
2017,11,6,13,0,912.0,75.0,1.9,16.0,580.0,687.61,543.7
2017,11,6,13,15,904.5,74.0,1.85,16.0,559.0,647.91,513.05
2017,11,6,13,30,897.0,73.0,1.8,16.0,538.0,606.02,480.16
2017,11,6,13,45,887.0,71.0,1.8,16.0,510.5,559.72,443.42
2017,11,6,14,0,877.0,69.0,1.8,16.0,483.0,511.91,404.45
2017,11,6,14,15,860.0,67.0,1.75,15.5,448.5,459.66,361.38
2017,11,6,14,30,843.0,65.0,1.7,15.0,414.0,407.05,316.62
2017,11,6,14,45,819.5,62.0,1.7,15.0,374.5,350.65,267.17
2017,11,6,15,0,796.0,59.0,1.7,15.0,335.0,295.2,217.39
2017,11,6,15,15,760.0,55.5,1.5,14.5,291.0,237.51,165.88
2017,11,6,15,30,724.0,52.0,1.3,14.0,247.0,182.8,117.64
2017,11,6,15,45,668.5,47.5,1.15,14.0,201.5,127.97,72.98
2017,11,6,16,0,613.0,43.0,1.0,14.0,156.0,79.06,39.51
2017,11,6,16,15,519.0,35.5,1.0,13.0,112.0,33.23,23.47
2017,11,6,16,30,425.0,28.0,1.0,12.0,68.0,24.24,14.42
2017,11,6,16,45,212.5,14.0,1.05,11.5,34.0,10.85,0.0
2017,11,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,93.5,9.0,1.3,4.5,13.0,45.27,0.0
2017,11,7,7,0,187.0,18.0,1.3,5.0,26.0,119.33,0.0
2017,11,7,7,15,309.0,30.5,1.55,5.5,64.0,214.34,164.7
2017,11,7,7,30,431.0,43.0,1.8,6.0,102.0,306.63,253.55
2017,11,7,7,45,496.0,52.5,2.1,7.0,145.5,373.31,313.86
2017,11,7,8,0,561.0,62.0,2.4,8.0,189.0,443.89,375.1
2017,11,7,8,15,610.5,68.5,2.4,8.5,233.0,504.13,425.7
2017,11,7,8,30,660.0,75.0,2.4,9.0,277.0,565.73,475.42
2017,11,7,8,45,688.5,81.5,2.4,10.0,318.0,613.24,511.2
2017,11,7,9,0,717.0,88.0,2.4,11.0,359.0,659.89,544.2
2017,11,7,9,15,741.5,91.5,2.3,11.5,396.0,698.57,570.62
2017,11,7,9,30,766.0,95.0,2.2,12.0,433.0,735.47,595.05
2017,11,7,9,45,781.0,98.5,2.1,12.5,464.0,762.67,611.79
2017,11,7,10,0,796.0,102.0,2.0,13.0,495.0,782.72,623.09
2017,11,7,10,15,808.5,104.0,1.8,13.0,520.0,800.76,633.07
2017,11,7,10,30,821.0,106.0,1.6,13.0,545.0,815.66,640.54
2017,11,7,10,45,830.5,107.0,1.45,13.5,562.5,823.67,642.38
2017,11,7,11,0,840.0,108.0,1.3,14.0,580.0,828.29,641.84
2017,11,7,11,15,844.5,108.5,1.15,14.0,590.0,824.81,636.89
2017,11,7,11,30,849.0,109.0,1.0,14.0,600.0,817.88,629.68
2017,11,7,11,45,854.0,107.5,0.9,14.5,603.0,805.69,618.56
2017,11,7,12,0,859.0,106.0,0.8,15.0,606.0,790.08,605.31
2017,11,7,12,15,857.5,105.5,0.75,15.0,600.5,767.33,589.21
2017,11,7,12,30,856.0,105.0,0.7,15.0,595.0,741.54,571.16
2017,11,7,12,45,880.0,94.0,0.7,15.5,587.5,719.01,555.06
2017,11,7,13,0,904.0,83.0,0.7,16.0,580.0,688.85,532.64
2017,11,7,13,15,896.0,82.0,0.65,16.0,559.0,649.11,502.76
2017,11,7,13,30,888.0,81.0,0.6,16.0,538.0,609.36,472.27
2017,11,7,13,45,879.0,78.0,0.55,16.5,510.0,562.37,435.06
2017,11,7,14,0,870.0,75.0,0.5,17.0,482.0,513.83,395.87
2017,11,7,14,15,852.5,73.0,0.55,17.0,447.5,461.2,354.11
2017,11,7,14,30,835.0,71.0,0.6,17.0,413.0,408.31,310.58
2017,11,7,14,45,813.5,67.0,0.65,17.0,373.5,352.03,263.0
2017,11,7,15,0,792.0,63.0,0.7,17.0,334.0,296.53,214.67
2017,11,7,15,15,754.5,59.0,0.65,16.5,290.0,238.3,164.08
2017,11,7,15,30,717.0,55.0,0.6,16.0,246.0,183.23,116.68
2017,11,7,15,45,662.0,49.5,0.6,15.5,200.0,128.04,72.7
2017,11,7,16,0,607.0,44.0,0.6,15.0,154.0,78.75,39.5
2017,11,7,16,15,509.5,36.0,0.6,14.5,109.5,30.49,20.89
2017,11,7,16,30,412.0,28.0,0.6,14.0,65.0,22.32,12.5
2017,11,7,16,45,206.0,14.0,0.65,14.0,32.5,10.93,0.0
2017,11,7,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,0.95,9.5,4.5,4.29,0.0
2017,11,8,7,0,0.0,9.0,0.9,10.0,9.0,8.34,0.0
2017,11,8,7,15,0.0,22.5,0.9,10.5,22.5,20.89,10.67
2017,11,8,7,30,0.0,36.0,0.9,11.0,36.0,34.54,23.47
2017,11,8,7,45,0.0,51.5,0.9,11.5,51.5,50.67,37.68
2017,11,8,8,0,0.0,67.0,0.9,12.0,67.0,66.49,51.45
2017,11,8,8,15,0.0,82.5,1.0,12.0,82.5,82.16,64.99
2017,11,8,8,30,0.0,98.0,1.1,12.0,98.0,97.75,78.26
2017,11,8,8,45,0.5,112.5,1.25,12.5,113.0,112.49,90.47
2017,11,8,9,0,1.0,127.0,1.4,13.0,128.0,127.26,102.53
2017,11,8,9,15,24.0,152.0,1.55,13.0,163.0,171.18,139.6
2017,11,8,9,30,47.0,177.0,1.7,13.0,198.0,227.9,186.48
2017,11,8,9,45,23.5,144.0,1.85,13.0,154.5,167.91,136.24
2017,11,8,10,0,0.0,111.0,2.0,13.0,111.0,105.26,83.36
2017,11,8,10,15,9.0,153.5,2.1,13.0,158.0,156.18,125.92
2017,11,8,10,30,18.0,196.0,2.2,13.0,205.0,208.17,168.48
2017,11,8,10,45,11.0,186.0,2.35,13.5,192.0,190.65,153.39
2017,11,8,11,0,4.0,176.0,2.5,14.0,179.0,173.64,138.93
2017,11,8,11,15,12.0,195.5,2.45,14.0,202.5,199.8,160.4
2017,11,8,11,30,20.0,215.0,2.4,14.0,226.0,225.79,181.47
2017,11,8,11,45,198.5,225.5,2.4,14.5,340.0,396.2,321.35
2017,11,8,12,0,377.0,236.0,2.4,15.0,454.0,549.02,440.42
2017,11,8,12,15,199.0,225.0,2.55,15.0,340.0,384.12,309.62
2017,11,8,12,30,21.0,214.0,2.7,15.0,226.0,221.38,176.88
2017,11,8,12,45,24.5,214.0,2.9,15.5,227.5,222.67,178.27
2017,11,8,13,0,28.0,214.0,3.1,16.0,229.0,223.67,179.0
2017,11,8,13,15,14.0,178.0,3.25,16.0,185.5,177.75,141.79
2017,11,8,13,30,0.0,142.0,3.4,16.0,142.0,133.73,105.81
2017,11,8,13,45,0.0,120.0,3.6,16.0,120.0,112.45,88.51
2017,11,8,14,0,0.0,98.0,3.8,16.0,98.0,91.46,71.27
2017,11,8,14,15,0.0,94.0,3.75,16.0,94.0,87.65,68.26
2017,11,8,14,30,0.0,90.0,3.7,16.0,90.0,83.85,65.22
2017,11,8,14,45,0.0,81.0,3.7,16.0,81.0,75.38,58.24
2017,11,8,15,0,0.0,72.0,3.7,16.0,72.0,66.96,51.24
2017,11,8,15,15,0.0,62.0,3.4,15.5,62.0,57.66,43.51
2017,11,8,15,30,0.0,52.0,3.1,15.0,52.0,48.34,35.64
2017,11,8,15,45,0.0,42.0,2.8,15.0,42.0,39.02,27.58
2017,11,8,16,0,0.0,32.0,2.5,15.0,32.0,29.7,19.45
2017,11,8,16,15,0.0,22.5,2.45,14.5,22.5,20.87,12.49
2017,11,8,16,30,0.0,13.0,2.4,14.0,13.0,12.04,3.98
2017,11,8,16,45,0.0,6.5,2.35,14.0,6.5,6.02,0.0
2017,11,8,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.2,11.0,9.5,9.05,0.0
2017,11,9,7,0,0.0,19.0,1.2,11.0,19.0,20.49,0.0
2017,11,9,7,15,125.5,31.5,1.4,11.5,48.0,115.65,82.31
2017,11,9,7,30,251.0,44.0,1.6,12.0,77.0,210.44,169.33
2017,11,9,7,45,288.5,58.5,1.85,13.0,110.5,258.75,212.73
2017,11,9,8,0,326.0,73.0,2.1,14.0,144.0,309.42,256.53
2017,11,9,8,15,347.5,87.5,2.15,14.0,178.0,351.68,292.69
2017,11,9,8,30,369.0,102.0,2.2,14.0,212.0,394.26,328.0
2017,11,9,8,45,379.0,116.5,2.25,14.5,243.5,428.72,355.07
2017,11,9,9,0,389.0,131.0,2.3,15.0,275.0,462.25,380.64
2017,11,9,9,15,397.5,143.0,2.4,15.5,303.0,490.57,401.74
2017,11,9,9,30,406.0,155.0,2.5,16.0,331.0,517.63,421.46
2017,11,9,9,45,203.0,138.0,2.6,16.5,226.0,326.78,267.46
2017,11,9,10,0,0.0,121.0,2.7,17.0,121.0,115.6,90.45
2017,11,9,10,15,5.0,151.5,2.75,17.0,154.5,150.92,119.7
2017,11,9,10,30,10.0,182.0,2.8,17.0,188.0,186.65,148.61
2017,11,9,10,45,216.5,197.0,2.9,17.5,317.5,405.54,327.93
2017,11,9,11,0,423.0,212.0,3.0,18.0,447.0,600.26,478.52
2017,11,9,11,15,655.5,148.0,3.05,18.0,519.0,716.27,568.17
2017,11,9,11,30,888.0,84.0,3.1,18.0,591.0,809.75,635.24
2017,11,9,11,45,887.0,84.5,3.15,18.0,592.5,795.17,624.13
2017,11,9,12,0,886.0,85.0,3.2,18.0,594.0,777.28,611.58
2017,11,9,12,15,883.5,85.0,3.25,18.0,588.0,754.52,595.56
2017,11,9,12,30,881.0,85.0,3.3,18.0,582.0,728.72,577.34
2017,11,9,12,45,487.0,164.5,3.4,18.0,438.5,519.06,415.61
2017,11,9,13,0,93.0,244.0,3.5,18.0,295.0,304.45,242.44
2017,11,9,13,15,94.0,234.0,3.5,18.0,284.0,289.86,231.6
2017,11,9,13,30,95.0,224.0,3.5,18.0,273.0,275.12,219.95
2017,11,9,13,45,263.0,193.5,3.55,18.0,317.5,338.95,272.1
2017,11,9,14,0,431.0,163.0,3.6,18.0,362.0,381.38,304.9
2017,11,9,14,15,433.0,149.5,3.55,17.5,336.5,345.69,275.11
2017,11,9,14,30,435.0,136.0,3.5,17.0,311.0,309.04,243.96
2017,11,9,14,45,413.0,126.5,3.45,17.0,280.0,267.14,207.7
2017,11,9,15,0,391.0,117.0,3.4,17.0,249.0,226.9,172.44
2017,11,9,15,15,517.5,88.0,3.1,16.5,237.0,206.94,148.76
2017,11,9,15,30,644.0,59.0,2.8,16.0,225.0,170.28,110.01
2017,11,9,15,45,583.0,52.5,2.5,15.5,181.5,117.61,67.91
2017,11,9,16,0,522.0,46.0,2.2,15.0,138.0,71.52,36.86
2017,11,9,16,15,418.5,37.5,2.0,14.5,96.5,30.31,20.6
2017,11,9,16,30,315.0,29.0,1.8,14.0,55.0,23.53,12.84
2017,11,9,16,45,157.5,14.5,1.65,13.5,27.5,13.82,0.0
2017,11,9,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
