Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.1,11.0,10.5,10.01,0.0
2017,11,10,7,0,0.0,21.0,1.1,11.0,21.0,20.02,0.0
2017,11,10,7,15,222.0,28.0,1.4,11.5,56.5,166.02,116.95
2017,11,10,7,30,444.0,35.0,1.7,12.0,92.0,301.13,241.79
2017,11,10,7,45,524.0,41.5,2.0,12.5,134.5,371.96,305.42
2017,11,10,8,0,604.0,48.0,2.3,13.0,177.0,443.52,367.6
2017,11,10,8,15,652.0,52.5,2.4,13.5,220.0,501.56,416.29
2017,11,10,8,30,700.0,57.0,2.5,14.0,263.0,560.7,464.01
2017,11,10,8,45,734.5,59.5,2.65,14.5,303.5,608.49,500.43
2017,11,10,9,0,769.0,62.0,2.8,15.0,344.0,655.61,535.22
2017,11,10,9,15,791.5,64.5,2.85,15.0,380.5,692.63,562.2
2017,11,10,9,30,814.0,67.0,2.9,15.0,417.0,727.68,587.37
2017,11,10,9,45,548.0,134.0,3.0,15.5,377.5,608.28,494.34
2017,11,10,10,0,282.0,201.0,3.1,16.0,338.0,466.75,378.68
2017,11,10,10,15,255.5,216.0,3.2,16.0,344.5,463.11,375.31
2017,11,10,10,30,229.0,231.0,3.3,16.0,351.0,445.13,360.33
2017,11,10,10,45,114.5,165.0,3.4,16.5,225.0,272.67,221.28
2017,11,10,11,0,0.0,99.0,3.5,17.0,99.0,92.66,71.33
2017,11,10,11,15,0.0,117.0,3.55,17.0,117.0,110.28,85.94
2017,11,10,11,30,0.0,135.0,3.6,17.0,135.0,128.02,100.39
2017,11,10,11,45,4.0,162.5,3.7,17.0,165.0,158.51,125.33
2017,11,10,12,0,8.0,190.0,3.8,17.0,195.0,189.08,150.15
2017,11,10,12,15,20.5,207.0,3.8,17.0,219.0,215.06,171.42
2017,11,10,12,30,33.0,224.0,3.8,17.0,243.0,248.76,198.72
2017,11,10,12,45,16.5,123.5,3.85,17.0,133.0,131.3,103.55
2017,11,10,13,0,0.0,23.0,3.9,17.0,23.0,21.37,12.27
2017,11,10,13,15,178.5,111.5,3.85,17.0,201.5,226.88,185.15
2017,11,10,13,30,357.0,200.0,3.8,17.0,380.0,412.58,333.18
2017,11,10,13,45,212.5,196.5,3.75,17.0,302.0,309.46,249.09
2017,11,10,14,0,68.0,193.0,3.7,17.0,224.0,219.92,176.21
2017,11,10,14,15,417.5,133.5,3.6,16.5,302.0,322.41,258.32
2017,11,10,14,30,767.0,74.0,3.5,16.0,380.0,380.06,298.09
2017,11,10,14,45,748.5,69.0,3.4,16.0,343.0,327.59,250.69
2017,11,10,15,0,730.0,64.0,3.3,16.0,306.0,275.71,203.36
2017,11,10,15,15,690.0,60.0,2.95,15.5,264.0,220.69,154.21
2017,11,10,15,30,650.0,56.0,2.6,15.0,222.0,167.59,107.79
2017,11,10,15,45,595.0,49.5,2.3,15.0,179.0,115.48,65.74
2017,11,10,16,0,540.0,43.0,2.0,15.0,136.0,69.22,34.53
2017,11,10,16,15,437.0,34.5,1.8,14.0,95.0,27.14,17.86
2017,11,10,16,30,334.0,26.0,1.6,13.0,54.0,20.79,10.43
2017,11,10,16,45,167.0,13.0,1.4,12.5,27.0,12.39,0.0
2017,11,10,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,103.5,7.0,0.85,9.0,10.0,0.0,0.0
2017,11,11,7,0,207.0,14.0,0.8,9.0,20.0,101.98,0.0
2017,11,11,7,15,347.0,23.5,0.85,9.5,56.5,219.6,151.08
2017,11,11,7,30,487.0,33.0,0.9,10.0,93.0,313.91,251.26
2017,11,11,7,45,561.5,39.5,1.0,10.5,136.5,384.22,314.43
2017,11,11,8,0,636.0,46.0,1.1,11.0,180.0,458.76,377.95
2017,11,11,8,15,683.5,50.0,1.1,11.5,223.5,516.8,425.51
2017,11,11,8,30,731.0,54.0,1.1,12.0,267.0,575.82,471.74
2017,11,11,8,45,761.5,57.5,1.15,12.5,308.0,622.83,506.18
2017,11,11,9,0,792.0,61.0,1.2,13.0,349.0,668.91,538.89
2017,11,11,9,15,814.0,63.5,1.15,13.5,385.5,706.01,563.14
2017,11,11,9,30,836.0,66.0,1.1,14.0,422.0,741.05,585.3
2017,11,11,9,45,834.0,73.5,1.1,14.5,450.0,761.16,597.0
2017,11,11,10,0,832.0,81.0,1.1,15.0,478.0,777.8,606.33
2017,11,11,10,15,843.5,82.5,1.05,15.0,502.0,794.64,616.27
2017,11,11,10,30,855.0,84.0,1.0,15.0,526.0,808.29,623.96
2017,11,11,10,45,581.0,158.5,0.95,15.5,464.0,669.36,522.63
2017,11,11,11,0,307.0,233.0,0.9,16.0,402.0,516.77,405.3
2017,11,11,11,15,592.0,160.0,0.9,16.0,491.0,674.85,527.39
2017,11,11,11,30,877.0,87.0,0.9,16.0,580.0,805.74,618.0
2017,11,11,11,45,696.5,139.0,0.95,16.5,532.0,713.27,551.46
2017,11,11,12,0,516.0,191.0,1.0,17.0,484.0,613.15,476.98
2017,11,11,12,15,694.0,139.0,1.05,17.0,528.0,678.22,528.02
2017,11,11,12,30,872.0,87.0,1.1,17.0,572.0,724.58,562.11
2017,11,11,12,45,688.5,134.0,1.2,17.0,511.5,625.83,489.38
2017,11,11,13,0,505.0,181.0,1.3,17.0,451.0,527.3,415.36
2017,11,11,13,15,676.0,131.0,1.35,17.0,477.5,562.69,444.04
2017,11,11,13,30,847.0,81.0,1.4,17.0,504.0,578.23,455.63
2017,11,11,13,45,833.0,79.0,1.5,17.0,476.0,531.72,418.99
2017,11,11,14,0,819.0,77.0,1.6,17.0,448.0,484.19,380.86
2017,11,11,14,15,799.0,74.5,1.65,16.5,414.0,432.74,338.9
2017,11,11,14,30,779.0,72.0,1.7,16.0,380.0,381.39,295.56
2017,11,11,14,45,750.5,69.0,1.8,16.0,341.5,327.05,248.22
2017,11,11,15,0,722.0,66.0,1.9,16.0,303.0,274.3,201.21
2017,11,11,15,15,681.0,61.5,1.75,15.5,261.0,219.1,152.49
2017,11,11,15,30,640.0,57.0,1.6,15.0,219.0,165.95,106.48
2017,11,11,15,45,578.5,50.5,1.45,14.5,175.5,113.75,65.07
2017,11,11,16,0,517.0,44.0,1.3,14.0,132.0,68.18,34.72
2017,11,11,16,15,413.0,35.0,1.3,13.5,91.5,27.23,17.93
2017,11,11,16,30,309.0,26.0,1.3,13.0,51.0,20.91,10.14
2017,11,11,16,45,154.5,13.0,1.3,12.5,25.5,12.39,0.0
2017,11,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,6,45,80.0,6.5,0.95,9.0,8.5,0.0,0.0
2017,11,12,7,0,160.0,13.0,0.9,9.0,17.0,80.52,0.0
2017,11,12,7,15,301.5,23.5,1.0,9.5,52.0,195.98,129.27
2017,11,12,7,30,443.0,34.0,1.1,10.0,87.0,297.26,237.65
2017,11,12,7,45,526.0,40.5,1.25,10.5,130.0,369.21,302.74
2017,11,12,8,0,609.0,47.0,1.4,11.0,173.0,441.98,365.68
2017,11,12,8,15,658.0,51.5,1.4,11.5,216.0,500.55,414.3
2017,11,12,8,30,707.0,56.0,1.4,12.0,259.0,560.26,461.71
2017,11,12,8,45,743.0,58.5,1.4,12.5,300.0,609.09,497.99
2017,11,12,9,0,779.0,61.0,1.4,13.0,341.0,657.3,532.29
2017,11,12,9,15,801.5,63.5,1.35,13.5,377.0,694.41,556.93
2017,11,12,9,30,824.0,66.0,1.3,14.0,413.0,729.53,579.54
2017,11,12,9,45,734.0,90.5,1.3,14.5,416.5,705.08,559.31
2017,11,12,10,0,644.0,115.0,1.3,15.0,420.0,670.81,532.67
2017,11,12,10,15,425.0,172.0,1.3,15.0,377.5,559.23,446.25
2017,11,12,10,30,206.0,229.0,1.3,15.0,335.0,423.6,338.88
2017,11,12,10,45,233.5,234.0,1.35,15.5,358.0,449.2,359.16
2017,11,12,11,0,261.0,239.0,1.4,16.0,381.0,486.18,386.41
2017,11,12,11,15,569.5,160.5,1.5,16.0,476.5,650.78,515.6
2017,11,12,11,30,878.0,82.0,1.6,16.0,572.0,792.65,617.83
2017,11,12,11,45,730.0,124.5,1.7,16.0,533.0,721.22,566.2
2017,11,12,12,0,582.0,167.0,1.8,16.0,494.0,635.38,502.71
2017,11,12,12,15,487.0,193.0,1.85,16.0,465.0,578.7,459.44
2017,11,12,12,30,392.0,219.0,1.9,16.0,436.0,514.69,409.96
2017,11,12,12,45,396.0,212.5,2.0,16.5,427.0,496.47,395.99
2017,11,12,13,0,400.0,206.0,2.1,17.0,418.0,476.81,380.38
2017,11,12,13,15,605.5,146.5,2.15,17.0,454.0,534.28,426.23
2017,11,12,13,30,811.0,87.0,2.2,17.0,490.0,562.46,447.89
2017,11,12,13,45,800.5,84.0,2.25,17.0,463.0,518.27,412.0
2017,11,12,14,0,790.0,81.0,2.3,17.0,436.0,472.85,374.62
2017,11,12,14,15,769.0,78.5,2.3,16.5,402.5,422.38,332.75
2017,11,12,14,30,748.0,76.0,2.3,16.0,369.0,372.16,289.81
2017,11,12,14,45,723.5,71.5,2.3,16.0,331.5,319.32,243.19
2017,11,12,15,0,699.0,67.0,2.3,16.0,294.0,267.72,196.79
2017,11,12,15,15,657.0,62.5,2.05,15.5,252.5,212.35,147.91
2017,11,12,15,30,615.0,58.0,1.8,15.0,211.0,161.79,104.1
2017,11,12,15,45,557.5,51.0,1.6,15.0,169.0,111.13,63.7
2017,11,12,16,0,500.0,44.0,1.4,15.0,127.0,66.66,34.03
2017,11,12,16,15,394.5,35.0,1.3,14.0,87.5,27.35,17.94
2017,11,12,16,30,289.0,26.0,1.2,13.0,48.0,21.04,9.79
2017,11,12,16,45,144.5,13.0,1.15,12.5,24.0,12.39,0.0
2017,11,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,13,6,45,54.0,6.0,1.45,10.5,7.5,0.0,0.0
2017,11,13,7,0,108.0,12.0,1.5,11.0,15.0,57.16,0.0
2017,11,13,7,15,244.5,23.5,1.8,11.5,47.5,167.15,103.27
2017,11,13,7,30,381.0,35.0,2.1,12.0,80.0,265.48,211.17
2017,11,13,7,45,461.5,43.0,2.4,12.5,120.5,335.23,275.02
2017,11,13,8,0,542.0,51.0,2.7,13.0,161.0,410.43,340.54
2017,11,13,8,15,593.5,56.5,2.75,13.0,202.5,468.73,390.74
2017,11,13,8,30,645.0,62.0,2.8,13.0,244.0,528.74,440.63
2017,11,13,8,45,681.5,65.0,2.85,13.5,283.5,576.19,478.18
2017,11,13,9,0,718.0,68.0,2.9,14.0,323.0,619.82,510.58
2017,11,13,9,15,741.5,71.0,2.95,14.5,358.5,656.89,537.17
2017,11,13,9,30,765.0,74.0,3.0,15.0,394.0,692.17,561.9
2017,11,13,9,45,520.5,135.0,3.05,15.5,360.0,583.76,475.78
2017,11,13,10,0,276.0,196.0,3.1,16.0,326.0,454.4,369.35
2017,11,13,10,15,138.0,167.5,3.1,16.0,232.5,296.62,242.01
2017,11,13,10,30,0.0,139.0,3.1,16.0,139.0,133.56,105.47
2017,11,13,10,45,9.5,170.0,3.15,16.5,175.5,173.07,137.99
2017,11,13,11,0,19.0,201.0,3.2,17.0,212.0,212.87,169.95
2017,11,13,11,15,214.5,208.5,3.25,17.0,328.0,409.04,330.96
2017,11,13,11,30,410.0,216.0,3.3,17.0,444.0,577.42,463.06
2017,11,13,11,45,411.5,216.5,3.35,17.5,446.0,570.28,455.6
2017,11,13,12,0,413.0,217.0,3.4,18.0,448.0,561.4,447.84
2017,11,13,12,15,412.5,214.5,3.45,18.0,443.5,546.21,436.17
2017,11,13,12,30,412.0,212.0,3.5,18.0,439.0,529.5,423.3
2017,11,13,12,45,209.5,195.0,3.55,18.0,310.5,351.32,282.37
2017,11,13,13,0,7.0,178.0,3.6,18.0,182.0,174.31,137.68
2017,11,13,13,15,6.0,171.5,3.6,18.0,175.0,166.73,131.96
2017,11,13,13,30,5.0,165.0,3.6,18.0,168.0,159.27,126.07
2017,11,13,13,45,2.5,113.5,3.65,18.0,115.0,107.65,84.0
2017,11,13,14,0,0.0,62.0,3.7,18.0,62.0,57.67,42.73
2017,11,13,14,15,0.0,67.5,3.6,17.5,67.5,62.8,47.23
2017,11,13,14,30,0.0,73.0,3.5,17.0,73.0,67.93,51.73
2017,11,13,14,45,0.0,65.5,3.45,17.0,65.5,60.93,45.92
2017,11,13,15,0,0.0,58.0,3.4,17.0,58.0,53.93,40.08
2017,11,13,15,15,0.0,49.5,3.05,16.5,49.5,46.0,33.47
2017,11,13,15,30,0.0,41.0,2.7,16.0,41.0,38.08,26.76
2017,11,13,15,45,0.0,32.5,2.4,15.5,32.5,30.16,19.96
2017,11,13,16,0,0.0,24.0,2.1,15.0,24.0,22.26,13.09
2017,11,13,16,15,0.0,16.5,1.9,14.5,16.5,15.29,7.49
2017,11,13,16,30,0.0,9.0,1.7,14.0,9.0,8.33,0.23
2017,11,13,16,45,0.0,4.5,1.5,13.5,4.5,4.29,0.0
2017,11,13,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,58.5,6.0,1.0,8.0,7.0,0.0,0.0
2017,11,14,7,0,117.0,12.0,1.0,8.0,14.0,60.7,0.0
2017,11,14,7,15,270.0,23.0,1.2,8.5,48.0,176.58,102.37
2017,11,14,7,30,423.0,34.0,1.4,9.0,82.0,284.83,227.11
2017,11,14,7,45,513.5,41.0,1.65,10.0,125.0,360.32,296.1
2017,11,14,8,0,604.0,48.0,1.9,11.0,168.0,441.89,366.32
2017,11,14,8,15,656.5,52.5,1.85,11.5,211.5,497.07,412.94
2017,11,14,8,30,709.0,57.0,1.8,12.0,255.0,558.83,462.48
2017,11,14,8,45,748.0,59.5,1.8,12.5,297.0,609.67,501.11
2017,11,14,9,0,787.0,62.0,1.8,13.0,339.0,660.0,537.46
2017,11,14,9,15,810.5,64.5,1.8,13.5,375.5,697.92,563.51
2017,11,14,9,30,834.0,67.0,1.8,14.0,412.0,733.86,587.58
2017,11,14,9,45,852.0,68.5,1.8,14.5,443.5,761.95,605.51
2017,11,14,10,0,870.0,70.0,1.8,15.0,475.0,780.73,616.57
2017,11,14,10,15,881.0,71.0,1.85,15.0,499.5,796.9,627.44
2017,11,14,10,30,892.0,72.0,1.9,15.0,524.0,809.85,636.1
2017,11,14,10,45,899.5,73.0,1.95,15.5,541.5,816.61,639.29
2017,11,14,11,0,907.0,74.0,2.0,16.0,559.0,819.87,640.2
2017,11,14,11,15,910.5,74.5,2.05,16.0,569.0,815.8,637.27
2017,11,14,11,30,914.0,75.0,2.1,16.0,579.0,808.18,632.03
2017,11,14,11,45,915.5,75.0,2.15,16.5,581.0,794.9,621.74
2017,11,14,12,0,917.0,75.0,2.2,17.0,583.0,778.18,609.17
2017,11,14,12,15,758.0,115.0,2.15,17.0,532.5,693.5,547.82
2017,11,14,12,30,599.0,155.0,2.1,17.0,482.0,603.37,478.65
2017,11,14,12,45,750.0,114.0,2.1,17.0,513.0,641.16,508.99
2017,11,14,13,0,901.0,73.0,2.1,17.0,544.0,661.84,524.94
2017,11,14,13,15,891.5,72.0,2.05,17.0,523.0,622.02,493.41
2017,11,14,13,30,882.0,71.0,2.0,17.0,502.0,580.22,460.2
2017,11,14,13,45,794.5,80.0,1.95,17.0,452.0,508.04,403.02
2017,11,14,14,0,707.0,89.0,1.9,17.0,402.0,438.71,347.3
2017,11,14,14,15,689.5,85.0,1.8,16.5,371.0,391.91,308.41
2017,11,14,14,30,672.0,81.0,1.7,16.0,340.0,345.25,268.42
2017,11,14,14,45,718.0,69.5,1.65,16.0,321.0,313.44,237.58
2017,11,14,15,0,764.0,58.0,1.6,16.0,302.0,275.19,200.01
2017,11,14,15,15,724.0,54.0,1.4,15.5,259.5,218.88,150.11
2017,11,14,15,30,684.0,50.0,1.2,15.0,217.0,166.0,104.24
2017,11,14,15,45,620.5,45.0,1.0,14.5,173.0,113.23,62.78
2017,11,14,16,0,557.0,40.0,0.8,14.0,129.0,67.29,33.15
2017,11,14,16,15,450.0,31.5,0.85,13.5,88.5,24.45,15.37
2017,11,14,16,30,343.0,23.0,0.9,13.0,48.0,18.43,6.92
2017,11,14,16,45,171.5,11.5,0.95,12.5,24.0,10.96,0.0
2017,11,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,0.7,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,0.7,9.0,5.0,4.77,0.0
2017,11,15,7,15,0.0,20.5,0.9,9.0,20.5,19.87,5.49
2017,11,15,7,30,0.0,36.0,1.1,9.0,36.0,37.33,25.27
2017,11,15,7,45,14.0,54.5,1.35,9.5,57.0,70.93,54.95
2017,11,15,8,0,28.0,73.0,1.6,10.0,78.0,100.52,81.08
2017,11,15,8,15,37.5,91.0,1.65,10.0,100.0,127.08,104.46
2017,11,15,8,30,47.0,109.0,1.7,10.0,122.0,153.98,127.79
2017,11,15,8,45,58.0,125.0,1.75,10.5,143.5,179.51,149.38
2017,11,15,9,0,69.0,141.0,1.8,11.0,165.0,205.53,170.98
2017,11,15,9,15,34.5,131.0,1.8,11.5,143.0,165.16,135.85
2017,11,15,9,30,0.0,121.0,1.8,12.0,121.0,117.89,94.78
2017,11,15,9,45,11.5,148.5,1.8,12.5,154.0,155.74,126.47
2017,11,15,10,0,23.0,176.0,1.8,13.0,187.0,194.06,157.83
2017,11,15,10,15,63.0,199.5,1.95,13.5,231.5,263.08,214.54
2017,11,15,10,30,103.0,223.0,2.1,14.0,276.0,321.24,261.31
2017,11,15,10,45,268.0,211.0,2.25,14.5,352.5,461.07,374.48
2017,11,15,11,0,433.0,199.0,2.4,15.0,429.0,587.63,472.97
2017,11,15,11,15,308.5,225.0,2.6,15.5,390.5,501.65,403.45
2017,11,15,11,30,184.0,251.0,2.8,16.0,352.0,417.25,335.11
2017,11,15,11,45,95.0,216.5,3.05,16.5,269.0,294.54,236.9
2017,11,15,12,0,6.0,182.0,3.3,17.0,186.0,179.85,142.49
2017,11,15,12,15,82.5,215.0,3.55,17.0,260.5,277.54,223.41
2017,11,15,12,30,159.0,248.0,3.8,17.0,335.0,372.53,299.86
2017,11,15,12,45,154.0,242.0,4.05,17.5,324.0,355.91,285.94
2017,11,15,13,0,149.0,236.0,4.3,18.0,313.0,339.23,272.36
2017,11,15,13,15,74.5,180.0,4.4,17.5,218.5,221.86,178.16
2017,11,15,13,30,0.0,124.0,4.5,17.0,124.0,116.56,91.55
2017,11,15,13,45,130.0,153.5,4.6,17.0,211.0,221.47,179.09
2017,11,15,14,0,260.0,183.0,4.7,17.0,298.0,310.78,250.79
2017,11,15,14,15,189.5,172.5,4.65,16.5,253.0,251.45,202.18
2017,11,15,14,30,119.0,162.0,4.6,16.0,208.0,203.11,162.83
2017,11,15,14,45,393.5,115.0,4.6,16.0,243.5,246.38,192.34
2017,11,15,15,0,668.0,68.0,4.6,16.0,279.0,256.38,189.44
2017,11,15,15,15,624.5,63.0,4.35,15.5,238.5,203.26,142.06
2017,11,15,15,30,581.0,58.0,4.1,15.0,198.0,154.1,99.36
2017,11,15,15,45,517.0,51.0,3.9,15.0,157.0,105.0,60.5
2017,11,15,16,0,453.0,44.0,3.7,15.0,116.0,62.83,32.71
2017,11,15,16,15,346.5,34.0,3.45,14.5,78.5,26.77,17.17
2017,11,15,16,30,240.0,24.0,3.2,14.0,41.0,19.45,6.9
2017,11,15,16,45,120.0,12.0,2.95,14.0,20.5,11.44,0.0
2017,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.5,1.75,12.0,17.5,16.25,2.13
2017,11,16,7,30,0.0,35.0,1.8,12.0,35.0,36.38,23.97
2017,11,16,7,45,12.5,52.5,1.9,12.0,55.0,62.14,46.93
2017,11,16,8,0,25.0,70.0,2.0,12.0,75.0,94.8,75.55
2017,11,16,8,15,33.0,87.5,2.05,12.0,95.5,119.7,97.38
2017,11,16,8,30,41.0,105.0,2.1,12.0,116.0,144.87,119.13
2017,11,16,8,45,46.0,121.0,2.15,12.0,135.5,166.21,137.27
2017,11,16,9,0,51.0,137.0,2.2,12.0,155.0,187.7,155.26
2017,11,16,9,15,25.5,79.5,2.3,12.0,88.5,98.18,79.31
2017,11,16,9,30,0.0,22.0,2.4,12.0,22.0,20.41,11.97
2017,11,16,9,45,0.0,25.5,2.55,12.0,25.5,23.67,14.76
2017,11,16,10,0,0.0,29.0,2.7,12.0,29.0,26.93,17.52
2017,11,16,10,15,1.0,94.5,2.75,12.0,95.5,89.46,70.72
2017,11,16,10,30,2.0,160.0,2.8,12.0,162.0,157.63,127.58
2017,11,16,10,45,1.0,139.0,2.9,12.5,140.0,134.13,107.55
2017,11,16,11,0,0.0,118.0,3.0,13.0,118.0,111.65,88.56
2017,11,16,11,15,2.5,148.0,3.0,13.0,149.5,143.74,115.26
2017,11,16,11,30,5.0,178.0,3.0,13.0,181.0,176.17,141.93
2017,11,16,11,45,5.5,179.0,3.05,13.0,182.0,177.02,142.55
2017,11,16,12,0,6.0,180.0,3.1,13.0,183.0,177.89,143.28
2017,11,16,12,15,3.0,146.0,3.1,13.0,147.5,140.91,112.76
2017,11,16,12,30,0.0,112.0,3.1,13.0,112.0,105.15,83.07
2017,11,16,12,45,0.0,98.5,3.1,13.0,98.5,92.06,72.23
2017,11,16,13,0,0.0,85.0,3.1,13.0,85.0,79.17,61.5
2017,11,16,13,15,3.5,125.5,3.1,13.0,127.5,120.21,96.05
2017,11,16,13,30,7.0,166.0,3.1,13.0,170.0,161.57,130.54
2017,11,16,13,45,3.5,96.5,3.1,13.0,98.5,91.96,72.52
2017,11,16,14,0,0.0,27.0,3.1,13.0,27.0,25.06,15.85
2017,11,16,14,15,0.0,66.0,3.0,13.0,66.0,61.39,46.96
2017,11,16,14,30,0.0,105.0,2.9,13.0,105.0,98.06,78.14
2017,11,16,14,45,0.0,93.5,2.8,13.0,93.5,87.1,68.93
2017,11,16,15,0,0.0,82.0,2.7,13.0,82.0,76.22,59.76
2017,11,16,15,15,0.0,70.0,2.45,12.5,70.0,64.96,50.26
2017,11,16,15,30,0.0,58.0,2.2,12.0,58.0,53.78,40.67
2017,11,16,15,45,0.0,46.0,2.0,12.0,46.0,42.7,30.95
2017,11,16,16,0,0.0,34.0,1.8,12.0,34.0,31.58,21.12
2017,11,16,16,15,0.0,22.5,1.75,11.5,22.5,20.88,12.32
2017,11,16,16,30,0.0,11.0,1.7,11.0,11.0,10.19,0.64
2017,11,16,16,45,0.0,5.5,1.65,11.0,5.5,5.24,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,15,241.5,14.0,1.5,7.5,39.0,143.81,50.42
2017,11,17,7,30,483.0,28.0,1.7,8.0,78.0,298.69,235.05
2017,11,17,7,45,572.5,34.0,1.95,9.0,121.5,374.79,307.83
2017,11,17,8,0,662.0,40.0,2.2,10.0,165.0,456.39,379.14
2017,11,17,8,15,713.0,44.0,2.25,10.0,209.5,516.46,431.51
2017,11,17,8,30,764.0,48.0,2.3,10.0,254.0,577.77,482.86
2017,11,17,8,45,799.5,50.5,2.4,10.5,295.5,627.26,521.46
2017,11,17,9,0,835.0,53.0,2.5,11.0,337.0,669.97,553.23
2017,11,17,9,15,857.0,55.5,2.55,11.5,374.0,707.49,580.0
2017,11,17,9,30,879.0,58.0,2.6,12.0,411.0,742.96,604.65
2017,11,17,9,45,887.0,62.0,2.7,12.5,441.5,767.21,620.87
2017,11,17,10,0,895.0,66.0,2.8,13.0,472.0,788.32,634.7
2017,11,17,10,15,905.5,67.0,2.75,13.0,496.5,804.34,645.0
2017,11,17,10,30,916.0,68.0,2.7,13.0,521.0,817.07,652.93
2017,11,17,10,45,923.0,69.0,2.65,13.5,539.0,823.56,655.21
2017,11,17,11,0,930.0,70.0,2.6,14.0,557.0,826.48,655.08
2017,11,17,11,15,933.5,70.5,2.55,14.0,567.0,822.42,651.28
2017,11,17,11,30,937.0,71.0,2.5,14.0,577.0,814.75,645.1
2017,11,17,11,45,938.0,71.0,2.45,14.5,579.0,800.98,633.52
2017,11,17,12,0,939.0,71.0,2.4,15.0,581.0,783.72,619.64
2017,11,17,12,15,937.0,70.5,2.45,15.0,575.5,760.28,603.26
2017,11,17,12,30,935.0,70.0,2.5,15.0,570.0,733.64,584.56
2017,11,17,12,45,923.0,72.0,2.55,15.0,555.5,700.09,560.55
2017,11,17,13,0,911.0,74.0,2.6,15.0,541.0,664.16,532.82
2017,11,17,13,15,902.5,72.5,2.65,15.0,520.5,624.32,501.65
2017,11,17,13,30,894.0,71.0,2.7,15.0,500.0,582.4,468.11
2017,11,17,13,45,882.5,69.5,2.8,15.0,472.5,537.05,431.13
2017,11,17,14,0,871.0,68.0,2.9,15.0,445.0,491.41,392.76
2017,11,17,14,15,852.0,65.5,2.95,15.0,411.5,438.78,347.65
2017,11,17,14,30,833.0,63.0,3.0,15.0,378.0,386.01,301.18
2017,11,17,14,45,807.0,60.0,3.1,15.0,339.0,330.59,251.57
2017,11,17,15,0,781.0,57.0,3.2,15.0,300.0,276.35,202.08
2017,11,17,15,15,740.5,53.5,2.9,14.5,257.5,219.88,151.35
2017,11,17,15,30,700.0,50.0,2.6,14.0,215.0,166.83,104.86
2017,11,17,15,45,637.0,44.0,2.3,13.5,170.5,112.61,61.99
2017,11,17,16,0,574.0,38.0,2.0,13.0,126.0,65.11,31.34
2017,11,17,16,15,460.0,30.0,1.95,12.0,85.0,25.55,16.21
2017,11,17,16,30,346.0,22.0,1.9,11.0,44.0,17.79,4.61
2017,11,17,16,45,173.0,11.0,1.85,10.5,22.0,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,15,230.5,14.5,1.55,4.5,37.5,140.65,32.71
2017,11,18,7,30,461.0,29.0,1.8,5.0,75.0,286.91,226.43
2017,11,18,7,45,550.0,36.0,2.1,6.0,118.0,363.06,301.24
2017,11,18,8,0,639.0,43.0,2.4,7.0,161.0,444.62,373.69
2017,11,18,8,15,692.0,47.5,2.35,7.5,205.0,505.85,426.77
2017,11,18,8,30,745.0,52.0,2.3,8.0,249.0,568.39,478.53
2017,11,18,8,45,777.5,56.0,2.25,8.5,290.5,617.21,516.73
2017,11,18,9,0,810.0,60.0,2.2,9.0,332.0,665.17,552.06
2017,11,18,9,15,833.0,62.5,2.15,9.5,369.0,703.04,578.55
2017,11,18,9,30,856.0,65.0,2.1,10.0,406.0,738.85,602.82
2017,11,18,9,45,874.5,66.0,2.05,10.5,438.0,760.5,616.07
2017,11,18,10,0,893.0,67.0,2.0,11.0,470.0,785.74,631.85
2017,11,18,10,15,903.5,68.5,1.9,11.5,494.5,802.37,640.65
2017,11,18,10,30,914.0,70.0,1.8,12.0,519.0,815.7,647.05
2017,11,18,10,45,638.0,139.5,1.75,12.5,458.0,688.22,551.6
2017,11,18,11,0,362.0,209.0,1.7,13.0,397.0,528.27,425.52
2017,11,18,11,15,646.5,141.5,1.65,13.0,485.0,687.22,550.81
2017,11,18,11,30,931.0,74.0,1.6,13.0,573.0,811.59,638.86
2017,11,18,11,45,931.0,74.0,1.55,13.5,575.0,797.18,625.33
2017,11,18,12,0,931.0,74.0,1.5,14.0,577.0,779.33,611.13
2017,11,18,12,15,928.5,74.0,1.45,14.0,571.5,756.33,594.53
2017,11,18,12,30,926.0,74.0,1.4,14.0,566.0,730.17,575.78
2017,11,18,12,45,920.0,73.5,1.4,14.5,552.5,698.09,551.92
2017,11,18,13,0,914.0,73.0,1.4,15.0,539.0,663.35,524.62
2017,11,18,13,15,905.0,71.5,1.4,15.0,518.0,623.22,493.82
2017,11,18,13,30,896.0,70.0,1.4,15.0,497.0,581.03,460.75
2017,11,18,13,45,881.0,69.0,1.4,15.0,469.0,534.45,423.43
2017,11,18,14,0,866.0,68.0,1.4,15.0,441.0,487.87,385.01
2017,11,18,14,15,846.5,65.5,1.35,15.0,407.0,435.37,340.73
2017,11,18,14,30,827.0,63.0,1.3,15.0,373.0,382.79,295.18
2017,11,18,14,45,798.0,60.5,1.3,15.0,334.0,327.3,246.48
2017,11,18,15,0,769.0,58.0,1.3,15.0,295.0,273.3,198.12
2017,11,18,15,15,727.0,54.0,1.15,14.5,252.5,216.76,148.15
2017,11,18,15,30,685.0,50.0,1.0,14.0,210.0,163.81,102.41
2017,11,18,15,45,617.5,44.5,0.9,13.5,166.0,110.55,60.94
2017,11,18,16,0,550.0,39.0,0.8,13.0,122.0,64.54,31.67
2017,11,18,16,15,437.0,30.0,0.9,12.5,82.0,23.47,14.35
2017,11,18,16,30,324.0,21.0,1.0,12.0,42.0,16.91,3.31
2017,11,18,16,45,162.0,10.5,1.1,11.5,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,15,207.5,14.5,1.05,5.5,34.5,128.89,9.08
2017,11,19,7,30,415.0,29.0,1.1,6.0,69.0,269.95,209.31
2017,11,19,7,45,504.5,36.5,1.15,6.5,110.5,343.38,282.06
2017,11,19,8,0,594.0,44.0,1.2,7.0,152.0,417.86,348.09
2017,11,19,8,15,649.0,49.0,1.2,7.0,195.0,479.29,401.31
2017,11,19,8,30,704.0,54.0,1.2,7.0,238.0,542.24,453.62
2017,11,19,8,45,740.0,58.0,1.25,7.5,279.0,592.18,493.15
2017,11,19,9,0,776.0,62.0,1.3,8.0,320.0,641.55,529.85
2017,11,19,9,15,800.0,64.5,1.25,9.0,356.5,679.35,554.82
2017,11,19,9,30,824.0,67.0,1.2,10.0,393.0,715.23,577.59
2017,11,19,9,45,761.0,80.0,1.15,11.0,399.0,695.3,558.93
2017,11,19,10,0,698.0,93.0,1.1,12.0,405.0,674.42,540.37
2017,11,19,10,15,767.0,90.5,0.95,12.5,450.5,726.26,574.68
2017,11,19,10,30,836.0,88.0,0.8,13.0,496.0,780.25,608.29
2017,11,19,10,45,844.5,89.0,0.7,13.5,513.5,787.64,609.25
2017,11,19,11,0,853.0,90.0,0.6,14.0,531.0,791.69,608.56
2017,11,19,11,15,741.0,116.0,0.65,14.0,504.0,730.72,566.52
2017,11,19,11,30,629.0,142.0,0.7,14.0,477.0,663.96,519.59
2017,11,19,11,45,616.5,149.5,0.75,14.0,479.0,651.37,511.16
2017,11,19,12,0,604.0,157.0,0.8,14.0,481.0,636.52,500.34
2017,11,19,12,15,730.5,123.5,0.65,14.0,512.0,675.6,528.35
2017,11,19,12,30,857.0,90.0,0.5,14.0,543.0,703.04,546.38
2017,11,19,12,45,661.0,134.5,0.4,14.5,479.0,597.36,465.01
2017,11,19,13,0,465.0,179.0,0.3,15.0,415.0,492.98,385.21
2017,11,19,13,15,455.5,175.0,0.45,15.0,398.5,463.93,365.39
2017,11,19,13,30,446.0,171.0,0.6,15.0,382.0,434.21,343.46
2017,11,19,13,45,370.0,171.5,0.75,15.0,340.0,368.55,293.01
2017,11,19,14,0,294.0,172.0,0.9,15.0,298.0,314.84,250.91
2017,11,19,14,15,266.0,161.0,1.05,15.0,268.5,276.03,219.78
2017,11,19,14,30,238.0,150.0,1.2,15.0,239.0,239.43,189.74
2017,11,19,14,45,226.0,136.5,1.4,15.0,213.5,208.06,163.28
2017,11,19,15,0,214.0,123.0,1.6,15.0,188.0,177.71,137.21
2017,11,19,15,15,200.5,106.0,1.4,14.5,160.0,144.9,109.05
2017,11,19,15,30,187.0,89.0,1.2,14.0,132.0,113.59,82.36
2017,11,19,15,45,166.5,71.5,1.0,13.5,104.0,82.68,57.1
2017,11,19,16,0,146.0,54.0,0.8,13.0,76.0,54.32,35.5
2017,11,19,16,15,100.0,38.0,0.8,12.5,50.5,30.94,20.6
2017,11,19,16,30,54.0,22.0,0.8,12.0,25.0,18.3,3.13
2017,11,19,16,45,27.0,11.0,0.8,12.0,12.5,10.48,0.0
2017,11,19,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
