Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,0.85,11.0,11.0,10.2,0.0
2017,11,20,7,30,0.0,22.0,0.9,11.0,22.0,20.42,10.49
2017,11,20,7,45,0.0,36.5,0.95,11.5,36.5,35.11,23.92
2017,11,20,8,0,0.0,51.0,1.0,12.0,51.0,50.16,37.15
2017,11,20,8,15,0.0,66.0,1.1,12.0,66.0,65.56,50.64
2017,11,20,8,30,0.0,81.0,1.2,12.0,81.0,80.82,63.84
2017,11,20,8,45,0.0,95.5,1.3,12.5,95.5,95.4,76.14
2017,11,20,9,0,0.0,110.0,1.4,13.0,110.0,109.96,88.21
2017,11,20,9,15,126.0,134.5,1.35,13.0,184.0,248.4,206.43
2017,11,20,9,30,252.0,159.0,1.3,13.0,258.0,385.2,317.81
2017,11,20,9,45,142.0,167.0,1.3,13.5,223.5,300.31,246.1
2017,11,20,10,0,32.0,175.0,1.3,14.0,189.0,212.27,171.66
2017,11,20,10,15,16.0,134.5,1.3,14.0,141.5,142.68,114.53
2017,11,20,10,30,0.0,94.0,1.3,14.0,94.0,88.12,68.76
2017,11,20,10,45,0.0,86.5,1.35,14.5,86.5,80.61,62.37
2017,11,20,11,0,0.0,79.0,1.4,15.0,79.0,73.56,56.33
2017,11,20,11,15,6.0,133.5,1.45,15.0,136.5,131.92,104.79
2017,11,20,11,30,12.0,188.0,1.5,15.0,194.0,192.5,154.04
2017,11,20,11,45,27.0,204.0,1.6,15.5,218.5,219.86,175.99
2017,11,20,12,0,42.0,220.0,1.7,16.0,243.0,256.6,205.23
2017,11,20,12,15,33.5,211.5,1.7,16.0,229.5,238.96,190.83
2017,11,20,12,30,25.0,203.0,1.7,16.0,216.0,213.95,170.74
2017,11,20,12,45,43.0,209.0,1.75,16.5,231.0,238.55,190.65
2017,11,20,13,0,61.0,215.0,1.8,17.0,246.0,253.89,202.81
2017,11,20,13,15,80.0,210.5,1.75,17.0,249.5,257.18,205.66
2017,11,20,13,30,99.0,206.0,1.7,17.0,253.0,258.92,207.17
2017,11,20,13,45,85.5,192.5,1.7,17.0,231.5,232.93,186.24
2017,11,20,14,0,72.0,179.0,1.7,17.0,210.0,208.13,166.24
2017,11,20,14,15,36.0,113.5,1.45,17.0,129.0,123.79,97.61
2017,11,20,14,30,0.0,48.0,1.2,17.0,48.0,44.6,32.11
2017,11,20,14,45,0.0,43.0,0.95,17.0,43.0,39.94,28.3
2017,11,20,15,0,0.0,38.0,0.7,17.0,38.0,35.28,24.39
2017,11,20,15,15,0.0,32.0,0.7,16.5,32.0,29.69,19.69
2017,11,20,15,30,0.0,26.0,0.7,16.0,26.0,24.11,14.92
2017,11,20,15,45,0.0,20.5,0.75,16.0,20.5,19.0,10.45
2017,11,20,16,0,0.0,15.0,0.8,16.0,15.0,13.89,5.95
2017,11,20,16,15,0.0,10.0,0.85,15.5,10.0,9.26,2.11
2017,11,20,16,30,0.0,5.0,0.9,15.0,5.0,4.62,0.0
2017,11,20,16,45,0.0,2.5,0.95,14.5,2.5,2.38,0.0
2017,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,7,15,119.5,14.5,1.75,10.0,25.0,83.93,0.0
2017,11,21,7,30,239.0,29.0,2.0,10.0,50.0,181.38,134.86
2017,11,21,7,45,300.5,41.5,2.3,10.5,84.0,235.8,191.8
2017,11,21,8,0,362.0,54.0,2.6,11.0,118.0,296.8,246.84
2017,11,21,8,15,400.5,65.5,2.6,11.0,153.0,346.2,290.84
2017,11,21,8,30,439.0,77.0,2.6,11.0,188.0,397.15,334.73
2017,11,21,8,45,460.5,88.0,2.6,11.5,221.5,437.05,367.55
2017,11,21,9,0,482.0,99.0,2.6,12.0,255.0,476.57,398.99
2017,11,21,9,15,502.0,106.5,2.55,12.5,285.5,509.92,424.59
2017,11,21,9,30,522.0,114.0,2.5,13.0,316.0,542.31,448.74
2017,11,21,9,45,452.0,139.0,2.45,13.5,324.0,526.46,433.11
2017,11,21,10,0,382.0,164.0,2.4,14.0,332.0,505.87,413.99
2017,11,21,10,15,385.0,173.5,2.3,14.0,351.0,507.86,414.99
2017,11,21,10,30,388.0,183.0,2.2,14.0,370.0,521.25,424.3
2017,11,21,10,45,609.5,132.0,2.15,14.5,437.0,653.05,526.96
2017,11,21,11,0,831.0,81.0,2.1,15.0,504.0,759.98,603.18
2017,11,21,11,15,836.0,81.5,2.0,15.5,514.0,757.61,598.12
2017,11,21,11,30,841.0,82.0,1.9,16.0,524.0,751.93,591.84
2017,11,21,11,45,844.0,81.5,1.8,16.5,527.0,740.26,581.43
2017,11,21,12,0,847.0,81.0,1.7,17.0,530.0,725.36,568.92
2017,11,21,12,15,845.5,80.5,1.65,17.0,525.0,704.07,553.43
2017,11,21,12,30,844.0,80.0,1.6,17.0,520.0,679.85,535.94
2017,11,21,12,45,841.0,78.5,1.55,17.5,508.5,650.7,512.8
2017,11,21,13,0,838.0,77.0,1.5,18.0,497.0,618.97,487.36
2017,11,21,13,15,829.0,76.0,1.45,18.0,477.5,581.8,458.37
2017,11,21,13,30,820.0,75.0,1.4,18.0,458.0,542.79,427.42
2017,11,21,13,45,627.5,110.5,1.35,18.0,394.0,446.87,352.25
2017,11,21,14,0,435.0,146.0,1.3,18.0,330.0,359.47,283.33
2017,11,21,14,15,460.5,129.0,1.3,18.0,310.0,330.64,259.21
2017,11,21,14,30,486.0,112.0,1.3,18.0,290.0,298.64,231.19
2017,11,21,14,45,464.0,103.5,1.3,18.0,259.0,256.29,194.76
2017,11,21,15,0,442.0,95.0,1.3,18.0,228.0,215.44,159.13
2017,11,21,15,15,527.0,73.0,1.15,17.5,209.0,188.72,131.14
2017,11,21,15,30,612.0,51.0,1.0,17.0,190.0,150.27,93.2
2017,11,21,15,45,546.0,44.5,0.9,16.5,149.0,100.37,54.86
2017,11,21,16,0,480.0,38.0,0.8,16.0,108.0,57.48,27.71
2017,11,21,16,15,368.0,29.0,0.85,15.5,71.0,22.75,13.3
2017,11,21,16,30,256.0,20.0,0.9,15.0,34.0,16.16,0.18
2017,11,21,16,45,128.0,10.0,0.95,14.5,17.0,9.53,0.0
2017,11,21,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,7,15,162.0,14.0,1.7,10.5,28.0,104.02,0.0
2017,11,22,7,30,324.0,28.0,1.9,11.0,56.0,221.31,161.33
2017,11,22,7,45,421.0,37.0,2.15,11.5,95.5,295.91,238.98
2017,11,22,8,0,518.0,46.0,2.4,12.0,135.0,377.86,311.51
2017,11,22,8,15,577.0,52.0,2.35,12.5,176.0,439.1,364.43
2017,11,22,8,30,636.0,58.0,2.3,13.0,217.0,502.65,417.05
2017,11,22,8,45,676.5,62.0,2.3,13.5,257.0,552.92,457.37
2017,11,22,9,0,717.0,66.0,2.3,14.0,297.0,599.14,492.82
2017,11,22,9,15,664.5,80.0,2.25,14.5,313.5,598.92,490.69
2017,11,22,9,30,612.0,94.0,2.2,15.0,330.0,589.35,481.38
2017,11,22,9,45,511.5,125.5,2.15,15.5,333.0,554.06,450.99
2017,11,22,10,0,411.0,157.0,2.1,16.0,336.0,519.16,420.66
2017,11,22,10,15,395.5,170.0,2.05,16.5,350.5,523.98,422.53
2017,11,22,10,30,380.0,183.0,2.0,17.0,365.0,514.31,413.38
2017,11,22,10,45,375.5,193.5,1.95,17.5,378.5,521.44,417.06
2017,11,22,11,0,371.0,204.0,1.9,18.0,392.0,526.96,419.39
2017,11,22,11,15,321.5,215.5,1.85,18.0,381.0,497.3,395.24
2017,11,22,11,30,272.0,227.0,1.8,18.0,370.0,467.01,370.81
2017,11,22,11,45,565.0,155.5,1.75,18.5,453.5,610.9,483.29
2017,11,22,12,0,858.0,84.0,1.7,19.0,537.0,735.34,573.18
2017,11,22,12,15,491.5,159.5,1.65,19.0,418.5,536.48,422.8
2017,11,22,12,30,125.0,235.0,1.6,19.0,300.0,334.59,263.79
2017,11,22,12,45,62.5,186.0,1.55,19.5,218.5,226.9,179.31
2017,11,22,13,0,0.0,137.0,1.5,20.0,137.0,129.69,100.6
2017,11,22,13,15,0.0,95.0,1.45,19.5,95.0,88.76,67.83
2017,11,22,13,30,0.0,53.0,1.4,19.0,53.0,49.28,35.53
2017,11,22,13,45,0.0,67.0,1.4,19.0,67.0,62.33,46.47
2017,11,22,14,0,0.0,81.0,1.4,19.0,81.0,75.46,57.42
2017,11,22,14,15,238.5,97.0,1.25,18.5,183.5,199.62,158.0
2017,11,22,14,30,477.0,113.0,1.1,18.0,286.0,295.94,229.47
2017,11,22,14,45,452.5,105.0,0.95,18.0,255.5,253.76,192.41
2017,11,22,15,0,428.0,97.0,0.8,18.0,225.0,213.33,157.24
2017,11,22,15,15,400.5,85.5,0.8,17.5,191.5,170.92,121.08
2017,11,22,15,30,373.0,74.0,0.8,17.0,158.0,131.1,87.59
2017,11,22,15,45,332.0,60.5,0.8,17.0,123.5,90.78,55.87
2017,11,22,16,0,291.0,47.0,0.8,17.0,89.0,54.99,31.12
2017,11,22,16,15,216.0,33.5,0.85,16.5,58.5,26.08,15.89
2017,11,22,16,30,141.0,20.0,0.9,16.0,28.0,15.76,0.0
2017,11,22,16,45,70.5,10.0,0.95,15.5,14.0,9.53,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,37.0,14.5,0.95,12.5,17.5,30.19,0.0
2017,11,23,7,30,74.0,29.0,1.0,13.0,35.0,87.5,59.26
2017,11,23,7,45,106.5,46.0,1.1,13.5,60.5,128.87,101.11
2017,11,23,8,0,139.0,63.0,1.2,14.0,86.0,171.21,138.67
2017,11,23,8,15,156.0,80.0,1.15,14.0,113.0,205.94,169.08
2017,11,23,8,30,173.0,97.0,1.1,14.0,140.0,241.17,199.13
2017,11,23,8,45,183.0,113.5,1.1,14.5,165.5,271.43,223.89
2017,11,23,9,0,193.0,130.0,1.1,15.0,191.0,290.09,238.81
2017,11,23,9,15,201.0,144.0,1.15,15.5,214.5,314.8,258.14
2017,11,23,9,30,209.0,158.0,1.2,16.0,238.0,339.2,276.77
2017,11,23,9,45,139.0,170.5,1.3,16.5,225.5,302.53,245.3
2017,11,23,10,0,69.0,183.0,1.4,17.0,213.0,251.44,202.36
2017,11,23,10,15,34.5,131.0,1.5,17.5,146.0,161.05,128.64
2017,11,23,10,30,0.0,79.0,1.6,18.0,79.0,73.55,55.71
2017,11,23,10,45,3.5,126.0,1.7,18.5,128.0,123.17,96.46
2017,11,23,11,0,7.0,173.0,1.8,19.0,177.0,174.7,137.78
2017,11,23,11,15,33.5,198.0,1.8,19.0,216.0,231.55,183.65
2017,11,23,11,30,60.0,223.0,1.8,19.0,255.0,278.62,221.06
2017,11,23,11,45,60.0,224.0,1.85,19.5,256.0,277.28,219.32
2017,11,23,12,0,60.0,225.0,1.9,20.0,257.0,275.85,217.76
2017,11,23,12,15,41.5,211.5,1.9,20.0,233.5,245.08,193.18
2017,11,23,12,30,23.0,198.0,1.9,20.0,210.0,207.67,163.36
2017,11,23,12,45,22.5,193.5,1.9,20.0,205.0,201.63,158.73
2017,11,23,13,0,22.0,189.0,1.9,20.0,200.0,195.64,154.05
2017,11,23,13,15,11.0,144.0,1.85,20.0,149.5,143.01,111.85
2017,11,23,13,30,0.0,99.0,1.8,20.0,99.0,92.62,70.97
2017,11,23,13,45,0.0,93.0,1.8,20.0,93.0,86.87,66.44
2017,11,23,14,0,0.0,87.0,1.8,20.0,87.0,81.16,61.87
2017,11,23,14,15,0.0,80.0,1.6,20.0,80.0,74.54,56.51
2017,11,23,14,30,0.0,73.0,1.4,20.0,73.0,67.95,51.16
2017,11,23,14,45,0.0,65.0,1.25,20.0,65.0,60.46,45.01
2017,11,23,15,0,0.0,57.0,1.1,20.0,57.0,53.0,38.82
2017,11,23,15,15,0.0,48.5,1.0,19.5,48.5,45.07,32.25
2017,11,23,15,30,0.0,40.0,0.9,19.0,40.0,37.15,25.58
2017,11,23,15,45,0.0,31.0,0.8,18.5,31.0,28.77,18.42
2017,11,23,16,0,0.0,22.0,0.7,18.0,22.0,20.4,11.2
2017,11,23,16,15,0.0,14.5,0.75,17.5,14.5,13.44,5.39
2017,11,23,16,30,0.0,7.0,0.8,17.0,7.0,6.48,0.0
2017,11,23,16,45,0.0,3.5,0.9,16.5,3.5,3.34,0.0
2017,11,23,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,198.5,11.5,1.6,11.5,27.0,98.32,0.0
2017,11,24,7,30,397.0,23.0,1.8,12.0,54.0,241.2,166.46
2017,11,24,7,45,491.5,30.0,2.05,12.5,93.5,316.96,253.33
2017,11,24,8,0,586.0,37.0,2.3,13.0,133.0,397.53,325.34
2017,11,24,8,15,642.0,41.5,2.15,13.0,174.5,457.54,377.8
2017,11,24,8,30,698.0,46.0,2.0,13.0,216.0,519.36,429.41
2017,11,24,8,45,732.5,49.5,1.95,13.5,255.5,566.92,467.27
2017,11,24,9,0,767.0,53.0,1.9,14.0,295.0,613.97,502.14
2017,11,24,9,15,791.0,55.5,1.7,14.0,330.0,651.28,528.29
2017,11,24,9,30,815.0,58.0,1.5,14.0,365.0,686.8,552.12
2017,11,24,9,45,568.5,113.5,1.35,14.5,336.5,585.24,472.11
2017,11,24,10,0,322.0,169.0,1.2,15.0,308.0,451.35,364.54
2017,11,24,10,15,356.0,173.5,1.3,15.5,335.0,483.44,390.07
2017,11,24,10,30,390.0,178.0,1.4,16.0,362.0,514.74,413.34
2017,11,24,10,45,630.0,124.5,1.5,16.5,434.0,656.59,522.34
2017,11,24,11,0,870.0,71.0,1.6,17.0,506.0,766.79,599.82
2017,11,24,11,15,874.5,71.5,1.65,17.5,516.5,764.28,595.77
2017,11,24,11,30,879.0,72.0,1.7,18.0,527.0,758.4,590.67
2017,11,24,11,45,882.0,72.0,1.8,18.5,530.0,747.43,582.53
2017,11,24,12,0,885.0,72.0,1.9,19.0,533.0,733.13,572.11
2017,11,24,12,15,883.5,71.5,1.9,19.0,528.5,711.79,557.04
2017,11,24,12,30,882.0,71.0,1.9,19.0,524.0,687.43,539.88
2017,11,24,12,45,647.0,128.0,1.95,19.5,456.0,576.43,454.38
2017,11,24,13,0,412.0,185.0,2.0,20.0,388.0,463.37,365.9
2017,11,24,13,15,285.0,194.0,2.0,20.0,332.0,374.0,296.39
2017,11,24,13,30,158.0,203.0,2.0,20.0,276.0,294.37,233.19
2017,11,24,13,45,80.0,172.0,2.0,20.5,209.5,209.25,165.22
2017,11,24,14,0,2.0,141.0,2.0,21.0,143.0,134.15,104.59
2017,11,24,14,15,157.5,138.5,1.9,20.5,196.0,203.33,160.15
2017,11,24,14,30,313.0,136.0,1.8,20.0,249.0,253.21,197.01
2017,11,24,14,45,305.5,122.0,1.7,20.0,222.5,219.42,167.74
2017,11,24,15,0,298.0,108.0,1.6,20.0,196.0,186.07,138.75
2017,11,24,15,15,488.5,75.5,1.4,19.0,194.5,182.22,126.65
2017,11,24,15,30,679.0,43.0,1.2,18.0,193.0,154.17,93.16
2017,11,24,15,45,613.0,38.0,1.05,17.5,151.5,102.51,53.57
2017,11,24,16,0,547.0,33.0,0.9,17.0,110.0,57.78,25.9
2017,11,24,16,15,273.5,33.5,0.95,16.5,72.0,27.26,16.66
2017,11,24,16,30,0.0,34.0,1.0,16.0,34.0,28.19,0.0
2017,11,24,16,45,0.0,17.0,1.1,15.5,17.0,16.2,0.0
2017,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,25.5,13.0,1.45,9.5,15.0,23.55,0.0
2017,11,25,7,30,51.0,26.0,1.7,10.0,30.0,61.83,38.03
2017,11,25,7,45,76.5,43.5,1.95,11.0,53.5,100.56,78.22
2017,11,25,8,0,102.0,61.0,2.2,12.0,77.0,138.19,111.99
2017,11,25,8,15,115.5,78.0,2.15,12.5,102.0,168.95,139.22
2017,11,25,8,30,129.0,95.0,2.1,13.0,127.0,200.09,166.1
2017,11,25,8,45,137.5,112.0,2.1,13.5,151.0,228.25,189.75
2017,11,25,9,0,146.0,129.0,2.1,14.0,175.0,256.34,212.75
2017,11,25,9,15,152.5,143.5,2.0,14.5,196.0,279.49,231.08
2017,11,25,9,30,159.0,158.0,1.9,15.0,217.0,302.42,248.81
2017,11,25,9,45,234.0,164.0,1.85,15.5,259.5,377.53,309.22
2017,11,25,10,0,309.0,170.0,1.8,16.0,302.0,442.21,359.76
2017,11,25,10,15,330.0,177.0,1.9,16.5,325.5,467.17,378.09
2017,11,25,10,30,351.0,184.0,2.0,17.0,349.0,491.17,395.74
2017,11,25,10,45,382.5,185.5,2.15,18.0,371.0,515.5,413.19
2017,11,25,11,0,414.0,187.0,2.3,19.0,393.0,550.62,438.21
2017,11,25,11,15,415.0,191.0,2.4,19.0,401.0,550.94,438.05
2017,11,25,11,30,416.0,195.0,2.5,19.0,409.0,549.49,436.8
2017,11,25,11,45,485.0,178.0,2.6,19.5,428.5,573.81,455.59
2017,11,25,12,0,554.0,161.0,2.7,20.0,448.0,594.13,470.94
2017,11,25,12,15,339.0,196.0,2.7,20.0,371.0,456.68,363.2
2017,11,25,12,30,124.0,231.0,2.7,20.0,294.0,329.61,261.22
2017,11,25,12,45,140.0,225.5,2.75,20.5,295.0,328.55,260.67
2017,11,25,13,0,156.0,220.0,2.8,21.0,296.0,326.22,258.57
2017,11,25,13,15,112.5,207.5,2.65,20.5,261.0,280.14,222.12
2017,11,25,13,30,69.0,195.0,2.5,20.0,226.0,231.21,183.29
2017,11,25,13,45,49.5,178.0,2.45,20.0,200.0,199.97,158.3
2017,11,25,14,0,30.0,161.0,2.4,20.0,174.0,170.63,134.71
2017,11,25,14,15,35.0,151.0,2.05,19.5,165.0,160.58,126.8
2017,11,25,14,30,40.0,141.0,1.7,19.0,156.0,150.09,118.3
2017,11,25,14,45,36.0,127.0,1.4,18.5,139.0,132.34,103.85
2017,11,25,15,0,32.0,113.0,1.1,18.0,122.0,115.1,89.68
2017,11,25,15,15,26.5,97.0,1.05,17.5,103.5,96.22,74.12
2017,11,25,15,30,21.0,81.0,1.0,17.0,85.0,78.12,59.08
2017,11,25,15,45,12.5,64.0,1.0,16.5,66.5,59.74,43.84
2017,11,25,16,0,4.0,47.0,1.0,16.0,48.0,42.82,29.65
2017,11,25,16,15,2.0,30.5,1.0,15.5,31.0,27.68,16.99
2017,11,25,16,30,0.0,14.0,1.0,15.0,14.0,12.99,0.0
2017,11,25,16,45,0.0,7.0,1.0,15.0,7.0,6.67,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.5,2.8,13.0,7.5,7.15,0.0
2017,11,26,7,30,0.0,15.0,3.0,13.0,15.0,13.91,3.61
2017,11,26,7,45,0.0,27.0,3.2,13.5,27.0,25.07,14.94
2017,11,26,8,0,0.0,39.0,3.4,14.0,39.0,36.76,25.29
2017,11,26,8,15,0.0,52.0,3.3,14.0,52.0,50.02,36.89
2017,11,26,8,30,0.0,65.0,3.2,14.0,65.0,63.15,48.3
2017,11,26,8,45,0.0,78.0,3.15,14.5,78.0,76.21,59.4
2017,11,26,9,0,0.0,91.0,3.1,15.0,91.0,89.24,70.3
2017,11,26,9,15,0.0,102.5,3.1,15.0,102.5,100.56,79.76
2017,11,26,9,30,0.0,114.0,3.1,15.0,114.0,111.92,89.15
2017,11,26,9,45,0.0,121.0,3.1,15.0,121.0,118.32,94.34
2017,11,26,10,0,0.0,128.0,3.1,15.0,128.0,124.83,99.59
2017,11,26,10,15,0.0,134.0,3.3,15.0,134.0,130.35,104.02
2017,11,26,10,30,0.0,140.0,3.5,15.0,140.0,135.94,108.51
2017,11,26,10,45,0.0,135.0,3.7,15.5,135.0,130.01,103.28
2017,11,26,11,0,0.0,130.0,3.9,16.0,130.0,124.37,98.35
2017,11,26,11,15,0.0,118.5,4.15,16.0,118.5,112.36,88.37
2017,11,26,11,30,0.0,107.0,4.4,16.0,107.0,100.71,78.7
2017,11,26,11,45,0.0,94.5,4.7,16.0,94.5,88.35,68.43
2017,11,26,12,0,0.0,82.0,5.0,16.0,82.0,76.37,58.47
2017,11,26,12,15,0.0,84.0,4.95,16.0,84.0,78.24,60.04
2017,11,26,12,30,0.0,86.0,4.9,16.0,86.0,80.1,61.63
2017,11,26,12,45,0.0,100.5,4.85,16.0,100.5,94.11,73.34
2017,11,26,13,0,0.0,115.0,4.8,16.0,115.0,108.21,85.11
2017,11,26,13,15,0.0,61.5,4.55,15.5,61.5,57.21,42.7
2017,11,26,13,30,0.0,8.0,4.3,15.0,8.0,7.42,0.66
2017,11,26,13,45,0.0,35.0,4.1,15.0,35.0,32.5,22.04
2017,11,26,14,0,0.0,62.0,3.9,15.0,62.0,57.66,43.41
2017,11,26,14,15,0.0,61.0,3.75,14.5,61.0,56.72,42.77
2017,11,26,14,30,0.0,60.0,3.6,14.0,60.0,55.79,42.13
2017,11,26,14,45,0.0,53.5,3.45,14.0,53.5,49.72,37.0
2017,11,26,15,0,0.0,47.0,3.3,14.0,47.0,43.66,31.84
2017,11,26,15,15,0.0,40.0,3.25,14.0,40.0,37.14,26.22
2017,11,26,15,30,0.0,33.0,3.2,14.0,33.0,30.63,20.54
2017,11,26,15,45,0.0,25.5,3.15,14.0,25.5,23.65,14.41
2017,11,26,16,0,0.0,18.0,3.1,14.0,18.0,16.68,8.26
2017,11,26,16,15,0.0,11.5,3.05,13.5,11.5,10.65,3.08
2017,11,26,16,30,0.0,5.0,3.0,13.0,5.0,4.62,0.0
2017,11,26,16,45,0.0,2.5,2.95,13.0,2.5,2.38,0.0
2017,11,26,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,7,15,78.5,15.0,1.3,8.5,20.5,48.28,0.0
2017,11,27,7,30,157.0,30.0,1.4,9.0,41.0,135.78,80.66
2017,11,27,7,45,279.5,41.0,1.5,9.5,78.0,222.18,177.07
2017,11,27,8,0,402.0,52.0,1.6,10.0,115.0,312.48,257.23
2017,11,27,8,15,473.5,60.0,1.65,10.0,155.5,379.43,316.0
2017,11,27,8,30,545.0,68.0,1.7,10.0,196.0,449.48,375.62
2017,11,27,8,45,599.5,72.0,1.75,10.5,236.0,506.39,422.27
2017,11,27,9,0,654.0,76.0,1.8,11.0,276.0,564.04,467.98
2017,11,27,9,15,685.0,80.0,1.85,11.0,312.0,605.4,500.47
2017,11,27,9,30,716.0,84.0,1.9,11.0,348.0,645.55,530.72
2017,11,27,9,45,757.0,81.5,2.0,11.5,381.5,679.22,554.78
2017,11,27,10,0,798.0,79.0,2.1,12.0,415.0,716.11,580.94
2017,11,27,10,15,812.0,81.0,2.15,12.0,439.5,735.39,594.44
2017,11,27,10,30,826.0,83.0,2.2,12.0,464.0,751.71,605.9
2017,11,27,10,45,838.0,83.0,2.25,12.5,482.0,760.98,611.11
2017,11,27,11,0,850.0,83.0,2.3,13.0,500.0,766.98,614.08
2017,11,27,11,15,854.5,83.5,2.25,13.0,510.5,764.47,611.36
2017,11,27,11,30,859.0,84.0,2.2,13.0,521.0,758.61,606.41
2017,11,27,11,45,864.0,83.0,2.2,13.5,524.5,748.02,597.42
2017,11,27,12,0,869.0,82.0,2.2,14.0,528.0,734.09,586.17
2017,11,27,12,15,866.5,82.0,2.15,14.0,523.0,712.72,570.34
2017,11,27,12,30,864.0,82.0,2.1,14.0,518.0,688.4,552.16
2017,11,27,12,45,863.5,79.0,2.1,14.0,506.5,659.15,529.63
2017,11,27,13,0,863.0,76.0,2.1,14.0,495.0,627.14,504.61
2017,11,27,13,15,853.5,75.0,2.1,14.0,475.5,589.44,474.66
2017,11,27,13,30,844.0,74.0,2.1,14.0,456.0,549.85,442.59
2017,11,27,13,45,831.0,72.0,2.15,14.0,430.0,505.74,406.39
2017,11,27,14,0,818.0,70.0,2.2,14.0,404.0,460.48,368.25
2017,11,27,14,15,797.0,67.5,2.25,14.0,372.0,410.46,325.29
2017,11,27,14,30,776.0,65.0,2.3,14.0,340.0,360.58,281.26
2017,11,27,14,45,748.0,61.5,2.4,14.0,303.0,307.83,234.08
2017,11,27,15,0,720.0,58.0,2.5,14.0,266.0,256.54,187.37
2017,11,27,15,15,675.0,53.5,2.2,13.5,225.5,202.31,139.01
2017,11,27,15,30,630.0,49.0,1.9,13.0,185.0,152.02,95.39
2017,11,27,15,45,563.5,42.5,1.65,12.5,144.0,100.28,54.91
2017,11,27,16,0,497.0,36.0,1.4,12.0,103.0,56.73,26.98
2017,11,27,16,15,374.0,27.0,1.35,11.5,66.5,21.29,11.86
2017,11,27,16,30,251.0,18.0,1.3,11.0,30.0,14.58,0.0
2017,11,27,16,45,125.5,9.0,1.3,10.5,15.0,8.58,0.0
2017,11,27,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,7,15,150.0,11.0,1.1,6.5,21.0,75.07,0.0
2017,11,28,7,30,300.0,22.0,1.2,7.0,42.0,191.56,107.54
2017,11,28,7,45,407.0,30.5,1.35,7.5,79.5,274.88,219.52
2017,11,28,8,0,514.0,39.0,1.5,8.0,117.0,359.34,296.65
2017,11,28,8,15,577.0,45.0,1.6,8.5,158.0,421.65,351.86
2017,11,28,8,30,640.0,51.0,1.7,9.0,199.0,482.19,403.77
2017,11,28,8,45,682.5,54.5,1.8,10.0,238.0,533.27,445.33
2017,11,28,9,0,725.0,58.0,1.9,11.0,277.0,584.31,485.05
2017,11,28,9,15,752.0,61.0,1.9,11.5,312.5,623.37,513.65
2017,11,28,9,30,779.0,64.0,1.9,12.0,348.0,660.88,540.34
2017,11,28,9,45,797.5,66.0,1.95,12.5,378.0,688.95,559.68
2017,11,28,10,0,816.0,68.0,2.0,13.0,408.0,714.57,576.99
2017,11,28,10,15,829.0,69.5,1.95,13.0,432.5,732.67,588.91
2017,11,28,10,30,842.0,71.0,1.9,13.0,457.0,747.79,598.65
2017,11,28,10,45,848.5,72.5,1.85,13.5,474.5,754.75,601.36
2017,11,28,11,0,855.0,74.0,1.8,14.0,492.0,758.44,601.84
2017,11,28,11,15,859.5,74.5,1.75,14.0,502.0,750.26,594.99
2017,11,28,11,30,864.0,75.0,1.7,14.0,512.0,744.78,590.35
2017,11,28,11,45,864.0,75.5,1.7,14.5,514.5,732.67,580.38
2017,11,28,12,0,864.0,76.0,1.7,15.0,517.0,717.39,568.31
2017,11,28,12,15,861.5,76.0,1.7,15.0,512.5,696.68,553.47
2017,11,28,12,30,859.0,76.0,1.7,15.0,508.0,677.14,539.46
2017,11,28,12,45,749.0,98.5,1.75,15.0,469.0,607.39,485.93
2017,11,28,13,0,639.0,121.0,1.8,15.0,430.0,538.67,432.66
2017,11,28,13,15,718.5,100.5,1.85,15.0,435.0,538.93,433.09
2017,11,28,13,30,798.0,80.0,1.9,15.0,440.0,530.63,425.67
2017,11,28,13,45,781.0,78.5,1.95,15.0,414.0,486.87,389.76
2017,11,28,14,0,764.0,77.0,2.0,15.0,388.0,442.42,352.56
2017,11,28,14,15,741.5,74.5,1.85,14.5,356.5,394.2,311.52
2017,11,28,14,30,719.0,72.0,1.7,14.0,325.0,346.37,269.77
2017,11,28,14,45,685.0,68.5,1.6,14.0,288.5,294.0,223.35
2017,11,28,15,0,651.0,65.0,1.5,14.0,252.0,244.07,178.48
2017,11,28,15,15,603.5,60.0,1.3,13.5,213.0,192.2,132.92
2017,11,28,15,30,556.0,55.0,1.1,13.0,174.0,144.62,92.2
2017,11,28,15,45,480.0,48.0,0.95,12.5,134.5,96.67,55.36
2017,11,28,16,0,404.0,41.0,0.8,12.0,95.0,56.88,29.81
2017,11,28,16,15,282.0,30.0,0.85,11.5,61.0,24.13,14.11
2017,11,28,16,30,160.0,19.0,0.9,11.0,27.0,15.56,0.0
2017,11,28,16,45,80.0,9.5,0.95,11.0,13.5,9.05,0.0
2017,11,28,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.0,10.5,2.1,5.5,22.0,88.81,0.0
2017,11,29,7,30,368.0,21.0,2.4,6.0,44.0,214.94,109.91
2017,11,29,7,45,476.0,28.5,2.75,6.5,83.5,300.84,241.18
2017,11,29,8,0,584.0,36.0,3.1,7.0,123.0,387.64,322.97
2017,11,29,8,15,646.0,41.0,3.1,7.5,165.5,451.21,380.5
2017,11,29,8,30,708.0,46.0,3.1,8.0,208.0,516.95,437.4
2017,11,29,8,45,748.0,49.5,3.15,8.5,248.5,568.15,480.51
2017,11,29,9,0,788.0,53.0,3.2,9.0,289.0,619.09,521.17
2017,11,29,9,15,815.0,55.5,3.1,9.5,326.0,658.92,550.61
2017,11,29,9,30,842.0,58.0,3.0,10.0,363.0,697.02,577.82
2017,11,29,9,45,862.0,59.5,2.9,10.5,394.5,720.37,593.06
2017,11,29,10,0,882.0,61.0,2.8,11.0,426.0,747.28,610.74
2017,11,29,10,15,894.5,62.5,2.75,11.5,451.5,765.69,622.01
2017,11,29,10,30,907.0,64.0,2.7,12.0,477.0,780.96,630.92
2017,11,29,10,45,914.0,65.0,2.65,12.5,495.0,788.04,633.79
2017,11,29,11,0,921.0,66.0,2.6,13.0,513.0,791.68,634.29
2017,11,29,11,15,926.0,66.5,2.6,13.0,524.0,789.65,632.29
2017,11,29,11,30,931.0,67.0,2.6,13.0,535.0,784.08,627.89
2017,11,29,11,45,931.5,67.5,2.65,13.5,538.0,771.63,617.78
2017,11,29,12,0,932.0,68.0,2.7,14.0,541.0,755.76,605.34
2017,11,29,12,15,930.0,68.0,2.7,14.0,536.5,734.19,589.62
2017,11,29,12,30,928.0,68.0,2.7,14.0,532.0,709.46,571.63
2017,11,29,12,45,925.0,66.5,2.7,14.0,520.0,679.32,548.62
2017,11,29,13,0,922.0,65.0,2.7,14.0,508.0,646.36,522.53
2017,11,29,13,15,913.0,64.0,2.65,14.0,488.0,607.78,491.37
2017,11,29,13,30,904.0,63.0,2.6,14.0,468.0,567.1,457.94
2017,11,29,13,45,720.5,91.0,2.55,14.0,402.0,469.73,379.3
2017,11,29,14,0,537.0,119.0,2.5,14.0,336.0,377.54,304.36
2017,11,29,14,15,687.0,87.5,2.35,14.0,343.0,384.68,306.28
2017,11,29,14,30,837.0,56.0,2.2,14.0,350.0,373.08,290.27
2017,11,29,14,45,809.0,53.5,2.1,14.0,312.5,319.03,241.32
2017,11,29,15,0,781.0,51.0,2.0,14.0,275.0,265.91,192.72
2017,11,29,15,15,738.5,47.5,1.75,13.5,233.5,210.25,142.86
2017,11,29,15,30,696.0,44.0,1.5,13.0,192.0,158.09,97.42
2017,11,29,15,45,627.0,38.5,1.25,12.5,149.5,104.97,56.01
2017,11,29,16,0,558.0,33.0,1.0,12.0,107.0,59.06,26.95
2017,11,29,16,15,436.5,25.0,1.05,11.5,69.0,21.35,11.76
2017,11,29,16,30,315.0,17.0,1.1,11.0,31.0,14.96,0.0
2017,11,29,16,45,157.5,8.5,1.2,10.5,15.5,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,7,15,123.5,11.0,1.2,5.5,18.5,63.1,0.0
2017,11,30,7,30,247.0,22.0,1.3,6.0,37.0,162.98,71.1
2017,11,30,7,45,358.5,32.0,1.45,6.5,73.5,250.07,198.34
2017,11,30,8,0,470.0,42.0,1.6,7.0,110.0,336.39,278.29
2017,11,30,8,15,536.5,48.5,1.55,7.5,150.5,399.76,334.48
2017,11,30,8,30,603.0,55.0,1.5,8.0,191.0,466.12,390.76
2017,11,30,8,45,648.5,59.5,1.5,8.5,230.5,518.64,434.0
2017,11,30,9,0,694.0,64.0,1.5,9.0,270.0,571.59,475.93
2017,11,30,9,15,723.5,67.5,1.6,9.5,305.5,607.88,503.75
2017,11,30,9,30,753.0,71.0,1.7,10.0,341.0,647.27,532.84
