Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,9,45,784.5,70.5,1.8,11.0,373.5,681.59,556.46
2017,11,30,10,0,816.0,70.0,1.9,12.0,406.0,713.76,578.06
2017,11,30,10,15,829.0,71.5,1.95,12.5,430.5,731.94,589.7
2017,11,30,10,30,842.0,73.0,2.0,13.0,455.0,747.14,599.22
2017,11,30,10,45,850.0,74.5,2.05,13.5,472.5,755.37,603.68
2017,11,30,11,0,858.0,76.0,2.1,14.0,490.0,760.31,605.89
2017,11,30,11,15,862.5,77.0,2.1,14.0,500.5,758.63,604.16
2017,11,30,11,30,867.0,78.0,2.1,14.0,511.0,753.6,600.18
2017,11,30,11,45,869.5,77.5,2.1,14.5,514.5,741.94,590.44
2017,11,30,12,0,872.0,77.0,2.1,15.0,518.0,722.12,574.93
2017,11,30,12,15,869.5,76.5,2.1,15.0,513.0,700.85,559.57
2017,11,30,12,30,867.0,76.0,2.1,15.0,508.0,680.75,544.92
2017,11,30,12,45,863.0,75.0,2.15,15.5,496.5,651.77,521.78
2017,11,30,13,0,859.0,74.0,2.2,16.0,485.0,620.2,496.38
2017,11,30,13,15,681.0,109.0,2.15,16.0,426.5,525.33,421.49
2017,11,30,13,30,503.0,144.0,2.1,16.0,368.0,433.74,348.56
2017,11,30,13,45,656.0,106.0,2.1,16.0,381.0,452.63,362.61
2017,11,30,14,0,809.0,68.0,2.1,16.0,394.0,453.18,359.97
2017,11,30,14,15,788.0,66.0,1.95,16.0,362.5,404.41,317.58
2017,11,30,14,30,767.0,64.0,1.8,16.0,331.0,355.76,274.62
2017,11,30,14,45,738.0,60.5,1.65,16.0,295.0,303.41,228.06
2017,11,30,15,0,709.0,57.0,1.5,16.0,259.0,252.6,182.25
2017,11,30,15,15,664.5,52.5,1.35,15.0,219.5,199.28,135.65
2017,11,30,15,30,620.0,48.0,1.2,14.0,180.0,149.82,93.39
2017,11,30,15,45,552.5,41.5,1.05,13.5,139.5,98.73,53.71
2017,11,30,16,0,485.0,35.0,0.9,13.0,99.0,55.84,26.26
2017,11,30,16,15,365.5,26.0,0.9,12.5,63.5,20.49,10.94
2017,11,30,16,30,246.0,17.0,0.9,12.0,28.0,13.72,0.0
2017,11,30,16,45,123.0,8.5,0.95,12.0,14.0,8.1,0.0
2017,11,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,7,15,117.0,10.5,0.35,7.0,17.5,59.59,0.0
2017,12,1,7,30,234.0,21.0,0.3,7.0,35.0,154.25,53.69
2017,12,1,7,45,342.0,31.5,0.25,7.5,70.5,240.31,186.74
2017,12,1,8,0,450.0,42.0,0.2,8.0,106.0,324.31,262.77
2017,12,1,8,15,518.5,49.0,0.25,8.5,146.0,388.63,318.17
2017,12,1,8,30,587.0,56.0,0.3,9.0,186.0,456.13,373.94
2017,12,1,8,45,635.0,60.5,0.35,9.5,225.5,509.76,416.91
2017,12,1,9,0,683.0,65.0,0.4,10.0,265.0,563.98,458.82
2017,12,1,9,15,713.5,68.5,0.35,10.5,300.5,600.47,484.58
2017,12,1,9,30,744.0,72.0,0.3,11.0,336.0,640.39,511.42
2017,12,1,9,45,566.5,110.0,0.25,11.5,321.5,570.87,456.32
2017,12,1,10,0,389.0,148.0,0.2,12.0,307.0,484.92,388.37
2017,12,1,10,15,606.0,113.0,0.2,12.5,378.0,615.15,488.24
2017,12,1,10,30,823.0,78.0,0.2,13.0,449.0,737.28,571.98
2017,12,1,10,45,831.5,79.5,0.25,13.5,466.5,745.88,575.02
2017,12,1,11,0,840.0,81.0,0.3,14.0,484.0,751.27,577.79
2017,12,1,11,15,845.5,82.0,0.4,14.0,495.0,750.49,578.38
2017,12,1,11,30,851.0,83.0,0.5,14.0,506.0,746.39,576.89
2017,12,1,11,45,851.5,83.5,0.6,14.5,509.0,734.7,569.16
2017,12,1,12,0,852.0,84.0,0.7,15.0,512.0,719.83,559.3
2017,12,1,12,15,850.0,83.5,0.7,15.0,508.0,698.96,544.83
2017,12,1,12,30,848.0,83.0,0.7,15.0,504.0,675.17,527.81
2017,12,1,12,45,849.5,80.5,0.75,15.0,493.5,648.61,508.71
2017,12,1,13,0,851.0,78.0,0.8,15.0,483.0,619.19,487.06
2017,12,1,13,15,842.0,76.5,0.8,15.0,464.5,582.02,458.58
2017,12,1,13,30,833.0,75.0,0.8,15.0,446.0,542.97,428.04
2017,12,1,13,45,610.0,110.0,0.8,15.0,373.5,433.36,343.03
2017,12,1,14,0,387.0,145.0,0.8,15.0,301.0,334.44,265.52
2017,12,1,14,15,576.0,105.5,0.75,15.0,316.5,356.36,279.87
2017,12,1,14,30,765.0,66.0,0.7,15.0,332.0,357.07,273.84
2017,12,1,14,45,735.0,62.5,0.65,15.0,296.0,304.55,227.62
2017,12,1,15,0,705.0,59.0,0.6,15.0,260.0,253.66,182.44
2017,12,1,15,15,660.0,54.5,0.5,14.5,220.0,200.48,136.14
2017,12,1,15,30,615.0,50.0,0.4,14.0,180.0,150.04,93.29
2017,12,1,15,45,545.0,43.5,0.35,13.5,139.5,100.1,54.97
2017,12,1,16,0,475.0,37.0,0.3,13.0,99.0,57.5,27.81
2017,12,1,16,15,352.0,27.0,0.25,12.5,63.5,21.45,11.68
2017,12,1,16,30,229.0,17.0,0.2,12.0,28.0,13.74,0.0
2017,12,1,16,45,114.5,8.5,0.2,12.0,14.0,8.1,0.0
2017,12,1,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,7,15,60.5,10.5,0.6,7.0,13.5,35.51,0.0
2017,12,2,7,30,121.0,21.0,0.5,7.0,27.0,99.52,22.83
2017,12,2,7,45,192.0,35.0,0.45,7.5,56.5,167.69,129.35
2017,12,2,8,0,263.0,49.0,0.4,8.0,86.0,229.25,187.02
2017,12,2,8,15,302.5,63.0,0.4,8.0,119.0,277.53,230.02
2017,12,2,8,30,342.0,77.0,0.4,8.0,152.0,327.73,273.18
2017,12,2,8,45,368.5,89.0,0.45,8.5,184.0,368.42,307.01
2017,12,2,9,0,395.0,101.0,0.5,9.0,216.0,409.41,340.01
2017,12,2,9,15,428.0,106.0,0.5,9.0,245.0,446.18,369.31
2017,12,2,9,30,461.0,111.0,0.5,9.0,274.0,482.94,397.89
2017,12,2,9,45,452.0,128.0,0.55,9.5,299.0,503.18,411.98
2017,12,2,10,0,443.0,145.0,0.6,10.0,324.0,520.98,424.09
2017,12,2,10,15,520.0,133.0,0.6,10.0,356.0,567.24,459.83
2017,12,2,10,30,597.0,121.0,0.6,10.0,388.0,618.47,498.07
2017,12,2,10,45,613.5,122.0,0.6,10.5,406.0,631.95,506.02
2017,12,2,11,0,630.0,123.0,0.6,11.0,424.0,642.91,512.54
2017,12,2,11,15,475.5,164.0,0.6,11.0,394.0,562.22,449.53
2017,12,2,11,30,321.0,205.0,0.6,11.0,364.0,475.6,381.89
2017,12,2,11,45,335.5,204.0,0.6,11.5,371.0,478.49,384.24
2017,12,2,12,0,350.0,203.0,0.6,12.0,378.0,479.78,384.39
2017,12,2,12,15,501.5,162.5,0.55,12.0,411.5,541.12,432.24
2017,12,2,12,30,653.0,122.0,0.5,12.0,445.0,589.08,468.15
2017,12,2,12,45,655.0,118.0,0.45,12.0,435.5,565.95,449.23
2017,12,2,13,0,657.0,114.0,0.4,12.0,426.0,540.56,429.28
2017,12,2,13,15,630.5,119.5,0.35,12.0,409.0,506.47,402.16
2017,12,2,13,30,604.0,125.0,0.3,12.0,392.0,471.99,374.47
2017,12,2,13,45,484.0,137.0,0.3,12.0,343.0,394.24,313.72
2017,12,2,14,0,364.0,149.0,0.3,12.0,294.0,322.66,257.31
2017,12,2,14,15,436.0,125.0,0.3,12.0,285.5,314.88,249.55
2017,12,2,14,30,508.0,101.0,0.3,12.0,277.0,294.61,229.96
2017,12,2,14,45,471.5,97.0,0.3,12.0,246.5,251.72,192.98
2017,12,2,15,0,435.0,93.0,0.3,12.0,216.0,211.55,158.09
2017,12,2,15,15,401.5,82.0,0.35,11.5,182.5,168.39,121.07
2017,12,2,15,30,368.0,71.0,0.4,11.0,149.0,128.38,87.17
2017,12,2,15,45,322.5,58.0,0.5,11.0,115.0,88.57,55.49
2017,12,2,16,0,277.0,45.0,0.6,11.0,81.0,53.69,30.82
2017,12,2,16,15,138.5,33.5,0.7,10.5,51.5,27.42,16.55
2017,12,2,16,30,0.0,22.0,0.8,10.0,22.0,19.46,0.0
2017,12,2,16,45,0.0,11.0,0.9,10.0,11.0,10.48,0.0
2017,12,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,15,130.0,10.0,1.6,5.5,16.5,64.07,0.0
2017,12,3,7,30,260.0,20.0,1.7,6.0,33.0,162.07,20.68
2017,12,3,7,45,384.5,28.5,1.8,7.0,70.0,256.81,198.83
2017,12,3,8,0,509.0,37.0,1.9,8.0,107.0,348.33,285.88
2017,12,3,8,15,579.0,43.0,2.05,8.5,148.5,408.39,340.72
2017,12,3,8,30,649.0,49.0,2.2,9.0,190.0,477.73,400.69
2017,12,3,8,45,695.5,53.0,2.4,9.5,230.0,531.95,446.68
2017,12,3,9,0,742.0,57.0,2.6,10.0,270.0,586.37,491.3
2017,12,3,9,15,771.0,59.5,2.55,10.0,306.5,626.57,522.42
2017,12,3,9,30,800.0,62.0,2.5,10.0,343.0,665.25,551.42
2017,12,3,9,45,821.0,64.0,2.45,10.5,374.0,695.6,572.37
2017,12,3,10,0,842.0,66.0,2.4,11.0,405.0,723.53,591.09
2017,12,3,10,15,855.5,67.5,2.3,11.0,430.5,742.48,603.56
2017,12,3,10,30,869.0,69.0,2.2,11.0,456.0,752.24,609.15
2017,12,3,10,45,878.5,70.0,2.15,11.5,474.5,761.36,613.6
2017,12,3,11,0,888.0,71.0,2.1,12.0,493.0,767.18,615.69
2017,12,3,11,15,893.0,71.5,2.05,12.0,504.0,765.61,613.6
2017,12,3,11,30,898.0,72.0,2.0,12.0,515.0,760.63,609.24
2017,12,3,11,45,900.0,72.0,2.0,12.5,518.5,749.43,599.78
2017,12,3,12,0,902.0,72.0,2.0,13.0,522.0,734.91,588.09
2017,12,3,12,15,900.0,72.0,2.05,13.0,518.0,714.31,573.5
2017,12,3,12,30,898.0,72.0,2.1,13.0,514.0,690.67,556.69
2017,12,3,12,45,878.5,76.0,2.15,13.0,500.0,661.03,533.6
2017,12,3,13,0,859.0,80.0,2.2,13.0,486.0,625.37,505.63
2017,12,3,13,15,849.0,78.5,2.25,13.0,467.0,587.54,475.64
2017,12,3,13,30,839.0,77.0,2.3,13.0,448.0,547.86,443.47
2017,12,3,13,45,825.0,75.0,2.35,13.0,422.0,503.99,407.17
2017,12,3,14,0,811.0,73.0,2.4,13.0,396.0,459.06,369.02
2017,12,3,14,15,789.5,70.5,2.4,13.0,364.5,409.66,326.19
2017,12,3,14,30,768.0,68.0,2.4,13.0,333.0,360.41,282.41
2017,12,3,14,45,739.5,64.0,2.45,13.0,296.5,307.84,235.18
2017,12,3,15,0,711.0,60.0,2.5,13.0,260.0,256.74,188.51
2017,12,3,15,15,664.5,55.5,2.2,12.0,220.0,203.01,140.78
2017,12,3,15,30,618.0,51.0,1.9,11.0,180.0,152.18,96.73
2017,12,3,15,45,549.5,44.0,1.65,10.5,139.5,101.79,57.01
2017,12,3,16,0,481.0,37.0,1.4,10.0,99.0,58.55,28.65
2017,12,3,16,15,240.5,32.0,1.45,9.5,63.0,25.12,14.68
2017,12,3,16,30,0.0,27.0,1.5,9.0,27.0,23.02,0.0
2017,12,3,16,45,0.0,13.5,1.55,8.5,13.5,12.87,0.0
2017,12,3,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,7,15,187.0,8.5,3.75,3.5,17.5,86.17,0.0
2017,12,4,7,30,374.0,17.0,4.0,4.0,35.0,205.61,0.0
2017,12,4,7,45,494.0,24.5,4.3,4.5,75.0,300.06,233.69
2017,12,4,8,0,614.0,32.0,4.6,5.0,115.0,392.37,327.9
2017,12,4,8,15,679.5,37.0,4.8,5.5,158.0,458.18,390.04
2017,12,4,8,30,745.0,42.0,5.0,6.0,201.0,526.49,451.62
2017,12,4,8,45,786.5,45.0,5.2,7.0,242.5,578.77,496.97
2017,12,4,9,0,828.0,48.0,5.4,8.0,284.0,625.27,535.33
2017,12,4,9,15,854.5,50.5,5.6,8.5,321.5,665.3,567.27
2017,12,4,9,30,881.0,53.0,5.8,9.0,359.0,703.66,597.13
2017,12,4,9,45,895.5,56.0,6.0,9.5,391.0,731.88,618.36
2017,12,4,10,0,910.0,59.0,6.2,10.0,423.0,757.3,637.12
2017,12,4,10,15,922.5,60.5,6.3,10.5,449.0,776.26,650.26
2017,12,4,10,30,935.0,62.0,6.4,11.0,475.0,791.99,660.83
2017,12,4,10,45,942.0,63.0,6.55,11.5,494.0,799.52,665.21
2017,12,4,11,0,949.0,64.0,6.7,12.0,513.0,803.52,666.96
2017,12,4,11,15,953.5,64.5,6.8,12.0,524.0,801.42,665.14
2017,12,4,11,30,958.0,65.0,6.9,12.0,535.0,795.7,660.66
2017,12,4,11,45,956.5,66.0,7.05,12.5,538.5,782.56,649.46
2017,12,4,12,0,955.0,67.0,7.2,13.0,542.0,765.98,635.7
2017,12,4,12,15,953.0,67.0,7.2,13.0,537.5,744.49,618.95
2017,12,4,12,30,951.0,67.0,7.2,13.0,533.0,719.76,599.72
2017,12,4,12,45,941.5,67.5,7.25,13.5,520.0,687.67,572.46
2017,12,4,13,0,932.0,68.0,7.3,14.0,507.0,653.02,542.44
2017,12,4,13,15,923.0,67.0,7.25,14.0,487.5,614.61,509.83
2017,12,4,13,30,914.0,66.0,7.2,14.0,468.0,574.07,474.86
2017,12,4,13,45,897.5,65.5,7.2,14.5,441.5,528.36,434.23
2017,12,4,14,0,881.0,65.0,7.2,15.0,415.0,482.87,393.02
2017,12,4,14,15,861.0,62.5,7.05,14.5,382.5,431.2,347.24
2017,12,4,14,30,841.0,60.0,6.9,14.0,350.0,379.37,300.22
2017,12,4,14,45,811.0,57.0,6.75,14.0,312.0,323.95,248.97
2017,12,4,15,0,781.0,54.0,6.6,14.0,274.0,270.0,198.54
2017,12,4,15,15,737.0,50.0,6.35,13.5,232.5,213.76,147.34
2017,12,4,15,30,693.0,46.0,6.1,13.0,191.0,161.17,100.85
2017,12,4,15,45,626.0,40.0,5.9,12.5,148.5,108.08,58.7
2017,12,4,16,0,559.0,34.0,5.7,12.0,106.0,61.93,28.69
2017,12,4,16,15,429.0,25.5,5.65,11.5,68.0,22.02,11.97
2017,12,4,16,30,299.0,17.0,5.6,11.0,30.0,15.1,0.0
2017,12,4,16,45,149.5,8.5,5.55,10.5,15.0,8.1,0.0
2017,12,4,17,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,5,7,15,184.0,8.0,2.0,3.5,16.5,84.06,0.0
2017,12,5,7,30,368.0,16.0,2.2,4.0,33.0,200.45,0.0
2017,12,5,7,45,487.5,23.5,2.4,5.0,72.0,294.71,225.15
2017,12,5,8,0,607.0,31.0,2.6,6.0,111.0,386.11,318.38
2017,12,5,8,15,672.5,36.0,2.6,6.5,154.0,451.47,378.66
2017,12,5,8,30,738.0,41.0,2.6,7.0,197.0,519.41,437.99
2017,12,5,8,45,778.0,44.5,2.65,7.5,238.0,571.09,482.02
2017,12,5,9,0,818.0,48.0,2.7,8.0,279.0,617.04,519.41
2017,12,5,9,15,844.5,50.5,2.65,8.5,316.5,656.82,549.18
2017,12,5,9,30,871.0,53.0,2.6,9.0,354.0,694.98,576.75
2017,12,5,9,45,878.0,58.0,2.6,10.0,384.5,720.27,592.97
2017,12,5,10,0,885.0,63.0,2.6,11.0,415.0,742.52,606.58
2017,12,5,10,15,898.0,64.5,2.5,11.5,441.0,761.6,618.08
2017,12,5,10,30,911.0,66.0,2.4,12.0,467.0,777.57,627.11
2017,12,5,10,45,919.5,67.0,2.35,12.5,485.5,786.21,631.07
2017,12,5,11,0,928.0,68.0,2.3,13.0,504.0,791.41,632.63
2017,12,5,11,15,932.5,68.5,2.2,13.5,515.5,789.46,628.74
2017,12,5,11,30,937.0,69.0,2.1,14.0,527.0,783.98,622.47
2017,12,5,11,45,938.5,69.0,2.05,14.5,530.5,772.15,612.21
2017,12,5,12,0,940.0,69.0,2.0,15.0,534.0,756.87,599.67
2017,12,5,12,15,938.0,69.0,1.95,15.0,530.0,735.77,584.17
2017,12,5,12,30,936.0,69.0,1.9,15.0,526.0,711.48,566.47
2017,12,5,12,45,904.0,76.0,1.9,15.0,509.0,672.84,536.93
2017,12,5,13,0,872.0,83.0,1.9,15.0,492.0,635.98,508.05
2017,12,5,13,15,861.5,81.5,1.85,15.0,472.5,597.59,477.63
2017,12,5,13,30,851.0,80.0,1.8,15.0,453.0,557.34,445.14
2017,12,5,13,45,836.5,78.0,1.8,15.0,427.0,512.91,408.9
2017,12,5,14,0,822.0,76.0,1.8,15.0,401.0,467.4,370.86
2017,12,5,14,15,799.0,73.0,1.6,14.5,369.0,416.5,327.64
2017,12,5,14,30,776.0,70.0,1.4,14.0,337.0,365.86,283.56
2017,12,5,14,45,745.0,66.5,1.25,14.0,300.0,312.7,236.35
2017,12,5,15,0,714.0,63.0,1.1,14.0,263.0,261.23,189.98
2017,12,5,15,15,665.5,58.0,1.05,13.5,222.0,205.61,141.38
2017,12,5,15,30,617.0,53.0,1.0,13.0,181.0,154.82,97.93
2017,12,5,15,45,542.5,45.5,0.95,12.5,140.0,103.32,57.97
2017,12,5,16,0,468.0,38.0,0.9,12.0,99.0,59.65,29.44
2017,12,5,16,15,334.5,28.0,0.9,11.5,62.5,22.49,12.36
2017,12,5,16,30,201.0,18.0,0.9,11.0,26.0,14.78,0.0
2017,12,5,16,45,100.5,9.0,0.9,11.0,13.0,8.58,0.0
2017,12,5,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,15,98.5,8.5,1.4,3.5,13.0,48.83,0.0
2017,12,6,7,30,197.0,17.0,1.5,4.0,26.0,126.03,0.0
2017,12,6,7,45,323.0,28.0,1.65,5.0,61.5,223.38,167.87
2017,12,6,8,0,449.0,39.0,1.8,6.0,97.0,315.2,259.19
2017,12,6,8,15,523.5,46.5,2.0,6.5,137.5,382.75,320.83
2017,12,6,8,30,598.0,54.0,2.2,7.0,178.0,454.01,383.19
2017,12,6,8,45,647.0,59.0,2.4,7.5,218.0,508.9,430.36
2017,12,6,9,0,696.0,64.0,2.6,8.0,258.0,564.45,476.54
2017,12,6,9,15,728.0,67.5,2.6,8.5,295.0,601.98,506.34
2017,12,6,9,30,760.0,71.0,2.6,9.0,332.0,643.29,537.19
2017,12,6,9,45,806.0,68.5,2.6,9.5,367.5,685.94,568.26
2017,12,6,10,0,852.0,66.0,2.6,10.0,403.0,726.69,597.19
2017,12,6,10,15,866.0,67.5,2.55,10.5,428.5,746.3,609.41
2017,12,6,10,30,880.0,69.0,2.5,11.0,454.0,756.72,614.82
2017,12,6,10,45,891.0,69.5,2.5,11.5,473.5,766.6,620.23
2017,12,6,11,0,902.0,70.0,2.5,12.0,493.0,773.16,623.25
2017,12,6,11,15,907.5,70.5,2.5,12.5,504.5,772.16,620.83
2017,12,6,11,30,913.0,71.0,2.5,13.0,516.0,767.72,616.07
2017,12,6,11,45,915.5,71.0,2.5,13.5,520.0,757.0,606.89
2017,12,6,12,0,918.0,71.0,2.5,14.0,524.0,742.89,595.4
2017,12,6,12,15,916.5,71.0,2.5,14.0,520.0,722.66,580.62
2017,12,6,12,30,915.0,71.0,2.5,14.0,516.0,699.29,563.6
2017,12,6,12,45,912.0,70.0,2.55,14.0,505.0,670.79,541.58
2017,12,6,13,0,909.0,69.0,2.6,14.0,494.0,639.48,516.95
2017,12,6,13,15,900.5,68.0,2.55,14.0,475.5,602.34,486.87
2017,12,6,13,30,892.0,67.0,2.5,14.0,457.0,563.08,454.53
2017,12,6,13,45,878.0,65.5,2.5,14.0,431.0,518.59,417.54
2017,12,6,14,0,864.0,64.0,2.5,14.0,405.0,474.2,379.61
2017,12,6,14,15,844.5,62.0,2.3,14.0,373.5,424.22,335.84
2017,12,6,14,30,825.0,60.0,2.1,14.0,342.0,374.04,290.94
2017,12,6,14,45,794.0,57.0,1.95,14.0,305.0,319.22,241.76
2017,12,6,15,0,763.0,54.0,1.8,14.0,268.0,265.98,193.31
2017,12,6,15,15,719.0,50.0,1.6,13.0,227.0,210.77,144.37
2017,12,6,15,30,675.0,46.0,1.4,12.0,186.0,159.21,99.64
2017,12,6,15,45,599.0,40.5,1.2,11.5,144.0,106.61,58.51
2017,12,6,16,0,523.0,35.0,1.0,11.0,102.0,61.96,29.61
2017,12,6,16,15,399.5,25.5,1.0,10.5,65.0,22.03,12.03
2017,12,6,16,30,276.0,16.0,1.0,10.0,28.0,14.03,0.0
2017,12,6,16,45,138.0,8.0,1.05,9.5,14.0,7.63,0.0
2017,12,6,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,7,15,147.5,8.0,2.15,4.5,14.0,68.32,0.0
2017,12,7,7,30,295.0,16.0,2.2,5.0,28.0,164.05,0.0
2017,12,7,7,45,414.0,25.5,2.25,6.0,65.5,257.55,190.29
2017,12,7,8,0,533.0,35.0,2.3,7.0,103.0,347.61,284.54
2017,12,7,8,15,605.0,41.5,2.4,7.5,145.0,416.21,347.49
2017,12,7,8,30,677.0,48.0,2.5,8.0,187.0,487.75,409.92
2017,12,7,8,45,711.0,54.0,2.7,9.0,227.0,537.05,451.68
2017,12,7,9,0,745.0,60.0,2.9,10.0,267.0,585.88,491.34
2017,12,7,9,15,775.5,63.5,2.8,10.5,304.0,628.55,524.14
2017,12,7,9,30,806.0,67.0,2.7,11.0,341.0,669.72,554.02
2017,12,7,9,45,819.5,71.0,2.6,11.5,372.0,697.38,572.7
2017,12,7,10,0,833.0,75.0,2.5,12.0,403.0,722.36,588.98
2017,12,7,10,15,847.5,77.0,2.4,12.5,429.0,742.85,601.58
2017,12,7,10,30,862.0,79.0,2.3,13.0,455.0,760.32,611.75
2017,12,7,10,45,861.0,83.5,2.25,13.5,472.0,765.84,613.45
2017,12,7,11,0,860.0,88.0,2.2,14.0,489.0,767.96,612.84
2017,12,7,11,15,865.5,89.0,2.05,14.5,500.5,767.55,609.75
2017,12,7,11,30,871.0,90.0,1.9,15.0,512.0,763.75,604.31
2017,12,7,11,45,863.0,93.0,1.8,15.5,514.0,748.97,591.51
2017,12,7,12,0,855.0,96.0,1.7,16.0,516.0,731.14,576.78
2017,12,7,12,15,853.0,96.0,1.65,16.0,512.5,711.27,562.03
2017,12,7,12,30,851.0,96.0,1.6,16.0,509.0,688.44,544.31
2017,12,7,12,45,816.0,103.0,1.55,16.0,491.5,651.45,515.6
2017,12,7,13,0,781.0,110.0,1.5,16.0,474.0,611.16,484.29
2017,12,7,13,15,769.5,108.0,1.5,16.0,455.5,574.25,455.7
2017,12,7,13,30,758.0,106.0,1.5,16.0,437.0,535.8,425.27
2017,12,7,13,45,734.0,104.5,1.5,16.0,410.0,490.26,388.71
2017,12,7,14,0,710.0,103.0,1.5,16.0,383.0,444.64,351.26
2017,12,7,14,15,685.0,98.5,1.3,15.5,351.5,395.82,310.39
2017,12,7,14,30,660.0,94.0,1.1,15.0,320.0,347.72,269.2
2017,12,7,14,45,620.0,89.0,0.95,15.0,283.0,295.3,223.82
2017,12,7,15,0,580.0,84.0,0.8,15.0,246.0,245.72,180.41
2017,12,7,15,15,530.0,76.0,0.85,14.0,207.0,194.26,136.83
2017,12,7,15,30,480.0,68.0,0.9,13.0,168.0,147.45,97.71
2017,12,7,15,45,402.5,57.0,0.95,12.5,128.0,99.68,60.87
2017,12,7,16,0,325.0,46.0,1.0,12.0,88.0,58.77,32.94
2017,12,7,16,15,162.5,33.5,1.05,11.5,54.5,26.32,15.38
2017,12,7,16,30,0.0,21.0,1.1,11.0,21.0,18.66,0.0
2017,12,7,16,45,0.0,10.5,1.15,10.5,10.5,10.01,0.0
2017,12,7,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,7,15,83.5,8.0,1.4,5.5,11.0,41.82,0.0
2017,12,8,7,30,167.0,16.0,1.3,6.0,22.0,90.34,0.0
2017,12,8,7,45,302.0,27.5,1.25,6.5,57.5,210.17,151.47
2017,12,8,8,0,437.0,39.0,1.2,7.0,93.0,306.81,249.33
2017,12,8,8,15,513.0,47.0,1.55,7.5,134.0,375.18,311.78
2017,12,8,8,30,589.0,55.0,1.9,8.0,175.0,447.39,375.05
2017,12,8,8,45,418.5,81.5,2.25,9.0,175.5,386.63,326.28
2017,12,8,9,0,248.0,108.0,2.6,10.0,176.0,306.41,258.92
2017,12,8,9,15,269.0,118.5,2.7,10.5,201.5,337.18,285.04
2017,12,8,9,30,290.0,129.0,2.8,11.0,227.0,368.13,310.28
2017,12,8,9,45,522.0,98.0,2.95,11.5,294.5,518.18,434.68
2017,12,8,10,0,754.0,67.0,3.1,12.0,362.0,653.37,540.63
2017,12,8,10,15,685.0,89.0,3.1,12.0,370.0,639.03,527.86
2017,12,8,10,30,616.0,111.0,3.1,12.0,378.0,616.29,509.23
2017,12,8,10,45,651.0,107.0,3.1,12.5,400.0,638.2,525.21
2017,12,8,11,0,686.0,103.0,3.1,13.0,422.0,657.47,538.37
2017,12,8,11,15,537.0,144.5,3.1,13.0,397.5,583.03,478.14
2017,12,8,11,30,388.0,186.0,3.1,13.0,373.0,501.87,411.91
2017,12,8,11,45,440.5,176.0,3.15,13.5,390.5,532.91,436.3
2017,12,8,12,0,493.0,166.0,3.2,14.0,408.0,549.67,448.96
2017,12,8,12,15,554.5,147.5,3.15,14.0,417.5,559.6,457.1
2017,12,8,12,30,616.0,129.0,3.1,14.0,427.0,570.0,465.24
2017,12,8,12,45,635.0,120.5,3.1,14.5,422.0,554.4,451.81
2017,12,8,13,0,654.0,112.0,3.1,15.0,417.0,535.64,435.81
2017,12,8,13,15,629.0,113.5,3.05,15.0,397.5,498.88,405.69
2017,12,8,13,30,604.0,115.0,3.0,15.0,378.0,461.79,374.99
2017,12,8,13,45,609.5,106.5,2.95,15.0,359.0,429.84,348.03
2017,12,8,14,0,615.0,98.0,2.9,15.0,340.0,395.91,318.72
2017,12,8,14,15,688.5,85.5,2.65,14.5,336.5,384.4,306.1
2017,12,8,14,30,762.0,73.0,2.4,14.0,333.0,364.86,285.3
2017,12,8,14,45,736.5,68.0,2.15,14.0,297.0,312.8,238.26
2017,12,8,15,0,711.0,63.0,1.9,14.0,261.0,261.91,191.79
2017,12,8,15,15,664.0,58.0,1.7,13.0,221.0,206.91,143.44
2017,12,8,15,30,617.0,53.0,1.5,12.0,181.0,156.51,99.98
2017,12,8,15,45,551.0,45.5,1.3,11.0,140.5,105.93,60.05
2017,12,8,16,0,485.0,38.0,1.1,10.0,100.0,62.18,30.79
2017,12,8,16,15,358.5,27.5,1.15,9.5,63.5,22.52,12.48
2017,12,8,16,30,232.0,17.0,1.2,9.0,27.0,13.81,0.0
2017,12,8,16,45,116.0,8.5,1.25,8.5,13.5,8.1,0.0
2017,12,8,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,1.95,3.5,10.0,9.53,0.0
2017,12,9,7,30,0.0,20.0,2.2,4.0,20.0,19.06,0.0
2017,12,9,7,45,183.5,29.5,2.45,5.0,51.5,152.96,107.96
2017,12,9,8,0,367.0,39.0,2.7,6.0,83.0,268.87,220.66
2017,12,9,8,15,434.5,47.0,2.9,6.5,119.5,329.81,277.5
2017,12,9,8,30,502.0,55.0,3.1,7.0,156.0,394.18,335.02
2017,12,9,8,45,546.5,60.5,3.3,7.5,191.5,443.86,378.71
2017,12,9,9,0,591.0,66.0,3.5,8.0,227.0,494.23,421.6
2017,12,9,9,15,625.0,68.5,3.55,8.5,259.5,533.93,454.28
2017,12,9,9,30,659.0,71.0,3.6,9.0,292.0,572.87,485.44
2017,12,9,9,45,685.5,73.0,3.65,10.0,322.0,604.67,508.44
2017,12,9,10,0,712.0,75.0,3.7,11.0,352.0,631.22,526.83
2017,12,9,10,15,720.0,79.0,3.65,11.5,374.5,648.17,538.08
2017,12,9,10,30,728.0,83.0,3.6,12.0,397.0,662.44,547.2
2017,12,9,10,45,747.0,83.0,3.55,12.5,417.0,677.55,556.93
2017,12,9,11,0,766.0,83.0,3.5,13.0,437.0,689.78,564.43
2017,12,9,11,15,841.5,79.0,3.45,13.5,476.5,736.4,597.97
2017,12,9,11,30,917.0,75.0,3.4,14.0,516.0,773.29,623.53
2017,12,9,11,45,817.0,89.0,3.35,14.5,484.5,709.96,574.32
2017,12,9,12,0,717.0,103.0,3.3,15.0,453.0,643.18,522.33
2017,12,9,12,15,819.5,88.5,3.25,15.0,486.0,679.14,550.39
2017,12,9,12,30,922.0,74.0,3.2,15.0,519.0,706.52,570.74
2017,12,9,12,45,908.5,75.5,3.15,15.0,506.0,674.24,544.72
2017,12,9,13,0,895.0,77.0,3.1,15.0,493.0,642.95,519.39
2017,12,9,13,15,741.0,98.5,3.0,15.0,434.0,547.7,443.6
2017,12,9,13,30,587.0,120.0,2.9,15.0,375.0,457.89,371.37
2017,12,9,13,45,661.5,95.5,2.85,15.0,368.0,444.82,359.86
2017,12,9,14,0,736.0,71.0,2.8,15.0,361.0,423.44,340.2
2017,12,9,14,15,707.5,72.0,2.55,14.5,332.5,378.56,301.24
2017,12,9,14,30,679.0,73.0,2.3,14.0,304.0,334.41,262.19
2017,12,9,14,45,654.0,68.0,2.1,14.0,271.0,286.31,218.87
2017,12,9,15,0,629.0,63.0,1.9,14.0,238.0,239.5,176.18
2017,12,9,15,15,586.5,58.0,1.7,13.0,202.0,190.34,132.82
2017,12,9,15,30,544.0,53.0,1.5,12.0,166.0,144.84,93.49
2017,12,9,15,45,474.0,46.5,1.35,11.5,129.0,98.72,57.22
2017,12,9,16,0,404.0,40.0,1.2,11.0,92.0,59.92,31.25
2017,12,9,16,15,202.0,32.5,1.2,10.0,58.5,26.16,15.38
2017,12,9,16,30,0.0,25.0,1.2,9.0,25.0,21.6,0.0
2017,12,9,16,45,0.0,12.5,1.3,8.5,12.5,11.91,0.0
2017,12,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,15,132.5,7.0,2.65,3.5,11.5,6.67,0.0
2017,12,10,7,30,265.0,14.0,3.0,4.0,23.0,131.44,0.0
2017,12,10,7,45,399.5,23.0,3.4,4.5,59.5,243.25,169.81
2017,12,10,8,0,534.0,32.0,3.8,5.0,96.0,341.87,281.3
2017,12,10,8,15,608.0,38.0,3.8,5.5,137.5,410.45,346.29
2017,12,10,8,30,682.0,44.0,3.8,6.0,179.0,482.25,410.42
2017,12,10,8,45,726.0,48.0,3.85,7.0,220.0,535.47,456.27
2017,12,10,9,0,770.0,52.0,3.9,8.0,261.0,588.76,500.18
2017,12,10,9,15,800.0,55.0,3.85,8.5,298.5,630.93,533.45
2017,12,10,9,30,830.0,58.0,3.8,9.0,336.0,671.63,564.04
2017,12,10,9,45,850.0,60.5,3.8,10.0,368.0,702.68,585.39
2017,12,10,10,0,870.0,63.0,3.8,11.0,400.0,731.23,604.34
2017,12,10,10,15,884.0,64.5,3.65,11.5,426.0,745.19,612.29
2017,12,10,10,30,898.0,66.0,3.5,12.0,452.0,762.18,622.49
2017,12,10,10,45,904.0,68.0,3.4,12.5,471.0,770.59,626.34
2017,12,10,11,0,910.0,70.0,3.3,13.0,490.0,775.61,627.75
2017,12,10,11,15,915.5,71.0,3.25,13.5,502.0,775.57,625.77
2017,12,10,11,30,921.0,72.0,3.2,14.0,514.0,772.05,621.38
2017,12,10,11,45,919.5,73.0,3.15,14.5,517.5,759.94,610.8
2017,12,10,12,0,918.0,74.0,3.1,15.0,521.0,744.51,597.98
2017,12,10,12,15,916.5,74.0,3.05,15.0,517.5,724.67,583.14
2017,12,10,12,30,915.0,74.0,3.0,15.0,514.0,701.7,565.92
2017,12,10,12,45,909.5,73.5,3.0,15.5,503.0,672.57,541.97
2017,12,10,13,0,904.0,73.0,3.0,16.0,492.0,640.76,515.72
2017,12,10,13,15,895.0,72.0,2.95,16.0,473.5,606.66,487.99
2017,12,10,13,30,886.0,71.0,2.9,16.0,455.0,567.2,455.63
2017,12,10,13,45,871.0,69.5,2.85,16.0,429.5,522.29,418.35
2017,12,10,14,0,856.0,68.0,2.8,16.0,404.0,476.22,379.25
2017,12,10,14,15,836.0,65.5,2.55,15.5,372.5,426.11,336.25
2017,12,10,14,30,816.0,63.0,2.3,15.0,341.0,375.85,292.05
2017,12,10,14,45,786.5,60.0,2.05,15.0,304.0,322.15,243.8
2017,12,10,15,0,757.0,57.0,1.8,15.0,267.0,269.84,196.19
2017,12,10,15,15,713.0,52.5,1.65,14.0,227.0,214.52,147.43
2017,12,10,15,30,669.0,48.0,1.5,13.0,187.0,162.83,102.69
2017,12,10,15,45,600.0,41.5,1.4,12.0,145.5,110.28,61.26
2017,12,10,16,0,531.0,35.0,1.3,11.0,104.0,64.85,31.03
2017,12,10,16,15,265.5,32.0,1.3,10.0,66.5,27.56,16.53
2017,12,10,16,30,0.0,29.0,1.3,9.0,29.0,24.35,0.0
2017,12,10,16,45,0.0,14.5,1.35,8.5,14.5,13.82,0.0
2017,12,10,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
