Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.6,4.0,7.5,7.15,0.0
2017,12,11,7,30,0.0,15.0,2.9,4.0,15.0,14.3,0.0
2017,12,11,7,45,152.5,28.0,3.2,4.5,45.5,133.53,88.84
2017,12,11,8,0,305.0,41.0,3.5,5.0,76.0,237.24,194.5
2017,12,11,8,15,373.0,53.0,3.55,5.5,114.0,299.49,252.83
2017,12,11,8,30,441.0,65.0,3.6,6.0,152.0,366.34,312.68
2017,12,11,8,45,493.5,72.5,3.65,7.0,189.5,422.1,361.0
2017,12,11,9,0,546.0,80.0,3.7,8.0,227.0,478.93,408.51
2017,12,11,9,15,630.0,70.5,3.65,8.5,262.5,537.9,457.63
2017,12,11,9,30,714.0,61.0,3.6,9.0,298.0,593.09,501.7
2017,12,11,9,45,769.5,67.5,3.55,9.5,344.5,652.52,546.89
2017,12,11,10,0,825.0,74.0,3.5,10.0,391.0,710.76,589.96
2017,12,11,10,15,840.5,76.0,3.5,10.5,417.5,732.21,604.16
2017,12,11,10,30,856.0,78.0,3.5,11.0,444.0,750.69,616.22
2017,12,11,10,45,866.5,79.0,3.5,11.5,463.5,761.09,622.11
2017,12,11,11,0,877.0,80.0,3.5,12.0,483.0,768.18,625.62
2017,12,11,11,15,883.0,81.0,3.45,12.5,495.0,768.51,623.92
2017,12,11,11,30,889.0,82.0,3.4,13.0,507.0,765.4,619.84
2017,12,11,11,45,890.5,82.0,3.35,13.5,511.5,754.39,610.03
2017,12,11,12,0,892.0,82.0,3.3,14.0,516.0,740.06,597.95
2017,12,11,12,15,890.5,82.0,3.25,14.0,512.5,720.39,583.11
2017,12,11,12,30,889.0,82.0,3.2,14.0,509.0,697.62,565.36
2017,12,11,12,45,874.0,84.0,3.15,14.5,496.0,665.45,538.68
2017,12,11,13,0,859.0,86.0,3.1,15.0,483.0,631.13,510.16
2017,12,11,13,15,849.0,84.5,3.0,15.0,464.5,594.03,480.0
2017,12,11,13,30,839.0,83.0,2.9,15.0,446.0,555.04,447.8
2017,12,11,13,45,825.0,80.5,2.8,15.0,421.0,511.3,411.25
2017,12,11,14,0,811.0,78.0,2.7,15.0,396.0,466.46,373.0
2017,12,11,14,15,789.0,75.5,2.3,14.5,364.5,417.4,330.57
2017,12,11,14,30,767.0,73.0,1.9,14.0,333.0,368.46,287.3
2017,12,11,14,45,737.0,68.5,1.55,14.0,297.0,315.35,239.66
2017,12,11,15,0,707.0,64.0,1.2,14.0,261.0,263.3,192.47
2017,12,11,15,15,660.5,59.0,1.2,13.0,221.0,209.22,145.33
2017,12,11,15,30,614.0,54.0,1.2,12.0,181.0,159.08,102.25
2017,12,11,15,45,545.5,46.0,1.2,11.5,140.5,107.79,61.6
2017,12,11,16,0,477.0,38.0,1.2,11.0,100.0,63.59,31.57
2017,12,11,16,15,238.5,32.5,1.2,10.5,63.5,27.05,16.12
2017,12,11,16,30,0.0,27.0,1.2,10.0,27.0,23.03,0.0
2017,12,11,16,45,0.0,13.5,1.25,9.5,13.5,12.87,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,7,15,114.5,6.5,1.65,2.5,10.0,0.0,0.0
2017,12,12,7,30,229.0,13.0,1.9,3.0,20.0,113.57,0.0
2017,12,12,7,45,364.0,23.0,2.15,3.5,55.5,222.6,145.94
2017,12,12,8,0,499.0,33.0,2.4,4.0,91.0,321.94,263.35
2017,12,12,8,15,576.5,40.0,2.45,4.5,132.5,392.4,329.95
2017,12,12,8,30,654.0,47.0,2.5,5.0,174.0,466.35,395.58
2017,12,12,8,45,698.0,52.5,2.65,6.0,215.0,520.66,442.32
2017,12,12,9,0,742.0,58.0,2.8,7.0,256.0,575.11,487.26
2017,12,12,9,15,774.5,61.5,2.8,7.5,293.5,619.15,522.51
2017,12,12,9,30,807.0,65.0,2.8,8.0,331.0,661.83,554.63
2017,12,12,9,45,824.0,69.0,2.8,9.0,363.0,692.32,575.41
2017,12,12,10,0,841.0,73.0,2.8,10.0,395.0,720.27,593.78
2017,12,12,10,15,856.5,75.0,2.85,10.5,422.0,741.96,608.41
2017,12,12,10,30,872.0,77.0,2.9,11.0,449.0,760.63,620.69
2017,12,12,10,45,880.0,79.0,2.95,12.0,468.5,770.49,625.2
2017,12,12,11,0,888.0,81.0,3.0,13.0,488.0,776.98,627.31
2017,12,12,11,15,894.5,82.0,2.95,13.0,500.5,777.73,627.02
2017,12,12,11,30,901.0,83.0,2.9,13.0,513.0,774.99,624.32
2017,12,12,11,45,902.0,83.5,2.9,13.5,517.5,764.17,614.94
2017,12,12,12,0,903.0,84.0,2.9,14.0,522.0,749.98,603.29
2017,12,12,12,15,901.5,84.0,2.85,14.0,519.0,730.18,588.45
2017,12,12,12,30,900.0,84.0,2.8,14.0,516.0,707.25,570.66
2017,12,12,12,45,885.0,86.0,2.75,14.5,503.0,674.85,543.97
2017,12,12,13,0,870.0,88.0,2.7,15.0,490.0,640.27,515.42
2017,12,12,13,15,860.5,86.5,2.65,15.0,471.5,603.17,485.63
2017,12,12,13,30,851.0,85.0,2.6,15.0,453.0,564.11,453.72
2017,12,12,13,45,833.5,83.5,2.55,15.0,427.0,519.25,416.6
2017,12,12,14,0,816.0,82.0,2.5,15.0,401.0,473.5,377.93
2017,12,12,14,15,794.0,79.0,2.15,14.5,369.5,423.72,335.14
2017,12,12,14,30,772.0,76.0,1.8,14.0,338.0,374.15,291.55
2017,12,12,14,45,738.0,72.0,1.5,14.0,301.0,319.74,243.1
2017,12,12,15,0,704.0,68.0,1.2,14.0,264.0,267.27,195.83
2017,12,12,15,15,657.0,62.5,1.2,13.0,223.5,212.68,148.37
2017,12,12,15,30,610.0,57.0,1.2,12.0,183.0,162.1,104.96
2017,12,12,15,45,535.5,49.0,1.2,11.5,141.5,110.25,64.04
2017,12,12,16,0,461.0,41.0,1.2,11.0,100.0,66.17,34.06
2017,12,12,16,15,341.0,29.0,1.2,10.5,63.5,25.94,15.28
2017,12,12,16,30,221.0,17.0,1.2,10.0,27.0,13.75,0.0
2017,12,12,16,45,110.5,8.5,1.2,10.0,13.5,8.1,0.0
2017,12,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,15,74.0,6.0,1.7,1.5,8.0,0.0,0.0
2017,12,13,7,30,148.0,12.0,1.8,2.0,16.0,76.56,0.0
2017,12,13,7,45,283.0,24.0,1.95,3.0,49.5,189.63,119.3
2017,12,13,8,0,418.0,36.0,2.1,4.0,83.0,289.34,235.81
2017,12,13,8,15,497.5,45.0,2.1,4.5,123.5,359.34,301.62
2017,12,13,8,30,577.0,54.0,2.1,5.0,164.0,433.72,367.27
2017,12,13,8,45,633.0,59.5,2.15,5.5,205.5,492.8,418.32
2017,12,13,9,0,689.0,65.0,2.2,6.0,247.0,552.99,468.42
2017,12,13,9,15,722.5,69.0,2.1,6.5,284.0,596.68,502.93
2017,12,13,9,30,756.0,73.0,2.0,7.0,321.0,639.34,535.09
2017,12,13,9,45,775.0,77.5,1.9,8.0,353.0,666.15,552.34
2017,12,13,10,0,794.0,82.0,1.8,9.0,385.0,695.52,571.02
2017,12,13,10,15,809.5,84.0,1.9,9.5,411.0,716.88,585.78
2017,12,13,10,30,825.0,86.0,2.0,10.0,437.0,735.35,598.34
2017,12,13,10,45,839.0,86.5,2.1,11.0,457.0,747.92,605.38
2017,12,13,11,0,853.0,87.0,2.2,12.0,477.0,757.25,610.09
2017,12,13,11,15,857.5,88.0,2.25,12.5,488.5,756.74,608.37
2017,12,13,11,30,862.0,89.0,2.3,13.0,500.0,752.9,604.42
2017,12,13,11,45,867.0,88.0,2.4,13.5,504.5,743.78,597.07
2017,12,13,12,0,872.0,87.0,2.5,14.0,509.0,731.33,587.38
2017,12,13,12,15,869.0,87.0,2.55,14.0,505.5,711.17,572.84
2017,12,13,12,30,866.0,87.0,2.6,14.0,502.0,688.04,555.18
2017,12,13,12,45,732.0,107.0,2.65,14.0,452.5,602.31,488.33
2017,12,13,13,0,598.0,127.0,2.7,14.0,403.0,518.04,421.8
2017,12,13,13,15,702.5,107.5,2.6,14.0,420.0,536.26,435.74
2017,12,13,13,30,807.0,88.0,2.5,14.0,437.0,543.84,439.88
2017,12,13,13,45,796.0,84.5,2.4,14.5,413.0,501.91,403.76
2017,12,13,14,0,785.0,81.0,2.3,15.0,389.0,458.71,366.27
2017,12,13,14,15,762.0,78.0,1.95,14.5,358.0,409.94,324.35
2017,12,13,14,30,739.0,75.0,1.6,14.0,327.0,361.51,281.8
2017,12,13,14,45,711.5,70.0,1.3,14.0,291.5,309.84,235.59
2017,12,13,15,0,684.0,65.0,1.0,14.0,256.0,259.56,190.07
2017,12,13,15,15,636.5,60.0,0.95,13.5,216.5,206.42,143.63
2017,12,13,15,30,589.0,55.0,0.9,13.0,177.0,157.35,101.47
2017,12,13,15,45,521.0,47.0,0.85,12.5,137.0,107.37,61.94
2017,12,13,16,0,453.0,39.0,0.8,12.0,97.0,64.43,32.58
2017,12,13,16,15,334.5,28.0,0.75,11.5,62.0,25.47,14.9
2017,12,13,16,30,216.0,17.0,0.7,11.0,27.0,13.73,0.0
2017,12,13,16,45,108.0,8.5,0.65,11.0,13.5,8.1,0.0
2017,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,15,106.0,5.5,1.4,4.5,8.5,0.0,0.0
2017,12,14,7,30,212.0,11.0,1.5,5.0,17.0,103.38,0.0
2017,12,14,7,45,353.5,20.5,1.6,5.5,51.0,212.91,126.91
2017,12,14,8,0,495.0,30.0,1.7,6.0,85.0,315.43,253.85
2017,12,14,8,15,572.0,36.5,1.8,6.5,125.5,384.28,319.1
2017,12,14,8,30,649.0,43.0,1.9,7.0,166.0,456.85,383.05
2017,12,14,8,45,698.0,47.0,2.05,8.0,206.5,512.11,430.22
2017,12,14,9,0,747.0,51.0,2.2,9.0,247.0,567.86,475.86
2017,12,14,9,15,778.5,54.5,2.15,9.5,284.5,611.21,509.68
2017,12,14,9,30,810.0,58.0,2.1,10.0,322.0,653.29,540.55
2017,12,14,9,45,829.0,60.5,2.05,10.5,354.0,683.51,561.47
2017,12,14,10,0,848.0,63.0,2.0,11.0,386.0,711.32,580.11
2017,12,14,10,15,863.0,64.5,1.95,11.5,412.0,732.23,593.25
2017,12,14,10,30,878.0,66.0,1.9,12.0,438.0,744.09,599.58
2017,12,14,10,45,889.5,67.0,1.9,12.5,458.0,755.68,606.17
2017,12,14,11,0,901.0,68.0,1.9,13.0,478.0,764.0,610.4
2017,12,14,11,15,907.0,68.5,1.95,13.0,490.5,764.2,610.38
2017,12,14,11,30,913.0,69.0,2.0,13.0,503.0,760.97,608.07
2017,12,14,11,45,917.0,69.0,2.05,13.5,508.0,752.22,600.75
2017,12,14,12,0,921.0,69.0,2.1,14.0,513.0,740.04,591.09
2017,12,14,12,15,920.0,69.0,2.15,14.0,510.5,721.0,577.59
2017,12,14,12,30,919.0,69.0,2.2,14.0,508.0,698.79,561.82
2017,12,14,12,45,905.0,71.0,2.3,14.5,496.0,667.47,537.0
2017,12,14,13,0,891.0,73.0,2.4,15.0,484.0,637.19,512.42
2017,12,14,13,15,882.0,72.0,2.35,15.0,466.0,600.65,483.06
2017,12,14,13,30,873.0,71.0,2.3,15.0,448.0,562.03,451.52
2017,12,14,13,45,860.5,69.0,2.3,15.5,423.5,518.69,415.02
2017,12,14,14,0,848.0,67.0,2.3,16.0,399.0,474.0,376.66
2017,12,14,14,15,828.0,65.0,2.05,15.5,368.0,425.06,334.78
2017,12,14,14,30,808.0,63.0,1.8,15.0,337.0,375.95,291.71
2017,12,14,14,45,778.5,59.5,1.6,14.5,301.0,322.29,244.33
2017,12,14,15,0,749.0,56.0,1.4,14.0,265.0,270.02,197.34
2017,12,14,15,15,705.0,52.0,1.3,13.0,225.0,215.67,149.4
2017,12,14,15,30,661.0,48.0,1.2,12.0,185.0,164.89,105.26
2017,12,14,15,45,591.0,42.0,1.15,11.5,144.0,112.96,63.82
2017,12,14,16,0,521.0,36.0,1.1,11.0,103.0,68.23,33.36
2017,12,14,16,15,396.5,26.5,1.15,10.5,66.5,25.21,11.47
2017,12,14,16,30,272.0,17.0,1.2,10.0,30.0,13.72,0.0
2017,12,14,16,45,136.0,8.5,1.3,9.5,15.0,8.1,0.0
2017,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,1.2,4.0,12.0,11.44,0.0
2017,12,15,7,45,135.5,24.5,1.2,4.5,39.0,116.51,64.27
2017,12,15,8,0,271.0,37.0,1.2,5.0,66.0,212.5,170.88
2017,12,15,8,15,323.0,49.5,1.3,5.5,99.5,265.02,221.0
2017,12,15,8,30,375.0,62.0,1.4,6.0,133.0,320.68,270.82
2017,12,15,8,45,409.5,72.5,1.5,7.0,166.0,365.2,309.34
2017,12,15,9,0,444.0,83.0,1.6,8.0,199.0,410.57,347.16
2017,12,15,9,15,465.5,93.0,1.5,8.5,230.0,446.92,376.26
2017,12,15,9,30,487.0,103.0,1.4,9.0,261.0,482.62,403.78
2017,12,15,9,45,514.5,105.5,1.3,9.5,287.0,512.28,425.96
2017,12,15,10,0,542.0,108.0,1.2,10.0,313.0,546.02,450.44
2017,12,15,10,15,460.0,133.0,1.2,10.0,315.0,515.22,424.36
2017,12,15,10,30,378.0,158.0,1.2,10.0,317.0,472.66,389.61
2017,12,15,10,45,367.0,168.0,1.25,10.5,328.0,475.65,391.03
2017,12,15,11,0,356.0,178.0,1.3,11.0,339.0,477.1,390.82
2017,12,15,11,15,459.5,160.0,1.3,11.0,374.0,541.52,441.81
2017,12,15,11,30,563.0,142.0,1.3,11.0,409.0,591.25,480.35
2017,12,15,11,45,545.5,152.0,1.3,11.5,412.5,581.46,470.57
2017,12,15,12,0,528.0,162.0,1.3,12.0,416.0,569.76,459.98
2017,12,15,12,15,520.5,163.0,1.15,12.0,412.5,553.41,446.06
2017,12,15,12,30,513.0,164.0,1.0,12.0,409.0,535.45,430.88
2017,12,15,12,45,523.0,154.0,0.85,12.0,399.5,515.36,414.43
2017,12,15,13,0,533.0,144.0,0.7,12.0,390.0,493.11,396.11
2017,12,15,13,15,414.0,160.0,0.6,11.5,347.0,421.36,339.39
2017,12,15,13,30,295.0,176.0,0.5,11.0,304.0,349.27,282.24
2017,12,15,13,45,299.0,165.0,0.4,11.0,288.5,326.37,263.62
2017,12,15,14,0,303.0,154.0,0.3,11.0,273.0,302.56,243.47
2017,12,15,14,15,284.0,146.0,0.35,11.0,251.0,271.2,217.61
2017,12,15,14,30,265.0,138.0,0.4,11.0,229.0,240.97,192.26
2017,12,15,14,45,254.0,124.0,0.5,11.0,203.5,208.69,164.8
2017,12,15,15,0,243.0,110.0,0.6,11.0,178.0,177.25,137.48
2017,12,15,15,15,223.0,95.0,0.7,10.5,150.5,143.71,108.63
2017,12,15,15,30,203.0,80.0,0.8,10.0,123.0,112.18,81.54
2017,12,15,15,45,173.0,64.0,0.9,10.0,95.0,80.66,55.43
2017,12,15,16,0,143.0,48.0,1.0,10.0,67.0,52.56,33.49
2017,12,15,16,15,71.5,33.0,1.0,9.5,42.5,29.29,16.74
2017,12,15,16,30,0.0,18.0,1.0,9.0,18.0,16.43,0.0
2017,12,15,16,45,0.0,9.0,1.05,9.0,9.0,8.58,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,16,7,15,106.5,5.5,5.3,7.0,7.5,0.0,0.0
2017,12,16,7,30,213.0,11.0,5.6,7.0,15.0,103.09,0.0
2017,12,16,7,45,358.5,19.5,5.9,7.5,48.5,211.84,112.35
2017,12,16,8,0,504.0,28.0,6.2,8.0,82.0,316.46,254.64
2017,12,16,8,15,582.0,34.0,6.5,8.5,122.5,385.2,322.76
2017,12,16,8,30,660.0,40.0,6.8,9.0,163.0,457.84,389.34
2017,12,16,8,45,708.5,43.5,7.1,9.5,203.0,512.31,438.8
2017,12,16,9,0,757.0,47.0,7.4,10.0,243.0,567.3,487.03
2017,12,16,9,15,787.0,50.0,7.5,10.5,279.5,609.27,522.23
2017,12,16,9,30,817.0,53.0,7.6,11.0,316.0,649.92,554.61
2017,12,16,9,45,834.0,56.0,7.7,11.5,347.5,673.67,572.54
2017,12,16,10,0,851.0,59.0,7.8,12.0,379.0,700.82,592.9
2017,12,16,10,15,865.0,60.5,7.9,12.0,405.5,721.15,608.65
2017,12,16,10,30,879.0,62.0,8.0,12.0,432.0,738.59,622.03
2017,12,16,10,45,889.5,62.5,8.1,12.5,451.5,749.05,628.68
2017,12,16,11,0,900.0,63.0,8.2,13.0,471.0,756.26,632.81
2017,12,16,11,15,906.0,63.5,8.25,13.0,483.5,756.75,632.77
2017,12,16,11,30,912.0,64.0,8.3,13.0,496.0,753.81,630.16
2017,12,16,11,45,722.0,109.0,8.35,13.5,453.0,665.98,558.39
2017,12,16,12,0,532.0,154.0,8.4,14.0,410.0,563.79,471.48
2017,12,16,12,15,565.5,143.5,8.3,14.0,414.5,562.97,471.02
2017,12,16,12,30,599.0,133.0,8.2,14.0,419.0,563.55,471.19
2017,12,16,12,45,534.5,146.0,8.15,14.0,397.0,514.36,429.6
2017,12,16,13,0,470.0,159.0,8.1,14.0,375.0,470.94,392.54
2017,12,16,13,15,464.0,154.0,7.95,14.0,361.0,444.49,369.97
2017,12,16,13,30,458.0,149.0,7.8,14.0,347.0,417.09,346.3
2017,12,16,13,45,651.5,106.0,7.7,14.0,370.5,454.21,375.86
2017,12,16,14,0,845.0,63.0,7.6,14.0,394.0,469.97,385.64
2017,12,16,14,15,824.5,61.0,7.35,14.0,363.5,421.13,341.31
2017,12,16,14,30,804.0,59.0,7.1,14.0,333.0,372.16,296.18
2017,12,16,14,45,775.5,56.0,6.9,14.0,297.5,319.67,247.58
2017,12,16,15,0,747.0,53.0,6.7,14.0,262.0,268.44,199.62
2017,12,16,15,15,703.5,49.0,6.45,13.5,222.5,214.34,150.24
2017,12,16,15,30,660.0,45.0,6.2,13.0,183.0,163.73,105.06
2017,12,16,15,45,594.0,39.5,6.0,12.5,143.0,112.72,63.52
2017,12,16,16,0,528.0,34.0,5.8,12.0,103.0,68.4,32.76
2017,12,16,16,15,409.5,25.5,5.65,11.5,67.0,27.45,12.29
2017,12,16,16,30,291.0,17.0,5.5,11.0,31.0,14.89,0.0
2017,12,16,16,45,145.5,8.5,5.4,11.0,15.5,8.1,0.0
2017,12,16,17,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,17,7,15,113.0,5.0,2.7,4.5,7.0,0.0,0.0
2017,12,17,7,30,226.0,10.0,3.0,5.0,14.0,107.43,0.0
2017,12,17,7,45,367.5,18.0,3.3,5.5,47.0,213.66,105.82
2017,12,17,8,0,509.0,26.0,3.6,6.0,80.0,316.25,253.68
2017,12,17,8,15,585.0,31.5,3.55,6.5,119.5,383.09,319.89
2017,12,17,8,30,661.0,37.0,3.5,7.0,159.0,453.84,383.64
2017,12,17,8,45,707.5,40.5,3.5,7.5,198.5,506.93,430.59
2017,12,17,9,0,754.0,44.0,3.5,8.0,238.0,560.54,476.02
2017,12,17,9,15,784.0,46.5,3.65,8.5,274.5,596.04,505.12
2017,12,17,9,30,814.0,49.0,3.8,9.0,311.0,635.79,536.07
2017,12,17,9,45,823.5,54.0,3.95,10.0,341.5,662.81,555.23
2017,12,17,10,0,833.0,59.0,4.1,11.0,372.0,693.19,576.58
2017,12,17,10,15,847.5,60.5,4.05,11.5,398.0,707.73,585.7
2017,12,17,10,30,862.0,62.0,4.0,12.0,424.0,725.5,597.28
2017,12,17,10,45,871.0,63.0,3.95,12.5,443.0,735.52,602.83
2017,12,17,11,0,880.0,64.0,3.9,13.0,462.0,742.33,606.03
2017,12,17,11,15,885.5,65.0,3.75,13.0,474.5,743.24,605.57
2017,12,17,11,30,891.0,66.0,3.6,13.0,487.0,740.8,602.71
2017,12,17,11,45,891.5,66.5,3.45,13.5,491.5,730.74,593.15
2017,12,17,12,0,892.0,67.0,3.3,14.0,496.0,717.43,581.35
2017,12,17,12,15,891.0,67.0,3.1,14.0,493.5,699.29,566.91
2017,12,17,12,30,890.0,67.0,2.9,14.0,491.0,678.07,550.27
2017,12,17,12,45,887.0,65.5,2.75,14.5,481.0,650.85,527.17
2017,12,17,13,0,884.0,64.0,2.6,15.0,471.0,620.9,501.69
2017,12,17,13,15,876.0,63.5,2.5,15.0,454.0,586.58,473.62
2017,12,17,13,30,868.0,63.0,2.4,15.0,437.0,550.13,443.38
2017,12,17,13,45,852.0,62.0,2.35,15.0,413.0,507.11,407.59
2017,12,17,14,0,836.0,61.0,2.3,15.0,389.0,464.51,371.24
2017,12,17,14,15,817.0,59.5,2.05,14.5,359.5,417.32,330.57
2017,12,17,14,30,798.0,58.0,1.8,14.0,330.0,369.87,288.66
2017,12,17,14,45,768.0,55.5,1.55,14.0,294.5,317.73,241.81
2017,12,17,15,0,738.0,53.0,1.3,14.0,259.0,266.99,195.59
2017,12,17,15,15,695.5,49.0,1.15,13.5,220.5,213.56,148.06
2017,12,17,15,30,653.0,45.0,1.0,13.0,182.0,163.53,104.25
2017,12,17,15,45,582.5,39.5,0.9,12.5,142.0,112.27,63.26
2017,12,17,16,0,512.0,34.0,0.8,12.0,102.0,68.18,32.89
2017,12,17,16,15,395.0,25.5,0.7,12.0,66.5,27.96,12.46
2017,12,17,16,30,278.0,17.0,0.6,12.0,31.0,14.84,0.0
2017,12,17,16,45,139.0,8.5,0.55,12.0,15.5,8.1,0.0
2017,12,17,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,7,45,197.0,15.5,1.2,5.5,36.0,132.32,58.45
2017,12,18,8,0,394.0,31.0,1.2,6.0,72.0,268.26,212.76
2017,12,18,8,15,477.0,38.5,1.35,6.5,110.5,336.61,278.21
2017,12,18,8,30,560.0,46.0,1.5,7.0,149.0,409.94,342.96
2017,12,18,8,45,611.0,51.5,1.7,7.5,187.5,464.95,391.0
2017,12,18,9,0,662.0,57.0,1.9,8.0,226.0,521.12,438.39
2017,12,18,9,15,697.0,60.5,1.9,8.5,262.0,560.34,470.11
2017,12,18,9,30,732.0,64.0,1.9,9.0,298.0,603.36,503.16
2017,12,18,9,45,758.0,66.5,1.9,9.5,330.0,637.51,527.89
2017,12,18,10,0,784.0,69.0,1.9,10.0,362.0,669.68,550.6
2017,12,18,10,15,801.0,71.0,1.9,10.5,388.5,692.34,565.72
2017,12,18,10,30,818.0,73.0,1.9,11.0,415.0,712.29,578.7
2017,12,18,10,45,831.0,73.5,1.95,11.5,435.0,724.49,586.23
2017,12,18,11,0,844.0,74.0,2.0,12.0,455.0,733.58,591.54
2017,12,18,11,15,851.0,75.0,1.95,12.5,467.5,735.56,590.96
2017,12,18,11,30,858.0,76.0,1.9,13.0,480.0,734.25,588.12
2017,12,18,11,45,861.0,76.0,1.9,13.5,485.5,725.5,580.39
2017,12,18,12,0,864.0,76.0,1.9,14.0,491.0,713.5,570.48
2017,12,18,12,15,863.5,76.0,1.85,14.0,489.0,695.86,557.25
2017,12,18,12,30,863.0,76.0,1.8,14.0,487.0,675.19,541.45
2017,12,18,12,45,858.0,75.5,1.75,14.0,477.0,648.1,520.08
2017,12,18,13,0,853.0,75.0,1.7,14.0,467.0,618.43,496.51
2017,12,18,13,15,844.5,73.5,1.65,14.0,450.0,583.17,468.32
2017,12,18,13,30,836.0,72.0,1.6,14.0,433.0,545.92,438.07
2017,12,18,13,45,820.5,71.0,1.6,14.5,409.0,503.83,402.9
2017,12,18,14,0,805.0,70.0,1.6,15.0,385.0,460.68,366.15
2017,12,18,14,15,784.5,67.5,1.4,14.5,355.5,413.03,325.65
2017,12,18,14,30,764.0,65.0,1.2,14.0,326.0,365.34,284.12
2017,12,18,14,45,733.0,62.0,1.05,14.0,291.0,313.87,238.53
2017,12,18,15,0,702.0,59.0,0.9,14.0,256.0,263.97,193.66
2017,12,18,15,15,658.0,54.5,0.9,13.5,218.0,211.44,147.55
2017,12,18,15,30,614.0,50.0,0.9,13.0,180.0,161.61,104.34
2017,12,18,15,45,545.0,43.5,0.9,12.5,140.5,111.32,64.09
2017,12,18,16,0,476.0,37.0,0.9,12.0,101.0,68.04,33.88
2017,12,18,16,15,360.0,27.5,0.9,11.5,65.5,28.44,12.85
2017,12,18,16,30,244.0,18.0,0.9,11.0,30.0,14.51,0.0
2017,12,18,16,45,122.0,9.0,0.9,11.0,15.0,8.58,0.0
2017,12,18,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,45,154.5,16.5,0.8,5.5,32.0,113.19,44.28
2017,12,19,8,0,309.0,33.0,0.8,6.0,64.0,226.39,178.49
2017,12,19,8,15,375.0,43.5,1.0,6.5,99.0,285.8,235.91
2017,12,19,8,30,441.0,54.0,1.2,7.0,134.0,349.27,292.45
2017,12,19,8,45,492.5,61.0,1.4,7.5,170.5,403.07,339.48
2017,12,19,9,0,544.0,68.0,1.6,8.0,207.0,458.21,386.21
2017,12,19,9,15,572.0,75.0,1.6,8.5,240.0,498.5,418.73
2017,12,19,9,30,600.0,82.0,1.6,9.0,273.0,538.02,449.6
2017,12,19,9,45,637.5,80.5,1.65,10.0,302.0,572.95,475.79
2017,12,19,10,0,675.0,79.0,1.7,11.0,331.0,606.48,499.72
2017,12,19,10,15,428.5,129.5,1.7,11.0,294.0,486.97,402.72
2017,12,19,10,30,182.0,180.0,1.7,11.0,257.0,342.36,283.12
2017,12,19,10,45,187.0,189.0,1.75,11.5,270.5,355.19,293.47
2017,12,19,11,0,192.0,198.0,1.8,12.0,284.0,367.38,302.35
2017,12,19,11,15,197.0,203.0,1.8,12.0,294.0,373.98,307.26
2017,12,19,11,30,202.0,208.0,1.8,12.0,304.0,379.88,311.64
2017,12,19,11,45,339.0,187.0,1.85,12.5,349.5,460.9,377.45
2017,12,19,12,0,476.0,166.0,1.9,13.0,395.0,538.11,437.91
2017,12,19,12,15,481.5,164.0,1.95,13.0,394.5,528.61,429.85
2017,12,19,12,30,487.0,162.0,2.0,13.0,394.0,517.16,420.86
2017,12,19,12,45,476.5,163.0,2.15,13.0,386.0,496.68,404.85
2017,12,19,13,0,466.0,164.0,2.3,13.0,378.0,475.09,387.73
2017,12,19,13,15,462.5,158.0,2.4,13.0,364.5,449.27,367.05
2017,12,19,13,30,459.0,152.0,2.5,13.0,351.0,422.33,345.08
2017,12,19,13,45,451.5,144.5,2.65,13.0,331.5,390.8,319.05
2017,12,19,14,0,444.0,137.0,2.8,13.0,312.0,358.71,291.98
2017,12,19,14,15,434.0,127.5,2.6,12.5,287.5,323.12,261.58
2017,12,19,14,30,424.0,118.0,2.4,12.0,263.0,287.53,230.54
2017,12,19,14,45,407.5,107.0,2.2,12.0,235.0,248.43,195.75
2017,12,19,15,0,391.0,96.0,2.0,12.0,207.0,210.31,161.4
2017,12,19,15,15,362.0,85.0,1.9,11.5,175.5,170.39,126.2
2017,12,19,15,30,333.0,74.0,1.8,11.0,144.0,133.08,93.64
2017,12,19,15,45,298.5,60.0,1.7,10.5,113.0,95.09,61.99
2017,12,19,16,0,264.0,46.0,1.6,10.0,82.0,60.78,35.75
2017,12,19,16,15,132.0,35.5,1.65,9.5,53.5,32.32,18.44
2017,12,19,16,30,0.0,25.0,1.7,9.0,25.0,21.96,0.0
2017,12,19,16,45,0.0,12.5,1.75,8.5,12.5,11.91,0.0
2017,12,19,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,7,45,219.5,15.0,2.2,5.5,37.0,140.73,49.71
2017,12,20,8,0,439.0,30.0,2.4,6.0,74.0,288.96,228.48
2017,12,20,8,15,524.0,36.5,2.55,6.5,113.5,352.57,292.74
2017,12,20,8,30,609.0,43.0,2.7,7.0,153.0,427.97,360.32
2017,12,20,8,45,658.5,48.0,2.85,7.5,192.5,483.59,409.44
2017,12,20,9,0,708.0,53.0,3.0,8.0,232.0,539.9,457.35
2017,12,20,9,15,741.5,56.5,3.05,8.0,269.0,583.98,494.4
2017,12,20,9,30,775.0,60.0,3.1,8.0,306.0,626.98,528.81
2017,12,20,9,45,798.0,62.0,3.15,8.5,338.0,659.26,552.77
2017,12,20,10,0,821.0,64.0,3.2,9.0,370.0,689.37,574.59
2017,12,20,10,15,837.0,66.0,3.1,9.0,396.5,711.89,590.6
2017,12,20,10,30,853.0,68.0,3.0,9.0,423.0,731.58,604.28
2017,12,20,10,45,862.5,69.0,2.95,9.5,443.0,742.13,610.08
2017,12,20,11,0,872.0,70.0,2.9,10.0,463.0,749.45,613.53
2017,12,20,11,15,878.5,71.0,2.85,10.0,476.0,745.48,609.67
2017,12,20,11,30,885.0,72.0,2.8,10.0,489.0,744.07,607.96
2017,12,20,11,45,884.5,73.0,2.75,10.5,493.5,734.2,598.89
2017,12,20,12,0,884.0,74.0,2.7,11.0,498.0,721.11,587.63
2017,12,20,12,15,883.0,74.0,2.7,11.0,496.0,703.34,574.32
2017,12,20,12,30,882.0,74.0,2.7,11.0,494.0,682.52,558.68
2017,12,20,12,45,875.0,74.5,2.7,11.0,484.0,659.28,539.8
2017,12,20,13,0,868.0,75.0,2.7,11.0,474.0,629.22,515.52
2017,12,20,13,15,859.5,73.5,2.7,11.0,457.5,593.66,486.61
2017,12,20,13,30,851.0,72.0,2.7,11.0,441.0,556.04,455.48
2017,12,20,13,45,834.0,71.5,2.75,11.0,416.5,513.29,419.69
2017,12,20,14,0,817.0,71.0,2.8,11.0,392.0,469.54,382.19
2017,12,20,14,15,796.5,68.5,2.65,11.0,362.0,421.45,339.88
2017,12,20,14,30,776.0,66.0,2.5,11.0,332.0,373.27,296.58
2017,12,20,14,45,745.5,63.0,2.45,11.0,297.0,321.41,249.71
2017,12,20,15,0,715.0,60.0,2.4,11.0,262.0,271.03,203.42
2017,12,20,15,15,670.5,55.5,2.05,10.0,223.5,217.65,155.43
2017,12,20,15,30,626.0,51.0,1.7,9.0,185.0,167.0,110.52
2017,12,20,15,45,560.0,44.5,1.4,8.5,145.0,116.25,68.69
2017,12,20,16,0,494.0,38.0,1.1,8.0,105.0,72.17,36.89
2017,12,20,16,15,374.5,29.0,1.15,7.5,69.0,31.6,14.75
2017,12,20,16,30,255.0,20.0,1.2,7.0,33.0,16.35,0.0
2017,12,20,16,45,127.5,10.0,1.25,6.5,16.5,9.53,0.0
2017,12,20,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
