Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,248.5,14.0,3.0,2.5,38.5,149.58,46.56
2017,12,21,8,0,497.0,28.0,3.2,3.0,77.0,308.76,246.4
2017,12,21,8,15,579.5,34.5,3.2,3.5,118.0,380.21,319.13
2017,12,21,8,30,662.0,41.0,3.2,4.0,159.0,455.85,387.86
2017,12,21,8,45,713.0,45.0,3.2,5.0,200.5,512.76,437.75
2017,12,21,9,0,764.0,49.0,3.2,6.0,242.0,570.31,485.91
2017,12,21,9,15,797.0,52.0,3.3,6.5,280.0,614.78,522.67
2017,12,21,9,30,830.0,55.0,3.4,7.0,318.0,658.05,556.26
2017,12,21,9,45,851.0,57.5,3.55,8.0,351.0,690.6,579.72
2017,12,21,10,0,872.0,60.0,3.7,9.0,384.0,714.78,596.17
2017,12,21,10,15,887.0,62.0,3.75,9.0,411.5,737.18,612.79
2017,12,21,10,30,902.0,64.0,3.8,9.0,439.0,756.64,627.04
2017,12,21,10,45,912.0,65.0,3.85,9.5,459.5,767.94,633.89
2017,12,21,11,0,922.0,66.0,3.9,10.0,480.0,775.91,638.29
2017,12,21,11,15,927.5,66.5,3.95,10.0,493.5,776.47,638.32
2017,12,21,11,30,933.0,67.0,4.0,10.0,507.0,773.54,635.88
2017,12,21,11,45,935.0,67.5,4.05,10.5,512.5,764.54,627.81
2017,12,21,12,0,937.0,68.0,4.1,11.0,518.0,752.08,617.3
2017,12,21,12,15,936.5,68.0,4.0,11.0,516.0,733.88,603.11
2017,12,21,12,30,936.0,68.0,3.9,11.0,514.0,712.43,586.54
2017,12,21,12,45,916.0,72.0,3.85,11.5,501.5,679.83,559.31
2017,12,21,13,0,896.0,76.0,3.8,12.0,489.0,648.52,532.43
2017,12,21,13,15,887.0,75.0,3.65,12.0,472.0,612.42,502.43
2017,12,21,13,30,878.0,74.0,3.5,12.0,455.0,574.18,470.23
2017,12,21,13,45,866.0,72.0,3.35,12.0,431.0,531.39,433.82
2017,12,21,14,0,854.0,70.0,3.2,12.0,407.0,487.16,395.46
2017,12,21,14,15,834.0,68.0,2.85,11.5,376.0,438.29,352.8
2017,12,21,14,30,814.0,66.0,2.5,11.0,345.0,389.17,308.92
2017,12,21,14,45,785.0,62.5,2.15,11.0,309.5,335.51,260.09
2017,12,21,15,0,756.0,59.0,1.8,11.0,274.0,283.12,211.75
2017,12,21,15,15,712.0,55.0,1.6,10.0,234.0,228.24,162.58
2017,12,21,15,30,668.0,51.0,1.4,9.0,194.0,176.86,116.99
2017,12,21,15,45,598.0,45.0,1.2,8.5,152.5,122.82,72.48
2017,12,21,16,0,528.0,39.0,1.0,8.0,111.0,76.71,39.23
2017,12,21,16,15,406.0,30.0,1.0,8.0,73.5,33.99,15.86
2017,12,21,16,30,284.0,21.0,1.0,8.0,36.0,17.29,0.0
2017,12,21,16,45,142.0,10.5,1.05,8.0,18.0,10.01,0.0
2017,12,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,7,45,203.5,15.0,1.25,3.0,34.5,132.03,33.46
2017,12,22,8,0,407.0,30.0,1.4,3.0,69.0,271.68,214.61
2017,12,22,8,15,494.5,37.5,1.7,3.5,108.5,342.61,285.7
2017,12,22,8,30,582.0,45.0,2.0,4.0,148.0,418.9,354.62
2017,12,22,8,45,634.0,50.0,2.3,4.5,187.5,469.49,400.54
2017,12,22,9,0,686.0,55.0,2.6,5.0,227.0,526.87,450.26
2017,12,22,9,15,721.5,59.0,2.55,5.5,264.0,572.51,487.66
2017,12,22,9,30,757.0,63.0,2.5,6.0,301.0,617.22,522.51
2017,12,22,9,45,783.0,65.0,2.5,7.0,334.0,651.52,546.89
2017,12,22,10,0,809.0,67.0,2.5,8.0,367.0,683.77,569.06
2017,12,22,10,15,645.0,101.0,2.35,8.5,351.0,616.84,514.06
2017,12,22,10,30,481.0,135.0,2.2,9.0,335.0,533.81,444.8
2017,12,22,10,45,526.5,132.0,2.1,9.5,360.5,564.36,468.37
2017,12,22,11,0,572.0,129.0,2.0,10.0,386.0,598.18,493.0
2017,12,22,11,15,587.0,129.0,1.75,10.0,399.5,605.94,496.92
2017,12,22,11,30,602.0,129.0,1.5,10.0,413.0,611.16,498.83
2017,12,22,11,45,538.0,148.0,1.25,10.0,403.5,572.83,466.22
2017,12,22,12,0,474.0,167.0,1.0,10.0,394.0,538.77,437.06
2017,12,22,12,15,672.0,122.5,1.05,10.0,443.5,620.68,502.19
2017,12,22,12,30,870.0,78.0,1.1,10.0,493.0,684.82,551.34
2017,12,22,12,45,738.0,101.5,1.15,10.5,448.5,604.71,488.1
2017,12,22,13,0,606.0,125.0,1.2,11.0,404.0,525.53,426.06
2017,12,22,13,15,591.0,124.0,1.2,11.0,388.5,494.14,401.49
2017,12,22,13,30,576.0,123.0,1.2,11.0,373.0,461.86,375.32
2017,12,22,13,45,556.5,119.0,1.25,11.0,350.5,423.57,344.2
2017,12,22,14,0,537.0,115.0,1.3,11.0,328.0,382.25,310.05
2017,12,22,14,15,518.0,110.5,1.2,10.5,303.0,344.24,277.82
2017,12,22,14,30,499.0,106.0,1.1,10.0,278.0,306.7,245.23
2017,12,22,14,45,475.0,98.5,1.05,10.0,248.5,265.15,208.53
2017,12,22,15,0,451.0,91.0,1.0,10.0,219.0,225.05,172.6
2017,12,22,15,15,421.0,80.5,1.0,9.5,187.0,182.31,134.83
2017,12,22,15,30,391.0,70.0,1.0,9.0,155.0,142.17,99.56
2017,12,22,15,45,344.0,58.5,1.0,8.5,121.5,101.65,65.96
2017,12,22,16,0,297.0,47.0,1.0,8.0,88.0,66.0,38.92
2017,12,22,16,15,220.5,33.5,1.05,7.5,58.0,32.94,17.6
2017,12,22,16,30,144.0,20.0,1.1,7.0,28.0,15.76,0.0
2017,12,22,16,45,72.0,10.0,1.15,6.5,14.0,9.53,0.0
2017,12,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,7,45,98.5,16.5,1.35,3.5,26.0,81.44,14.14
2017,12,23,8,0,197.0,33.0,1.5,4.0,52.0,167.68,130.89
2017,12,23,8,15,240.0,47.5,1.65,4.5,82.0,214.93,178.69
2017,12,23,8,30,283.0,62.0,1.8,5.0,112.0,264.73,224.25
2017,12,23,8,45,313.5,74.5,1.95,5.5,142.5,306.29,261.54
2017,12,23,9,0,344.0,87.0,2.1,6.0,173.0,348.76,298.52
2017,12,23,9,15,360.5,99.0,2.05,6.5,201.5,381.78,326.1
2017,12,23,9,30,377.0,111.0,2.0,7.0,230.0,414.26,352.38
2017,12,23,9,45,394.5,119.0,2.0,7.5,255.0,441.8,374.18
2017,12,23,10,0,412.0,127.0,2.0,8.0,280.0,468.46,394.76
2017,12,23,10,15,372.5,144.5,1.95,8.0,290.0,463.42,389.06
2017,12,23,10,30,333.0,162.0,1.9,8.0,300.0,443.93,372.16
2017,12,23,10,45,417.0,154.0,1.85,8.5,335.5,508.69,423.8
2017,12,23,11,0,501.0,146.0,1.8,9.0,371.0,560.4,463.69
2017,12,23,11,15,286.5,174.5,1.75,9.0,304.0,418.28,347.09
2017,12,23,11,30,72.0,203.0,1.7,9.0,237.0,267.93,221.04
2017,12,23,11,45,183.0,202.5,1.65,9.5,290.0,355.81,294.95
2017,12,23,12,0,294.0,202.0,1.6,10.0,343.0,440.07,362.41
2017,12,23,12,15,294.0,201.0,1.5,10.0,342.0,431.36,354.29
2017,12,23,12,30,294.0,200.0,1.4,10.0,341.0,421.66,346.01
2017,12,23,12,45,219.5,203.0,1.35,10.5,307.0,358.47,293.95
2017,12,23,13,0,145.0,206.0,1.3,11.0,273.0,307.82,251.78
2017,12,23,13,15,142.0,199.5,1.25,11.0,263.5,292.72,239.63
2017,12,23,13,30,139.0,193.0,1.2,11.0,254.0,277.54,227.13
2017,12,23,13,45,97.5,178.0,1.2,11.0,220.0,227.66,186.18
2017,12,23,14,0,56.0,163.0,1.2,11.0,186.0,187.51,153.06
2017,12,23,14,15,53.0,151.5,1.15,11.0,172.0,171.3,139.62
2017,12,23,14,30,50.0,140.0,1.1,11.0,158.0,155.42,126.25
2017,12,23,14,45,46.5,126.5,1.05,11.0,141.5,137.7,111.22
2017,12,23,15,0,43.0,113.0,1.0,11.0,125.0,120.43,96.43
2017,12,23,15,15,37.0,97.5,0.95,10.5,107.0,101.09,80.0
2017,12,23,15,30,31.0,82.0,0.9,10.0,89.0,82.55,64.11
2017,12,23,15,45,22.0,65.5,0.9,9.5,70.0,63.52,47.89
2017,12,23,16,0,13.0,49.0,0.9,9.0,51.0,45.78,32.72
2017,12,23,16,15,6.5,32.5,0.95,8.5,33.5,29.77,18.43
2017,12,23,16,30,0.0,16.0,1.0,8.0,16.0,14.85,0.0
2017,12,23,16,45,0.0,8.0,1.05,7.5,8.0,7.63,0.0
2017,12,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,45,100.0,16.0,1.0,4.0,25.5,80.94,9.54
2017,12,24,8,0,200.0,32.0,1.1,4.0,51.0,167.51,130.12
2017,12,24,8,15,244.5,46.0,1.35,4.5,81.0,215.04,178.47
2017,12,24,8,30,289.0,60.0,1.6,5.0,111.0,265.28,224.49
2017,12,24,8,45,318.5,72.5,1.85,6.0,141.5,306.5,261.16
2017,12,24,9,0,348.0,85.0,2.1,7.0,172.0,348.56,297.35
2017,12,24,9,15,363.5,97.5,1.85,7.5,200.5,381.73,324.52
2017,12,24,9,30,379.0,110.0,1.6,8.0,229.0,414.27,350.05
2017,12,24,9,45,392.5,119.0,1.35,8.5,253.5,440.3,369.37
2017,12,24,10,0,406.0,128.0,1.1,9.0,278.0,465.29,386.99
2017,12,24,10,15,238.0,151.5,0.9,9.0,241.0,361.07,299.8
2017,12,24,10,30,70.0,175.0,0.7,9.0,204.0,241.91,199.31
2017,12,24,10,45,113.5,186.5,0.5,9.5,236.5,297.68,244.95
2017,12,24,11,0,157.0,198.0,0.3,10.0,269.0,341.77,278.69
2017,12,24,11,15,165.5,204.0,0.45,10.0,280.5,352.38,287.21
2017,12,24,11,30,174.0,210.0,0.6,10.0,292.0,362.36,295.53
2017,12,24,11,45,95.5,194.5,0.75,10.0,240.0,272.58,222.99
2017,12,24,12,0,17.0,179.0,0.9,10.0,188.0,187.48,152.5
2017,12,24,12,15,8.5,145.0,0.8,10.0,149.5,145.15,117.63
2017,12,24,12,30,0.0,111.0,0.7,10.0,111.0,104.73,83.76
2017,12,24,12,45,18.5,149.0,0.65,10.0,157.5,154.89,126.24
2017,12,24,13,0,37.0,187.0,0.6,10.0,204.0,212.24,173.4
2017,12,24,13,15,31.5,178.0,0.65,10.0,192.5,197.28,160.89
2017,12,24,13,30,26.0,169.0,0.7,10.0,181.0,177.17,144.5
2017,12,24,13,45,21.5,159.0,0.75,10.0,168.5,163.51,133.37
2017,12,24,14,0,17.0,149.0,0.8,10.0,156.0,150.29,122.51
2017,12,24,14,15,14.5,138.5,0.85,9.5,144.0,137.88,112.49
2017,12,24,14,30,12.0,128.0,0.9,9.0,132.0,125.77,102.6
2017,12,24,14,45,8.0,115.5,0.95,9.0,118.0,111.5,90.6
2017,12,24,15,0,4.0,103.0,1.0,9.0,104.0,97.7,78.92
2017,12,24,15,15,2.0,88.0,0.95,8.5,88.5,82.53,66.01
2017,12,24,15,30,0.0,73.0,0.9,8.0,73.0,67.71,53.24
2017,12,24,15,45,0.0,57.5,0.85,8.0,57.5,53.1,40.29
2017,12,24,16,0,0.0,42.0,0.8,8.0,42.0,38.69,27.4
2017,12,24,16,15,0.0,28.0,0.8,8.0,28.0,25.86,15.51
2017,12,24,16,30,0.0,14.0,0.8,8.0,14.0,12.98,0.0
2017,12,24,16,45,0.0,7.0,0.85,8.0,7.0,6.67,0.0
2017,12,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,94.0,16.0,1.15,5.5,24.5,77.9,4.55
2017,12,25,8,0,188.0,32.0,1.2,6.0,49.0,161.46,123.93
2017,12,25,8,15,227.0,46.5,1.3,6.5,78.0,206.2,169.63
2017,12,25,8,30,266.0,61.0,1.4,7.0,107.0,253.24,212.4
2017,12,25,8,45,290.5,74.5,1.55,7.5,136.5,291.94,246.9
2017,12,25,9,0,315.0,88.0,1.7,8.0,166.0,331.2,280.83
2017,12,25,9,15,328.0,101.0,1.6,8.0,193.5,362.41,307.07
2017,12,25,9,30,341.0,114.0,1.5,8.0,221.0,392.99,331.99
2017,12,25,9,45,347.5,126.0,1.45,8.5,245.0,416.95,350.35
2017,12,25,10,0,354.0,138.0,1.4,9.0,269.0,427.41,357.75
2017,12,25,10,15,361.5,147.0,1.45,9.5,289.0,445.97,371.65
2017,12,25,10,30,369.0,156.0,1.5,10.0,309.0,463.32,384.31
2017,12,25,10,45,353.5,167.0,1.6,10.5,319.5,464.64,384.0
2017,12,25,11,0,338.0,178.0,1.7,11.0,330.0,464.4,382.55
2017,12,25,11,15,389.0,174.0,1.7,11.0,353.5,506.09,415.37
2017,12,25,11,30,440.0,170.0,1.7,11.0,377.0,534.45,437.43
2017,12,25,11,45,383.5,183.5,1.75,11.0,366.0,490.61,402.14
2017,12,25,12,0,327.0,197.0,1.8,11.0,355.0,458.41,375.89
2017,12,25,12,15,239.0,206.0,1.8,11.0,321.0,399.47,327.66
2017,12,25,12,30,151.0,215.0,1.8,11.0,287.0,333.58,273.58
2017,12,25,12,45,151.5,211.0,1.85,11.5,282.5,323.83,265.56
2017,12,25,13,0,152.0,207.0,1.9,12.0,278.0,313.71,256.92
2017,12,25,13,15,76.0,164.0,1.8,12.0,199.5,208.58,170.52
2017,12,25,13,30,0.0,121.0,1.7,12.0,121.0,114.44,91.6
2017,12,25,13,45,0.0,114.5,1.65,12.0,114.5,108.01,86.49
2017,12,25,14,0,0.0,108.0,1.6,12.0,108.0,101.64,81.25
2017,12,25,14,15,0.0,100.0,1.35,12.0,100.0,93.87,74.78
2017,12,25,14,30,0.0,92.0,1.1,12.0,92.0,86.16,68.33
2017,12,25,14,45,0.0,83.0,0.85,12.0,83.0,77.55,61.08
2017,12,25,15,0,0.0,74.0,0.6,12.0,74.0,68.99,53.8
2017,12,25,15,15,0.0,63.5,0.6,11.5,63.5,59.09,45.38
2017,12,25,15,30,0.0,53.0,0.6,11.0,53.0,49.25,36.89
2017,12,25,15,45,0.0,42.0,0.6,11.0,42.0,39.03,27.87
2017,12,25,16,0,0.0,31.0,0.6,11.0,31.0,28.79,18.76
2017,12,25,16,15,0.0,20.5,0.6,10.5,20.5,19.02,9.86
2017,12,25,16,30,0.0,10.0,0.6,10.0,10.0,9.26,0.0
2017,12,25,16,45,0.0,5.0,0.6,10.0,5.0,4.77,0.0
2017,12,25,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,7,45,213.0,13.5,0.3,6.5,33.0,132.03,4.31
2017,12,26,8,0,426.0,27.0,0.2,7.0,66.0,269.16,204.25
2017,12,26,8,15,512.5,33.5,0.2,7.5,105.0,339.92,273.94
2017,12,26,8,30,599.0,40.0,0.2,8.0,144.0,415.42,338.51
2017,12,26,8,45,650.5,45.0,0.25,8.5,183.5,471.93,385.82
2017,12,26,9,0,702.0,50.0,0.3,9.0,223.0,529.45,432.05
2017,12,26,9,15,736.5,53.0,0.4,9.5,260.5,573.71,467.06
2017,12,26,9,30,771.0,56.0,0.5,10.0,298.0,617.06,499.65
2017,12,26,9,45,786.0,60.5,0.65,10.5,329.0,647.25,522.09
2017,12,26,10,0,801.0,65.0,0.8,11.0,360.0,675.07,542.53
2017,12,26,10,15,817.5,67.0,0.85,11.5,387.0,698.33,558.1
2017,12,26,10,30,834.0,69.0,0.9,12.0,414.0,718.85,571.56
2017,12,26,10,45,845.5,70.0,0.95,12.5,435.0,731.46,579.28
2017,12,26,11,0,857.0,71.0,1.0,13.0,456.0,740.92,584.86
2017,12,26,11,15,864.0,72.0,1.0,13.5,469.5,743.76,585.17
2017,12,26,11,30,871.0,73.0,1.0,14.0,483.0,743.26,583.3
2017,12,26,11,45,875.0,73.0,1.05,14.5,489.5,730.66,573.62
2017,12,26,12,0,879.0,73.0,1.1,15.0,496.0,720.36,565.82
2017,12,26,12,15,878.5,73.0,1.1,15.0,494.5,703.65,553.94
2017,12,26,12,30,878.0,73.0,1.1,15.0,493.0,683.87,539.99
2017,12,26,12,45,877.5,71.5,1.15,15.0,485.0,659.37,522.14
2017,12,26,13,0,877.0,70.0,1.2,15.0,477.0,632.0,501.61
2017,12,26,13,15,869.0,69.0,1.15,15.0,461.0,598.0,474.81
2017,12,26,13,30,861.0,68.0,1.1,15.0,445.0,564.4,447.77
2017,12,26,13,45,846.5,67.0,1.1,15.0,421.5,522.43,414.2
2017,12,26,14,0,832.0,66.0,1.1,15.0,398.0,479.21,378.81
2017,12,26,14,15,813.0,64.0,0.95,14.5,369.0,431.93,339.22
2017,12,26,14,30,794.0,62.0,0.8,14.0,340.0,384.34,298.34
2017,12,26,14,45,760.0,60.5,0.7,14.0,305.0,332.02,252.69
2017,12,26,15,0,726.0,59.0,0.6,14.0,270.0,281.38,207.71
2017,12,26,15,15,684.5,55.0,0.65,13.5,231.5,228.42,161.46
2017,12,26,15,30,643.0,51.0,0.7,13.0,193.0,178.69,118.05
2017,12,26,15,45,583.5,44.5,0.75,12.5,153.5,126.44,75.03
2017,12,26,16,0,524.0,38.0,0.8,12.0,114.0,80.94,41.38
2017,12,26,16,15,415.5,29.5,0.8,11.5,77.0,38.18,16.99
2017,12,26,16,30,307.0,21.0,0.8,11.0,40.0,16.9,3.27
2017,12,26,16,45,153.5,10.5,0.85,10.5,20.0,10.01,0.0
2017,12,26,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,7,45,194.5,14.0,0.75,5.5,32.0,123.91,0.0
2017,12,27,8,0,389.0,28.0,0.8,6.0,64.0,258.42,197.46
2017,12,27,8,15,476.0,35.0,0.7,6.0,102.0,327.32,267.4
2017,12,27,8,30,563.0,42.0,0.6,6.0,140.0,396.44,328.5
2017,12,27,8,45,606.5,48.5,0.5,6.5,178.0,453.76,376.27
2017,12,27,9,0,650.0,55.0,0.4,7.0,216.0,506.57,418.22
2017,12,27,9,15,685.5,59.0,0.4,7.5,252.0,546.91,449.84
2017,12,27,9,30,721.0,63.0,0.4,8.0,288.0,591.2,482.95
2017,12,27,9,45,660.5,78.0,0.45,8.5,301.5,584.38,476.43
2017,12,27,10,0,600.0,93.0,0.5,9.0,315.0,568.31,463.13
2017,12,27,10,15,585.0,105.0,0.6,9.5,334.0,577.56,469.79
2017,12,27,10,30,570.0,117.0,0.7,10.0,353.0,583.87,473.71
2017,12,27,10,45,696.5,96.0,0.85,10.5,398.5,655.61,528.54
2017,12,27,11,0,823.0,75.0,1.0,11.0,444.0,720.88,575.61
2017,12,27,11,15,830.0,75.5,1.15,11.5,457.5,723.29,576.75
2017,12,27,11,30,837.0,76.0,1.3,12.0,471.0,722.48,576.33
2017,12,27,11,45,846.5,74.5,1.5,12.5,478.0,717.85,573.61
2017,12,27,12,0,856.0,73.0,1.7,13.0,485.0,709.87,568.36
2017,12,27,12,15,856.0,72.5,1.8,13.0,484.0,688.38,553.34
2017,12,27,12,30,856.0,72.0,1.9,13.0,483.0,668.93,539.88
2017,12,27,12,45,853.0,71.5,2.0,13.5,474.5,648.5,523.49
2017,12,27,13,0,850.0,71.0,2.1,14.0,466.0,621.05,501.38
2017,12,27,13,15,842.5,70.0,2.1,14.0,450.5,587.79,474.86
2017,12,27,13,30,835.0,69.0,2.1,14.0,435.0,552.4,446.16
2017,12,27,13,45,823.5,67.5,2.15,14.5,413.0,512.44,412.67
2017,12,27,14,0,812.0,66.0,2.2,15.0,391.0,471.06,377.3
2017,12,27,14,15,794.0,64.0,2.05,14.5,363.0,425.1,338.28
2017,12,27,14,30,776.0,62.0,1.9,14.0,335.0,378.77,297.93
2017,12,27,14,45,750.0,59.0,1.75,14.0,301.5,328.51,253.06
2017,12,27,15,0,724.0,56.0,1.6,14.0,268.0,279.23,208.3
2017,12,27,15,15,684.5,52.0,1.45,13.5,230.5,226.86,161.47
2017,12,27,15,30,645.0,48.0,1.3,13.0,193.0,177.49,117.62
2017,12,27,15,45,585.0,42.5,1.15,12.5,153.5,127.05,75.66
2017,12,27,16,0,525.0,37.0,1.0,12.0,114.0,82.54,42.54
2017,12,27,16,15,419.5,29.0,1.0,11.5,77.5,38.78,17.03
2017,12,27,16,30,314.0,21.0,1.0,11.0,41.0,16.82,3.94
2017,12,27,16,45,157.0,10.5,1.05,10.5,20.5,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,7,45,190.5,14.5,1.0,6.0,32.0,122.47,0.0
2017,12,28,8,0,381.0,29.0,1.1,6.0,64.0,255.21,194.79
2017,12,28,8,15,472.5,36.5,1.1,6.5,103.0,326.99,267.67
2017,12,28,8,30,564.0,44.0,1.1,7.0,142.0,404.67,335.93
2017,12,28,8,45,632.0,48.0,1.1,7.5,183.0,463.45,386.52
2017,12,28,9,0,700.0,52.0,1.1,8.0,224.0,530.01,441.01
2017,12,28,9,15,735.5,55.0,1.2,8.5,261.5,575.13,477.41
2017,12,28,9,30,771.0,58.0,1.3,9.0,299.0,619.35,511.4
2017,12,28,9,45,791.0,61.5,1.4,9.5,331.5,652.0,535.34
2017,12,28,10,0,811.0,65.0,1.5,10.0,364.0,682.47,557.24
2017,12,28,10,15,828.0,67.0,1.55,10.5,391.5,706.43,573.51
2017,12,28,10,30,845.0,69.0,1.6,11.0,419.0,727.63,587.61
2017,12,28,10,45,855.0,71.0,1.7,11.5,440.0,740.62,596.06
2017,12,28,11,0,865.0,73.0,1.8,12.0,461.0,750.42,602.25
2017,12,28,11,15,872.0,73.5,1.85,12.5,475.0,752.84,602.7
2017,12,28,11,30,879.0,74.0,1.9,13.0,489.0,751.89,600.87
2017,12,28,11,45,882.5,74.5,1.95,13.5,495.5,744.98,594.84
2017,12,28,12,0,886.0,75.0,2.0,14.0,502.0,729.65,582.82
2017,12,28,12,15,885.5,75.0,2.0,14.0,501.5,712.99,570.69
2017,12,28,12,30,885.0,75.0,2.0,14.0,501.0,697.58,559.57
2017,12,28,12,45,861.5,80.5,2.05,14.5,488.5,665.63,534.11
2017,12,28,13,0,838.0,86.0,2.1,15.0,476.0,631.71,506.87
2017,12,28,13,15,829.5,84.5,2.1,15.0,460.5,597.54,479.96
2017,12,28,13,30,821.0,83.0,2.1,15.0,445.0,561.34,450.92
2017,12,28,13,45,662.5,104.0,2.1,15.0,386.5,469.57,377.9
2017,12,28,14,0,504.0,125.0,2.1,15.0,328.0,382.42,307.88
2017,12,28,14,15,477.0,123.0,1.95,14.5,304.0,344.71,276.5
2017,12,28,14,30,450.0,121.0,1.8,14.0,280.0,308.13,245.25
2017,12,28,14,45,432.5,111.0,1.65,14.0,251.5,268.37,210.46
2017,12,28,15,0,415.0,101.0,1.5,14.0,223.0,229.57,176.01
2017,12,28,15,15,387.0,90.0,1.35,13.0,191.5,188.3,140.19
2017,12,28,15,30,359.0,79.0,1.2,12.0,160.0,149.44,106.48
2017,12,28,15,45,316.5,66.0,1.1,11.5,127.0,109.24,72.98
2017,12,28,16,0,274.0,53.0,1.0,11.0,94.0,73.46,45.16
2017,12,28,16,15,203.0,39.0,1.0,10.5,64.0,40.38,22.92
2017,12,28,16,30,132.0,25.0,1.0,10.0,34.0,19.69,6.39
2017,12,28,16,45,66.0,12.5,1.05,10.0,17.0,11.91,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,7,45,176.0,15.5,1.6,5.5,31.5,116.88,0.0
2017,12,29,8,0,352.0,31.0,1.6,6.0,63.0,242.34,184.88
2017,12,29,8,15,447.0,39.5,1.6,6.0,102.0,316.43,260.49
2017,12,29,8,30,542.0,48.0,1.6,6.0,141.0,396.6,332.09
2017,12,29,8,45,600.0,53.5,1.6,6.5,181.0,455.7,383.49
2017,12,29,9,0,658.0,59.0,1.6,7.0,221.0,516.43,434.18
2017,12,29,9,15,696.5,63.0,1.65,7.5,259.0,563.38,472.31
2017,12,29,9,30,735.0,67.0,1.7,8.0,297.0,605.35,505.37
2017,12,29,9,45,776.0,67.0,1.8,8.5,332.5,648.21,537.51
2017,12,29,10,0,817.0,67.0,1.9,9.0,368.0,689.46,567.72
2017,12,29,10,15,680.0,95.0,1.95,9.5,358.0,636.08,525.2
2017,12,29,10,30,543.0,123.0,2.0,10.0,348.0,566.39,468.84
2017,12,29,10,45,591.5,117.5,2.05,10.5,373.5,602.85,497.11
2017,12,29,11,0,640.0,112.0,2.1,11.0,399.0,632.38,518.96
2017,12,29,11,15,641.0,115.5,2.1,11.5,410.5,634.01,518.36
2017,12,29,11,30,642.0,119.0,2.1,12.0,422.0,633.06,516.02
2017,12,29,11,45,668.5,113.5,2.15,12.5,433.0,638.04,519.02
2017,12,29,12,0,695.0,108.0,2.2,13.0,444.0,639.83,519.47
2017,12,29,12,15,676.5,113.0,2.15,13.0,439.5,618.67,502.22
2017,12,29,12,30,658.0,118.0,2.1,13.0,435.0,595.55,483.59
2017,12,29,12,45,668.0,113.0,2.1,13.5,430.0,578.55,469.36
2017,12,29,13,0,678.0,108.0,2.1,14.0,425.0,558.79,452.78
2017,12,29,13,15,672.0,105.0,2.05,14.0,410.5,528.91,428.64
2017,12,29,13,30,666.0,102.0,2.0,14.0,396.0,497.35,402.83
2017,12,29,13,45,579.0,115.0,1.95,14.0,361.5,438.28,354.67
2017,12,29,14,0,492.0,128.0,1.9,14.0,327.0,380.7,307.45
2017,12,29,14,15,475.0,123.0,1.75,14.0,303.5,344.82,276.86
2017,12,29,14,30,458.0,118.0,1.6,14.0,280.0,309.29,245.93
2017,12,29,14,45,445.5,107.5,1.45,14.0,252.5,270.46,211.81
2017,12,29,15,0,433.0,97.0,1.3,14.0,225.0,232.08,177.56
2017,12,29,15,15,409.5,86.0,1.2,13.0,194.0,191.04,141.75
2017,12,29,15,30,386.0,75.0,1.1,12.0,163.0,151.94,107.54
2017,12,29,15,45,345.0,63.5,1.05,11.5,130.5,111.89,73.99
2017,12,29,16,0,304.0,52.0,1.0,11.0,98.0,76.04,46.04
2017,12,29,16,15,241.0,38.0,1.0,10.5,67.5,41.5,22.81
2017,12,29,16,30,178.0,24.0,1.0,10.0,37.0,18.87,6.54
2017,12,29,16,45,89.0,12.0,1.05,10.0,18.5,11.44,0.0
2017,12,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,45,141.5,15.0,1.2,5.5,28.0,100.08,0.0
2017,12,30,8,0,283.0,30.0,1.4,6.0,56.0,206.75,157.07
2017,12,30,8,15,347.5,42.0,1.4,6.0,90.5,265.27,218.43
2017,12,30,8,30,412.0,54.0,1.4,6.0,125.0,328.28,275.61
2017,12,30,8,45,464.5,61.5,1.4,6.5,160.5,382.66,323.24
2017,12,30,9,0,517.0,69.0,1.4,7.0,196.0,438.58,370.43
2017,12,30,9,15,545.5,76.0,1.4,7.5,229.0,479.13,403.51
2017,12,30,9,30,574.0,83.0,1.4,8.0,262.0,519.08,435.02
2017,12,30,9,45,607.5,84.0,1.45,8.5,292.0,554.56,462.62
2017,12,30,10,0,641.0,85.0,1.5,9.0,322.0,588.78,488.6
2017,12,30,10,15,607.5,100.5,1.5,9.5,338.5,589.62,486.91
2017,12,30,10,30,574.0,116.0,1.5,10.0,355.0,586.65,482.49
2017,12,30,10,45,555.5,127.5,1.55,10.5,368.0,582.56,477.94
2017,12,30,11,0,537.0,139.0,1.6,11.0,381.0,581.37,475.42
2017,12,30,11,15,538.5,144.0,1.65,11.5,392.5,585.22,477.16
2017,12,30,11,30,540.0,149.0,1.7,12.0,404.0,586.88,477.18
2017,12,30,11,45,646.0,121.5,1.75,12.5,431.0,631.4,511.58
2017,12,30,12,0,752.0,94.0,1.8,13.0,458.0,662.57,534.8
2017,12,30,12,15,822.5,84.5,1.8,13.0,482.5,686.97,552.64
2017,12,30,12,30,893.0,75.0,1.8,13.0,507.0,701.23,563.05
2017,12,30,12,45,649.0,126.0,1.85,13.5,437.0,581.23,468.79
2017,12,30,13,0,405.0,177.0,1.9,14.0,367.0,457.87,370.57
2017,12,30,13,15,398.0,173.0,1.85,14.0,355.0,434.23,352.13
2017,12,30,13,30,391.0,169.0,1.8,14.0,343.0,409.82,332.18
2017,12,30,13,45,390.0,158.5,1.8,14.0,324.5,381.28,308.95
2017,12,30,14,0,389.0,148.0,1.8,14.0,306.0,351.86,284.56
2017,12,30,14,15,376.5,140.0,1.65,13.5,284.0,319.03,257.13
2017,12,30,14,30,364.0,132.0,1.5,13.0,262.0,286.45,229.4
2017,12,30,14,45,353.5,120.0,1.35,13.0,236.0,251.09,198.5
2017,12,30,15,0,343.0,108.0,1.2,13.0,210.0,216.2,167.54
2017,12,30,15,15,324.5,95.0,1.1,12.5,181.5,178.9,134.88
2017,12,30,15,30,306.0,82.0,1.0,12.0,153.0,143.19,103.55
2017,12,30,15,45,274.0,68.5,0.95,11.5,122.5,106.71,72.83
2017,12,30,16,0,242.0,55.0,0.9,11.0,92.0,73.59,46.5
2017,12,30,16,15,191.0,40.0,0.9,10.5,63.5,41.87,24.19
2017,12,30,16,30,140.0,25.0,0.9,10.0,35.0,19.62,7.65
2017,12,30,16,45,70.0,12.5,0.95,10.0,17.5,11.91,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,7,45,17.0,15.5,0.65,6.5,17.0,28.02,0.0
2017,12,31,8,0,34.0,31.0,0.8,7.0,34.0,62.12,43.61
2017,12,31,8,15,55.5,48.0,0.9,7.0,56.0,95.73,76.04
2017,12,31,8,30,77.0,65.0,1.0,7.0,78.0,129.73,106.84
2017,12,31,8,45,90.0,82.0,1.1,7.5,101.0,159.36,133.15
2017,12,31,9,0,103.0,99.0,1.2,8.0,124.0,189.28,159.17
2017,12,31,9,15,110.0,115.0,1.35,8.0,145.5,214.05,180.58
2017,12,31,9,30,117.0,131.0,1.5,8.0,167.0,238.76,201.57
2017,12,31,9,45,124.5,144.0,1.65,8.5,186.5,259.61,218.7
2017,12,31,10,0,132.0,157.0,1.8,9.0,206.0,280.38,235.49
2017,12,31,10,15,129.5,169.0,1.85,9.5,220.0,292.28,244.39
2017,12,31,10,30,127.0,181.0,1.9,10.0,234.0,303.68,252.8
2017,12,31,10,45,66.5,169.0,1.95,10.5,196.5,229.85,190.15
2017,12,31,11,0,6.0,157.0,2.0,11.0,159.0,159.22,129.51
2017,12,31,11,15,173.0,174.5,1.9,11.0,256.0,323.41,269.06
2017,12,31,11,30,340.0,192.0,1.8,11.0,353.0,476.71,392.48
2017,12,31,11,45,382.5,186.5,1.7,11.5,370.0,495.88,405.64
2017,12,31,12,0,425.0,181.0,1.6,12.0,387.0,523.82,425.93
2017,12,31,12,15,486.0,166.0,1.35,12.0,401.5,540.57,437.86
2017,12,31,12,30,547.0,151.0,1.1,12.0,416.0,553.3,446.22
2017,12,31,12,45,429.0,173.0,0.9,12.0,378.5,483.99,389.79
2017,12,31,13,0,311.0,195.0,0.7,12.0,341.0,410.52,330.7
2017,12,31,13,15,415.0,168.0,0.7,12.0,356.5,440.01,354.86
2017,12,31,13,30,519.0,141.0,0.7,12.0,372.0,453.96,365.43
2017,12,31,13,45,259.5,132.0,0.75,12.5,247.5,278.16,225.51
2017,12,31,14,0,0.0,123.0,0.8,13.0,123.0,116.27,92.48
2017,12,31,14,15,10.0,129.5,0.85,13.0,133.0,127.08,102.12
2017,12,31,14,30,20.0,136.0,0.9,13.0,143.0,136.94,110.3
2017,12,31,14,45,17.0,123.5,1.0,13.0,129.0,122.52,98.29
2017,12,31,15,0,14.0,111.0,1.1,13.0,115.0,108.48,86.55
2017,12,31,15,15,9.0,97.0,1.1,13.0,99.5,92.86,73.41
2017,12,31,15,30,4.0,83.0,1.1,13.0,84.0,77.86,60.7
2017,12,31,15,45,253.5,63.0,0.9,10.5,103.0,99.16,67.86
2017,12,31,16,0,503.0,43.0,0.7,8.0,122.0,89.71,49.7
2017,12,31,16,15,401.5,34.5,0.8,7.5,85.0,47.18,23.34
2017,12,31,16,30,300.0,26.0,0.9,7.0,48.0,21.25,9.5
2017,12,31,16,45,150.0,13.0,1.0,6.5,24.0,12.39,0.0
2017,12,31,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
